Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,7,45,143.5,19.5,1.3,4.5,34.5,97.86,44.45
2017,1,1,8,0,287.0,39.0,1.3,5.0,69.0,197.07,155.48
2017,1,1,8,15,383.0,49.0,1.3,5.0,108.5,257.46,211.86
2017,1,1,8,30,479.0,59.0,1.3,5.0,148.0,323.67,270.19
2017,1,1,8,45,542.5,65.5,1.35,5.5,188.5,372.1,312.02
2017,1,1,9,0,606.0,72.0,1.4,6.0,229.0,420.71,352.62
2017,1,1,9,15,381.5,107.0,1.45,6.0,211.0,342.68,288.52
2017,1,1,9,30,157.0,142.0,1.5,6.0,193.0,244.78,206.07
2017,1,1,9,45,173.0,153.0,1.55,6.0,215.0,263.82,222.41
2017,1,1,10,0,189.0,164.0,1.6,6.0,237.0,282.54,237.71
2017,1,1,10,15,111.5,168.0,1.7,6.0,212.0,240.29,201.32
2017,1,1,10,30,34.0,172.0,1.8,6.0,187.0,191.46,159.28
2017,1,1,10,45,27.0,174.5,1.9,6.5,187.0,182.45,151.27
2017,1,1,11,0,20.0,177.0,2.0,7.0,187.0,179.71,148.44
2017,1,1,11,15,168.0,192.0,2.05,7.0,274.0,281.72,234.36
2017,1,1,11,30,316.0,207.0,2.1,7.0,361.0,372.81,308.14
2017,1,1,11,45,368.5,199.5,2.15,7.0,382.0,382.33,314.68
2017,1,1,12,0,421.0,192.0,2.2,7.0,403.0,392.48,321.71
2017,1,1,12,15,423.0,191.0,2.2,7.0,402.5,378.28,308.82
2017,1,1,12,30,425.0,190.0,2.2,7.0,402.0,362.74,294.76
2017,1,1,12,45,638.0,141.5,2.25,7.0,453.5,387.49,310.77
2017,1,1,13,0,851.0,93.0,2.3,7.0,505.0,396.81,311.76
2017,1,1,13,15,842.0,92.0,2.25,7.0,488.5,360.61,278.07
2017,1,1,13,30,833.0,91.0,2.2,7.0,472.0,323.17,243.1
2017,1,1,13,45,828.0,86.5,2.2,7.0,449.5,282.46,205.11
2017,1,1,14,0,823.0,82.0,2.2,7.0,427.0,240.63,166.32
2017,1,1,14,15,609.0,107.0,2.15,6.5,352.5,186.11,127.39
2017,1,1,14,30,395.0,132.0,2.1,6.0,278.0,150.19,106.96
2017,1,1,14,45,566.5,100.0,2.1,6.0,287.0,116.05,74.55
2017,1,1,15,0,738.0,68.0,2.1,6.0,296.0,67.73,42.36
2017,1,1,15,15,695.5,63.5,2.0,5.5,256.5,44.93,35.91
2017,1,1,15,30,653.0,59.0,1.9,5.0,217.0,42.95,34.11
2017,1,1,15,45,596.0,52.5,1.8,5.0,175.5,39.24,30.53
2017,1,1,16,0,539.0,46.0,1.7,5.0,134.0,35.49,26.76
2017,1,1,16,15,430.0,37.5,1.6,4.5,94.0,29.75,21.03
2017,1,1,16,30,321.0,29.0,1.5,4.0,54.0,23.89,13.66
2017,1,1,16,45,160.5,14.5,1.45,3.5,27.0,13.82,0.0
2017,1,1,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,7,45,6.5,18.0,0.85,3.0,18.5,21.21,5.29
2017,1,2,8,0,13.0,36.0,0.8,3.0,37.0,47.7,34.5
2017,1,2,8,15,31.5,54.0,0.8,3.0,59.0,76.87,61.28
2017,1,2,8,30,50.0,72.0,0.8,3.0,81.0,105.75,87.39
2017,1,2,8,45,63.0,90.0,0.8,3.5,104.5,131.89,110.58
2017,1,2,9,0,76.0,108.0,0.8,4.0,128.0,157.95,133.2
2017,1,2,9,15,84.5,124.5,0.85,4.0,150.0,179.53,151.79
2017,1,2,9,30,93.0,141.0,0.9,4.0,172.0,200.91,169.89
2017,1,2,9,45,107.0,153.5,1.0,4.5,192.0,227.76,192.11
2017,1,2,10,0,121.0,166.0,1.1,5.0,212.0,246.82,207.5
2017,1,2,10,15,62.0,156.5,1.15,5.0,180.5,192.87,161.31
2017,1,2,10,30,3.0,147.0,1.2,5.0,149.0,142.43,117.77
2017,1,2,10,45,33.0,174.0,1.3,5.0,190.0,190.77,159.04
2017,1,2,11,0,63.0,201.0,1.4,5.0,231.0,232.95,194.19
2017,1,2,11,15,31.5,122.5,1.4,5.0,137.5,134.55,110.98
2017,1,2,11,30,0.0,44.0,1.4,5.0,44.0,40.9,30.17
2017,1,2,11,45,0.0,44.5,1.45,5.0,44.5,41.36,30.64
2017,1,2,12,0,0.0,45.0,1.5,5.0,45.0,41.83,31.03
2017,1,2,12,15,0.0,97.0,1.5,5.0,97.0,90.34,73.06
2017,1,2,12,30,0.0,149.0,1.5,5.0,149.0,138.31,113.96
2017,1,2,12,45,0.0,146.0,1.5,5.0,146.0,135.13,111.19
2017,1,2,13,0,0.0,143.0,1.5,5.0,143.0,131.96,108.58
2017,1,2,13,15,0.0,140.0,1.5,5.0,140.0,128.79,105.99
2017,1,2,13,30,0.0,137.0,1.5,5.0,137.0,125.59,103.39
2017,1,2,13,45,4.0,143.5,1.5,5.0,145.0,131.55,108.49
2017,1,2,14,0,8.0,150.0,1.5,5.0,153.0,136.7,112.86
2017,1,2,14,15,4.0,83.5,1.45,5.0,85.0,77.99,62.6
2017,1,2,14,30,0.0,17.0,1.4,5.0,17.0,15.76,8.33
2017,1,2,14,45,0.0,15.0,1.35,5.0,15.0,13.9,6.72
2017,1,2,15,0,0.0,13.0,1.3,5.0,13.0,12.05,5.08
2017,1,2,15,15,0.0,11.5,1.2,4.5,11.5,10.65,4.29
2017,1,2,15,30,0.0,10.0,1.1,4.0,10.0,9.26,3.0
2017,1,2,15,45,0.0,8.0,1.05,4.0,8.0,7.4,1.23
2017,1,2,16,0,0.0,6.0,1.0,4.0,6.0,5.55,0.0
2017,1,2,16,15,0.0,4.0,1.0,4.0,4.0,3.7,0.0
2017,1,2,16,30,0.0,2.0,1.0,4.0,2.0,1.85,0.0
2017,1,2,16,45,0.0,1.0,1.05,4.0,1.0,0.95,0.0
2017,1,2,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,3,7,45,93.0,17.5,1.95,4.5,27.0,73.66,31.37
2017,1,3,8,0,186.0,35.0,2.0,5.0,54.0,146.95,115.49
2017,1,3,8,15,226.5,50.5,2.05,5.0,84.5,186.91,154.17
2017,1,3,8,30,267.0,66.0,2.1,5.0,115.0,228.01,191.73
2017,1,3,8,45,291.0,80.0,2.15,5.5,145.5,259.56,219.88
2017,1,3,9,0,315.0,94.0,2.2,6.0,176.0,290.89,246.92
2017,1,3,9,15,327.5,108.0,2.25,6.0,205.0,315.46,267.9
2017,1,3,9,30,340.0,122.0,2.3,6.0,234.0,330.43,280.51
2017,1,3,9,45,349.5,133.5,2.35,6.5,258.5,348.45,294.69
2017,1,3,10,0,359.0,145.0,2.4,7.0,283.0,365.27,307.52
2017,1,3,10,15,200.0,160.5,2.45,7.0,238.5,282.43,237.16
2017,1,3,10,30,41.0,176.0,2.5,7.0,194.0,199.87,166.06
2017,1,3,10,45,22.0,166.0,2.6,7.5,176.0,171.17,141.4
2017,1,3,11,0,3.0,156.0,2.7,8.0,158.0,149.66,122.66
2017,1,3,11,15,1.5,116.5,2.75,8.0,117.5,109.99,89.01
2017,1,3,11,30,0.0,77.0,2.8,8.0,77.0,71.69,56.29
2017,1,3,11,45,10.5,134.5,2.85,8.5,139.5,131.09,106.75
2017,1,3,12,0,21.0,192.0,2.9,9.0,202.0,189.71,155.43
2017,1,3,12,15,10.5,136.5,2.9,9.0,141.5,131.89,106.92
2017,1,3,12,30,0.0,81.0,2.9,9.0,81.0,75.43,59.19
2017,1,3,12,45,0.0,59.0,2.9,9.0,59.0,54.88,41.7
2017,1,3,13,0,0.0,37.0,2.9,9.0,37.0,34.38,24.1
2017,1,3,13,15,0.0,54.0,2.85,9.0,54.0,50.21,37.78
2017,1,3,13,30,0.0,71.0,2.8,9.0,71.0,66.07,51.45
2017,1,3,13,45,0.0,83.0,2.8,9.0,83.0,77.19,61.06
2017,1,3,14,0,0.0,95.0,2.8,9.0,95.0,87.75,70.19
2017,1,3,14,15,0.0,59.5,2.75,9.0,59.5,55.33,42.41
2017,1,3,14,30,0.0,24.0,2.7,9.0,24.0,22.26,13.8
2017,1,3,14,45,0.0,21.5,2.7,9.0,21.5,19.94,11.8
2017,1,3,15,0,0.0,19.0,2.7,9.0,19.0,17.61,9.79
2017,1,3,15,15,0.0,16.5,2.7,9.0,16.5,15.29,8.37
2017,1,3,15,30,0.0,14.0,2.7,9.0,14.0,12.97,6.22
2017,1,3,15,45,0.0,11.0,2.7,9.0,11.0,10.18,3.63
2017,1,3,16,0,0.0,8.0,2.7,9.0,8.0,7.4,1.03
2017,1,3,16,15,0.0,5.5,2.7,9.0,5.5,5.09,0.0
2017,1,3,16,30,0.0,3.0,2.7,9.0,3.0,2.77,0.0
2017,1,3,16,45,0.0,1.5,2.75,9.0,1.5,1.39,0.0
2017,1,3,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,4,7,45,3.0,17.0,1.65,10.0,17.5,17.03,2.76
2017,1,4,8,0,6.0,34.0,1.6,10.0,35.0,37.75,25.34
2017,1,4,8,15,20.5,51.5,1.65,10.0,55.0,67.95,52.12
2017,1,4,8,30,35.0,69.0,1.7,10.0,75.0,94.16,75.34
2017,1,4,8,45,42.5,85.5,1.8,10.0,95.5,115.39,94.07
2017,1,4,9,0,50.0,102.0,1.9,10.0,116.0,136.52,112.43
2017,1,4,9,15,55.5,118.0,1.9,10.0,135.0,155.81,128.88
2017,1,4,9,30,61.0,134.0,1.9,10.0,154.0,174.9,144.89
2017,1,4,9,45,63.5,148.0,1.95,10.0,170.5,189.67,157.05
2017,1,4,10,0,66.0,162.0,2.0,10.0,187.0,204.18,168.86
2017,1,4,10,15,33.0,115.0,1.95,10.0,127.5,132.11,107.89
2017,1,4,10,30,0.0,68.0,1.9,10.0,68.0,63.26,48.89
2017,1,4,10,45,0.0,53.0,1.9,10.0,53.0,49.27,36.89
2017,1,4,11,0,0.0,38.0,1.9,10.0,38.0,35.3,24.85
2017,1,4,11,15,0.0,23.0,1.85,10.0,23.0,21.35,12.81
2017,1,4,11,30,0.0,8.0,1.8,10.0,8.0,7.42,0.76
2017,1,4,11,45,0.0,33.5,1.75,10.0,33.5,31.12,21.21
2017,1,4,12,0,0.0,59.0,1.7,10.0,59.0,54.88,41.55
2017,1,4,12,15,0.0,56.0,1.6,10.0,56.0,52.09,39.14
2017,1,4,12,30,0.0,53.0,1.5,10.0,53.0,49.29,36.76
2017,1,4,12,45,0.0,84.0,1.45,10.0,84.0,78.23,61.43
2017,1,4,13,0,0.0,115.0,1.4,10.0,115.0,106.61,85.41
2017,1,4,13,15,0.0,100.5,1.3,9.5,100.5,93.26,74.31
2017,1,4,13,30,0.0,86.0,1.2,9.0,86.0,79.99,63.28
2017,1,4,13,45,0.0,70.5,1.2,9.0,70.5,65.6,51.09
2017,1,4,14,0,0.0,55.0,1.2,9.0,55.0,51.13,38.74
2017,1,4,14,15,0.0,35.0,1.15,8.5,35.0,32.5,22.74
2017,1,4,14,30,0.0,15.0,1.1,8.0,15.0,13.91,6.57
2017,1,4,14,45,0.0,13.5,1.05,8.0,13.5,12.51,5.37
2017,1,4,15,0,0.0,12.0,1.0,8.0,12.0,11.12,4.16
2017,1,4,15,15,0.0,10.5,0.9,8.0,10.5,9.73,3.32
2017,1,4,15,30,0.0,9.0,0.8,8.0,9.0,8.33,2.03
2017,1,4,15,45,0.0,7.0,0.7,8.0,7.0,6.48,0.3
2017,1,4,16,0,0.0,5.0,0.6,8.0,5.0,4.62,0.0
2017,1,4,16,15,0.0,3.5,0.55,7.5,3.5,3.24,0.0
2017,1,4,16,30,0.0,2.0,0.5,7.0,2.0,1.85,0.0
2017,1,4,16,45,0.0,1.0,0.45,7.0,1.0,0.92,0.0
2017,1,4,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,7,45,23.5,18.0,1.3,3.5,20.5,32.81,10.99
2017,1,5,8,0,47.0,36.0,1.4,4.0,41.0,69.73,52.64
2017,1,5,8,15,63.0,53.5,1.45,4.0,63.5,98.04,79.27
2017,1,5,8,30,79.0,71.0,1.5,4.0,86.0,126.0,104.77
2017,1,5,8,45,91.5,88.5,1.55,4.5,109.5,152.1,128.0
2017,1,5,9,0,104.0,106.0,1.6,5.0,133.0,178.0,150.53
2017,1,5,9,15,110.0,122.5,1.6,5.0,155.0,198.84,168.45
2017,1,5,9,30,116.0,139.0,1.6,5.0,177.0,219.23,185.63
2017,1,5,9,45,121.0,153.0,1.65,5.5,196.5,235.58,198.82
2017,1,5,10,0,126.0,167.0,1.7,6.0,216.0,251.44,211.38
2017,1,5,10,15,504.5,115.5,1.7,6.0,331.5,422.88,355.72
2017,1,5,10,30,883.0,64.0,1.7,6.0,447.0,577.57,478.78
2017,1,5,10,45,896.5,64.5,1.7,6.5,470.0,579.38,476.76
2017,1,5,11,0,910.0,65.0,1.7,7.0,493.0,578.07,473.48
2017,1,5,11,15,918.0,65.5,1.7,7.0,508.5,570.57,466.09
2017,1,5,11,30,926.0,66.0,1.7,7.0,524.0,559.92,456.06
2017,1,5,11,45,932.0,66.0,1.75,7.0,532.5,544.55,442.37
2017,1,5,12,0,938.0,66.0,1.8,7.0,541.0,526.11,425.92
2017,1,5,12,15,514.5,146.5,1.8,7.0,407.0,382.55,311.18
2017,1,5,12,30,91.0,227.0,1.8,7.0,273.0,250.6,205.09
2017,1,5,12,45,92.5,223.5,1.8,7.0,269.5,243.0,199.02
2017,1,5,13,0,94.0,220.0,1.8,7.0,266.0,235.08,192.14
2017,1,5,13,15,210.0,205.5,1.8,7.0,304.5,255.45,206.27
2017,1,5,13,30,326.0,191.0,1.8,7.0,343.0,265.9,210.62
2017,1,5,13,45,325.0,181.5,1.8,7.0,327.0,241.26,188.48
2017,1,5,14,0,324.0,172.0,1.8,7.0,311.0,216.21,166.14
2017,1,5,14,15,324.5,159.5,1.75,6.5,290.5,188.7,142.22
2017,1,5,14,30,325.0,147.0,1.7,6.0,270.0,160.84,118.81
2017,1,5,14,45,582.0,99.0,1.7,6.0,294.5,122.49,77.9
2017,1,5,15,0,839.0,51.0,1.7,6.0,319.0,68.9,36.52
2017,1,5,15,15,805.5,48.0,1.6,5.5,279.0,40.13,31.5
2017,1,5,15,30,772.0,45.0,1.5,5.0,239.0,34.32,26.19
2017,1,5,15,45,716.5,41.5,1.4,4.5,196.0,32.48,24.44
2017,1,5,16,0,661.0,38.0,1.3,4.0,153.0,30.72,22.63
2017,1,5,16,15,571.5,31.5,1.25,3.0,110.5,26.1,18.07
2017,1,5,16,30,482.0,25.0,1.2,2.0,68.0,21.42,12.73
2017,1,5,16,45,241.0,12.5,1.2,1.5,34.0,10.35,0.0
2017,1,5,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,235.5,15.0,0.9,0.0,39.0,132.75,61.9
2017,1,6,8,0,471.0,30.0,0.8,0.0,78.0,263.19,210.63
2017,1,6,8,15,556.5,36.5,0.8,0.5,120.0,322.94,267.87
2017,1,6,8,30,642.0,43.0,0.8,1.0,162.0,384.87,322.7
2017,1,6,8,45,690.5,48.0,0.8,1.5,204.0,427.74,359.9
2017,1,6,9,0,739.0,53.0,0.8,2.0,246.0,470.11,395.05
2017,1,6,9,15,771.5,56.5,0.75,2.5,285.5,501.07,419.3
2017,1,6,9,30,804.0,60.0,0.7,3.0,325.0,530.24,441.1
2017,1,6,9,45,677.0,86.0,0.7,3.5,325.0,494.88,411.27
2017,1,6,10,0,550.0,112.0,0.7,4.0,325.0,451.55,375.39
2017,1,6,10,15,634.5,100.5,0.7,4.0,363.5,486.1,403.05
2017,1,6,10,30,719.0,89.0,0.7,4.0,402.0,517.79,427.08
2017,1,6,10,45,671.5,107.5,0.7,4.5,411.0,504.74,414.29
2017,1,6,11,0,624.0,126.0,0.7,5.0,420.0,489.11,399.99
2017,1,6,11,15,765.5,98.5,0.7,5.0,470.5,527.06,428.97
2017,1,6,11,30,907.0,71.0,0.7,5.0,521.0,557.29,450.53
2017,1,6,11,45,913.5,69.5,0.75,5.5,528.0,540.97,435.43
2017,1,6,12,0,920.0,68.0,0.8,6.0,535.0,521.65,418.19
2017,1,6,12,15,918.0,68.0,0.75,6.0,533.5,496.94,396.33
2017,1,6,12,30,916.0,68.0,0.7,6.0,532.0,469.7,372.09
2017,1,6,12,45,703.0,120.5,0.7,6.5,473.5,402.22,317.63
2017,1,6,13,0,490.0,173.0,0.7,7.0,415.0,343.06,270.78
2017,1,6,13,15,516.5,160.5,0.65,7.0,408.5,320.09,249.82
2017,1,6,13,30,543.0,148.0,0.6,7.0,402.0,294.32,225.67
2017,1,6,13,45,494.0,150.0,0.6,7.0,372.5,258.4,195.28
2017,1,6,14,0,445.0,152.0,0.6,7.0,343.0,225.32,167.69
2017,1,6,14,15,308.0,158.0,0.55,7.0,286.0,185.67,139.17
2017,1,6,14,30,171.0,164.0,0.5,7.0,229.0,157.86,122.04
2017,1,6,14,45,159.5,150.5,0.5,7.0,207.0,135.15,104.6
2017,1,6,15,0,148.0,137.0,0.5,7.0,185.0,113.39,89.34
2017,1,6,15,15,140.5,120.0,0.55,6.5,161.0,93.92,80.16
2017,1,6,15,30,133.0,103.0,0.6,6.0,137.0,81.75,69.32
2017,1,6,15,45,117.5,85.5,0.65,5.5,111.5,68.89,57.58
2017,1,6,16,0,102.0,68.0,0.7,5.0,86.0,55.68,45.27
2017,1,6,16,15,78.5,50.5,0.75,5.0,62.0,42.1,32.33
2017,1,6,16,30,55.0,33.0,0.8,5.0,38.0,28.18,18.48
2017,1,6,16,45,27.5,16.5,0.85,5.0,19.0,14.61,0.0
2017,1,6,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,10.5,3.3,9.5,10.5,9.73,0.0
2017,1,7,8,0,0.0,21.0,3.3,10.0,21.0,19.48,10.37
2017,1,7,8,15,0.0,33.0,3.25,10.0,33.0,30.65,20.47
2017,1,7,8,30,0.0,45.0,3.2,10.0,45.0,42.34,30.88
2017,1,7,8,45,0.0,58.0,3.2,10.5,58.0,55.25,42.18
2017,1,7,9,0,0.0,71.0,3.2,11.0,71.0,68.03,53.21
2017,1,7,9,15,0.0,83.0,3.05,11.0,83.0,79.63,63.18
2017,1,7,9,30,0.0,95.0,2.9,11.0,95.0,91.17,72.98
2017,1,7,9,45,0.0,105.5,2.8,11.0,105.5,101.08,81.3
2017,1,7,10,0,0.0,116.0,2.7,11.0,116.0,110.97,89.52
2017,1,7,10,15,0.0,75.0,2.55,11.0,75.0,69.8,54.38
2017,1,7,10,30,0.0,34.0,2.4,11.0,34.0,31.57,21.59
2017,1,7,10,45,0.0,74.0,2.25,11.5,74.0,68.87,53.37
2017,1,7,11,0,0.0,114.0,2.1,12.0,114.0,107.01,85.28
2017,1,7,11,15,0.0,126.0,2.0,11.5,126.0,118.31,94.74
2017,1,7,11,30,0.0,138.0,1.9,11.0,138.0,129.49,104.14
2017,1,7,11,45,0.0,127.5,1.85,11.0,127.5,119.21,95.47
2017,1,7,12,0,0.0,117.0,1.8,11.0,117.0,109.13,87.02
2017,1,7,12,15,0.0,122.5,1.75,11.0,122.5,114.11,91.19
2017,1,7,12,30,0.0,128.0,1.7,11.0,128.0,119.0,95.27
2017,1,7,12,45,0.0,89.0,1.7,11.0,89.0,82.87,64.99
2017,1,7,13,0,0.0,50.0,1.7,11.0,50.0,46.49,34.21
2017,1,7,13,15,0.0,55.5,1.6,11.0,55.5,51.61,38.65
2017,1,7,13,30,0.0,61.0,1.5,11.0,61.0,56.74,43.07
2017,1,7,13,45,0.0,86.5,1.45,11.0,86.5,80.39,63.25
2017,1,7,14,0,0.0,112.0,1.4,11.0,112.0,102.8,82.26
2017,1,7,14,15,19.5,133.0,1.25,11.0,140.5,123.51,98.92
2017,1,7,14,30,39.0,154.0,1.1,11.0,169.0,136.89,109.29
2017,1,7,14,45,37.5,141.0,1.0,11.0,154.0,122.28,97.39
2017,1,7,15,0,36.0,128.0,0.9,11.0,139.0,107.82,85.99
2017,1,7,15,15,31.0,112.5,0.8,10.5,121.5,92.95,78.16
2017,1,7,15,30,26.0,97.0,0.7,10.0,104.0,80.99,67.6
2017,1,7,15,45,19.0,80.5,0.6,10.0,85.0,68.07,55.87
2017,1,7,16,0,12.0,64.0,0.5,10.0,66.0,56.4,45.06
2017,1,7,16,15,6.0,47.0,0.55,9.5,48.0,41.94,31.65
2017,1,7,16,30,0.0,30.0,0.6,9.0,30.0,27.29,17.58
2017,1,7,16,45,0.0,15.0,0.65,9.0,15.0,13.92,0.0
2017,1,7,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,3.05,12.0,1.0,0.92,0.0
2017,1,8,8,0,0.0,2.0,3.1,12.0,2.0,1.85,0.0
2017,1,8,8,15,0.0,3.0,3.1,12.0,3.0,2.77,0.0
2017,1,8,8,30,0.0,4.0,3.1,12.0,4.0,3.7,0.0
2017,1,8,8,45,0.0,5.0,3.15,12.0,5.0,4.63,0.0
2017,1,8,9,0,0.0,6.0,3.2,12.0,6.0,5.55,0.0
2017,1,8,9,15,0.0,7.0,3.3,12.0,7.0,6.48,0.0
2017,1,8,9,30,0.0,8.0,3.4,12.0,8.0,7.41,0.77
2017,1,8,9,45,0.0,9.0,3.5,12.0,9.0,8.34,1.56
2017,1,8,10,0,0.0,10.0,3.6,12.0,10.0,9.27,2.35
2017,1,8,10,15,0.0,9.0,3.6,12.0,9.0,8.34,1.54
2017,1,8,10,30,0.0,8.0,3.6,12.0,8.0,7.42,0.73
2017,1,8,10,45,0.0,8.5,3.65,12.0,8.5,7.88,1.12
2017,1,8,11,0,0.0,9.0,3.7,12.0,9.0,8.35,1.51
2017,1,8,11,15,0.0,19.5,3.7,12.0,19.5,18.1,9.87
2017,1,8,11,30,0.0,30.0,3.7,12.0,30.0,27.87,18.21
2017,1,8,11,45,0.0,27.5,3.7,12.0,27.5,25.54,16.2
2017,1,8,12,0,0.0,25.0,3.7,12.0,25.0,23.22,14.21
2017,1,8,12,15,0.0,45.5,3.65,12.0,45.5,42.3,30.47
2017,1,8,12,30,0.0,66.0,3.6,12.0,66.0,61.42,46.69
2017,1,8,12,45,0.0,38.0,3.55,12.0,38.0,35.31,24.53
2017,1,8,13,0,0.0,10.0,3.5,12.0,10.0,9.28,2.3
2017,1,8,13,15,0.0,9.5,3.4,12.0,9.5,8.81,1.91
2017,1,8,13,30,0.0,9.0,3.3,12.0,9.0,8.35,1.52
2017,1,8,13,45,0.0,10.0,3.2,12.0,10.0,9.28,2.32
2017,1,8,14,0,0.0,11.0,3.1,12.0,11.0,10.2,3.14
2017,1,8,14,15,0.0,13.0,3.0,11.5,13.0,12.06,4.77
2017,1,8,14,30,0.0,15.0,2.9,11.0,15.0,13.91,6.41
2017,1,8,14,45,0.0,13.5,2.8,11.0,13.5,12.51,5.22
2017,1,8,15,0,0.0,12.0,2.7,11.0,12.0,11.12,4.02
2017,1,8,15,15,0.0,10.5,2.55,11.0,10.5,9.73,3.2
2017,1,8,15,30,0.0,9.0,2.4,11.0,9.0,8.33,1.93
2017,1,8,15,45,0.0,7.0,2.3,11.0,7.0,6.48,0.22
2017,1,8,16,0,0.0,5.0,2.2,11.0,5.0,4.63,0.0
2017,1,8,16,15,0.0,3.5,2.15,11.0,3.5,3.24,0.0
2017,1,8,16,30,0.0,2.0,2.1,11.0,2.0,1.85,0.0
2017,1,8,16,45,0.0,1.0,2.1,11.0,1.0,0.92,0.0
2017,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,16.5,1.25,8.5,16.5,15.32,2.4
2017,1,9,8,0,0.0,33.0,1.3,9.0,33.0,33.45,22.01
2017,1,9,8,15,8.0,50.5,1.25,9.0,52.0,55.89,42.13
2017,1,9,8,30,16.0,68.0,1.2,9.0,71.0,77.91,61.69
2017,1,9,8,45,22.5,84.5,1.2,9.0,90.0,103.73,84.31
2017,1,9,9,0,29.0,101.0,1.2,9.0,109.0,124.12,101.98
2017,1,9,9,15,34.5,116.5,1.2,9.0,127.0,142.62,117.76
2017,1,9,9,30,40.0,132.0,1.2,9.0,145.0,161.02,133.21
2017,1,9,9,45,42.5,145.5,1.2,9.0,160.5,175.19,144.86
2017,1,9,10,0,45.0,159.0,1.2,9.0,176.0,189.18,156.24
2017,1,9,10,15,75.5,176.5,1.2,9.0,208.5,223.53,184.73
2017,1,9,10,30,106.0,194.0,1.2,9.0,241.0,257.3,212.22
2017,1,9,10,45,132.0,205.0,1.25,9.5,266.0,287.04,235.67
2017,1,9,11,0,158.0,216.0,1.3,10.0,291.0,308.91,252.49
2017,1,9,11,15,136.0,222.0,1.3,10.0,288.0,298.01,242.88
2017,1,9,11,30,114.0,228.0,1.3,10.0,285.0,282.43,229.78
2017,1,9,11,45,83.5,224.0,1.3,10.0,266.5,258.31,209.87
2017,1,9,12,0,53.0,220.0,1.3,10.0,248.0,235.42,191.03
2017,1,9,12,15,36.5,207.5,1.3,10.0,227.0,212.57,172.36
2017,1,9,12,30,20.0,195.0,1.3,10.0,206.0,189.69,153.67
2017,1,9,12,45,25.5,198.0,1.35,10.0,211.0,193.16,156.56
2017,1,9,13,0,31.0,201.0,1.4,10.0,216.0,195.81,158.65
2017,1,9,13,15,15.5,168.5,1.4,9.5,176.0,159.76,129.43
2017,1,9,13,30,0.0,136.0,1.4,9.0,136.0,124.96,101.11
2017,1,9,13,45,0.0,106.0,1.45,9.0,106.0,97.91,78.5
2017,1,9,14,0,0.0,76.0,1.5,9.0,76.0,70.74,55.5
2017,1,9,14,15,0.0,65.5,1.45,9.0,65.5,60.93,47.21
2017,1,9,14,30,0.0,55.0,1.4,9.0,55.0,51.13,38.85
2017,1,9,14,45,0.0,50.0,1.4,9.0,50.0,46.46,34.89
2017,1,9,15,0,0.0,45.0,1.4,9.0,45.0,41.8,30.9
2017,1,9,15,15,0.0,39.0,1.4,9.0,39.0,36.21,27.5
2017,1,9,15,30,0.0,33.0,1.4,9.0,33.0,30.62,22.4
2017,1,9,15,45,0.0,27.0,1.4,9.0,27.0,25.04,17.24
2017,1,9,16,0,0.0,21.0,1.4,9.0,21.0,19.47,12.03
2017,1,9,16,15,0.0,15.0,1.35,8.5,15.0,13.89,6.83
2017,1,9,16,30,0.0,9.0,1.3,8.0,9.0,8.33,1.56
2017,1,9,16,45,0.0,4.5,1.3,8.0,4.5,4.16,0.0
2017,1,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,10.0,1.85,9.0,10.0,9.26,0.0
2017,1,10,8,0,0.0,20.0,1.9,9.0,20.0,18.55,9.71
2017,1,10,8,15,0.0,31.5,1.9,9.0,31.5,29.25,19.41
2017,1,10,8,30,0.0,43.0,1.9,9.0,43.0,40.06,29.08
2017,1,10,8,45,0.0,55.0,1.9,9.0,55.0,51.9,39.57
2017,1,10,9,0,0.0,67.0,1.9,9.0,67.0,63.64,49.85
2017,1,10,9,15,0.0,78.0,1.95,9.0,78.0,74.25,59.02
2017,1,10,9,30,0.0,89.0,2.0,9.0,89.0,84.81,68.05
2017,1,10,9,45,0.0,89.5,2.05,9.5,89.5,84.59,67.61
2017,1,10,10,0,0.0,90.0,2.1,10.0,90.0,84.63,67.39
2017,1,10,10,15,0.5,118.0,2.1,10.0,118.0,112.46,90.92
2017,1,10,10,30,1.0,146.0,2.1,10.0,146.0,140.24,114.1
2017,1,10,10,45,0.5,134.0,2.15,10.0,134.0,127.2,102.93
2017,1,10,11,0,0.0,122.0,2.2,10.0,122.0,114.74,92.33
2017,1,10,11,15,0.0,132.5,2.2,10.0,132.5,124.56,100.5
2017,1,10,11,30,0.0,143.0,2.2,10.0,143.0,134.29,108.53
2017,1,10,11,45,0.0,137.5,2.2,10.0,137.5,128.69,103.77
2017,1,10,12,0,0.0,132.0,2.2,10.0,132.0,123.23,99.16
2017,1,10,12,15,0.0,114.5,2.2,10.0,114.5,106.67,85.26
2017,1,10,12,30,0.0,97.0,2.2,10.0,97.0,90.32,71.51
2017,1,10,12,45,0.0,95.5,2.2,10.0,95.5,88.89,70.35
2017,1,10,13,0,0.0,94.0,2.2,10.0,94.0,87.46,69.19
2017,1,10,13,15,0.0,86.0,2.2,10.0,86.0,80.08,62.99
2017,1,10,13,30,0.0,78.0,2.2,10.0,78.0,72.62,56.73
2017,1,10,13,45,0.0,59.5,2.25,10.0,59.5,55.34,42.05
2017,1,10,14,0,0.0,41.0,2.3,10.0,41.0,38.09,27.31
2017,1,10,14,15,0.0,29.5,2.35,10.0,29.5,27.38,18.12
2017,1,10,14,30,0.0,18.0,2.4,10.0,18.0,16.69,8.88
2017,1,10,14,45,0.0,16.5,2.45,10.0,16.5,15.3,7.69
2017,1,10,15,0,0.0,15.0,2.5,10.0,15.0,13.9,6.49
2017,1,10,15,15,0.0,13.0,2.55,10.0,13.0,12.04,5.35
2017,1,10,15,30,0.0,11.0,2.6,10.0,11.0,10.19,3.65
2017,1,10,15,45,0.0,9.0,2.7,10.0,9.0,8.33,1.94
2017,1,10,16,0,0.0,7.0,2.8,10.0,7.0,6.48,0.21
2017,1,10,16,15,0.0,5.0,2.85,10.0,5.0,4.62,0.0
2017,1,10,16,30,0.0,3.0,2.9,10.0,3.0,2.77,0.0
2017,1,10,16,45,0.0,1.5,2.95,10.0,1.5,1.39,0.0
2017,1,10,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,7,45,3.5,18.0,1.4,7.0,18.0,18.22,4.46
2017,1,11,8,0,7.0,36.0,1.4,7.0,36.0,40.79,28.37
2017,1,11,8,15,19.0,53.5,1.45,7.0,56.5,69.96,54.56
2017,1,11,8,30,31.0,71.0,1.5,7.0,77.0,94.86,76.87
2017,1,11,8,45,38.0,88.0,1.55,7.5,97.0,116.41,95.85
2017,1,11,9,0,45.0,105.0,1.6,8.0,117.0,137.84,114.35
2017,1,11,9,15,51.0,120.5,1.6,8.0,136.0,156.71,130.5
2017,1,11,9,30,57.0,136.0,1.6,8.0,155.0,175.48,146.31
2017,1,11,9,45,72.5,152.5,1.65,8.5,179.5,200.68,167.15
2017,1,11,10,0,88.0,169.0,1.7,9.0,204.0,225.63,187.42
2017,1,11,10,15,44.0,107.5,1.7,9.0,125.0,131.09,107.53
2017,1,11,10,30,0.0,46.0,1.7,9.0,46.0,42.75,31.4
2017,1,11,10,45,26.5,124.5,1.75,9.0,137.5,136.51,111.78
2017,1,11,11,0,53.0,203.0,1.8,9.0,229.0,230.72,189.9
2017,1,11,11,15,26.5,153.5,1.75,9.0,166.5,163.27,133.29
2017,1,11,11,30,0.0,104.0,1.7,9.0,104.0,97.12,77.49
2017,1,11,11,45,232.5,147.5,1.7,9.0,268.0,269.5,222.65
2017,1,11,12,0,465.0,191.0,1.7,9.0,432.0,425.01,345.52
2017,1,11,12,15,236.5,184.0,1.6,9.0,306.5,291.35,236.88
2017,1,11,12,30,8.0,177.0,1.5,9.0,181.0,167.9,136.13
2017,1,11,12,45,186.0,192.0,1.45,9.0,286.0,257.12,208.65
2017,1,11,13,0,364.0,207.0,1.4,9.0,391.0,331.34,264.81
2017,1,11,13,15,182.0,165.0,1.3,8.5,257.0,214.77,171.95
2017,1,11,13,30,0.0,123.0,1.2,8.0,123.0,113.44,91.55
2017,1,11,13,45,0.0,88.5,1.2,8.0,88.5,82.24,65.4
2017,1,11,14,0,0.0,54.0,1.2,8.0,54.0,50.2,38.02
2017,1,11,14,15,114.5,110.5,1.15,7.5,156.0,119.0,92.41
2017,1,11,14,30,229.0,167.0,1.1,7.0,258.0,168.91,129.29
2017,1,11,14,45,222.5,153.5,1.1,7.0,235.5,143.36,108.66
2017,1,11,15,0,216.0,140.0,1.1,7.0,213.0,118.3,90.62
2017,1,11,15,15,208.0,123.5,1.0,6.5,187.0,92.36,78.82
2017,1,11,15,30,200.0,107.0,0.9,6.0,161.0,81.27,68.96
2017,1,11,15,45,184.5,90.5,0.8,6.0,133.5,69.81,58.42
2017,1,11,16,0,169.0,74.0,0.7,6.0,106.0,58.0,47.37
2017,1,11,16,15,144.5,56.0,0.7,5.5,78.5,44.7,34.88
2017,1,11,16,30,120.0,38.0,0.7,5.0,51.0,30.98,21.68
2017,1,11,16,45,60.0,19.0,0.75,5.0,25.5,15.96,4.5
2017,1,11,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
