Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,45,182.5,17.5,1.65,4.0,37.0,116.46,60.58
2017,1,12,8,0,365.0,35.0,1.7,4.0,74.0,230.34,184.33
2017,1,12,8,15,455.0,43.5,1.7,4.0,115.0,291.76,242.29
2017,1,12,8,30,545.0,52.0,1.7,4.0,156.0,356.4,299.98
2017,1,12,8,45,600.5,58.0,1.7,4.0,198.0,402.45,340.67
2017,1,12,9,0,656.0,64.0,1.7,4.0,240.0,448.64,380.05
2017,1,12,9,15,693.0,68.5,1.65,4.0,279.0,482.38,407.88
2017,1,12,9,30,730.0,73.0,1.6,4.0,318.0,514.75,433.7
2017,1,12,9,45,365.0,97.5,1.55,4.5,220.0,331.53,281.41
2017,1,12,10,0,0.0,122.0,1.5,5.0,122.0,117.04,96.11
2017,1,12,10,15,95.0,159.5,1.5,5.0,201.5,223.8,188.63
2017,1,12,10,30,190.0,197.0,1.5,5.0,281.0,317.11,266.15
2017,1,12,10,45,101.5,186.5,1.5,5.0,231.5,250.77,209.44
2017,1,12,11,0,13.0,176.0,1.5,5.0,182.0,175.18,145.01
2017,1,12,11,15,13.5,181.5,1.45,5.0,188.0,179.77,148.9
2017,1,12,11,30,14.0,187.0,1.4,5.0,194.0,184.29,152.49
2017,1,12,11,45,7.0,159.5,1.4,5.0,163.0,153.27,126.25
2017,1,12,12,0,0.0,132.0,1.4,5.0,132.0,123.24,100.81
2017,1,12,12,15,0.0,132.0,1.4,5.0,132.0,123.0,100.66
2017,1,12,12,30,0.0,132.0,1.4,5.0,132.0,122.76,100.47
2017,1,12,12,45,179.5,170.5,1.4,5.5,262.0,235.46,193.78
2017,1,12,13,0,359.0,209.0,1.4,6.0,392.0,332.4,268.84
2017,1,12,13,15,179.5,147.0,1.35,6.0,238.5,198.05,159.87
2017,1,12,13,30,0.0,85.0,1.3,6.0,85.0,79.14,63.0
2017,1,12,13,45,0.0,51.5,1.3,6.0,51.5,47.88,36.24
2017,1,12,14,0,0.0,18.0,1.3,6.0,18.0,16.7,9.05
2017,1,12,14,15,60.5,95.5,1.25,6.0,119.5,96.48,76.0
2017,1,12,14,30,121.0,173.0,1.2,6.0,221.0,161.49,128.49
2017,1,12,14,45,116.5,159.0,1.2,6.0,202.0,141.14,111.7
2017,1,12,15,0,112.0,145.0,1.2,6.0,183.0,121.17,96.42
2017,1,12,15,15,407.0,101.5,1.1,5.5,216.0,73.02,61.56
2017,1,12,15,30,702.0,58.0,1.0,5.0,249.0,44.73,35.81
2017,1,12,15,45,646.5,53.5,0.95,5.0,206.5,38.67,30.18
2017,1,12,16,0,591.0,49.0,0.9,5.0,164.0,36.62,28.11
2017,1,12,16,15,506.5,41.5,0.95,4.5,122.5,31.89,23.47
2017,1,12,16,30,422.0,34.0,1.0,4.0,81.0,27.07,18.42
2017,1,12,16,45,275.5,23.0,1.05,3.5,47.5,18.65,7.18
2017,1,12,17,0,129.0,12.0,1.1,3.0,14.0,11.44,0.0
2017,1,12,17,15,64.5,6.0,1.1,3.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,7,45,250.0,15.0,1.0,2.5,41.5,139.5,76.12
2017,1,13,8,0,500.0,30.0,1.0,3.0,83.0,281.14,225.0
2017,1,13,8,15,583.0,36.0,1.0,3.0,126.0,340.95,281.85
2017,1,13,8,30,666.0,42.0,1.0,3.0,169.0,402.91,336.95
2017,1,13,8,45,721.0,45.5,1.05,3.5,213.0,448.87,376.69
2017,1,13,9,0,776.0,49.0,1.1,4.0,257.0,494.56,414.57
2017,1,13,9,15,807.5,52.0,1.1,4.5,297.5,525.81,439.23
2017,1,13,9,30,839.0,55.0,1.1,5.0,338.0,551.49,458.71
2017,1,13,9,45,864.5,55.5,1.15,5.5,374.0,572.34,474.11
2017,1,13,10,0,890.0,56.0,1.2,6.0,410.0,590.79,487.2
2017,1,13,10,15,904.5,57.5,1.2,6.5,439.5,601.25,493.35
2017,1,13,10,30,919.0,59.0,1.2,7.0,469.0,608.71,497.02
2017,1,13,10,45,928.5,60.0,1.2,7.5,492.0,609.54,495.48
2017,1,13,11,0,938.0,61.0,1.2,8.0,515.0,607.17,491.43
2017,1,13,11,15,944.0,61.5,1.2,8.0,530.5,599.02,483.75
2017,1,13,11,30,950.0,62.0,1.2,8.0,546.0,587.67,473.49
2017,1,13,11,45,952.5,62.5,1.25,8.5,554.0,571.25,458.7
2017,1,13,12,0,955.0,63.0,1.3,9.0,562.0,551.78,441.29
2017,1,13,12,15,955.5,62.5,1.3,9.0,562.0,527.32,420.18
2017,1,13,12,30,956.0,62.0,1.3,9.0,562.0,500.08,396.44
2017,1,13,12,45,953.0,62.0,1.3,9.0,554.5,469.16,369.25
2017,1,13,13,0,950.0,62.0,1.3,9.0,547.0,435.86,339.53
2017,1,13,13,15,944.5,61.0,1.3,9.0,532.0,398.51,305.9
2017,1,13,13,30,939.0,60.0,1.3,9.0,517.0,359.3,270.03
2017,1,13,13,45,929.5,59.0,1.3,9.0,494.5,317.3,231.36
2017,1,13,14,0,920.0,58.0,1.3,9.0,472.0,274.14,191.44
2017,1,13,14,15,906.5,57.0,1.25,9.0,443.0,229.24,150.56
2017,1,13,14,30,893.0,56.0,1.2,9.0,414.0,183.93,111.02
2017,1,13,14,45,873.0,54.0,1.2,9.0,379.0,136.92,74.2
2017,1,13,15,0,853.0,52.0,1.2,9.0,344.0,90.58,45.3
2017,1,13,15,15,823.5,49.0,1.15,8.0,304.0,44.26,34.93
2017,1,13,15,30,794.0,46.0,1.1,7.0,264.0,38.63,29.96
2017,1,13,15,45,748.5,42.5,1.05,6.5,221.0,32.59,24.42
2017,1,13,16,0,703.0,39.0,1.0,6.0,178.0,30.79,22.67
2017,1,13,16,15,626.5,33.5,1.0,5.5,134.5,27.13,19.08
2017,1,13,16,30,550.0,28.0,1.0,5.0,91.0,23.45,15.22
2017,1,13,16,45,404.0,19.5,1.05,4.5,54.0,16.63,6.42
2017,1,13,17,0,258.0,11.0,1.1,4.0,17.0,10.48,0.0
2017,1,13,17,15,129.0,5.5,1.1,3.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,15,91.0,5.0,1.35,1.5,6.5,0.0,0.0
2017,1,14,7,30,182.0,10.0,1.2,2.0,13.0,81.47,0.0
2017,1,14,7,45,342.0,19.5,1.05,3.0,48.0,183.86,104.17
2017,1,14,8,0,502.0,29.0,0.9,4.0,83.0,282.19,225.03
2017,1,14,8,15,585.0,35.5,0.85,4.5,126.5,342.5,281.38
2017,1,14,8,30,668.0,42.0,0.8,5.0,170.0,405.23,335.72
2017,1,14,8,45,718.0,46.0,0.8,5.5,214.0,449.35,373.17
2017,1,14,9,0,768.0,50.0,0.8,6.0,258.0,493.06,408.6
2017,1,14,9,15,800.0,53.0,0.75,6.5,298.5,524.62,432.65
2017,1,14,9,30,832.0,56.0,0.7,7.0,339.0,554.37,454.29
2017,1,14,9,45,853.0,58.5,0.7,8.0,374.5,571.34,465.14
2017,1,14,10,0,874.0,61.0,0.7,9.0,410.0,589.54,476.42
2017,1,14,10,15,889.0,62.5,0.75,9.0,440.0,600.28,483.97
2017,1,14,10,30,904.0,64.0,0.8,9.0,470.0,608.06,489.19
2017,1,14,10,45,914.0,65.5,0.85,9.5,493.0,609.82,488.86
2017,1,14,11,0,924.0,67.0,0.9,10.0,516.0,608.39,486.05
2017,1,14,11,15,930.0,67.5,0.9,10.0,532.0,600.37,478.61
2017,1,14,11,30,936.0,68.0,0.9,10.0,548.0,589.18,468.68
2017,1,14,11,45,939.0,68.5,0.9,10.5,556.0,573.23,454.15
2017,1,14,12,0,942.0,69.0,0.9,11.0,564.0,554.24,437.13
2017,1,14,12,15,942.0,69.0,0.9,11.0,564.5,530.3,416.85
2017,1,14,12,30,942.0,69.0,0.9,11.0,565.0,503.62,394.04
2017,1,14,12,45,940.5,68.0,0.9,11.0,557.5,472.67,367.42
2017,1,14,13,0,939.0,67.0,0.9,11.0,550.0,439.32,338.28
2017,1,14,13,15,933.0,66.5,0.9,10.5,535.0,402.56,306.33
2017,1,14,13,30,927.0,66.0,0.9,10.0,520.0,363.98,272.07
2017,1,14,13,45,917.0,65.0,0.95,10.0,497.0,322.18,234.28
2017,1,14,14,0,907.0,64.0,1.0,10.0,474.0,279.27,195.16
2017,1,14,14,15,892.5,62.5,1.0,10.0,445.0,234.13,154.54
2017,1,14,14,30,878.0,61.0,1.0,10.0,416.0,188.7,115.14
2017,1,14,14,45,856.5,59.0,1.0,10.0,380.5,142.04,78.55
2017,1,14,15,0,835.0,57.0,1.0,10.0,345.0,91.56,45.56
2017,1,14,15,15,804.0,54.0,0.95,9.0,305.0,45.82,36.2
2017,1,14,15,30,773.0,51.0,0.9,8.0,265.0,38.48,29.71
2017,1,14,15,45,725.0,47.0,0.9,7.5,222.0,36.35,27.78
2017,1,14,16,0,677.0,43.0,0.9,7.0,179.0,34.27,25.77
2017,1,14,16,15,599.0,37.0,0.95,6.0,135.5,30.28,21.93
2017,1,14,16,30,521.0,31.0,1.0,5.0,92.0,26.28,17.8
2017,1,14,16,45,373.5,21.5,1.05,4.5,55.0,18.53,8.4
2017,1,14,17,0,226.0,12.0,1.1,4.0,18.0,11.44,0.0
2017,1,14,17,15,113.0,6.0,1.1,4.0,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,15,68.5,5.5,0.9,0.5,6.5,0.0,0.0
2017,1,15,7,30,137.0,11.0,0.9,1.0,13.0,64.84,0.0
2017,1,15,7,45,294.0,22.0,0.95,1.5,47.5,171.38,100.6
2017,1,15,8,0,451.0,33.0,1.0,2.0,82.0,269.71,217.43
2017,1,15,8,15,537.0,40.0,0.95,2.0,125.0,330.05,274.4
2017,1,15,8,30,623.0,47.0,0.9,2.0,168.0,389.12,327.02
2017,1,15,8,45,678.0,51.5,0.9,2.5,211.5,436.0,367.22
2017,1,15,9,0,733.0,56.0,0.9,3.0,255.0,482.61,405.47
2017,1,15,9,15,767.0,59.5,0.85,3.5,295.5,515.57,431.01
2017,1,15,9,30,801.0,63.0,0.8,4.0,336.0,546.82,454.19
2017,1,15,9,45,834.5,63.0,0.8,4.5,373.5,571.67,472.13
2017,1,15,10,0,868.0,63.0,0.8,5.0,411.0,590.62,485.15
2017,1,15,10,15,883.5,64.5,0.8,5.5,441.0,601.71,491.69
2017,1,15,10,30,899.0,66.0,0.8,6.0,471.0,609.87,495.83
2017,1,15,10,45,911.0,66.5,0.8,6.5,494.5,611.75,495.12
2017,1,15,11,0,923.0,67.0,0.8,7.0,518.0,610.47,491.94
2017,1,15,11,15,929.0,68.0,0.75,7.0,534.0,603.08,484.38
2017,1,15,11,30,935.0,69.0,0.7,7.0,550.0,592.5,474.31
2017,1,15,11,45,939.5,69.0,0.65,7.5,558.5,576.89,459.5
2017,1,15,12,0,944.0,69.0,0.6,8.0,567.0,558.19,442.19
2017,1,15,12,15,943.5,69.0,0.55,8.0,567.0,533.99,421.27
2017,1,15,12,30,943.0,69.0,0.5,8.0,567.0,507.07,397.9
2017,1,15,12,45,941.5,68.0,0.45,8.5,559.5,476.12,370.31
2017,1,15,13,0,940.0,67.0,0.4,9.0,552.0,442.76,340.37
2017,1,15,13,15,933.0,66.0,0.4,9.0,536.5,405.12,307.52
2017,1,15,13,30,926.0,65.0,0.4,9.0,521.0,365.75,272.54
2017,1,15,13,45,916.0,64.0,0.45,9.5,498.5,323.98,234.82
2017,1,15,14,0,906.0,63.0,0.5,10.0,476.0,281.1,195.8
2017,1,15,14,15,891.0,61.5,0.55,9.5,446.5,235.88,155.84
2017,1,15,14,30,876.0,60.0,0.6,9.0,417.0,190.41,116.77
2017,1,15,14,45,855.5,57.5,0.65,9.0,382.0,143.49,79.67
2017,1,15,15,0,835.0,55.0,0.7,9.0,347.0,97.31,49.73
2017,1,15,15,15,805.5,52.5,0.7,8.5,307.0,47.16,28.83
2017,1,15,15,30,776.0,50.0,0.7,8.0,267.0,37.52,28.84
2017,1,15,15,45,730.5,46.0,0.75,7.5,224.5,35.36,26.88
2017,1,15,16,0,685.0,42.0,0.8,7.0,182.0,33.22,24.84
2017,1,15,16,15,610.0,36.5,0.85,6.0,138.5,29.68,21.41
2017,1,15,16,30,535.0,31.0,0.9,5.0,95.0,26.14,17.75
2017,1,15,16,45,395.5,22.0,0.95,4.5,58.0,18.92,9.19
2017,1,15,17,0,256.0,13.0,1.0,4.0,21.0,12.39,0.0
2017,1,15,17,15,128.0,6.5,0.95,3.5,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,15,102.0,5.5,1.2,-0.5,7.5,0.0,0.0
2017,1,16,7,30,204.0,11.0,1.2,0.0,15.0,91.75,0.0
2017,1,16,7,45,357.5,20.5,1.3,0.5,50.5,193.27,117.76
2017,1,16,8,0,511.0,30.0,1.4,1.0,86.0,289.24,234.88
2017,1,16,8,15,592.0,36.0,1.4,1.5,130.0,348.85,291.67
2017,1,16,8,30,673.0,42.0,1.4,2.0,174.0,410.63,346.64
2017,1,16,8,45,726.0,45.5,1.4,2.5,218.0,456.17,386.17
2017,1,16,9,0,779.0,49.0,1.4,3.0,262.0,501.42,423.7
2017,1,16,9,15,810.0,52.0,1.35,3.5,302.5,532.87,448.4
2017,1,16,9,30,841.0,55.0,1.3,4.0,343.0,558.64,467.74
2017,1,16,9,45,863.0,57.0,1.3,4.5,379.0,579.7,482.92
2017,1,16,10,0,885.0,59.0,1.3,5.0,415.0,598.25,495.66
2017,1,16,10,15,899.5,60.5,1.25,5.5,445.0,608.98,501.61
2017,1,16,10,30,914.0,62.0,1.2,6.0,475.0,616.72,505.06
2017,1,16,10,45,921.5,63.5,1.2,6.5,498.0,617.19,503.23
2017,1,16,11,0,929.0,65.0,1.2,7.0,521.0,614.47,498.91
2017,1,16,11,15,935.0,65.5,1.15,7.5,537.0,606.58,490.17
2017,1,16,11,30,941.0,66.0,1.1,8.0,553.0,595.5,478.91
2017,1,16,11,45,941.5,67.5,1.1,8.5,560.5,579.32,464.04
2017,1,16,12,0,942.0,69.0,1.1,9.0,568.0,560.14,446.69
2017,1,16,12,15,941.5,69.0,1.1,9.0,568.5,536.03,426.11
2017,1,16,12,30,941.0,69.0,1.1,9.0,569.0,509.2,402.98
2017,1,16,12,45,934.0,69.5,1.1,9.0,560.5,477.4,375.51
2017,1,16,13,0,927.0,70.0,1.1,9.0,552.0,443.49,345.75
2017,1,16,13,15,920.5,69.5,1.05,9.0,537.0,406.89,312.95
2017,1,16,13,30,914.0,69.0,1.0,9.0,522.0,368.54,278.06
2017,1,16,13,45,903.5,68.0,1.0,9.0,499.5,327.0,240.27
2017,1,16,14,0,893.0,67.0,1.0,9.0,477.0,284.4,201.22
2017,1,16,14,15,878.5,65.5,0.95,8.5,448.0,239.71,161.0
2017,1,16,14,30,864.0,64.0,0.9,8.0,419.0,194.74,121.73
2017,1,16,14,45,843.5,61.5,0.85,8.0,384.0,143.76,80.55
2017,1,16,15,0,823.0,59.0,0.8,8.0,349.0,97.83,49.94
2017,1,16,15,15,792.0,56.0,0.75,7.5,309.0,52.41,31.74
2017,1,16,15,30,761.0,53.0,0.7,7.0,269.0,39.9,31.14
2017,1,16,15,45,717.5,48.5,0.7,6.5,226.0,37.4,28.88
2017,1,16,16,0,674.0,44.0,0.7,6.0,183.0,34.9,26.5
2017,1,16,16,15,599.0,38.0,0.75,5.5,139.5,30.95,22.65
2017,1,16,16,30,524.0,32.0,0.8,5.0,96.0,26.97,18.56
2017,1,16,16,45,391.5,23.0,0.9,4.5,59.0,19.8,10.3
2017,1,16,17,0,259.0,14.0,1.0,4.0,22.0,13.34,0.0
2017,1,16,17,15,129.5,7.0,1.0,3.5,11.0,6.67,0.0
2017,1,16,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,6.0,0.65,1.0,6.0,0.0,0.0
2017,1,17,7,30,0.0,12.0,0.6,1.0,12.0,11.44,0.0
2017,1,17,7,45,128.0,25.0,0.6,1.5,39.5,104.62,63.82
2017,1,17,8,0,256.0,38.0,0.6,2.0,67.0,186.54,151.01
2017,1,17,8,15,303.0,52.5,0.5,2.5,101.0,231.37,192.76
2017,1,17,8,30,350.0,67.0,0.4,3.0,135.0,277.77,233.52
2017,1,17,8,45,377.5,80.0,0.3,3.5,169.5,312.87,263.21
2017,1,17,9,0,405.0,93.0,0.2,4.0,204.0,347.76,291.37
2017,1,17,9,15,431.5,102.0,0.3,4.5,236.5,376.84,315.03
2017,1,17,9,30,458.0,111.0,0.4,5.0,269.0,405.15,337.48
2017,1,17,9,45,279.5,143.0,0.5,6.0,243.0,328.47,273.22
2017,1,17,10,0,101.0,175.0,0.6,7.0,217.0,241.09,199.48
2017,1,17,10,15,213.0,180.5,0.55,7.5,275.5,318.65,263.5
2017,1,17,10,30,325.0,186.0,0.5,8.0,334.0,395.55,323.43
2017,1,17,10,45,397.5,181.5,0.5,8.5,371.5,436.06,353.38
2017,1,17,11,0,470.0,177.0,0.5,9.0,409.0,467.26,375.97
2017,1,17,11,15,573.0,152.5,0.4,9.0,444.5,492.58,394.0
2017,1,17,11,30,676.0,128.0,0.3,9.0,480.0,517.26,410.82
2017,1,17,11,45,615.0,149.5,0.25,9.5,473.5,490.63,387.5
2017,1,17,12,0,554.0,171.0,0.2,10.0,467.0,461.07,362.79
2017,1,17,12,15,537.5,177.0,0.25,10.0,464.5,441.96,347.57
2017,1,17,12,30,521.0,183.0,0.3,10.0,462.0,421.87,331.26
2017,1,17,12,45,711.5,132.0,0.35,10.0,507.5,440.77,343.45
2017,1,17,13,0,902.0,81.0,0.4,10.0,553.0,446.87,343.61
2017,1,17,13,15,895.5,80.0,0.4,10.0,538.0,410.48,311.7
2017,1,17,13,30,889.0,79.0,0.4,10.0,523.0,369.96,276.27
2017,1,17,13,45,878.0,78.0,0.4,10.0,500.5,328.6,239.54
2017,1,17,14,0,867.0,77.0,0.4,10.0,478.0,286.32,201.61
2017,1,17,14,15,851.5,75.0,0.4,9.5,448.5,241.53,162.16
2017,1,17,14,30,836.0,73.0,0.4,9.0,419.0,196.69,123.58
2017,1,17,14,45,676.5,89.0,0.45,9.0,354.0,146.61,89.51
2017,1,17,15,0,517.0,105.0,0.5,9.0,289.0,113.6,73.37
2017,1,17,15,15,485.5,99.0,0.6,8.5,256.0,79.71,57.24
2017,1,17,15,30,454.0,93.0,0.7,8.0,223.0,67.14,55.73
2017,1,17,15,45,421.0,81.5,0.8,7.5,187.5,59.85,49.19
2017,1,17,16,0,388.0,70.0,0.9,7.0,152.0,52.33,42.25
2017,1,17,16,15,337.5,56.5,0.95,6.5,116.0,42.95,33.43
2017,1,17,16,30,287.0,43.0,1.0,6.0,80.0,33.24,24.11
2017,1,17,16,45,143.5,31.0,1.05,6.0,49.5,24.33,14.26
2017,1,17,17,0,0.0,19.0,1.1,6.0,19.0,18.11,0.0
2017,1,17,17,15,0.0,9.5,1.1,6.0,9.5,9.05,0.0
2017,1,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,1.4,6.5,2.0,1.85,0.0
2017,1,18,8,0,0.0,4.0,1.4,7.0,4.0,3.7,0.0
2017,1,18,8,15,0.0,7.0,1.4,7.0,7.0,6.48,0.0
2017,1,18,8,30,0.0,10.0,1.4,7.0,10.0,9.26,2.48
2017,1,18,8,45,0.0,12.5,1.45,7.5,12.5,11.58,4.55
2017,1,18,9,0,0.0,15.0,1.5,8.0,15.0,13.9,6.6
2017,1,18,9,15,0.0,17.5,1.6,8.0,17.5,16.22,8.64
2017,1,18,9,30,0.0,20.0,1.7,8.0,20.0,18.55,10.66
2017,1,18,9,45,0.0,28.5,1.8,8.0,28.5,26.45,17.55
2017,1,18,10,0,0.0,37.0,1.9,8.0,37.0,34.36,24.4
2017,1,18,10,15,0.0,40.0,1.95,8.0,40.0,37.16,26.77
2017,1,18,10,30,0.0,43.0,2.0,8.0,43.0,39.96,29.14
2017,1,18,10,45,0.0,54.5,2.05,8.0,54.5,50.68,38.34
2017,1,18,11,0,0.0,66.0,2.1,8.0,66.0,61.41,47.51
2017,1,18,11,15,0.0,57.0,2.15,8.0,57.0,53.02,40.23
2017,1,18,11,30,0.0,48.0,2.2,8.0,48.0,44.63,32.98
2017,1,18,11,45,0.0,54.5,2.25,8.5,54.5,50.7,38.09
2017,1,18,12,0,0.0,61.0,2.3,9.0,61.0,56.76,43.18
2017,1,18,12,15,0.0,52.5,2.35,9.0,52.5,48.83,36.39
2017,1,18,12,30,0.0,44.0,2.4,9.0,44.0,40.91,29.6
2017,1,18,12,45,0.0,33.0,2.45,9.0,33.0,30.67,20.82
2017,1,18,13,0,0.0,22.0,2.5,9.0,22.0,20.43,12.01
2017,1,18,13,15,0.0,18.0,2.6,8.5,18.0,16.71,8.84
2017,1,18,13,30,0.0,14.0,2.7,8.0,14.0,13.0,5.65
2017,1,18,13,45,0.0,35.5,2.85,8.0,35.5,32.98,23.02
2017,1,18,14,0,0.0,57.0,3.0,8.0,57.0,53.01,40.38
2017,1,18,14,15,0.0,33.0,3.05,8.0,33.0,30.65,21.06
2017,1,18,14,30,0.0,9.0,3.1,8.0,9.0,8.34,1.64
2017,1,18,14,45,0.0,19.5,3.15,8.0,19.5,18.09,10.2
2017,1,18,15,0,0.0,30.0,3.2,8.0,30.0,27.84,18.77
2017,1,18,15,15,0.0,26.5,3.2,8.0,26.5,24.58,15.94
2017,1,18,15,30,0.0,23.0,3.2,8.0,23.0,21.33,13.95
2017,1,18,15,45,0.0,19.5,3.25,8.0,19.5,18.07,10.95
2017,1,18,16,0,0.0,16.0,3.3,8.0,16.0,14.82,7.92
2017,1,18,16,15,0.0,12.0,3.3,8.0,12.0,11.11,4.43
2017,1,18,16,30,0.0,8.0,3.3,8.0,8.0,7.4,0.94
2017,1,18,16,45,0.0,5.0,3.3,8.0,5.0,4.62,0.0
2017,1,18,17,0,0.0,2.0,3.3,8.0,2.0,1.85,0.0
2017,1,18,17,15,0.0,1.0,3.3,8.0,1.0,0.95,0.0
2017,1,18,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,1.0,1.15,6.5,1.0,0.92,0.0
2017,1,19,8,0,0.0,2.0,1.2,7.0,2.0,1.85,0.0
2017,1,19,8,15,0.0,4.0,1.2,7.0,4.0,3.7,0.0
2017,1,19,8,30,0.0,6.0,1.2,7.0,6.0,5.55,0.0
2017,1,19,8,45,0.0,7.5,1.2,7.5,7.5,6.94,0.47
2017,1,19,9,0,0.0,9.0,1.2,8.0,9.0,8.33,1.7
2017,1,19,9,15,0.0,10.5,1.2,8.0,10.5,9.73,2.93
2017,1,19,9,30,0.0,12.0,1.2,8.0,12.0,11.12,4.14
2017,1,19,9,45,0.0,32.0,1.25,8.0,32.0,29.7,20.42
2017,1,19,10,0,0.0,52.0,1.3,8.0,52.0,48.33,36.56
2017,1,19,10,15,45.5,127.5,1.3,8.0,148.5,153.75,127.39
2017,1,19,10,30,91.0,203.0,1.3,8.0,245.0,260.46,215.73
2017,1,19,10,45,45.5,106.0,1.3,8.0,127.0,129.72,106.15
2017,1,19,11,0,0.0,9.0,1.3,8.0,9.0,8.35,1.6
2017,1,19,11,15,0.0,10.0,1.3,8.0,10.0,9.28,2.43
2017,1,19,11,30,0.0,11.0,1.3,8.0,11.0,10.21,3.23
2017,1,19,11,45,0.0,11.5,1.3,8.5,11.5,10.68,3.61
2017,1,19,12,0,0.0,12.0,1.3,9.0,12.0,11.14,3.99
2017,1,19,12,15,149.5,125.5,1.25,9.0,206.5,197.98,162.7
2017,1,19,12,30,299.0,239.0,1.2,9.0,401.0,369.76,298.81
2017,1,19,12,45,159.5,220.0,1.2,9.0,306.5,276.21,222.93
2017,1,19,13,0,20.0,201.0,1.2,9.0,212.0,193.08,156.38
2017,1,19,13,15,163.5,209.0,1.15,9.0,292.5,251.7,202.64
2017,1,19,13,30,307.0,217.0,1.1,9.0,373.0,297.55,235.55
2017,1,19,13,45,153.5,119.5,1.1,9.0,197.5,152.57,119.63
2017,1,19,14,0,0.0,22.0,1.1,9.0,22.0,20.42,12.05
2017,1,19,14,15,0.0,24.0,1.05,9.0,24.0,22.28,13.76
2017,1,19,14,30,0.0,26.0,1.0,9.0,26.0,24.13,15.41
2017,1,19,14,45,0.0,19.5,1.0,9.0,19.5,18.09,10.18
2017,1,19,15,0,0.0,13.0,1.0,9.0,13.0,12.05,4.92
2017,1,19,15,15,0.0,11.5,0.95,8.5,11.5,10.66,3.73
2017,1,19,15,30,0.0,10.0,0.9,8.0,10.0,9.26,2.9
2017,1,19,15,45,0.0,8.5,0.85,7.5,8.5,7.87,1.62
2017,1,19,16,0,0.0,7.0,0.8,7.0,7.0,6.48,0.32
2017,1,19,16,15,0.0,5.0,0.8,6.5,5.0,4.62,0.0
2017,1,19,16,30,0.0,3.0,0.8,6.0,3.0,2.77,0.0
2017,1,19,16,45,0.0,2.0,0.8,6.0,2.0,1.85,0.0
2017,1,19,17,0,0.0,1.0,0.8,6.0,1.0,0.92,0.0
2017,1,19,17,15,0.0,0.5,0.8,5.5,0.5,0.48,0.0
2017,1,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,7.0,2.45,7.0,7.0,0.0,0.0
2017,1,20,7,30,0.0,14.0,2.4,7.0,14.0,13.34,0.0
2017,1,20,7,45,171.5,27.5,2.4,7.0,47.5,129.46,84.9
2017,1,20,8,0,343.0,41.0,2.4,7.0,81.0,231.99,187.19
2017,1,20,8,15,436.0,50.0,2.3,7.0,123.5,297.28,246.83
2017,1,20,8,30,529.0,59.0,2.2,7.0,166.0,365.74,306.96
2017,1,20,8,45,588.0,65.5,2.15,7.5,209.5,415.53,349.47
2017,1,20,9,0,647.0,72.0,2.1,8.0,253.0,465.6,390.56
2017,1,20,9,15,685.0,76.0,2.0,8.0,293.5,500.46,418.61
2017,1,20,9,30,723.0,80.0,1.9,8.0,334.0,533.96,444.68
2017,1,20,9,45,765.0,79.5,1.85,8.0,372.5,560.46,464.96
2017,1,20,10,0,807.0,79.0,1.8,8.0,411.0,588.0,485.46
2017,1,20,10,15,420.5,133.0,1.8,8.0,307.0,410.81,341.5
2017,1,20,10,30,34.0,187.0,1.8,8.0,203.0,208.77,171.66
2017,1,20,10,45,17.0,107.0,1.8,8.0,115.0,113.77,92.34
2017,1,20,11,0,0.0,27.0,1.8,8.0,27.0,25.08,16.11
2017,1,20,11,15,0.0,18.5,1.9,8.0,18.5,17.18,9.28
2017,1,20,11,30,0.0,10.0,2.0,8.0,10.0,9.28,2.41
2017,1,20,11,45,0.0,11.5,2.1,8.0,11.5,10.68,3.61
2017,1,20,12,0,0.0,13.0,2.2,8.0,13.0,12.07,4.82
2017,1,20,12,15,0.0,76.5,2.2,7.5,76.5,71.24,55.85
2017,1,20,12,30,0.0,140.0,2.2,7.0,140.0,130.26,106.09
2017,1,20,12,45,0.0,122.0,2.2,7.0,122.0,113.41,91.76
2017,1,20,13,0,0.0,104.0,2.2,7.0,104.0,96.72,77.67
2017,1,20,13,15,0.0,68.5,2.2,7.0,68.5,63.76,49.56
2017,1,20,13,30,0.0,33.0,2.2,7.0,33.0,30.66,21.04
2017,1,20,13,45,11.0,107.5,2.2,7.0,113.0,102.84,83.01
2017,1,20,14,0,22.0,182.0,2.2,7.0,193.0,169.45,139.01
2017,1,20,14,15,192.0,173.5,2.2,6.5,256.0,191.25,150.93
2017,1,20,14,30,362.0,165.0,2.2,6.0,319.0,198.79,149.39
2017,1,20,14,45,235.0,161.0,2.2,6.0,257.5,158.86,121.17
2017,1,20,15,0,108.0,157.0,2.2,6.0,196.0,134.35,107.0
2017,1,20,15,15,98.5,141.0,2.25,6.0,174.0,113.23,91.39
2017,1,20,15,30,89.0,125.0,2.3,6.0,152.0,101.42,87.3
2017,1,20,15,45,79.5,106.5,2.35,6.0,128.0,87.54,74.68
2017,1,20,16,0,70.0,88.0,2.4,6.0,104.0,73.32,61.55
2017,1,20,16,15,55.5,69.0,2.4,5.5,80.0,58.43,47.69
2017,1,20,16,30,41.0,50.0,2.4,5.0,56.0,43.2,33.31
2017,1,20,16,45,20.5,32.5,2.4,5.0,35.5,28.72,18.9
2017,1,20,17,0,0.0,15.0,2.4,5.0,15.0,13.93,0.0
2017,1,20,17,15,0.0,7.5,2.3,5.0,7.5,7.15,0.0
2017,1,20,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,3.0,1.4,5.0,3.0,0.0,0.0
2017,1,21,7,30,0.0,6.0,1.3,5.0,6.0,5.72,0.0
2017,1,21,7,45,54.5,31.5,1.25,5.5,38.0,70.79,45.61
2017,1,21,8,0,109.0,57.0,1.2,6.0,70.0,134.14,107.36
2017,1,21,8,15,187.5,75.0,1.15,6.0,109.0,200.0,165.82
2017,1,21,8,30,266.0,93.0,1.1,6.0,148.0,263.21,220.95
2017,1,21,8,45,403.0,91.5,1.05,6.5,195.5,344.42,289.52
2017,1,21,9,0,540.0,90.0,1.0,7.0,243.0,426.44,356.32
2017,1,21,9,15,270.0,80.5,1.0,7.0,157.0,262.44,221.29
2017,1,21,9,30,0.0,71.0,1.0,7.0,71.0,66.18,52.03
2017,1,21,9,45,0.0,81.5,1.0,7.5,81.5,76.32,60.91
2017,1,21,10,0,0.0,92.0,1.0,8.0,92.0,86.42,69.31
2017,1,21,10,15,23.0,143.0,1.05,8.0,153.5,156.76,129.17
2017,1,21,10,30,46.0,194.0,1.1,8.0,215.0,223.69,184.5
2017,1,21,10,45,117.5,212.5,1.15,8.0,271.0,290.83,239.71
2017,1,21,11,0,189.0,231.0,1.2,8.0,327.0,348.78,286.3
2017,1,21,11,15,186.0,239.0,1.25,8.0,336.0,349.88,286.25
2017,1,21,11,30,183.0,247.0,1.3,8.0,345.0,350.28,286.04
2017,1,21,11,45,92.5,206.5,1.4,8.0,256.0,249.43,204.08
2017,1,21,12,0,2.0,166.0,1.5,8.0,167.0,156.37,126.93
2017,1,21,12,15,61.0,210.5,1.5,8.0,244.0,229.75,188.1
2017,1,21,12,30,120.0,255.0,1.5,8.0,321.0,298.22,243.07
2017,1,21,12,45,97.5,247.5,1.55,8.0,301.0,272.91,222.03
2017,1,21,13,0,75.0,240.0,1.6,8.0,281.0,251.11,204.34
2017,1,21,13,15,64.5,230.0,1.6,8.0,264.5,233.24,189.74
2017,1,21,13,30,54.0,220.0,1.6,8.0,248.0,216.16,175.8
2017,1,21,13,45,43.5,205.5,1.6,8.0,227.5,196.19,159.53
2017,1,21,14,0,33.0,191.0,1.6,8.0,207.0,177.26,144.17
2017,1,21,14,15,16.5,158.5,1.55,7.5,166.5,146.37,119.27
2017,1,21,14,30,0.0,126.0,1.5,7.0,126.0,114.31,93.24
2017,1,21,14,45,0.0,115.5,1.45,7.0,115.5,104.58,85.18
2017,1,21,15,0,0.0,105.0,1.4,7.0,105.0,94.89,77.04
2017,1,21,15,15,0.0,93.0,1.4,7.0,93.0,84.01,67.81
2017,1,21,15,30,0.0,81.0,1.4,7.0,81.0,73.34,61.58
2017,1,21,15,45,0.0,68.5,1.45,7.0,68.5,62.43,51.65
2017,1,21,16,0,0.0,56.0,1.5,7.0,56.0,51.4,41.47
2017,1,21,16,15,0.0,43.0,1.55,6.5,43.0,39.84,30.74
2017,1,21,16,30,0.0,30.0,1.6,6.0,30.0,27.86,19.49
2017,1,21,16,45,0.0,19.0,1.65,6.0,19.0,17.62,9.53
2017,1,21,17,0,0.0,8.0,1.7,6.0,8.0,7.41,0.0
2017,1,21,17,15,0.0,4.0,1.7,6.0,4.0,3.81,0.0
2017,1,21,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.5,1.7,8.0,3.5,0.0,0.0
2017,1,22,7,30,0.0,7.0,1.6,8.0,7.0,6.67,0.0
2017,1,22,7,45,0.0,22.5,1.55,8.0,22.5,21.7,10.3
2017,1,22,8,0,0.0,38.0,1.5,8.0,38.0,38.44,26.86
2017,1,22,8,15,6.5,57.0,1.35,8.0,58.0,61.96,47.84
2017,1,22,8,30,13.0,76.0,1.2,8.0,78.0,85.02,68.3
2017,1,22,8,45,25.0,94.5,1.1,8.0,100.5,116.93,96.16
2017,1,22,9,0,37.0,113.0,1.0,8.0,123.0,142.97,118.57
2017,1,22,9,15,43.5,129.0,0.95,8.0,143.0,162.7,135.2
2017,1,22,9,30,50.0,145.0,0.9,8.0,163.0,182.37,151.5
2017,1,22,9,45,43.0,156.0,0.9,8.5,172.5,187.89,155.32
2017,1,22,10,0,36.0,167.0,0.9,9.0,182.0,193.3,159.0
2017,1,22,10,15,18.0,143.0,1.0,9.0,150.5,148.18,120.99
2017,1,22,10,30,0.0,119.0,1.1,9.0,119.0,112.37,90.54
2017,1,22,10,45,0.0,135.0,1.25,9.5,135.0,127.69,103.18
2017,1,22,11,0,0.0,151.0,1.4,10.0,151.0,142.88,115.48
2017,1,22,11,15,0.0,154.5,1.5,9.5,154.5,145.75,117.93
2017,1,22,11,30,0.0,158.0,1.6,9.0,158.0,148.64,120.46
