Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,45,37.0,202.5,1.75,9.0,223.0,214.98,175.69
2017,1,22,12,0,74.0,247.0,1.9,9.0,288.0,275.31,224.73
2017,1,22,12,15,37.0,162.5,1.95,9.0,183.0,172.34,140.06
2017,1,22,12,30,0.0,78.0,2.0,9.0,78.0,72.64,56.51
2017,1,22,12,45,0.0,51.5,2.1,9.0,51.5,47.9,35.56
2017,1,22,13,0,0.0,25.0,2.2,9.0,25.0,23.23,14.4
2017,1,22,13,15,0.0,45.5,2.15,8.5,45.5,42.31,30.91
2017,1,22,13,30,0.0,66.0,2.1,8.0,66.0,61.42,47.44
2017,1,22,13,45,0.0,86.0,2.1,8.0,86.0,80.09,63.48
2017,1,22,14,0,0.0,106.0,2.1,8.0,106.0,97.98,78.83
2017,1,22,14,15,0.0,72.5,2.05,8.0,72.5,67.47,52.83
2017,1,22,14,30,0.0,39.0,2.0,8.0,39.0,36.23,25.94
2017,1,22,14,45,0.0,39.0,1.95,8.0,39.0,36.22,26.02
2017,1,22,15,0,0.0,39.0,1.9,8.0,39.0,36.22,26.08
2017,1,22,15,15,0.0,34.5,1.85,8.0,34.5,32.02,22.47
2017,1,22,15,30,0.0,30.0,1.8,8.0,30.0,27.83,19.94
2017,1,22,15,45,0.0,25.5,1.8,8.0,25.5,23.65,16.1
2017,1,22,16,0,0.0,21.0,1.8,8.0,21.0,19.46,12.21
2017,1,22,16,15,0.0,16.0,1.8,7.5,16.0,14.82,7.89
2017,1,22,16,30,0.0,11.0,1.8,7.0,11.0,10.18,3.54
2017,1,22,16,45,0.0,7.0,1.8,7.0,7.0,6.48,0.0
2017,1,22,17,0,0.0,3.0,1.8,7.0,3.0,2.77,0.0
2017,1,22,17,15,0.0,1.5,1.8,7.0,1.5,1.43,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.0,0.75,3.0,3.0,0.0,0.0
2017,1,23,7,30,0.0,6.0,0.7,3.0,6.0,5.72,0.0
2017,1,23,7,45,0.0,22.0,0.7,3.5,22.0,20.82,10.22
2017,1,23,8,0,0.0,38.0,0.7,4.0,38.0,38.2,27.22
2017,1,23,8,15,6.0,58.0,0.7,4.0,59.5,62.81,49.39
2017,1,23,8,30,12.0,78.0,0.7,4.0,81.0,86.85,70.93
2017,1,23,8,45,22.0,97.0,0.75,4.5,103.5,118.43,98.61
2017,1,23,9,0,32.0,116.0,0.8,5.0,126.0,143.86,120.47
2017,1,23,9,15,44.5,131.5,0.8,5.0,147.0,166.3,139.67
2017,1,23,9,30,57.0,147.0,0.8,5.0,168.0,188.92,158.71
2017,1,23,9,45,172.0,160.5,0.85,5.0,231.0,279.64,235.87
2017,1,23,10,0,287.0,174.0,0.9,5.0,294.0,371.57,311.16
2017,1,23,10,15,143.5,127.0,0.95,5.0,187.0,220.94,185.56
2017,1,23,10,30,0.0,80.0,1.0,5.0,80.0,74.48,59.21
2017,1,23,10,45,0.0,50.0,1.05,5.5,50.0,46.49,35.03
2017,1,23,11,0,0.0,20.0,1.1,6.0,20.0,18.57,10.62
2017,1,23,11,15,6.0,105.0,1.15,6.0,108.5,101.68,82.5
2017,1,23,11,30,12.0,190.0,1.2,6.0,197.0,186.44,153.55
2017,1,23,11,45,6.0,110.0,1.25,6.0,113.5,106.05,85.67
2017,1,23,12,0,0.0,30.0,1.3,6.0,30.0,27.88,18.62
2017,1,23,12,15,0.0,21.0,1.3,6.0,21.0,19.51,11.38
2017,1,23,12,30,0.0,12.0,1.3,6.0,12.0,11.14,4.08
2017,1,23,12,45,0.0,80.0,1.35,6.0,80.0,74.51,58.98
2017,1,23,13,0,0.0,148.0,1.4,6.0,148.0,137.03,112.08
2017,1,23,13,15,117.0,192.0,1.35,6.0,253.0,221.39,181.13
2017,1,23,13,30,234.0,236.0,1.3,6.0,358.0,293.31,236.86
2017,1,23,13,45,117.0,152.0,1.3,6.0,213.0,173.46,139.62
2017,1,23,14,0,0.0,68.0,1.3,6.0,68.0,63.28,49.39
2017,1,23,14,15,231.0,109.5,1.25,6.0,210.5,147.24,112.81
2017,1,23,14,30,462.0,151.0,1.2,6.0,353.0,207.05,151.82
2017,1,23,14,45,588.5,112.0,1.15,6.0,348.0,168.13,112.46
2017,1,23,15,0,715.0,73.0,1.1,6.0,343.0,119.55,68.72
2017,1,23,15,15,657.5,78.0,1.0,5.5,305.5,79.45,47.66
2017,1,23,15,30,600.0,83.0,0.9,5.0,268.0,58.91,48.83
2017,1,23,15,45,558.0,75.0,0.85,5.0,227.5,54.6,44.91
2017,1,23,16,0,516.0,67.0,0.8,5.0,187.0,50.2,40.77
2017,1,23,16,15,482.0,56.0,0.85,4.5,149.0,42.92,33.91
2017,1,23,16,30,448.0,45.0,0.9,4.0,111.0,35.37,26.6
2017,1,23,16,45,316.0,34.5,0.95,3.5,72.5,27.87,18.92
2017,1,23,17,0,184.0,24.0,1.0,3.0,34.0,19.06,4.15
2017,1,23,17,15,92.0,12.0,1.0,3.0,17.0,11.44,0.0
2017,1,23,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,15,54.0,8.0,0.9,2.0,9.5,0.0,0.0
2017,1,24,7,30,108.0,16.0,0.9,2.0,19.0,60.01,0.0
2017,1,24,7,45,253.5,28.0,0.9,2.5,54.5,170.8,124.36
2017,1,24,8,0,399.0,40.0,0.9,3.0,90.0,262.05,214.82
2017,1,24,8,15,485.5,48.0,0.9,3.0,133.5,325.2,272.22
2017,1,24,8,30,572.0,56.0,0.9,3.0,177.0,391.31,329.88
2017,1,24,8,45,526.0,74.0,0.95,3.5,204.5,397.51,336.1
2017,1,24,9,0,480.0,92.0,1.0,4.0,232.0,397.29,336.23
2017,1,24,9,15,523.0,95.5,1.0,4.5,267.5,435.27,366.91
2017,1,24,9,30,566.0,99.0,1.0,5.0,303.0,470.07,393.84
2017,1,24,9,45,708.5,83.5,1.05,5.5,366.0,542.84,451.13
2017,1,24,10,0,851.0,68.0,1.1,6.0,429.0,613.05,504.45
2017,1,24,10,15,867.0,70.0,1.05,6.0,460.0,625.67,511.88
2017,1,24,10,30,883.0,72.0,1.0,6.0,491.0,632.04,515.11
2017,1,24,10,45,784.5,97.5,1.0,6.5,483.5,597.15,485.51
2017,1,24,11,0,686.0,123.0,1.0,7.0,476.0,557.63,452.84
2017,1,24,11,15,803.5,99.5,1.0,7.0,525.0,591.72,478.97
2017,1,24,11,30,921.0,76.0,1.0,7.0,574.0,619.86,499.16
2017,1,24,11,45,924.0,76.5,1.0,7.5,583.0,604.51,484.71
2017,1,24,12,0,927.0,77.0,1.0,8.0,592.0,586.12,468.25
2017,1,24,12,15,927.5,77.0,1.0,8.0,593.5,562.93,448.73
2017,1,24,12,30,928.0,77.0,1.0,8.0,595.0,536.95,426.69
2017,1,24,12,45,521.0,165.5,1.0,8.0,456.0,400.03,319.65
2017,1,24,13,0,114.0,254.0,1.0,8.0,317.0,281.41,226.82
2017,1,24,13,15,517.0,163.0,1.0,8.0,435.0,354.28,281.19
2017,1,24,13,30,920.0,72.0,1.0,8.0,553.0,399.12,306.7
2017,1,24,13,45,912.0,70.5,1.05,8.0,531.5,357.28,268.38
2017,1,24,14,0,904.0,69.0,1.1,8.0,510.0,314.15,228.91
2017,1,24,14,15,891.0,67.5,1.1,8.0,481.0,268.77,187.35
2017,1,24,14,30,878.0,66.0,1.1,8.0,452.0,222.93,145.98
2017,1,24,14,45,861.0,63.5,1.1,8.0,417.0,175.47,105.48
2017,1,24,15,0,844.0,61.0,1.1,8.0,382.0,123.59,65.8
2017,1,24,15,15,816.5,58.0,1.05,7.5,342.0,76.15,39.14
2017,1,24,15,30,789.0,55.0,1.0,7.0,302.0,40.53,31.67
2017,1,24,15,45,749.0,51.0,1.0,6.5,258.0,38.5,29.92
2017,1,24,16,0,709.0,47.0,1.0,6.0,214.0,36.49,28.06
2017,1,24,16,15,643.0,42.0,1.0,5.5,169.0,33.55,25.23
2017,1,24,16,30,577.0,37.0,1.0,5.0,124.0,30.64,22.26
2017,1,24,16,45,464.0,28.5,1.05,4.5,82.5,24.17,15.71
2017,1,24,17,0,351.0,20.0,1.1,4.0,41.0,17.5,4.78
2017,1,24,17,15,175.5,10.0,1.1,3.5,20.5,9.53,0.0
2017,1,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,7,15,105.5,7.5,0.6,3.0,11.5,7.15,0.0
2017,1,25,7,30,211.0,15.0,0.5,3.0,23.0,102.25,0.0
2017,1,25,7,45,343.0,26.0,0.4,3.5,60.0,210.74,154.95
2017,1,25,8,0,475.0,37.0,0.3,4.0,97.0,296.62,240.35
2017,1,25,8,15,555.0,44.0,0.25,4.0,141.5,357.3,294.42
2017,1,25,8,30,635.0,51.0,0.2,4.0,186.0,420.66,348.07
2017,1,25,8,45,687.5,55.0,0.2,4.5,231.0,463.55,383.21
2017,1,25,9,0,740.0,59.0,0.2,5.0,276.0,510.4,419.83
2017,1,25,9,15,772.0,62.5,0.2,5.5,317.5,543.83,444.64
2017,1,25,9,30,804.0,66.0,0.2,6.0,359.0,575.5,467.33
2017,1,25,9,45,745.5,79.5,0.2,6.5,372.5,560.9,454.1
2017,1,25,10,0,687.0,93.0,0.2,7.0,386.0,544.89,440.15
2017,1,25,10,15,796.5,80.0,0.25,7.5,442.5,596.18,478.5
2017,1,25,10,30,906.0,67.0,0.3,8.0,499.0,643.72,512.27
2017,1,25,10,45,916.0,68.0,0.35,8.5,523.5,645.81,511.69
2017,1,25,11,0,926.0,69.0,0.4,9.0,548.0,644.69,509.36
2017,1,25,11,15,932.0,69.5,0.45,9.0,564.5,637.35,503.33
2017,1,25,11,30,938.0,70.0,0.5,9.0,581.0,626.78,494.85
2017,1,25,11,45,689.5,143.5,0.6,9.0,522.5,544.74,431.84
2017,1,25,12,0,441.0,217.0,0.7,9.0,464.0,459.85,366.35
2017,1,25,12,15,270.5,238.0,0.75,9.0,390.0,372.67,298.58
2017,1,25,12,30,100.0,259.0,0.8,9.0,316.0,291.81,234.6
2017,1,25,12,45,111.0,257.5,0.9,9.0,320.0,290.01,233.65
2017,1,25,13,0,122.0,256.0,1.0,9.0,324.0,287.88,231.77
2017,1,25,13,15,225.5,240.0,1.0,9.0,361.0,307.53,246.0
2017,1,25,13,30,329.0,224.0,1.0,9.0,398.0,318.85,252.18
2017,1,25,13,45,444.0,187.5,1.0,9.0,412.0,307.03,238.48
2017,1,25,14,0,559.0,151.0,1.0,9.0,426.0,285.87,215.73
2017,1,25,14,15,551.5,144.0,1.0,8.5,402.0,250.38,184.44
2017,1,25,14,30,544.0,137.0,1.0,8.0,378.0,214.74,153.27
2017,1,25,14,45,539.0,126.0,1.05,8.0,349.0,176.23,120.48
2017,1,25,15,0,534.0,115.0,1.1,8.0,320.0,137.71,90.34
2017,1,25,15,15,667.5,84.0,1.1,7.5,313.5,89.3,53.36
2017,1,25,15,30,801.0,53.0,1.1,7.0,307.0,38.78,30.05
2017,1,25,15,45,759.0,50.0,1.1,6.5,262.5,37.54,29.03
2017,1,25,16,0,717.0,47.0,1.1,6.0,218.0,36.36,27.95
2017,1,25,16,15,653.0,41.5,1.1,5.5,172.5,32.95,24.7
2017,1,25,16,30,589.0,36.0,1.1,5.0,127.0,29.51,21.27
2017,1,25,16,45,473.5,28.5,1.15,4.5,85.5,24.01,15.67
2017,1,25,17,0,358.0,21.0,1.2,4.0,44.0,18.39,6.51
2017,1,25,17,15,179.0,10.5,1.2,3.5,22.0,10.01,0.0
2017,1,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.5,0.85,2.0,11.5,10.96,0.0
2017,1,26,7,30,0.0,23.0,0.7,2.0,23.0,21.92,0.0
2017,1,26,7,45,238.5,29.5,0.6,2.5,60.5,168.75,126.61
2017,1,26,8,0,477.0,36.0,0.5,3.0,98.0,297.84,243.86
2017,1,26,8,15,555.0,43.0,0.45,3.5,142.5,357.72,296.81
2017,1,26,8,30,633.0,50.0,0.4,4.0,187.0,416.25,346.48
2017,1,26,8,45,686.0,54.0,0.4,4.5,232.0,463.79,385.45
2017,1,26,9,0,739.0,58.0,0.4,5.0,277.0,511.07,422.54
2017,1,26,9,15,771.5,61.5,0.4,5.5,318.5,544.91,447.81
2017,1,26,9,30,804.0,65.0,0.4,6.0,360.0,577.04,470.96
2017,1,26,9,45,837.5,64.5,0.4,6.5,398.5,603.03,488.92
2017,1,26,10,0,871.0,64.0,0.4,7.0,437.0,622.82,501.95
2017,1,26,10,15,638.0,124.0,0.4,7.0,407.5,550.06,443.55
2017,1,26,10,30,405.0,184.0,0.4,7.0,378.0,461.08,373.01
2017,1,26,10,45,667.5,125.5,0.4,7.5,464.5,561.78,452.04
2017,1,26,11,0,930.0,67.0,0.4,8.0,551.0,648.29,515.23
2017,1,26,11,15,937.0,67.5,0.45,8.0,568.0,641.59,508.37
2017,1,26,11,30,944.0,68.0,0.5,8.0,585.0,631.62,500.31
2017,1,26,11,45,948.5,68.0,0.55,8.5,595.0,616.41,487.35
2017,1,26,12,0,953.0,68.0,0.6,9.0,605.0,598.02,471.83
2017,1,26,12,15,954.0,68.0,0.6,9.0,606.5,574.66,452.57
2017,1,26,12,30,955.0,68.0,0.6,9.0,608.0,548.4,430.75
2017,1,26,12,45,954.0,68.0,0.65,9.5,602.0,518.4,405.3
2017,1,26,13,0,953.0,68.0,0.7,10.0,596.0,485.83,377.23
2017,1,26,13,15,948.5,67.0,0.7,9.5,581.5,448.47,345.7
2017,1,26,13,30,944.0,66.0,0.7,9.0,567.0,409.11,311.66
2017,1,26,13,45,935.0,65.5,0.75,9.0,545.5,366.91,274.19
2017,1,26,14,0,926.0,65.0,0.8,9.0,524.0,323.42,234.84
2017,1,26,14,15,914.0,63.5,0.8,9.0,495.0,277.24,192.85
2017,1,26,14,30,902.0,62.0,0.8,9.0,466.0,230.49,150.76
2017,1,26,14,45,882.5,60.5,0.8,9.0,430.5,182.26,109.55
2017,1,26,15,0,863.0,59.0,0.8,9.0,395.0,134.58,73.03
2017,1,26,15,15,837.0,56.5,0.8,8.5,354.5,86.58,44.83
2017,1,26,15,30,811.0,54.0,0.8,8.0,314.0,39.49,30.58
2017,1,26,15,45,770.5,50.5,0.8,7.5,269.5,37.85,29.21
2017,1,26,16,0,730.0,47.0,0.8,7.0,225.0,36.24,27.75
2017,1,26,16,15,667.5,42.0,0.85,6.0,179.0,33.28,24.98
2017,1,26,16,30,605.0,37.0,0.9,5.0,133.0,30.33,22.06
2017,1,26,16,45,494.5,29.0,0.95,4.5,90.0,24.37,16.08
2017,1,26,17,0,384.0,21.0,1.0,4.0,47.0,18.23,7.33
2017,1,26,17,15,192.0,10.5,1.0,3.5,23.5,10.01,0.0
2017,1,26,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.5,1.0,0.5,13.5,12.87,0.0
2017,1,27,7,30,0.0,27.0,1.0,1.0,27.0,25.74,0.0
2017,1,27,7,45,282.0,31.0,1.05,1.5,68.0,191.04,146.18
2017,1,27,8,0,564.0,35.0,1.1,2.0,109.0,334.81,276.68
2017,1,27,8,15,637.5,41.0,1.1,2.5,155.5,395.1,331.22
2017,1,27,8,30,711.0,47.0,1.1,3.0,202.0,457.06,384.76
2017,1,27,8,45,760.5,50.0,1.1,4.0,248.5,503.21,422.56
2017,1,27,9,0,810.0,53.0,1.1,5.0,295.0,548.82,458.08
2017,1,27,9,15,838.5,56.0,1.1,5.5,337.5,580.95,482.37
2017,1,27,9,30,867.0,59.0,1.1,6.0,380.0,606.94,501.25
2017,1,27,9,45,890.0,60.0,1.1,6.5,418.0,629.05,516.5
2017,1,27,10,0,913.0,61.0,1.1,7.0,456.0,648.6,529.38
2017,1,27,10,15,926.0,62.5,1.1,7.5,487.0,659.6,535.5
2017,1,27,10,30,939.0,64.0,1.1,8.0,518.0,667.48,539.19
2017,1,27,10,45,947.0,65.5,1.15,8.5,542.5,668.96,538.52
2017,1,27,11,0,955.0,67.0,1.2,9.0,567.0,667.12,535.34
2017,1,27,11,15,960.5,67.5,1.15,9.0,584.0,659.3,527.66
2017,1,27,11,30,966.0,68.0,1.1,9.0,601.0,648.16,517.45
2017,1,27,11,45,968.0,68.5,1.1,9.5,610.0,631.69,502.72
2017,1,27,12,0,970.0,69.0,1.1,10.0,619.0,612.05,485.47
2017,1,27,12,15,969.5,69.0,1.0,10.0,620.0,587.49,464.3
2017,1,27,12,30,969.0,69.0,0.9,10.0,621.0,560.05,440.64
2017,1,27,12,45,965.0,69.0,0.8,10.0,613.5,528.19,413.23
2017,1,27,13,0,961.0,69.0,0.7,10.0,606.0,493.91,383.46
2017,1,27,13,15,955.5,68.5,0.65,10.0,591.0,456.28,350.87
2017,1,27,13,30,950.0,68.0,0.6,10.0,576.0,416.69,316.0
2017,1,27,13,45,940.0,67.5,0.55,10.5,553.5,373.83,277.38
2017,1,27,14,0,930.0,67.0,0.5,11.0,531.0,329.75,237.27
2017,1,27,14,15,917.0,65.5,0.45,10.5,501.5,283.04,195.71
2017,1,27,14,30,904.0,64.0,0.4,10.0,472.0,235.83,153.95
2017,1,27,14,45,884.5,62.5,0.35,10.0,436.0,187.36,112.75
2017,1,27,15,0,865.0,61.0,0.3,10.0,400.0,139.44,76.01
2017,1,27,15,15,838.5,58.0,0.35,9.5,359.0,85.7,42.58
2017,1,27,15,30,812.0,55.0,0.4,9.0,318.0,40.17,31.07
2017,1,27,15,45,771.0,52.0,0.5,9.0,273.5,38.97,30.07
2017,1,27,16,0,730.0,49.0,0.6,9.0,229.0,37.85,29.0
2017,1,27,16,15,667.5,43.5,0.7,8.0,182.5,34.5,25.91
2017,1,27,16,30,605.0,38.0,0.8,7.0,136.0,31.13,22.63
2017,1,27,16,45,493.0,30.5,0.95,6.5,93.0,25.7,17.19
2017,1,27,17,0,381.0,23.0,1.1,6.0,50.0,20.17,9.39
2017,1,27,17,15,190.5,11.5,1.1,5.5,25.0,10.96,0.0
2017,1,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,7,15,125.0,8.5,1.4,1.5,14.0,57.24,0.0
2017,1,28,7,30,250.0,17.0,1.4,2.0,28.0,140.66,0.0
2017,1,28,7,45,397.5,27.0,1.4,2.5,69.0,241.06,185.85
2017,1,28,8,0,545.0,37.0,1.4,3.0,110.0,329.11,272.06
2017,1,28,8,15,622.0,43.0,1.35,3.5,157.0,391.25,328.27
2017,1,28,8,30,699.0,49.0,1.3,4.0,204.0,455.11,383.14
2017,1,28,8,45,747.5,53.0,1.3,4.5,250.5,501.9,422.13
2017,1,28,9,0,796.0,57.0,1.3,5.0,297.0,548.14,459.0
2017,1,28,9,15,826.5,60.5,1.25,5.5,340.5,582.01,484.36
2017,1,28,9,30,857.0,64.0,1.2,6.0,384.0,613.94,507.27
2017,1,28,9,45,640.0,110.5,1.2,7.0,363.0,540.24,445.49
2017,1,28,10,0,423.0,157.0,1.2,8.0,342.0,452.1,372.56
2017,1,28,10,15,679.0,113.5,1.1,8.5,433.5,569.55,465.19
2017,1,28,10,30,935.0,70.0,1.0,9.0,525.0,675.21,542.87
2017,1,28,10,45,944.5,71.5,0.95,9.5,550.5,677.61,540.57
2017,1,28,11,0,954.0,73.0,0.9,10.0,576.0,676.66,536.97
2017,1,28,11,15,960.0,73.5,0.8,10.0,593.5,669.09,528.88
2017,1,28,11,30,966.0,74.0,0.7,10.0,611.0,658.19,518.28
2017,1,28,11,45,968.5,75.0,0.65,10.5,620.5,642.45,503.74
2017,1,28,12,0,971.0,76.0,0.6,11.0,630.0,623.5,486.75
2017,1,28,12,15,971.0,76.0,0.55,11.0,631.0,599.05,466.44
2017,1,28,12,30,971.0,76.0,0.5,11.0,632.0,571.7,443.67
2017,1,28,12,45,970.0,75.0,0.5,11.5,625.5,540.1,417.07
2017,1,28,13,0,969.0,74.0,0.5,12.0,619.0,505.9,387.97
2017,1,28,13,15,963.5,73.5,0.45,12.0,603.5,467.88,355.6
2017,1,28,13,30,958.0,73.0,0.4,12.0,588.0,427.86,320.94
2017,1,28,13,45,949.0,71.5,0.35,12.0,565.5,383.95,282.59
2017,1,28,14,0,940.0,70.0,0.3,12.0,543.0,338.75,242.52
2017,1,28,14,15,926.5,68.5,0.25,12.0,513.0,291.35,200.45
2017,1,28,14,30,913.0,67.0,0.2,12.0,483.0,243.46,158.25
2017,1,28,14,45,896.0,64.5,0.2,12.0,447.0,193.95,116.52
2017,1,28,15,0,879.0,62.0,0.2,12.0,411.0,144.78,78.76
2017,1,28,15,15,853.0,59.5,0.2,11.5,369.5,90.63,44.78
2017,1,28,15,30,827.0,57.0,0.2,11.0,328.0,43.18,33.51
2017,1,28,15,45,789.0,53.0,0.25,11.0,282.5,39.72,30.52
2017,1,28,16,0,751.0,49.0,0.3,11.0,237.0,37.75,28.69
2017,1,28,16,15,689.5,44.0,0.4,10.5,190.0,34.84,25.98
2017,1,28,16,30,628.0,39.0,0.5,10.0,143.0,31.96,23.13
2017,1,28,16,45,520.0,31.5,0.6,10.0,98.5,26.56,17.75
2017,1,28,17,0,412.0,24.0,0.7,10.0,54.0,21.06,10.48
2017,1,28,17,15,206.0,12.0,0.8,9.0,27.0,11.44,0.0
2017,1,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,7,15,171.0,8.5,1.4,1.5,16.0,75.75,0.0
2017,1,29,7,30,342.0,17.0,1.4,2.0,32.0,177.39,0.0
2017,1,29,7,45,476.5,25.5,1.4,3.0,74.5,270.98,210.43
2017,1,29,8,0,611.0,34.0,1.4,4.0,117.0,360.73,297.0
2017,1,29,8,15,682.0,39.5,1.35,4.5,165.5,420.73,351.2
2017,1,29,8,30,753.0,45.0,1.3,5.0,214.0,482.32,403.8
2017,1,29,8,45,796.5,48.5,1.3,6.0,261.0,526.9,439.89
2017,1,29,9,0,840.0,52.0,1.3,7.0,308.0,566.52,470.41
2017,1,29,9,15,868.5,55.0,1.25,7.5,351.5,599.34,494.65
2017,1,29,9,30,897.0,58.0,1.2,8.0,395.0,630.22,516.42
2017,1,29,9,45,911.0,61.5,1.2,8.5,433.0,650.29,529.7
2017,1,29,10,0,925.0,65.0,1.2,9.0,471.0,667.47,540.49
2017,1,29,10,15,938.5,66.5,1.1,9.5,503.5,678.93,545.81
2017,1,29,10,30,952.0,68.0,1.0,10.0,536.0,687.21,548.55
2017,1,29,10,45,961.5,69.5,0.95,10.5,561.0,689.64,547.43
2017,1,29,11,0,971.0,71.0,0.9,11.0,586.0,688.68,543.78
2017,1,29,11,15,976.5,71.5,0.85,11.0,603.5,680.7,536.01
2017,1,29,11,30,982.0,72.0,0.8,11.0,621.0,669.35,525.76
2017,1,29,11,45,984.5,72.5,0.8,11.5,630.5,652.86,511.32
2017,1,29,12,0,987.0,73.0,0.8,12.0,640.0,633.13,494.38
2017,1,29,12,15,799.0,121.5,0.8,12.0,581.0,555.57,434.82
2017,1,29,12,30,611.0,170.0,0.8,12.0,522.0,481.52,377.85
2017,1,29,12,45,633.5,160.5,0.8,12.5,522.5,461.69,361.12
2017,1,29,13,0,656.0,151.0,0.8,13.0,523.0,438.88,341.09
2017,1,29,13,15,669.5,142.5,0.8,13.0,514.0,410.23,316.7
2017,1,29,13,30,683.0,134.0,0.8,13.0,505.0,379.15,289.74
2017,1,29,13,45,687.0,126.0,0.8,13.0,487.0,342.94,258.19
2017,1,29,14,0,691.0,118.0,0.8,13.0,469.0,305.15,224.7
2017,1,29,14,15,664.5,117.0,0.8,12.5,439.0,264.34,189.63
2017,1,29,14,30,638.0,116.0,0.8,12.0,409.0,224.78,155.78
2017,1,29,14,45,701.0,92.5,0.8,12.0,392.0,181.81,116.05
2017,1,29,15,0,764.0,69.0,0.8,12.0,375.0,136.36,76.82
2017,1,29,15,15,732.5,68.0,0.75,11.0,337.5,93.6,50.45
2017,1,29,15,30,701.0,67.0,0.7,10.0,300.0,53.37,42.83
2017,1,29,15,45,665.0,62.5,0.7,9.5,259.0,43.16,33.78
2017,1,29,16,0,629.0,58.0,0.7,9.0,218.0,41.35,32.18
2017,1,29,16,15,564.5,53.0,0.75,8.0,175.0,39.08,30.1
2017,1,29,16,30,500.0,48.0,0.8,7.0,132.0,36.9,27.92
2017,1,29,16,45,404.0,37.5,0.85,6.5,91.5,29.56,20.76
2017,1,29,17,0,308.0,27.0,0.9,6.0,51.0,21.92,11.9
2017,1,29,17,15,154.0,13.5,0.95,5.5,25.5,12.87,0.0
2017,1,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,7,15,165.0,9.0,1.3,2.5,17.0,74.27,0.0
2017,1,30,7,30,330.0,18.0,1.2,3.0,34.0,174.61,3.56
2017,1,30,7,45,467.5,27.0,1.2,4.0,77.5,269.6,210.29
2017,1,30,8,0,605.0,36.0,1.2,5.0,121.0,361.76,296.88
2017,1,30,8,15,677.0,42.0,1.15,5.5,169.5,423.18,351.54
2017,1,30,8,30,749.0,48.0,1.1,6.0,218.0,486.17,404.6
2017,1,30,8,45,792.5,52.0,1.1,6.5,265.5,531.56,441.59
2017,1,30,9,0,836.0,56.0,1.1,7.0,313.0,576.12,476.26
2017,1,30,9,15,864.5,58.5,1.05,7.5,357.0,608.53,499.78
2017,1,30,9,30,893.0,61.0,1.0,8.0,401.0,634.61,517.75
2017,1,30,9,45,913.0,63.5,0.95,8.5,439.5,657.25,532.35
2017,1,30,10,0,933.0,66.0,0.9,9.0,478.0,677.14,544.4
2017,1,30,10,15,946.0,67.5,0.8,9.5,510.5,688.37,549.16
2017,1,30,10,30,959.0,69.0,0.7,10.0,543.0,696.4,551.38
2017,1,30,10,45,969.0,69.5,0.65,11.0,568.5,698.06,548.59
2017,1,30,11,0,979.0,70.0,0.6,12.0,594.0,696.31,543.35
2017,1,30,11,15,984.5,71.0,0.55,12.0,611.0,688.85,535.94
2017,1,30,11,30,990.0,72.0,0.5,12.0,628.0,677.96,526.05
2017,1,30,11,45,992.5,72.0,0.45,12.5,637.5,660.83,510.72
2017,1,30,12,0,995.0,72.0,0.4,13.0,647.0,640.44,492.98
2017,1,30,12,15,854.0,106.0,0.35,13.0,600.5,573.62,442.02
2017,1,30,12,30,713.0,140.0,0.3,13.0,554.0,507.92,392.05
2017,1,30,12,45,837.5,111.0,0.3,13.5,592.0,517.43,396.84
2017,1,30,13,0,962.0,82.0,0.3,14.0,630.0,517.76,392.77
2017,1,30,13,15,956.0,81.0,0.3,14.0,614.5,479.09,360.59
2017,1,30,13,30,950.0,80.0,0.3,14.0,599.0,438.48,326.53
2017,1,30,13,45,834.0,96.0,0.3,14.0,539.0,371.32,273.61
2017,1,30,14,0,718.0,112.0,0.3,14.0,479.0,310.51,225.64
2017,1,30,14,15,812.0,93.0,0.25,14.0,486.0,286.85,200.15
2017,1,30,14,30,906.0,74.0,0.2,14.0,493.0,254.56,166.73
2017,1,30,14,45,711.0,99.5,0.2,14.0,413.5,191.8,121.92
2017,1,30,15,0,516.0,125.0,0.2,14.0,334.0,153.26,99.94
2017,1,30,15,15,500.0,115.0,0.25,13.5,301.0,115.41,74.91
2017,1,30,15,30,484.0,105.0,0.3,13.0,268.0,78.83,64.75
2017,1,30,15,45,464.0,92.5,0.4,12.5,231.5,66.35,54.02
2017,1,30,16,0,444.0,80.0,0.5,12.0,195.0,58.45,47.09
2017,1,30,16,15,400.0,68.5,0.55,11.5,157.0,50.99,40.34
2017,1,30,16,30,356.0,57.0,0.6,11.0,119.0,43.25,33.15
2017,1,30,16,45,288.5,43.0,0.7,10.5,83.0,33.19,23.65
2017,1,30,17,0,221.0,29.0,0.8,10.0,47.0,22.75,12.73
2017,1,30,17,15,110.5,14.5,0.8,9.5,23.5,13.82,0.0
2017,1,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,15,149.0,9.5,0.95,4.5,17.0,68.77,0.0
2017,1,31,7,30,298.0,19.0,0.9,5.0,34.0,168.12,26.61
2017,1,31,7,45,438.0,28.0,0.85,6.0,77.0,258.26,201.24
2017,1,31,8,0,578.0,37.0,0.8,7.0,120.0,351.37,286.0
2017,1,31,8,15,651.0,43.0,0.75,7.5,167.5,412.91,339.56
2017,1,31,8,30,724.0,49.0,0.7,8.0,215.0,476.11,391.7
2017,1,31,8,45,771.0,52.5,0.7,8.5,262.5,522.57,428.75
2017,1,31,9,0,818.0,56.0,0.7,9.0,310.0,568.4,463.69
2017,1,31,9,15,847.5,59.0,0.65,9.5,354.0,601.87,487.34
2017,1,31,9,30,877.0,62.0,0.6,10.0,398.0,629.07,505.58
2017,1,31,9,45,901.0,63.0,0.55,11.0,437.5,652.4,519.32
2017,1,31,10,0,925.0,64.0,0.5,12.0,477.0,673.13,530.64
2017,1,31,10,15,938.5,66.0,0.45,12.5,509.5,685.37,536.41
2017,1,31,10,30,952.0,68.0,0.4,13.0,542.0,694.41,539.8
2017,1,31,10,45,962.0,69.0,0.4,13.5,567.5,696.74,539.14
2017,1,31,11,0,972.0,70.0,0.4,14.0,593.0,695.67,536.1
2017,1,31,11,15,977.0,70.5,0.4,14.0,610.5,687.47,529.01
2017,1,31,11,30,982.0,71.0,0.4,14.0,628.0,675.89,519.51
2017,1,31,11,45,984.5,71.5,0.4,14.5,637.5,659.46,505.53
2017,1,31,12,0,987.0,72.0,0.4,15.0,647.0,639.77,489.1
2017,1,31,12,15,987.0,72.0,0.4,15.0,648.0,615.02,469.73
2017,1,31,12,30,987.0,72.0,0.4,15.0,649.0,587.29,447.84
2017,1,31,12,45,870.0,98.0,0.45,15.5,603.0,524.03,399.59
2017,1,31,13,0,753.0,124.0,0.5,16.0,557.0,463.07,352.86
2017,1,31,13,15,863.5,96.0,0.5,15.5,581.0,456.05,345.04
2017,1,31,13,30,974.0,68.0,0.5,15.0,605.0,440.25,328.53
2017,1,31,13,45,708.0,131.0,0.5,15.0,513.5,359.85,267.6
2017,1,31,14,0,442.0,194.0,0.5,15.0,422.0,299.73,224.32
2017,1,31,14,15,516.0,163.5,0.5,14.5,415.0,269.95,197.1
2017,1,31,14,30,590.0,133.0,0.5,14.0,408.0,234.04,163.67
2017,1,31,14,45,338.0,154.0,0.5,14.0,309.5,181.44,130.21
2017,1,31,15,0,86.0,175.0,0.5,14.0,211.0,156.03,120.96
2017,1,31,15,15,84.5,158.0,0.5,13.5,190.0,135.63,105.64
2017,1,31,15,30,83.0,141.0,0.5,13.0,169.0,115.45,91.55
2017,1,31,15,45,79.0,122.5,0.55,12.5,146.5,100.07,83.73
2017,1,31,16,0,75.0,104.0,0.6,12.0,124.0,86.02,71.53
2017,1,31,16,15,67.0,85.5,0.6,11.5,100.5,71.64,58.71
2017,1,31,16,30,59.0,67.0,0.6,11.0,77.0,54.95,43.56
2017,1,31,16,45,42.5,48.0,0.6,11.0,54.5,41.59,31.03
2017,1,31,17,0,26.0,29.0,0.6,11.0,32.0,25.89,15.58
2017,1,31,17,15,13.0,14.5,0.55,10.5,16.0,13.82,0.0
2017,1,31,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.0,1.25,6.5,2.0,1.91,0.0
2017,2,1,7,30,0.0,4.0,1.2,7.0,4.0,3.7,0.0
2017,2,1,7,45,0.0,9.5,1.15,7.5,9.5,8.79,1.62
2017,2,1,8,0,0.0,15.0,1.1,8.0,15.0,13.89,6.32
2017,2,1,8,15,0.0,21.0,1.1,8.0,21.0,19.46,11.36
2017,2,1,8,30,0.0,27.0,1.1,8.0,27.0,25.04,16.36
2017,2,1,8,45,0.0,33.0,1.15,8.5,33.0,30.62,21.25
2017,2,1,9,0,0.0,39.0,1.2,9.0,39.0,36.21,26.07
2017,2,1,9,15,0.0,44.5,1.2,9.5,44.5,41.33,30.42
2017,2,1,9,30,0.0,50.0,1.2,10.0,50.0,46.46,34.71
2017,2,1,9,45,102.0,124.0,1.3,10.5,170.0,197.74,164.5
2017,2,1,10,0,204.0,198.0,1.4,11.0,290.0,345.13,284.11
2017,2,1,10,15,125.5,204.0,1.45,11.0,262.0,297.95,243.61
2017,2,1,10,30,47.0,210.0,1.5,11.0,234.0,242.37,197.03
2017,2,1,10,45,254.0,206.5,1.55,11.5,343.5,384.26,313.53
2017,2,1,11,0,461.0,203.0,1.6,12.0,453.0,514.48,414.68
2017,2,1,11,15,266.0,229.5,1.6,12.0,375.0,404.2,325.51
2017,2,1,11,30,71.0,256.0,1.6,12.0,297.0,292.87,235.15
2017,2,1,11,45,277.0,237.5,1.65,12.0,399.5,403.12,324.94
2017,2,1,12,0,483.0,219.0,1.7,12.0,502.0,498.41,398.71
2017,2,1,12,15,713.0,149.0,1.65,12.0,568.0,544.75,433.59
2017,2,1,12,30,943.0,79.0,1.6,12.0,634.0,575.1,454.99
2017,2,1,12,45,933.0,81.5,1.6,12.0,626.0,543.16,427.85
2017,2,1,13,0,923.0,84.0,1.6,12.0,618.0,509.15,399.05
2017,2,1,13,15,916.5,83.5,1.6,12.0,603.0,471.97,367.14
2017,2,1,13,30,910.0,83.0,1.6,12.0,588.0,432.96,333.02
2017,2,1,13,45,899.5,82.0,1.6,12.0,565.0,390.48,295.42
2017,2,1,14,0,889.0,81.0,1.6,12.0,542.0,343.54,253.56
2017,2,1,14,15,784.5,95.0,1.55,11.5,486.0,287.43,207.03
2017,2,1,14,30,680.0,109.0,1.5,11.0,430.0,234.81,164.29
2017,2,1,14,45,434.5,144.0,1.45,11.0,343.5,187.03,132.99
2017,2,1,15,0,189.0,179.0,1.4,11.0,257.0,167.49,127.83
2017,2,1,15,15,180.0,162.5,1.35,10.5,231.0,141.29,108.4
2017,2,1,15,30,171.0,146.0,1.3,10.0,205.0,115.97,92.0
2017,2,1,15,45,163.0,127.0,1.3,10.0,177.5,99.01,83.74
2017,2,1,16,0,155.0,108.0,1.3,10.0,150.0,85.5,71.7
2017,2,1,16,15,139.0,89.0,1.4,9.5,121.0,71.57,59.17
2017,2,1,16,30,123.0,70.0,1.5,9.0,92.0,57.24,46.0
2017,2,1,16,45,96.5,51.0,1.6,9.0,65.0,42.51,32.15
2017,2,1,17,0,70.0,32.0,1.7,9.0,38.0,26.24,16.3
2017,2,1,17,15,35.0,16.0,1.8,9.0,19.0,14.12,0.0
2017,2,1,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
