Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,2.0,2.15,9.0,2.0,1.91,0.0
2017,2,2,7,30,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2017,2,2,7,45,0.0,8.5,2.05,9.0,8.5,7.87,0.84
2017,2,2,8,0,0.0,13.0,2.0,9.0,13.0,12.04,4.68
2017,2,2,8,15,0.0,18.5,1.95,9.0,18.5,17.14,9.27
2017,2,2,8,30,0.0,24.0,1.9,9.0,24.0,22.25,13.83
2017,2,2,8,45,0.0,29.5,1.9,9.5,29.5,27.37,18.3
2017,2,2,9,0,0.0,35.0,1.9,10.0,35.0,32.49,22.7
2017,2,2,9,15,0.0,40.0,1.8,10.0,40.0,37.14,26.7
2017,2,2,9,30,0.0,45.0,1.7,10.0,45.0,41.81,30.66
2017,2,2,9,45,0.0,47.0,1.65,10.5,47.0,43.67,32.12
2017,2,2,10,0,0.0,49.0,1.6,11.0,49.0,45.55,33.57
2017,2,2,10,15,0.0,30.5,1.55,11.0,30.5,28.33,18.74
2017,2,2,10,30,0.0,12.0,1.5,11.0,12.0,11.14,3.94
2017,2,2,10,45,0.0,50.0,1.5,11.5,50.0,46.5,34.12
2017,2,2,11,0,0.0,88.0,1.5,12.0,88.0,81.99,63.86
2017,2,2,11,15,21.0,165.0,1.45,12.0,177.5,168.94,136.13
2017,2,2,11,30,42.0,242.0,1.4,12.0,267.0,261.18,210.29
2017,2,2,11,45,42.0,246.5,1.4,12.0,271.5,262.64,210.78
2017,2,2,12,0,42.0,251.0,1.4,12.0,276.0,263.91,211.56
2017,2,2,12,15,27.0,228.5,1.35,12.0,244.5,228.43,182.92
2017,2,2,12,30,12.0,206.0,1.3,12.0,213.0,197.95,158.32
2017,2,2,12,45,7.5,189.5,1.3,12.0,194.0,179.44,143.45
2017,2,2,13,0,3.0,173.0,1.3,12.0,175.0,161.45,128.92
2017,2,2,13,15,22.0,203.5,1.3,12.0,216.0,196.33,157.31
2017,2,2,13,30,41.0,234.0,1.3,12.0,257.0,226.95,181.65
2017,2,2,13,45,20.5,168.0,1.3,12.0,179.5,160.97,128.45
2017,2,2,14,0,0.0,102.0,1.3,12.0,102.0,94.63,74.36
2017,2,2,14,15,0.0,120.0,1.25,12.0,120.0,110.42,87.8
2017,2,2,14,30,0.0,138.0,1.2,12.0,138.0,125.46,100.45
2017,2,2,14,45,0.0,76.0,1.2,12.0,76.0,70.74,54.76
2017,2,2,15,0,0.0,14.0,1.2,12.0,14.0,12.98,5.56
2017,2,2,15,15,0.0,12.5,1.2,12.0,12.5,11.59,4.39
2017,2,2,15,30,0.0,11.0,1.2,12.0,11.0,10.19,3.2
2017,2,2,15,45,0.0,9.5,1.2,12.0,9.5,8.8,2.35
2017,2,2,16,0,0.0,8.0,1.2,12.0,8.0,7.41,1.08
2017,2,2,16,15,0.0,6.5,1.2,11.5,6.5,6.02,0.0
2017,2,2,16,30,0.0,5.0,1.2,11.0,5.0,4.63,0.0
2017,2,2,16,45,0.0,3.5,1.25,11.0,3.5,3.24,0.0
2017,2,2,17,0,0.0,2.0,1.3,11.0,2.0,1.85,0.0
2017,2,2,17,15,0.0,1.0,1.3,11.0,1.0,0.92,0.0
2017,2,2,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,3.0,1.8,10.0,3.0,2.86,0.0
2017,2,3,7,30,0.0,6.0,1.7,10.0,6.0,5.55,0.0
2017,2,3,7,45,0.0,14.0,1.65,10.0,14.0,12.97,5.08
2017,2,3,8,0,0.0,22.0,1.6,10.0,22.0,20.4,11.82
2017,2,3,8,15,0.0,30.5,1.6,10.0,30.5,28.3,18.89
2017,2,3,8,30,0.0,39.0,1.6,10.0,39.0,36.21,25.9
2017,2,3,8,45,0.0,48.0,1.6,10.5,48.0,44.6,33.16
2017,2,3,9,0,0.0,57.0,1.6,11.0,57.0,52.99,40.3
2017,2,3,9,15,0.0,65.0,1.6,11.0,65.0,60.46,46.64
2017,2,3,9,30,0.0,73.0,1.6,11.0,73.0,67.93,52.91
2017,2,3,9,45,0.0,45.5,1.65,11.5,45.5,42.28,30.76
2017,2,3,10,0,0.0,18.0,1.7,12.0,18.0,16.7,8.72
2017,2,3,10,15,2.5,93.0,1.7,12.0,94.0,88.57,69.86
2017,2,3,10,30,5.0,168.0,1.7,12.0,170.0,164.1,132.41
2017,2,3,10,45,2.5,138.0,1.7,12.0,139.0,131.95,105.43
2017,2,3,11,0,0.0,108.0,1.7,12.0,108.0,101.04,79.63
2017,2,3,11,15,0.0,109.0,1.7,12.0,109.0,101.89,80.29
2017,2,3,11,30,0.0,110.0,1.7,12.0,110.0,102.76,80.93
2017,2,3,11,45,0.0,77.5,1.7,12.0,77.5,72.19,55.37
2017,2,3,12,0,0.0,45.0,1.7,12.0,45.0,41.86,29.88
2017,2,3,12,15,0.0,39.5,1.65,12.0,39.5,36.74,25.56
2017,2,3,12,30,0.0,34.0,1.6,12.0,34.0,31.62,21.23
2017,2,3,12,45,0.0,34.5,1.6,12.0,34.5,32.08,21.64
2017,2,3,13,0,0.0,35.0,1.6,12.0,35.0,32.55,22.04
2017,2,3,13,15,0.0,30.0,1.55,12.0,30.0,27.89,18.11
2017,2,3,13,30,0.0,25.0,1.5,12.0,25.0,23.23,14.18
2017,2,3,13,45,0.0,61.5,1.5,12.0,61.5,57.23,43.06
2017,2,3,14,0,0.0,98.0,1.5,12.0,98.0,91.04,71.53
2017,2,3,14,15,0.0,80.5,1.45,11.5,80.5,74.96,58.22
2017,2,3,14,30,0.0,63.0,1.4,11.0,63.0,58.61,44.6
2017,2,3,14,45,0.0,60.0,1.4,11.0,60.0,55.8,42.33
2017,2,3,15,0,0.0,57.0,1.4,11.0,57.0,53.0,40.04
2017,2,3,15,15,0.0,51.5,1.3,10.5,51.5,47.86,35.82
2017,2,3,15,30,0.0,46.0,1.2,10.0,46.0,42.73,31.55
2017,2,3,15,45,0.0,40.0,1.2,10.0,40.0,37.14,28.23
2017,2,3,16,0,0.0,34.0,1.2,10.0,34.0,31.55,23.16
2017,2,3,16,15,0.0,27.5,1.15,9.5,27.5,25.51,17.65
2017,2,3,16,30,0.0,21.0,1.1,9.0,21.0,19.46,12.06
2017,2,3,16,45,0.0,15.0,1.05,9.0,15.0,13.89,6.81
2017,2,3,17,0,0.0,9.0,1.0,9.0,9.0,8.33,1.48
2017,2,3,17,15,0.0,4.5,1.0,9.0,4.5,4.16,0.0
2017,2,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.5,1.1,8.0,4.5,4.29,0.0
2017,2,4,7,30,0.0,9.0,1.1,8.0,9.0,8.33,0.0
2017,2,4,7,45,0.0,19.5,1.1,8.5,19.5,18.08,9.47
2017,2,4,8,0,0.0,30.0,1.1,9.0,30.0,27.85,18.32
2017,2,4,8,15,0.0,41.5,1.1,9.0,41.5,38.56,27.9
2017,2,4,8,30,0.0,53.0,1.1,9.0,53.0,49.39,37.48
2017,2,4,8,45,0.0,64.5,1.1,9.5,64.5,60.6,47.16
2017,2,4,9,0,0.0,76.0,1.1,10.0,76.0,71.76,56.62
2017,2,4,9,15,0.0,86.5,1.1,10.0,86.5,81.84,65.13
2017,2,4,9,30,0.0,97.0,1.1,10.0,97.0,91.9,73.52
2017,2,4,9,45,0.0,58.0,1.1,10.5,58.0,53.93,40.86
2017,2,4,10,0,0.0,19.0,1.1,11.0,19.0,17.63,9.58
2017,2,4,10,15,38.5,123.0,1.05,11.0,143.0,146.35,119.44
2017,2,4,10,30,77.0,227.0,1.0,11.0,267.0,280.78,228.44
2017,2,4,10,45,80.5,239.0,0.95,11.5,282.5,292.65,236.08
2017,2,4,11,0,84.0,251.0,0.9,12.0,298.0,304.06,244.0
2017,2,4,11,15,47.0,225.5,0.85,12.0,252.0,250.72,200.78
2017,2,4,11,30,10.0,200.0,0.8,12.0,206.0,195.18,155.72
2017,2,4,11,45,5.0,162.0,0.8,12.0,165.0,154.95,123.29
2017,2,4,12,0,0.0,124.0,0.8,12.0,124.0,115.77,91.26
2017,2,4,12,15,0.0,123.0,0.8,12.0,123.0,114.71,90.49
2017,2,4,12,30,0.0,122.0,0.8,12.0,122.0,113.66,89.63
2017,2,4,12,45,0.0,102.5,0.8,12.0,102.5,95.49,74.64
2017,2,4,13,0,0.0,83.0,0.8,12.0,83.0,77.33,59.63
2017,2,4,13,15,19.0,159.0,0.75,12.0,170.0,155.23,123.92
2017,2,4,13,30,38.0,235.0,0.7,12.0,257.0,227.15,181.24
2017,2,4,13,45,66.5,238.5,0.7,12.0,274.5,236.24,187.6
2017,2,4,14,0,95.0,242.0,0.7,12.0,292.0,242.3,191.54
2017,2,4,14,15,143.5,230.0,0.7,12.0,301.5,235.59,184.38
2017,2,4,14,30,192.0,218.0,0.7,12.0,311.0,226.57,174.82
2017,2,4,14,45,171.0,202.5,0.7,12.0,281.0,197.77,151.91
2017,2,4,15,0,150.0,187.0,0.7,12.0,251.0,170.95,131.19
2017,2,4,15,15,141.5,170.5,0.65,11.5,226.5,146.48,112.87
2017,2,4,15,30,133.0,154.0,0.6,11.0,202.0,122.87,96.71
2017,2,4,15,45,126.5,134.5,0.55,10.5,175.5,104.0,87.8
2017,2,4,16,0,120.0,115.0,0.5,10.0,149.0,90.31,75.9
2017,2,4,16,15,313.5,85.0,0.55,9.5,150.5,62.86,51.4
2017,2,4,16,30,507.0,55.0,0.6,9.0,152.0,41.92,32.39
2017,2,4,16,45,413.5,45.0,0.65,8.5,109.5,35.32,26.07
2017,2,4,17,0,320.0,35.0,0.7,8.0,67.0,28.5,19.01
2017,2,4,17,15,160.0,17.5,0.7,7.5,33.5,13.86,0.0
2017,2,4,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,0.9,6.5,8.0,7.63,0.0
2017,2,5,7,30,0.0,16.0,0.9,7.0,16.0,14.85,3.56
2017,2,5,7,45,0.0,33.5,0.95,7.5,33.5,33.34,22.4
2017,2,5,8,0,0.0,51.0,1.0,8.0,51.0,51.75,38.96
2017,2,5,8,15,3.0,69.5,1.0,8.0,70.5,72.36,57.29
2017,2,5,8,30,6.0,88.0,1.0,8.0,90.0,92.67,75.13
2017,2,5,8,45,12.0,106.0,1.05,8.5,110.0,114.02,93.45
2017,2,5,9,0,18.0,124.0,1.1,9.0,130.0,135.42,111.46
2017,2,5,9,15,22.5,139.5,1.15,9.0,148.0,153.08,126.2
2017,2,5,9,30,27.0,155.0,1.2,9.0,166.0,178.93,147.6
2017,2,5,9,45,261.5,155.5,1.25,9.5,276.5,348.28,290.06
2017,2,5,10,0,496.0,156.0,1.3,10.0,387.0,512.6,419.94
2017,2,5,10,15,292.0,194.0,1.35,10.0,332.5,407.77,333.33
2017,2,5,10,30,88.0,232.0,1.4,10.0,278.0,293.69,239.05
2017,2,5,10,45,196.5,239.0,1.45,10.5,347.5,377.01,306.96
2017,2,5,11,0,305.0,246.0,1.5,11.0,417.0,457.65,369.6
2017,2,5,11,15,258.0,261.5,1.55,11.0,409.0,436.2,351.06
2017,2,5,11,30,211.0,277.0,1.6,11.0,401.0,408.53,328.53
2017,2,5,11,45,123.5,263.0,1.65,11.0,336.0,334.09,268.99
2017,2,5,12,0,36.0,249.0,1.7,11.0,271.0,258.93,208.19
2017,2,5,12,15,18.0,169.5,1.75,11.0,180.5,168.39,135.11
2017,2,5,12,30,0.0,90.0,1.8,11.0,90.0,83.89,65.23
2017,2,5,12,45,0.0,51.0,1.85,11.0,51.0,47.46,34.71
2017,2,5,13,0,0.0,12.0,1.9,11.0,12.0,11.15,3.87
2017,2,5,13,15,0.0,11.5,1.95,10.5,11.5,10.68,3.5
2017,2,5,13,30,0.0,11.0,2.0,10.0,11.0,10.22,3.13
2017,2,5,13,45,4.0,96.5,2.05,10.0,98.5,91.24,72.12
2017,2,5,14,0,8.0,182.0,2.1,10.0,186.0,167.87,136.0
2017,2,5,14,15,6.5,173.0,2.1,10.0,176.0,158.3,128.11
2017,2,5,14,30,5.0,164.0,2.1,10.0,166.0,148.86,120.55
2017,2,5,14,45,99.5,175.5,2.1,10.0,218.5,165.56,130.69
2017,2,5,15,0,194.0,187.0,2.1,10.0,271.0,177.65,136.6
2017,2,5,15,15,97.0,121.0,2.1,9.5,163.0,108.6,83.9
2017,2,5,15,30,0.0,55.0,2.1,9.0,55.0,51.12,38.88
2017,2,5,15,45,0.0,47.5,2.15,9.0,47.5,44.13,34.67
2017,2,5,16,0,0.0,40.0,2.2,9.0,40.0,37.14,28.33
2017,2,5,16,15,0.0,32.5,2.25,9.0,32.5,30.16,21.92
2017,2,5,16,30,0.0,25.0,2.3,9.0,25.0,23.18,15.43
2017,2,5,16,45,0.0,18.0,2.4,9.0,18.0,16.68,9.33
2017,2,5,17,0,0.0,11.0,2.5,9.0,11.0,10.18,3.17
2017,2,5,17,15,0.0,5.5,2.6,8.5,5.5,5.09,0.0
2017,2,5,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.0,1.2,9.0,3.0,2.86,0.0
2017,2,6,7,30,0.0,6.0,1.2,9.0,6.0,5.55,0.0
2017,2,6,7,45,0.0,12.0,1.25,9.5,12.0,11.11,3.68
2017,2,6,8,0,0.0,18.0,1.3,10.0,18.0,16.68,8.7
2017,2,6,8,15,0.0,24.5,1.35,10.0,24.5,22.72,14.1
2017,2,6,8,30,0.0,31.0,1.4,10.0,31.0,28.76,19.46
2017,2,6,8,45,0.0,38.0,1.45,10.0,38.0,35.28,25.15
2017,2,6,9,0,0.0,45.0,1.5,10.0,45.0,41.8,30.77
2017,2,6,9,15,0.0,51.0,1.5,10.0,51.0,47.39,35.54
2017,2,6,9,30,0.0,57.0,1.5,10.0,57.0,52.99,40.27
2017,2,6,9,45,0.0,69.5,1.5,10.5,69.5,64.67,50.05
2017,2,6,10,0,0.0,82.0,1.5,11.0,82.0,76.35,59.73
2017,2,6,10,15,1.5,124.0,1.5,11.0,125.0,118.3,94.88
2017,2,6,10,30,3.0,166.0,1.5,11.0,168.0,160.61,129.71
2017,2,6,10,45,10.5,188.0,1.5,11.5,194.0,186.7,150.64
2017,2,6,11,0,18.0,210.0,1.5,12.0,220.0,212.42,171.04
2017,2,6,11,15,15.0,207.5,1.55,12.0,216.5,206.75,166.1
2017,2,6,11,30,12.0,205.0,1.6,12.0,213.0,201.31,161.51
2017,2,6,11,45,16.0,216.5,1.65,12.0,227.0,213.78,171.54
2017,2,6,12,0,20.0,228.0,1.7,12.0,241.0,225.87,181.19
2017,2,6,12,15,19.0,227.0,1.7,12.0,239.0,222.93,178.67
2017,2,6,12,30,18.0,226.0,1.7,12.0,237.0,220.01,176.26
2017,2,6,12,45,28.0,238.0,1.7,12.0,255.5,235.6,188.82
2017,2,6,13,0,38.0,250.0,1.7,12.0,274.0,248.22,198.83
2017,2,6,13,15,19.0,197.0,1.7,11.5,209.0,189.71,152.05
2017,2,6,13,30,0.0,144.0,1.7,11.0,144.0,133.04,106.22
2017,2,6,13,45,2.0,158.0,1.7,11.0,159.0,145.86,117.05
2017,2,6,14,0,4.0,172.0,1.7,11.0,174.0,158.02,127.18
2017,2,6,14,15,2.5,164.0,1.65,11.0,165.0,149.6,120.42
2017,2,6,14,30,1.0,156.0,1.6,11.0,156.0,141.32,113.84
2017,2,6,14,45,1.0,150.0,1.55,11.0,150.5,135.08,108.91
2017,2,6,15,0,1.0,144.0,1.5,11.0,145.0,128.69,103.84
2017,2,6,15,15,0.5,120.5,1.5,10.5,121.0,108.13,87.02
2017,2,6,15,30,0.0,97.0,1.5,10.0,97.0,87.81,70.16
2017,2,6,15,45,0.0,84.5,1.5,10.0,84.5,76.69,63.83
2017,2,6,16,0,0.0,72.0,1.5,10.0,72.0,65.73,54.03
2017,2,6,16,15,0.0,59.0,1.55,9.5,59.0,54.24,43.7
2017,2,6,16,30,0.0,46.0,1.6,9.0,46.0,42.64,33.08
2017,2,6,16,45,0.0,33.5,1.65,9.0,33.5,31.11,22.3
2017,2,6,17,0,0.0,21.0,1.7,9.0,21.0,19.48,11.33
2017,2,6,17,15,0.0,10.5,1.7,9.0,10.5,9.73,0.01
2017,2,6,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,2.6,11.0,2.0,1.91,0.0
2017,2,7,7,30,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2017,2,7,7,45,0.0,8.5,2.6,11.5,8.5,7.87,0.91
2017,2,7,8,0,0.0,13.0,2.6,12.0,13.0,12.04,4.63
2017,2,7,8,15,0.0,18.0,2.55,12.0,18.0,16.68,8.74
2017,2,7,8,30,0.0,23.0,2.5,12.0,23.0,21.32,12.83
2017,2,7,8,45,0.0,28.0,2.5,12.0,28.0,25.97,16.87
2017,2,7,9,0,0.0,33.0,2.5,12.0,33.0,30.63,20.86
2017,2,7,9,15,0.0,30.5,2.3,12.0,30.5,28.31,18.82
2017,2,7,9,30,0.0,28.0,2.1,12.0,28.0,25.99,16.77
2017,2,7,9,45,0.0,19.0,1.95,12.0,19.0,17.63,9.54
2017,2,7,10,0,0.0,10.0,1.8,12.0,10.0,9.28,2.33
2017,2,7,10,15,0.0,44.5,1.75,12.0,44.5,41.37,29.76
2017,2,7,10,30,0.0,79.0,1.7,12.0,79.0,73.57,56.9
2017,2,7,10,45,0.0,112.5,1.65,12.0,112.5,105.45,83.43
2017,2,7,11,0,0.0,146.0,1.6,12.0,146.0,137.62,109.85
2017,2,7,11,15,1.5,160.0,1.55,12.0,161.0,151.75,121.26
2017,2,7,11,30,3.0,174.0,1.5,12.0,176.0,165.71,132.51
2017,2,7,11,45,3.5,176.5,1.5,12.5,179.0,167.86,133.87
2017,2,7,12,0,4.0,179.0,1.5,13.0,182.0,169.98,135.26
2017,2,7,12,15,2.0,103.5,1.4,13.0,105.0,97.65,76.05
2017,2,7,12,30,0.0,28.0,1.3,13.0,28.0,26.04,16.37
2017,2,7,12,45,0.0,40.5,1.25,13.0,40.5,37.68,26.23
2017,2,7,13,0,0.0,53.0,1.2,13.0,53.0,49.33,36.04
2017,2,7,13,15,0.0,84.0,1.1,12.5,84.0,78.27,60.38
2017,2,7,13,30,0.0,115.0,1.0,12.0,115.0,106.77,84.21
2017,2,7,13,45,0.0,133.5,0.95,12.0,133.5,123.29,97.9
2017,2,7,14,0,0.0,152.0,0.9,12.0,152.0,139.3,111.16
2017,2,7,14,15,0.0,127.0,0.85,12.0,127.0,116.79,92.73
2017,2,7,14,30,0.0,102.0,0.8,12.0,102.0,94.36,74.31
2017,2,7,14,45,0.0,98.0,0.8,12.0,98.0,90.56,71.36
2017,2,7,15,0,0.0,94.0,0.8,12.0,94.0,86.72,68.32
2017,2,7,15,15,0.0,73.0,0.7,11.5,73.0,67.93,52.71
2017,2,7,15,30,0.0,52.0,0.6,11.0,52.0,48.33,36.19
2017,2,7,15,45,0.0,45.5,0.5,11.0,45.5,42.26,32.75
2017,2,7,16,0,0.0,39.0,0.4,11.0,39.0,36.21,27.32
2017,2,7,16,15,0.0,32.0,0.4,10.5,32.0,29.69,21.44
2017,2,7,16,30,0.0,25.0,0.4,10.0,25.0,23.18,15.46
2017,2,7,16,45,0.0,18.0,0.45,10.0,18.0,16.68,9.37
2017,2,7,17,0,0.0,11.0,0.5,10.0,11.0,10.18,3.27
2017,2,7,17,15,0.0,5.5,0.5,10.0,5.5,5.09,0.0
2017,2,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,1.25,11.0,2.5,2.38,0.0
2017,2,8,7,30,0.0,5.0,1.2,11.0,5.0,4.62,0.0
2017,2,8,7,45,0.0,10.0,1.2,11.0,10.0,9.26,2.13
2017,2,8,8,0,0.0,15.0,1.2,11.0,15.0,13.89,6.29
2017,2,8,8,15,0.0,21.0,1.15,11.0,21.0,19.46,11.25
2017,2,8,8,30,0.0,27.0,1.1,11.0,27.0,25.04,16.16
2017,2,8,8,45,0.0,32.5,1.1,11.5,32.5,30.16,20.57
2017,2,8,9,0,0.0,38.0,1.1,12.0,38.0,35.28,24.91
2017,2,8,9,15,0.0,22.5,1.05,12.0,22.5,20.87,12.42
2017,2,8,9,30,0.0,7.0,1.0,12.0,7.0,6.49,0.0
2017,2,8,9,45,0.0,8.0,1.0,12.0,8.0,7.42,0.75
2017,2,8,10,0,0.0,9.0,1.0,12.0,9.0,8.35,1.54
2017,2,8,10,15,0.0,38.0,1.0,12.0,38.0,35.31,24.62
2017,2,8,10,30,0.0,67.0,1.0,12.0,67.0,62.36,47.45
2017,2,8,10,45,0.0,57.0,1.0,12.5,57.0,53.04,39.38
2017,2,8,11,0,0.0,47.0,1.0,13.0,47.0,43.72,31.41
2017,2,8,11,15,0.0,74.5,0.95,13.0,74.5,69.39,52.89
2017,2,8,11,30,0.0,102.0,0.9,13.0,102.0,95.19,74.21
2017,2,8,11,45,0.5,134.5,0.9,13.0,135.0,126.13,99.54
2017,2,8,12,0,1.0,167.0,0.9,13.0,168.0,156.86,124.39
2017,2,8,12,15,0.5,115.0,0.85,13.0,115.5,107.54,84.05
2017,2,8,12,30,0.0,63.0,0.8,13.0,63.0,58.66,43.71
2017,2,8,12,45,0.0,76.0,0.8,13.0,76.0,70.8,53.92
2017,2,8,13,0,0.0,89.0,0.8,13.0,89.0,82.95,64.02
2017,2,8,13,15,0.0,104.0,0.75,13.0,104.0,96.8,75.5
2017,2,8,13,30,0.0,119.0,0.7,13.0,119.0,110.42,86.76
2017,2,8,13,45,0.0,65.5,0.7,13.0,65.5,60.97,45.82
2017,2,8,14,0,0.0,12.0,0.7,13.0,12.0,11.14,3.85
2017,2,8,14,15,0.0,17.0,0.65,13.0,17.0,15.79,7.85
2017,2,8,14,30,0.0,22.0,0.6,13.0,22.0,20.43,11.85
2017,2,8,14,45,0.0,53.0,0.6,13.0,53.0,49.28,36.47
2017,2,8,15,0,0.0,84.0,0.6,13.0,84.0,78.01,60.8
2017,2,8,15,15,0.0,79.5,0.55,13.0,79.5,73.8,57.34
2017,2,8,15,30,0.0,75.0,0.5,13.0,75.0,69.56,53.91
2017,2,8,15,45,0.0,66.0,0.5,13.0,66.0,61.4,49.49
2017,2,8,16,0,0.0,57.0,0.5,13.0,57.0,53.0,42.08
2017,2,8,16,15,0.0,47.0,0.5,12.5,47.0,43.67,33.79
2017,2,8,16,30,0.0,37.0,0.5,12.0,37.0,34.36,25.35
2017,2,8,16,45,0.0,27.0,0.5,12.0,27.0,25.05,16.74
2017,2,8,17,0,0.0,17.0,0.5,12.0,17.0,15.76,8.09
2017,2,8,17,15,0.0,9.5,0.5,11.5,9.5,8.8,0.46
2017,2,8,17,30,0.0,2.0,0.5,11.0,2.0,1.91,0.0
2017,2,8,17,45,0.0,1.0,0.5,11.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,11.0,1.8,11.0,11.0,10.48,0.0
2017,2,9,7,30,0.0,22.0,1.8,11.0,22.0,20.78,9.82
2017,2,9,7,45,0.0,41.0,1.85,11.0,41.0,42.19,29.77
2017,2,9,8,0,0.0,60.0,1.9,11.0,60.0,62.11,47.46
2017,2,9,8,15,8.0,78.0,1.9,11.0,80.5,84.52,67.2
2017,2,9,8,30,16.0,96.0,1.9,11.0,101.0,107.07,86.83
2017,2,9,8,45,21.5,114.0,1.9,11.0,121.0,128.27,104.95
2017,2,9,9,0,27.0,132.0,1.9,11.0,141.0,157.63,129.62
2017,2,9,9,15,13.5,113.0,1.85,11.0,117.5,117.88,95.59
2017,2,9,9,30,0.0,94.0,1.8,11.0,94.0,88.59,70.31
2017,2,9,9,45,0.0,116.5,1.8,11.5,116.5,110.76,88.7
2017,2,9,10,0,0.0,139.0,1.8,12.0,139.0,132.85,106.68
2017,2,9,10,15,23.0,182.0,1.8,12.0,194.0,191.43,155.27
2017,2,9,10,30,46.0,225.0,1.8,12.0,249.0,258.31,209.42
2017,2,9,10,45,26.0,204.5,1.8,12.0,218.5,213.66,172.35
2017,2,9,11,0,6.0,184.0,1.8,12.0,188.0,178.71,143.36
2017,2,9,11,15,3.0,98.0,1.8,12.0,100.0,93.41,73.04
2017,2,9,11,30,0.0,12.0,1.8,12.0,12.0,11.15,3.83
2017,2,9,11,45,0.0,12.0,1.8,12.0,12.0,11.15,3.84
2017,2,9,12,0,0.0,12.0,1.8,12.0,12.0,11.15,3.83
2017,2,9,12,15,0.0,18.0,1.75,12.0,18.0,16.73,8.57
2017,2,9,12,30,0.0,24.0,1.7,12.0,24.0,22.32,13.31
2017,2,9,12,45,0.0,78.0,1.7,12.0,78.0,72.68,55.74
2017,2,9,13,0,0.0,132.0,1.7,12.0,132.0,122.66,97.23
2017,2,9,13,15,0.0,91.0,1.7,12.0,91.0,84.82,65.82
2017,2,9,13,30,0.0,50.0,1.7,12.0,50.0,46.52,33.82
2017,2,9,13,45,0.0,67.5,1.7,12.0,67.5,62.84,47.66
2017,2,9,14,0,0.0,85.0,1.7,12.0,85.0,79.18,61.45
2017,2,9,14,15,0.0,65.5,1.7,12.0,65.5,60.96,46.2
2017,2,9,14,30,0.0,46.0,1.7,12.0,46.0,42.76,30.9
2017,2,9,14,45,0.0,44.0,1.7,12.0,44.0,40.89,29.39
2017,2,9,15,0,0.0,42.0,1.7,12.0,42.0,39.02,27.88
2017,2,9,15,15,0.0,29.5,1.65,11.5,29.5,27.38,18.01
2017,2,9,15,30,0.0,17.0,1.6,11.0,17.0,15.76,8.05
2017,2,9,15,45,0.0,14.5,1.6,11.0,14.5,13.44,6.59
2017,2,9,16,0,0.0,12.0,1.6,11.0,12.0,11.12,4.48
2017,2,9,16,15,0.0,10.0,1.55,11.0,10.0,9.26,2.78
2017,2,9,16,30,0.0,8.0,1.5,11.0,8.0,7.4,1.06
2017,2,9,16,45,0.0,6.0,1.45,11.0,6.0,5.55,0.0
2017,2,9,17,0,0.0,4.0,1.4,11.0,4.0,3.7,0.0
2017,2,9,17,15,0.0,2.0,1.3,11.0,2.0,1.85,0.0
2017,2,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,6.5,0.8,9.0,6.5,6.2,0.0
2017,2,10,7,30,0.0,13.0,0.8,9.0,13.0,12.05,3.64
2017,2,10,7,45,0.0,23.5,0.8,9.5,23.5,21.8,12.87
2017,2,10,8,0,0.0,34.0,0.8,10.0,34.0,31.57,21.62
2017,2,10,8,15,0.0,46.0,0.8,10.0,46.0,42.75,31.53
2017,2,10,8,30,0.0,58.0,0.8,10.0,58.0,54.2,41.54
2017,2,10,8,45,0.0,70.0,0.8,10.0,70.0,65.9,51.62
2017,2,10,9,0,0.0,82.0,0.8,10.0,82.0,77.55,61.51
2017,2,10,9,15,4.0,115.5,0.8,10.0,117.0,114.29,92.64
2017,2,10,9,30,8.0,149.0,0.8,10.0,152.0,151.22,123.28
2017,2,10,9,45,11.0,162.5,0.85,10.0,167.5,165.86,135.05
2017,2,10,10,0,14.0,176.0,0.9,10.0,183.0,180.49,146.81
2017,2,10,10,15,27.0,199.5,0.9,10.0,213.5,212.28,172.67
2017,2,10,10,30,40.0,223.0,0.9,10.0,244.0,252.08,204.51
2017,2,10,10,45,62.0,244.0,0.9,10.5,279.0,286.56,231.42
2017,2,10,11,0,84.0,265.0,0.9,11.0,314.0,320.11,257.14
2017,2,10,11,15,136.5,278.0,0.9,11.0,360.0,371.09,297.04
2017,2,10,11,30,189.0,291.0,0.9,11.0,406.0,412.57,328.81
2017,2,10,11,45,96.0,232.0,0.9,11.0,290.5,288.77,231.16
2017,2,10,12,0,3.0,173.0,0.9,11.0,175.0,163.75,130.26
2017,2,10,12,15,1.5,166.5,0.9,11.0,167.5,156.31,124.63
2017,2,10,12,30,0.0,160.0,0.9,11.0,160.0,149.03,118.7
2017,2,10,12,45,53.0,226.0,0.95,11.5,258.5,238.42,191.06
2017,2,10,13,0,106.0,292.0,1.0,12.0,357.0,320.31,254.54
2017,2,10,13,15,147.5,287.0,1.0,11.5,375.5,328.1,260.21
2017,2,10,13,30,189.0,282.0,1.0,11.0,394.0,331.72,262.66
2017,2,10,13,45,200.5,270.0,1.0,11.0,385.5,314.39,248.17
2017,2,10,14,0,212.0,258.0,1.0,11.0,377.0,295.88,232.54
2017,2,10,14,15,183.5,245.5,0.95,11.0,345.0,263.91,206.86
2017,2,10,14,30,155.0,233.0,0.9,11.0,313.0,234.35,183.35
2017,2,10,14,45,255.5,205.0,0.9,11.0,325.0,217.68,165.48
2017,2,10,15,0,356.0,177.0,0.9,11.0,337.0,194.83,142.02
2017,2,10,15,15,190.0,161.0,0.85,10.5,245.5,149.54,113.12
2017,2,10,15,30,24.0,145.0,0.8,10.0,154.0,126.87,102.19
2017,2,10,15,45,19.5,128.5,0.75,10.0,135.5,110.83,93.97
2017,2,10,16,0,15.0,112.0,0.7,10.0,117.0,97.07,81.93
2017,2,10,16,15,9.0,94.0,0.65,9.5,97.0,82.04,68.68
2017,2,10,16,30,3.0,76.0,0.6,9.0,77.0,66.85,54.97
2017,2,10,16,45,1.5,57.0,0.6,8.5,57.5,50.75,40.16
2017,2,10,17,0,0.0,38.0,0.6,8.0,38.0,34.44,24.9
2017,2,10,17,15,0.0,22.5,0.6,7.5,22.5,20.73,10.41
2017,2,10,17,30,0.0,7.0,0.6,7.0,7.0,6.67,0.0
2017,2,10,17,45,0.0,3.5,0.65,7.0,3.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,7,15,225.0,12.0,1.5,4.5,31.5,109.52,0.0
2017,2,11,7,30,450.0,24.0,1.5,5.0,63.0,263.56,199.5
2017,2,11,7,45,551.0,31.5,1.5,5.5,109.5,338.06,278.02
2017,2,11,8,0,652.0,39.0,1.5,6.0,156.0,418.02,349.05
2017,2,11,8,15,709.5,43.5,1.5,6.0,205.5,474.04,398.34
2017,2,11,8,30,767.0,48.0,1.5,6.0,255.0,531.0,446.13
2017,2,11,8,45,541.0,90.5,1.55,6.5,249.5,461.13,388.22
2017,2,11,9,0,315.0,133.0,1.6,7.0,244.0,361.42,304.8
2017,2,11,9,15,600.0,97.0,1.6,7.0,340.5,524.26,439.67
2017,2,11,9,30,885.0,61.0,1.6,7.0,437.0,671.13,554.29
2017,2,11,9,45,895.5,65.0,1.6,7.5,474.5,690.43,564.97
2017,2,11,10,0,906.0,69.0,1.6,8.0,512.0,706.75,574.63
2017,2,11,10,15,918.0,70.5,1.6,8.0,544.5,718.07,581.62
2017,2,11,10,30,930.0,72.0,1.6,8.0,577.0,726.23,586.4
2017,2,11,10,45,740.0,132.0,1.65,8.5,545.0,661.85,534.48
2017,2,11,11,0,550.0,192.0,1.7,9.0,513.0,583.09,471.06
2017,2,11,11,15,527.5,206.5,1.7,9.0,522.0,573.32,462.84
2017,2,11,11,30,505.0,221.0,1.7,9.0,531.0,561.77,452.67
2017,2,11,11,45,733.0,149.0,1.7,9.5,606.0,625.48,502.28
2017,2,11,12,0,961.0,77.0,1.7,10.0,681.0,672.81,537.4
2017,2,11,12,15,960.5,77.0,1.7,10.0,682.5,648.07,516.72
2017,2,11,12,30,960.0,77.0,1.7,10.0,684.0,620.43,494.16
2017,2,11,12,45,955.0,78.0,1.75,10.5,676.5,588.55,467.36
2017,2,11,13,0,950.0,79.0,1.8,11.0,669.0,554.24,438.17
2017,2,11,13,15,945.0,78.0,1.75,11.0,654.0,515.81,405.51
2017,2,11,13,30,940.0,77.0,1.7,11.0,639.0,475.37,370.51
2017,2,11,13,45,933.0,75.5,1.7,11.0,616.5,431.87,332.43
2017,2,11,14,0,926.0,74.0,1.7,11.0,594.0,386.91,292.24
2017,2,11,14,15,914.5,72.5,1.65,10.5,564.5,339.35,249.59
2017,2,11,14,30,903.0,71.0,1.6,10.0,535.0,291.13,205.84
2017,2,11,14,45,887.5,69.0,1.6,10.0,499.0,241.26,160.79
2017,2,11,15,0,872.0,67.0,1.6,10.0,463.0,191.58,117.6
2017,2,11,15,15,850.0,64.5,1.5,9.5,421.5,141.24,78.5
2017,2,11,15,30,828.0,62.0,1.4,9.0,380.0,86.66,44.11
2017,2,11,15,45,798.0,58.5,1.35,9.0,334.5,42.12,32.79
2017,2,11,16,0,768.0,55.0,1.3,9.0,289.0,40.73,31.62
2017,2,11,16,15,719.5,50.5,1.25,8.5,241.0,38.46,29.6
2017,2,11,16,30,671.0,46.0,1.2,8.0,193.0,36.18,27.48
2017,2,11,16,45,595.5,39.0,1.15,7.5,145.5,31.53,23.03
2017,2,11,17,0,520.0,32.0,1.1,7.0,98.0,26.77,18.27
2017,2,11,17,15,369.5,22.5,1.1,6.5,58.5,19.25,9.77
2017,2,11,17,30,219.0,13.0,1.1,6.0,19.0,12.39,0.0
2017,2,11,17,45,109.5,6.5,1.15,6.0,9.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,12,7,15,204.0,14.0,0.6,4.5,32.0,121.09,0.0
2017,2,12,7,30,408.0,28.0,0.5,5.0,64.0,255.95,195.65
2017,2,12,7,45,515.0,36.0,0.45,5.5,111.5,326.44,266.4
2017,2,12,8,0,622.0,44.0,0.4,6.0,159.0,409.92,337.92
2017,2,12,8,15,682.0,49.5,0.4,6.5,208.5,468.32,386.55
2017,2,12,8,30,742.0,55.0,0.4,7.0,258.0,527.69,433.59
2017,2,12,8,45,784.5,58.0,0.4,7.5,306.5,573.69,468.31
2017,2,12,9,0,827.0,61.0,0.4,8.0,355.0,618.87,501.04
2017,2,12,9,15,852.0,64.0,0.45,8.5,399.5,651.26,523.8
2017,2,12,9,30,877.0,67.0,0.5,9.0,444.0,676.75,540.92
2017,2,12,9,45,895.5,69.0,0.55,10.0,483.0,698.97,554.03
2017,2,12,10,0,914.0,71.0,0.6,11.0,522.0,718.42,565.03
2017,2,12,10,15,926.5,72.5,0.6,11.0,554.5,730.14,571.83
2017,2,12,10,30,939.0,74.0,0.6,11.0,587.0,738.65,576.55
2017,2,12,10,45,816.0,110.5,0.65,11.5,571.0,692.31,541.41
2017,2,12,11,0,693.0,147.0,0.7,12.0,555.0,640.35,501.51
2017,2,12,11,15,829.5,112.5,0.7,12.0,614.5,683.94,534.25
2017,2,12,11,30,966.0,78.0,0.7,12.0,674.0,720.83,560.26
2017,2,12,11,45,967.5,79.0,0.75,12.5,683.5,704.42,546.38
2017,2,12,12,0,969.0,80.0,0.8,13.0,693.0,684.77,530.71
2017,2,12,12,15,969.0,80.0,0.85,13.0,694.5,660.06,512.12
2017,2,12,12,30,969.0,80.0,0.9,13.0,696.0,632.37,490.96
2017,2,12,12,45,965.5,80.0,0.95,13.0,689.0,599.94,465.79
2017,2,12,13,0,962.0,80.0,1.0,13.0,682.0,565.0,438.07
2017,2,12,13,15,957.0,79.0,1.0,13.0,667.0,526.06,406.22
2017,2,12,13,30,952.0,78.0,1.0,13.0,652.0,485.07,371.95
2017,2,12,13,45,944.5,77.0,1.0,13.0,629.5,441.25,334.57
2017,2,12,14,0,937.0,76.0,1.0,13.0,607.0,395.97,295.04
2017,2,12,14,15,925.5,74.5,0.95,12.5,577.0,347.78,252.75
2017,2,12,14,30,914.0,73.0,0.9,12.0,547.0,298.93,209.25
2017,2,12,14,45,898.5,71.0,0.9,12.0,510.5,248.38,164.35
2017,2,12,15,0,883.0,69.0,0.9,12.0,474.0,198.01,121.09
2017,2,12,15,15,860.5,66.5,0.85,11.5,432.0,141.49,77.08
2017,2,12,15,30,838.0,64.0,0.8,11.0,390.0,91.61,46.5
2017,2,12,15,45,803.5,61.0,0.8,11.0,343.0,44.0,34.2
2017,2,12,16,0,769.0,58.0,0.8,11.0,296.0,43.09,33.51
