Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,16,15,720.0,53.5,0.8,10.0,247.5,40.92,31.67
2017,2,12,16,30,671.0,49.0,0.8,9.0,199.0,38.77,29.74
2017,2,12,16,45,588.0,42.5,0.8,8.5,150.5,34.7,25.83
2017,2,12,17,0,505.0,36.0,0.8,8.0,102.0,27.97,19.32
2017,2,12,17,15,355.5,25.0,0.85,7.5,61.5,19.84,10.56
2017,2,12,17,30,206.0,14.0,0.9,7.0,21.0,13.34,0.0
2017,2,12,17,45,103.0,7.0,0.95,7.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,13,7,15,204.0,14.0,0.75,5.0,33.0,122.77,0.0
2017,2,13,7,30,408.0,28.0,0.8,5.0,66.0,257.53,200.2
2017,2,13,7,45,502.5,37.0,0.85,5.5,112.0,328.98,270.56
2017,2,13,8,0,597.0,46.0,0.9,6.0,158.0,406.03,338.01
2017,2,13,8,15,657.0,51.5,0.9,6.5,207.0,459.06,383.25
2017,2,13,8,30,717.0,57.0,0.9,7.0,256.0,518.09,430.88
2017,2,13,8,45,534.5,94.5,0.95,7.5,257.5,466.15,387.93
2017,2,13,9,0,352.0,132.0,1.0,8.0,259.0,386.35,322.33
2017,2,13,9,15,493.5,119.5,1.0,8.0,320.5,479.59,398.25
2017,2,13,9,30,635.0,107.0,1.0,8.0,382.0,570.6,468.62
2017,2,13,9,45,552.5,142.0,1.0,8.5,396.5,552.15,450.27
2017,2,13,10,0,470.0,177.0,1.0,9.0,411.0,534.31,433.39
2017,2,13,10,15,468.0,191.0,0.95,9.0,436.5,546.25,441.0
2017,2,13,10,30,466.0,205.0,0.9,9.0,462.0,556.06,446.62
2017,2,13,10,45,462.5,217.0,0.9,9.5,481.5,560.67,447.98
2017,2,13,11,0,459.0,229.0,0.9,10.0,501.0,563.26,447.89
2017,2,13,11,15,699.5,157.5,0.85,10.0,585.5,647.78,512.61
2017,2,13,11,30,940.0,86.0,0.8,10.0,670.0,716.1,562.55
2017,2,13,11,45,943.5,86.0,0.75,10.5,680.0,700.24,547.24
2017,2,13,12,0,947.0,86.0,0.7,11.0,690.0,681.17,530.66
2017,2,13,12,15,674.0,178.5,0.65,11.0,609.0,584.99,456.2
2017,2,13,12,30,401.0,271.0,0.6,11.0,528.0,488.41,381.63
2017,2,13,12,45,423.0,262.0,0.6,11.5,531.0,475.77,371.73
2017,2,13,13,0,445.0,253.0,0.6,12.0,534.0,462.01,359.76
2017,2,13,13,15,522.0,219.5,0.55,12.0,542.0,448.1,347.74
2017,2,13,13,30,599.0,186.0,0.5,12.0,550.0,427.9,329.97
2017,2,13,13,45,357.5,226.0,0.5,12.5,441.5,340.32,262.87
2017,2,13,14,0,116.0,266.0,0.5,13.0,333.0,273.96,213.93
2017,2,13,14,15,314.5,221.5,0.45,12.5,389.5,284.42,217.64
2017,2,13,14,30,513.0,177.0,0.4,12.0,446.0,278.13,204.79
2017,2,13,14,45,466.5,174.0,0.4,12.0,405.5,237.31,171.41
2017,2,13,15,0,420.0,171.0,0.4,12.0,365.0,200.39,142.44
2017,2,13,15,15,413.0,155.0,0.4,11.5,332.0,161.91,112.53
2017,2,13,15,30,406.0,139.0,0.4,11.0,299.0,124.08,86.61
2017,2,13,15,45,378.5,128.0,0.4,11.0,263.0,90.55,75.58
2017,2,13,16,0,351.0,117.0,0.4,11.0,227.0,83.59,69.65
2017,2,13,16,15,325.0,100.5,0.45,10.5,189.0,73.22,60.59
2017,2,13,16,30,299.0,84.0,0.5,10.0,151.0,62.43,50.9
2017,2,13,16,45,257.5,66.0,0.6,9.5,114.5,49.96,39.43
2017,2,13,17,0,216.0,48.0,0.7,9.0,78.0,36.97,27.26
2017,2,13,17,15,108.0,32.5,0.7,8.5,47.5,26.62,16.4
2017,2,13,17,30,0.0,17.0,0.7,8.0,17.0,16.2,0.0
2017,2,13,17,45,0.0,8.5,0.7,8.0,8.5,8.1,0.0
2017,2,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,14,7,15,212.0,14.0,0.9,5.5,34.5,128.03,7.06
2017,2,14,7,30,424.0,28.0,0.8,6.0,69.0,260.14,203.9
2017,2,14,7,45,523.0,36.0,0.7,7.0,116.0,335.22,274.46
2017,2,14,8,0,622.0,44.0,0.6,8.0,163.0,415.31,342.05
2017,2,14,8,15,680.0,49.0,0.55,8.5,212.5,472.37,388.93
2017,2,14,8,30,738.0,54.0,0.5,9.0,262.0,530.36,434.07
2017,2,14,8,45,776.0,57.5,0.5,9.5,309.5,574.38,466.94
2017,2,14,9,0,814.0,61.0,0.5,10.0,357.0,617.44,497.84
2017,2,14,9,15,709.0,89.0,0.5,10.5,369.0,595.54,478.17
2017,2,14,9,30,604.0,117.0,0.5,11.0,381.0,563.34,451.42
2017,2,14,9,45,757.0,92.5,0.5,11.5,453.0,642.59,510.39
2017,2,14,10,0,910.0,68.0,0.5,12.0,525.0,719.89,562.95
2017,2,14,10,15,922.5,69.5,0.5,12.5,558.0,731.77,567.89
2017,2,14,10,30,935.0,71.0,0.5,13.0,591.0,740.43,571.62
2017,2,14,10,45,944.0,72.0,0.5,13.5,616.5,742.76,571.09
2017,2,14,11,0,953.0,73.0,0.5,14.0,642.0,741.68,568.45
2017,2,14,11,15,958.5,73.5,0.5,14.0,660.5,734.21,562.63
2017,2,14,11,30,964.0,74.0,0.5,14.0,679.0,723.34,554.49
2017,2,14,11,45,966.5,75.0,0.5,14.5,689.0,707.64,541.32
2017,2,14,12,0,969.0,76.0,0.5,15.0,699.0,688.66,525.79
2017,2,14,12,15,969.5,76.0,0.45,15.0,700.5,664.24,506.57
2017,2,14,12,30,970.0,76.0,0.4,15.0,702.0,636.82,484.99
2017,2,14,12,45,967.5,76.0,0.4,15.5,695.5,604.85,459.58
2017,2,14,13,0,965.0,76.0,0.4,16.0,689.0,570.3,431.84
2017,2,14,13,15,961.0,75.5,0.35,16.0,674.5,532.13,401.12
2017,2,14,13,30,957.0,75.0,0.3,16.0,660.0,491.81,368.08
2017,2,14,13,45,949.0,74.5,0.3,16.0,637.5,447.93,331.98
2017,2,14,14,0,941.0,74.0,0.3,16.0,615.0,402.6,293.77
2017,2,14,14,15,930.5,72.5,0.3,16.0,585.0,354.39,252.45
2017,2,14,14,30,920.0,71.0,0.3,16.0,555.0,305.41,209.82
2017,2,14,14,45,905.5,69.0,0.3,16.0,519.0,254.6,165.8
2017,2,14,15,0,891.0,67.0,0.3,16.0,483.0,203.88,122.99
2017,2,14,15,15,870.0,64.5,0.3,15.5,441.0,152.32,83.36
2017,2,14,15,30,849.0,62.0,0.3,15.0,399.0,96.27,47.15
2017,2,14,15,45,819.0,58.5,0.35,15.0,352.5,46.41,35.74
2017,2,14,16,0,789.0,55.0,0.4,15.0,306.0,40.33,30.49
2017,2,14,16,15,742.5,51.0,0.4,14.5,257.0,38.47,28.93
2017,2,14,16,30,696.0,47.0,0.4,14.0,208.0,36.65,27.27
2017,2,14,16,45,618.0,41.0,0.45,14.0,159.0,32.95,23.75
2017,2,14,17,0,540.0,35.0,0.5,14.0,110.0,29.24,20.02
2017,2,14,17,15,270.0,30.5,0.5,13.5,68.0,24.69,14.74
2017,2,14,17,30,0.0,26.0,0.5,13.0,26.0,22.15,0.0
2017,2,14,17,45,0.0,13.0,0.55,13.0,13.0,12.39,0.0
2017,2,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,13.5,0.65,8.5,13.5,12.52,0.0
2017,2,15,7,30,0.0,27.0,0.6,9.0,27.0,25.59,15.46
2017,2,15,7,45,0.0,44.5,0.55,9.5,44.5,44.3,32.28
2017,2,15,8,0,0.0,62.0,0.5,10.0,62.0,62.2,48.07
2017,2,15,8,15,0.0,80.5,0.5,10.5,80.5,80.89,64.23
2017,2,15,8,30,0.0,99.0,0.5,11.0,99.0,99.26,79.76
2017,2,15,8,45,4.0,115.0,0.5,11.5,116.5,117.08,94.57
2017,2,15,9,0,8.0,131.0,0.5,12.0,134.0,135.02,109.18
2017,2,15,9,15,7.0,141.5,0.5,12.5,144.5,143.65,115.71
2017,2,15,9,30,6.0,152.0,0.5,13.0,155.0,152.39,122.27
2017,2,15,9,45,3.0,135.5,0.55,13.5,137.0,131.77,104.79
2017,2,15,10,0,0.0,119.0,0.6,14.0,119.0,112.42,88.48
2017,2,15,10,15,0.0,77.5,0.6,14.0,77.5,72.17,55.08
2017,2,15,10,30,0.0,36.0,0.6,14.0,36.0,33.47,22.68
2017,2,15,10,45,186.0,146.0,0.65,14.0,258.0,286.56,232.96
2017,2,15,11,0,372.0,256.0,0.7,14.0,480.0,527.16,414.69
2017,2,15,11,15,258.0,280.0,0.7,14.0,438.0,465.81,364.02
2017,2,15,11,30,144.0,304.0,0.7,14.0,396.0,399.29,312.19
2017,2,15,11,45,204.5,304.5,0.7,14.5,436.5,432.7,337.76
2017,2,15,12,0,265.0,305.0,0.7,15.0,477.0,467.77,363.01
2017,2,15,12,15,269.5,303.0,0.7,15.0,478.0,457.44,354.54
2017,2,15,12,30,274.0,301.0,0.7,15.0,479.0,446.1,345.69
2017,2,15,12,45,199.0,304.5,0.7,15.0,433.0,393.21,305.19
2017,2,15,13,0,124.0,308.0,0.7,15.0,387.0,347.03,269.88
2017,2,15,13,15,126.0,300.0,0.7,14.5,379.0,332.43,259.34
2017,2,15,13,30,128.0,292.0,0.7,14.0,371.0,317.5,248.13
2017,2,15,13,45,522.0,182.0,0.7,14.0,486.5,370.05,284.64
2017,2,15,14,0,916.0,72.0,0.7,14.0,602.0,395.37,294.43
2017,2,15,14,15,905.5,70.5,0.7,14.0,573.0,348.22,252.63
2017,2,15,14,30,895.0,69.0,0.7,14.0,544.0,300.35,210.13
2017,2,15,14,45,651.0,123.5,0.7,14.0,457.0,239.62,165.98
2017,2,15,15,0,407.0,178.0,0.7,14.0,370.0,206.76,147.56
2017,2,15,15,15,615.0,119.0,0.65,13.5,380.5,160.43,101.7
2017,2,15,15,30,823.0,60.0,0.6,13.0,391.0,101.6,52.07
2017,2,15,15,45,792.0,57.5,0.6,13.0,345.5,47.99,37.43
2017,2,15,16,0,761.0,55.0,0.6,13.0,300.0,40.1,30.53
2017,2,15,16,15,716.0,50.5,0.6,12.0,252.0,37.83,28.64
2017,2,15,16,30,671.0,46.0,0.6,11.0,204.0,35.54,26.63
2017,2,15,16,45,599.5,40.0,0.6,10.5,156.5,31.82,23.13
2017,2,15,17,0,528.0,34.0,0.6,10.0,109.0,28.06,19.39
2017,2,15,17,15,264.0,31.0,0.6,9.5,68.5,24.96,15.49
2017,2,15,17,30,0.0,28.0,0.6,9.0,28.0,23.73,0.0
2017,2,15,17,45,0.0,14.0,0.65,9.0,14.0,13.34,0.0
2017,2,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,7,15,219.0,15.0,1.4,10.0,37.5,136.23,51.28
2017,2,16,7,30,438.0,30.0,1.4,10.0,75.0,279.37,220.26
2017,2,16,7,45,535.0,37.0,1.4,10.5,122.5,347.23,283.83
2017,2,16,8,0,632.0,44.0,1.4,11.0,170.0,426.33,351.68
2017,2,16,8,15,689.0,49.0,1.3,11.0,220.0,483.51,399.48
2017,2,16,8,30,746.0,54.0,1.2,11.0,270.0,541.62,445.66
2017,2,16,8,45,436.5,106.5,1.1,11.0,238.0,421.14,347.71
2017,2,16,9,0,127.0,159.0,1.0,11.0,206.0,264.96,218.03
2017,2,16,9,15,63.5,139.5,0.95,11.5,163.0,186.99,153.27
2017,2,16,9,30,0.0,120.0,0.9,12.0,120.0,114.6,91.37
2017,2,16,9,45,0.0,123.0,0.85,12.5,123.0,116.9,93.04
2017,2,16,10,0,0.0,126.0,0.8,13.0,126.0,119.34,94.61
2017,2,16,10,15,0.0,141.5,0.8,13.0,141.5,134.24,106.62
2017,2,16,10,30,0.0,157.0,0.8,13.0,157.0,149.06,118.43
2017,2,16,10,45,0.0,105.5,0.8,13.0,105.5,98.64,76.93
2017,2,16,11,0,0.0,54.0,0.8,13.0,54.0,50.26,36.75
2017,2,16,11,15,0.0,47.5,0.75,13.0,47.5,44.21,31.69
2017,2,16,11,30,0.0,41.0,0.7,13.0,41.0,38.15,26.58
2017,2,16,11,45,0.0,42.0,0.7,13.5,42.0,39.09,27.29
2017,2,16,12,0,0.0,43.0,0.7,14.0,43.0,40.02,28.0
2017,2,16,12,15,5.0,128.0,0.7,14.0,131.5,122.48,96.07
2017,2,16,12,30,10.0,213.0,0.7,14.0,220.0,204.14,161.27
2017,2,16,12,45,5.0,184.5,0.7,14.0,188.5,174.14,137.0
2017,2,16,13,0,0.0,156.0,0.7,14.0,157.0,144.79,113.61
2017,2,16,13,15,0.0,145.5,0.7,13.5,146.0,134.91,106.03
2017,2,16,13,30,0.0,135.0,0.7,13.0,135.0,125.1,98.4
2017,2,16,13,45,0.0,130.5,0.75,13.0,130.5,120.79,95.06
2017,2,16,14,0,0.0,126.0,0.8,13.0,126.0,116.5,91.71
2017,2,16,14,15,24.0,176.5,0.8,13.0,189.5,165.34,131.2
2017,2,16,14,30,48.0,227.0,0.8,13.0,253.0,209.16,165.62
2017,2,16,14,45,442.0,154.5,0.8,13.0,366.5,221.33,160.58
2017,2,16,15,0,836.0,82.0,0.8,13.0,480.0,207.94,131.16
2017,2,16,15,15,813.0,79.0,0.75,12.5,438.0,157.86,91.27
2017,2,16,15,30,790.0,76.0,0.7,12.0,396.0,109.41,59.2
2017,2,16,15,45,757.5,72.0,0.65,12.0,350.0,61.86,40.25
2017,2,16,16,0,725.0,68.0,0.6,12.0,304.0,50.79,40.24
2017,2,16,16,15,675.0,63.0,0.6,11.0,255.5,44.11,34.44
2017,2,16,16,30,625.0,58.0,0.6,10.0,207.0,42.12,32.72
2017,2,16,16,45,543.5,50.5,0.65,9.5,158.5,37.91,28.74
2017,2,16,17,0,462.0,43.0,0.7,9.0,110.0,33.61,24.46
2017,2,16,17,15,231.0,35.5,0.7,9.0,69.0,27.77,18.11
2017,2,16,17,30,0.0,28.0,0.7,9.0,28.0,23.94,0.0
2017,2,16,17,45,0.0,14.0,0.7,9.0,14.0,13.34,0.0
2017,2,16,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,8.0,4.05,8.5,8.0,7.41,0.0
2017,2,17,7,30,0.0,16.0,4.1,9.0,16.0,14.83,6.7
2017,2,17,7,45,0.0,25.5,4.2,9.5,25.5,23.66,14.65
2017,2,17,8,0,0.0,35.0,4.3,10.0,35.0,32.49,22.5
2017,2,17,8,15,0.0,45.5,4.35,10.0,45.5,42.27,31.13
2017,2,17,8,30,0.0,56.0,4.4,10.0,56.0,52.06,39.65
2017,2,17,8,45,0.0,66.0,4.45,10.5,66.0,61.4,47.57
2017,2,17,9,0,0.0,76.0,4.5,11.0,76.0,71.0,55.6
2017,2,17,9,15,0.0,58.0,4.45,11.0,58.0,53.93,40.83
2017,2,17,9,30,0.0,40.0,4.4,11.0,40.0,37.16,26.35
2017,2,17,9,45,13.0,120.5,4.35,11.0,127.0,123.47,99.96
2017,2,17,10,0,26.0,201.0,4.3,11.0,214.0,214.65,175.79
2017,2,17,10,15,13.0,115.5,4.2,10.5,122.0,117.87,94.78
2017,2,17,10,30,0.0,30.0,4.1,10.0,30.0,27.89,18.23
2017,2,17,10,45,0.0,29.0,4.1,10.0,29.0,26.96,17.42
2017,2,17,11,0,0.0,28.0,4.1,10.0,28.0,26.04,16.6
2017,2,17,11,15,0.0,36.5,3.9,10.0,36.5,33.96,23.32
2017,2,17,11,30,0.0,45.0,3.7,10.0,45.0,41.88,30.03
2017,2,17,11,45,0.0,58.0,3.5,10.5,58.0,54.01,40.19
2017,2,17,12,0,0.0,71.0,3.3,11.0,71.0,66.16,50.29
2017,2,17,12,15,0.0,63.0,3.05,11.0,63.0,58.69,44.0
2017,2,17,12,30,0.0,55.0,2.8,11.0,55.0,51.22,37.72
2017,2,17,12,45,0.0,80.5,2.6,11.0,80.5,75.03,57.74
2017,2,17,13,0,0.0,106.0,2.4,11.0,106.0,98.76,77.55
2017,2,17,13,15,0.0,68.5,2.3,10.5,68.5,63.81,48.45
2017,2,17,13,30,0.0,31.0,2.2,10.0,31.0,28.83,18.97
2017,2,17,13,45,0.0,38.5,2.1,10.0,38.5,35.81,24.97
2017,2,17,14,0,0.0,46.0,2.0,10.0,46.0,42.79,30.96
2017,2,17,14,15,0.0,58.0,1.95,10.0,58.0,53.97,40.54
2017,2,17,14,30,0.0,70.0,1.9,10.0,70.0,65.16,50.14
2017,2,17,14,45,0.0,53.5,1.9,10.0,53.5,49.76,37.11
2017,2,17,15,0,0.0,37.0,1.9,10.0,37.0,34.38,24.03
2017,2,17,15,15,0.0,22.0,1.85,9.5,22.0,20.42,12.09
2017,2,17,15,30,0.0,7.0,1.8,9.0,7.0,6.49,0.01
2017,2,17,15,45,0.0,6.5,1.75,9.0,6.5,6.02,0.0
2017,2,17,16,0,0.0,6.0,1.7,9.0,6.0,5.56,0.0
2017,2,17,16,15,0.0,5.0,1.65,8.5,5.0,4.63,0.0
2017,2,17,16,30,0.0,4.0,1.6,8.0,4.0,3.7,0.0
2017,2,17,16,45,0.0,3.0,1.55,8.0,3.0,2.77,0.0
2017,2,17,17,0,0.0,2.0,1.5,8.0,2.0,1.85,0.0
2017,2,17,17,15,0.0,1.0,1.45,8.0,1.0,0.92,0.0
2017,2,17,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,7,15,119.5,22.0,1.5,7.0,35.5,101.69,56.29
2017,2,18,7,30,239.0,44.0,1.6,7.0,71.0,200.44,161.71
2017,2,18,7,45,349.5,55.0,1.75,7.5,116.5,277.52,231.43
2017,2,18,8,0,460.0,66.0,1.9,8.0,162.0,363.65,306.25
2017,2,18,8,15,524.5,74.0,1.95,8.0,210.0,424.58,358.51
2017,2,18,8,30,589.0,82.0,2.0,8.0,258.0,487.0,410.27
2017,2,18,8,45,625.0,89.5,2.15,8.0,304.0,531.44,446.36
2017,2,18,9,0,661.0,97.0,2.3,8.0,350.0,575.14,481.05
2017,2,18,9,15,338.5,132.5,2.3,8.0,262.5,399.11,335.37
2017,2,18,9,30,16.0,168.0,2.3,8.0,175.0,176.09,144.8
2017,2,18,9,45,162.0,196.0,2.3,8.0,279.5,326.86,273.23
2017,2,18,10,0,308.0,224.0,2.3,8.0,384.0,470.45,389.46
2017,2,18,10,15,162.0,216.0,2.3,8.0,301.0,344.18,284.51
2017,2,18,10,30,16.0,208.0,2.3,8.0,218.0,211.55,172.76
2017,2,18,10,45,9.5,190.0,2.35,8.0,196.5,187.74,153.07
2017,2,18,11,0,3.0,172.0,2.4,8.0,175.0,164.73,133.69
2017,2,18,11,15,135.0,238.5,2.4,8.0,326.0,333.91,274.89
2017,2,18,11,30,267.0,305.0,2.4,8.0,477.0,492.18,400.3
2017,2,18,11,45,135.0,237.0,2.45,8.0,324.0,322.7,263.77
2017,2,18,12,0,3.0,169.0,2.5,8.0,171.0,160.05,129.1
2017,2,18,12,15,21.0,225.0,2.5,8.0,239.5,223.24,181.69
2017,2,18,12,30,39.0,281.0,2.5,8.0,308.0,286.53,232.92
2017,2,18,12,45,132.5,298.5,2.5,8.0,385.5,353.01,286.89
2017,2,18,13,0,226.0,316.0,2.5,8.0,463.0,409.61,331.48
2017,2,18,13,15,121.5,272.0,2.5,8.0,351.0,307.63,249.43
2017,2,18,13,30,17.0,228.0,2.5,8.0,239.0,216.29,175.57
2017,2,18,13,45,16.0,221.0,2.5,8.0,231.5,207.9,169.07
2017,2,18,14,0,15.0,214.0,2.5,8.0,224.0,199.55,162.38
2017,2,18,14,15,133.0,230.0,2.5,7.5,303.5,242.05,195.28
2017,2,18,14,30,251.0,246.0,2.5,7.0,383.0,273.47,217.05
2017,2,18,14,45,167.0,229.5,2.5,7.0,318.5,228.76,181.93
2017,2,18,15,0,83.0,213.0,2.5,7.0,254.0,193.49,155.87
2017,2,18,15,15,41.5,162.0,2.4,7.0,182.5,143.27,115.83
2017,2,18,15,30,0.0,111.0,2.3,7.0,111.0,100.45,81.59
2017,2,18,15,45,0.0,98.5,2.25,7.0,98.5,89.12,72.1
2017,2,18,16,0,0.0,86.0,2.2,7.0,86.0,78.07,65.81
2017,2,18,16,15,0.0,72.5,2.1,6.5,72.5,66.24,55.24
2017,2,18,16,30,0.0,59.0,2.0,6.0,59.0,54.29,44.37
2017,2,18,16,45,223.5,53.5,1.9,6.0,87.5,39.57,30.67
2017,2,18,17,0,447.0,48.0,1.8,6.0,116.0,37.85,28.66
2017,2,18,17,15,308.5,35.5,1.75,5.5,74.5,28.74,19.55
2017,2,18,17,30,170.0,23.0,1.7,5.0,33.0,18.26,2.55
2017,2,18,17,45,85.0,11.5,1.65,5.0,16.5,10.96,0.0
2017,2,18,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,2.0,1.15,4.5,2.0,0.0,0.0
2017,2,19,7,0,0.0,4.0,1.2,5.0,4.0,3.81,0.0
2017,2,19,7,15,0.0,16.5,1.2,5.0,16.5,15.31,4.69
2017,2,19,7,30,0.0,29.0,1.2,5.0,29.0,26.94,17.35
2017,2,19,7,45,0.0,45.5,1.3,5.5,45.5,44.17,32.9
2017,2,19,8,0,0.0,62.0,1.4,6.0,62.0,60.87,47.81
2017,2,19,8,15,0.0,79.0,1.5,6.0,79.0,77.86,62.82
2017,2,19,8,30,0.0,96.0,1.6,6.0,96.0,94.62,77.4
2017,2,19,8,45,0.0,113.0,1.7,6.5,113.0,111.24,91.44
2017,2,19,9,0,0.0,130.0,1.8,7.0,130.0,127.74,105.14
2017,2,19,9,15,13.0,154.0,1.85,7.0,160.0,160.73,133.18
2017,2,19,9,30,26.0,178.0,1.9,7.0,190.0,193.82,160.88
2017,2,19,9,45,35.0,198.5,1.95,7.5,216.0,229.77,190.11
2017,2,19,10,0,44.0,219.0,2.0,8.0,242.0,256.28,211.15
2017,2,19,10,15,24.5,200.0,2.05,8.0,213.0,210.86,172.89
2017,2,19,10,30,5.0,181.0,2.1,8.0,184.0,176.38,143.66
2017,2,19,10,45,23.5,221.5,2.15,8.5,236.5,229.2,187.15
2017,2,19,11,0,42.0,262.0,2.2,9.0,289.0,289.18,235.27
2017,2,19,11,15,28.5,245.0,2.15,9.0,263.5,259.48,210.46
2017,2,19,11,30,15.0,228.0,2.1,9.0,238.0,225.85,182.79
2017,2,19,11,45,16.5,235.0,2.1,9.0,246.0,232.41,188.09
2017,2,19,12,0,18.0,242.0,2.1,9.0,254.0,238.77,193.11
2017,2,19,12,15,36.0,269.5,2.05,9.0,294.0,277.42,224.35
2017,2,19,12,30,54.0,297.0,2.0,9.0,334.0,310.52,250.63
2017,2,19,12,45,39.0,275.5,2.0,9.0,302.0,278.03,224.34
2017,2,19,13,0,24.0,254.0,2.0,9.0,270.0,246.92,199.35
2017,2,19,13,15,12.5,208.0,2.05,8.5,216.5,197.87,160.03
2017,2,19,13,30,1.0,162.0,2.1,8.0,163.0,150.08,121.17
2017,2,19,13,45,4.5,177.5,2.15,8.0,180.5,164.88,133.69
2017,2,19,14,0,8.0,193.0,2.2,8.0,198.0,178.87,145.38
2017,2,19,14,15,4.0,149.5,2.2,8.0,152.0,138.41,111.97
2017,2,19,14,30,0.0,106.0,2.2,8.0,106.0,98.21,78.51
2017,2,19,14,45,0.0,67.0,2.2,8.0,67.0,62.35,48.17
2017,2,19,15,0,0.0,28.0,2.2,8.0,28.0,26.0,16.96
2017,2,19,15,15,0.0,18.0,2.2,8.0,18.0,16.7,8.93
2017,2,19,15,30,0.0,8.0,2.2,8.0,8.0,7.42,0.84
2017,2,19,15,45,0.0,7.0,2.25,8.0,7.0,6.49,0.04
2017,2,19,16,0,0.0,6.0,2.3,8.0,6.0,5.56,0.0
2017,2,19,16,15,0.0,5.0,2.3,7.5,5.0,4.63,0.0
2017,2,19,16,30,0.0,4.0,2.3,7.0,4.0,3.7,0.0
2017,2,19,16,45,0.0,3.0,2.35,7.0,3.0,2.77,0.0
2017,2,19,17,0,0.0,2.0,2.4,7.0,2.0,1.85,0.0
2017,2,19,17,15,0.0,1.0,2.35,7.0,1.0,0.92,0.0
2017,2,19,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2017,2,20,7,0,0.0,3.0,2.0,10.0,3.0,2.86,0.0
2017,2,20,7,15,0.0,13.0,1.95,10.0,13.0,12.05,2.86
2017,2,20,7,30,0.0,23.0,1.9,10.0,23.0,21.34,12.31
2017,2,20,7,45,0.0,35.5,1.9,10.5,35.5,32.97,22.68
2017,2,20,8,0,0.0,48.0,1.9,11.0,48.0,44.66,32.98
2017,2,20,8,15,0.0,61.5,1.9,11.0,61.5,58.0,44.61
2017,2,20,8,30,0.0,75.0,1.9,11.0,75.0,71.24,55.99
2017,2,20,8,45,0.0,88.5,1.95,11.0,88.5,84.4,67.13
2017,2,20,9,0,0.0,102.0,2.0,11.0,102.0,97.49,78.06
2017,2,20,9,15,0.0,67.5,2.0,11.0,67.5,62.8,48.35
2017,2,20,9,30,0.0,33.0,2.0,11.0,33.0,30.65,20.75
2017,2,20,9,45,0.0,64.5,2.05,11.5,64.5,60.01,45.67
2017,2,20,10,0,0.0,96.0,2.1,12.0,96.0,89.72,70.43
2017,2,20,10,15,0.0,61.5,2.1,12.0,61.5,57.24,42.95
2017,2,20,10,30,0.0,27.0,2.1,12.0,27.0,25.1,15.71
2017,2,20,10,45,0.0,20.0,2.15,12.5,20.0,18.59,10.13
2017,2,20,11,0,0.0,13.0,2.2,13.0,13.0,12.08,4.58
2017,2,20,11,15,0.0,38.0,2.2,13.0,38.0,35.36,24.2
2017,2,20,11,30,0.0,63.0,2.2,13.0,63.0,58.68,43.69
2017,2,20,11,45,0.0,46.5,2.2,13.0,46.5,43.29,30.77
2017,2,20,12,0,0.0,30.0,2.2,13.0,30.0,27.92,17.87
2017,2,20,12,15,0.0,38.0,2.25,12.5,38.0,35.37,24.18
2017,2,20,12,30,0.0,46.0,2.3,12.0,46.0,42.83,30.51
2017,2,20,12,45,0.0,38.0,2.35,12.0,38.0,35.37,24.24
2017,2,20,13,0,0.0,30.0,2.4,12.0,30.0,27.91,17.97
2017,2,20,13,15,0.0,29.5,2.45,12.0,29.5,27.44,17.59
2017,2,20,13,30,0.0,29.0,2.5,12.0,29.0,26.97,17.21
2017,2,20,13,45,0.0,27.5,2.55,12.0,27.5,25.57,16.05
2017,2,20,14,0,0.0,26.0,2.6,12.0,26.0,24.17,14.9
2017,2,20,14,15,0.0,18.0,2.65,12.0,18.0,16.72,8.6
2017,2,20,14,30,0.0,10.0,2.7,12.0,10.0,9.29,2.28
2017,2,20,14,45,0.0,25.0,2.8,12.0,25.0,23.22,14.21
2017,2,20,15,0,0.0,40.0,2.9,12.0,40.0,37.17,26.17
2017,2,20,15,15,0.0,23.0,2.95,11.5,23.0,21.35,12.73
2017,2,20,15,30,0.0,6.0,3.0,11.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,11.0,5.5,5.1,0.0
2017,2,20,16,0,0.0,5.0,3.3,11.0,5.0,4.63,0.0
2017,2,20,16,15,0.0,4.0,3.35,10.5,4.0,3.7,0.0
2017,2,20,16,30,0.0,3.0,3.4,10.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,3.5,10.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,3.6,10.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,3.65,10.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,1.5,0.9,8.0,1.5,1.39,0.0
2017,2,21,7,30,0.0,3.0,0.9,8.0,3.0,2.77,0.0
2017,2,21,7,45,0.0,5.0,0.95,8.5,5.0,4.62,0.0
2017,2,21,8,0,0.0,7.0,1.0,9.0,7.0,6.48,0.02
2017,2,21,8,15,0.0,8.5,1.0,9.0,8.5,7.87,1.27
2017,2,21,8,30,0.0,10.0,1.0,9.0,10.0,9.26,2.49
2017,2,21,8,45,0.0,12.0,1.05,9.5,12.0,11.12,4.09
2017,2,21,9,0,0.0,14.0,1.1,10.0,14.0,12.98,5.67
2017,2,21,9,15,0.0,37.5,1.1,10.0,37.5,34.83,24.58
2017,2,21,9,30,0.0,61.0,1.1,10.0,61.0,56.74,43.28
2017,2,21,9,45,1.5,115.0,1.15,10.5,115.5,109.69,87.81
2017,2,21,10,0,3.0,169.0,1.2,11.0,170.0,164.59,132.77
2017,2,21,10,15,25.5,210.5,1.2,11.0,225.0,222.35,179.91
2017,2,21,10,30,48.0,252.0,1.2,11.0,280.0,289.19,233.17
2017,2,21,10,45,25.0,212.0,1.25,11.0,227.0,227.68,183.0
2017,2,21,11,0,2.0,172.0,1.3,11.0,174.0,163.95,130.89
2017,2,21,11,15,1.0,102.0,1.3,11.0,103.0,95.93,75.02
2017,2,21,11,30,0.0,32.0,1.3,11.0,32.0,29.78,19.62
2017,2,21,11,45,1.5,104.5,1.35,11.0,106.0,98.55,77.34
2017,2,21,12,0,3.0,177.0,1.4,11.0,180.0,167.62,133.9
2017,2,21,12,15,1.5,98.0,1.4,11.0,99.5,92.36,71.9
2017,2,21,12,30,0.0,19.0,1.4,11.0,19.0,17.68,9.35
2017,2,21,12,45,0.0,37.5,1.45,11.0,37.5,34.91,23.98
2017,2,21,13,0,0.0,56.0,1.5,11.0,56.0,52.16,38.53
2017,2,21,13,15,0.5,109.0,1.5,11.0,109.5,101.75,79.99
2017,2,21,13,30,1.0,162.0,1.5,11.0,163.0,150.13,119.87
2017,2,21,13,45,4.5,178.5,1.55,11.0,181.5,165.88,132.76
2017,2,21,14,0,8.0,195.0,1.6,11.0,200.0,180.8,145.02
2017,2,21,14,15,6.0,184.0,1.55,10.5,188.0,169.27,136.03
2017,2,21,14,30,4.0,173.0,1.5,10.0,176.0,157.98,127.29
2017,2,21,14,45,127.5,195.0,1.5,10.0,259.0,195.53,154.08
2017,2,21,15,0,251.0,217.0,1.5,10.0,342.0,220.12,168.47
2017,2,21,15,15,125.5,170.0,1.4,10.0,232.5,156.67,121.47
2017,2,21,15,30,0.0,123.0,1.3,10.0,123.0,110.55,88.98
2017,2,21,15,45,0.0,109.5,1.25,10.0,109.5,98.29,78.94
2017,2,21,16,0,0.0,96.0,1.2,10.0,96.0,86.34,72.36
2017,2,21,16,15,0.0,81.0,1.1,9.5,81.0,73.37,61.0
2017,2,21,16,30,0.0,66.0,1.0,9.0,66.0,60.27,49.28
2017,2,21,16,45,0.0,52.0,0.95,8.5,52.0,47.85,37.95
2017,2,21,17,0,0.0,38.0,0.9,8.0,38.0,35.31,26.3
2017,2,21,17,15,0.0,25.0,0.9,7.5,25.0,23.21,14.86
2017,2,21,17,30,0.0,12.0,0.9,7.0,12.0,11.12,1.88
2017,2,21,17,45,0.0,6.0,0.95,7.0,6.0,5.72,0.0
2017,2,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,45,108.5,7.0,1.45,3.5,10.0,0.0,0.0
2017,2,22,7,0,217.0,14.0,1.5,4.0,20.0,109.28,0.0
2017,2,22,7,15,378.0,24.0,1.5,4.5,62.5,232.07,172.34
2017,2,22,7,30,539.0,34.0,1.5,5.0,105.0,341.57,281.77
2017,2,22,7,45,625.5,40.5,1.55,5.5,156.5,415.68,348.73
2017,2,22,8,0,712.0,47.0,1.6,6.0,208.0,493.53,415.47
2017,2,22,8,15,760.5,51.0,1.65,6.0,260.0,548.13,461.52
2017,2,22,8,30,809.0,55.0,1.7,6.0,312.0,602.97,505.93
2017,2,22,8,45,842.5,58.0,1.75,6.5,362.0,646.37,538.87
2017,2,22,9,0,876.0,61.0,1.8,7.0,412.0,683.22,564.73
2017,2,22,9,15,897.5,63.5,1.8,7.0,457.0,714.54,586.54
2017,2,22,9,30,919.0,66.0,1.8,7.0,502.0,743.49,606.29
2017,2,22,9,45,929.5,69.5,1.85,7.5,541.0,762.97,618.2
2017,2,22,10,0,940.0,73.0,1.9,8.0,580.0,779.3,627.86
2017,2,22,10,15,737.0,136.5,1.9,8.0,548.5,709.08,573.76
2017,2,22,10,30,534.0,200.0,1.9,8.0,517.0,619.4,502.15
2017,2,22,10,45,466.5,233.0,1.95,8.0,518.0,598.48,484.67
2017,2,22,11,0,399.0,266.0,2.0,8.0,519.0,567.99,459.49
2017,2,22,11,15,486.5,242.5,2.0,8.0,560.0,605.43,489.0
2017,2,22,11,30,574.0,219.0,2.0,8.0,601.0,631.83,509.36
2017,2,22,11,45,522.5,242.0,2.05,8.5,593.0,604.89,486.2
2017,2,22,12,0,471.0,265.0,2.1,9.0,585.0,577.29,463.0
2017,2,22,12,15,560.5,234.0,2.1,8.5,616.0,588.51,473.07
2017,2,22,12,30,650.0,203.0,2.1,8.0,647.0,595.78,479.33
2017,2,22,12,45,643.0,203.0,2.15,8.0,638.5,567.58,456.49
2017,2,22,13,0,636.0,203.0,2.2,8.0,630.0,538.02,432.46
2017,2,22,13,15,437.0,255.5,2.2,8.0,546.0,455.22,365.81
2017,2,22,13,30,238.0,308.0,2.2,8.0,462.0,386.71,310.84
2017,2,22,13,45,406.5,251.0,2.25,8.0,503.5,395.02,316.08
2017,2,22,14,0,575.0,194.0,2.3,8.0,545.0,387.96,306.47
2017,2,22,14,15,311.0,216.0,2.3,7.5,405.0,289.74,229.9
2017,2,22,14,30,47.0,238.0,2.3,7.0,265.0,219.62,178.51
2017,2,22,14,45,464.5,158.5,2.3,7.0,393.0,239.42,180.45
2017,2,22,15,0,882.0,79.0,2.3,7.0,521.0,231.21,153.65
2017,2,22,15,15,861.0,76.5,2.25,6.5,478.0,178.69,108.65
2017,2,22,15,30,840.0,74.0,2.2,6.0,435.0,127.55,70.42
2017,2,22,15,45,813.5,69.5,2.2,6.0,387.5,76.2,42.88
2017,2,22,16,0,787.0,65.0,2.2,6.0,340.0,47.25,37.89
2017,2,22,16,15,743.5,60.5,2.1,5.5,290.0,45.3,36.27
2017,2,22,16,30,700.0,56.0,2.0,5.0,240.0,43.37,34.54
2017,2,22,16,45,636.5,49.5,1.95,5.0,189.5,39.55,30.88
2017,2,22,17,0,573.0,43.0,1.9,5.0,139.0,32.59,24.17
2017,2,22,17,15,448.5,33.5,1.85,4.5,93.0,26.17,17.77
2017,2,22,17,30,324.0,24.0,1.8,4.0,47.0,19.49,8.55
2017,2,22,17,45,162.0,12.0,1.8,4.0,23.5,11.44,0.0
2017,2,22,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
