Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,6,45,98.0,8.0,1.6,2.5,11.0,0.0,0.0
2017,2,23,7,0,196.0,16.0,1.6,3.0,22.0,102.72,0.0
2017,2,23,7,15,351.0,27.0,1.65,3.0,64.0,232.06,177.87
2017,2,23,7,30,506.0,38.0,1.7,3.0,106.0,337.26,281.45
2017,2,23,7,45,589.5,45.0,1.75,3.5,156.5,408.5,346.33
2017,2,23,8,0,673.0,52.0,1.8,4.0,207.0,479.46,408.11
2017,2,23,8,15,723.0,57.0,1.8,4.0,258.5,535.49,455.51
2017,2,23,8,30,773.0,62.0,1.8,4.0,310.0,591.84,501.2
2017,2,23,8,45,806.0,65.5,1.8,4.5,359.5,634.9,533.86
2017,2,23,9,0,839.0,69.0,1.8,5.0,409.0,676.63,563.64
2017,2,23,9,15,862.0,72.0,1.75,5.0,454.0,709.0,585.97
2017,2,23,9,30,885.0,75.0,1.7,5.0,499.0,739.02,606.22
2017,2,23,9,45,901.0,77.0,1.7,5.5,538.5,755.06,615.19
2017,2,23,10,0,917.0,79.0,1.7,6.0,578.0,773.39,625.98
2017,2,23,10,15,929.0,80.5,1.65,6.0,611.5,785.08,632.5
2017,2,23,10,30,941.0,82.0,1.6,6.0,645.0,793.5,636.78
2017,2,23,10,45,951.0,82.5,1.6,6.0,671.0,795.93,637.4
2017,2,23,11,0,961.0,83.0,1.6,6.0,697.0,794.89,635.74
2017,2,23,11,15,966.0,83.5,1.6,6.0,715.0,786.72,629.11
2017,2,23,11,30,971.0,84.0,1.6,6.0,733.0,775.1,620.2
2017,2,23,11,45,974.5,84.0,1.6,6.0,743.5,758.48,607.81
2017,2,23,12,0,978.0,84.0,1.6,6.0,754.0,738.52,592.49
2017,2,23,12,15,978.0,84.0,1.6,6.0,755.5,713.02,572.3
2017,2,23,12,30,978.0,84.0,1.6,6.0,757.0,684.5,549.56
2017,2,23,12,45,971.0,86.0,1.6,6.0,748.5,650.92,522.54
2017,2,23,13,0,964.0,88.0,1.6,6.0,740.0,614.95,493.16
2017,2,23,13,15,696.5,178.5,1.6,6.0,644.5,521.89,418.48
2017,2,23,13,30,429.0,269.0,1.6,6.0,549.0,442.97,355.25
2017,2,23,13,45,687.0,176.0,1.65,6.0,606.5,452.17,360.08
2017,2,23,14,0,945.0,83.0,1.7,6.0,664.0,443.11,346.47
2017,2,23,14,15,641.5,162.0,1.7,6.0,548.0,356.13,277.27
2017,2,23,14,30,338.0,241.0,1.7,6.0,432.0,300.16,236.23
2017,2,23,14,45,300.5,230.5,1.75,6.0,392.5,261.74,204.5
2017,2,23,15,0,263.0,220.0,1.8,6.0,353.0,226.69,175.93
2017,2,23,15,15,449.5,163.0,1.75,5.5,367.0,187.79,135.08
2017,2,23,15,30,636.0,106.0,1.7,5.0,381.0,132.8,83.09
2017,2,23,15,45,606.5,100.5,1.65,5.0,340.0,90.79,59.31
2017,2,23,16,0,577.0,95.0,1.6,5.0,299.0,65.52,54.78
2017,2,23,16,15,647.5,74.5,1.55,4.5,272.0,51.86,42.45
2017,2,23,16,30,718.0,54.0,1.5,4.0,245.0,41.44,32.91
2017,2,23,16,45,653.0,48.0,1.45,3.5,194.0,38.0,29.67
2017,2,23,17,0,588.0,42.0,1.4,3.0,143.0,34.53,26.21
2017,2,23,17,15,469.5,33.0,1.4,2.5,96.5,25.57,17.47
2017,2,23,17,30,351.0,24.0,1.4,2.0,50.0,19.33,9.22
2017,2,23,17,45,175.5,12.0,1.4,2.0,25.0,11.44,0.0
2017,2,23,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,2,24,6,45,92.5,8.5,0.55,1.5,12.0,8.1,0.0
2017,2,24,7,0,185.0,17.0,0.5,2.0,24.0,118.41,0.0
2017,2,24,7,15,333.0,28.5,0.45,2.5,65.5,226.34,175.92
2017,2,24,7,30,481.0,40.0,0.4,3.0,107.0,328.65,271.7
2017,2,24,7,45,564.5,47.5,0.35,3.5,157.5,400.17,333.98
2017,2,24,8,0,648.0,55.0,0.3,4.0,208.0,475.73,396.23
2017,2,24,8,15,698.5,60.0,0.35,4.5,259.0,526.94,437.43
2017,2,24,8,30,749.0,65.0,0.4,5.0,310.0,583.25,480.76
2017,2,24,8,45,784.5,68.5,0.45,5.5,359.0,627.62,513.37
2017,2,24,9,0,820.0,72.0,0.5,6.0,408.0,670.79,543.45
2017,2,24,9,15,843.0,75.0,0.55,6.0,453.0,702.92,565.58
2017,2,24,9,30,866.0,78.0,0.6,6.0,498.0,732.75,585.95
2017,2,24,9,45,883.0,80.5,0.65,6.5,537.5,755.0,599.71
2017,2,24,10,0,900.0,83.0,0.7,7.0,577.0,769.37,607.92
2017,2,24,10,15,911.5,84.5,0.75,7.0,610.0,780.6,615.17
2017,2,24,10,30,923.0,86.0,0.8,7.0,643.0,788.6,620.3
2017,2,24,10,45,673.5,175.0,0.85,7.5,590.0,699.59,553.02
2017,2,24,11,0,424.0,264.0,0.9,8.0,537.0,595.09,471.42
2017,2,24,11,15,256.5,291.0,0.95,8.0,457.5,485.48,387.31
2017,2,24,11,30,89.0,318.0,1.0,8.0,378.0,372.99,298.25
2017,2,24,11,45,44.5,226.0,1.05,8.0,256.0,247.45,199.62
2017,2,24,12,0,0.0,134.0,1.1,8.0,134.0,125.19,99.68
2017,2,24,12,15,9.5,194.5,1.15,8.0,201.0,187.78,151.65
2017,2,24,12,30,19.0,255.0,1.2,8.0,268.0,249.04,201.01
2017,2,24,12,45,49.5,287.0,1.25,8.0,320.5,295.56,238.22
2017,2,24,13,0,80.0,319.0,1.3,8.0,373.0,336.78,270.7
2017,2,24,13,15,80.5,311.5,1.3,8.0,365.5,324.32,260.54
2017,2,24,13,30,81.0,304.0,1.3,8.0,358.0,311.71,250.53
2017,2,24,13,45,256.0,276.0,1.35,8.0,436.5,353.82,283.07
2017,2,24,14,0,431.0,248.0,1.4,8.0,515.0,381.35,301.33
2017,2,24,14,15,215.5,174.0,1.4,7.5,307.5,224.38,178.05
2017,2,24,14,30,0.0,100.0,1.4,7.0,100.0,92.91,73.95
2017,2,24,14,45,0.0,60.5,1.4,7.0,60.5,56.3,43.07
2017,2,24,15,0,0.0,21.0,1.4,7.0,21.0,19.5,11.36
2017,2,24,15,15,30.5,102.0,1.3,6.5,115.5,96.01,76.31
2017,2,24,15,30,61.0,183.0,1.2,6.0,210.0,156.39,126.71
2017,2,24,15,45,57.5,164.0,1.2,6.0,187.5,135.54,110.31
2017,2,24,16,0,54.0,145.0,1.2,6.0,165.0,117.14,101.07
2017,2,24,16,15,49.0,125.0,1.15,5.5,141.0,102.24,88.05
2017,2,24,16,30,44.0,105.0,1.1,5.0,117.0,86.98,74.41
2017,2,24,16,45,35.0,84.0,1.05,4.5,92.5,70.7,59.51
2017,2,24,17,0,26.0,63.0,1.0,4.0,68.0,54.04,43.93
2017,2,24,17,15,13.0,43.5,1.0,3.5,46.0,38.07,28.7
2017,2,24,17,30,0.0,24.0,1.0,3.0,24.0,21.98,11.81
2017,2,24,17,45,0.0,12.0,1.05,2.5,12.0,11.44,0.0
2017,2,24,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.5,0.7,2.5,10.5,10.01,0.0
2017,2,25,7,0,0.0,21.0,0.7,3.0,21.0,23.39,0.0
2017,2,25,7,15,124.5,36.0,0.6,3.0,54.0,123.79,96.69
2017,2,25,7,30,249.0,51.0,0.5,3.0,87.0,219.78,183.71
2017,2,25,7,45,294.0,67.5,0.45,3.5,126.5,271.62,229.79
2017,2,25,8,0,339.0,84.0,0.4,4.0,166.0,325.66,275.87
2017,2,25,8,15,362.0,101.0,0.4,4.5,206.0,368.11,310.57
2017,2,25,8,30,385.0,118.0,0.4,5.0,246.0,410.44,343.81
2017,2,25,8,45,409.5,130.5,0.4,5.5,284.5,448.14,372.35
2017,2,25,9,0,434.0,143.0,0.4,6.0,323.0,485.36,399.67
2017,2,25,9,15,468.5,153.0,0.35,6.0,366.5,526.1,429.37
2017,2,25,9,30,503.0,163.0,0.3,6.0,410.0,566.06,457.67
2017,2,25,9,45,610.5,143.5,0.3,6.5,466.0,631.05,505.1
2017,2,25,10,0,718.0,124.0,0.3,7.0,522.0,691.43,547.56
2017,2,25,10,15,825.5,102.5,0.3,7.0,584.5,745.1,583.59
2017,2,25,10,30,933.0,81.0,0.3,7.0,647.0,794.49,616.07
2017,2,25,10,45,942.0,81.5,0.35,7.5,673.5,796.24,615.24
2017,2,25,11,0,951.0,82.0,0.4,8.0,700.0,794.56,613.02
2017,2,25,11,15,956.5,83.0,0.4,8.0,718.0,787.37,607.4
2017,2,25,11,30,962.0,84.0,0.4,8.0,736.0,776.72,599.62
2017,2,25,11,45,968.0,82.5,0.45,8.5,746.5,760.38,587.88
2017,2,25,12,0,974.0,81.0,0.5,9.0,757.0,740.66,573.86
2017,2,25,12,15,974.5,81.0,0.45,9.0,758.5,715.53,554.21
2017,2,25,12,30,975.0,81.0,0.4,9.0,760.0,687.35,532.2
2017,2,25,12,45,973.5,80.0,0.4,9.5,753.0,654.08,506.04
2017,2,25,13,0,972.0,79.0,0.4,10.0,746.0,618.16,477.52
2017,2,25,13,15,967.5,78.5,0.45,10.0,730.5,578.65,447.14
2017,2,25,13,30,963.0,78.0,0.5,10.0,715.0,537.0,414.19
2017,2,25,13,45,956.5,77.0,0.55,10.0,691.5,492.08,377.66
2017,2,25,14,0,950.0,76.0,0.6,10.0,668.0,445.59,338.65
2017,2,25,14,15,939.5,74.5,0.65,9.5,637.0,395.91,296.49
2017,2,25,14,30,929.0,73.0,0.7,9.0,606.0,345.46,252.38
2017,2,25,14,45,708.0,126.5,0.8,9.0,518.0,278.71,200.97
2017,2,25,15,0,487.0,180.0,0.9,9.0,430.0,238.7,173.83
2017,2,25,15,15,463.0,168.0,0.9,8.5,389.5,196.7,139.69
2017,2,25,15,30,439.0,156.0,0.9,8.0,349.0,156.98,109.79
2017,2,25,15,45,383.0,145.5,0.9,8.0,301.5,119.38,86.92
2017,2,25,16,0,327.0,135.0,0.9,8.0,254.0,99.9,84.91
2017,2,25,16,15,310.0,117.5,0.9,7.5,217.0,88.5,75.06
2017,2,25,16,30,293.0,100.0,0.9,7.0,180.0,76.66,64.55
2017,2,25,16,45,268.0,82.0,0.9,6.5,143.5,64.0,53.02
2017,2,25,17,0,243.0,64.0,0.9,6.0,107.0,48.44,38.57
2017,2,25,17,15,198.0,45.5,0.9,5.5,73.0,35.06,25.86
2017,2,25,17,30,153.0,27.0,0.9,5.0,39.0,21.11,11.45
2017,2,25,17,45,76.5,13.5,0.95,5.0,19.5,12.87,0.0
2017,2,25,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,6,45,132.0,9.0,0.7,1.5,15.5,64.15,0.0
2017,2,26,7,0,264.0,18.0,0.6,2.0,31.0,160.34,20.11
2017,2,26,7,15,402.0,28.5,0.55,2.5,75.0,263.52,210.23
2017,2,26,7,30,540.0,39.0,0.5,3.0,119.0,363.38,301.5
2017,2,26,7,45,616.0,45.5,0.45,3.5,170.5,427.39,357.45
2017,2,26,8,0,692.0,52.0,0.4,4.0,222.0,500.3,417.19
2017,2,26,8,15,739.0,57.0,0.35,4.5,274.0,555.53,459.88
2017,2,26,8,30,786.0,62.0,0.3,5.0,326.0,610.94,500.61
2017,2,26,8,45,817.5,65.5,0.3,6.0,375.5,653.67,529.29
2017,2,26,9,0,849.0,69.0,0.3,7.0,425.0,694.97,555.45
2017,2,26,9,15,871.0,71.5,0.3,7.5,470.0,726.44,574.8
2017,2,26,9,30,893.0,74.0,0.3,8.0,515.0,750.21,588.49
2017,2,26,9,45,908.0,76.0,0.3,8.5,554.5,770.95,600.04
2017,2,26,10,0,923.0,78.0,0.3,9.0,594.0,788.75,609.51
2017,2,26,10,15,689.0,158.0,0.35,9.0,555.5,709.0,551.88
2017,2,26,10,30,455.0,238.0,0.4,9.0,517.0,609.03,476.54
2017,2,26,10,45,407.5,263.0,0.45,9.5,520.0,584.94,458.3
2017,2,26,11,0,360.0,288.0,0.5,10.0,523.0,568.49,444.36
2017,2,26,11,15,664.0,187.0,0.55,10.0,635.0,690.75,538.33
2017,2,26,11,30,968.0,86.0,0.6,10.0,747.0,787.05,607.21
2017,2,26,11,45,537.5,212.5,0.65,10.0,580.5,595.05,464.63
2017,2,26,12,0,107.0,339.0,0.7,10.0,414.0,396.38,311.01
2017,2,26,12,15,82.5,328.0,0.75,10.0,386.0,364.03,287.71
2017,2,26,12,30,58.0,317.0,0.8,10.0,358.0,333.13,263.86
2017,2,26,12,45,133.0,327.5,0.9,10.0,420.0,383.99,304.45
2017,2,26,13,0,208.0,338.0,1.0,10.0,482.0,426.44,337.12
2017,2,26,13,15,576.5,214.5,1.05,10.0,600.5,498.29,393.25
2017,2,26,13,30,945.0,91.0,1.1,10.0,719.0,543.69,425.13
2017,2,26,13,45,936.5,90.0,1.15,10.0,695.5,498.35,386.82
2017,2,26,14,0,928.0,89.0,1.2,10.0,672.0,451.65,347.1
2017,2,26,14,15,715.0,146.5,1.2,9.5,583.5,375.17,286.84
2017,2,26,14,30,502.0,204.0,1.2,9.0,495.0,320.67,245.27
2017,2,26,14,45,493.0,193.0,1.25,9.0,463.5,280.76,210.83
2017,2,26,15,0,484.0,182.0,1.3,9.0,432.0,241.3,176.71
2017,2,26,15,15,657.5,129.5,1.3,8.5,439.5,197.67,132.23
2017,2,26,15,30,831.0,77.0,1.3,8.0,447.0,139.8,78.64
2017,2,26,15,45,800.0,73.5,1.3,8.0,399.0,89.0,48.83
2017,2,26,16,0,769.0,70.0,1.3,8.0,351.0,50.59,40.58
2017,2,26,16,15,726.0,65.5,1.25,7.0,300.5,48.82,39.27
2017,2,26,16,30,683.0,61.0,1.2,6.0,250.0,42.83,33.95
2017,2,26,16,45,617.0,54.0,1.15,5.5,199.0,39.16,30.55
2017,2,26,17,0,551.0,47.0,1.1,5.0,148.0,35.38,26.87
2017,2,26,17,15,438.0,37.5,1.1,4.5,101.5,29.14,20.71
2017,2,26,17,30,325.0,28.0,1.1,4.0,55.0,22.66,13.15
2017,2,26,17,45,162.5,14.0,1.15,4.0,27.5,13.34,0.0
2017,2,26,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,27,6,45,106.5,10.5,0.9,2.5,16.0,55.25,0.0
2017,2,27,7,0,213.0,21.0,0.8,3.0,32.0,142.3,45.33
2017,2,27,7,15,351.5,32.5,0.8,3.0,75.5,244.36,197.12
2017,2,27,7,30,490.0,44.0,0.8,3.0,119.0,344.69,288.5
2017,2,27,7,45,578.5,50.0,0.8,3.5,171.0,418.88,353.25
2017,2,27,8,0,667.0,56.0,0.8,4.0,223.0,492.82,414.95
2017,2,27,8,15,716.0,61.0,0.8,4.0,274.5,548.94,460.31
2017,2,27,8,30,765.0,66.0,0.8,4.0,326.0,605.34,504.09
2017,2,27,8,45,805.0,68.0,0.8,4.5,377.0,651.79,537.34
2017,2,27,9,0,845.0,70.0,0.8,5.0,428.0,697.17,568.2
2017,2,27,9,15,867.5,72.5,0.8,5.5,473.5,729.01,588.34
2017,2,27,9,30,890.0,75.0,0.8,6.0,519.0,753.12,602.7
2017,2,27,9,45,470.0,157.5,0.85,6.5,394.0,541.7,440.37
2017,2,27,10,0,50.0,240.0,0.9,7.0,269.0,283.79,230.28
2017,2,27,10,15,181.0,258.5,0.9,7.0,369.0,410.15,334.63
2017,2,27,10,30,312.0,277.0,0.9,7.0,469.0,535.1,430.83
2017,2,27,10,45,382.5,269.5,0.9,7.5,514.5,574.64,458.95
2017,2,27,11,0,453.0,262.0,0.9,8.0,560.0,620.25,491.64
2017,2,27,11,15,456.0,268.0,0.9,8.0,574.5,618.8,489.17
2017,2,27,11,30,459.0,274.0,0.9,8.0,589.0,615.39,485.84
2017,2,27,11,45,363.5,306.0,0.95,8.0,558.0,561.07,443.75
2017,2,27,12,0,268.0,338.0,1.0,8.0,527.0,514.47,407.37
2017,2,27,12,15,267.0,339.0,1.05,8.0,527.5,502.88,398.89
2017,2,27,12,30,266.0,340.0,1.1,8.0,528.0,490.44,389.35
2017,2,27,12,45,159.0,324.0,1.15,8.5,436.5,396.86,316.14
2017,2,27,13,0,52.0,308.0,1.2,9.0,345.0,312.25,249.24
2017,2,27,13,15,515.0,193.5,1.2,8.5,539.5,449.29,360.18
2017,2,27,13,30,978.0,79.0,1.2,8.0,734.0,552.21,436.07
2017,2,27,13,45,972.0,77.5,1.3,8.0,710.5,506.26,396.59
2017,2,27,14,0,966.0,76.0,1.4,8.0,687.0,458.68,355.86
2017,2,27,14,15,956.0,74.5,1.45,8.0,655.5,408.26,311.41
2017,2,27,14,30,946.0,73.0,1.5,8.0,624.0,357.0,265.14
2017,2,27,14,45,931.0,72.0,1.55,8.0,586.0,304.27,217.05
2017,2,27,15,0,916.0,71.0,1.6,8.0,548.0,251.64,169.18
2017,2,27,15,15,897.0,68.5,1.6,7.5,504.5,197.51,122.19
2017,2,27,15,30,878.0,66.0,1.6,7.0,461.0,144.4,80.55
2017,2,27,15,45,848.0,64.0,1.65,7.0,412.0,86.21,44.12
2017,2,27,16,0,818.0,62.0,1.7,7.0,363.0,44.09,34.81
2017,2,27,16,15,778.5,58.0,1.65,6.5,312.0,42.46,33.51
2017,2,27,16,30,739.0,54.0,1.6,6.0,261.0,40.83,32.1
2017,2,27,16,45,674.5,48.5,1.55,5.5,208.5,37.83,29.32
2017,2,27,17,0,610.0,43.0,1.5,5.0,156.0,34.8,26.36
2017,2,27,17,15,501.5,34.5,1.5,4.5,108.0,28.76,20.4
2017,2,27,17,30,393.0,26.0,1.5,4.0,60.0,20.62,11.74
2017,2,27,17,45,196.5,13.0,1.5,4.0,30.0,12.39,0.0
2017,2,27,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,45,158.0,9.5,1.3,2.0,19.0,76.81,0.0
2017,2,28,7,0,316.0,19.0,1.3,3.0,38.0,186.33,86.89
2017,2,28,7,15,445.5,28.5,1.3,3.5,83.5,283.08,230.32
2017,2,28,7,30,575.0,38.0,1.3,4.0,129.0,380.87,319.35
2017,2,28,7,45,646.5,43.5,1.35,4.5,180.5,448.59,379.31
2017,2,28,8,0,718.0,49.0,1.4,5.0,232.0,519.03,438.58
2017,2,28,8,15,762.0,53.0,1.35,5.5,284.0,572.13,480.74
2017,2,28,8,30,806.0,57.0,1.3,6.0,336.0,625.27,520.8
2017,2,28,8,45,835.5,60.5,1.3,6.5,385.5,667.31,550.13
2017,2,28,9,0,865.0,64.0,1.3,7.0,435.0,702.37,573.46
2017,2,28,9,15,885.5,66.0,1.3,7.0,480.0,732.64,593.85
2017,2,28,9,30,906.0,68.0,1.3,7.0,525.0,760.54,612.29
2017,2,28,9,45,920.0,70.0,1.3,7.5,564.5,780.88,624.0
2017,2,28,10,0,934.0,72.0,1.3,8.0,604.0,798.18,633.59
2017,2,28,10,15,944.5,73.5,1.3,8.0,636.5,809.03,639.77
2017,2,28,10,30,955.0,75.0,1.3,8.0,669.0,816.51,643.76
2017,2,28,10,45,961.0,76.5,1.3,8.5,694.5,817.1,641.9
2017,2,28,11,0,967.0,78.0,1.3,9.0,720.0,814.17,637.82
2017,2,28,11,15,972.0,79.0,1.3,9.0,738.0,806.43,631.7
2017,2,28,11,30,977.0,80.0,1.3,9.0,756.0,795.18,623.29
2017,2,28,11,45,977.5,81.0,1.35,9.0,765.5,777.24,610.91
2017,2,28,12,0,978.0,82.0,1.4,9.0,775.0,756.03,596.27
2017,2,28,12,15,978.5,82.0,1.4,9.0,776.0,730.61,577.28
2017,2,28,12,30,979.0,82.0,1.4,9.0,777.0,702.13,555.19
2017,2,28,12,45,975.0,82.5,1.45,9.5,769.5,668.48,528.35
2017,2,28,13,0,971.0,83.0,1.5,10.0,762.0,632.29,499.1
2017,2,28,13,15,967.0,82.5,1.5,9.5,746.5,592.78,468.09
2017,2,28,13,30,963.0,82.0,1.5,9.0,731.0,551.11,434.47
2017,2,28,13,45,956.0,81.0,1.55,9.0,707.5,505.66,396.38
2017,2,28,14,0,949.0,80.0,1.6,9.0,684.0,458.69,355.92
2017,2,28,14,15,939.0,78.5,1.6,9.0,653.5,408.9,311.92
2017,2,28,14,30,929.0,77.0,1.6,9.0,623.0,358.3,266.24
2017,2,28,14,45,916.0,75.0,1.6,9.0,585.5,305.92,218.53
2017,2,28,15,0,903.0,73.0,1.6,9.0,548.0,253.51,170.88
2017,2,28,15,15,884.0,71.0,1.55,8.5,504.5,200.31,124.68
2017,2,28,15,30,865.0,69.0,1.5,8.0,461.0,148.13,83.58
2017,2,28,15,45,839.5,65.5,1.5,8.0,413.0,89.57,46.0
2017,2,28,16,0,814.0,62.0,1.5,8.0,365.0,43.92,34.51
2017,2,28,16,15,775.5,58.0,1.4,7.0,314.0,42.3,33.29
2017,2,28,16,30,737.0,54.0,1.3,6.0,263.0,40.67,31.97
2017,2,28,16,45,680.0,48.0,1.25,5.5,211.5,37.23,28.8
2017,2,28,17,0,623.0,42.0,1.2,5.0,160.0,33.71,25.39
2017,2,28,17,15,518.5,34.0,1.2,4.5,112.0,28.11,19.88
2017,2,28,17,30,414.0,26.0,1.2,4.0,64.0,22.36,13.45
2017,2,28,17,45,207.0,13.0,1.2,4.0,32.0,10.16,0.0
2017,2,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,6,45,177.0,10.5,1.0,2.5,21.5,86.63,0.0
2017,3,1,7,0,354.0,21.0,1.0,3.0,43.0,208.68,118.21
2017,3,1,7,15,479.5,30.0,0.95,3.0,90.0,304.1,248.44
2017,3,1,7,30,605.0,39.0,0.9,3.0,137.0,401.19,336.13
2017,3,1,7,45,676.0,44.5,0.9,3.5,190.5,470.02,395.96
2017,3,1,8,0,747.0,50.0,0.9,4.0,244.0,541.45,454.73
2017,3,1,8,15,789.0,54.0,0.9,5.0,296.5,594.31,495.21
2017,3,1,8,30,831.0,58.0,0.9,6.0,349.0,647.02,533.19
2017,3,1,8,45,861.0,60.5,0.95,7.0,399.0,683.37,557.11
2017,3,1,9,0,891.0,63.0,1.0,8.0,449.0,723.61,583.32
2017,3,1,9,15,910.5,65.0,1.0,8.5,494.5,753.69,601.89
2017,3,1,9,30,930.0,67.0,1.0,9.0,540.0,781.27,618.49
2017,3,1,9,45,942.0,69.5,1.05,9.5,579.5,800.98,630.07
2017,3,1,10,0,954.0,72.0,1.1,10.0,619.0,817.51,639.53
2017,3,1,10,15,964.0,73.5,1.05,10.0,652.5,828.04,644.59
2017,3,1,10,30,974.0,75.0,1.0,10.0,686.0,835.13,647.41
2017,3,1,10,45,980.0,76.5,0.95,10.5,711.5,835.61,644.67
2017,3,1,11,0,986.0,78.0,0.9,11.0,737.0,832.52,639.71
2017,3,1,11,15,990.0,78.5,0.85,11.0,754.5,823.25,631.88
2017,3,1,11,30,994.0,79.0,0.8,11.0,772.0,810.45,621.87
2017,3,1,11,45,995.5,79.5,0.75,11.5,781.5,792.36,607.31
2017,3,1,12,0,997.0,80.0,0.7,12.0,791.0,770.9,590.66
2017,3,1,12,15,997.0,80.0,0.65,12.0,792.0,744.66,571.45
2017,3,1,12,30,997.0,80.0,0.6,12.0,793.0,715.32,548.96
2017,3,1,12,45,994.5,80.0,0.6,12.5,785.5,681.49,522.72
2017,3,1,13,0,992.0,80.0,0.6,13.0,778.0,644.98,494.12
2017,3,1,13,15,987.5,79.5,0.6,13.0,762.0,604.41,462.87
2017,3,1,13,30,983.0,79.0,0.6,13.0,746.0,561.66,429.16
2017,3,1,13,45,975.5,78.0,0.6,13.0,722.0,515.12,391.66
2017,3,1,14,0,968.0,77.0,0.6,13.0,698.0,467.05,351.86
2017,3,1,14,15,958.0,76.0,0.6,12.5,666.5,416.78,309.77
2017,3,1,14,30,948.0,75.0,0.6,12.0,635.0,365.66,265.72
2017,3,1,14,45,933.0,73.5,0.65,12.0,596.5,312.18,218.73
2017,3,1,15,0,918.0,72.0,0.7,12.0,558.0,258.82,171.65
2017,3,1,15,15,899.5,70.0,0.7,11.5,514.5,204.84,125.68
2017,3,1,15,30,881.0,68.0,0.7,11.0,471.0,151.83,84.39
2017,3,1,15,45,851.5,65.5,0.7,11.0,422.0,92.8,46.73
2017,3,1,16,0,822.0,63.0,0.7,11.0,373.0,44.59,34.68
2017,3,1,16,15,784.0,59.0,0.7,10.0,321.5,43.0,33.54
2017,3,1,16,30,746.0,55.0,0.7,9.0,270.0,41.4,32.26
2017,3,1,16,45,681.0,50.0,0.75,8.5,217.0,38.87,29.96
2017,3,1,17,0,616.0,45.0,0.8,8.0,164.0,36.37,27.53
2017,3,1,17,15,512.5,36.5,0.85,7.5,115.0,30.41,21.73
2017,3,1,17,30,409.0,28.0,0.9,7.0,66.0,22.2,13.33
2017,3,1,17,45,204.5,14.0,0.95,6.5,33.0,10.97,0.0
2017,3,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,2,6,45,174.0,11.0,1.2,3.0,22.5,86.52,0.0
2017,3,2,7,0,348.0,22.0,1.1,4.0,45.0,209.93,133.33
2017,3,2,7,15,470.5,31.0,1.1,4.5,92.5,302.79,247.8
2017,3,2,7,30,593.0,40.0,1.1,5.0,140.0,398.51,333.19
2017,3,2,7,45,661.0,46.0,1.1,5.5,192.5,466.07,391.66
2017,3,2,8,0,729.0,52.0,1.1,6.0,245.0,536.1,449.1
2017,3,2,8,15,772.0,56.5,1.05,6.5,298.0,589.92,490.66
2017,3,2,8,30,815.0,61.0,1.0,7.0,351.0,643.67,529.76
2017,3,2,8,45,845.0,64.0,1.0,8.0,401.0,685.87,557.43
2017,3,2,9,0,875.0,67.0,1.0,9.0,451.0,720.98,579.07
2017,3,2,9,15,895.0,69.5,0.95,9.5,496.5,751.76,597.48
2017,3,2,9,30,915.0,72.0,0.9,10.0,542.0,780.08,613.77
2017,3,2,9,45,931.0,73.5,0.85,11.0,582.5,801.42,623.77
2017,3,2,10,0,947.0,75.0,0.8,12.0,623.0,819.74,631.59
2017,3,2,10,15,957.0,76.5,0.75,12.0,656.0,830.19,636.31
2017,3,2,10,30,967.0,78.0,0.7,12.0,689.0,837.23,638.9
2017,3,2,10,45,974.0,79.0,0.7,12.5,715.0,837.88,637.07
2017,3,2,11,0,981.0,80.0,0.7,13.0,741.0,834.97,633.09
2017,3,2,11,15,985.5,80.5,0.65,13.5,759.0,826.06,624.41
2017,3,2,11,30,990.0,81.0,0.6,14.0,777.0,813.62,613.61
2017,3,2,11,45,992.0,81.5,0.6,14.5,786.0,795.87,600.34
2017,3,2,12,0,994.0,82.0,0.6,15.0,795.0,774.75,584.98
2017,3,2,12,15,994.0,82.0,0.6,15.0,796.0,748.48,566.97
2017,3,2,12,30,994.0,82.0,0.6,15.0,797.0,719.13,545.55
2017,3,2,12,45,991.0,82.0,0.6,15.0,789.5,684.99,520.38
2017,3,2,13,0,988.0,82.0,0.6,15.0,782.0,648.2,492.83
2017,3,2,13,15,983.5,81.5,0.6,15.0,766.0,607.67,461.91
2017,3,2,13,30,979.0,81.0,0.6,15.0,750.0,564.98,428.58
2017,3,2,13,45,971.5,80.0,0.6,15.0,725.5,518.48,391.48
2017,3,2,14,0,964.0,79.0,0.6,15.0,701.0,470.48,352.12
2017,3,2,14,15,954.0,78.0,0.6,15.0,669.5,420.27,309.93
2017,3,2,14,30,944.0,77.0,0.6,15.0,638.0,369.23,265.94
2017,3,2,14,45,929.5,75.0,0.6,15.0,600.0,315.53,219.18
2017,3,2,15,0,915.0,73.0,0.6,15.0,562.0,261.92,172.34
2017,3,2,15,15,896.0,71.0,0.6,14.5,518.0,207.91,126.83
2017,3,2,15,30,877.0,69.0,0.6,14.0,474.0,154.91,85.76
2017,3,2,15,45,849.5,66.0,0.6,14.0,425.0,95.67,47.66
2017,3,2,16,0,822.0,63.0,0.6,14.0,376.0,45.06,34.64
2017,3,2,16,15,783.0,59.0,0.6,13.0,324.0,42.84,32.97
2017,3,2,16,30,744.0,55.0,0.6,12.0,272.0,41.24,31.72
2017,3,2,16,45,683.0,49.5,0.65,11.0,219.5,38.27,29.12
2017,3,2,17,0,622.0,44.0,0.7,10.0,167.0,35.26,26.32
2017,3,2,17,15,520.0,36.0,0.7,9.5,118.0,29.75,21.0
2017,3,2,17,30,418.0,28.0,0.7,9.0,69.0,22.05,13.24
2017,3,2,17,45,209.0,14.0,0.75,8.5,34.5,10.88,0.0
2017,3,2,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,6,45,171.0,12.0,0.9,4.5,24.5,86.87,0.0
2017,3,3,7,0,342.0,24.0,0.8,5.0,49.0,218.79,149.24
2017,3,3,7,15,464.0,33.5,0.7,5.5,96.5,310.42,253.05
2017,3,3,7,30,586.0,43.0,0.6,6.0,144.0,400.55,331.91
2017,3,3,7,45,653.5,49.5,0.55,6.5,197.0,468.7,389.1
2017,3,3,8,0,721.0,56.0,0.5,7.0,250.0,539.19,444.88
2017,3,3,8,15,764.0,60.5,0.45,7.5,303.0,593.07,485.01
2017,3,3,8,30,807.0,65.0,0.4,8.0,356.0,646.8,522.7
2017,3,3,8,45,834.5,69.0,0.4,9.0,405.5,688.41,548.99
2017,3,3,9,0,862.0,73.0,0.4,10.0,455.0,728.35,573.33
2017,3,3,9,15,882.5,75.5,0.3,10.5,500.5,759.26,590.05
2017,3,3,9,30,903.0,78.0,0.2,11.0,546.0,782.14,600.99
2017,3,3,9,45,915.0,81.0,0.1,12.0,585.5,801.97,608.91
2017,3,3,10,0,927.0,84.0,0.0,13.0,625.0,818.7,615.27
2017,3,3,10,15,937.0,86.0,0.05,13.5,658.0,829.5,620.05
2017,3,3,10,30,947.0,88.0,0.1,14.0,691.0,836.92,623.06
2017,3,3,10,45,827.5,132.5,0.15,14.5,674.0,791.14,591.19
2017,3,3,11,0,708.0,177.0,0.2,15.0,657.0,739.43,554.81
2017,3,3,11,15,626.0,214.0,0.2,14.5,646.0,702.8,529.0
2017,3,3,11,30,544.0,251.0,0.2,14.0,635.0,662.92,500.54
2017,3,3,11,45,749.0,177.0,0.25,14.0,713.5,725.56,547.75
2017,3,3,12,0,954.0,103.0,0.3,14.0,792.0,771.79,580.97
2017,3,3,12,15,954.0,103.0,0.35,14.0,793.0,746.13,562.69
2017,3,3,12,30,954.0,103.0,0.4,14.0,794.0,717.5,542.77
2017,3,3,12,45,780.5,168.0,0.45,14.0,730.0,640.88,486.88
2017,3,3,13,0,607.0,233.0,0.5,14.0,666.0,568.51,433.72
2017,3,3,13,15,588.5,232.5,0.55,13.5,645.0,531.24,407.35
2017,3,3,13,30,570.0,232.0,0.6,13.0,624.0,493.9,379.76
2017,3,3,13,45,571.0,222.0,0.65,13.0,603.5,457.52,351.48
2017,3,3,14,0,572.0,212.0,0.7,13.0,583.0,420.09,321.5
2017,3,3,14,15,595.5,192.5,0.7,12.5,563.5,382.11,290.21
2017,3,3,14,30,619.0,173.0,0.7,12.0,544.0,341.5,255.63
2017,3,3,14,45,502.5,194.0,0.75,12.0,483.0,292.31,217.0
2017,3,3,15,0,386.0,215.0,0.8,12.0,422.0,258.02,191.53
2017,3,3,15,15,298.5,209.0,0.85,11.5,362.0,214.25,159.34
2017,3,3,15,30,211.0,203.0,0.9,11.0,302.0,184.95,140.29
2017,3,3,15,45,309.0,168.0,0.95,10.5,296.0,144.64,106.71
2017,3,3,16,0,407.0,133.0,1.0,10.0,290.0,93.35,78.3
2017,3,3,16,15,371.5,121.5,1.0,9.5,250.0,85.49,71.75
2017,3,3,16,30,336.0,110.0,1.0,9.0,210.0,79.27,66.42
2017,3,3,16,45,304.0,92.0,1.05,9.0,169.5,67.72,55.96
2017,3,3,17,0,272.0,74.0,1.1,9.0,129.0,55.62,44.78
2017,3,3,17,15,218.0,55.0,1.1,8.0,91.0,42.13,32.23
2017,3,3,17,30,164.0,36.0,1.1,7.0,53.0,28.04,18.66
2017,3,3,17,45,82.0,18.0,1.15,6.5,26.5,14.16,0.0
2017,3,3,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,4,6,45,145.0,13.5,0.85,6.0,24.5,77.45,0.0
2017,3,4,7,0,290.0,27.0,0.8,6.0,49.0,200.03,143.11
2017,3,4,7,15,410.5,37.5,0.8,6.0,95.5,289.07,236.85
2017,3,4,7,30,531.0,48.0,0.8,6.0,142.0,383.84,320.07
2017,3,4,7,45,608.5,53.5,0.8,6.5,194.5,454.23,379.69
2017,3,4,8,0,686.0,59.0,0.8,7.0,247.0,523.9,436.02
2017,3,4,8,15,367.5,102.5,0.8,7.5,205.5,384.22,321.37
2017,3,4,8,30,49.0,146.0,0.8,8.0,164.0,191.81,158.59
2017,3,4,8,45,98.5,171.5,0.8,8.5,214.0,254.8,211.95
2017,3,4,9,0,148.0,197.0,0.8,9.0,264.0,330.02,272.15
2017,3,4,9,15,80.0,191.0,0.8,9.0,228.0,259.16,212.56
2017,3,4,9,30,12.0,185.0,0.8,9.0,192.0,189.51,153.77
2017,3,4,9,45,32.0,219.0,0.85,9.5,238.0,249.24,202.38
2017,3,4,10,0,52.0,253.0,0.9,10.0,284.0,299.58,241.75
2017,3,4,10,15,171.0,274.0,0.95,10.0,382.5,422.31,339.62
2017,3,4,10,30,290.0,295.0,1.0,10.0,481.0,543.38,431.76
2017,3,4,10,45,264.5,312.0,1.05,10.5,486.5,535.64,422.82
2017,3,4,11,0,239.0,329.0,1.1,11.0,492.0,518.39,408.34
2017,3,4,11,15,132.5,304.5,1.1,11.0,395.5,406.08,321.45
2017,3,4,11,30,26.0,280.0,1.1,11.0,299.0,284.56,225.52
2017,3,4,11,45,59.5,315.5,1.15,11.5,358.5,346.78,274.72
2017,3,4,12,0,93.0,351.0,1.2,12.0,418.0,400.35,315.21
2017,3,4,12,15,94.5,350.0,1.2,12.0,418.5,394.69,310.33
2017,3,4,12,30,96.0,349.0,1.2,12.0,419.0,388.69,305.65
2017,3,4,12,45,150.5,349.5,1.25,12.0,458.0,417.72,328.54
2017,3,4,13,0,205.0,350.0,1.3,12.0,497.0,440.14,345.73
2017,3,4,13,15,202.0,344.5,1.3,11.5,487.0,421.53,331.6
2017,3,4,13,30,199.0,339.0,1.3,11.0,477.0,402.68,317.4
2017,3,4,13,45,116.0,302.5,1.3,11.0,382.5,320.98,254.13
2017,3,4,14,0,33.0,266.0,1.3,11.0,288.0,249.78,198.82
2017,3,4,14,15,18.5,221.0,1.3,11.0,233.5,206.81,165.13
2017,3,4,14,30,4.0,176.0,1.3,11.0,179.0,161.45,129.01
2017,3,4,14,45,2.0,146.0,1.3,11.0,147.5,134.01,106.94
2017,3,4,15,0,0.0,116.0,1.3,11.0,116.0,106.83,84.77
2017,3,4,15,15,5.0,140.0,1.3,10.5,142.5,127.61,102.38
2017,3,4,15,30,10.0,164.0,1.3,10.0,169.0,145.9,117.86
2017,3,4,15,45,5.0,89.0,1.3,10.0,91.5,82.48,65.05
2017,3,4,16,0,0.0,14.0,1.3,10.0,14.0,12.98,6.17
2017,3,4,16,15,0.0,12.0,1.25,9.5,12.0,11.12,4.53
2017,3,4,16,30,0.0,10.0,1.2,9.0,10.0,9.26,2.86
2017,3,4,16,45,0.0,8.0,1.15,8.5,8.0,7.41,1.16
2017,3,4,17,0,0.0,6.0,1.1,8.0,6.0,5.55,0.0
2017,3,4,17,15,0.0,4.0,1.1,7.5,4.0,3.7,0.0
2017,3,4,17,30,0.0,2.0,1.1,7.0,2.0,1.85,0.0
2017,3,4,17,45,0.0,1.0,1.15,7.0,1.0,0.92,0.0
2017,3,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,6,45,79.5,17.5,2.1,4.0,24.0,52.43,0.0
2017,3,5,7,0,159.0,35.0,2.1,4.0,48.0,150.74,112.2
2017,3,5,7,15,277.5,49.5,2.1,4.0,92.5,234.64,195.83
2017,3,5,7,30,396.0,64.0,2.1,4.0,137.0,327.2,279.06
2017,3,5,7,45,486.5,71.5,2.15,4.5,188.5,404.06,346.33
2017,3,5,8,0,577.0,79.0,2.2,5.0,240.0,485.78,415.04
2017,3,5,8,15,627.5,85.5,2.25,5.0,292.0,543.08,462.1
2017,3,5,8,30,678.0,92.0,2.3,5.0,344.0,600.89,508.21
2017,3,5,8,45,508.5,136.0,2.35,5.0,339.0,539.77,455.82
2017,3,5,9,0,339.0,180.0,2.4,5.0,334.0,461.79,389.6
2017,3,5,9,15,394.0,187.5,2.35,5.0,383.5,513.85,431.61
2017,3,5,9,30,449.0,195.0,2.3,5.0,433.0,578.04,481.18
2017,3,5,9,45,321.5,236.5,2.3,5.5,413.5,515.26,426.6
2017,3,5,10,0,194.0,278.0,2.3,6.0,394.0,448.97,369.67
2017,3,5,10,15,457.0,218.5,2.3,6.0,509.0,608.1,499.86
2017,3,5,10,30,720.0,159.0,2.3,6.0,624.0,751.75,611.52
2017,3,5,10,45,501.0,241.5,2.3,6.0,571.5,656.2,532.35
2017,3,5,11,0,282.0,324.0,2.3,6.0,519.0,555.59,450.04
2017,3,5,11,15,216.0,339.5,2.3,6.0,491.0,505.44,409.92
2017,3,5,11,30,150.0,355.0,2.3,6.0,463.0,464.22,375.99
2017,3,5,11,45,151.5,360.0,2.3,6.0,470.0,462.89,374.78
2017,3,5,12,0,153.0,365.0,2.3,6.0,477.0,460.84,372.8
2017,3,5,12,15,129.0,361.5,2.25,6.0,456.5,432.76,350.01
2017,3,5,12,30,105.0,358.0,2.2,6.0,436.0,403.23,326.24
2017,3,5,12,45,240.5,340.0,2.2,6.0,514.5,465.4,377.03
2017,3,5,13,0,376.0,322.0,2.2,6.0,593.0,516.62,417.2
2017,3,5,13,15,376.5,315.0,2.15,6.0,581.5,491.86,396.56
2017,3,5,13,30,377.0,308.0,2.1,6.0,570.0,466.27,375.5
2017,3,5,13,45,240.0,310.0,2.1,6.0,475.5,385.49,311.07
2017,3,5,14,0,103.0,312.0,2.1,6.0,381.0,317.3,257.04
2017,3,5,14,15,505.0,203.0,2.05,6.0,513.0,360.75,286.65
