Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,14,30,907.0,94.0,2.0,6.0,645.0,380.68,290.46
2017,3,5,14,45,485.5,165.5,1.95,6.0,458.5,267.98,205.02
2017,3,5,15,0,64.0,237.0,1.9,6.0,272.0,214.63,173.95
2017,3,5,15,15,202.5,213.0,1.85,5.5,311.5,208.35,163.27
2017,3,5,15,30,341.0,189.0,1.8,5.0,351.0,186.7,139.51
2017,3,5,15,45,555.0,134.5,1.75,5.0,366.0,132.84,89.58
2017,3,5,16,0,769.0,80.0,1.7,5.0,381.0,65.51,45.68
2017,3,5,16,15,727.0,75.0,1.6,4.5,329.0,50.37,41.01
2017,3,5,16,30,685.0,70.0,1.5,4.0,277.0,48.77,39.71
2017,3,5,16,45,624.0,63.0,1.4,4.0,224.5,45.44,36.6
2017,3,5,17,0,563.0,56.0,1.3,4.0,172.0,42.01,33.25
2017,3,5,17,15,456.0,46.5,1.25,3.5,123.0,36.14,27.48
2017,3,5,17,30,349.0,37.0,1.2,3.0,74.0,30.08,21.08
2017,3,5,17,45,174.5,18.5,1.2,2.5,37.0,14.69,1.61
2017,3,5,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,10.0,0.9,3.5,10.0,9.53,0.0
2017,3,6,7,0,0.0,20.0,0.9,4.0,20.0,18.56,9.33
2017,3,6,7,15,0.0,37.0,0.9,4.0,37.0,35.66,25.33
2017,3,6,7,30,0.0,54.0,0.9,4.0,54.0,53.13,41.2
2017,3,6,7,45,0.0,73.0,0.9,4.5,73.0,72.57,58.48
2017,3,6,8,0,0.0,92.0,0.9,5.0,92.0,91.63,75.06
2017,3,6,8,15,1.5,110.5,0.9,5.0,111.0,110.87,91.64
2017,3,6,8,30,3.0,129.0,0.9,5.0,130.0,130.03,107.85
2017,3,6,8,45,6.5,145.5,0.9,5.5,148.5,148.36,122.95
2017,3,6,9,0,10.0,162.0,0.9,6.0,167.0,166.78,137.86
2017,3,6,9,15,117.0,201.0,0.9,6.0,263.0,309.93,258.24
2017,3,6,9,30,224.0,240.0,0.9,6.0,359.0,435.18,358.15
2017,3,6,9,45,178.0,260.5,0.9,6.0,359.5,420.56,343.32
2017,3,6,10,0,132.0,281.0,0.9,6.0,360.0,404.17,328.44
2017,3,6,10,15,91.0,282.0,0.9,6.5,338.0,358.83,290.89
2017,3,6,10,30,50.0,283.0,0.9,7.0,316.0,324.16,261.7
2017,3,6,10,45,28.5,240.5,0.9,7.5,259.0,259.97,209.8
2017,3,6,11,0,7.0,198.0,0.9,8.0,202.0,192.79,154.95
2017,3,6,11,15,38.5,266.5,0.9,8.0,294.0,289.36,233.18
2017,3,6,11,30,70.0,335.0,0.9,8.0,386.0,378.35,302.16
2017,3,6,11,45,42.5,294.0,0.9,8.0,325.0,313.67,250.58
2017,3,6,12,0,15.0,253.0,0.9,8.0,264.0,247.91,198.43
2017,3,6,12,15,28.5,285.5,0.9,8.0,306.5,289.3,231.72
2017,3,6,12,30,42.0,318.0,0.9,8.0,349.0,325.29,259.73
2017,3,6,12,45,21.0,231.0,0.95,8.5,246.5,227.49,181.96
2017,3,6,13,0,0.0,144.0,1.0,9.0,144.0,133.94,106.24
2017,3,6,13,15,0.0,141.0,1.0,9.0,141.0,131.0,104.19
2017,3,6,13,30,0.0,138.0,1.0,9.0,138.0,128.07,101.89
2017,3,6,13,45,60.5,227.5,1.05,9.0,268.0,234.09,188.33
2017,3,6,14,0,121.0,317.0,1.1,9.0,398.0,326.37,260.27
2017,3,6,14,15,215.5,294.5,1.1,9.0,429.5,334.05,264.12
2017,3,6,14,30,310.0,272.0,1.1,9.0,461.0,328.63,256.79
2017,3,6,14,45,597.0,175.0,1.1,9.0,512.5,308.86,231.33
2017,3,6,15,0,884.0,78.0,1.1,9.0,564.0,270.4,186.43
2017,3,6,15,15,603.5,136.0,1.05,8.5,456.0,209.56,144.57
2017,3,6,15,30,323.0,194.0,1.0,8.0,348.0,189.2,140.26
2017,3,6,15,45,197.5,179.0,1.0,8.0,270.5,154.13,118.81
2017,3,6,16,0,72.0,164.0,1.0,8.0,193.0,132.63,107.72
2017,3,6,16,15,67.0,143.0,0.95,7.5,167.0,115.63,99.13
2017,3,6,16,30,62.0,122.0,0.9,7.0,141.0,99.93,85.46
2017,3,6,16,45,54.0,100.5,0.9,6.5,115.0,83.53,70.83
2017,3,6,17,0,46.0,79.0,0.9,6.0,89.0,66.74,55.48
2017,3,6,17,15,32.0,58.0,1.0,5.5,64.5,49.92,39.75
2017,3,6,17,30,18.0,37.0,1.1,5.0,40.0,32.72,23.33
2017,3,6,17,45,9.0,18.5,1.2,5.0,20.0,16.98,4.08
2017,3,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,7,6,45,180.5,14.0,0.7,3.5,30.5,115.17,0.0
2017,3,7,7,0,361.0,28.0,0.6,4.0,61.0,243.97,190.6
2017,3,7,7,15,467.0,36.5,0.55,4.5,108.5,323.87,268.05
2017,3,7,7,30,573.0,45.0,0.5,5.0,156.0,411.53,343.55
2017,3,7,7,45,630.5,52.0,0.45,6.0,207.0,469.81,391.27
2017,3,7,8,0,688.0,59.0,0.4,7.0,258.0,534.81,441.26
2017,3,7,8,15,728.5,63.5,0.4,7.5,309.0,586.72,479.91
2017,3,7,8,30,769.0,68.0,0.4,8.0,360.0,638.44,516.0
2017,3,7,8,45,611.5,114.5,0.4,8.5,366.0,598.86,482.28
2017,3,7,9,0,454.0,161.0,0.4,9.0,372.0,540.01,434.18
2017,3,7,9,15,659.0,120.5,0.4,9.0,458.5,660.53,526.35
2017,3,7,9,30,864.0,80.0,0.4,9.0,545.0,769.96,600.94
2017,3,7,9,45,882.5,80.5,0.4,9.5,584.5,791.63,611.59
2017,3,7,10,0,901.0,81.0,0.4,10.0,624.0,810.5,621.66
2017,3,7,10,15,911.0,82.5,0.4,10.0,656.0,820.71,627.03
2017,3,7,10,30,921.0,84.0,0.4,10.0,688.0,827.64,630.45
2017,3,7,10,45,749.0,158.5,0.45,10.5,662.0,773.41,592.22
2017,3,7,11,0,577.0,233.0,0.5,11.0,636.0,702.54,539.19
2017,3,7,11,15,762.0,159.5,0.45,11.0,704.5,762.42,584.08
2017,3,7,11,30,947.0,86.0,0.4,11.0,773.0,806.0,611.61
2017,3,7,11,45,950.0,85.5,0.4,11.5,782.5,788.41,597.55
2017,3,7,12,0,953.0,85.0,0.4,12.0,792.0,767.56,582.37
2017,3,7,12,15,753.5,175.0,0.4,12.0,734.5,694.84,529.29
2017,3,7,12,30,554.0,265.0,0.4,12.0,677.0,620.93,473.93
2017,3,7,12,45,479.0,291.5,0.45,12.0,645.0,575.59,441.19
2017,3,7,13,0,404.0,318.0,0.5,12.0,613.0,532.25,409.13
2017,3,7,13,15,388.5,314.5,0.5,12.0,593.5,500.68,385.63
2017,3,7,13,30,373.0,311.0,0.5,12.0,574.0,469.37,361.84
2017,3,7,13,45,463.5,267.5,0.55,12.0,584.0,453.21,349.46
2017,3,7,14,0,554.0,224.0,0.6,12.0,594.0,430.06,330.27
2017,3,7,14,15,563.5,209.0,0.6,12.0,570.5,391.35,298.27
2017,3,7,14,30,573.0,194.0,0.6,12.0,547.0,351.13,264.29
2017,3,7,14,45,707.5,142.5,0.65,12.0,551.5,314.52,229.06
2017,3,7,15,0,842.0,91.0,0.7,12.0,556.0,268.57,183.92
2017,3,7,15,15,658.0,128.0,0.7,11.5,474.5,214.59,144.43
2017,3,7,15,30,474.0,165.0,0.7,11.0,393.0,182.34,126.1
2017,3,7,15,45,612.0,121.0,0.75,11.0,384.5,129.78,81.67
2017,3,7,16,0,750.0,77.0,0.8,11.0,376.0,67.08,42.78
2017,3,7,16,15,710.0,72.0,0.8,10.0,325.5,47.66,37.67
2017,3,7,16,30,670.0,67.0,0.8,9.0,275.0,45.96,36.39
2017,3,7,16,45,609.5,61.0,0.8,8.5,224.0,43.36,34.08
2017,3,7,17,0,549.0,55.0,0.8,8.0,173.0,40.71,31.59
2017,3,7,17,15,452.5,45.5,0.85,7.5,125.0,34.82,25.92
2017,3,7,17,30,356.0,36.0,0.9,7.0,77.0,28.69,19.71
2017,3,7,17,45,178.0,18.0,0.95,7.0,38.5,13.99,3.22
2017,3,7,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,45,166.0,15.5,1.15,4.5,32.0,112.51,0.0
2017,3,8,7,0,332.0,31.0,1.2,5.0,64.0,234.16,185.71
2017,3,8,7,15,437.5,41.0,1.15,5.5,111.0,315.43,262.79
2017,3,8,7,30,543.0,51.0,1.1,6.0,158.0,404.23,339.91
2017,3,8,7,45,602.5,58.0,1.1,6.5,209.5,467.2,392.96
2017,3,8,8,0,662.0,65.0,1.1,7.0,261.0,532.41,445.25
2017,3,8,8,15,704.0,70.0,1.1,7.5,312.0,584.82,485.24
2017,3,8,8,30,746.0,75.0,1.1,8.0,363.0,634.0,520.7
2017,3,8,8,45,775.0,79.0,1.1,9.0,411.5,675.78,547.99
2017,3,8,9,0,804.0,83.0,1.1,10.0,460.0,716.06,573.41
2017,3,8,9,15,825.0,85.5,1.05,10.5,504.0,746.62,591.64
2017,3,8,9,30,846.0,88.0,1.0,11.0,548.0,774.82,607.92
2017,3,8,9,45,871.0,86.5,0.95,11.5,589.0,793.24,617.12
2017,3,8,10,0,896.0,85.0,0.9,12.0,630.0,814.87,628.58
2017,3,8,10,15,906.5,86.5,0.9,12.0,662.0,825.39,634.23
2017,3,8,10,30,917.0,88.0,0.9,12.0,694.0,832.64,637.93
2017,3,8,10,45,925.0,88.5,0.9,12.5,719.0,833.45,636.26
2017,3,8,11,0,933.0,89.0,0.9,13.0,744.0,830.86,632.52
2017,3,8,11,15,937.5,90.0,0.9,13.0,761.5,822.65,626.32
2017,3,8,11,30,942.0,91.0,0.9,13.0,779.0,811.03,618.01
2017,3,8,11,45,944.5,91.0,0.9,13.5,788.0,793.55,604.74
2017,3,8,12,0,947.0,91.0,0.9,14.0,797.0,772.83,589.44
2017,3,8,12,15,947.5,91.0,0.9,14.0,798.0,747.58,572.2
2017,3,8,12,30,948.0,91.0,0.9,14.0,799.0,719.36,551.84
2017,3,8,12,45,950.5,88.5,0.95,14.5,792.5,687.15,527.58
2017,3,8,13,0,953.0,86.0,1.0,15.0,786.0,652.14,500.8
2017,3,8,13,15,949.0,85.0,1.0,15.0,770.0,612.21,470.19
2017,3,8,13,30,945.0,84.0,1.0,15.0,754.0,570.19,437.26
2017,3,8,13,45,939.5,83.0,1.0,15.0,731.0,525.54,401.44
2017,3,8,14,0,934.0,82.0,1.0,15.0,708.0,479.31,363.34
2017,3,8,14,15,925.0,80.5,0.95,15.0,677.0,429.9,321.47
2017,3,8,14,30,916.0,79.0,0.9,15.0,646.0,379.65,277.9
2017,3,8,14,45,904.0,77.0,0.9,15.0,609.0,327.49,232.21
2017,3,8,15,0,892.0,75.0,0.9,15.0,572.0,275.25,186.03
2017,3,8,15,15,874.5,72.5,0.85,14.5,528.5,221.73,139.95
2017,3,8,15,30,857.0,70.0,0.8,14.0,485.0,169.14,97.32
2017,3,8,15,45,831.0,67.5,0.8,14.0,437.0,110.65,56.29
2017,3,8,16,0,805.0,65.0,0.8,14.0,389.0,60.8,34.61
2017,3,8,16,15,769.0,61.0,0.75,13.0,338.0,43.53,33.52
2017,3,8,16,30,733.0,57.0,0.7,12.0,287.0,42.0,32.39
2017,3,8,16,45,676.0,52.0,0.7,11.5,234.5,39.55,30.24
2017,3,8,17,0,619.0,47.0,0.7,11.0,182.0,37.08,27.95
2017,3,8,17,15,526.5,39.5,0.75,10.5,132.5,29.45,20.83
2017,3,8,17,30,434.0,32.0,0.8,10.0,83.0,24.85,16.17
2017,3,8,17,45,217.0,16.0,0.85,9.5,41.5,12.14,2.59
2017,3,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,6,45,199.5,14.5,0.7,7.5,35.0,128.79,26.0
2017,3,9,7,0,399.0,29.0,0.6,8.0,70.0,267.51,211.19
2017,3,9,7,15,499.5,37.0,0.55,8.5,118.5,346.37,283.6
2017,3,9,7,30,600.0,45.0,0.5,9.0,167.0,428.03,352.72
2017,3,9,7,45,658.0,51.0,0.5,9.5,219.0,491.64,404.38
2017,3,9,8,0,716.0,57.0,0.5,10.0,271.0,557.09,454.8
2017,3,9,8,15,755.0,61.0,0.45,10.5,323.0,608.41,491.25
2017,3,9,8,30,794.0,65.0,0.4,11.0,375.0,659.43,525.12
2017,3,9,8,45,819.0,68.5,0.35,12.0,423.5,698.84,548.4
2017,3,9,9,0,844.0,72.0,0.3,13.0,472.0,736.52,569.77
2017,3,9,9,15,863.0,74.5,0.3,13.5,516.5,760.5,582.99
2017,3,9,9,30,882.0,77.0,0.3,14.0,561.0,787.9,598.6
2017,3,9,9,45,896.0,78.5,0.35,15.0,599.5,807.48,608.49
2017,3,9,10,0,910.0,80.0,0.4,16.0,638.0,824.08,616.52
2017,3,9,10,15,920.0,81.5,0.4,16.0,670.0,834.31,621.79
2017,3,9,10,30,930.0,83.0,0.4,16.0,702.0,841.23,625.1
2017,3,9,10,45,935.0,84.5,0.45,16.5,726.5,840.75,623.52
2017,3,9,11,0,940.0,86.0,0.5,17.0,751.0,836.83,619.95
2017,3,9,11,15,944.5,87.0,0.5,17.0,768.5,828.54,613.93
2017,3,9,11,30,949.0,88.0,0.5,17.0,786.0,816.83,605.84
2017,3,9,11,45,949.0,89.0,0.55,17.5,794.0,798.37,593.21
2017,3,9,12,0,949.0,90.0,0.6,18.0,802.0,776.74,578.6
2017,3,9,12,15,949.0,90.0,0.65,18.0,803.0,751.05,562.34
2017,3,9,12,30,949.0,90.0,0.7,18.0,804.0,722.41,543.18
2017,3,9,12,45,945.0,91.0,0.75,18.0,795.5,689.36,519.85
2017,3,9,13,0,941.0,92.0,0.8,18.0,787.0,653.84,494.21
2017,3,9,13,15,936.5,91.0,0.8,17.5,771.0,613.92,465.12
2017,3,9,13,30,932.0,90.0,0.8,17.0,755.0,571.98,433.69
2017,3,9,13,45,923.5,90.0,0.85,17.0,731.0,527.18,398.75
2017,3,9,14,0,915.0,90.0,0.9,17.0,707.0,481.06,361.65
2017,3,9,14,15,905.5,88.5,0.9,17.0,676.5,432.14,320.99
2017,3,9,14,30,896.0,87.0,0.9,17.0,646.0,382.47,278.62
2017,3,9,14,45,740.0,127.0,0.9,17.0,570.0,315.35,225.75
2017,3,9,15,0,584.0,167.0,0.9,17.0,494.0,270.47,191.63
2017,3,9,15,15,515.0,171.0,0.9,16.5,443.0,226.48,157.39
2017,3,9,15,30,446.0,175.0,0.9,16.0,392.0,189.09,130.34
2017,3,9,15,45,450.5,154.5,0.9,15.5,355.5,146.14,98.85
2017,3,9,16,0,455.0,134.0,0.9,15.0,319.0,102.92,73.73
2017,3,9,16,15,427.0,121.5,0.85,14.5,277.0,84.45,69.34
2017,3,9,16,30,399.0,109.0,0.8,14.0,235.0,77.58,63.61
2017,3,9,16,45,365.5,92.5,0.75,13.5,192.5,67.3,54.65
2017,3,9,17,0,332.0,76.0,0.7,13.0,150.0,56.51,45.01
2017,3,9,17,15,278.5,59.0,0.7,12.5,109.5,44.77,34.24
2017,3,9,17,30,225.0,42.0,0.7,12.0,69.0,32.49,22.72
2017,3,9,17,45,112.5,25.5,0.7,11.5,39.0,20.03,8.64
2017,3,9,18,0,0.0,9.0,0.7,11.0,9.0,8.58,0.0
2017,3,9,18,15,0.0,4.5,0.7,10.5,4.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,16.0,0.75,7.5,16.0,14.85,0.74
2017,3,10,7,0,0.0,32.0,0.7,8.0,32.0,31.96,21.06
2017,3,10,7,15,3.5,52.5,0.7,8.0,53.5,56.22,42.86
2017,3,10,7,30,7.0,73.0,0.7,8.0,75.0,79.61,63.67
2017,3,10,7,45,14.0,93.5,0.75,8.5,98.0,104.85,85.66
2017,3,10,8,0,21.0,114.0,0.8,9.0,121.0,130.2,107.24
2017,3,10,8,15,27.0,134.0,0.75,9.0,144.0,163.69,135.29
2017,3,10,8,30,33.0,154.0,0.7,9.0,167.0,188.74,155.72
2017,3,10,8,45,83.5,183.5,0.65,9.5,222.0,258.25,212.89
2017,3,10,9,0,134.0,213.0,0.6,10.0,277.0,340.37,277.65
2017,3,10,9,15,214.0,227.0,0.55,10.5,340.5,416.47,336.25
2017,3,10,9,30,294.0,241.0,0.5,11.0,404.0,505.84,402.36
2017,3,10,9,45,322.5,253.5,0.5,11.5,443.5,541.28,426.14
2017,3,10,10,0,351.0,266.0,0.5,12.0,483.0,575.79,449.42
2017,3,10,10,15,381.5,273.0,0.5,12.0,520.0,604.63,469.29
2017,3,10,10,30,412.0,280.0,0.5,12.0,557.0,632.01,487.97
2017,3,10,10,45,451.0,275.0,0.55,12.5,588.0,660.68,507.36
2017,3,10,11,0,490.0,270.0,0.6,13.0,619.0,678.15,518.91
2017,3,10,11,15,709.0,189.5,0.6,13.0,707.5,760.68,579.82
2017,3,10,11,30,928.0,109.0,0.6,13.0,796.0,825.86,623.59
2017,3,10,11,45,933.5,107.5,0.65,13.5,805.5,808.99,610.64
2017,3,10,12,0,939.0,106.0,0.7,14.0,815.0,788.84,596.77
2017,3,10,12,15,762.5,184.5,0.7,14.5,760.5,718.38,544.6
2017,3,10,12,30,586.0,263.0,0.7,15.0,706.0,646.33,490.25
2017,3,10,12,45,410.5,314.5,0.75,15.5,623.5,556.14,423.57
2017,3,10,13,0,235.0,366.0,0.8,16.0,541.0,476.77,363.77
2017,3,10,13,15,567.0,241.0,0.8,16.0,651.0,540.7,413.89
2017,3,10,13,30,899.0,116.0,0.8,16.0,761.0,580.9,442.19
2017,3,10,13,45,897.0,112.0,0.8,16.5,738.0,536.69,405.85
2017,3,10,14,0,895.0,108.0,0.8,17.0,715.0,490.76,368.17
2017,3,10,14,15,884.0,106.0,0.75,17.0,683.5,437.65,324.61
2017,3,10,14,30,873.0,104.0,0.7,17.0,652.0,387.24,281.97
2017,3,10,14,45,776.5,121.0,0.7,17.0,587.0,323.35,230.54
2017,3,10,15,0,680.0,138.0,0.7,17.0,522.0,271.26,188.77
2017,3,10,15,15,745.0,114.0,0.65,16.5,505.5,225.57,147.19
2017,3,10,15,30,810.0,90.0,0.6,16.0,489.0,177.78,105.22
2017,3,10,15,45,784.0,85.5,0.6,16.0,440.5,126.14,69.16
2017,3,10,16,0,758.0,81.0,0.6,16.0,392.0,77.04,45.83
2017,3,10,16,15,718.5,76.0,0.6,15.0,340.5,50.15,39.06
2017,3,10,16,30,679.0,71.0,0.6,14.0,289.0,48.59,37.98
2017,3,10,16,45,630.0,63.5,0.65,13.5,237.5,44.93,34.79
2017,3,10,17,0,581.0,56.0,0.7,13.0,186.0,41.09,31.31
2017,3,10,17,15,488.0,47.0,0.7,12.5,136.5,35.68,26.23
2017,3,10,17,30,395.0,38.0,0.7,12.0,87.0,30.06,20.68
2017,3,10,17,45,245.0,24.5,0.75,11.5,50.0,19.74,9.05
2017,3,10,18,0,95.0,11.0,0.8,11.0,13.0,10.48,0.0
2017,3,10,18,15,47.5,5.5,0.75,10.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,6,45,223.5,15.0,0.5,9.5,40.5,145.17,73.81
2017,3,11,7,0,447.0,30.0,0.4,10.0,81.0,290.78,230.86
2017,3,11,7,15,540.5,38.0,0.3,10.5,131.0,370.06,300.33
2017,3,11,7,30,634.0,46.0,0.2,11.0,181.0,455.12,369.68
2017,3,11,7,45,686.5,51.5,0.15,11.5,233.5,516.3,417.34
2017,3,11,8,0,739.0,57.0,0.1,12.0,286.0,578.87,463.53
2017,3,11,8,15,775.5,61.0,0.2,12.5,338.0,629.4,499.33
2017,3,11,8,30,812.0,65.0,0.3,13.0,390.0,679.44,533.57
2017,3,11,8,45,836.0,68.0,0.4,13.5,438.5,718.05,559.0
2017,3,11,9,0,860.0,71.0,0.5,14.0,487.0,748.93,578.8
2017,3,11,9,15,878.0,73.5,0.55,14.5,531.5,778.36,596.69
2017,3,11,9,30,896.0,76.0,0.6,15.0,576.0,805.27,612.71
2017,3,11,9,45,905.0,79.5,0.65,15.5,614.0,823.34,622.72
2017,3,11,10,0,914.0,83.0,0.7,16.0,652.0,838.24,630.77
2017,3,11,10,15,923.5,84.5,0.7,16.0,684.5,848.01,635.81
2017,3,11,10,30,933.0,86.0,0.7,16.0,717.0,854.43,638.83
2017,3,11,10,45,935.5,89.0,0.75,16.5,740.5,853.42,636.83
2017,3,11,11,0,938.0,92.0,0.8,17.0,764.0,848.94,632.77
2017,3,11,11,15,942.0,93.0,0.8,17.0,781.0,840.09,626.33
2017,3,11,11,30,946.0,94.0,0.8,17.0,798.0,827.83,617.82
2017,3,11,11,45,942.5,96.5,0.8,17.0,805.5,808.1,604.47
2017,3,11,12,0,939.0,99.0,0.8,17.0,813.0,785.3,589.22
2017,3,11,12,15,939.0,99.5,0.8,17.0,813.5,760.08,572.38
2017,3,11,12,30,939.0,100.0,0.8,17.0,814.0,731.93,552.74
2017,3,11,12,45,937.0,99.5,0.8,17.0,806.0,698.75,528.67
2017,3,11,13,0,935.0,99.0,0.8,17.0,798.0,663.05,502.38
2017,3,11,13,15,733.5,179.5,0.8,16.5,721.0,582.72,442.84
2017,3,11,13,30,532.0,260.0,0.8,16.0,644.0,513.36,391.05
2017,3,11,13,45,506.0,259.5,0.8,16.0,615.5,472.98,360.43
2017,3,11,14,0,480.0,259.0,0.8,16.0,587.0,433.79,329.9
2017,3,11,14,15,348.0,278.5,0.85,15.5,511.0,373.6,285.03
2017,3,11,14,30,216.0,298.0,0.9,15.0,435.0,325.9,250.24
2017,3,11,14,45,260.0,273.0,0.95,15.0,427.5,299.43,228.12
2017,3,11,15,0,304.0,248.0,1.0,15.0,420.0,273.05,204.98
2017,3,11,15,15,574.0,163.0,1.0,14.5,458.5,234.78,163.13
2017,3,11,15,30,844.0,78.0,1.0,14.0,497.0,175.02,102.55
2017,3,11,15,45,822.5,74.0,1.0,14.0,449.5,122.3,64.68
2017,3,11,16,0,801.0,70.0,1.0,14.0,402.0,71.56,39.54
2017,3,11,16,15,766.0,66.0,0.95,13.5,350.5,47.1,36.59
2017,3,11,16,30,731.0,62.0,0.9,13.0,299.0,45.75,35.58
2017,3,11,16,45,680.5,56.5,0.85,12.5,246.5,43.06,33.26
2017,3,11,17,0,630.0,51.0,0.8,12.0,194.0,40.32,30.77
2017,3,11,17,15,542.5,43.0,0.85,11.0,143.5,32.07,23.2
2017,3,11,17,30,455.0,35.0,0.9,10.0,93.0,27.16,18.37
2017,3,11,17,45,296.0,23.5,0.95,9.5,54.0,18.67,8.81
2017,3,11,18,0,137.0,12.0,1.0,9.0,15.0,11.44,0.0
2017,3,11,18,15,68.5,6.0,1.0,8.5,7.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,12,6,45,224.5,17.0,0.75,7.0,43.0,151.23,90.97
2017,3,12,7,0,449.0,34.0,0.7,8.0,86.0,304.82,245.7
2017,3,12,7,15,544.5,41.5,0.65,8.5,137.5,384.12,315.9
2017,3,12,7,30,640.0,49.0,0.6,9.0,189.0,465.11,383.56
2017,3,12,7,45,696.0,55.0,0.6,9.5,243.0,529.68,435.05
2017,3,12,8,0,752.0,61.0,0.6,10.0,297.0,595.78,485.08
2017,3,12,8,15,789.0,65.0,0.55,10.5,350.5,647.23,520.3
2017,3,12,8,30,826.0,69.0,0.5,11.0,404.0,698.13,553.42
2017,3,12,8,45,851.5,72.0,0.5,12.0,454.0,738.24,577.43
2017,3,12,9,0,877.0,75.0,0.5,13.0,504.0,770.53,595.43
2017,3,12,9,15,895.5,77.5,0.55,13.5,549.5,800.59,613.61
2017,3,12,9,30,914.0,80.0,0.6,14.0,595.0,828.08,629.9
2017,3,12,9,45,918.0,85.5,0.7,15.0,632.5,844.5,638.44
2017,3,12,10,0,922.0,91.0,0.8,16.0,670.0,857.53,644.89
2017,3,12,10,15,932.0,93.0,0.8,16.0,703.0,868.12,650.47
2017,3,12,10,30,942.0,95.0,0.8,16.0,736.0,875.31,653.96
2017,3,12,10,45,948.5,96.0,0.8,16.5,761.0,875.1,651.55
2017,3,12,11,0,955.0,97.0,0.8,17.0,786.0,871.4,647.11
2017,3,12,11,15,959.0,98.0,0.8,17.0,803.0,862.21,640.47
2017,3,12,11,30,963.0,99.0,0.8,17.0,820.0,849.55,631.75
2017,3,12,11,45,965.0,99.0,0.8,17.5,829.0,830.95,618.09
2017,3,12,12,0,967.0,99.0,0.8,18.0,838.0,809.07,602.45
2017,3,12,12,15,966.5,99.0,0.8,18.0,837.5,782.23,584.7
2017,3,12,12,30,966.0,99.0,0.8,18.0,837.0,752.42,564.47
2017,3,12,12,45,973.5,93.5,0.85,18.0,831.0,719.72,541.79
2017,3,12,13,0,981.0,88.0,0.9,18.0,825.0,683.9,516.3
2017,3,12,13,15,976.5,87.5,0.9,18.0,808.5,642.79,485.67
2017,3,12,13,30,972.0,87.0,0.9,18.0,792.0,599.56,452.72
2017,3,12,13,45,965.5,85.5,0.95,18.0,767.0,552.53,416.48
2017,3,12,14,0,959.0,84.0,1.0,18.0,742.0,503.96,377.86
2017,3,12,14,15,949.5,83.0,1.0,17.5,710.0,453.31,336.73
2017,3,12,14,30,940.0,82.0,1.0,17.0,678.0,401.82,293.58
2017,3,12,14,45,927.0,80.0,1.0,17.0,639.5,347.83,246.92
2017,3,12,15,0,914.0,78.0,1.0,17.0,601.0,293.85,199.65
2017,3,12,15,15,896.5,75.5,1.0,16.5,556.5,238.81,152.41
2017,3,12,15,30,879.0,73.0,1.0,16.0,512.0,184.71,108.03
2017,3,12,15,45,855.5,70.0,1.0,15.5,463.0,124.38,64.21
2017,3,12,16,0,832.0,67.0,1.0,15.0,414.0,72.5,38.25
2017,3,12,16,15,798.0,63.5,0.95,14.5,361.5,45.05,34.61
2017,3,12,16,30,764.0,60.0,0.9,14.0,309.0,44.02,33.88
2017,3,12,16,45,713.0,54.5,0.85,13.5,255.5,41.24,31.49
2017,3,12,17,0,662.0,49.0,0.8,13.0,202.0,38.38,28.92
2017,3,12,17,15,576.0,42.0,0.8,12.0,150.5,34.01,24.86
2017,3,12,17,30,490.0,35.0,0.8,11.0,99.0,27.05,18.24
2017,3,12,17,45,328.0,23.5,0.8,10.5,58.0,18.55,9.05
2017,3,12,18,0,166.0,12.0,0.8,10.0,17.0,11.44,0.0
2017,3,12,18,15,83.0,6.0,0.75,9.5,8.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,15,63.5,5.0,1.15,6.5,6.0,0.0,0.0
2017,3,13,6,30,127.0,10.0,1.0,7.0,12.0,65.88,0.0
2017,3,13,6,45,298.0,21.5,0.9,8.0,51.5,195.95,129.77
2017,3,13,7,0,469.0,33.0,0.8,9.0,91.0,316.14,255.05
2017,3,13,7,15,559.0,40.5,0.75,9.5,142.0,388.5,319.53
2017,3,13,7,30,649.0,48.0,0.7,10.0,193.0,472.45,389.1
2017,3,13,7,45,702.0,53.5,0.65,10.5,247.0,534.93,438.23
2017,3,13,8,0,755.0,59.0,0.6,11.0,301.0,598.77,485.73
2017,3,13,8,15,790.0,63.0,0.55,11.5,353.5,648.99,519.51
2017,3,13,8,30,825.0,67.0,0.5,12.0,406.0,698.57,551.51
2017,3,13,8,45,849.0,70.0,0.5,13.0,455.0,737.6,574.65
2017,3,13,9,0,873.0,73.0,0.5,14.0,504.0,768.74,591.79
2017,3,13,9,15,890.5,75.0,0.5,14.5,548.5,797.43,608.11
2017,3,13,9,30,908.0,77.0,0.5,15.0,593.0,823.54,622.51
2017,3,13,9,45,928.5,75.5,0.55,16.0,633.5,845.18,633.62
2017,3,13,10,0,949.0,74.0,0.6,17.0,674.0,863.9,642.82
2017,3,13,10,15,957.5,75.0,0.6,17.5,706.5,872.48,645.7
2017,3,13,10,30,966.0,76.0,0.6,18.0,739.0,877.62,646.61
2017,3,13,10,45,971.0,77.5,0.6,18.5,763.5,876.92,643.93
2017,3,13,11,0,976.0,79.0,0.6,19.0,788.0,872.66,639.19
2017,3,13,11,15,980.0,79.5,0.6,19.0,805.0,862.95,632.33
2017,3,13,11,30,984.0,80.0,0.6,19.0,822.0,849.72,623.4
2017,3,13,11,45,985.0,81.0,0.6,19.5,830.5,831.24,610.05
2017,3,13,12,0,986.0,82.0,0.6,20.0,839.0,809.42,594.7
2017,3,13,12,15,985.5,82.0,0.55,20.0,839.5,782.31,576.25
2017,3,13,12,30,985.0,82.0,0.5,20.0,840.0,752.16,555.89
2017,3,13,12,45,984.5,81.0,0.5,20.5,832.0,718.15,531.24
2017,3,13,13,0,984.0,80.0,0.5,21.0,824.0,681.41,504.08
2017,3,13,13,15,980.0,79.5,0.45,21.0,807.5,640.53,473.78
2017,3,13,13,30,976.0,79.0,0.4,21.0,791.0,597.48,441.3
2017,3,13,13,45,969.0,78.5,0.4,21.0,766.5,550.98,406.07
2017,3,13,14,0,962.0,78.0,0.4,21.0,742.0,502.95,368.65
2017,3,13,14,15,953.0,76.5,0.35,21.0,710.5,451.94,327.49
2017,3,13,14,30,944.0,75.0,0.3,21.0,679.0,400.07,284.56
2017,3,13,14,45,931.0,74.0,0.3,21.0,640.5,346.76,239.9
2017,3,13,15,0,918.0,73.0,0.3,21.0,602.0,293.43,194.51
2017,3,13,15,15,901.5,70.5,0.3,21.0,557.5,238.39,148.2
2017,3,13,15,30,885.0,68.0,0.3,21.0,513.0,184.19,104.54
2017,3,13,15,45,861.5,65.5,0.3,21.5,464.5,130.41,66.54
2017,3,13,16,0,838.0,63.0,0.3,22.0,416.0,78.64,40.71
2017,3,13,16,15,805.5,59.5,0.35,21.5,364.0,41.81,30.75
2017,3,13,16,30,773.0,56.0,0.4,21.0,312.0,40.62,29.93
2017,3,13,16,45,723.5,51.5,0.5,20.5,258.5,38.55,28.21
2017,3,13,17,0,674.0,47.0,0.6,20.0,205.0,36.46,26.37
2017,3,13,17,15,593.0,40.0,0.65,19.0,153.5,32.0,22.36
2017,3,13,17,30,512.0,33.0,0.7,18.0,102.0,27.43,18.01
2017,3,13,17,45,360.5,22.5,0.8,17.5,60.5,19.09,9.38
2017,3,13,18,0,209.0,12.0,0.9,17.0,19.0,11.44,0.0
2017,3,13,18,15,104.5,6.0,0.95,16.5,9.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,6,15,63.5,5.5,0.95,10.5,7.0,0.0,0.0
2017,3,14,6,30,127.0,11.0,0.8,11.0,14.0,67.37,0.0
2017,3,14,6,45,281.0,24.0,0.65,11.5,53.0,193.85,134.43
2017,3,14,7,0,435.0,37.0,0.5,12.0,92.0,304.88,243.61
2017,3,14,7,15,524.0,45.5,0.45,12.5,143.0,382.28,310.04
2017,3,14,7,30,613.0,54.0,0.4,13.0,194.0,465.36,377.19
2017,3,14,7,45,663.5,60.5,0.4,13.5,246.5,525.86,424.0
2017,3,14,8,0,714.0,67.0,0.4,14.0,299.0,583.93,466.89
2017,3,14,8,15,751.0,71.5,0.35,14.5,351.5,635.23,501.31
2017,3,14,8,30,788.0,76.0,0.3,15.0,404.0,686.01,533.66
2017,3,14,8,45,809.5,81.0,0.25,16.0,452.0,724.76,555.48
2017,3,14,9,0,831.0,86.0,0.2,17.0,500.0,761.57,575.42
2017,3,14,9,15,849.5,88.5,0.25,17.5,544.5,790.83,592.48
2017,3,14,9,30,868.0,91.0,0.3,18.0,589.0,817.56,607.86
2017,3,14,9,45,896.5,87.0,0.35,18.5,631.0,836.22,617.95
2017,3,14,10,0,925.0,83.0,0.4,19.0,673.0,858.35,630.48
2017,3,14,10,15,933.5,84.5,0.4,19.0,705.0,867.26,634.66
2017,3,14,10,30,942.0,86.0,0.4,19.0,737.0,872.79,637.0
2017,3,14,10,45,948.0,87.5,0.45,19.5,761.5,872.8,635.79
2017,3,14,11,0,954.0,89.0,0.5,20.0,786.0,869.3,632.56
2017,3,14,11,15,958.0,89.5,0.5,20.0,802.5,859.64,625.78
2017,3,14,11,30,962.0,90.0,0.5,20.0,819.0,846.53,617.0
2017,3,14,11,45,963.0,90.5,0.55,20.0,827.5,827.72,605.59
2017,3,14,12,0,964.0,91.0,0.6,20.0,836.0,805.68,592.13
2017,3,14,12,15,964.0,91.0,0.55,20.0,836.5,779.27,574.14
2017,3,14,12,30,964.0,91.0,0.5,20.0,837.0,749.88,554.27
2017,3,14,12,45,958.5,92.5,0.5,20.5,828.0,715.47,529.13
2017,3,14,13,0,953.0,94.0,0.5,21.0,819.0,678.66,501.92
2017,3,14,13,15,949.0,93.5,0.45,21.0,802.5,638.67,472.33
2017,3,14,13,30,945.0,93.0,0.4,21.0,786.0,596.59,440.62
2017,3,14,13,45,939.5,91.5,0.4,21.0,762.0,550.98,406.18
2017,3,14,14,0,934.0,90.0,0.4,21.0,738.0,503.81,369.54
2017,3,14,14,15,924.5,88.5,0.4,20.5,706.5,453.67,330.23
2017,3,14,14,30,915.0,87.0,0.4,20.0,675.0,402.76,288.97
2017,3,14,14,45,903.0,84.5,0.4,20.0,637.0,349.71,244.44
2017,3,14,15,0,891.0,82.0,0.4,20.0,599.0,296.61,199.16
2017,3,14,15,15,873.0,79.5,0.4,20.0,554.5,242.47,153.45
2017,3,14,15,30,855.0,77.0,0.4,20.0,510.0,183.08,105.47
2017,3,14,15,45,831.5,74.0,0.4,20.5,461.5,130.15,67.43
2017,3,14,16,0,808.0,71.0,0.4,21.0,413.0,79.41,41.04
2017,3,14,16,15,773.5,67.0,0.5,20.0,361.5,47.47,35.87
2017,3,14,16,30,739.0,63.0,0.6,19.0,310.0,46.15,35.02
2017,3,14,16,45,687.0,57.5,0.7,18.0,256.5,43.48,32.86
2017,3,14,17,0,635.0,52.0,0.8,17.0,203.0,40.76,30.53
2017,3,14,17,15,551.5,44.5,0.8,16.0,152.0,32.94,23.51
2017,3,14,17,30,468.0,37.0,0.8,15.0,101.0,28.53,19.27
2017,3,14,17,45,317.5,25.5,0.85,14.0,60.5,20.14,10.67
2017,3,14,18,0,167.0,14.0,0.9,13.0,20.0,13.34,0.0
2017,3,14,18,15,83.5,7.0,0.9,12.5,10.0,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,59.0,6.5,0.9,7.5,8.0,0.0,0.0
2017,3,15,6,30,118.0,13.0,0.8,8.0,16.0,65.77,0.0
2017,3,15,6,45,264.5,26.5,0.75,8.5,55.0,191.83,140.31
2017,3,15,7,0,411.0,40.0,0.7,9.0,94.0,297.35,241.86
2017,3,15,7,15,499.0,49.0,0.65,9.5,144.5,374.48,308.87
2017,3,15,7,30,587.0,58.0,0.6,10.0,195.0,457.12,376.74
2017,3,15,7,45,643.0,63.5,0.6,10.5,247.5,519.31,425.7
2017,3,15,8,0,699.0,69.0,0.6,11.0,300.0,583.29,473.74
2017,3,15,8,15,736.0,74.0,0.55,11.5,352.0,630.84,506.1
2017,3,15,8,30,773.0,79.0,0.5,12.0,404.0,681.96,539.46
2017,3,15,8,45,440.5,151.5,0.5,12.5,341.5,528.0,420.36
2017,3,15,9,0,108.0,224.0,0.5,13.0,279.0,322.59,257.03
2017,3,15,9,15,369.5,191.0,0.45,13.5,401.0,526.62,417.62
2017,3,15,9,30,631.0,158.0,0.4,14.0,523.0,708.5,547.41
2017,3,15,9,45,397.0,232.5,0.4,14.5,467.5,596.27,458.51
2017,3,15,10,0,163.0,307.0,0.4,15.0,412.0,461.32,355.0
2017,3,15,10,15,370.0,269.0,0.4,15.0,522.0,597.89,459.18
2017,3,15,10,30,577.0,231.0,0.4,15.0,632.0,734.42,555.25
2017,3,15,10,45,753.0,164.5,0.4,15.5,706.5,806.65,602.83
2017,3,15,11,0,929.0,98.0,0.4,16.0,781.0,862.12,636.34
2017,3,15,11,15,932.5,98.5,0.4,16.0,797.5,852.16,628.34
2017,3,15,11,30,936.0,99.0,0.4,16.0,814.0,838.86,619.34
2017,3,15,11,45,934.0,101.5,0.4,16.0,821.0,820.06,606.87
2017,3,15,12,0,932.0,104.0,0.4,16.0,828.0,798.17,592.51
2017,3,15,12,15,735.5,197.0,0.45,16.0,769.0,724.15,541.07
2017,3,15,12,30,539.0,290.0,0.5,16.0,710.0,648.9,486.56
2017,3,15,12,45,532.5,288.0,0.55,16.0,699.0,620.23,467.36
2017,3,15,13,0,526.0,286.0,0.6,16.0,688.0,590.53,446.44
2017,3,15,13,15,482.0,295.0,0.6,16.0,657.5,547.79,414.92
2017,3,15,13,30,438.0,304.0,0.6,16.0,627.0,506.99,384.59
2017,3,15,13,45,517.5,265.0,0.65,16.0,635.0,489.58,371.77
2017,3,15,14,0,597.0,226.0,0.7,16.0,643.0,465.01,352.19
2017,3,15,14,15,739.5,161.5,0.65,15.5,655.5,436.35,327.63
2017,3,15,14,30,882.0,97.0,0.6,15.0,668.0,402.02,296.07
2017,3,15,14,45,700.0,147.0,0.55,15.0,584.0,332.62,241.85
2017,3,15,15,0,518.0,197.0,0.5,15.0,500.0,287.51,208.29
2017,3,15,15,15,477.5,192.0,0.5,14.5,455.0,244.21,173.8
2017,3,15,15,30,437.0,187.0,0.5,14.0,410.0,204.83,143.55
2017,3,15,15,45,259.5,184.0,0.5,14.0,313.0,163.82,119.66
2017,3,15,16,0,82.0,181.0,0.5,14.0,216.0,148.69,116.55
2017,3,15,16,15,74.5,159.5,0.5,13.5,188.5,127.54,106.78
2017,3,15,16,30,67.0,138.0,0.5,13.0,161.0,111.73,93.6
2017,3,15,16,45,61.0,115.5,0.5,12.5,133.5,94.9,79.19
2017,3,15,17,0,55.0,93.0,0.5,12.0,106.0,77.66,64.03
2017,3,15,17,15,40.5,71.0,0.55,11.0,79.5,60.34,48.51
2017,3,15,17,30,26.0,49.0,0.6,10.0,53.0,42.63,32.24
2017,3,15,17,45,13.0,30.0,0.65,9.5,32.0,26.73,16.65
2017,3,15,18,0,0.0,11.0,0.7,9.0,11.0,10.48,0.0
2017,3,15,18,15,0.0,5.5,0.7,9.0,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
