Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,7.0,0.85,6.5,7.0,0.0,0.0
2017,3,16,6,30,0.0,14.0,0.8,7.0,14.0,13.34,0.0
2017,3,16,6,45,89.0,31.5,0.8,8.0,44.0,101.29,74.62
2017,3,16,7,0,178.0,49.0,0.8,9.0,74.0,172.25,140.72
2017,3,16,7,15,219.5,69.0,0.8,9.5,112.5,226.07,188.39
2017,3,16,7,30,261.0,89.0,0.8,10.0,151.0,281.95,236.14
2017,3,16,7,45,284.0,109.0,0.8,10.5,191.5,327.64,273.56
2017,3,16,8,0,307.0,129.0,0.8,11.0,232.0,373.73,309.87
2017,3,16,8,15,331.0,145.0,0.75,11.5,272.0,415.64,341.47
2017,3,16,8,30,355.0,161.0,0.7,12.0,312.0,457.76,372.16
2017,3,16,8,45,383.0,176.5,0.7,12.5,356.5,502.21,404.07
2017,3,16,9,0,411.0,192.0,0.7,13.0,401.0,558.69,443.73
2017,3,16,9,15,387.5,217.0,0.7,13.5,428.0,559.61,441.16
2017,3,16,9,30,364.0,242.0,0.7,14.0,455.0,570.16,445.98
2017,3,16,9,45,506.5,212.0,0.7,14.5,528.5,665.76,515.44
2017,3,16,10,0,649.0,182.0,0.7,15.0,602.0,755.52,577.39
2017,3,16,10,15,631.0,201.0,0.7,15.0,626.0,758.39,576.28
2017,3,16,10,30,613.0,220.0,0.7,15.0,650.0,758.19,574.37
2017,3,16,10,45,609.5,232.5,0.75,15.5,671.5,757.92,572.67
2017,3,16,11,0,606.0,245.0,0.8,16.0,693.0,758.38,571.44
2017,3,16,11,15,735.0,192.0,0.8,16.0,747.5,799.89,601.66
2017,3,16,11,30,864.0,139.0,0.8,16.0,802.0,830.06,621.3
2017,3,16,11,45,864.0,141.0,0.85,16.0,810.5,812.36,609.51
2017,3,16,12,0,864.0,143.0,0.9,16.0,819.0,791.71,596.38
2017,3,16,12,15,865.0,143.5,0.9,16.0,819.5,767.47,579.71
2017,3,16,12,30,866.0,144.0,0.9,16.0,820.0,740.48,560.37
2017,3,16,12,45,873.5,138.5,0.95,16.0,815.0,709.48,538.75
2017,3,16,13,0,881.0,133.0,1.0,16.0,810.0,675.65,514.58
2017,3,16,13,15,876.5,132.0,1.0,15.5,794.5,636.2,486.01
2017,3,16,13,30,872.0,131.0,1.0,15.0,779.0,594.94,455.33
2017,3,16,13,45,863.0,130.5,1.0,15.0,754.5,550.26,420.38
2017,3,16,14,0,854.0,130.0,1.0,15.0,730.0,504.54,383.68
2017,3,16,14,15,843.5,128.0,1.0,15.0,699.0,456.08,343.89
2017,3,16,14,30,833.0,126.0,1.0,15.0,668.0,407.22,302.69
2017,3,16,14,45,690.0,157.0,1.05,15.0,589.0,339.83,249.51
2017,3,16,15,0,547.0,188.0,1.1,15.0,510.0,289.46,210.59
2017,3,16,15,15,572.0,165.0,1.05,14.5,479.5,244.31,171.39
2017,3,16,15,30,597.0,142.0,1.0,14.0,449.0,195.8,130.04
2017,3,16,15,45,451.0,156.5,1.0,13.5,376.0,157.08,106.78
2017,3,16,16,0,305.0,171.0,1.0,13.0,303.0,138.92,103.28
2017,3,16,16,15,278.5,155.5,0.95,12.5,264.5,112.84,94.62
2017,3,16,16,30,252.0,140.0,0.9,12.0,226.0,103.19,86.64
2017,3,16,16,45,238.0,117.5,0.9,11.5,188.0,88.44,73.89
2017,3,16,17,0,224.0,95.0,0.9,11.0,150.0,73.05,60.25
2017,3,16,17,15,187.5,74.0,0.95,10.5,112.5,58.05,46.61
2017,3,16,17,30,151.0,53.0,1.0,10.0,75.0,42.47,32.14
2017,3,16,17,45,75.5,34.5,1.05,9.5,45.5,28.16,18.07
2017,3,16,18,0,0.0,16.0,1.1,9.0,16.0,14.67,0.0
2017,3,16,18,15,0.0,8.0,1.1,8.5,8.0,7.63,0.0
2017,3,16,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,6,15,85.0,8.0,1.05,7.5,11.0,7.63,0.0
2017,3,17,6,30,170.0,16.0,0.9,8.0,22.0,112.99,0.0
2017,3,17,6,45,322.5,27.5,0.8,8.5,64.0,226.04,173.89
2017,3,17,7,0,475.0,39.0,0.7,9.0,106.0,335.0,273.56
2017,3,17,7,15,558.0,46.0,0.65,9.5,158.0,409.75,337.88
2017,3,17,7,30,641.0,53.0,0.6,10.0,210.0,485.25,399.51
2017,3,17,7,45,694.0,58.0,0.55,10.5,264.0,547.77,447.6
2017,3,17,8,0,747.0,63.0,0.5,11.0,318.0,611.58,493.58
2017,3,17,8,15,781.0,67.0,0.4,11.5,370.0,661.32,525.62
2017,3,17,8,30,815.0,71.0,0.3,12.0,422.0,710.35,555.86
2017,3,17,8,45,839.0,74.0,0.25,13.0,471.5,749.37,577.73
2017,3,17,9,0,863.0,77.0,0.2,14.0,521.0,780.32,593.56
2017,3,17,9,15,880.0,79.5,0.15,14.5,565.5,809.08,608.81
2017,3,17,9,30,897.0,82.0,0.1,15.0,610.0,835.24,622.21
2017,3,17,9,45,910.5,83.5,0.1,16.0,648.5,854.52,630.55
2017,3,17,10,0,924.0,85.0,0.1,17.0,687.0,870.72,636.97
2017,3,17,10,15,933.0,86.5,0.1,17.5,719.0,879.93,640.19
2017,3,17,10,30,942.0,88.0,0.1,18.0,751.0,885.74,641.48
2017,3,17,10,45,947.5,89.0,0.15,18.5,775.5,884.64,639.31
2017,3,17,11,0,953.0,90.0,0.2,19.0,800.0,880.05,635.31
2017,3,17,11,15,957.0,91.0,0.2,19.0,816.5,870.76,628.88
2017,3,17,11,30,961.0,92.0,0.2,19.0,833.0,858.0,620.44
2017,3,17,11,45,962.0,92.5,0.25,19.0,841.5,838.99,609.01
2017,3,17,12,0,963.0,93.0,0.3,19.0,850.0,816.76,595.65
2017,3,17,12,15,962.5,93.0,0.3,19.0,849.5,789.8,578.37
2017,3,17,12,30,962.0,93.0,0.3,19.0,849.0,759.9,559.18
2017,3,17,12,45,958.5,93.0,0.35,19.5,840.0,725.19,535.35
2017,3,17,13,0,955.0,93.0,0.4,20.0,831.0,688.02,508.87
2017,3,17,13,15,950.0,92.5,0.4,19.5,814.0,647.19,480.43
2017,3,17,13,30,945.0,92.0,0.4,19.0,797.0,604.37,449.72
2017,3,17,13,45,934.0,92.5,0.45,19.0,771.0,557.59,414.91
2017,3,17,14,0,923.0,93.0,0.5,19.0,745.0,509.71,378.1
2017,3,17,14,15,913.0,91.5,0.5,19.0,713.0,459.65,338.05
2017,3,17,14,30,903.0,90.0,0.5,19.0,681.0,408.91,296.24
2017,3,17,14,45,885.5,89.5,0.55,19.0,641.5,356.17,252.2
2017,3,17,15,0,868.0,89.0,0.6,19.0,602.0,303.91,207.7
2017,3,17,15,15,604.5,150.0,0.6,18.5,494.5,240.23,163.71
2017,3,17,15,30,341.0,211.0,0.6,18.0,387.0,216.03,154.4
2017,3,17,15,45,374.5,183.0,0.6,17.5,360.0,176.59,123.35
2017,3,17,16,0,408.0,155.0,0.6,17.0,333.0,126.88,88.45
2017,3,17,16,15,387.0,139.5,0.6,16.0,291.5,95.7,78.46
2017,3,17,16,30,366.0,124.0,0.6,15.0,250.0,87.14,71.6
2017,3,17,16,45,342.0,105.5,0.6,14.0,208.0,75.82,62.06
2017,3,17,17,0,318.0,87.0,0.6,13.0,166.0,63.93,51.71
2017,3,17,17,15,275.5,69.0,0.6,12.5,125.5,51.78,40.73
2017,3,17,17,30,233.0,51.0,0.6,12.0,85.0,39.06,28.95
2017,3,17,17,45,116.5,35.0,0.6,11.5,52.0,28.61,18.5
2017,3,17,18,0,0.0,19.0,0.6,11.0,19.0,17.14,0.0
2017,3,17,18,15,0.0,9.5,0.55,10.5,9.5,9.05,0.0
2017,3,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,8.0,0.7,8.0,8.0,7.63,0.0
2017,3,18,6,30,0.0,16.0,0.7,8.0,16.0,15.39,0.0
2017,3,18,6,45,55.0,35.5,0.7,8.5,43.5,80.35,60.22
2017,3,18,7,0,110.0,55.0,0.7,9.0,71.0,144.31,117.71
2017,3,18,7,15,135.5,77.0,0.65,9.0,105.0,178.99,149.06
2017,3,18,7,30,161.0,99.0,0.6,9.0,139.0,223.93,187.87
2017,3,18,7,45,184.0,119.0,0.55,9.5,175.0,265.35,222.04
2017,3,18,8,0,207.0,139.0,0.5,10.0,211.0,319.02,264.61
2017,3,18,8,15,194.0,163.5,0.5,10.0,239.0,330.15,272.19
2017,3,18,8,30,181.0,188.0,0.5,10.0,267.0,350.85,287.18
2017,3,18,8,45,119.5,204.0,0.5,10.0,258.5,321.98,261.8
2017,3,18,9,0,58.0,220.0,0.5,10.0,250.0,278.23,224.89
2017,3,18,9,15,66.0,242.5,0.45,10.5,279.5,307.66,247.22
2017,3,18,9,30,74.0,265.0,0.4,11.0,309.0,336.77,268.28
2017,3,18,9,45,47.0,254.5,0.35,11.5,283.0,299.56,237.22
2017,3,18,10,0,20.0,244.0,0.3,12.0,257.0,252.95,199.43
2017,3,18,10,15,18.5,247.0,0.3,12.0,259.5,253.34,199.63
2017,3,18,10,30,17.0,250.0,0.3,12.0,262.0,253.81,199.59
2017,3,18,10,45,48.5,302.5,0.3,12.5,339.0,340.56,266.05
2017,3,18,11,0,80.0,355.0,0.3,13.0,416.0,417.14,321.92
2017,3,18,11,15,66.0,352.0,0.25,13.0,403.0,398.28,306.14
2017,3,18,11,30,52.0,349.0,0.2,13.0,390.0,379.87,291.76
2017,3,18,11,45,43.5,340.5,0.2,13.5,375.0,360.86,276.98
2017,3,18,12,0,35.0,332.0,0.2,14.0,360.0,342.41,262.64
2017,3,18,12,15,22.5,275.5,0.2,14.0,293.5,273.7,211.08
2017,3,18,12,30,10.0,219.0,0.2,14.0,227.0,210.99,163.37
2017,3,18,12,45,238.5,265.5,0.2,14.5,450.5,407.77,316.39
2017,3,18,13,0,467.0,312.0,0.2,15.0,674.0,581.35,439.13
2017,3,18,13,15,705.0,204.5,0.15,15.0,739.0,604.24,454.27
2017,3,18,13,30,943.0,97.0,0.1,15.0,804.0,610.59,458.02
2017,3,18,13,45,942.5,93.0,0.1,15.0,780.5,565.11,422.89
2017,3,18,14,0,942.0,89.0,0.1,15.0,757.0,517.71,385.93
2017,3,18,14,15,656.0,186.0,0.2,15.0,642.0,428.89,320.26
2017,3,18,14,30,370.0,283.0,0.3,15.0,527.0,371.31,279.23
2017,3,18,14,45,639.5,181.0,0.4,15.5,573.0,347.84,254.38
2017,3,18,15,0,909.0,79.0,0.5,16.0,619.0,309.11,212.85
2017,3,18,15,15,892.5,77.0,0.5,15.5,575.0,254.53,165.91
2017,3,18,15,30,876.0,75.0,0.5,15.0,531.0,200.82,121.1
2017,3,18,15,45,700.0,104.0,0.55,15.0,446.5,144.34,84.72
2017,3,18,16,0,524.0,133.0,0.6,15.0,362.0,117.87,78.04
2017,3,18,16,15,505.5,119.5,0.6,14.5,318.5,81.65,66.68
2017,3,18,16,30,487.0,106.0,0.6,14.0,275.0,74.18,60.52
2017,3,18,16,45,456.5,92.0,0.6,14.0,229.5,65.89,53.31
2017,3,18,17,0,426.0,78.0,0.6,14.0,184.0,57.16,45.54
2017,3,18,17,15,373.5,63.5,0.7,13.0,140.5,47.56,36.93
2017,3,18,17,30,321.0,49.0,0.8,12.0,97.0,37.5,27.61
2017,3,18,17,45,160.5,36.0,0.9,11.5,60.0,28.08,18.22
2017,3,18,18,0,0.0,23.0,1.0,11.0,23.0,20.29,0.0
2017,3,18,18,15,0.0,11.5,1.0,10.5,11.5,10.96,0.0
2017,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.5,0.3,8.0,5.5,5.24,0.0
2017,3,19,6,30,0.0,11.0,0.3,8.0,11.0,10.2,0.0
2017,3,19,6,45,0.0,28.5,0.3,8.5,28.5,27.59,17.23
2017,3,19,7,0,0.0,46.0,0.3,9.0,46.0,46.06,33.94
2017,3,19,7,15,1.0,67.0,0.3,9.5,67.5,68.79,53.92
2017,3,19,7,30,2.0,88.0,0.3,10.0,89.0,90.91,72.97
2017,3,19,7,45,8.5,107.5,0.3,10.5,110.5,114.55,92.96
2017,3,19,8,0,15.0,127.0,0.3,11.0,132.0,138.41,112.65
2017,3,19,8,15,32.5,153.5,0.3,11.5,167.0,188.83,153.94
2017,3,19,8,30,50.0,180.0,0.3,12.0,202.0,230.73,187.08
2017,3,19,8,45,69.5,206.0,0.3,12.5,240.5,273.8,220.4
2017,3,19,9,0,89.0,232.0,0.3,13.0,279.0,317.02,253.0
2017,3,19,9,15,242.5,237.0,0.3,13.0,379.0,469.0,370.7
2017,3,19,9,30,396.0,242.0,0.3,13.0,479.0,600.46,466.58
2017,3,19,9,45,427.0,249.0,0.35,13.5,519.0,645.24,495.3
2017,3,19,10,0,458.0,256.0,0.4,14.0,559.0,677.32,516.2
2017,3,19,10,15,453.0,271.0,0.4,13.5,582.5,685.67,521.09
2017,3,19,10,30,448.0,286.0,0.4,13.0,606.0,691.81,524.88
2017,3,19,10,45,432.5,303.5,0.4,13.0,620.5,689.54,521.77
2017,3,19,11,0,417.0,321.0,0.4,13.0,635.0,677.76,512.5
2017,3,19,11,15,473.5,307.5,0.35,13.0,672.0,707.41,532.74
2017,3,19,11,30,530.0,294.0,0.3,13.0,709.0,726.36,544.97
2017,3,19,11,45,465.5,322.0,0.3,13.5,689.0,687.41,515.02
2017,3,19,12,0,401.0,350.0,0.3,14.0,669.0,644.88,483.47
2017,3,19,12,15,325.5,372.0,0.3,14.0,631.5,594.8,447.25
2017,3,19,12,30,250.0,394.0,0.3,14.0,594.0,544.75,410.83
2017,3,19,12,45,142.5,360.5,0.3,14.0,474.0,429.91,327.46
2017,3,19,13,0,35.0,327.0,0.3,14.0,354.0,322.48,247.52
2017,3,19,13,15,103.5,351.5,0.3,14.0,430.0,380.39,292.52
2017,3,19,13,30,172.0,376.0,0.3,14.0,506.0,429.38,328.2
2017,3,19,13,45,192.5,362.0,0.35,14.5,503.0,415.8,317.27
2017,3,19,14,0,213.0,348.0,0.4,15.0,500.0,400.3,305.23
2017,3,19,14,15,122.5,307.5,0.4,14.5,394.0,315.36,242.56
2017,3,19,14,30,32.0,267.0,0.4,14.0,288.0,244.34,190.18
2017,3,19,14,45,74.0,272.0,0.45,14.0,317.5,256.69,199.63
2017,3,19,15,0,116.0,277.0,0.5,14.0,347.0,263.68,203.72
2017,3,19,15,15,103.5,254.5,0.5,13.5,313.5,233.88,180.93
2017,3,19,15,30,91.0,232.0,0.5,13.0,280.0,205.62,159.62
2017,3,19,15,45,136.5,211.0,0.55,12.5,275.5,179.5,137.82
2017,3,19,16,0,182.0,190.0,0.6,12.0,271.0,155.07,119.19
2017,3,19,16,15,170.5,169.5,0.6,11.5,237.5,128.0,107.94
2017,3,19,16,30,159.0,149.0,0.6,11.0,204.0,114.13,96.42
2017,3,19,16,45,145.5,125.5,0.6,10.5,170.0,97.91,82.48
2017,3,19,17,0,132.0,102.0,0.6,10.0,136.0,81.13,67.7
2017,3,19,17,15,110.5,79.5,0.6,9.5,103.5,64.46,52.62
2017,3,19,17,30,89.0,57.0,0.6,9.0,71.0,47.28,36.72
2017,3,19,17,45,44.5,37.0,0.65,9.0,44.0,31.36,21.4
2017,3,19,18,0,0.0,17.0,0.7,9.0,17.0,15.68,0.0
2017,3,19,18,15,0.0,8.5,0.7,9.0,8.5,8.1,0.0
2017,3,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,1.05,8.0,2.5,2.38,0.0
2017,3,20,6,30,0.0,5.0,1.1,8.0,5.0,4.62,0.0
2017,3,20,6,45,0.0,11.5,1.15,8.5,11.5,10.65,3.24
2017,3,20,7,0,0.0,18.0,1.2,9.0,18.0,16.68,8.74
2017,3,20,7,15,0.0,26.5,1.2,9.0,26.5,24.58,15.81
2017,3,20,7,30,0.0,35.0,1.2,9.0,35.0,32.48,22.82
2017,3,20,7,45,0.0,43.0,1.25,9.5,43.0,39.93,29.26
2017,3,20,8,0,0.0,51.0,1.3,10.0,51.0,47.39,35.58
2017,3,20,8,15,149.5,115.5,1.3,10.0,182.5,238.91,201.49
2017,3,20,8,30,299.0,180.0,1.3,10.0,314.0,443.44,366.66
2017,3,20,8,45,180.0,203.0,1.3,10.5,286.0,368.32,301.66
2017,3,20,9,0,61.0,226.0,1.3,11.0,258.0,287.4,233.04
2017,3,20,9,15,61.5,245.0,1.3,11.0,280.0,306.68,248.02
2017,3,20,9,30,62.0,264.0,1.3,11.0,302.0,325.59,262.05
2017,3,20,9,45,32.0,214.5,1.35,11.5,234.5,243.33,195.24
2017,3,20,10,0,2.0,165.0,1.4,12.0,167.0,158.26,125.47
2017,3,20,10,15,6.0,191.5,1.35,12.0,196.5,187.28,149.03
2017,3,20,10,30,10.0,218.0,1.3,12.0,226.0,216.12,171.83
2017,3,20,10,45,5.5,184.0,1.3,12.5,188.5,178.49,141.0
2017,3,20,11,0,1.0,150.0,1.3,13.0,151.0,141.74,111.02
2017,3,20,11,15,4.5,174.5,1.3,13.0,178.0,167.75,132.05
2017,3,20,11,30,8.0,199.0,1.3,13.0,205.0,193.48,152.51
2017,3,20,11,45,52.5,296.0,1.3,13.0,337.5,324.77,256.16
2017,3,20,12,0,97.0,393.0,1.3,13.0,470.0,447.97,349.0
2017,3,20,12,15,82.5,385.0,1.3,13.0,450.5,423.53,329.35
2017,3,20,12,30,68.0,377.0,1.3,13.0,431.0,399.9,311.37
2017,3,20,12,45,72.5,372.0,1.3,13.0,429.5,392.63,306.12
2017,3,20,13,0,77.0,367.0,1.3,13.0,428.0,384.94,300.41
2017,3,20,13,15,41.5,278.0,1.3,13.0,311.0,279.0,219.12
2017,3,20,13,30,6.0,189.0,1.3,13.0,194.0,177.94,139.78
2017,3,20,13,45,3.5,168.5,1.3,13.5,171.5,157.47,123.58
2017,3,20,14,0,1.0,148.0,1.3,14.0,149.0,137.33,107.36
2017,3,20,14,15,5.0,177.0,1.3,13.5,180.5,164.48,129.68
2017,3,20,14,30,9.0,206.0,1.3,13.0,212.0,190.27,150.73
2017,3,20,14,45,8.0,197.0,1.35,13.0,202.5,180.71,143.27
2017,3,20,15,0,7.0,188.0,1.4,13.0,193.0,171.23,135.98
2017,3,20,15,15,3.5,109.5,1.4,13.0,112.0,101.97,79.75
2017,3,20,15,30,0.0,31.0,1.4,13.0,31.0,28.8,18.86
2017,3,20,15,45,0.0,81.0,1.4,13.0,81.0,75.42,58.44
2017,3,20,16,0,0.0,131.0,1.4,13.0,131.0,116.92,93.34
2017,3,20,16,15,0.0,115.0,1.45,12.5,115.0,102.62,85.73
2017,3,20,16,30,0.0,99.0,1.5,12.0,99.0,88.9,74.06
2017,3,20,16,45,0.0,82.5,1.55,12.0,82.5,74.65,61.55
2017,3,20,17,0,0.0,66.0,1.6,12.0,66.0,60.25,48.67
2017,3,20,17,15,0.0,50.5,1.6,11.5,50.5,46.52,36.25
2017,3,20,17,30,0.0,35.0,1.6,11.0,35.0,32.51,23.36
2017,3,20,17,45,0.0,22.0,1.65,11.0,22.0,20.42,11.93
2017,3,20,18,0,0.0,9.0,1.7,11.0,9.0,8.34,0.0
2017,3,20,18,15,0.0,4.5,1.75,10.5,4.5,4.29,0.0
2017,3,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,21,6,15,23.5,10.5,1.3,11.0,12.0,20.25,0.0
2017,3,21,6,30,47.0,21.0,1.3,11.0,24.0,51.91,22.35
2017,3,21,6,45,99.5,40.5,1.35,11.0,54.5,118.92,93.21
2017,3,21,7,0,152.0,60.0,1.4,11.0,85.0,174.74,143.62
2017,3,21,7,15,178.5,81.0,1.4,11.0,120.5,220.4,183.98
2017,3,21,7,30,205.0,102.0,1.4,11.0,156.0,267.08,223.97
2017,3,21,7,45,222.5,123.0,1.45,11.5,193.0,308.6,257.95
2017,3,21,8,0,240.0,144.0,1.5,12.0,230.0,350.28,290.96
2017,3,21,8,15,158.0,168.0,1.55,12.0,228.0,310.33,256.26
2017,3,21,8,30,76.0,192.0,1.6,12.0,226.0,264.84,216.82
2017,3,21,8,45,133.5,217.0,1.65,12.5,285.0,349.06,284.68
2017,3,21,9,0,191.0,242.0,1.7,13.0,344.0,423.01,342.04
2017,3,21,9,15,95.5,173.5,1.65,13.0,224.5,265.09,214.88
2017,3,21,9,30,0.0,105.0,1.6,13.0,105.0,98.31,76.46
2017,3,21,9,45,0.0,127.5,1.6,13.0,128.0,120.06,94.45
2017,3,21,10,0,0.0,150.0,1.6,13.0,151.0,141.8,111.93
2017,3,21,10,15,6.5,193.0,1.55,12.5,198.0,189.16,150.4
2017,3,21,10,30,13.0,236.0,1.5,12.0,245.0,236.45,188.19
2017,3,21,10,45,34.5,291.0,1.5,12.0,317.0,317.03,251.57
2017,3,21,11,0,56.0,346.0,1.5,12.0,389.0,388.29,306.06
2017,3,21,11,15,158.5,367.5,1.45,12.0,492.0,497.79,390.37
2017,3,21,11,30,261.0,389.0,1.4,12.0,595.0,601.02,466.66
2017,3,21,11,45,157.0,377.0,1.4,12.5,501.5,491.26,382.02
2017,3,21,12,0,53.0,365.0,1.4,13.0,408.0,387.89,302.06
2017,3,21,12,15,54.5,364.0,1.35,13.0,408.0,383.4,299.11
2017,3,21,12,30,56.0,363.0,1.3,13.0,408.0,378.67,295.38
2017,3,21,12,45,244.0,344.5,1.3,13.0,537.5,485.59,379.27
2017,3,21,13,0,432.0,326.0,1.3,13.0,667.0,575.47,446.46
2017,3,21,13,15,425.0,325.0,1.3,13.0,654.5,548.19,424.73
2017,3,21,13,30,418.0,324.0,1.3,13.0,642.0,521.96,404.52
2017,3,21,13,45,446.0,301.5,1.3,13.0,631.5,492.49,381.93
2017,3,21,14,0,474.0,279.0,1.3,13.0,621.0,461.66,357.54
2017,3,21,14,15,442.0,278.5,1.3,13.0,586.5,420.5,324.74
2017,3,21,14,30,410.0,278.0,1.3,13.0,552.0,385.66,296.47
2017,3,21,14,45,404.0,261.5,1.3,13.0,519.0,345.7,263.63
2017,3,21,15,0,398.0,245.0,1.3,13.0,486.0,306.14,230.69
2017,3,21,15,15,320.0,239.5,1.3,12.5,424.5,259.28,194.86
2017,3,21,15,30,242.0,234.0,1.3,12.0,363.0,226.72,171.59
2017,3,21,15,45,134.5,202.5,1.35,12.0,273.0,174.86,134.88
2017,3,21,16,0,27.0,171.0,1.4,12.0,183.0,142.1,113.48
2017,3,21,16,15,23.0,151.5,1.3,11.5,161.0,130.1,110.06
2017,3,21,16,30,19.0,132.0,1.2,11.0,139.0,114.02,96.46
2017,3,21,16,45,13.5,112.0,1.15,11.0,116.5,97.39,81.96
2017,3,21,17,0,8.0,92.0,1.1,11.0,94.0,80.59,67.03
2017,3,21,17,15,4.0,71.5,1.05,10.0,72.5,63.26,51.51
2017,3,21,17,30,0.0,51.0,1.0,9.0,51.0,45.75,35.45
2017,3,21,17,45,0.0,32.5,1.0,8.5,32.5,29.63,20.19
2017,3,21,18,0,0.0,14.0,1.0,8.0,14.0,12.99,0.48
2017,3,21,18,15,0.0,7.0,1.0,8.0,7.0,6.67,0.0
2017,3,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,15,38.5,12.5,1.0,8.0,15.0,28.86,0.0
2017,3,22,6,30,77.0,25.0,1.0,8.0,30.0,81.16,45.88
2017,3,22,6,45,162.0,43.0,1.05,8.0,66.0,155.58,125.4
2017,3,22,7,0,247.0,61.0,1.1,8.0,102.0,241.16,201.32
2017,3,22,7,15,292.0,78.5,1.1,8.0,144.5,297.47,250.87
2017,3,22,7,30,337.0,96.0,1.1,8.0,187.0,356.45,300.88
2017,3,22,7,45,386.5,107.0,1.15,8.0,232.5,412.66,347.29
2017,3,22,8,0,436.0,118.0,1.2,8.0,278.0,471.06,393.99
2017,3,22,8,15,344.0,155.0,1.2,8.0,292.5,444.41,369.81
2017,3,22,8,30,252.0,192.0,1.2,8.0,307.0,423.89,350.4
2017,3,22,8,45,245.5,215.5,1.2,8.0,337.5,448.34,368.26
2017,3,22,9,0,239.0,239.0,1.2,8.0,368.0,458.71,374.81
2017,3,22,9,15,251.5,258.5,1.2,8.0,404.0,503.46,407.94
2017,3,22,9,30,264.0,278.0,1.2,8.0,440.0,534.8,430.31
2017,3,22,9,45,134.0,229.0,1.3,8.5,312.0,356.47,289.33
2017,3,22,10,0,4.0,180.0,1.4,9.0,184.0,174.73,139.97
2017,3,22,10,15,308.5,207.0,1.45,9.0,432.5,499.61,406.45
2017,3,22,10,30,613.0,234.0,1.5,9.0,681.0,786.04,619.06
2017,3,22,10,45,521.5,277.5,1.55,9.5,666.0,743.04,581.1
2017,3,22,11,0,430.0,321.0,1.6,10.0,651.0,700.46,547.04
2017,3,22,11,15,504.0,303.5,1.6,10.0,698.0,733.39,572.11
2017,3,22,11,30,578.0,286.0,1.6,10.0,745.0,762.52,593.39
2017,3,22,11,45,289.0,209.5,1.65,10.0,439.0,443.62,355.11
2017,3,22,12,0,0.0,133.0,1.7,10.0,133.0,124.32,97.25
2017,3,22,12,15,46.5,264.0,1.75,10.0,302.0,283.45,227.19
2017,3,22,12,30,93.0,395.0,1.8,10.0,471.0,434.59,344.01
2017,3,22,12,45,48.5,280.5,1.85,10.0,320.5,293.44,233.65
2017,3,22,13,0,4.0,166.0,1.9,10.0,170.0,156.88,124.33
2017,3,22,13,15,47.5,267.5,1.9,10.0,304.5,273.55,219.15
2017,3,22,13,30,91.0,369.0,1.9,10.0,439.0,381.69,303.4
2017,3,22,13,45,67.0,340.0,1.95,10.0,391.0,337.12,268.16
2017,3,22,14,0,43.0,311.0,2.0,10.0,343.0,295.2,235.54
2017,3,22,14,15,21.5,191.0,2.0,10.0,207.0,180.94,144.51
2017,3,22,14,30,0.0,71.0,2.0,10.0,71.0,66.17,50.31
2017,3,22,14,45,275.5,133.0,2.05,10.0,300.5,197.44,153.65
2017,3,22,15,0,551.0,195.0,2.1,10.0,530.0,305.29,230.12
2017,3,22,15,15,537.0,184.0,2.1,9.5,491.0,260.81,191.15
2017,3,22,15,30,523.0,173.0,2.1,9.0,452.0,217.55,154.49
2017,3,22,15,45,452.0,170.5,2.1,9.0,395.5,175.4,123.23
2017,3,22,16,0,381.0,168.0,2.1,9.0,339.0,147.6,107.72
2017,3,22,16,15,554.5,121.0,2.05,8.5,337.5,83.26,69.72
2017,3,22,16,30,728.0,74.0,2.0,8.0,336.0,54.09,43.78
2017,3,22,16,45,678.0,68.5,1.95,7.5,282.0,47.03,37.54
2017,3,22,17,0,628.0,63.0,1.9,7.0,228.0,45.02,35.78
2017,3,22,17,15,549.0,55.0,1.85,6.5,175.5,40.75,31.78
2017,3,22,17,30,470.0,47.0,1.8,6.0,123.0,36.34,27.42
2017,3,22,17,45,337.5,35.0,1.75,6.0,79.0,27.89,18.97
2017,3,22,18,0,205.0,23.0,1.7,6.0,35.0,18.96,4.91
2017,3,22,18,15,102.5,11.5,1.7,6.0,17.5,10.96,0.0
2017,3,22,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,6,15,128.0,13.0,1.1,5.5,22.0,69.27,0.0
2017,3,23,6,30,256.0,26.0,1.1,6.0,44.0,180.71,119.92
2017,3,23,6,45,381.0,37.5,1.1,6.5,90.5,276.74,226.49
2017,3,23,7,0,506.0,49.0,1.1,7.0,137.0,377.33,315.01
2017,3,23,7,15,579.5,57.0,1.05,7.0,190.5,451.34,378.57
2017,3,23,7,30,653.0,65.0,1.0,7.0,244.0,529.34,442.21
2017,3,23,7,45,698.0,71.0,1.0,7.5,298.0,588.67,487.85
2017,3,23,8,0,743.0,77.0,1.0,8.0,352.0,644.71,528.22
2017,3,23,8,15,775.5,81.0,0.95,8.5,405.0,693.95,561.08
2017,3,23,8,30,808.0,85.0,0.9,9.0,458.0,742.27,592.13
2017,3,23,8,45,586.5,152.0,0.85,9.5,438.0,658.64,526.16
2017,3,23,9,0,365.0,219.0,0.8,10.0,418.0,550.94,440.03
2017,3,23,9,15,296.5,252.5,0.85,10.0,422.5,534.62,426.24
2017,3,23,9,30,228.0,286.0,0.9,10.0,427.0,502.13,399.48
2017,3,23,9,45,297.5,290.5,0.95,10.5,486.0,575.92,454.68
2017,3,23,10,0,367.0,295.0,1.0,11.0,545.0,637.4,498.73
2017,3,23,10,15,264.0,328.0,1.05,11.0,512.0,580.89,453.7
2017,3,23,10,30,161.0,361.0,1.1,11.0,479.0,512.14,400.4
2017,3,23,10,45,252.5,358.5,1.15,11.5,550.0,591.18,460.23
2017,3,23,11,0,344.0,356.0,1.2,12.0,621.0,657.78,508.36
2017,3,23,11,15,655.5,228.0,1.2,12.0,746.5,787.77,606.59
2017,3,23,11,30,967.0,100.0,1.2,12.0,872.0,890.28,676.56
2017,3,23,11,45,952.5,110.0,1.2,12.0,876.5,867.85,659.69
2017,3,23,12,0,938.0,120.0,1.2,12.0,881.0,842.49,642.54
2017,3,23,12,15,937.0,120.0,1.2,11.5,880.0,815.04,625.13
2017,3,23,12,30,936.0,120.0,1.2,11.0,879.0,784.77,605.68
2017,3,23,12,45,935.0,118.5,1.3,11.0,870.0,750.45,582.26
2017,3,23,13,0,934.0,117.0,1.4,11.0,861.0,713.63,555.87
2017,3,23,13,15,928.5,116.0,1.4,11.0,843.0,672.17,524.42
2017,3,23,13,30,923.0,115.0,1.4,11.0,825.0,628.84,490.85
2017,3,23,13,45,669.5,210.5,1.4,11.0,717.5,533.93,416.86
2017,3,23,14,0,416.0,306.0,1.4,11.0,610.0,461.91,360.46
2017,3,23,14,15,663.0,202.0,1.3,11.0,661.0,454.47,352.03
2017,3,23,14,30,910.0,98.0,1.2,11.0,712.0,433.4,328.94
2017,3,23,14,45,909.0,91.0,1.2,11.0,675.0,379.93,281.83
2017,3,23,15,0,908.0,84.0,1.2,11.0,638.0,325.42,233.04
2017,3,23,15,15,890.5,81.5,1.15,11.0,593.0,269.96,183.55
2017,3,23,15,30,873.0,79.0,1.1,11.0,548.0,215.49,136.1
2017,3,23,15,45,851.0,75.5,1.05,11.0,498.0,154.29,86.95
2017,3,23,16,0,829.0,72.0,1.0,11.0,448.0,101.6,52.6
2017,3,23,16,15,796.5,68.5,0.95,10.5,395.0,51.11,40.5
2017,3,23,16,30,764.0,65.0,0.9,10.0,342.0,46.56,36.68
2017,3,23,16,45,716.0,60.0,0.85,9.5,287.5,44.38,34.88
2017,3,23,17,0,668.0,55.0,0.8,9.0,233.0,42.16,32.93
2017,3,23,17,15,594.5,48.5,0.8,8.5,180.5,35.15,26.48
2017,3,23,17,30,521.0,42.0,0.8,8.0,128.0,31.73,23.11
2017,3,23,17,45,389.5,32.0,0.85,7.5,83.0,24.95,16.38
2017,3,23,18,0,258.0,22.0,0.9,7.0,38.0,17.84,5.4
2017,3,23,18,15,129.0,11.0,0.9,7.0,19.0,10.48,0.0
2017,3,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,24,6,15,22.5,13.0,1.55,7.0,15.0,22.48,0.0
2017,3,24,6,30,45.0,26.0,1.6,7.0,30.0,59.94,38.97
2017,3,24,6,45,86.0,47.0,1.7,7.5,60.5,111.48,89.63
2017,3,24,7,0,127.0,68.0,1.8,8.0,91.0,162.39,135.54
2017,3,24,7,15,150.5,90.0,1.8,8.0,126.0,206.13,174.44
2017,3,24,7,30,174.0,112.0,1.8,8.0,161.0,250.67,212.97
2017,3,24,7,45,195.5,132.5,1.85,8.0,198.0,292.62,248.3
2017,3,24,8,0,217.0,153.0,1.9,8.0,235.0,347.04,292.78
2017,3,24,8,15,189.5,178.5,1.95,8.0,257.5,347.81,291.79
2017,3,24,8,30,162.0,204.0,2.0,8.0,280.0,357.78,298.15
2017,3,24,8,45,116.5,221.5,2.1,8.5,279.5,341.35,282.2
2017,3,24,9,0,71.0,239.0,2.2,9.0,279.0,310.29,254.61
2017,3,24,9,15,97.5,265.0,2.2,9.0,324.0,359.36,293.99
2017,3,24,9,30,124.0,291.0,2.2,9.0,369.0,420.5,341.7
2017,3,24,9,45,65.0,242.5,2.2,9.0,284.0,301.6,245.28
2017,3,24,10,0,6.0,194.0,2.2,9.0,199.0,190.29,153.26
2017,3,24,10,15,5.0,183.0,2.15,9.0,187.0,177.97,143.17
2017,3,24,10,30,4.0,172.0,2.1,9.0,175.0,165.96,133.09
2017,3,24,10,45,2.0,144.5,2.1,9.5,146.0,137.5,109.31
2017,3,24,11,0,0.0,117.0,2.1,10.0,117.0,109.52,85.95
2017,3,24,11,15,0.0,103.0,2.0,10.0,103.0,96.27,74.96
2017,3,24,11,30,0.0,89.0,1.9,10.0,89.0,83.11,64.02
2017,3,24,11,45,0.0,76.0,1.85,10.0,76.0,70.95,53.91
2017,3,24,12,0,0.0,63.0,1.8,10.0,63.0,58.8,43.78
2017,3,24,12,15,6.0,154.5,1.75,10.0,160.0,148.77,118.2
2017,3,24,12,30,12.0,246.0,1.7,10.0,257.0,237.66,189.61
2017,3,24,12,45,6.0,148.5,1.65,10.0,154.0,142.47,112.62
2017,3,24,13,0,0.0,51.0,1.6,10.0,51.0,47.57,34.37
2017,3,24,13,15,0.5,100.0,1.5,10.0,100.5,93.61,72.86
2017,3,24,13,30,1.0,149.0,1.4,10.0,150.0,138.84,110.05
2017,3,24,13,45,0.5,124.5,1.35,10.0,125.0,115.99,91.3
2017,3,24,14,0,0.0,100.0,1.3,10.0,100.0,93.22,72.66
2017,3,24,14,15,0.0,67.0,1.2,10.0,67.0,62.45,47.15
2017,3,24,14,30,0.0,34.0,1.1,10.0,34.0,31.65,21.29
2017,3,24,14,45,0.0,94.0,1.05,10.0,94.0,87.65,68.6
2017,3,24,15,0,0.0,154.0,1.0,10.0,154.0,140.59,112.6
2017,3,24,15,15,0.0,150.0,0.9,10.0,150.0,136.42,109.26
2017,3,24,15,30,0.0,146.0,0.8,10.0,146.0,132.13,106.02
2017,3,24,15,45,0.0,116.0,0.75,10.0,116.0,106.02,84.59
2017,3,24,16,0,0.0,86.0,0.7,10.0,86.0,79.8,62.83
2017,3,24,16,15,0.0,87.5,0.7,9.5,87.5,80.58,67.06
2017,3,24,16,30,0.0,89.0,0.7,9.0,89.0,81.12,67.89
2017,3,24,16,45,0.0,75.0,0.7,9.0,75.0,68.79,56.97
2017,3,24,17,0,0.0,61.0,0.7,9.0,61.0,56.34,45.77
2017,3,24,17,15,0.0,47.0,0.75,8.5,47.0,43.68,34.23
2017,3,24,17,30,0.0,33.0,0.8,8.0,33.0,30.64,22.14
2017,3,24,17,45,0.0,21.5,0.9,8.0,21.5,19.94,11.99
2017,3,24,18,0,0.0,10.0,1.0,8.0,10.0,9.26,0.53
2017,3,24,18,15,0.0,5.0,0.95,8.0,5.0,4.77,0.0
2017,3,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,6,15,127.0,14.5,0.8,7.0,24.5,71.32,0.0
2017,3,25,6,30,254.0,29.0,0.8,7.0,49.0,189.41,139.09
2017,3,25,6,45,361.0,41.5,0.8,7.5,94.5,273.68,224.41
2017,3,25,7,0,468.0,54.0,0.8,8.0,140.0,365.35,304.13
2017,3,25,7,15,539.0,62.5,0.8,8.0,192.5,437.73,365.54
2017,3,25,7,30,610.0,71.0,0.8,8.0,245.0,513.87,427.17
2017,3,25,7,45,655.5,77.5,0.8,8.5,298.0,573.08,472.16
2017,3,25,8,0,701.0,84.0,0.8,9.0,351.0,633.22,515.45
2017,3,25,8,15,734.0,88.5,0.85,9.0,403.0,681.91,549.74
2017,3,25,8,30,767.0,93.0,0.9,9.0,455.0,726.11,580.16
2017,3,25,8,45,797.0,94.5,0.95,9.5,504.5,767.51,607.02
2017,3,25,9,0,827.0,96.0,1.0,10.0,554.0,807.26,632.3
2017,3,25,9,15,613.0,176.0,0.95,10.5,530.0,732.64,574.65
2017,3,25,9,30,399.0,256.0,0.9,11.0,506.0,626.98,491.71
2017,3,25,9,45,234.0,285.0,0.9,11.5,434.0,517.2,406.58
2017,3,25,10,0,69.0,314.0,0.9,12.0,362.0,380.31,298.73
2017,3,25,10,15,48.0,302.5,0.9,12.0,336.5,346.42,272.79
2017,3,25,10,30,27.0,291.0,0.9,12.0,311.0,313.26,246.48
2017,3,25,10,45,36.5,317.0,0.9,12.5,345.5,345.53,270.79
2017,3,25,11,0,46.0,343.0,0.9,13.0,380.0,376.95,293.65
2017,3,25,11,15,27.0,270.0,0.9,13.0,291.5,284.6,222.65
2017,3,25,11,30,8.0,197.0,0.9,13.0,203.0,191.67,150.07
2017,3,25,11,45,21.5,270.5,0.95,13.0,288.0,271.54,213.26
2017,3,25,12,0,35.0,344.0,1.0,13.0,373.0,354.3,276.25
2017,3,25,12,15,17.5,195.0,1.05,13.0,209.5,197.13,154.41
2017,3,25,12,30,0.0,46.0,1.1,13.0,46.0,42.91,29.99
2017,3,25,12,45,131.0,221.0,1.15,13.0,326.5,297.29,237.21
2017,3,25,13,0,262.0,396.0,1.2,13.0,607.0,531.61,412.41
2017,3,25,13,15,143.5,348.0,1.2,13.0,463.5,402.82,313.47
2017,3,25,13,30,25.0,300.0,1.2,13.0,320.0,288.31,225.56
2017,3,25,13,45,137.0,327.5,1.25,13.0,429.5,361.54,283.5
2017,3,25,14,0,249.0,355.0,1.3,13.0,539.0,427.38,332.58
2017,3,25,14,15,363.0,305.5,1.35,12.5,560.5,416.4,323.3
2017,3,25,14,30,477.0,256.0,1.4,12.0,582.0,394.23,304.14
2017,3,25,14,45,323.5,273.5,1.45,12.0,489.0,332.54,256.71
2017,3,25,15,0,170.0,291.0,1.5,12.0,396.0,286.28,223.07
2017,3,25,15,15,85.0,157.5,1.5,11.5,210.0,153.29,119.18
2017,3,25,15,30,0.0,24.0,1.5,11.0,24.0,22.3,13.42
2017,3,25,15,45,300.5,71.5,1.55,11.0,210.0,84.3,52.87
2017,3,25,16,0,601.0,119.0,1.6,11.0,396.0,121.87,76.57
2017,3,25,16,15,556.0,116.5,1.55,10.5,349.5,84.16,62.12
2017,3,25,16,30,511.0,114.0,1.5,10.0,303.0,78.96,65.72
2017,3,25,16,45,565.5,89.5,1.5,10.0,268.5,63.37,51.88
2017,3,25,17,0,620.0,65.0,1.5,10.0,234.0,46.15,36.37
2017,3,25,17,15,544.5,57.0,1.4,9.0,182.0,41.97,32.61
2017,3,25,17,30,469.0,49.0,1.3,8.0,130.0,37.63,28.46
2017,3,25,17,45,346.5,37.0,1.25,7.5,85.0,29.28,20.31
2017,3,25,18,0,224.0,25.0,1.2,7.0,40.0,20.46,8.88
2017,3,25,18,15,112.0,12.5,1.15,6.5,20.0,11.91,0.0
2017,3,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
