Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.5,0.55,6.5,5.5,5.24,0.0
2017,3,26,6,30,0.0,11.0,0.5,7.0,11.0,10.19,2.47
2017,3,26,6,45,0.0,20.5,0.45,7.5,20.5,19.01,10.73
2017,3,26,7,0,0.0,30.0,0.4,8.0,30.0,27.84,18.7
2017,3,26,7,15,0.0,40.5,0.4,8.5,40.5,37.61,27.36
2017,3,26,7,30,0.0,51.0,0.4,9.0,51.0,47.4,35.87
2017,3,26,7,45,0.0,62.0,0.4,9.5,62.0,57.66,44.6
2017,3,26,8,0,0.0,73.0,0.4,10.0,73.0,67.93,53.16
2017,3,26,8,15,112.5,139.0,0.4,10.0,192.5,241.38,200.7
2017,3,26,8,30,225.0,205.0,0.4,10.0,312.0,408.85,332.97
2017,3,26,8,45,143.0,222.5,0.4,10.0,293.5,364.09,293.43
2017,3,26,9,0,61.0,240.0,0.4,10.0,275.0,302.98,242.97
2017,3,26,9,15,134.5,268.0,0.4,10.0,351.5,406.31,324.42
2017,3,26,9,30,208.0,296.0,0.4,10.0,428.0,498.16,392.93
2017,3,26,9,45,189.5,316.5,0.45,10.5,442.0,502.48,393.08
2017,3,26,10,0,171.0,337.0,0.5,11.0,456.0,505.45,393.36
2017,3,26,10,15,223.0,346.5,0.5,11.0,509.0,556.48,430.93
2017,3,26,10,30,275.0,356.0,0.5,11.0,562.0,616.94,473.73
2017,3,26,10,45,224.5,375.0,0.55,11.0,546.5,576.87,443.01
2017,3,26,11,0,174.0,394.0,0.6,11.0,531.0,546.63,420.17
2017,3,26,11,15,108.5,374.0,0.6,11.0,460.5,456.78,353.29
2017,3,26,11,30,43.0,354.0,0.6,11.0,390.0,378.04,293.56
2017,3,26,11,45,60.5,375.0,0.6,11.0,425.5,408.56,317.27
2017,3,26,12,0,78.0,396.0,0.6,11.0,461.0,437.48,338.58
2017,3,26,12,15,85.0,399.5,0.6,11.0,470.0,440.25,340.35
2017,3,26,12,30,92.0,403.0,0.6,11.0,479.0,442.23,341.79
2017,3,26,12,45,65.0,373.5,0.6,11.5,426.5,390.06,302.05
2017,3,26,13,0,38.0,344.0,0.6,12.0,374.0,340.39,264.3
2017,3,26,13,15,39.0,336.5,0.6,12.0,367.0,329.91,256.88
2017,3,26,13,30,40.0,329.0,0.6,12.0,360.0,319.38,249.08
2017,3,26,13,45,90.5,346.5,0.6,12.0,414.5,356.05,277.41
2017,3,26,14,0,141.0,364.0,0.6,12.0,469.0,382.92,297.23
2017,3,26,14,15,110.5,340.5,0.6,12.0,420.5,343.86,267.34
2017,3,26,14,30,80.0,317.0,0.6,12.0,372.0,303.94,237.28
2017,3,26,14,45,119.0,305.0,0.65,12.0,381.5,293.89,229.15
2017,3,26,15,0,158.0,293.0,0.7,12.0,391.0,284.92,220.91
2017,3,26,15,15,161.5,271.0,0.7,11.5,365.0,256.29,198.15
2017,3,26,15,30,165.0,249.0,0.7,11.0,339.0,227.48,175.25
2017,3,26,15,45,118.0,222.5,0.75,11.0,284.0,189.16,146.96
2017,3,26,16,0,71.0,196.0,0.8,11.0,229.0,163.41,129.28
2017,3,26,16,15,35.5,151.5,0.8,10.5,168.0,124.98,100.41
2017,3,26,16,30,0.0,107.0,0.8,10.0,107.0,95.67,80.43
2017,3,26,16,45,0.0,89.5,0.8,10.0,89.5,80.68,67.34
2017,3,26,17,0,0.0,72.0,0.8,10.0,72.0,65.52,53.83
2017,3,26,17,15,0.0,56.0,0.8,9.5,56.0,51.42,41.1
2017,3,26,17,30,0.0,40.0,0.8,9.0,40.0,37.17,27.97
2017,3,26,17,45,0.0,26.0,0.85,9.0,26.0,24.13,15.72
2017,3,26,18,0,0.0,12.0,0.9,9.0,12.0,11.12,2.56
2017,3,26,18,15,0.0,6.0,0.9,9.0,6.0,5.72,0.0
2017,3,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,6,15,133.5,16.0,1.7,6.5,28.5,76.82,0.0
2017,3,27,6,30,267.0,32.0,1.7,7.0,57.0,202.98,157.43
2017,3,27,6,45,387.5,43.0,1.75,7.5,105.0,293.26,243.49
2017,3,27,7,0,508.0,54.0,1.8,8.0,153.0,393.26,330.87
2017,3,27,7,15,578.0,61.5,1.8,8.0,206.5,465.76,393.11
2017,3,27,7,30,648.0,69.0,1.8,8.0,260.0,541.9,455.63
2017,3,27,7,45,697.0,73.5,1.8,8.5,315.0,602.58,502.46
2017,3,27,8,0,746.0,78.0,1.8,9.0,370.0,660.48,544.18
2017,3,27,8,15,777.5,82.0,1.8,9.0,422.5,709.29,578.72
2017,3,27,8,30,809.0,86.0,1.8,9.0,475.0,757.14,611.8
2017,3,27,8,45,836.0,87.5,1.8,9.5,525.0,797.05,637.33
2017,3,27,9,0,863.0,89.0,1.8,10.0,575.0,835.12,661.13
2017,3,27,9,15,879.0,91.5,1.8,10.0,619.5,856.26,673.86
2017,3,27,9,30,895.0,94.0,1.8,10.0,664.0,881.42,689.61
2017,3,27,9,45,910.0,94.5,1.85,10.5,703.0,900.55,700.41
2017,3,27,10,0,925.0,95.0,1.9,11.0,742.0,916.63,709.22
2017,3,27,10,15,933.0,96.5,1.95,11.0,773.0,924.48,713.77
2017,3,27,10,30,941.0,98.0,2.0,11.0,804.0,928.91,716.22
2017,3,27,10,45,944.0,100.5,2.05,11.5,827.0,926.61,712.92
2017,3,27,11,0,947.0,103.0,2.1,12.0,850.0,920.83,707.45
2017,3,27,11,15,950.5,103.5,2.1,12.0,865.5,909.93,699.42
2017,3,27,11,30,954.0,104.0,2.1,12.0,881.0,895.65,689.22
2017,3,27,11,45,952.5,106.5,2.15,12.0,888.0,875.97,675.92
2017,3,27,12,0,951.0,109.0,2.2,12.0,895.0,853.16,660.5
2017,3,27,12,15,950.5,108.5,2.15,12.0,894.0,825.22,640.62
2017,3,27,12,30,950.0,108.0,2.1,12.0,893.0,794.43,618.78
2017,3,27,12,45,713.5,216.5,2.1,12.0,802.0,699.38,546.53
2017,3,27,13,0,477.0,325.0,2.1,12.0,711.0,611.15,477.44
2017,3,27,13,15,358.0,355.5,2.1,12.0,642.5,541.09,423.69
2017,3,27,13,30,239.0,386.0,2.1,12.0,574.0,480.58,376.57
2017,3,27,13,45,574.5,248.0,2.1,12.0,679.5,522.85,411.08
2017,3,27,14,0,910.0,110.0,2.1,12.0,785.0,543.62,424.94
2017,3,27,14,15,900.0,108.0,2.1,12.0,752.0,493.05,382.16
2017,3,27,14,30,890.0,106.0,2.1,12.0,719.0,441.88,338.19
2017,3,27,14,45,737.0,148.0,2.1,12.0,637.0,368.8,278.68
2017,3,27,15,0,584.0,190.0,2.1,12.0,555.0,318.36,238.05
2017,3,27,15,15,523.0,194.5,2.1,11.5,504.0,272.89,200.58
2017,3,27,15,30,462.0,199.0,2.1,11.0,453.0,233.31,168.98
2017,3,27,15,45,377.0,194.5,2.1,11.0,390.0,196.56,142.51
2017,3,27,16,0,292.0,190.0,2.1,11.0,327.0,161.94,120.41
2017,3,27,16,15,495.5,136.0,2.0,10.5,335.5,100.71,74.6
2017,3,27,16,30,699.0,82.0,1.9,10.0,344.0,54.09,43.36
2017,3,27,16,45,645.5,76.5,1.85,10.0,290.0,52.43,42.03
2017,3,27,17,0,592.0,71.0,1.8,10.0,236.0,50.74,40.53
2017,3,27,17,15,515.5,62.5,1.75,9.5,184.0,46.37,36.54
2017,3,27,17,30,439.0,54.0,1.7,9.0,132.0,41.84,32.16
2017,3,27,17,45,318.5,41.0,1.65,8.5,87.0,32.72,23.36
2017,3,27,18,0,198.0,28.0,1.6,8.0,42.0,22.06,11.24
2017,3,27,18,15,99.0,14.0,1.6,7.5,21.0,13.34,0.0
2017,3,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,6,15,88.0,17.5,1.15,6.5,26.0,77.36,0.0
2017,3,28,6,30,176.0,35.0,1.2,7.0,52.0,161.85,126.58
2017,3,28,6,45,254.5,51.5,1.25,7.5,93.0,230.58,191.39
2017,3,28,7,0,333.0,68.0,1.3,8.0,134.0,306.0,257.8
2017,3,28,7,15,381.0,83.0,1.35,8.5,180.5,365.76,308.85
2017,3,28,7,30,429.0,98.0,1.4,9.0,227.0,428.2,360.03
2017,3,28,7,45,479.5,105.5,1.45,9.5,274.5,485.23,405.22
2017,3,28,8,0,530.0,113.0,1.5,10.0,322.0,544.25,450.45
2017,3,28,8,15,659.5,101.0,1.5,10.5,397.0,648.71,528.85
2017,3,28,8,30,789.0,89.0,1.5,11.0,472.0,747.96,598.36
2017,3,28,8,45,814.5,91.5,1.55,11.5,521.5,787.45,623.17
2017,3,28,9,0,840.0,94.0,1.6,12.0,571.0,825.08,646.96
2017,3,28,9,15,856.5,96.5,1.55,12.0,615.0,852.92,663.66
2017,3,28,9,30,873.0,99.0,1.5,12.0,659.0,878.09,678.47
2017,3,28,9,45,884.5,101.5,1.5,12.5,696.5,889.43,683.17
2017,3,28,10,0,896.0,104.0,1.5,13.0,734.0,904.42,690.62
2017,3,28,10,15,905.5,106.0,1.45,13.0,765.5,913.89,694.95
2017,3,28,10,30,915.0,108.0,1.4,13.0,797.0,920.04,697.2
2017,3,28,10,45,920.0,109.5,1.4,13.5,820.5,918.33,693.81
2017,3,28,11,0,925.0,111.0,1.4,14.0,844.0,913.23,688.41
2017,3,28,11,15,929.0,112.0,1.4,14.0,860.0,903.38,681.28
2017,3,28,11,30,933.0,113.0,1.4,14.0,876.0,890.18,672.1
2017,3,28,11,45,936.0,112.5,1.4,14.0,884.5,871.38,659.29
2017,3,28,12,0,939.0,112.0,1.4,14.0,893.0,849.41,644.45
2017,3,28,12,15,939.0,112.0,1.4,14.0,892.0,822.55,626.33
2017,3,28,12,30,939.0,112.0,1.4,14.0,891.0,792.83,606.27
2017,3,28,12,45,945.0,107.0,1.4,14.5,884.0,759.92,582.86
2017,3,28,13,0,951.0,102.0,1.4,15.0,877.0,724.11,555.76
2017,3,28,13,15,946.5,101.5,1.4,15.0,859.5,683.03,525.19
2017,3,28,13,30,942.0,101.0,1.4,15.0,842.0,639.99,492.48
2017,3,28,13,45,933.5,100.5,1.45,15.0,816.0,593.0,456.35
2017,3,28,14,0,925.0,100.0,1.5,15.0,790.0,544.78,418.16
2017,3,28,14,15,915.5,98.5,1.45,15.0,757.0,494.25,376.56
2017,3,28,14,30,906.0,97.0,1.4,15.0,724.0,443.03,333.28
2017,3,28,14,45,888.5,97.0,1.4,15.0,683.5,389.82,287.65
2017,3,28,15,0,871.0,97.0,1.4,15.0,643.0,331.51,237.21
2017,3,28,15,15,853.0,94.0,1.35,14.5,598.0,276.74,189.4
2017,3,28,15,30,835.0,91.0,1.3,14.0,553.0,223.21,143.19
2017,3,28,15,45,809.0,88.5,1.3,14.0,503.0,170.49,100.49
2017,3,28,16,0,783.0,86.0,1.3,14.0,453.0,120.34,66.11
2017,3,28,16,15,750.0,81.5,1.2,13.5,401.0,71.23,44.46
2017,3,28,16,30,717.0,77.0,1.1,13.0,349.0,50.22,39.43
2017,3,28,16,45,669.0,71.5,1.05,12.5,295.0,48.39,38.0
2017,3,28,17,0,621.0,66.0,1.0,12.0,241.0,46.48,36.4
2017,3,28,17,15,548.0,58.0,0.95,11.5,188.5,42.33,32.65
2017,3,28,17,30,475.0,50.0,0.9,11.0,136.0,38.02,28.54
2017,3,28,17,45,355.5,38.5,0.9,10.5,91.0,30.18,21.02
2017,3,28,18,0,236.0,27.0,0.9,10.0,46.0,21.94,11.5
2017,3,28,18,15,118.0,13.5,0.9,9.5,23.0,12.87,0.0
2017,3,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,6,15,144.5,17.0,0.9,7.5,31.5,106.61,14.61
2017,3,29,6,30,289.0,34.0,0.9,8.0,63.0,218.9,173.29
2017,3,29,6,45,395.5,44.5,0.9,9.0,110.5,302.87,249.83
2017,3,29,7,0,502.0,55.0,0.9,10.0,158.0,395.19,328.05
2017,3,29,7,15,567.0,62.5,0.85,10.5,210.0,464.72,384.84
2017,3,29,7,30,632.0,70.0,0.8,11.0,262.0,537.57,441.28
2017,3,29,7,45,677.0,75.0,0.8,11.5,315.5,595.79,484.08
2017,3,29,8,0,722.0,80.0,0.8,12.0,369.0,654.88,524.92
2017,3,29,8,15,752.0,84.0,0.8,12.5,420.5,698.1,552.84
2017,3,29,8,30,782.0,88.0,0.8,13.0,472.0,744.22,582.25
2017,3,29,8,45,800.0,93.0,0.85,13.5,519.0,780.39,604.71
2017,3,29,9,0,818.0,98.0,0.9,14.0,566.0,814.43,625.53
2017,3,29,9,15,835.0,100.5,0.9,14.0,609.5,842.34,642.36
2017,3,29,9,30,852.0,103.0,0.9,14.0,653.0,867.64,657.44
2017,3,29,9,45,867.0,104.0,0.95,14.5,691.0,879.97,663.49
2017,3,29,10,0,882.0,105.0,1.0,15.0,729.0,896.23,672.44
2017,3,29,10,15,891.0,107.0,1.0,15.0,760.0,905.2,676.98
2017,3,29,10,30,900.0,109.0,1.0,15.0,791.0,910.9,679.59
2017,3,29,10,45,901.0,113.0,1.05,15.5,813.5,908.36,676.58
2017,3,29,11,0,902.0,117.0,1.1,16.0,836.0,902.47,671.6
2017,3,29,11,15,906.5,118.0,1.1,15.5,852.0,893.19,666.23
2017,3,29,11,30,911.0,119.0,1.1,15.0,868.0,880.64,658.83
2017,3,29,11,45,906.5,123.0,1.1,15.0,874.0,860.46,645.26
2017,3,29,12,0,902.0,127.0,1.1,15.0,880.0,837.38,629.88
2017,3,29,12,15,902.0,127.0,1.1,14.5,879.5,811.23,613.61
2017,3,29,12,30,902.0,127.0,1.1,14.0,879.0,782.35,595.4
2017,3,29,12,45,900.5,126.5,1.15,14.0,870.5,749.35,573.21
2017,3,29,13,0,899.0,126.0,1.2,14.0,862.0,713.99,547.98
2017,3,29,13,15,782.0,184.0,1.2,14.0,814.5,655.13,503.16
2017,3,29,13,30,665.0,242.0,1.2,14.0,767.0,602.26,462.46
2017,3,29,13,45,614.5,251.5,1.25,14.0,725.5,550.25,423.39
2017,3,29,14,0,564.0,261.0,1.3,14.0,684.0,501.06,385.66
2017,3,29,14,15,715.5,187.0,1.3,13.5,700.0,475.28,364.82
2017,3,29,14,30,867.0,113.0,1.3,13.0,716.0,438.72,332.89
2017,3,29,14,45,677.5,169.5,1.3,13.0,625.0,369.72,278.03
2017,3,29,15,0,488.0,226.0,1.3,13.0,534.0,321.36,240.96
2017,3,29,15,15,652.5,161.5,1.2,13.0,542.5,280.37,200.16
2017,3,29,15,30,817.0,97.0,1.1,13.0,551.0,226.88,147.36
2017,3,29,15,45,789.5,94.5,1.05,13.0,501.5,174.88,105.11
2017,3,29,16,0,762.0,92.0,1.0,13.0,452.0,125.66,71.0
2017,3,29,16,15,728.5,87.0,0.95,12.5,399.5,71.4,43.79
2017,3,29,16,30,695.0,82.0,0.9,12.0,347.0,53.72,42.71
2017,3,29,16,45,645.0,76.5,0.9,11.5,293.5,52.07,41.46
2017,3,29,17,0,595.0,71.0,0.9,11.0,240.0,50.38,40.07
2017,3,29,17,15,522.0,62.5,0.9,10.5,188.0,46.0,36.11
2017,3,29,17,30,449.0,54.0,0.9,10.0,136.0,41.45,31.77
2017,3,29,17,45,338.0,41.5,0.95,9.5,91.5,32.83,23.5
2017,3,29,18,0,227.0,29.0,1.0,9.0,47.0,22.79,12.62
2017,3,29,18,15,113.5,14.5,0.95,8.5,23.5,13.82,0.0
2017,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,15,157.0,19.0,1.95,7.0,35.5,115.04,39.67
2017,3,30,6,30,314.0,38.0,2.0,7.0,71.0,236.73,190.73
2017,3,30,6,45,444.0,47.0,2.05,7.5,123.5,334.67,279.96
2017,3,30,7,0,574.0,56.0,2.1,8.0,176.0,442.02,372.69
2017,3,30,7,15,637.5,62.5,2.15,8.0,231.0,512.43,432.64
2017,3,30,7,30,701.0,69.0,2.2,8.0,286.0,585.8,492.53
2017,3,30,7,45,751.0,72.0,2.25,8.5,343.0,643.6,536.08
2017,3,30,8,0,801.0,75.0,2.3,9.0,400.0,706.91,581.85
2017,3,30,8,15,828.5,78.5,2.35,9.0,453.0,753.7,614.93
2017,3,30,8,30,856.0,82.0,2.4,9.0,506.0,799.19,646.56
2017,3,30,8,45,875.5,85.0,2.45,9.5,555.0,835.86,670.08
2017,3,30,9,0,895.0,88.0,2.5,10.0,604.0,863.5,686.86
2017,3,30,9,15,910.0,90.5,2.45,10.0,649.0,890.98,703.91
2017,3,30,9,30,925.0,93.0,2.4,10.0,694.0,915.63,718.87
2017,3,30,9,45,940.5,93.0,2.35,10.5,733.5,934.87,728.68
2017,3,30,10,0,956.0,93.0,2.3,11.0,773.0,950.96,736.36
2017,3,30,10,15,964.0,94.0,2.25,11.0,804.5,958.2,739.37
2017,3,30,10,30,972.0,95.0,2.2,11.0,836.0,961.94,740.21
2017,3,30,10,45,975.5,97.0,2.15,11.5,859.5,959.24,735.49
2017,3,30,11,0,979.0,99.0,2.1,12.0,883.0,952.96,728.56
2017,3,30,11,15,982.5,99.5,2.05,12.0,899.0,941.56,719.69
2017,3,30,11,30,986.0,100.0,2.0,12.0,915.0,926.66,708.64
2017,3,30,11,45,988.0,100.0,2.0,12.5,923.0,906.59,693.48
2017,3,30,12,0,990.0,100.0,2.0,13.0,931.0,883.21,676.22
2017,3,30,12,15,989.5,100.0,2.0,13.0,929.5,854.7,656.74
2017,3,30,12,30,989.0,100.0,2.0,13.0,928.0,823.21,635.2
2017,3,30,12,45,986.5,99.5,2.0,13.0,918.0,787.02,610.28
2017,3,30,13,0,984.0,99.0,2.0,13.0,908.0,748.28,582.24
2017,3,30,13,15,978.5,98.5,2.0,12.5,889.0,705.28,550.77
2017,3,30,13,30,973.0,98.0,2.0,12.0,870.0,660.32,516.97
2017,3,30,13,45,963.5,98.0,2.05,12.0,842.5,611.86,478.91
2017,3,30,14,0,954.0,98.0,2.1,12.0,815.0,562.19,438.78
2017,3,30,14,15,944.0,96.5,2.15,12.0,781.0,510.03,395.52
2017,3,30,14,30,934.0,95.0,2.2,12.0,747.0,457.2,350.4
2017,3,30,14,45,914.5,95.5,2.3,12.0,705.0,402.24,302.58
2017,3,30,15,0,895.0,96.0,2.4,12.0,663.0,347.97,254.29
2017,3,30,15,15,877.0,93.5,2.45,11.5,617.5,286.6,200.23
2017,3,30,15,30,859.0,91.0,2.5,11.0,572.0,232.12,152.13
2017,3,30,15,45,824.5,91.0,2.55,11.0,519.5,178.86,108.14
2017,3,30,16,0,790.0,91.0,2.6,11.0,467.0,129.13,73.15
2017,3,30,16,15,756.5,86.5,2.6,10.5,413.5,79.51,49.43
2017,3,30,16,30,723.0,82.0,2.6,10.0,360.0,53.65,42.96
2017,3,30,16,45,662.0,78.5,2.6,9.5,304.0,53.54,43.09
2017,3,30,17,0,601.0,75.0,2.6,9.0,248.0,53.57,43.26
2017,3,30,17,15,526.5,66.5,2.55,8.5,195.0,49.35,39.42
2017,3,30,17,30,452.0,58.0,2.5,8.0,142.0,44.99,35.21
2017,3,30,17,45,321.0,45.5,2.45,7.5,95.5,35.07,25.71
2017,3,30,18,0,190.0,33.0,2.4,7.0,49.0,25.99,15.67
2017,3,30,18,15,95.0,16.5,2.35,7.0,24.5,15.73,0.0
2017,3,30,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,15,211.5,17.0,2.15,5.5,40.5,142.85,70.54
2017,3,31,6,30,423.0,34.0,2.2,6.0,81.0,291.8,237.88
2017,3,31,6,45,523.5,42.5,2.25,6.5,132.5,376.43,316.36
2017,3,31,7,0,624.0,51.0,2.3,7.0,184.0,468.63,396.78
2017,3,31,7,15,683.0,56.5,2.35,7.5,240.0,532.42,450.87
2017,3,31,7,30,742.0,62.0,2.4,8.0,296.0,603.84,507.98
2017,3,31,7,45,780.0,67.0,2.5,8.5,351.5,661.46,550.94
2017,3,31,8,0,818.0,72.0,2.6,9.0,407.0,719.12,592.57
2017,3,31,8,15,844.0,75.5,2.6,9.0,460.5,765.24,624.9
2017,3,31,8,30,870.0,79.0,2.6,9.0,514.0,809.95,655.62
2017,3,31,8,45,888.5,82.0,2.6,9.5,563.0,839.41,673.48
2017,3,31,9,0,907.0,85.0,2.6,10.0,612.0,873.23,694.41
2017,3,31,9,15,920.0,87.0,2.6,10.5,655.5,898.63,709.05
2017,3,31,9,30,933.0,89.0,2.6,11.0,699.0,921.13,721.65
2017,3,31,9,45,940.5,92.0,2.6,11.5,736.5,936.85,729.52
2017,3,31,10,0,948.0,95.0,2.6,12.0,774.0,949.22,735.19
2017,3,31,10,15,955.5,96.0,2.55,12.0,804.5,955.94,737.99
2017,3,31,10,30,963.0,97.0,2.5,12.0,835.0,959.18,738.59
2017,3,31,10,45,966.0,99.0,2.45,12.5,858.0,956.01,733.61
2017,3,31,11,0,969.0,101.0,2.4,13.0,881.0,949.3,726.44
2017,3,31,11,15,971.5,101.5,2.35,13.0,896.0,937.09,717.07
2017,3,31,11,30,974.0,102.0,2.3,13.0,911.0,921.46,705.54
2017,3,31,11,45,974.0,103.0,2.25,13.0,917.5,900.92,690.78
2017,3,31,12,0,974.0,104.0,2.2,13.0,924.0,877.16,673.94
2017,3,31,12,15,973.0,104.0,2.15,13.0,922.5,848.59,653.84
2017,3,31,12,30,972.0,104.0,2.1,13.0,921.0,817.13,631.76
2017,3,31,12,45,969.0,104.0,2.05,13.5,911.0,781.5,605.62
2017,3,31,13,0,966.0,104.0,2.0,14.0,901.0,743.41,576.52
2017,3,31,13,15,962.0,103.0,1.95,14.0,883.0,701.49,544.63
2017,3,31,13,30,958.0,102.0,1.9,14.0,865.0,657.54,510.58
2017,3,31,13,45,953.0,100.0,1.9,14.0,839.5,610.34,473.62
2017,3,31,14,0,948.0,98.0,1.9,14.0,814.0,561.6,434.46
2017,3,31,14,15,939.0,96.5,1.85,14.0,781.0,510.15,391.88
2017,3,31,14,30,930.0,95.0,1.8,14.0,748.0,457.94,347.53
2017,3,31,14,45,920.5,92.0,1.75,14.0,708.5,403.78,300.53
2017,3,31,15,0,911.0,89.0,1.7,14.0,669.0,349.4,252.33
2017,3,31,15,15,895.0,86.5,1.65,13.5,623.5,293.79,203.27
2017,3,31,15,30,879.0,84.0,1.6,13.0,578.0,239.06,155.39
2017,3,31,15,45,859.0,80.5,1.55,13.0,528.0,177.38,104.23
2017,3,31,16,0,839.0,77.0,1.5,13.0,478.0,124.09,65.87
2017,3,31,16,15,809.0,73.0,1.4,12.5,424.5,72.2,40.64
2017,3,31,16,30,779.0,69.0,1.3,12.0,371.0,48.74,38.23
2017,3,31,16,45,737.5,64.0,1.25,12.0,316.5,46.71,36.55
2017,3,31,17,0,696.0,59.0,1.2,12.0,262.0,44.62,34.72
2017,3,31,17,15,629.5,52.5,1.15,11.5,207.5,37.47,28.3
2017,3,31,17,30,563.0,46.0,1.1,11.0,153.0,34.16,25.15
2017,3,31,17,45,444.5,37.0,1.05,10.5,104.5,28.44,19.61
2017,3,31,18,0,326.0,28.0,1.0,10.0,56.0,22.49,12.9
2017,3,31,18,15,163.0,14.0,1.0,9.5,28.0,13.34,0.0
2017,3,31,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,6,15,173.5,19.0,0.7,8.5,39.5,129.65,74.69
2017,4,1,6,30,347.0,38.0,0.5,9.0,79.0,257.57,206.94
2017,4,1,6,45,444.5,48.5,0.35,10.0,128.5,340.49,278.62
2017,4,1,7,0,542.0,59.0,0.2,11.0,178.0,430.69,351.41
2017,4,1,7,15,604.0,66.5,0.2,11.5,232.5,500.6,406.16
2017,4,1,7,30,666.0,74.0,0.2,12.0,287.0,573.44,460.43
2017,4,1,7,45,704.5,80.5,0.2,12.5,341.0,630.44,499.85
2017,4,1,8,0,743.0,87.0,0.2,13.0,395.0,687.76,537.54
2017,4,1,8,15,772.5,91.0,0.2,13.5,447.5,730.88,564.04
2017,4,1,8,30,802.0,95.0,0.2,14.0,500.0,777.29,592.25
2017,4,1,8,45,822.5,99.0,0.25,14.5,548.5,814.79,614.59
2017,4,1,9,0,843.0,103.0,0.3,15.0,597.0,850.16,635.38
2017,4,1,9,15,858.5,105.5,0.3,15.0,640.0,877.11,650.74
2017,4,1,9,30,874.0,108.0,0.3,15.0,683.0,901.31,664.39
2017,4,1,9,45,894.5,105.5,0.3,15.5,723.0,914.47,669.75
2017,4,1,10,0,915.0,103.0,0.3,16.0,763.0,931.83,678.04
2017,4,1,10,15,922.5,104.5,0.3,16.5,793.0,938.89,679.8
2017,4,1,10,30,930.0,106.0,0.3,17.0,823.0,942.58,679.74
2017,4,1,10,45,941.5,103.0,0.3,17.5,847.0,941.6,676.96
2017,4,1,11,0,953.0,100.0,0.3,18.0,871.0,937.19,672.26
2017,4,1,11,15,955.5,100.5,0.35,18.0,885.5,925.17,665.28
2017,4,1,11,30,958.0,101.0,0.4,18.0,900.0,909.77,656.41
2017,4,1,11,45,958.0,102.0,0.45,18.0,906.5,889.52,644.54
2017,4,1,12,0,958.0,103.0,0.5,18.0,913.0,866.11,630.7
2017,4,1,12,15,957.0,103.0,0.5,18.0,911.0,837.94,612.81
2017,4,1,12,30,956.0,103.0,0.5,18.0,909.0,806.93,593.08
2017,4,1,12,45,953.0,102.5,0.55,18.5,899.0,771.34,570.0
2017,4,1,13,0,950.0,102.0,0.6,19.0,889.0,733.34,544.15
2017,4,1,13,15,945.5,101.0,0.6,19.0,871.0,691.71,514.76
2017,4,1,13,30,941.0,100.0,0.6,19.0,853.0,648.15,483.3
2017,4,1,13,45,933.5,99.5,0.65,19.0,827.0,601.62,449.41
2017,4,1,14,0,926.0,99.0,0.7,19.0,801.0,553.8,413.41
2017,4,1,14,15,917.0,97.5,0.7,18.5,768.5,503.35,374.56
2017,4,1,14,30,908.0,96.0,0.7,18.0,736.0,452.19,333.75
2017,4,1,14,45,895.0,94.0,0.75,18.0,696.5,398.7,289.56
2017,4,1,15,0,882.0,92.0,0.8,18.0,657.0,345.35,244.25
2017,4,1,15,15,865.5,89.5,0.8,17.5,612.0,291.09,197.89
2017,4,1,15,30,849.0,87.0,0.8,17.0,567.0,231.33,147.46
2017,4,1,15,45,825.0,84.5,0.8,17.0,517.5,177.97,104.14
2017,4,1,16,0,801.0,82.0,0.8,17.0,468.0,126.94,68.04
2017,4,1,16,15,770.5,78.0,0.8,16.0,415.5,77.07,43.64
2017,4,1,16,30,740.0,74.0,0.8,15.0,363.0,52.5,41.07
2017,4,1,16,45,690.0,70.0,0.8,14.5,308.5,46.7,36.17
2017,4,1,17,0,640.0,66.0,0.8,14.0,254.0,45.9,35.59
2017,4,1,17,15,572.0,59.0,0.75,13.0,201.5,42.6,32.73
2017,4,1,17,30,504.0,52.0,0.7,12.0,149.0,39.18,29.56
2017,4,1,17,45,379.0,41.5,0.7,11.5,101.5,32.34,23.01
2017,4,1,18,0,254.0,31.0,0.7,11.0,54.0,25.19,15.3
2017,4,1,18,15,127.0,15.5,0.7,10.5,27.0,14.77,0.0
2017,4,1,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,2,6,15,162.5,20.5,0.6,7.5,40.0,124.87,80.13
2017,4,2,6,30,325.0,41.0,0.6,8.0,80.0,250.29,203.1
2017,4,2,6,45,419.5,52.0,0.65,8.5,129.5,331.82,274.99
2017,4,2,7,0,514.0,63.0,0.7,9.0,179.0,420.24,349.37
2017,4,2,7,15,576.0,71.0,0.65,9.0,232.5,490.03,405.73
2017,4,2,7,30,638.0,79.0,0.6,9.0,286.0,562.74,461.66
2017,4,2,7,45,682.0,84.0,0.6,9.5,340.0,621.09,503.53
2017,4,2,8,0,726.0,89.0,0.6,10.0,394.0,680.11,543.64
2017,4,2,8,15,756.0,93.5,0.5,10.5,446.0,727.75,572.66
2017,4,2,8,30,786.0,98.0,0.4,11.0,498.0,770.69,597.41
2017,4,2,8,45,815.5,98.5,0.3,12.0,548.0,811.29,618.67
2017,4,2,9,0,845.0,99.0,0.2,13.0,598.0,850.13,638.1
2017,4,2,9,15,861.0,102.0,0.15,13.5,641.5,878.12,652.08
2017,4,2,9,30,877.0,105.0,0.1,14.0,685.0,903.38,664.4
2017,4,2,9,45,894.0,104.0,0.1,14.5,724.0,915.21,668.85
2017,4,2,10,0,911.0,103.0,0.1,15.0,763.0,931.13,676.23
2017,4,2,10,15,919.0,104.5,0.1,15.5,794.0,938.59,678.26
2017,4,2,10,30,927.0,106.0,0.1,16.0,825.0,942.69,678.46
2017,4,2,10,45,931.0,108.0,0.1,16.5,847.5,940.36,674.83
2017,4,2,11,0,935.0,110.0,0.1,17.0,870.0,934.59,669.33
2017,4,2,11,15,938.5,110.5,0.15,17.5,885.0,923.45,661.46
2017,4,2,11,30,942.0,111.0,0.2,18.0,900.0,908.98,651.82
2017,4,2,11,45,944.5,110.5,0.3,18.5,907.0,889.4,640.13
2017,4,2,12,0,947.0,110.0,0.4,19.0,914.0,866.67,626.62
2017,4,2,12,15,946.0,110.0,0.45,19.0,912.5,838.64,609.9
2017,4,2,12,30,945.0,110.0,0.5,19.0,911.0,807.81,591.31
2017,4,2,12,45,945.5,107.5,0.55,19.0,901.5,773.08,569.96
2017,4,2,13,0,946.0,105.0,0.6,19.0,892.0,735.78,545.69
2017,4,2,13,15,942.0,104.0,0.65,19.0,874.0,694.55,517.3
2017,4,2,13,30,938.0,103.0,0.7,19.0,856.0,651.35,486.69
2017,4,2,13,45,931.5,102.0,0.8,19.0,830.5,605.01,453.35
2017,4,2,14,0,925.0,101.0,0.9,19.0,805.0,557.29,417.68
2017,4,2,14,15,915.5,99.0,0.95,18.5,772.0,506.19,378.53
2017,4,2,14,30,906.0,97.0,1.0,18.0,739.0,454.45,337.35
2017,4,2,14,45,890.5,96.0,1.05,18.0,698.5,400.96,292.85
2017,4,2,15,0,875.0,95.0,1.1,18.0,658.0,347.84,247.5
2017,4,2,15,15,858.5,92.5,1.1,17.5,613.5,287.77,196.46
2017,4,2,15,30,842.0,90.0,1.1,17.0,569.0,234.52,150.82
2017,4,2,15,45,816.5,87.5,1.1,16.5,519.0,181.27,107.55
2017,4,2,16,0,791.0,85.0,1.1,16.0,469.0,130.54,71.34
2017,4,2,16,15,760.5,81.0,1.0,15.5,416.5,81.17,46.28
2017,4,2,16,30,730.0,77.0,0.9,15.0,364.0,54.77,43.06
2017,4,2,16,45,684.5,72.0,0.85,14.5,310.0,48.06,37.36
2017,4,2,17,0,639.0,67.0,0.8,14.0,256.0,46.55,36.17
2017,4,2,17,15,573.0,59.5,0.75,13.0,203.5,42.86,32.97
2017,4,2,17,30,507.0,52.0,0.7,12.0,151.0,39.02,29.44
2017,4,2,17,45,398.0,41.0,0.7,11.5,104.0,31.74,22.52
2017,4,2,18,0,289.0,30.0,0.7,11.0,57.0,24.07,14.56
2017,4,2,18,15,144.5,15.0,0.65,10.5,28.5,11.96,0.0
2017,4,2,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,45,43.0,6.0,1.1,5.5,7.0,0.0,0.0
2017,4,3,6,0,86.0,12.0,1.1,6.0,14.0,49.76,0.0
2017,4,3,6,15,257.0,25.5,1.1,6.5,53.5,183.29,127.97
2017,4,3,6,30,428.0,39.0,1.1,7.0,93.0,305.23,249.97
2017,4,3,6,45,535.0,46.5,1.15,7.5,147.0,394.27,328.83
2017,4,3,7,0,642.0,54.0,1.2,8.0,201.0,490.97,410.18
2017,4,3,7,15,699.5,59.5,1.15,8.5,257.5,555.09,461.59
2017,4,3,7,30,757.0,65.0,1.1,9.0,314.0,626.63,515.09
2017,4,3,7,45,801.5,67.5,1.05,9.5,371.5,686.74,556.58
2017,4,3,8,0,846.0,70.0,1.0,10.0,429.0,747.17,596.59
2017,4,3,8,15,872.0,73.0,0.9,10.5,483.5,793.53,624.32
2017,4,3,8,30,898.0,76.0,0.8,11.0,538.0,831.72,645.46
2017,4,3,8,45,918.5,78.0,0.75,11.5,588.5,868.95,666.23
2017,4,3,9,0,939.0,80.0,0.7,12.0,639.0,903.93,685.01
2017,4,3,9,15,952.0,82.0,0.7,12.5,683.5,929.83,698.5
2017,4,3,9,30,965.0,84.0,0.7,13.0,728.0,952.73,710.08
2017,4,3,9,45,973.0,86.5,0.7,13.5,766.0,968.54,717.11
2017,4,3,10,0,981.0,89.0,0.7,14.0,804.0,980.91,722.11
2017,4,3,10,15,987.5,90.5,0.7,14.0,835.0,987.29,724.78
2017,4,3,10,30,994.0,92.0,0.7,14.0,866.0,990.06,725.4
2017,4,3,10,45,997.0,93.5,0.75,14.5,889.0,986.08,721.72
2017,4,3,11,0,1000.0,95.0,0.8,15.0,912.0,978.47,715.96
2017,4,3,11,15,1002.5,95.5,0.8,15.0,926.5,965.8,707.41
2017,4,3,11,30,1005.0,96.0,0.8,15.0,941.0,949.6,696.79
2017,4,3,11,45,1004.5,96.5,0.8,15.0,947.0,927.46,682.47
2017,4,3,12,0,1004.0,97.0,0.8,15.0,953.0,902.06,666.17
2017,4,3,12,15,1003.0,97.0,0.8,15.0,951.0,872.66,647.26
2017,4,3,12,30,1002.0,97.0,0.8,15.0,949.0,840.28,626.38
2017,4,3,12,45,1000.0,96.0,0.85,15.5,938.5,803.44,602.1
2017,4,3,13,0,998.0,95.0,0.9,16.0,928.0,764.0,575.46
2017,4,3,13,15,993.5,94.5,0.9,15.5,909.5,721.02,545.68
2017,4,3,13,30,989.0,94.0,0.9,15.0,891.0,675.97,513.57
2017,4,3,13,45,982.0,93.0,0.95,15.0,864.5,627.24,477.4
2017,4,3,14,0,975.0,92.0,1.0,15.0,838.0,577.08,438.93
2017,4,3,14,15,966.0,90.5,1.0,15.0,804.0,524.37,396.88
2017,4,3,14,30,957.0,89.0,1.0,15.0,770.0,470.87,352.87
2017,4,3,14,45,945.0,87.5,1.05,15.0,729.5,415.73,306.51
2017,4,3,15,0,933.0,86.0,1.1,15.0,689.0,360.57,258.83
2017,4,3,15,15,918.0,83.5,1.05,14.5,643.0,304.05,209.55
2017,4,3,15,30,903.0,81.0,1.0,14.0,597.0,248.3,161.09
2017,4,3,15,45,883.0,78.0,1.0,14.0,546.5,192.41,114.61
2017,4,3,16,0,863.0,75.0,1.0,14.0,496.0,131.33,69.22
2017,4,3,16,15,835.0,71.5,1.0,13.5,442.0,78.46,41.61
2017,4,3,16,30,807.0,68.0,1.0,13.0,388.0,47.65,37.08
2017,4,3,16,45,766.0,64.0,1.0,12.5,332.5,46.4,36.19
2017,4,3,17,0,725.0,60.0,1.0,12.0,277.0,45.15,35.21
2017,4,3,17,15,662.0,53.5,1.0,11.0,221.5,41.62,32.13
2017,4,3,17,30,599.0,47.0,1.0,10.0,166.0,34.68,25.79
2017,4,3,17,45,485.0,38.5,1.0,9.0,115.5,29.43,20.74
2017,4,3,18,0,371.0,30.0,1.0,8.0,65.0,23.98,14.86
2017,4,3,18,15,185.5,15.0,1.0,7.5,32.5,11.87,0.0
2017,4,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,5.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,6.0,15.0,14.3,0.0
2017,4,4,6,15,195.5,27.5,0.35,6.5,53.5,157.15,114.11
2017,4,4,6,30,391.0,40.0,0.3,7.0,92.0,288.14,235.2
2017,4,4,6,45,487.5,48.5,0.25,7.5,143.0,371.07,306.5
2017,4,4,7,0,584.0,57.0,0.2,8.0,194.0,460.97,379.82
2017,4,4,7,15,640.0,63.5,0.25,8.5,248.5,527.71,432.29
2017,4,4,7,30,696.0,70.0,0.3,9.0,303.0,596.93,484.14
2017,4,4,7,45,733.0,75.0,0.35,10.0,356.5,648.42,518.74
2017,4,4,8,0,770.0,80.0,0.4,11.0,410.0,704.23,555.34
2017,4,4,8,15,796.5,83.5,0.4,11.5,461.5,749.56,583.55
2017,4,4,8,30,823.0,87.0,0.4,12.0,513.0,793.6,610.26
2017,4,4,8,45,843.0,89.5,0.4,12.5,561.0,829.37,630.8
2017,4,4,9,0,863.0,92.0,0.4,13.0,609.0,862.99,649.68
2017,4,4,9,15,760.0,139.0,0.4,13.5,618.0,841.97,632.24
2017,4,4,9,30,657.0,186.0,0.4,14.0,627.0,808.8,607.78
2017,4,4,9,45,606.5,220.0,0.45,14.5,644.0,801.49,600.59
2017,4,4,10,0,556.0,254.0,0.5,15.0,661.0,787.9,588.71
2017,4,4,10,15,527.0,277.0,0.5,15.0,675.5,782.43,583.23
2017,4,4,10,30,498.0,300.0,0.5,15.0,690.0,774.24,575.93
2017,4,4,10,45,717.5,202.0,0.5,15.5,781.5,864.19,638.7
2017,4,4,11,0,937.0,104.0,0.5,16.0,873.0,935.35,681.27
2017,4,4,11,15,940.0,105.0,0.55,16.0,888.0,924.27,673.57
2017,4,4,11,30,943.0,106.0,0.6,16.0,903.0,909.86,665.15
2017,4,4,11,45,937.0,110.0,0.65,16.5,907.5,887.66,650.57
2017,4,4,12,0,931.0,114.0,0.7,17.0,912.0,862.56,634.2
2017,4,4,12,15,930.5,114.0,0.7,16.5,910.5,835.2,617.78
2017,4,4,12,30,930.0,114.0,0.7,16.0,909.0,805.08,599.44
2017,4,4,12,45,931.0,111.5,0.75,16.0,900.0,771.1,578.07
2017,4,4,13,0,932.0,109.0,0.8,16.0,891.0,734.57,553.84
2017,4,4,13,15,927.5,108.0,0.8,16.0,873.0,693.46,524.33
2017,4,4,13,30,923.0,107.0,0.8,16.0,855.0,650.47,492.8
2017,4,4,13,45,694.0,205.0,0.8,16.0,757.5,562.76,426.73
2017,4,4,14,0,465.0,303.0,0.8,16.0,660.0,493.87,374.4
2017,4,4,14,15,507.0,274.0,0.8,15.5,648.5,462.57,351.09
2017,4,4,14,30,549.0,245.0,0.8,15.0,637.0,427.07,323.06
2017,4,4,14,45,478.0,254.5,0.85,15.0,582.5,377.06,284.0
2017,4,4,15,0,407.0,264.0,0.9,15.0,528.0,338.9,254.12
2017,4,4,15,15,370.5,252.0,0.9,14.5,480.0,294.63,219.36
2017,4,4,15,30,334.0,240.0,0.9,14.0,432.0,254.04,187.75
2017,4,4,15,45,301.0,223.0,0.9,14.0,384.5,214.23,157.14
2017,4,4,16,0,268.0,206.0,0.9,14.0,337.0,178.08,131.06
2017,4,4,16,15,335.0,171.5,0.85,13.5,317.5,138.09,102.07
2017,4,4,16,30,402.0,137.0,0.8,13.0,298.0,93.38,77.32
2017,4,4,16,45,364.5,124.0,0.75,12.5,254.0,86.7,71.93
2017,4,4,17,0,327.0,111.0,0.7,12.0,210.0,79.63,65.94
2017,4,4,17,15,290.5,92.5,0.65,11.5,167.5,71.46,58.75
2017,4,4,17,30,254.0,74.0,0.6,11.0,125.0,58.2,46.73
2017,4,4,17,45,191.5,55.0,0.6,10.5,87.0,44.04,33.59
2017,4,4,18,0,129.0,36.0,0.6,10.0,49.0,29.4,19.48
2017,4,4,18,15,64.5,18.0,0.6,9.5,24.5,15.08,0.0
2017,4,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,8.5,0.85,9.0,8.5,0.0,0.0
2017,4,5,6,0,0.0,17.0,0.9,9.0,17.0,16.2,0.0
2017,4,5,6,15,186.5,30.5,0.8,9.0,56.0,159.83,118.75
2017,4,5,6,30,373.0,44.0,0.7,9.0,95.0,284.06,232.09
2017,4,5,6,45,461.5,54.0,0.6,9.5,145.0,364.08,300.95
2017,4,5,7,0,550.0,64.0,0.5,10.0,195.0,450.29,371.19
2017,4,5,7,15,607.5,71.0,0.45,10.5,249.0,517.76,423.44
2017,4,5,7,30,665.0,78.0,0.4,11.0,303.0,587.74,474.9
2017,4,5,7,45,479.0,125.0,0.35,11.5,301.0,522.53,420.42
2017,4,5,8,0,293.0,172.0,0.3,12.0,299.0,435.23,349.61
2017,4,5,8,15,549.5,133.0,0.3,12.5,407.0,617.52,489.1
2017,4,5,8,30,806.0,94.0,0.3,13.0,515.0,790.75,606.31
