Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,8,45,826.5,97.0,0.3,13.5,563.0,827.18,625.0
2017,4,5,9,0,847.0,100.0,0.3,14.0,611.0,861.47,644.18
2017,4,5,9,15,862.0,102.5,0.35,14.5,654.0,887.99,659.05
2017,4,5,9,30,877.0,105.0,0.4,15.0,697.0,904.63,667.64
2017,4,5,9,45,602.5,220.5,0.45,16.0,637.5,800.33,594.88
2017,4,5,10,0,328.0,336.0,0.5,17.0,578.0,660.96,492.72
2017,4,5,10,15,387.5,327.5,0.55,17.0,625.0,700.86,523.08
2017,4,5,10,30,447.0,319.0,0.6,17.0,672.0,749.26,556.29
2017,4,5,10,45,362.0,361.5,0.65,17.0,652.0,700.44,520.35
2017,4,5,11,0,277.0,404.0,0.7,17.0,632.0,659.99,490.77
2017,4,5,11,15,331.0,393.5,0.7,17.0,670.5,686.56,510.31
2017,4,5,11,30,385.0,383.0,0.7,17.0,709.0,710.61,527.11
2017,4,5,11,45,401.0,378.0,0.75,17.5,720.5,705.43,522.94
2017,4,5,12,0,417.0,373.0,0.8,18.0,732.0,701.7,520.0
2017,4,5,12,15,463.5,361.0,0.8,18.0,759.0,709.06,525.56
2017,4,5,12,30,510.0,349.0,0.8,18.0,786.0,712.63,528.24
2017,4,5,12,45,534.0,335.0,0.8,18.0,788.5,694.25,515.69
2017,4,5,13,0,558.0,321.0,0.8,18.0,791.0,673.14,501.26
2017,4,5,13,15,523.5,321.0,0.8,18.0,755.0,623.91,466.35
2017,4,5,13,30,489.0,321.0,0.8,18.0,719.0,576.22,432.26
2017,4,5,13,45,537.0,293.5,0.8,18.0,718.0,553.22,415.79
2017,4,5,14,0,585.0,266.0,0.8,18.0,717.0,525.56,394.88
2017,4,5,14,15,591.0,248.5,0.75,17.5,688.0,481.82,361.78
2017,4,5,14,30,597.0,231.0,0.7,17.0,659.0,436.98,326.95
2017,4,5,14,45,595.5,215.0,0.7,17.0,622.5,389.58,288.92
2017,4,5,15,0,594.0,199.0,0.7,17.0,586.0,341.99,249.78
2017,4,5,15,15,587.5,184.0,0.65,16.5,545.0,293.79,209.86
2017,4,5,15,30,581.0,169.0,0.6,16.0,504.0,246.13,170.23
2017,4,5,15,45,516.5,170.0,0.6,16.0,449.0,202.24,136.86
2017,4,5,16,0,452.0,171.0,0.6,16.0,394.0,165.05,111.78
2017,4,5,16,15,357.0,165.5,0.55,15.0,330.0,136.07,98.72
2017,4,5,16,30,262.0,160.0,0.5,14.0,266.0,115.43,96.05
2017,4,5,16,45,239.5,141.5,0.5,13.5,227.5,104.0,86.66
2017,4,5,17,0,217.0,123.0,0.5,13.0,189.0,92.04,76.54
2017,4,5,17,15,194.0,101.0,0.55,12.5,151.5,77.14,63.53
2017,4,5,17,30,171.0,79.0,0.6,12.0,114.0,61.62,49.59
2017,4,5,17,45,132.5,57.5,0.65,11.5,80.0,45.8,35.04
2017,4,5,18,0,94.0,36.0,0.7,11.0,46.0,29.39,19.51
2017,4,5,18,15,47.0,18.0,0.7,11.0,23.0,15.09,0.0
2017,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,7.5,0.85,8.5,7.5,0.0,0.0
2017,4,6,6,0,0.0,15.0,0.9,9.0,15.0,14.3,0.0
2017,4,6,6,15,86.5,33.5,0.9,9.0,46.0,103.4,77.01
2017,4,6,6,30,173.0,52.0,0.9,9.0,77.0,175.24,143.54
2017,4,6,6,45,226.5,71.5,0.9,9.5,118.0,236.06,197.2
2017,4,6,7,0,280.0,91.0,0.9,10.0,159.0,300.57,252.13
2017,4,6,7,15,328.0,103.5,0.9,10.0,202.5,367.74,307.51
2017,4,6,7,30,376.0,116.0,0.9,10.0,246.0,426.52,354.5
2017,4,6,7,45,287.5,151.0,0.9,10.5,259.5,400.81,330.74
2017,4,6,8,0,199.0,186.0,0.9,11.0,273.0,368.14,301.62
2017,4,6,8,15,144.0,208.5,0.9,11.5,276.0,352.42,286.45
2017,4,6,8,30,89.0,231.0,0.9,12.0,279.0,320.31,258.31
2017,4,6,8,45,64.0,239.5,0.95,12.5,275.5,306.52,245.75
2017,4,6,9,0,39.0,248.0,1.0,13.0,272.0,291.98,232.51
2017,4,6,9,15,53.0,277.0,1.05,13.0,312.0,334.17,265.19
2017,4,6,9,30,67.0,306.0,1.1,13.0,352.0,376.05,296.82
2017,4,6,9,45,144.5,333.0,1.2,13.5,438.5,484.64,379.51
2017,4,6,10,0,222.0,360.0,1.3,14.0,525.0,580.24,449.57
2017,4,6,10,15,122.0,328.0,1.35,14.0,419.5,451.37,351.37
2017,4,6,10,30,22.0,296.0,1.4,14.0,314.0,303.73,237.09
2017,4,6,10,45,55.0,349.5,1.5,14.0,395.0,395.33,308.46
2017,4,6,11,0,88.0,403.0,1.6,14.0,476.0,475.31,368.22
2017,4,6,11,15,50.0,320.5,1.65,13.5,362.0,354.9,277.19
2017,4,6,11,30,12.0,238.0,1.7,13.0,248.0,234.26,183.8
2017,4,6,11,45,12.5,239.0,1.75,13.0,250.0,234.79,184.63
2017,4,6,12,0,13.0,240.0,1.8,13.0,252.0,235.25,184.99
2017,4,6,12,15,13.0,244.0,1.75,12.5,255.5,238.04,187.44
2017,4,6,12,30,13.0,248.0,1.7,12.0,259.0,240.72,189.84
2017,4,6,12,45,10.0,212.0,1.7,12.0,220.5,204.3,161.04
2017,4,6,13,0,7.0,176.0,1.7,12.0,182.0,168.37,132.48
2017,4,6,13,15,51.0,287.5,1.65,12.0,329.5,295.56,233.98
2017,4,6,13,30,95.0,399.0,1.6,12.0,477.0,413.91,324.24
2017,4,6,13,45,61.5,352.5,1.55,12.0,402.5,348.04,273.03
2017,4,6,14,0,28.0,306.0,1.5,12.0,328.0,285.95,225.25
2017,4,6,14,15,14.5,228.5,1.5,11.5,240.5,214.92,170.23
2017,4,6,14,30,1.0,151.0,1.5,11.0,153.0,139.61,110.34
2017,4,6,14,45,0.5,143.5,1.55,11.0,144.5,132.37,104.85
2017,4,6,15,0,0.0,136.0,1.6,11.0,136.0,125.21,99.25
2017,4,6,15,15,0.0,137.0,1.6,11.0,137.0,125.68,99.92
2017,4,6,15,30,0.0,138.0,1.6,11.0,138.0,125.97,100.46
2017,4,6,15,45,39.0,175.5,1.65,11.0,194.5,155.88,123.81
2017,4,6,16,0,78.0,213.0,1.7,11.0,251.0,180.29,142.73
2017,4,6,16,15,39.0,142.0,1.65,10.5,161.0,121.65,96.9
2017,4,6,16,30,0.0,71.0,1.6,10.0,71.0,66.06,53.99
2017,4,6,16,45,0.0,60.5,1.6,10.0,60.5,56.26,45.41
2017,4,6,17,0,0.0,50.0,1.6,10.0,50.0,46.46,36.66
2017,4,6,17,15,0.0,40.0,1.65,9.5,40.0,37.14,28.26
2017,4,6,17,30,0.0,30.0,1.7,9.0,30.0,27.83,19.71
2017,4,6,17,45,0.0,21.0,1.75,9.0,21.0,19.47,11.87
2017,4,6,18,0,0.0,12.0,1.8,9.0,12.0,11.11,3.98
2017,4,6,18,15,0.0,6.0,1.85,8.5,6.0,5.55,0.0
2017,4,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,0.85,9.0,1.5,1.43,0.0
2017,4,7,6,0,0.0,3.0,0.8,9.0,3.0,2.77,0.0
2017,4,7,6,15,0.0,10.0,0.8,9.0,10.0,9.26,1.88
2017,4,7,6,30,0.0,17.0,0.8,9.0,17.0,15.75,7.89
2017,4,7,6,45,0.0,25.5,0.8,9.5,25.5,23.65,14.94
2017,4,7,7,0,0.0,34.0,0.8,10.0,34.0,31.55,21.91
2017,4,7,7,15,0.0,44.0,0.8,10.0,44.0,40.87,30.03
2017,4,7,7,30,0.0,54.0,0.8,10.0,54.0,50.19,38.03
2017,4,7,7,45,0.0,60.5,0.8,10.0,60.5,56.26,43.12
2017,4,7,8,0,0.0,67.0,0.8,10.0,67.0,62.33,48.14
2017,4,7,8,15,0.0,93.0,0.85,10.0,93.0,87.12,68.98
2017,4,7,8,30,0.0,119.0,0.9,10.0,119.0,112.79,90.21
2017,4,7,8,45,3.0,151.0,0.95,10.5,152.5,147.19,118.24
2017,4,7,9,0,6.0,183.0,1.0,11.0,186.0,181.71,145.79
2017,4,7,9,15,7.5,195.0,1.0,11.0,200.0,194.34,155.5
2017,4,7,9,30,9.0,207.0,1.0,11.0,214.0,206.97,165.25
2017,4,7,9,45,11.0,223.5,1.05,11.5,232.0,224.54,178.62
2017,4,7,10,0,13.0,240.0,1.1,12.0,250.0,241.99,191.75
2017,4,7,10,15,23.0,283.5,1.1,12.0,302.0,293.52,231.87
2017,4,7,10,30,33.0,327.0,1.1,12.0,354.0,355.55,279.04
2017,4,7,10,45,24.5,303.0,1.15,12.0,323.5,311.45,244.51
2017,4,7,11,0,16.0,279.0,1.2,12.0,293.0,279.09,219.37
2017,4,7,11,15,27.0,322.5,1.2,12.0,345.5,336.9,264.11
2017,4,7,11,30,38.0,366.0,1.2,12.0,398.0,386.06,301.03
2017,4,7,11,45,44.0,379.5,1.25,12.0,417.0,400.3,311.54
2017,4,7,12,0,50.0,393.0,1.3,12.0,436.0,413.74,321.68
2017,4,7,12,15,35.5,354.5,1.3,12.0,385.5,361.5,281.92
2017,4,7,12,30,21.0,316.0,1.3,12.0,335.0,309.69,242.37
2017,4,7,12,45,27.5,335.5,1.35,12.0,360.0,330.44,258.83
2017,4,7,13,0,34.0,355.0,1.4,12.0,385.0,348.65,272.89
2017,4,7,13,15,36.5,353.0,1.4,12.0,384.0,344.15,269.49
2017,4,7,13,30,39.0,351.0,1.4,12.0,383.0,339.3,265.97
2017,4,7,13,45,73.5,365.5,1.4,12.0,423.5,365.88,286.8
2017,4,7,14,0,108.0,380.0,1.4,12.0,464.0,388.36,303.88
2017,4,7,14,15,92.0,357.5,1.4,12.0,427.5,353.42,277.01
2017,4,7,14,30,76.0,335.0,1.4,12.0,391.0,320.29,251.73
2017,4,7,14,45,79.5,318.0,1.4,12.0,373.5,300.43,236.39
2017,4,7,15,0,83.0,301.0,1.4,12.0,356.0,280.26,220.54
2017,4,7,15,15,57.0,265.0,1.4,11.5,301.5,238.1,188.35
2017,4,7,15,30,31.0,229.0,1.4,11.0,247.0,199.27,158.76
2017,4,7,15,45,34.0,213.0,1.4,11.0,231.5,182.72,145.67
2017,4,7,16,0,37.0,197.0,1.4,11.0,216.0,165.84,132.31
2017,4,7,16,15,18.5,154.0,1.35,10.5,163.5,135.74,109.16
2017,4,7,16,30,0.0,111.0,1.3,10.0,111.0,99.65,83.82
2017,4,7,16,45,0.0,95.0,1.3,10.0,95.0,85.86,71.88
2017,4,7,17,0,0.0,79.0,1.3,10.0,79.0,71.93,59.58
2017,4,7,17,15,0.0,63.0,1.3,9.5,63.0,57.86,47.02
2017,4,7,17,30,0.0,47.0,1.3,9.0,47.0,43.64,34.05
2017,4,7,17,45,0.0,33.0,1.3,9.0,33.0,30.65,21.93
2017,4,7,18,0,0.0,19.0,1.3,9.0,19.0,17.62,9.69
2017,4,7,18,15,0.0,9.5,1.3,9.0,9.5,8.8,0.0
2017,4,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,45,73.5,9.5,1.2,4.5,13.0,39.99,0.0
2017,4,8,6,0,147.0,19.0,1.2,5.0,26.0,107.67,4.41
2017,4,8,6,15,286.5,32.0,1.2,5.0,67.5,214.56,171.14
2017,4,8,6,30,426.0,45.0,1.2,5.0,109.0,319.5,267.56
2017,4,8,6,45,512.0,53.5,1.3,5.5,161.5,399.24,338.04
2017,4,8,7,0,598.0,62.0,1.4,6.0,214.0,484.87,410.38
2017,4,8,7,15,375.0,103.0,1.45,6.0,205.5,401.1,340.57
2017,4,8,7,30,152.0,144.0,1.5,6.0,197.0,279.46,236.8
2017,4,8,7,45,135.5,168.0,1.55,6.5,221.0,297.55,250.92
2017,4,8,8,0,119.0,192.0,1.6,7.0,245.0,313.78,262.37
2017,4,8,8,15,107.5,214.5,1.6,7.0,266.5,317.92,264.43
2017,4,8,8,30,96.0,237.0,1.6,7.0,288.0,333.13,275.3
2017,4,8,8,45,51.5,214.0,1.65,7.5,242.0,266.17,218.7
2017,4,8,9,0,7.0,191.0,1.7,8.0,196.0,190.75,154.86
2017,4,8,9,15,101.0,260.0,1.7,8.0,330.0,370.18,302.37
2017,4,8,9,30,195.0,329.0,1.7,8.0,464.0,529.31,425.67
2017,4,8,9,45,152.5,345.5,1.7,8.0,454.5,506.1,404.44
2017,4,8,10,0,110.0,362.0,1.7,8.0,445.0,469.63,374.69
2017,4,8,10,15,297.0,337.0,1.7,8.0,571.5,631.72,501.66
2017,4,8,10,30,484.0,312.0,1.7,8.0,698.0,779.25,610.85
2017,4,8,10,45,526.5,311.0,1.75,8.0,741.5,808.21,630.32
2017,4,8,11,0,569.0,310.0,1.8,8.0,785.0,834.37,649.0
2017,4,8,11,15,384.0,374.0,1.8,8.0,697.5,715.7,558.83
2017,4,8,11,30,199.0,438.0,1.8,8.0,610.0,601.43,470.83
2017,4,8,11,45,336.0,400.0,1.8,8.0,692.0,675.1,529.21
2017,4,8,12,0,473.0,362.0,1.8,8.0,774.0,739.91,578.19
2017,4,8,12,15,256.0,368.0,1.8,8.0,591.0,553.28,436.53
2017,4,8,12,30,39.0,374.0,1.8,8.0,408.0,378.24,299.38
2017,4,8,12,45,480.5,252.5,1.8,8.5,661.5,584.91,467.43
2017,4,8,13,0,922.0,131.0,1.8,9.0,915.0,756.08,595.96
2017,4,8,13,15,570.5,271.0,1.8,9.0,753.5,614.36,483.89
2017,4,8,13,30,219.0,411.0,1.8,9.0,592.0,496.91,390.79
2017,4,8,13,45,182.0,399.0,1.8,9.0,546.5,451.35,356.45
2017,4,8,14,0,145.0,387.0,1.8,9.0,501.0,408.93,323.76
2017,4,8,14,15,519.5,251.5,1.8,9.0,632.5,454.76,359.37
2017,4,8,14,30,894.0,116.0,1.8,9.0,764.0,478.05,371.83
2017,4,8,14,45,579.5,209.5,1.85,9.0,621.0,383.56,297.37
2017,4,8,15,0,265.0,303.0,1.9,9.0,478.0,327.2,256.42
2017,4,8,15,15,132.5,226.0,1.85,8.5,313.5,222.94,176.1
2017,4,8,15,30,0.0,149.0,1.8,8.0,149.0,135.44,109.29
2017,4,8,15,45,396.0,123.0,1.8,8.0,321.5,152.32,106.3
2017,4,8,16,0,792.0,97.0,1.8,8.0,494.0,152.63,90.44
2017,4,8,16,15,761.0,92.5,1.75,7.5,441.0,96.65,55.28
2017,4,8,16,30,730.0,88.0,1.7,7.0,388.0,56.65,46.1
2017,4,8,16,45,681.0,83.0,1.7,7.0,332.5,55.58,45.33
2017,4,8,17,0,632.0,78.0,1.7,7.0,277.0,54.49,44.44
2017,4,8,17,15,565.5,70.0,1.6,6.5,223.0,50.79,41.14
2017,4,8,17,30,499.0,62.0,1.5,6.0,169.0,46.93,37.5
2017,4,8,17,45,391.0,51.0,1.4,5.5,120.0,40.04,30.82
2017,4,8,18,0,283.0,40.0,1.3,5.0,71.0,31.2,21.96
2017,4,8,18,15,141.5,20.0,1.25,4.5,35.5,15.72,2.91
2017,4,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.5,1.0,3.5,9.5,9.05,0.0
2017,4,9,6,0,0.0,19.0,1.0,4.0,19.0,19.06,0.49
2017,4,9,6,15,78.0,44.5,0.9,4.0,56.5,108.1,85.41
2017,4,9,6,30,156.0,70.0,0.8,4.0,94.0,194.39,162.91
2017,4,9,6,45,235.0,91.5,0.75,4.5,144.0,271.61,230.59
2017,4,9,7,0,314.0,113.0,0.7,5.0,194.0,354.97,300.87
2017,4,9,7,15,369.0,129.0,0.7,5.5,245.0,419.93,353.48
2017,4,9,7,30,424.0,145.0,0.7,6.0,296.0,499.31,415.08
2017,4,9,7,45,511.0,143.5,0.75,6.5,354.0,575.14,473.01
2017,4,9,8,0,598.0,142.0,0.8,7.0,412.0,654.78,531.85
2017,4,9,8,15,630.0,149.0,0.75,7.5,462.5,707.87,566.94
2017,4,9,8,30,662.0,156.0,0.7,8.0,513.0,756.53,597.76
2017,4,9,8,45,705.5,153.5,0.65,9.0,564.5,803.5,625.17
2017,4,9,9,0,749.0,151.0,0.6,10.0,616.0,849.22,650.84
2017,4,9,9,15,767.0,155.0,0.55,10.0,659.0,878.08,666.89
2017,4,9,9,30,785.0,159.0,0.5,10.0,702.0,904.44,681.38
2017,4,9,9,45,580.0,245.0,0.45,10.5,657.5,809.46,611.68
2017,4,9,10,0,375.0,331.0,0.4,11.0,613.0,701.56,530.98
2017,4,9,10,15,619.5,241.5,0.35,11.5,729.0,840.05,629.98
2017,4,9,10,30,864.0,152.0,0.3,12.0,845.0,958.88,703.34
2017,4,9,10,45,873.5,151.5,0.25,12.5,868.5,957.95,697.47
2017,4,9,11,0,883.0,151.0,0.2,13.0,892.0,953.67,691.84
2017,4,9,11,15,887.0,152.0,0.25,13.0,907.0,942.72,685.45
2017,4,9,11,30,891.0,153.0,0.3,13.0,922.0,928.53,677.27
2017,4,9,11,45,899.5,149.5,0.4,13.0,930.5,905.54,664.6
2017,4,9,12,0,908.0,146.0,0.5,13.0,939.0,885.19,653.73
2017,4,9,12,15,907.5,145.5,0.55,13.0,937.0,857.36,636.81
2017,4,9,12,30,907.0,145.0,0.6,13.0,935.0,826.89,618.1
2017,4,9,12,45,903.5,145.0,0.65,13.0,924.5,792.17,596.36
2017,4,9,13,0,900.0,145.0,0.7,13.0,914.0,755.27,571.44
2017,4,9,13,15,895.5,143.5,0.7,13.0,895.5,714.41,542.3
2017,4,9,13,30,891.0,142.0,0.7,13.0,877.0,670.87,510.64
2017,4,9,13,45,887.0,138.5,0.75,13.0,851.5,624.43,476.66
2017,4,9,14,0,883.0,135.0,0.8,13.0,826.0,576.65,440.55
2017,4,9,14,15,873.0,133.0,0.85,12.5,792.5,526.17,401.89
2017,4,9,14,30,863.0,131.0,0.9,12.0,759.0,475.29,361.4
2017,4,9,14,45,608.5,208.0,0.95,12.0,639.5,393.85,298.9
2017,4,9,15,0,354.0,285.0,1.0,12.0,520.0,343.05,261.97
2017,4,9,15,15,581.0,200.0,1.05,11.5,555.0,310.25,228.54
2017,4,9,15,30,808.0,115.0,1.1,11.0,590.0,262.32,179.12
2017,4,9,15,45,788.5,109.5,1.2,11.0,540.5,209.16,134.01
2017,4,9,16,0,769.0,104.0,1.3,11.0,491.0,151.96,89.35
2017,4,9,16,15,737.5,99.0,1.3,10.5,438.0,102.27,59.24
2017,4,9,16,30,706.0,94.0,1.3,10.0,385.0,60.87,49.33
2017,4,9,16,45,658.0,88.0,1.35,9.5,330.0,59.25,48.19
2017,4,9,17,0,610.0,82.0,1.4,9.0,275.0,57.56,46.86
2017,4,9,17,15,545.5,73.5,1.35,8.5,221.5,53.59,43.36
2017,4,9,17,30,481.0,65.0,1.3,8.0,168.0,49.45,39.5
2017,4,9,17,45,379.5,52.5,1.3,7.5,119.5,41.25,31.7
2017,4,9,18,0,278.0,40.0,1.3,7.0,71.0,31.12,21.79
2017,4,9,18,15,139.0,20.0,1.3,6.5,35.5,15.68,3.83
2017,4,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,5,45,74.0,11.0,1.0,4.5,15.0,42.14,0.0
2017,4,10,6,0,148.0,22.0,0.9,5.0,30.0,115.98,49.32
2017,4,10,6,15,275.0,35.5,0.85,5.5,72.0,214.4,173.29
2017,4,10,6,30,402.0,49.0,0.8,6.0,114.0,313.65,261.93
2017,4,10,6,45,483.5,58.5,0.8,7.0,165.0,391.61,328.65
2017,4,10,7,0,565.0,68.0,0.8,8.0,216.0,475.06,396.45
2017,4,10,7,15,617.5,74.5,0.8,8.5,270.0,539.88,446.99
2017,4,10,7,30,670.0,81.0,0.8,9.0,324.0,606.78,496.56
2017,4,10,7,45,702.5,87.5,0.85,9.5,376.5,660.17,533.73
2017,4,10,8,0,735.0,94.0,0.9,10.0,429.0,713.44,569.85
2017,4,10,8,15,568.5,150.5,0.85,10.5,427.5,656.74,523.59
2017,4,10,8,30,402.0,207.0,0.8,11.0,426.0,593.57,471.0
2017,4,10,8,45,613.5,159.0,0.75,11.5,526.0,732.65,573.76
2017,4,10,9,0,825.0,111.0,0.7,12.0,626.0,868.04,661.62
2017,4,10,9,15,840.0,113.5,0.65,12.0,668.0,894.08,674.24
2017,4,10,9,30,855.0,116.0,0.6,12.0,710.0,917.4,686.63
2017,4,10,9,45,860.5,121.0,0.6,12.5,745.5,931.98,693.1
2017,4,10,10,0,866.0,126.0,0.6,13.0,781.0,943.33,697.7
2017,4,10,10,15,874.5,127.5,0.6,13.0,810.5,943.07,696.24
2017,4,10,10,30,883.0,129.0,0.6,13.0,840.0,947.1,697.9
2017,4,10,10,45,678.5,235.0,0.6,13.5,790.5,873.87,647.78
2017,4,10,11,0,474.0,341.0,0.6,14.0,741.0,783.06,581.03
2017,4,10,11,15,690.5,235.5,0.6,14.0,828.0,859.15,638.25
2017,4,10,11,30,907.0,130.0,0.6,14.0,915.0,916.48,674.65
2017,4,10,11,45,736.5,233.5,0.65,14.5,874.0,859.77,635.79
2017,4,10,12,0,566.0,337.0,0.7,15.0,833.0,794.73,587.99
2017,4,10,12,15,535.5,348.0,0.7,15.0,816.5,759.25,563.98
2017,4,10,12,30,505.0,359.0,0.7,15.0,800.0,723.53,539.18
2017,4,10,12,45,720.5,234.5,0.75,15.0,856.0,744.92,559.45
2017,4,10,13,0,936.0,110.0,0.8,15.0,912.0,751.09,567.67
2017,4,10,13,15,932.0,109.5,0.8,15.0,894.0,710.47,538.09
2017,4,10,13,30,928.0,109.0,0.8,15.0,876.0,667.95,507.06
2017,4,10,13,45,917.5,109.5,0.85,15.0,849.5,620.88,472.45
2017,4,10,14,0,907.0,110.0,0.9,15.0,823.0,572.82,436.01
2017,4,10,14,15,898.0,108.5,0.9,14.5,790.0,523.05,397.45
2017,4,10,14,30,889.0,107.0,0.9,14.0,757.0,472.64,357.03
2017,4,10,14,45,875.0,105.5,0.95,13.5,717.0,419.92,313.75
2017,4,10,15,0,861.0,104.0,1.0,13.0,677.0,361.86,265.02
2017,4,10,15,15,844.5,101.5,1.05,12.5,632.5,308.11,218.48
2017,4,10,15,30,828.0,99.0,1.1,12.0,588.0,255.48,172.51
2017,4,10,15,45,812.5,93.5,1.15,12.0,540.0,201.95,126.7
2017,4,10,16,0,797.0,88.0,1.2,12.0,492.0,149.9,85.88
2017,4,10,16,15,768.5,83.5,1.15,11.5,439.5,99.61,55.06
2017,4,10,16,30,740.0,79.0,1.1,11.0,387.0,55.22,44.07
2017,4,10,16,45,703.0,73.5,1.1,11.0,333.5,48.12,37.91
2017,4,10,17,0,666.0,68.0,1.1,11.0,280.0,46.26,36.33
2017,4,10,17,15,607.0,61.0,1.05,10.5,227.0,43.01,33.49
2017,4,10,17,30,548.0,54.0,1.0,10.0,174.0,39.61,30.34
2017,4,10,17,45,454.5,44.5,0.95,9.5,125.5,33.76,24.78
2017,4,10,18,0,361.0,35.0,0.9,9.0,77.0,27.64,18.65
2017,4,10,18,15,180.5,17.5,0.85,8.5,38.5,13.49,3.15
2017,4,10,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,5,45,22.0,11.0,0.95,7.5,12.5,19.97,0.0
2017,4,11,6,0,44.0,22.0,1.0,8.0,25.0,52.02,24.4
2017,4,11,6,15,104.5,41.5,1.0,8.0,56.5,122.97,97.73
2017,4,11,6,30,165.0,61.0,1.0,8.0,88.0,184.08,153.04
2017,4,11,6,45,196.0,82.0,1.05,8.5,126.0,233.84,196.87
2017,4,11,7,0,227.0,103.0,1.1,9.0,164.0,285.24,240.6
2017,4,11,7,15,260.5,120.5,1.05,9.5,204.5,335.24,281.5
2017,4,11,7,30,294.0,138.0,1.0,10.0,245.0,387.03,322.28
2017,4,11,7,45,158.0,154.5,1.0,10.5,213.0,297.54,246.26
2017,4,11,8,0,22.0,171.0,1.0,11.0,181.0,188.05,152.74
2017,4,11,8,15,50.5,205.0,1.0,11.5,232.0,259.53,211.08
2017,4,11,8,30,79.0,239.0,1.0,12.0,283.0,320.92,258.94
2017,4,11,8,45,159.0,263.5,1.05,12.5,360.5,429.12,343.13
2017,4,11,9,0,239.0,288.0,1.1,13.0,438.0,526.43,415.79
2017,4,11,9,15,200.0,312.5,1.1,13.0,444.0,518.52,406.58
2017,4,11,9,30,161.0,337.0,1.1,13.0,450.0,508.44,396.82
2017,4,11,9,45,106.0,336.5,1.15,13.5,412.5,441.82,344.8
2017,4,11,10,0,51.0,336.0,1.2,14.0,375.0,387.62,301.75
2017,4,11,10,15,184.5,359.0,1.2,14.0,507.0,542.58,420.44
2017,4,11,10,30,318.0,382.0,1.2,14.0,639.0,694.4,529.5
2017,4,11,10,45,303.5,397.5,1.3,14.5,648.0,689.62,523.2
2017,4,11,11,0,289.0,413.0,1.4,15.0,657.0,683.45,517.67
2017,4,11,11,15,360.0,392.0,1.4,15.0,701.5,715.07,541.33
2017,4,11,11,30,431.0,371.0,1.4,15.0,746.0,749.23,565.92
2017,4,11,11,45,330.0,409.5,1.45,15.0,698.0,681.32,515.75
2017,4,11,12,0,229.0,448.0,1.5,15.0,650.0,616.95,468.26
2017,4,11,12,15,304.5,423.0,1.5,15.0,691.0,644.4,489.98
2017,4,11,12,30,380.0,398.0,1.5,15.0,732.0,663.52,504.69
2017,4,11,12,45,288.5,418.0,1.5,15.0,670.0,596.16,454.4
2017,4,11,13,0,197.0,438.0,1.5,15.0,608.0,534.51,408.42
2017,4,11,13,15,279.0,410.5,1.5,14.5,645.5,549.48,421.87
2017,4,11,13,30,361.0,383.0,1.5,14.0,683.0,559.05,430.19
2017,4,11,13,45,252.5,387.5,1.5,14.0,594.5,479.68,370.21
2017,4,11,14,0,144.0,392.0,1.5,14.0,506.0,413.6,320.27
2017,4,11,14,15,92.0,350.5,1.45,13.5,422.0,349.07,272.09
2017,4,11,14,30,40.0,309.0,1.4,13.0,338.0,285.45,224.05
2017,4,11,14,45,213.0,294.0,1.4,13.0,438.0,327.71,255.15
2017,4,11,15,0,386.0,279.0,1.4,13.0,538.0,350.8,267.94
2017,4,11,15,15,400.5,254.5,1.35,12.5,507.0,311.69,234.94
2017,4,11,15,30,415.0,230.0,1.3,12.0,476.0,264.76,195.6
2017,4,11,15,45,350.5,221.0,1.3,12.0,417.5,227.37,167.13
2017,4,11,16,0,286.0,212.0,1.3,12.0,359.0,190.24,140.65
2017,4,11,16,15,188.5,193.5,1.25,11.5,286.0,159.31,122.5
2017,4,11,16,30,91.0,175.0,1.2,11.0,213.0,138.9,117.73
2017,4,11,16,45,81.0,152.5,1.2,11.0,183.0,122.59,103.89
2017,4,11,17,0,71.0,130.0,1.2,11.0,153.0,105.88,89.44
2017,4,11,17,15,59.0,106.5,1.2,10.5,123.5,88.13,73.9
2017,4,11,17,30,47.0,83.0,1.2,10.0,94.0,69.97,57.6
2017,4,11,17,45,28.0,61.0,1.2,10.0,67.5,52.42,41.38
2017,4,11,18,0,9.0,39.0,1.2,10.0,41.0,35.1,25.13
2017,4,11,18,15,4.5,19.5,1.2,9.5,20.5,18.09,6.84
2017,4,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,12,5,45,62.5,12.5,1.1,10.0,17.0,39.07,0.0
2017,4,12,6,0,125.0,25.0,1.1,10.0,34.0,112.93,66.98
2017,4,12,6,15,243.5,40.0,1.1,10.0,75.0,204.37,164.44
2017,4,12,6,30,362.0,55.0,1.1,10.0,116.0,299.21,248.04
2017,4,12,6,45,181.0,40.0,1.15,10.5,70.5,176.91,148.33
2017,4,12,7,0,0.0,25.0,1.2,11.0,25.0,23.18,14.47
2017,4,12,7,15,0.0,31.0,1.2,11.0,31.0,28.76,19.39
2017,4,12,7,30,0.0,37.0,1.2,11.0,37.0,34.35,24.17
2017,4,12,7,45,0.0,27.5,1.2,11.0,27.5,25.53,16.46
2017,4,12,8,0,0.0,18.0,1.2,11.0,18.0,16.71,8.78
2017,4,12,8,15,0.0,63.5,1.2,11.0,63.5,59.08,44.97
2017,4,12,8,30,0.0,109.0,1.2,11.0,109.0,102.59,81.31
2017,4,12,8,45,0.0,120.0,1.2,11.5,120.0,113.19,89.59
2017,4,12,9,0,0.0,131.0,1.2,12.0,131.0,123.78,97.83
2017,4,12,9,15,0.0,99.0,1.2,12.0,99.0,92.47,71.78
2017,4,12,9,30,0.0,67.0,1.2,12.0,67.0,62.45,46.78
2017,4,12,9,45,0.0,76.0,1.3,12.0,76.0,70.88,53.72
2017,4,12,10,0,0.0,85.0,1.4,12.0,85.0,79.33,60.58
2017,4,12,10,15,0.5,112.0,1.4,12.0,113.0,105.37,81.88
2017,4,12,10,30,1.0,139.0,1.4,12.0,141.0,131.54,103.04
2017,4,12,10,45,0.5,117.5,1.45,12.0,118.5,110.56,85.8
2017,4,12,11,0,0.0,96.0,1.5,12.0,96.0,89.78,68.77
2017,4,12,11,15,12.5,216.0,1.5,12.0,227.0,214.56,169.75
2017,4,12,11,30,25.0,336.0,1.5,12.0,358.0,345.54,271.2
2017,4,12,11,45,19.5,302.0,1.55,12.0,319.5,300.49,235.77
2017,4,12,12,0,14.0,268.0,1.6,12.0,281.0,262.54,206.41
2017,4,12,12,15,25.0,321.0,1.6,12.0,344.0,322.02,252.87
2017,4,12,12,30,36.0,374.0,1.6,12.0,407.0,376.21,294.09
2017,4,12,12,45,75.5,404.0,1.65,12.0,470.5,427.88,333.84
2017,4,12,13,0,115.0,434.0,1.7,12.0,534.0,475.46,369.88
2017,4,12,13,15,70.0,377.5,1.7,12.0,438.5,388.07,303.34
2017,4,12,13,30,25.0,321.0,1.7,12.0,343.0,308.63,242.39
2017,4,12,13,45,13.5,234.0,1.7,12.0,246.0,222.57,175.56
2017,4,12,14,0,2.0,147.0,1.7,12.0,149.0,137.22,107.55
2017,4,12,14,15,17.0,222.0,1.7,12.0,235.0,210.82,167.19
2017,4,12,14,30,32.0,297.0,1.7,12.0,321.0,272.58,215.88
2017,4,12,14,45,24.0,266.0,1.75,12.0,283.5,246.98,195.8
2017,4,12,15,0,16.0,235.0,1.8,12.0,246.0,215.54,171.32
2017,4,12,15,15,8.0,147.0,1.8,11.5,152.5,136.74,108.31
2017,4,12,15,30,0.0,59.0,1.8,11.0,59.0,54.92,40.99
2017,4,12,15,45,0.0,70.5,1.8,11.0,70.5,65.64,50.27
2017,4,12,16,0,0.0,82.0,1.8,11.0,82.0,76.36,59.52
2017,4,12,16,15,0.0,48.5,1.75,10.5,48.5,45.08,33.17
2017,4,12,16,30,0.0,15.0,1.7,10.0,15.0,13.91,6.99
2017,4,12,16,45,0.0,13.0,1.7,10.0,13.0,12.05,5.34
2017,4,12,17,0,0.0,11.0,1.7,10.0,11.0,10.19,3.67
2017,4,12,17,15,0.0,9.0,1.65,9.5,9.0,8.33,1.98
2017,4,12,17,30,0.0,7.0,1.6,9.0,7.0,6.48,0.27
2017,4,12,17,45,0.0,5.0,1.6,9.0,5.0,4.62,0.0
2017,4,12,18,0,0.0,3.0,1.6,9.0,3.0,2.77,0.0
2017,4,12,18,15,0.0,1.5,1.6,8.5,1.5,1.39,0.0
2017,4,12,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,1.15,7.5,8.0,7.63,0.0
2017,4,13,6,0,0.0,16.0,1.2,8.0,16.0,14.84,4.78
2017,4,13,6,15,0.0,33.0,1.2,8.0,33.0,31.72,21.26
2017,4,13,6,30,0.0,50.0,1.2,8.0,50.0,49.32,37.09
2017,4,13,6,45,0.0,69.5,1.25,8.5,69.5,69.43,54.81
2017,4,13,7,0,0.0,89.0,1.3,9.0,89.0,89.1,71.78
2017,4,13,7,15,3.0,108.5,1.35,9.0,109.5,110.57,90.17
2017,4,13,7,30,6.0,128.0,1.4,9.0,130.0,132.07,108.25
2017,4,13,7,45,45.0,163.5,1.5,9.5,184.5,210.56,174.51
2017,4,13,8,0,84.0,199.0,1.6,10.0,239.0,282.0,232.91
2017,4,13,8,15,73.0,218.0,1.65,10.0,255.5,293.35,240.56
2017,4,13,8,30,62.0,237.0,1.7,10.0,272.0,303.86,247.74
2017,4,13,8,45,80.5,264.5,1.75,10.5,313.5,349.17,282.95
2017,4,13,9,0,99.0,292.0,1.8,11.0,355.0,394.5,317.33
2017,4,13,9,15,49.5,190.0,1.8,11.0,221.5,235.47,190.04
2017,4,13,9,30,0.0,88.0,1.8,11.0,88.0,82.09,63.14
2017,4,13,9,45,3.0,137.0,1.85,11.0,139.5,131.78,104.34
2017,4,13,10,0,6.0,186.0,1.9,11.0,191.0,182.03,145.01
2017,4,13,10,15,152.0,288.5,1.9,11.0,412.5,438.66,351.32
2017,4,13,10,30,298.0,391.0,1.9,11.0,634.0,686.78,535.5
2017,4,13,10,45,403.0,366.5,1.95,11.0,704.5,749.61,580.88
2017,4,13,11,0,508.0,342.0,2.0,11.0,775.0,817.95,630.75
2017,4,13,11,15,293.0,383.0,2.0,11.0,634.0,648.21,503.4
2017,4,13,11,30,78.0,424.0,2.0,11.0,493.0,477.93,372.45
2017,4,13,11,45,79.5,426.5,2.05,11.0,497.0,476.12,372.17
2017,4,13,12,0,81.0,429.0,2.1,11.0,501.0,473.92,370.54
2017,4,13,12,15,46.5,331.5,2.1,11.0,373.0,349.02,275.1
2017,4,13,12,30,12.0,234.0,2.1,11.0,245.0,227.21,179.58
2017,4,13,12,45,12.0,232.5,2.1,11.0,243.5,224.86,178.14
2017,4,13,13,0,12.0,231.0,2.1,11.0,242.0,222.47,176.31
2017,4,13,13,15,8.5,196.5,2.1,10.5,204.0,187.69,148.84
2017,4,13,13,30,5.0,162.0,2.1,10.0,166.0,153.36,121.47
2017,4,13,13,45,144.5,271.0,2.1,10.0,386.0,324.84,260.53
2017,4,13,14,0,284.0,380.0,2.1,10.0,606.0,474.23,374.78
2017,4,13,14,15,165.0,349.5,2.1,10.0,480.0,378.9,299.89
2017,4,13,14,30,46.0,319.0,2.1,10.0,354.0,296.39,235.91
2017,4,13,14,45,287.0,274.0,2.1,10.0,469.0,335.09,264.1
2017,4,13,15,0,528.0,229.0,2.1,10.0,584.0,355.12,273.01
2017,4,13,15,15,289.5,240.5,2.1,9.5,433.5,272.34,210.8
2017,4,13,15,30,51.0,252.0,2.1,9.0,283.0,221.96,177.88
2017,4,13,15,45,426.0,173.5,2.1,9.0,395.0,200.16,144.24
2017,4,13,16,0,801.0,95.0,2.1,9.0,507.0,162.08,96.57
2017,4,13,16,15,771.5,90.5,2.05,8.5,454.0,111.44,63.61
2017,4,13,16,30,742.0,86.0,2.0,8.0,401.0,58.26,47.31
2017,4,13,16,45,696.0,82.0,2.0,8.0,345.5,54.05,43.72
2017,4,13,17,0,650.0,78.0,2.0,8.0,290.0,53.68,43.51
2017,4,13,17,15,588.0,70.5,1.9,7.5,236.0,50.39,40.62
2017,4,13,17,30,526.0,63.0,1.8,7.0,182.0,46.95,37.44
2017,4,13,17,45,428.5,52.5,1.75,6.5,132.5,40.55,31.31
2017,4,13,18,0,331.0,42.0,1.7,6.0,83.0,33.84,24.58
2017,4,13,18,15,185.5,26.5,1.65,5.5,47.5,20.84,10.22
2017,4,13,18,30,40.0,11.0,1.6,5.0,12.0,10.48,0.0
2017,4,13,18,45,20.0,5.5,1.55,5.0,6.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,106.5,14.0,1.55,4.5,22.5,60.37,0.0
2017,4,14,6,0,213.0,28.0,1.6,5.0,45.0,163.95,116.14
2017,4,14,6,15,336.0,41.0,1.7,5.0,90.5,257.01,213.09
2017,4,14,6,30,459.0,54.0,1.8,5.0,136.0,358.27,303.89
2017,4,14,6,45,535.0,62.5,1.9,5.5,189.0,435.23,371.12
2017,4,14,7,0,611.0,71.0,2.0,6.0,242.0,516.95,439.43
2017,4,14,7,15,661.0,77.0,2.0,6.5,297.0,581.68,490.85
2017,4,14,7,30,711.0,83.0,2.0,7.0,352.0,648.16,540.5
2017,4,14,7,45,735.5,91.0,2.05,7.5,405.0,698.83,576.31
2017,4,14,8,0,760.0,99.0,2.1,8.0,458.0,748.72,610.69
2017,4,14,8,15,785.5,103.0,2.1,8.0,509.5,789.21,638.1
2017,4,14,8,30,811.0,107.0,2.1,8.0,561.0,832.93,667.5
2017,4,14,8,45,822.5,113.5,2.1,8.5,607.0,865.56,687.27
2017,4,14,9,0,834.0,120.0,2.1,9.0,653.0,895.63,705.11
2017,4,14,9,15,848.5,122.5,2.05,9.0,695.5,921.22,720.43
2017,4,14,9,30,863.0,125.0,2.0,9.0,738.0,944.03,733.79
2017,4,14,9,45,883.0,122.5,2.0,9.5,777.0,963.4,744.06
2017,4,14,10,0,903.0,120.0,2.0,10.0,816.0,972.38,747.31
2017,4,14,10,15,910.5,121.5,1.95,10.0,845.5,978.66,749.7
2017,4,14,10,30,918.0,123.0,1.9,10.0,875.0,981.62,749.99
2017,4,14,10,45,921.5,125.5,1.9,10.5,896.5,978.57,745.71
2017,4,14,11,0,925.0,128.0,1.9,11.0,918.0,972.14,739.38
2017,4,14,11,15,928.0,128.5,1.85,11.0,932.5,959.93,730.05
2017,4,14,11,30,931.0,129.0,1.8,11.0,947.0,944.48,718.73
2017,4,14,11,45,929.0,131.5,1.75,11.5,952.5,923.5,702.53
2017,4,14,12,0,927.0,134.0,1.7,12.0,958.0,899.59,684.53
2017,4,14,12,15,926.5,134.0,1.65,12.0,955.5,871.76,665.22
2017,4,14,12,30,926.0,134.0,1.6,12.0,953.0,841.25,644.13
2017,4,14,12,45,922.0,134.0,1.6,12.0,942.0,805.61,620.01
2017,4,14,13,0,918.0,134.0,1.6,12.0,931.0,767.8,593.69
2017,4,14,13,15,913.5,133.0,1.6,12.0,912.5,726.79,563.52
2017,4,14,13,30,909.0,132.0,1.6,12.0,894.0,684.0,531.4
2017,4,14,13,45,897.5,133.0,1.6,12.0,866.5,637.25,495.53
2017,4,14,14,0,886.0,134.0,1.6,12.0,839.0,587.0,456.22
2017,4,14,14,15,876.0,132.0,1.6,12.0,805.5,536.39,415.55
2017,4,14,14,30,866.0,130.0,1.6,12.0,772.0,485.38,373.37
2017,4,14,14,45,852.0,128.0,1.65,12.0,732.0,432.68,328.88
2017,4,14,15,0,838.0,126.0,1.7,12.0,692.0,380.44,283.58
2017,4,14,15,15,820.5,122.5,1.7,11.5,646.5,326.68,236.68
2017,4,14,15,30,803.0,119.0,1.7,11.0,601.0,274.23,190.57
2017,4,14,15,45,785.5,112.5,1.7,11.0,552.0,220.83,144.38
2017,4,14,16,0,768.0,106.0,1.7,11.0,503.0,163.22,97.91
2017,4,14,16,15,737.0,101.0,1.7,10.5,450.0,113.45,65.31
2017,4,14,16,30,706.0,96.0,1.7,10.0,397.0,67.24,54.96
2017,4,14,16,45,666.5,89.0,1.7,10.0,343.0,59.17,47.97
2017,4,14,17,0,627.0,82.0,1.7,10.0,289.0,56.69,45.87
2017,4,14,17,15,564.0,74.0,1.65,9.5,235.5,53.13,42.78
2017,4,14,17,30,501.0,66.0,1.6,9.0,182.0,49.4,39.37
2017,4,14,17,45,402.5,55.0,1.55,8.5,132.5,42.66,32.98
2017,4,14,18,0,304.0,44.0,1.5,8.0,83.0,34.04,24.61
2017,4,14,18,15,169.5,27.5,1.5,7.5,47.5,21.6,11.16
2017,4,14,18,30,35.0,11.0,1.5,7.0,12.0,10.48,0.0
2017,4,14,18,45,17.5,5.5,1.5,6.5,6.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,15,5,45,92.5,15.5,0.7,4.5,23.0,55.94,0.0
2017,4,15,6,0,185.0,31.0,0.7,5.0,46.0,157.06,115.1
2017,4,15,6,15,303.0,45.0,0.75,5.5,91.0,244.72,202.01
2017,4,15,6,30,421.0,59.0,0.8,6.0,136.0,342.91,287.92
2017,4,15,6,45,498.5,68.5,0.85,6.5,189.0,420.98,354.24
2017,4,15,7,0,576.0,78.0,0.9,7.0,242.0,503.84,421.51
2017,4,15,7,15,627.0,85.0,0.9,7.5,296.5,569.5,471.96
2017,4,15,7,30,678.0,92.0,0.9,8.0,351.0,636.97,521.2
2017,4,15,7,45,717.0,96.0,0.95,9.0,406.0,692.9,558.85
2017,4,15,8,0,756.0,100.0,1.0,10.0,461.0,748.98,595.47
2017,4,15,8,15,782.0,104.0,0.95,10.5,512.5,789.75,619.9
2017,4,15,8,30,808.0,108.0,0.9,11.0,564.0,833.82,646.12
2017,4,15,8,45,737.0,137.5,0.85,11.5,580.0,825.3,635.68
2017,4,15,9,0,666.0,167.0,0.8,12.0,596.0,805.83,618.7
2017,4,15,9,15,774.0,141.5,0.75,12.0,671.0,881.72,668.02
2017,4,15,9,30,882.0,116.0,0.7,12.0,746.0,953.52,711.75
2017,4,15,9,45,748.0,184.0,0.65,12.5,736.5,912.97,680.37
2017,4,15,10,0,614.0,252.0,0.6,13.0,727.0,858.63,640.14
2017,4,15,10,15,780.5,179.5,0.55,13.5,806.5,934.02,688.73
2017,4,15,10,30,947.0,107.0,0.5,14.0,886.0,993.73,722.2
2017,4,15,10,45,953.5,107.0,0.5,14.5,908.5,990.87,717.26
2017,4,15,11,0,960.0,107.0,0.5,15.0,931.0,984.56,711.39
2017,4,15,11,15,962.5,107.5,0.45,15.0,945.0,971.72,701.78
2017,4,15,11,30,965.0,108.0,0.4,15.0,959.0,955.55,690.34
2017,4,15,11,45,959.0,112.5,0.4,15.5,962.5,932.74,674.72
2017,4,15,12,0,953.0,117.0,0.4,16.0,966.0,907.0,657.41
2017,4,15,12,15,952.0,116.5,0.35,16.0,963.0,877.84,638.19
2017,4,15,12,30,951.0,116.0,0.3,16.0,960.0,845.95,617.3
2017,4,15,12,45,945.5,117.5,0.3,16.0,948.5,809.98,594.63
2017,4,15,13,0,940.0,119.0,0.3,16.0,937.0,771.83,570.4
2017,4,15,13,15,935.5,118.0,0.35,16.0,918.0,730.16,542.56
2017,4,15,13,30,931.0,117.0,0.4,16.0,899.0,686.65,512.59
