Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,13,45,922.0,116.5,0.45,16.0,872.0,639.32,478.99
2017,4,15,14,0,913.0,116.0,0.5,16.0,845.0,590.92,443.51
2017,4,15,14,15,750.0,181.5,0.5,16.0,764.5,515.37,386.65
2017,4,15,14,30,587.0,247.0,0.5,16.0,684.0,459.27,343.89
2017,4,15,14,45,729.5,177.5,0.55,16.0,691.5,423.53,314.06
2017,4,15,15,0,872.0,108.0,0.6,16.0,699.0,378.8,274.17
2017,4,15,15,15,856.0,105.0,0.6,15.5,654.0,324.18,227.9
2017,4,15,15,30,840.0,102.0,0.6,15.0,609.0,270.66,182.06
2017,4,15,15,45,734.5,116.0,0.65,15.0,532.5,210.79,135.45
2017,4,15,16,0,629.0,130.0,0.7,15.0,456.0,166.77,104.71
2017,4,15,16,15,565.5,130.0,0.7,14.5,400.5,126.37,80.14
2017,4,15,16,30,502.0,130.0,0.7,14.0,345.0,93.03,68.86
2017,4,15,16,45,477.0,117.5,0.7,13.5,300.0,80.75,66.28
2017,4,15,17,0,452.0,105.0,0.7,13.0,255.0,74.02,60.67
2017,4,15,17,15,524.0,79.5,0.7,12.0,224.0,57.6,46.34
2017,4,15,17,30,596.0,54.0,0.7,11.0,193.0,39.02,29.73
2017,4,15,17,45,502.0,46.0,0.7,10.5,142.0,34.46,25.43
2017,4,15,18,0,408.0,38.0,0.7,10.0,91.0,29.73,20.7
2017,4,15,18,15,204.0,26.5,0.7,9.5,53.0,20.76,10.79
2017,4,15,18,30,0.0,15.0,0.7,9.0,15.0,14.3,0.0
2017,4,15,18,45,0.0,7.5,0.75,8.5,7.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,13.0,1.0,7.5,13.0,12.39,0.0
2017,4,16,6,0,0.0,26.0,1.0,8.0,26.0,26.0,14.82
2017,4,16,6,15,14.0,46.5,1.0,8.5,49.5,61.65,47.04
2017,4,16,6,30,28.0,67.0,1.0,9.0,73.0,93.18,75.14
2017,4,16,6,45,39.5,89.5,1.05,9.5,100.0,126.27,104.07
2017,4,16,7,0,51.0,112.0,1.1,10.0,127.0,159.5,132.43
2017,4,16,7,15,59.5,134.0,1.15,10.5,155.0,190.26,157.93
2017,4,16,7,30,68.0,156.0,1.2,11.0,183.0,221.2,182.94
2017,4,16,7,45,87.0,182.0,1.25,11.5,221.0,265.51,218.49
2017,4,16,8,0,106.0,208.0,1.3,12.0,259.0,310.35,253.58
2017,4,16,8,15,179.0,229.0,1.3,12.0,326.0,407.46,330.63
2017,4,16,8,30,252.0,250.0,1.3,12.0,393.0,508.41,407.58
2017,4,16,8,45,211.0,277.5,1.3,12.0,404.0,491.97,391.92
2017,4,16,9,0,170.0,305.0,1.3,12.0,415.0,486.3,385.18
2017,4,16,9,15,244.0,315.0,1.3,12.0,484.0,562.81,443.21
2017,4,16,9,30,318.0,325.0,1.3,12.0,553.0,653.48,508.97
2017,4,16,9,45,199.0,345.5,1.3,12.0,491.0,550.75,429.36
2017,4,16,10,0,80.0,366.0,1.3,12.0,429.0,446.65,348.5
2017,4,16,10,15,106.5,389.5,1.3,11.5,476.0,492.59,384.3
2017,4,16,10,30,133.0,413.0,1.3,11.0,523.0,548.21,425.52
2017,4,16,10,45,79.5,374.0,1.3,11.0,440.0,443.21,345.77
2017,4,16,11,0,26.0,335.0,1.3,11.0,357.0,351.33,275.07
2017,4,16,11,15,18.0,271.0,1.25,10.5,287.0,272.2,214.69
2017,4,16,11,30,10.0,207.0,1.2,10.0,217.0,203.29,160.79
2017,4,16,11,45,11.0,219.5,1.2,10.0,230.0,215.35,170.59
2017,4,16,12,0,12.0,232.0,1.2,10.0,243.0,227.19,179.89
2017,4,16,12,15,11.5,229.0,1.2,9.5,239.5,223.14,176.92
2017,4,16,12,30,11.0,226.0,1.2,9.0,236.0,219.1,174.05
2017,4,16,12,45,8.5,197.0,1.3,9.0,205.0,189.62,150.6
2017,4,16,13,0,6.0,168.0,1.4,9.0,174.0,160.5,127.28
2017,4,16,13,15,18.0,253.5,1.4,9.0,269.5,245.92,196.14
2017,4,16,13,30,30.0,339.0,1.4,9.0,365.0,324.34,257.44
2017,4,16,13,45,31.5,333.0,1.45,9.0,359.5,315.91,250.73
2017,4,16,14,0,33.0,327.0,1.5,9.0,354.0,307.32,244.35
2017,4,16,14,15,17.5,240.5,1.5,9.0,255.0,227.53,181.57
2017,4,16,14,30,2.0,154.0,1.5,9.0,156.0,142.88,113.62
2017,4,16,14,45,1.0,113.5,1.5,9.0,114.5,105.8,83.45
2017,4,16,15,0,0.0,73.0,1.5,9.0,73.0,68.04,52.12
2017,4,16,15,15,0.0,69.0,1.45,9.0,69.0,64.28,49.14
2017,4,16,15,30,0.0,65.0,1.4,9.0,65.0,60.53,46.12
2017,4,16,15,45,0.0,62.0,1.35,9.0,62.0,57.71,43.88
2017,4,16,16,0,0.0,59.0,1.3,9.0,59.0,54.89,41.64
2017,4,16,16,15,0.0,52.0,1.25,9.0,52.0,48.35,36.19
2017,4,16,16,30,0.0,45.0,1.2,9.0,45.0,41.81,30.7
2017,4,16,16,45,0.0,39.0,1.15,9.0,39.0,36.22,27.4
2017,4,16,17,0,0.0,33.0,1.1,9.0,33.0,30.63,22.4
2017,4,16,17,15,0.0,27.0,1.05,9.0,27.0,25.04,17.33
2017,4,16,17,30,0.0,21.0,1.0,9.0,21.0,19.46,12.19
2017,4,16,17,45,0.0,15.0,1.0,9.0,15.0,13.89,6.99
2017,4,16,18,0,0.0,9.0,1.0,9.0,9.0,8.33,1.78
2017,4,16,18,15,0.0,5.0,1.0,9.0,5.0,4.62,0.0
2017,4,16,18,30,0.0,1.0,1.0,9.0,1.0,0.95,0.0
2017,4,16,18,45,0.0,0.5,1.05,9.0,0.5,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,8.5,0.8,9.0,8.5,8.1,0.0
2017,4,17,6,0,0.0,17.0,0.8,9.0,17.0,15.76,6.97
2017,4,17,6,15,0.0,32.5,0.8,9.0,32.5,30.19,20.18
2017,4,17,6,30,0.0,48.0,0.8,9.0,48.0,45.7,34.03
2017,4,17,6,45,0.0,65.5,0.8,9.5,65.5,63.47,49.57
2017,4,17,7,0,0.0,83.0,0.8,10.0,83.0,80.97,64.55
2017,4,17,7,15,0.0,102.0,0.8,10.0,102.0,99.97,80.6
2017,4,17,7,30,0.0,121.0,0.8,10.0,121.0,118.79,96.21
2017,4,17,7,45,0.0,128.0,0.8,10.5,128.0,124.4,100.32
2017,4,17,8,0,0.0,135.0,0.8,11.0,135.0,130.33,104.66
2017,4,17,8,15,4.5,161.0,0.8,11.0,163.5,160.14,128.98
2017,4,17,8,30,9.0,187.0,0.8,11.0,192.0,190.03,152.9
2017,4,17,8,45,19.5,221.5,0.8,11.0,233.5,234.21,188.09
2017,4,17,9,0,30.0,256.0,0.8,11.0,275.0,291.53,232.78
2017,4,17,9,15,15.0,195.0,0.8,11.0,204.5,200.69,159.79
2017,4,17,9,30,0.0,134.0,0.8,11.0,134.0,126.22,99.18
2017,4,17,9,45,3.5,164.0,0.85,11.5,167.0,158.49,125.34
2017,4,17,10,0,7.0,194.0,0.9,12.0,200.0,190.77,150.72
2017,4,17,10,15,9.0,209.5,0.9,12.0,217.0,207.34,163.54
2017,4,17,10,30,11.0,225.0,0.9,12.0,234.0,223.77,176.24
2017,4,17,10,45,10.0,211.5,0.9,12.5,220.0,209.21,164.19
2017,4,17,11,0,9.0,198.0,0.9,13.0,206.0,194.85,152.49
2017,4,17,11,15,18.5,275.0,0.9,13.0,291.5,276.51,216.23
2017,4,17,11,30,28.0,352.0,0.9,13.0,377.0,363.83,281.94
2017,4,17,11,45,25.0,340.5,0.9,13.0,363.0,346.88,268.39
2017,4,17,12,0,22.0,329.0,0.9,13.0,349.0,326.65,253.13
2017,4,17,12,15,20.5,319.0,0.85,13.0,337.5,314.32,243.73
2017,4,17,12,30,19.0,309.0,0.8,13.0,326.0,302.15,234.42
2017,4,17,12,45,15.5,276.0,0.8,13.0,290.0,267.58,208.1
2017,4,17,13,0,12.0,243.0,0.8,13.0,254.0,233.58,182.09
2017,4,17,13,15,26.5,304.5,0.75,13.0,327.5,295.6,230.24
2017,4,17,13,30,41.0,366.0,0.7,13.0,401.0,354.6,274.45
2017,4,17,13,45,38.0,349.5,0.7,13.0,381.0,333.81,258.5
2017,4,17,14,0,35.0,333.0,0.7,13.0,361.0,313.52,243.47
2017,4,17,14,15,20.5,259.5,0.7,13.0,276.0,245.62,191.76
2017,4,17,14,30,6.0,186.0,0.7,13.0,191.0,173.08,135.47
2017,4,17,14,45,3.0,165.5,0.7,13.0,168.0,153.01,120.02
2017,4,17,15,0,0.0,145.0,0.7,13.0,145.0,133.34,104.55
2017,4,17,15,15,0.0,108.0,0.65,12.5,108.0,100.23,78.02
2017,4,17,15,30,0.0,71.0,0.6,12.0,71.0,66.13,50.18
2017,4,17,15,45,0.0,60.5,0.55,12.0,60.5,56.31,42.17
2017,4,17,16,0,0.0,50.0,0.5,12.0,50.0,46.5,34.05
2017,4,17,16,15,0.0,39.5,0.5,11.5,39.5,36.7,25.91
2017,4,17,16,30,0.0,29.0,0.5,11.0,29.0,26.92,17.67
2017,4,17,16,45,0.0,25.0,0.5,11.0,25.0,23.2,15.44
2017,4,17,17,0,0.0,21.0,0.5,11.0,21.0,19.47,12.11
2017,4,17,17,15,0.0,17.0,0.5,10.5,17.0,15.75,8.77
2017,4,17,17,30,0.0,13.0,0.5,10.0,13.0,12.04,5.37
2017,4,17,17,45,0.0,9.5,0.55,10.0,9.5,8.79,2.34
2017,4,17,18,0,0.0,6.0,0.6,10.0,6.0,5.55,0.0
2017,4,17,18,15,0.0,3.5,0.6,10.0,3.5,3.24,0.0
2017,4,17,18,30,0.0,1.0,0.6,10.0,1.0,0.95,0.0
2017,4,17,18,45,0.0,0.5,0.6,10.0,0.5,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,9.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,12.5,0.55,8.0,12.5,11.6,0.0
2017,4,18,6,0,0.0,25.0,0.5,8.0,25.0,23.5,13.51
2017,4,18,6,15,0.0,45.0,0.55,8.0,45.0,45.63,33.55
2017,4,18,6,30,0.0,65.0,0.6,8.0,65.0,66.53,52.18
2017,4,18,6,45,7.5,86.0,0.65,8.5,88.0,92.81,75.18
2017,4,18,7,0,15.0,107.0,0.7,9.0,111.0,119.24,97.83
2017,4,18,7,15,21.5,127.5,0.7,9.0,135.5,144.64,119.26
2017,4,18,7,30,28.0,148.0,0.7,9.0,160.0,180.54,148.97
2017,4,18,7,45,56.5,178.5,0.7,9.5,205.0,236.89,195.07
2017,4,18,8,0,85.0,209.0,0.7,10.0,250.0,294.3,240.57
2017,4,18,8,15,262.0,211.0,0.65,10.0,358.0,469.32,380.05
2017,4,18,8,30,439.0,213.0,0.6,10.0,466.0,640.95,507.18
2017,4,18,8,45,259.0,254.0,0.55,10.5,406.5,521.33,410.6
2017,4,18,9,0,79.0,295.0,0.5,11.0,347.0,379.77,298.6
2017,4,18,9,15,40.5,224.0,0.45,11.0,251.0,263.81,209.12
2017,4,18,9,30,2.0,153.0,0.4,11.0,155.0,146.59,115.12
2017,4,18,9,45,1.0,142.5,0.4,11.5,143.5,135.25,106.05
2017,4,18,10,0,0.0,132.0,0.4,12.0,132.0,124.08,96.67
2017,4,18,10,15,2.0,143.5,0.4,12.0,145.0,136.9,106.97
2017,4,18,10,30,4.0,155.0,0.4,12.0,158.0,149.66,117.06
2017,4,18,10,45,7.0,182.5,0.4,12.5,188.5,178.56,139.66
2017,4,18,11,0,10.0,210.0,0.4,13.0,219.0,207.27,161.66
2017,4,18,11,15,58.0,328.5,0.4,13.0,380.5,370.72,287.03
2017,4,18,11,30,106.0,447.0,0.4,13.0,542.0,525.62,398.04
2017,4,18,11,45,54.5,297.5,0.4,13.5,346.5,330.86,253.77
2017,4,18,12,0,3.0,148.0,0.4,14.0,151.0,140.97,107.94
2017,4,18,12,15,92.5,304.5,0.4,14.0,387.5,364.49,282.66
2017,4,18,12,30,182.0,461.0,0.4,14.0,624.0,570.98,429.64
2017,4,18,12,45,194.0,454.5,0.4,14.5,626.5,562.29,420.39
2017,4,18,13,0,206.0,448.0,0.4,15.0,629.0,552.44,412.96
2017,4,18,13,15,123.5,407.0,0.45,15.0,515.0,448.6,338.69
2017,4,18,13,30,41.0,366.0,0.5,15.0,401.0,354.72,270.32
2017,4,18,13,45,49.5,366.0,0.55,15.5,407.0,354.59,271.01
2017,4,18,14,0,58.0,366.0,0.6,16.0,413.0,353.4,270.04
2017,4,18,14,15,55.0,348.0,0.65,15.5,391.0,330.85,254.09
2017,4,18,14,30,52.0,330.0,0.7,15.0,369.0,308.79,238.42
2017,4,18,14,45,223.5,308.5,0.8,15.0,463.5,347.06,266.27
2017,4,18,15,0,395.0,287.0,0.9,15.0,558.0,366.74,276.93
2017,4,18,15,15,209.5,258.5,0.95,14.5,401.5,273.9,208.87
2017,4,18,15,30,24.0,230.0,1.0,14.0,245.0,208.5,163.84
2017,4,18,15,45,79.0,232.0,1.05,14.0,275.0,207.4,161.37
2017,4,18,16,0,134.0,234.0,1.1,14.0,305.0,199.33,152.95
2017,4,18,16,15,414.5,166.5,1.1,13.5,353.5,147.15,101.98
2017,4,18,16,30,695.0,99.0,1.1,13.0,402.0,76.89,49.98
2017,4,18,16,45,654.0,92.5,1.1,12.5,348.5,61.16,49.21
2017,4,18,17,0,613.0,86.0,1.1,12.0,295.0,59.2,47.73
2017,4,18,17,15,554.0,78.0,1.05,11.5,242.0,55.8,44.84
2017,4,18,17,30,495.0,70.0,1.0,11.0,189.0,52.22,41.64
2017,4,18,17,45,408.5,58.5,0.95,10.5,140.5,45.17,35.07
2017,4,18,18,0,322.0,47.0,0.9,10.0,92.0,36.19,26.52
2017,4,18,18,15,193.5,31.0,0.9,9.5,54.5,24.26,14.47
2017,4,18,18,30,65.0,15.0,0.9,9.0,17.0,14.3,0.0
2017,4,18,18,45,32.5,7.5,0.95,8.5,8.5,7.15,0.0
2017,4,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,19,5,45,143.5,17.0,0.7,6.5,31.0,103.31,0.96
2017,4,19,6,0,287.0,34.0,0.7,7.0,62.0,214.48,168.72
2017,4,19,6,15,395.0,45.0,0.6,8.0,109.5,300.02,246.93
2017,4,19,6,30,503.0,56.0,0.5,9.0,157.0,394.76,326.45
2017,4,19,6,45,567.0,64.5,0.4,10.0,210.5,466.75,383.61
2017,4,19,7,0,631.0,73.0,0.3,11.0,264.0,542.55,440.15
2017,4,19,7,15,676.5,79.5,0.25,11.5,319.0,605.92,485.25
2017,4,19,7,30,722.0,86.0,0.2,12.0,374.0,670.69,528.3
2017,4,19,7,45,747.5,92.5,0.2,12.5,427.0,720.71,559.87
2017,4,19,8,0,773.0,99.0,0.2,13.0,480.0,765.68,587.2
2017,4,19,8,15,797.0,103.5,0.25,13.0,531.5,810.48,615.73
2017,4,19,8,30,821.0,108.0,0.3,13.0,583.0,853.75,642.87
2017,4,19,8,45,836.0,112.0,0.4,13.5,629.5,886.66,662.76
2017,4,19,9,0,851.0,116.0,0.5,14.0,676.0,917.16,681.21
2017,4,19,9,15,864.5,119.0,0.5,14.0,718.0,942.52,695.45
2017,4,19,9,30,878.0,122.0,0.5,14.0,760.0,965.05,707.94
2017,4,19,9,45,887.5,124.0,0.55,14.0,796.0,971.83,711.64
2017,4,19,10,0,897.0,126.0,0.6,14.0,832.0,983.48,718.86
2017,4,19,10,15,686.5,229.5,0.6,14.0,781.0,905.5,667.58
2017,4,19,10,30,476.0,333.0,0.6,14.0,730.0,805.44,596.31
2017,4,19,10,45,314.5,388.0,0.6,14.5,653.0,694.71,517.27
2017,4,19,11,0,153.0,443.0,0.6,15.0,576.0,585.22,436.95
2017,4,19,11,15,540.0,288.5,0.6,15.0,768.5,787.48,587.38
2017,4,19,11,30,927.0,134.0,0.6,15.0,961.0,955.22,697.15
2017,4,19,11,45,713.5,256.5,0.6,15.0,895.5,875.65,642.06
2017,4,19,12,0,500.0,379.0,0.6,15.0,830.0,788.84,579.86
2017,4,19,12,15,710.5,258.5,0.6,15.0,897.5,827.6,611.99
2017,4,19,12,30,921.0,138.0,0.6,15.0,965.0,850.05,628.37
2017,4,19,12,45,920.5,136.0,0.65,15.0,954.5,815.33,606.24
2017,4,19,13,0,920.0,134.0,0.7,15.0,944.0,778.28,583.05
2017,4,19,13,15,743.5,225.5,0.75,15.0,871.5,702.45,528.07
2017,4,19,13,30,567.0,317.0,0.8,15.0,799.0,636.33,479.41
2017,4,19,13,45,731.0,223.5,0.85,15.0,826.0,622.54,472.08
2017,4,19,14,0,895.0,130.0,0.9,15.0,853.0,600.42,456.4
2017,4,19,14,15,885.5,128.0,0.9,14.5,819.5,550.43,418.13
2017,4,19,14,30,876.0,126.0,0.9,14.0,786.0,495.78,375.44
2017,4,19,14,45,862.0,124.0,0.9,14.0,745.5,442.65,331.78
2017,4,19,15,0,848.0,122.0,0.9,14.0,705.0,389.98,287.24
2017,4,19,15,15,830.5,118.5,0.9,13.5,659.5,335.74,241.09
2017,4,19,15,30,813.0,115.0,0.9,13.0,614.0,282.81,195.41
2017,4,19,15,45,793.0,110.5,0.9,13.0,564.5,230.12,150.27
2017,4,19,16,0,773.0,106.0,0.9,13.0,515.0,179.44,109.31
2017,4,19,16,15,742.5,101.0,0.85,12.5,462.0,123.54,70.17
2017,4,19,16,30,712.0,96.0,0.8,12.0,409.0,76.93,48.77
2017,4,19,16,45,676.0,89.0,0.8,12.0,355.5,58.36,46.81
2017,4,19,17,0,640.0,82.0,0.8,12.0,302.0,55.88,44.76
2017,4,19,17,15,581.5,74.5,0.75,11.5,248.0,52.73,42.1
2017,4,19,17,30,523.0,67.0,0.7,11.0,194.0,49.42,39.14
2017,4,19,17,45,438.5,56.5,0.7,10.5,145.0,43.17,33.32
2017,4,19,18,0,354.0,46.0,0.7,10.0,96.0,36.59,26.94
2017,4,19,18,15,223.0,31.0,0.7,9.5,58.0,24.23,14.67
2017,4,19,18,30,92.0,16.0,0.7,9.0,20.0,12.65,0.0
2017,4,19,18,45,46.0,8.0,0.75,8.5,10.0,7.63,0.0
2017,4,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,5,45,148.0,17.0,0.9,7.5,32.5,107.13,23.89
2017,4,20,6,0,296.0,34.0,0.8,8.0,65.0,220.22,174.34
2017,4,20,6,15,403.0,45.0,0.85,8.5,112.5,305.81,252.41
2017,4,20,6,30,510.0,56.0,0.9,9.0,160.0,400.56,333.46
2017,4,20,6,45,579.0,62.5,0.95,9.5,213.5,473.72,394.02
2017,4,20,7,0,648.0,69.0,1.0,10.0,267.0,551.0,455.06
2017,4,20,7,15,692.0,74.5,1.0,10.0,322.0,612.67,501.23
2017,4,20,7,30,736.0,80.0,1.0,10.0,377.0,671.66,543.13
2017,4,20,7,45,770.5,83.5,1.0,10.5,431.5,725.93,579.23
2017,4,20,8,0,805.0,87.0,1.0,11.0,486.0,779.88,614.03
2017,4,20,8,15,827.0,90.5,1.0,11.5,537.0,822.61,640.06
2017,4,20,8,30,849.0,94.0,1.0,12.0,588.0,863.71,664.55
2017,4,20,8,45,867.0,96.0,1.0,12.5,635.5,897.54,683.72
2017,4,20,9,0,885.0,98.0,1.0,13.0,683.0,921.56,696.21
2017,4,20,9,15,897.5,100.0,1.0,13.0,725.0,945.52,710.03
2017,4,20,9,30,910.0,102.0,1.0,13.0,767.0,966.62,721.98
2017,4,20,9,45,916.0,106.0,1.0,13.5,802.0,980.82,728.19
2017,4,20,10,0,922.0,110.0,1.0,14.0,837.0,991.71,732.44
2017,4,20,10,15,928.5,111.5,1.0,14.0,866.5,997.03,734.62
2017,4,20,10,30,935.0,113.0,1.0,14.0,896.0,998.98,734.87
2017,4,20,10,45,714.0,235.0,1.05,14.5,841.5,921.87,683.74
2017,4,20,11,0,493.0,357.0,1.1,15.0,787.0,826.35,614.14
2017,4,20,11,15,720.5,237.0,1.1,15.0,876.5,902.32,671.81
2017,4,20,11,30,948.0,117.0,1.1,15.0,966.0,959.03,707.48
2017,4,20,11,45,949.5,117.0,1.1,15.0,972.0,938.36,693.03
2017,4,20,12,0,951.0,117.0,1.1,15.0,978.0,914.64,677.71
2017,4,20,12,15,950.5,117.0,1.1,15.0,975.5,886.35,659.43
2017,4,20,12,30,950.0,117.0,1.1,15.0,973.0,855.33,639.33
2017,4,20,12,45,949.5,115.5,1.1,15.0,963.0,820.36,616.5
2017,4,20,13,0,949.0,114.0,1.1,15.0,953.0,782.97,591.91
2017,4,20,13,15,945.0,113.5,1.15,15.0,934.0,741.82,563.97
2017,4,20,13,30,941.0,113.0,1.2,15.0,915.0,698.8,533.18
2017,4,20,13,45,934.5,112.0,1.25,15.0,888.5,652.17,498.9
2017,4,20,14,0,928.0,111.0,1.3,15.0,862.0,604.26,462.6
2017,4,20,14,15,919.0,109.0,1.3,14.5,828.5,553.19,423.27
2017,4,20,14,30,910.0,107.0,1.3,14.0,795.0,501.51,382.1
2017,4,20,14,45,899.5,104.5,1.35,14.0,755.5,448.41,338.01
2017,4,20,15,0,889.0,102.0,1.4,14.0,716.0,395.29,292.55
2017,4,20,15,15,873.5,99.5,1.4,13.5,670.5,340.87,245.48
2017,4,20,15,30,858.0,97.0,1.4,13.0,625.0,280.92,193.5
2017,4,20,15,45,840.0,93.0,1.4,13.0,575.5,226.67,146.29
2017,4,20,16,0,822.0,89.0,1.4,13.0,526.0,174.16,103.1
2017,4,20,16,15,795.0,85.5,1.4,12.5,473.0,123.25,67.62
2017,4,20,16,30,768.0,82.0,1.4,12.0,420.0,75.45,45.45
2017,4,20,16,45,732.0,76.5,1.4,12.0,366.0,54.32,43.2
2017,4,20,17,0,696.0,71.0,1.4,12.0,312.0,47.34,37.09
2017,4,20,17,15,641.5,65.0,1.4,11.5,258.0,44.98,35.12
2017,4,20,17,30,587.0,59.0,1.4,11.0,204.0,42.51,32.91
2017,4,20,17,45,500.0,50.5,1.4,10.5,153.0,37.7,28.41
2017,4,20,18,0,413.0,42.0,1.4,10.0,102.0,32.69,23.49
2017,4,20,18,15,273.5,29.5,1.4,9.5,62.5,23.54,14.23
2017,4,20,18,30,134.0,17.0,1.4,9.0,23.0,13.46,0.0
2017,4,20,18,45,67.0,8.5,1.4,8.5,11.5,8.1,0.0
2017,4,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,21,5,45,151.5,17.5,0.7,7.0,34.0,111.1,41.78
2017,4,21,6,0,303.0,35.0,0.7,8.0,68.0,225.83,179.98
2017,4,21,6,15,407.0,46.0,0.7,8.5,116.0,310.45,256.21
2017,4,21,6,30,511.0,57.0,0.7,9.0,164.0,403.9,335.44
2017,4,21,6,45,577.0,64.5,0.7,9.5,217.5,476.58,394.68
2017,4,21,7,0,643.0,72.0,0.7,10.0,271.0,553.17,454.07
2017,4,21,7,15,687.0,78.0,0.7,10.5,326.0,615.41,499.18
2017,4,21,7,30,731.0,84.0,0.7,11.0,381.0,678.92,542.73
2017,4,21,7,45,763.0,88.0,0.7,11.5,435.5,727.36,573.87
2017,4,21,8,0,795.0,92.0,0.7,12.0,490.0,779.71,607.0
2017,4,21,8,15,818.0,96.0,0.75,12.5,541.0,823.62,634.24
2017,4,21,8,30,841.0,100.0,0.8,13.0,592.0,865.94,660.05
2017,4,21,8,45,859.5,102.0,0.85,13.5,639.5,900.02,680.01
2017,4,21,9,0,878.0,104.0,0.9,14.0,687.0,931.8,698.39
2017,4,21,9,15,890.5,106.0,0.9,14.5,729.0,947.87,705.46
2017,4,21,9,30,903.0,108.0,0.9,15.0,771.0,968.78,715.95
2017,4,21,9,45,924.0,104.0,0.9,15.5,810.0,988.06,725.32
2017,4,21,10,0,945.0,100.0,0.9,16.0,849.0,1004.4,732.85
2017,4,21,10,15,951.5,101.5,0.9,16.0,878.0,1009.84,734.98
2017,4,21,10,30,958.0,103.0,0.9,16.0,907.0,1011.86,735.25
2017,4,21,10,45,963.0,103.0,0.9,16.5,929.0,1007.43,730.29
2017,4,21,11,0,968.0,103.0,0.9,17.0,951.0,999.57,723.43
2017,4,21,11,15,970.5,103.5,0.85,17.0,964.5,986.53,713.8
2017,4,21,11,30,973.0,104.0,0.8,17.0,978.0,970.15,702.27
2017,4,21,11,45,974.0,104.5,0.8,17.5,983.5,949.2,687.73
2017,4,21,12,0,975.0,105.0,0.8,18.0,989.0,925.13,671.35
2017,4,21,12,15,974.0,104.5,0.8,18.0,986.0,895.48,652.71
2017,4,21,12,30,973.0,104.0,0.8,18.0,983.0,863.08,632.28
2017,4,21,12,45,968.5,104.5,0.8,18.5,971.5,826.35,607.8
2017,4,21,13,0,964.0,105.0,0.8,19.0,960.0,787.38,581.76
2017,4,21,13,15,960.0,104.5,0.8,19.0,940.5,745.78,554.16
2017,4,21,13,30,956.0,104.0,0.8,19.0,921.0,702.27,523.43
2017,4,21,13,45,949.0,103.0,0.8,19.0,894.5,654.82,489.17
2017,4,21,14,0,942.0,102.0,0.8,19.0,868.0,606.11,453.04
2017,4,21,14,15,933.5,100.5,0.8,18.5,834.5,555.18,415.0
2017,4,21,14,30,925.0,99.0,0.8,18.0,801.0,503.55,375.04
2017,4,21,14,45,910.5,99.0,0.85,18.0,760.0,450.26,332.12
2017,4,21,15,0,896.0,99.0,0.9,18.0,719.0,397.29,288.05
2017,4,21,15,15,881.0,96.5,0.9,17.5,674.0,342.71,241.99
2017,4,21,15,30,866.0,94.0,0.9,17.0,629.0,282.47,190.93
2017,4,21,15,45,841.5,92.5,0.9,17.0,578.5,228.59,145.16
2017,4,21,16,0,817.0,91.0,0.9,17.0,528.0,177.12,103.79
2017,4,21,16,15,790.0,87.5,0.9,16.5,475.0,126.47,68.82
2017,4,21,16,30,763.0,84.0,0.9,16.0,422.0,78.94,46.51
2017,4,21,16,45,719.5,80.0,0.9,15.5,367.0,51.49,40.07
2017,4,21,17,0,676.0,76.0,0.9,15.0,312.0,50.97,39.86
2017,4,21,17,15,622.0,69.5,0.85,14.0,258.0,48.4,37.81
2017,4,21,17,30,568.0,63.0,0.8,13.0,204.0,45.71,35.52
2017,4,21,17,45,490.0,53.0,0.8,12.5,154.0,39.75,30.03
2017,4,21,18,0,412.0,43.0,0.8,12.0,104.0,33.46,24.02
2017,4,21,18,15,280.0,30.0,0.75,11.5,64.0,23.87,14.54
2017,4,21,18,30,148.0,17.0,0.7,11.0,24.0,13.69,0.0
2017,4,21,18,45,74.0,8.5,0.7,10.5,12.0,8.1,0.0
2017,4,21,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,5,45,138.5,19.5,0.8,7.5,34.5,106.62,51.24
2017,4,22,6,0,277.0,39.0,0.7,8.0,69.0,218.01,174.72
2017,4,22,6,15,377.0,50.0,0.65,8.5,116.0,299.16,247.3
2017,4,22,6,30,477.0,61.0,0.6,9.0,163.0,389.39,323.53
2017,4,22,6,45,536.5,70.0,0.6,9.5,214.5,458.57,379.76
2017,4,22,7,0,596.0,79.0,0.6,10.0,266.0,531.16,436.0
2017,4,22,7,15,622.0,83.0,0.6,10.0,309.5,576.32,469.78
2017,4,22,7,30,648.0,87.0,0.6,10.0,353.0,621.46,501.49
2017,4,22,7,45,623.0,109.0,0.6,10.5,392.5,647.91,517.69
2017,4,22,8,0,598.0,131.0,0.6,11.0,432.0,669.95,530.56
2017,4,22,8,15,598.5,148.0,0.6,11.5,475.0,704.05,551.88
2017,4,22,8,30,599.0,165.0,0.6,12.0,518.0,735.78,570.98
2017,4,22,8,45,518.0,212.0,0.6,12.5,534.5,720.74,555.1
2017,4,22,9,0,437.0,259.0,0.6,13.0,551.0,704.92,539.28
2017,4,22,9,15,455.0,268.5,0.6,13.0,589.0,734.6,558.98
2017,4,22,9,30,473.0,278.0,0.6,13.0,627.0,762.76,576.84
2017,4,22,9,45,497.5,288.0,0.65,13.5,670.0,795.81,597.71
2017,4,22,10,0,522.0,298.0,0.7,14.0,713.0,826.92,617.0
2017,4,22,10,15,502.0,318.5,0.7,14.0,729.0,824.67,613.31
2017,4,22,10,30,482.0,339.0,0.7,14.0,745.0,819.93,608.56
2017,4,22,10,45,482.0,352.0,0.75,14.5,767.0,824.06,610.1
2017,4,22,11,0,482.0,365.0,0.8,15.0,789.0,825.91,610.06
2017,4,22,11,15,481.0,374.5,0.85,15.0,802.5,821.22,606.97
2017,4,22,11,30,480.0,384.0,0.9,15.0,816.0,814.45,602.62
2017,4,22,11,45,453.5,389.5,1.0,15.0,800.0,779.86,580.0
2017,4,22,12,0,427.0,395.0,1.1,15.0,784.0,744.75,556.96
2017,4,22,12,15,376.0,416.5,1.15,15.0,758.0,702.73,527.45
2017,4,22,12,30,325.0,438.0,1.2,15.0,732.0,664.58,500.31
2017,4,22,12,45,296.0,440.5,1.25,15.0,706.0,627.67,474.42
2017,4,22,13,0,267.0,443.0,1.3,15.0,680.0,591.93,449.02
2017,4,22,13,15,268.5,432.5,1.3,15.0,667.0,567.19,431.55
2017,4,22,13,30,270.0,422.0,1.3,15.0,654.0,542.07,413.47
2017,4,22,13,45,255.5,411.5,1.3,15.0,625.5,507.11,387.83
2017,4,22,14,0,241.0,401.0,1.3,15.0,597.0,478.13,366.3
2017,4,22,14,15,269.0,378.0,1.3,15.0,589.0,451.92,346.83
2017,4,22,14,30,297.0,355.0,1.3,15.0,581.0,428.1,328.38
2017,4,22,14,45,326.5,327.5,1.3,15.0,564.5,398.81,305.1
2017,4,22,15,0,356.0,300.0,1.3,15.0,548.0,366.77,278.87
2017,4,22,15,15,339.5,282.5,1.3,14.5,507.0,325.61,246.34
2017,4,22,15,30,323.0,265.0,1.3,14.0,466.0,286.21,214.96
2017,4,22,15,45,202.5,249.0,1.3,13.5,371.5,237.3,180.35
2017,4,22,16,0,82.0,233.0,1.3,13.0,277.0,201.24,157.27
2017,4,22,16,15,63.0,204.5,1.3,12.5,236.5,171.16,134.95
2017,4,22,16,30,44.0,176.0,1.3,12.0,196.0,143.62,114.7
2017,4,22,16,45,38.5,155.5,1.3,11.5,171.0,125.72,106.26
2017,4,22,17,0,33.0,135.0,1.3,11.0,146.0,110.4,93.33
2017,4,22,17,15,26.5,113.0,1.25,10.5,121.0,93.75,78.91
2017,4,22,17,30,20.0,91.0,1.2,10.0,96.0,76.72,63.8
2017,4,22,17,45,10.5,70.0,1.2,10.0,73.0,61.77,50.09
2017,4,22,18,0,1.0,49.0,1.2,10.0,50.0,43.89,33.49
2017,4,22,18,15,0.5,30.5,1.2,9.5,31.0,27.79,18.14
2017,4,22,18,30,0.0,12.0,1.2,9.0,12.0,11.13,0.0
2017,4,22,18,45,0.0,6.0,1.25,9.0,6.0,5.72,0.0
2017,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,45,169.5,18.5,1.65,7.5,38.0,124.26,70.19
2017,4,23,6,0,339.0,37.0,1.7,8.0,76.0,248.56,201.38
2017,4,23,6,15,438.5,47.0,1.7,8.0,124.5,331.89,277.34
2017,4,23,6,30,538.0,57.0,1.7,8.0,173.0,423.36,356.86
2017,4,23,6,45,599.0,64.0,1.75,8.5,226.5,493.53,415.52
2017,4,23,7,0,660.0,71.0,1.8,9.0,280.0,567.17,474.35
2017,4,23,7,15,702.5,76.0,1.75,9.5,335.0,627.79,519.0
2017,4,23,7,30,745.0,81.0,1.7,10.0,390.0,685.67,559.41
2017,4,23,7,45,776.5,84.5,1.7,10.5,444.0,737.92,594.65
2017,4,23,8,0,808.0,88.0,1.7,11.0,498.0,789.65,628.56
2017,4,23,8,15,830.0,91.5,1.65,11.0,549.0,832.45,655.93
2017,4,23,8,30,852.0,95.0,1.6,11.0,600.0,873.59,681.7
2017,4,23,8,45,866.5,98.5,1.6,11.5,646.5,906.08,700.46
2017,4,23,9,0,881.0,102.0,1.6,12.0,693.0,928.44,712.21
2017,4,23,9,15,893.0,104.5,1.6,12.0,734.5,952.32,726.4
2017,4,23,9,30,905.0,107.0,1.6,12.0,776.0,973.32,738.66
2017,4,23,9,45,896.0,118.5,1.6,12.5,807.0,981.32,740.97
2017,4,23,10,0,887.0,130.0,1.6,13.0,838.0,985.59,741.11
2017,4,23,10,15,894.0,131.5,1.6,13.0,866.5,990.99,743.55
2017,4,23,10,30,901.0,133.0,1.6,13.0,895.0,993.15,743.99
2017,4,23,10,45,904.0,135.5,1.6,13.5,916.0,989.29,739.29
2017,4,23,11,0,907.0,138.0,1.6,14.0,937.0,982.15,732.66
2017,4,23,11,15,909.5,138.5,1.6,13.5,950.0,969.37,725.19
2017,4,23,11,30,912.0,139.0,1.6,13.0,963.0,953.47,715.79
2017,4,23,11,45,914.5,138.5,1.6,13.0,968.5,933.58,702.5
2017,4,23,12,0,917.0,138.0,1.6,13.0,974.0,910.75,687.34
2017,4,23,12,15,674.0,265.0,1.6,13.0,879.0,808.82,615.67
2017,4,23,12,30,431.0,392.0,1.6,13.0,784.0,707.41,539.23
2017,4,23,12,45,685.5,254.5,1.65,13.0,869.5,754.65,579.84
2017,4,23,13,0,940.0,117.0,1.7,13.0,955.0,784.44,604.54
2017,4,23,13,15,481.0,216.5,1.7,13.0,645.0,521.8,408.81
2017,4,23,13,30,22.0,316.0,1.7,13.0,335.0,303.17,236.31
2017,4,23,13,45,474.5,212.0,1.7,13.0,600.5,465.63,368.05
2017,4,23,14,0,927.0,108.0,1.7,13.0,866.0,606.69,472.47
2017,4,23,14,15,918.5,106.5,1.65,12.5,832.5,556.45,431.28
2017,4,23,14,30,910.0,105.0,1.6,12.0,799.0,505.55,389.94
2017,4,23,14,45,495.0,212.0,1.55,12.0,587.5,371.11,286.74
2017,4,23,15,0,80.0,319.0,1.5,12.0,376.0,298.25,234.31
2017,4,23,15,15,466.0,209.0,1.6,12.0,502.5,302.07,228.26
2017,4,23,15,30,852.0,99.0,1.7,12.0,629.0,287.07,200.59
2017,4,23,15,45,823.0,98.5,1.8,12.0,578.0,233.85,154.09
2017,4,23,16,0,794.0,98.0,1.9,12.0,527.0,183.55,112.51
2017,4,23,16,15,402.5,126.5,1.85,11.5,344.0,123.09,82.26
2017,4,23,16,30,11.0,155.0,1.8,11.0,161.0,135.53,109.31
2017,4,23,16,45,6.5,136.5,1.75,11.0,140.0,119.07,100.71
2017,4,23,17,0,2.0,118.0,1.7,11.0,119.0,103.52,87.31
2017,4,23,17,15,268.5,93.5,1.65,10.5,161.5,71.86,59.39
2017,4,23,17,30,535.0,69.0,1.6,10.0,204.0,50.49,40.26
2017,4,23,17,45,447.5,59.5,1.6,9.5,154.5,45.21,35.35
2017,4,23,18,0,360.0,50.0,1.6,9.0,105.0,39.69,29.94
2017,4,23,18,15,180.0,38.0,1.5,8.5,65.5,29.66,19.96
2017,4,23,18,30,0.0,26.0,1.4,8.0,26.0,22.68,1.0
2017,4,23,18,45,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2017,4,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,14.0,1.2,7.5,14.0,12.98,3.04
2017,4,24,6,0,0.0,28.0,1.2,8.0,28.0,26.0,16.35
2017,4,24,6,15,0.0,45.5,1.2,8.0,45.5,44.01,32.47
2017,4,24,6,30,0.0,63.0,1.2,8.0,63.0,61.85,48.33
2017,4,24,6,45,0.0,82.0,1.25,8.5,82.0,81.11,65.05
2017,4,24,7,0,0.0,101.0,1.3,9.0,101.0,100.08,81.14
2017,4,24,7,15,2.5,120.0,1.3,9.0,121.0,120.69,98.52
2017,4,24,7,30,5.0,139.0,1.3,9.0,141.0,141.33,115.64
2017,4,24,7,45,24.5,172.0,1.3,9.5,184.5,191.22,157.13
2017,4,24,8,0,44.0,205.0,1.3,10.0,228.0,254.67,208.44
2017,4,24,8,15,159.5,233.0,1.3,10.0,326.5,396.9,324.05
2017,4,24,8,30,275.0,261.0,1.3,10.0,425.0,544.79,437.89
2017,4,24,8,45,296.0,279.0,1.3,10.5,468.0,586.02,465.49
2017,4,24,9,0,317.0,297.0,1.3,11.0,511.0,626.71,493.13
2017,4,24,9,15,202.5,323.0,1.3,11.0,463.0,536.2,421.96
2017,4,24,9,30,88.0,349.0,1.3,11.0,415.0,442.42,347.92
2017,4,24,9,45,50.0,293.5,1.3,11.5,331.5,343.53,271.29
2017,4,24,10,0,12.0,238.0,1.3,12.0,248.0,238.77,188.25
2017,4,24,10,15,12.0,239.5,1.3,12.0,250.0,239.54,189.03
2017,4,24,10,30,12.0,241.0,1.3,12.0,252.0,240.32,189.39
2017,4,24,10,45,10.5,220.5,1.3,12.0,230.5,218.43,171.95
2017,4,24,11,0,9.0,200.0,1.3,12.0,209.0,196.87,154.82
2017,4,24,11,15,13.5,252.5,1.35,12.0,265.5,250.58,197.19
2017,4,24,11,30,18.0,305.0,1.4,12.0,322.0,303.73,238.15
2017,4,24,11,45,17.0,295.5,1.45,12.5,311.5,292.53,228.79
2017,4,24,12,0,16.0,286.0,1.5,13.0,301.0,281.45,219.89
2017,4,24,12,15,13.0,247.0,1.55,13.0,259.0,241.35,188.85
2017,4,24,12,30,10.0,208.0,1.6,13.0,217.0,201.82,157.99
2017,4,24,12,45,8.5,193.0,1.7,13.0,201.0,186.09,145.73
2017,4,24,13,0,7.0,178.0,1.8,13.0,185.0,170.55,133.48
2017,4,24,13,15,8.0,190.0,1.75,13.0,198.0,181.66,142.45
2017,4,24,13,30,9.0,202.0,1.7,13.0,211.0,192.52,151.14
2017,4,24,13,45,7.0,184.5,1.7,13.0,191.5,174.68,137.01
2017,4,24,14,0,5.0,167.0,1.7,13.0,172.0,157.11,123.11
2017,4,24,14,15,9.0,204.5,1.65,12.5,212.5,192.05,151.56
2017,4,24,14,30,13.0,242.0,1.6,12.0,253.0,225.47,178.51
2017,4,24,14,45,18.0,252.0,1.6,12.0,265.5,234.18,185.5
2017,4,24,15,0,23.0,262.0,1.6,12.0,278.0,241.76,191.66
2017,4,24,15,15,19.5,241.0,1.6,11.5,254.0,220.31,175.26
2017,4,24,15,30,16.0,220.0,1.6,11.0,230.0,199.37,159.23
2017,4,24,15,45,8.0,182.0,1.6,11.0,187.0,164.28,131.43
2017,4,24,16,0,0.0,144.0,1.6,11.0,144.0,130.11,104.11
2017,4,24,16,15,0.0,128.5,1.6,10.5,128.5,116.2,93.14
2017,4,24,16,30,0.0,113.0,1.6,10.0,113.0,102.36,82.03
2017,4,24,16,45,0.0,98.5,1.6,10.0,98.5,89.53,74.96
2017,4,24,17,0,0.0,84.0,1.6,10.0,84.0,76.84,63.87
2017,4,24,17,15,0.0,70.0,1.55,9.5,70.0,64.44,52.97
2017,4,24,17,30,0.0,56.0,1.5,9.0,56.0,51.94,41.75
2017,4,24,17,45,0.0,42.5,1.45,9.0,42.5,39.49,30.27
2017,4,24,18,0,0.0,29.0,1.4,9.0,29.0,26.92,18.56
2017,4,24,18,15,0.0,18.0,1.35,9.0,18.0,16.69,8.83
2017,4,24,18,30,0.0,7.0,1.3,9.0,7.0,6.48,0.0
2017,4,24,18,45,0.0,3.5,1.3,9.0,3.5,3.34,0.0
2017,4,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,6.5,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,7.0,11.0,10.48,0.0
2017,4,25,5,45,141.5,26.0,1.15,7.5,43.5,122.79,81.24
2017,4,25,6,0,283.0,41.0,1.2,8.0,76.0,224.94,183.2
2017,4,25,6,15,366.0,53.0,1.2,8.0,121.0,299.68,250.6
2017,4,25,6,30,449.0,65.0,1.2,8.0,166.0,380.88,320.92
2017,4,25,6,45,506.0,74.0,1.3,8.5,216.0,447.7,376.65
2017,4,25,7,0,563.0,83.0,1.4,9.0,266.0,517.73,432.73
2017,4,25,7,15,616.0,84.0,1.4,9.5,316.5,577.92,478.55
2017,4,25,7,30,669.0,85.0,1.4,10.0,367.0,639.87,522.79
2017,4,25,7,45,728.0,84.5,1.4,10.5,427.5,702.86,566.27
2017,4,25,8,0,787.0,84.0,1.4,11.0,488.0,771.19,612.21
2017,4,25,8,15,558.0,168.0,1.4,11.0,468.5,690.4,550.09
2017,4,25,8,30,329.0,252.0,1.4,11.0,449.0,582.17,463.55
2017,4,25,8,45,390.5,254.0,1.45,11.5,505.5,642.69,508.88
2017,4,25,9,0,452.0,256.0,1.5,12.0,562.0,718.07,561.96
2017,4,25,9,15,669.0,176.5,1.5,12.0,660.0,841.14,651.25
2017,4,25,9,30,886.0,97.0,1.5,12.0,758.0,947.88,721.3
2017,4,25,9,45,886.0,103.0,1.55,12.5,790.0,958.38,725.01
2017,4,25,10,0,886.0,109.0,1.6,13.0,822.0,965.56,727.86
2017,4,25,10,15,689.0,225.5,1.6,13.0,791.0,911.86,690.75
2017,4,25,10,30,492.0,342.0,1.6,13.0,760.0,835.03,632.37
2017,4,25,10,45,699.0,228.0,1.6,13.5,838.5,907.37,686.5
2017,4,25,11,0,906.0,114.0,1.6,14.0,917.0,960.41,719.16
2017,4,25,11,15,594.5,282.0,1.6,14.0,812.5,837.64,632.89
2017,4,25,11,30,283.0,450.0,1.6,14.0,708.0,700.06,529.0
2017,4,25,11,45,211.5,460.5,1.6,14.0,653.5,630.32,479.03
2017,4,25,12,0,140.0,471.0,1.6,14.0,599.0,568.81,433.41
2017,4,25,12,15,154.5,470.5,1.6,14.0,612.0,570.58,435.44
2017,4,25,12,30,169.0,470.0,1.6,14.0,625.0,571.05,436.0
2017,4,25,12,45,216.0,458.5,1.65,14.0,653.5,584.97,447.34
2017,4,25,13,0,263.0,447.0,1.7,14.0,682.0,593.92,454.8
2017,4,25,13,15,258.5,438.0,1.7,14.0,665.0,566.52,434.69
2017,4,25,13,30,254.0,429.0,1.7,14.0,648.0,539.22,414.73
2017,4,25,13,45,175.0,414.0,1.75,14.0,563.0,466.78,360.6
2017,4,25,14,0,96.0,399.0,1.8,14.0,478.0,402.87,312.48
2017,4,25,14,15,206.5,376.0,1.8,13.5,537.0,426.09,331.52
2017,4,25,14,30,317.0,353.0,1.8,13.0,596.0,437.77,339.99
2017,4,25,14,45,223.5,343.5,1.8,13.0,511.0,377.93,293.82
2017,4,25,15,0,130.0,334.0,1.8,13.0,426.0,320.96,250.69
2017,4,25,15,15,112.5,309.0,1.75,12.5,385.0,292.83,229.38
2017,4,25,15,30,95.0,284.0,1.7,12.0,344.0,259.72,204.0
2017,4,25,15,45,183.5,257.5,1.65,12.0,361.5,241.4,185.91
