Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,16,0,272.0,231.0,1.6,12.0,379.0,213.69,159.7
2017,4,25,16,15,239.5,211.0,1.55,11.5,332.0,177.7,133.54
2017,4,25,16,30,207.0,191.0,1.5,11.0,285.0,153.17,118.91
2017,4,25,16,45,197.0,168.5,1.5,11.0,249.0,127.76,108.22
2017,4,25,17,0,187.0,146.0,1.5,11.0,213.0,112.61,95.27
2017,4,25,17,15,355.5,107.0,1.4,10.5,208.0,76.35,63.39
2017,4,25,17,30,524.0,68.0,1.3,10.0,203.0,49.26,39.15
2017,4,25,17,45,451.0,58.0,1.25,10.0,155.5,43.5,33.78
2017,4,25,18,0,378.0,48.0,1.2,10.0,108.0,37.42,27.88
2017,4,25,18,15,256.0,35.0,1.15,9.5,68.5,27.17,17.95
2017,4,25,18,30,134.0,22.0,1.1,9.0,29.0,17.38,2.88
2017,4,25,18,45,67.0,11.0,1.05,9.0,14.5,10.48,0.0
2017,4,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,4.5,0.65,8.5,4.5,0.0,0.0
2017,4,26,5,30,0.0,9.0,0.7,9.0,9.0,8.58,0.0
2017,4,26,5,45,41.0,26.5,0.75,9.5,31.5,58.04,37.19
2017,4,26,6,0,82.0,44.0,0.8,10.0,54.0,103.26,81.71
2017,4,26,6,15,110.5,65.0,0.85,10.0,86.0,147.67,121.56
2017,4,26,6,30,139.0,86.0,0.9,10.0,118.0,193.36,161.71
2017,4,26,6,45,155.5,108.0,0.95,10.5,152.5,234.13,196.18
2017,4,26,7,0,172.0,130.0,1.0,11.0,187.0,275.43,229.98
2017,4,26,7,15,182.0,153.0,0.95,11.0,222.5,313.77,260.38
2017,4,26,7,30,192.0,176.0,0.9,11.0,258.0,351.99,289.84
2017,4,26,7,45,148.0,201.0,0.9,11.5,268.5,349.14,284.52
2017,4,26,8,0,104.0,226.0,0.9,12.0,279.0,329.7,266.48
2017,4,26,8,15,59.5,217.5,0.9,12.0,248.5,279.64,225.09
2017,4,26,8,30,15.0,209.0,0.9,12.0,218.0,217.7,173.91
2017,4,26,8,45,32.0,249.5,0.95,12.5,271.0,287.47,229.05
2017,4,26,9,0,49.0,290.0,1.0,13.0,324.0,346.03,273.4
2017,4,26,9,15,58.5,315.5,1.0,13.0,358.0,380.54,298.81
2017,4,26,9,30,68.0,341.0,1.0,13.0,392.0,414.68,323.77
2017,4,26,9,45,56.5,345.5,1.05,13.0,389.5,405.54,315.82
2017,4,26,10,0,45.0,350.0,1.1,13.0,387.0,396.3,308.17
2017,4,26,10,15,63.0,380.5,1.1,13.0,433.5,442.4,342.58
2017,4,26,10,30,81.0,411.0,1.1,13.0,480.0,487.54,375.36
2017,4,26,10,45,53.0,376.5,1.15,13.5,422.5,421.57,324.95
2017,4,26,11,0,25.0,342.0,1.2,14.0,365.0,357.35,275.98
2017,4,26,11,15,42.5,384.5,1.2,14.0,423.5,412.5,317.8
2017,4,26,11,30,60.0,427.0,1.2,14.0,482.0,465.89,356.83
2017,4,26,11,45,39.0,368.5,1.2,14.0,404.5,386.19,297.16
2017,4,26,12,0,18.0,310.0,1.2,14.0,327.0,305.73,236.58
2017,4,26,12,15,16.5,292.5,1.2,14.0,308.0,286.69,222.47
2017,4,26,12,30,15.0,275.0,1.2,14.0,289.0,267.91,208.18
2017,4,26,12,45,11.5,229.5,1.2,14.5,240.5,222.09,172.51
2017,4,26,13,0,8.0,184.0,1.2,15.0,192.0,176.83,137.02
2017,4,26,13,15,4.0,151.5,1.2,14.5,155.5,143.64,111.11
2017,4,26,13,30,0.0,119.0,1.2,14.0,119.0,110.85,85.11
2017,4,26,13,45,0.0,103.0,1.25,14.0,103.0,96.05,73.31
2017,4,26,14,0,0.0,87.0,1.3,14.0,87.0,81.26,61.41
2017,4,26,14,15,0.0,82.5,1.35,13.5,82.5,77.02,58.18
2017,4,26,14,30,0.0,78.0,1.4,13.0,78.0,72.78,54.92
2017,4,26,14,45,3.0,134.0,1.45,13.0,136.5,125.17,97.97
2017,4,26,15,0,6.0,190.0,1.5,13.0,195.0,174.99,138.33
2017,4,26,15,15,9.5,201.0,1.5,13.0,207.5,184.19,145.79
2017,4,26,15,30,13.0,212.0,1.5,13.0,220.0,192.32,152.51
2017,4,26,15,45,6.5,163.5,1.55,13.0,167.5,148.85,117.92
2017,4,26,16,0,0.0,115.0,1.6,13.0,115.0,105.66,83.13
2017,4,26,16,15,0.0,104.0,1.55,12.5,104.0,95.7,75.36
2017,4,26,16,30,0.0,93.0,1.5,12.0,93.0,85.76,67.45
2017,4,26,16,45,0.0,87.0,1.5,12.0,87.0,80.09,66.03
2017,4,26,17,0,0.0,81.0,1.5,12.0,81.0,74.43,61.22
2017,4,26,17,15,0.0,67.5,1.45,11.5,67.5,62.42,50.74
2017,4,26,17,30,0.0,54.0,1.4,11.0,54.0,50.2,39.86
2017,4,26,17,45,0.0,41.5,1.4,10.5,41.5,38.55,29.27
2017,4,26,18,0,0.0,29.0,1.4,10.0,29.0,26.91,18.52
2017,4,26,18,15,0.0,18.5,1.3,9.5,18.5,17.15,9.32
2017,4,26,18,30,0.0,8.0,1.2,9.0,8.0,7.41,0.0
2017,4,26,18,45,0.0,4.0,1.2,9.0,4.0,3.81,0.0
2017,4,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,7.5,1.2,8.0,7.5,0.0,0.0
2017,4,27,5,30,0.0,15.0,1.2,8.0,15.0,14.3,0.0
2017,4,27,5,45,164.0,29.0,1.3,8.0,50.5,141.28,101.66
2017,4,27,6,0,328.0,43.0,1.4,8.0,86.0,252.96,207.52
2017,4,27,6,15,418.0,53.0,1.4,8.5,133.5,331.84,277.68
2017,4,27,6,30,508.0,63.0,1.4,9.0,181.0,417.71,350.82
2017,4,27,6,45,569.0,70.0,1.4,9.5,233.5,487.29,407.75
2017,4,27,7,0,630.0,77.0,1.4,10.0,286.0,560.29,464.82
2017,4,27,7,15,602.5,93.5,1.3,10.5,321.0,582.43,478.79
2017,4,27,7,30,575.0,110.0,1.2,11.0,356.0,600.54,489.14
2017,4,27,7,45,678.5,101.5,1.15,11.5,427.5,690.94,553.19
2017,4,27,8,0,782.0,93.0,1.1,12.0,499.0,781.33,613.49
2017,4,27,8,15,732.5,118.0,1.1,12.0,527.5,791.46,617.4
2017,4,27,8,30,683.0,143.0,1.1,12.0,556.0,792.01,615.73
2017,4,27,8,45,651.0,171.5,1.1,12.5,589.5,806.69,623.06
2017,4,27,9,0,619.0,200.0,1.1,13.0,623.0,816.68,626.8
2017,4,27,9,15,566.0,236.0,1.15,13.5,640.0,807.2,616.62
2017,4,27,9,30,513.0,272.0,1.2,14.0,657.0,798.56,607.24
2017,4,27,9,45,470.0,303.0,1.25,14.5,668.5,790.15,598.43
2017,4,27,10,0,427.0,334.0,1.3,15.0,680.0,778.54,587.54
2017,4,27,10,15,476.5,335.0,1.3,15.0,733.0,821.81,617.28
2017,4,27,10,30,526.0,336.0,1.3,15.0,786.0,862.87,644.5
2017,4,27,10,45,731.0,223.0,1.35,15.0,865.0,934.75,696.94
2017,4,27,11,0,936.0,110.0,1.4,15.0,944.0,987.28,730.57
2017,4,27,11,15,938.5,110.5,1.4,15.0,957.0,974.49,721.08
2017,4,27,11,30,941.0,111.0,1.4,15.0,970.0,958.5,710.48
2017,4,27,11,45,943.5,110.0,1.45,15.5,975.5,937.94,696.43
2017,4,27,12,0,946.0,109.0,1.5,16.0,981.0,914.37,680.46
2017,4,27,12,15,945.5,109.0,1.5,16.0,978.0,886.35,662.15
2017,4,27,12,30,945.0,109.0,1.5,16.0,975.0,855.66,642.05
2017,4,27,12,45,942.5,109.0,1.55,16.0,964.5,820.91,619.68
2017,4,27,13,0,940.0,109.0,1.6,16.0,954.0,783.9,595.55
2017,4,27,13,15,936.0,108.0,1.6,15.5,935.5,742.86,568.6
2017,4,27,13,30,932.0,107.0,1.6,15.0,917.0,700.02,538.18
2017,4,27,13,45,921.5,109.0,1.65,15.0,889.5,654.2,504.07
2017,4,27,14,0,911.0,111.0,1.7,15.0,862.0,607.43,468.29
2017,4,27,14,15,759.5,180.5,1.7,14.5,790.5,537.74,414.41
2017,4,27,14,30,608.0,250.0,1.7,14.0,719.0,485.79,373.58
2017,4,27,14,45,738.0,177.5,1.7,14.0,718.5,445.88,340.1
2017,4,27,15,0,868.0,105.0,1.7,14.0,718.0,403.67,301.86
2017,4,27,15,15,853.5,102.5,1.7,13.5,674.0,344.74,251.4
2017,4,27,15,30,839.0,100.0,1.7,13.0,630.0,292.4,205.31
2017,4,27,15,45,821.0,96.5,1.7,13.0,581.5,239.69,158.91
2017,4,27,16,0,803.0,93.0,1.7,13.0,533.0,188.73,115.85
2017,4,27,16,15,529.5,140.0,1.75,12.5,419.0,149.66,97.92
2017,4,27,16,30,256.0,187.0,1.8,12.0,305.0,146.56,111.29
2017,4,27,16,45,401.5,140.5,1.85,11.5,298.5,95.1,79.35
2017,4,27,17,0,547.0,94.0,1.9,11.0,292.0,63.86,51.99
2017,4,27,17,15,493.5,87.0,1.85,10.5,244.0,61.62,50.23
2017,4,27,17,30,440.0,80.0,1.8,10.0,196.0,58.23,47.27
2017,4,27,17,45,433.0,64.0,1.8,9.5,156.5,48.57,38.44
2017,4,27,18,0,426.0,48.0,1.8,9.0,117.0,37.15,27.8
2017,4,27,18,15,305.0,35.5,1.75,8.5,76.0,28.23,19.1
2017,4,27,18,30,184.0,23.0,1.7,8.0,35.0,18.14,5.6
2017,4,27,18,45,92.0,11.5,1.7,8.0,17.5,10.96,0.0
2017,4,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,15,38.0,7.5,1.15,6.0,8.5,0.0,0.0
2017,4,28,5,30,76.0,15.0,1.2,6.0,17.0,47.67,0.0
2017,4,28,5,45,224.5,29.0,1.25,6.5,55.0,172.07,128.36
2017,4,28,6,0,373.0,43.0,1.3,7.0,93.0,278.05,229.21
2017,4,28,6,15,465.5,52.5,1.35,7.5,143.0,359.95,301.95
2017,4,28,6,30,558.0,62.0,1.4,8.0,193.0,449.0,377.6
2017,4,28,6,45,625.0,67.5,1.45,8.5,249.0,522.82,437.9
2017,4,28,7,0,692.0,73.0,1.5,9.0,305.0,600.41,498.38
2017,4,28,7,15,732.5,78.0,1.5,9.5,360.5,661.04,541.67
2017,4,28,7,30,773.0,83.0,1.5,10.0,416.0,718.79,581.36
2017,4,28,7,45,804.5,86.5,1.5,10.5,471.5,772.01,616.49
2017,4,28,8,0,836.0,90.0,1.5,11.0,527.0,824.63,650.26
2017,4,28,8,15,856.5,93.0,1.5,11.5,578.0,866.23,675.49
2017,4,28,8,30,877.0,96.0,1.5,12.0,629.0,906.01,699.13
2017,4,28,8,45,893.5,98.5,1.5,12.5,676.5,931.84,712.95
2017,4,28,9,0,910.0,101.0,1.5,13.0,724.0,962.86,730.32
2017,4,28,9,15,921.0,103.0,1.45,13.0,766.0,985.52,742.52
2017,4,28,9,30,932.0,105.0,1.4,13.0,808.0,1005.23,752.83
2017,4,28,9,45,930.0,112.5,1.4,13.5,840.5,1015.46,756.47
2017,4,28,10,0,928.0,120.0,1.4,14.0,873.0,1022.13,758.05
2017,4,28,10,15,934.0,121.5,1.4,14.0,901.5,1026.61,759.79
2017,4,28,10,30,940.0,123.0,1.4,14.0,930.0,1027.73,759.55
2017,4,28,10,45,948.0,121.5,1.45,14.5,952.0,1024.3,756.01
2017,4,28,11,0,956.0,120.0,1.5,15.0,974.0,1017.49,750.48
2017,4,28,11,15,958.0,121.0,1.5,15.0,987.0,1004.27,741.54
2017,4,28,11,30,960.0,122.0,1.5,15.0,1000.0,987.8,730.67
2017,4,28,11,45,963.5,120.0,1.5,15.0,1005.5,966.59,716.83
2017,4,28,12,0,967.0,118.0,1.5,15.0,1011.0,942.31,701.06
2017,4,28,12,15,966.5,118.0,1.5,15.0,1008.0,913.6,682.38
2017,4,28,12,30,966.0,118.0,1.5,15.0,1005.0,882.16,661.88
2017,4,28,12,45,971.0,113.0,1.55,15.5,996.0,847.82,638.76
2017,4,28,13,0,976.0,108.0,1.6,16.0,987.0,810.75,613.64
2017,4,28,13,15,972.0,107.0,1.65,15.5,968.0,768.38,586.75
2017,4,28,13,30,968.0,106.0,1.7,15.0,949.0,724.11,555.94
2017,4,28,13,45,964.0,104.5,1.75,15.0,923.0,677.7,521.6
2017,4,28,14,0,960.0,103.0,1.8,15.0,897.0,629.78,485.1
2017,4,28,14,15,952.5,101.5,1.8,15.0,863.5,578.73,444.88
2017,4,28,14,30,945.0,100.0,1.8,15.0,830.0,526.89,402.85
2017,4,28,14,45,935.5,97.5,1.8,15.0,790.5,472.82,357.88
2017,4,28,15,0,926.0,95.0,1.8,15.0,751.0,418.6,311.49
2017,4,28,15,15,912.0,92.5,1.75,14.5,705.0,363.04,263.46
2017,4,28,15,30,898.0,90.0,1.7,14.0,659.0,308.23,215.26
2017,4,28,15,45,882.0,86.5,1.7,14.0,609.5,253.19,166.84
2017,4,28,16,0,866.0,83.0,1.7,14.0,560.0,199.53,121.45
2017,4,28,16,15,841.5,80.0,1.65,13.5,506.5,139.87,76.24
2017,4,28,16,30,817.0,77.0,1.6,13.0,453.0,90.05,47.94
2017,4,28,16,45,786.5,72.0,1.55,13.0,398.5,49.93,39.04
2017,4,28,17,0,756.0,67.0,1.5,13.0,344.0,48.06,37.54
2017,4,28,17,15,708.0,62.0,1.4,12.5,288.5,46.02,35.89
2017,4,28,17,30,660.0,57.0,1.3,12.0,233.0,43.92,34.08
2017,4,28,17,45,588.5,50.0,1.25,11.5,181.0,36.39,27.23
2017,4,28,18,0,517.0,43.0,1.2,11.0,129.0,32.59,23.55
2017,4,28,18,15,390.5,33.0,1.2,10.5,84.5,25.81,16.91
2017,4,28,18,30,264.0,23.0,1.2,10.0,40.0,18.68,6.71
2017,4,28,18,45,132.0,11.5,1.2,9.5,20.0,10.96,0.0
2017,4,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,5,15,78.0,7.5,1.05,5.5,10.5,7.15,0.0
2017,4,29,5,30,156.0,15.0,1.0,6.0,21.0,83.21,0.0
2017,4,29,5,45,304.0,27.0,0.95,6.5,61.0,210.65,160.35
2017,4,29,6,0,452.0,39.0,0.9,7.0,101.0,317.23,260.76
2017,4,29,6,15,538.0,47.0,0.8,7.5,152.5,396.75,330.17
2017,4,29,6,30,624.0,55.0,0.7,8.0,204.0,482.97,401.13
2017,4,29,6,45,677.5,61.0,0.65,9.0,259.0,546.7,450.36
2017,4,29,7,0,731.0,67.0,0.6,10.0,314.0,617.96,501.4
2017,4,29,7,15,767.5,71.0,0.55,10.5,369.0,676.27,540.43
2017,4,29,7,30,804.0,75.0,0.5,11.0,424.0,735.0,578.16
2017,4,29,7,45,830.5,78.5,0.5,12.0,478.5,785.08,608.14
2017,4,29,8,0,857.0,82.0,0.5,13.0,533.0,834.26,636.62
2017,4,29,8,15,876.0,85.0,0.55,13.5,583.5,867.8,656.04
2017,4,29,8,30,895.0,88.0,0.6,14.0,634.0,906.65,678.99
2017,4,29,8,45,910.5,89.5,0.65,15.0,681.0,938.45,695.71
2017,4,29,9,0,926.0,91.0,0.7,16.0,728.0,967.8,710.77
2017,4,29,9,15,936.5,93.0,0.7,16.0,769.5,990.35,723.01
2017,4,29,9,30,947.0,95.0,0.7,16.0,811.0,1009.88,733.49
2017,4,29,9,45,953.0,97.5,0.75,16.5,846.0,1022.51,739.52
2017,4,29,10,0,959.0,100.0,0.8,17.0,881.0,1031.78,743.68
2017,4,29,10,15,964.5,101.0,0.8,17.0,909.0,1035.55,744.84
2017,4,29,10,30,970.0,102.0,0.8,17.0,937.0,1035.88,744.1
2017,4,29,10,45,976.0,102.0,0.85,17.5,958.5,1032.18,740.79
2017,4,29,11,0,982.0,102.0,0.9,18.0,980.0,1025.02,735.5
2017,4,29,11,15,983.5,102.5,0.9,18.0,993.0,1010.77,726.26
2017,4,29,11,30,985.0,103.0,0.9,18.0,1006.0,993.21,715.15
2017,4,29,11,45,986.5,102.0,0.9,18.5,1011.0,970.97,699.89
2017,4,29,12,0,988.0,101.0,0.9,19.0,1016.0,945.64,682.81
2017,4,29,12,15,987.0,101.0,0.9,19.0,1012.5,916.2,664.46
2017,4,29,12,30,986.0,101.0,0.9,19.0,1009.0,884.01,644.32
2017,4,29,12,45,985.0,99.5,0.9,19.0,998.0,847.83,621.49
2017,4,29,13,0,984.0,98.0,0.9,19.0,987.0,809.22,596.92
2017,4,29,13,15,980.0,97.5,0.9,19.0,968.0,767.13,569.81
2017,4,29,13,30,976.0,97.0,0.9,19.0,949.0,723.12,539.22
2017,4,29,13,45,969.5,96.5,0.95,19.0,922.0,675.85,505.85
2017,4,29,14,0,963.0,96.0,1.0,19.0,895.0,627.26,470.43
2017,4,29,14,15,955.0,94.5,1.0,18.5,861.0,575.93,432.27
2017,4,29,14,30,947.0,93.0,1.0,18.0,827.0,523.86,392.18
2017,4,29,14,45,934.5,92.0,1.05,18.0,786.5,469.78,348.78
2017,4,29,15,0,922.0,91.0,1.1,18.0,746.0,415.84,304.05
2017,4,29,15,15,908.0,89.0,1.1,17.5,700.5,360.97,257.76
2017,4,29,15,30,894.0,87.0,1.1,17.0,655.0,306.85,211.16
2017,4,29,15,45,875.0,84.5,1.15,17.0,605.0,252.25,164.11
2017,4,29,16,0,856.0,82.0,1.2,17.0,555.0,199.33,120.08
2017,4,29,16,15,832.0,79.0,1.15,16.5,502.5,140.24,75.64
2017,4,29,16,30,808.0,76.0,1.1,16.0,450.0,90.96,47.44
2017,4,29,16,45,774.5,72.0,1.1,15.5,395.5,49.78,38.49
2017,4,29,17,0,741.0,68.0,1.1,15.0,341.0,48.71,37.81
2017,4,29,17,15,694.0,63.0,1.05,14.0,286.5,46.72,36.29
2017,4,29,17,30,647.0,58.0,1.0,13.0,232.0,40.69,31.05
2017,4,29,17,45,574.5,51.0,0.95,12.5,180.0,37.08,27.76
2017,4,29,18,0,502.0,44.0,0.9,12.0,128.0,33.32,24.13
2017,4,29,18,15,380.0,33.5,0.85,11.0,84.0,26.13,17.22
2017,4,29,18,30,258.0,23.0,0.8,10.0,40.0,18.53,7.32
2017,4,29,18,45,129.0,11.5,0.8,9.5,20.0,10.96,0.0
2017,4,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,15,68.5,8.0,0.8,6.5,11.0,34.99,0.0
2017,4,30,5,30,137.0,16.0,0.7,7.0,22.0,95.0,0.0
2017,4,30,5,45,280.5,28.5,0.6,7.5,61.5,201.41,154.52
2017,4,30,6,0,424.0,41.0,0.5,8.0,101.0,305.56,249.84
2017,4,30,6,15,509.0,49.0,0.45,8.5,151.0,383.58,317.0
2017,4,30,6,30,594.0,57.0,0.4,9.0,201.0,468.14,385.94
2017,4,30,6,45,649.5,62.5,0.4,10.0,255.0,535.71,437.8
2017,4,30,7,0,705.0,68.0,0.4,11.0,309.0,602.39,485.67
2017,4,30,7,15,742.0,72.5,0.35,11.5,363.5,660.75,524.54
2017,4,30,7,30,779.0,77.0,0.3,12.0,418.0,719.64,562.17
2017,4,30,7,45,806.5,80.0,0.3,12.5,471.0,769.14,592.66
2017,4,30,8,0,834.0,83.0,0.3,13.0,524.0,817.85,621.9
2017,4,30,8,15,853.0,86.0,0.25,14.0,574.5,858.08,642.66
2017,4,30,8,30,872.0,89.0,0.2,15.0,625.0,889.04,656.94
2017,4,30,8,45,888.5,90.5,0.15,16.0,671.5,921.26,671.91
2017,4,30,9,0,905.0,92.0,0.1,17.0,718.0,951.15,685.15
2017,4,30,9,15,916.0,94.0,0.1,17.5,758.5,973.85,695.86
2017,4,30,9,30,927.0,96.0,0.1,18.0,799.0,993.63,704.88
2017,4,30,9,45,940.0,94.5,0.1,18.5,835.0,1008.34,710.88
2017,4,30,10,0,953.0,93.0,0.1,19.0,871.0,1019.95,715.15
2017,4,30,10,15,958.5,94.0,0.15,19.5,899.0,1023.82,715.8
2017,4,30,10,30,964.0,95.0,0.2,20.0,927.0,1024.29,714.79
2017,4,30,10,45,968.0,95.5,0.25,20.5,947.5,1019.38,710.84
2017,4,30,11,0,972.0,96.0,0.3,21.0,968.0,1011.06,705.11
2017,4,30,11,15,973.5,96.5,0.35,21.0,980.5,997.05,697.49
2017,4,30,11,30,975.0,97.0,0.4,21.0,993.0,979.77,688.05
2017,4,30,11,45,974.5,98.0,0.5,21.0,997.5,958.03,677.04
2017,4,30,12,0,974.0,99.0,0.6,21.0,1002.0,933.27,664.09
2017,4,30,12,15,973.0,98.5,0.65,21.0,998.5,903.79,647.02
2017,4,30,12,30,972.0,98.0,0.7,21.0,995.0,871.61,628.12
2017,4,30,12,45,968.0,98.5,0.8,21.0,983.0,835.49,607.3
2017,4,30,13,0,964.0,99.0,0.9,21.0,971.0,797.14,584.58
2017,4,30,13,15,960.0,98.5,0.95,20.5,952.0,755.84,559.81
2017,4,30,13,30,956.0,98.0,1.0,20.0,933.0,712.67,531.41
2017,4,30,13,45,949.0,97.5,1.05,20.0,906.5,665.98,498.33
2017,4,30,14,0,942.0,97.0,1.1,20.0,880.0,618.06,463.32
2017,4,30,14,15,934.5,95.5,1.1,19.5,847.0,568.0,426.06
2017,4,30,14,30,927.0,94.0,1.1,19.0,814.0,517.18,386.9
2017,4,30,14,45,914.5,93.0,1.15,19.0,774.5,464.12,344.31
2017,4,30,15,0,902.0,92.0,1.2,19.0,735.0,411.22,300.47
2017,4,30,15,15,889.0,90.0,1.2,18.5,691.0,357.73,255.36
2017,4,30,15,30,876.0,88.0,1.2,18.0,647.0,304.9,209.89
2017,4,30,15,45,858.0,85.5,1.25,18.0,598.0,251.48,163.86
2017,4,30,16,0,840.0,83.0,1.3,18.0,549.0,192.57,115.04
2017,4,30,16,15,817.0,80.0,1.25,17.5,497.5,141.53,76.81
2017,4,30,16,30,794.0,77.0,1.2,17.0,446.0,93.11,48.62
2017,4,30,16,45,762.0,73.0,1.2,16.5,392.5,50.4,38.86
2017,4,30,17,0,730.0,69.0,1.2,16.0,339.0,49.38,38.23
2017,4,30,17,15,684.0,64.0,1.15,15.0,285.5,47.43,36.76
2017,4,30,17,30,638.0,59.0,1.1,14.0,232.0,41.35,31.51
2017,4,30,17,45,568.0,51.5,1.05,13.5,181.0,37.37,27.9
2017,4,30,18,0,498.0,44.0,1.0,13.0,130.0,33.19,23.92
2017,4,30,18,15,378.0,34.0,0.95,12.0,86.0,26.46,17.47
2017,4,30,18,30,258.0,24.0,0.9,11.0,42.0,19.37,8.43
2017,4,30,18,45,129.0,12.0,0.9,10.5,21.0,11.44,0.0
2017,4,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,15,104.0,8.0,0.8,7.5,13.0,49.4,0.0
2017,5,1,5,30,208.0,16.0,0.8,8.0,26.0,128.13,0.0
2017,5,1,5,45,349.0,26.5,0.85,9.0,67.0,233.48,180.51
2017,5,1,6,0,490.0,37.0,0.9,10.0,108.0,337.48,275.17
2017,5,1,6,15,568.5,43.5,0.85,10.5,158.5,408.0,336.64
2017,5,1,6,30,647.0,50.0,0.8,11.0,209.0,489.8,403.56
2017,5,1,6,45,696.0,55.0,0.75,11.5,263.0,555.09,454.07
2017,5,1,7,0,745.0,60.0,0.7,12.0,317.0,622.61,502.14
2017,5,1,7,15,778.5,64.0,0.7,12.5,371.5,679.09,540.3
2017,5,1,7,30,812.0,68.0,0.7,13.0,426.0,735.86,577.34
2017,5,1,7,45,835.0,71.5,0.7,13.5,478.5,783.34,606.68
2017,5,1,8,0,858.0,75.0,0.7,14.0,531.0,822.69,629.8
2017,5,1,8,15,875.5,77.5,0.7,14.5,580.5,861.58,652.23
2017,5,1,8,30,893.0,80.0,0.7,15.0,630.0,898.6,673.02
2017,5,1,8,45,908.0,81.0,0.75,16.0,676.0,929.4,689.19
2017,5,1,9,0,923.0,82.0,0.8,17.0,722.0,957.77,703.7
2017,5,1,9,15,933.0,83.5,0.8,17.5,762.5,979.35,714.09
2017,5,1,9,30,943.0,85.0,0.8,18.0,803.0,997.93,722.7
2017,5,1,9,45,956.0,83.0,0.85,18.5,839.0,1012.33,729.84
2017,5,1,10,0,969.0,81.0,0.9,19.0,875.0,1023.58,735.16
2017,5,1,10,15,974.0,82.0,0.9,19.0,902.5,1027.16,736.2
2017,5,1,10,30,979.0,83.0,0.9,19.0,930.0,1027.28,735.36
2017,5,1,10,45,982.0,84.0,0.95,19.5,950.5,1022.04,731.05
2017,5,1,11,0,985.0,85.0,1.0,20.0,971.0,1013.34,724.77
2017,5,1,11,15,987.5,85.5,1.0,20.5,984.0,1000.25,714.93
2017,5,1,11,30,990.0,86.0,1.0,21.0,997.0,983.82,703.2
2017,5,1,11,45,989.5,87.0,1.0,21.5,1002.0,961.95,688.22
2017,5,1,12,0,989.0,88.0,1.0,22.0,1007.0,937.03,671.46
2017,5,1,12,15,988.5,88.0,1.0,22.0,1004.5,908.2,653.57
2017,5,1,12,30,988.0,88.0,1.0,22.0,1002.0,876.6,633.89
2017,5,1,12,45,978.0,93.0,1.05,22.0,989.0,839.66,611.4
2017,5,1,13,0,968.0,98.0,1.1,22.0,976.0,800.73,587.35
2017,5,1,13,15,964.0,97.5,1.15,22.0,957.0,759.32,561.3
2017,5,1,13,30,960.0,97.0,1.2,22.0,938.0,716.04,531.87
2017,5,1,13,45,952.5,97.0,1.25,22.0,911.5,669.36,498.79
2017,5,1,14,0,945.0,97.0,1.3,22.0,885.0,621.47,463.83
2017,5,1,14,15,937.5,95.5,1.3,21.5,852.0,571.31,426.62
2017,5,1,14,30,930.0,94.0,1.3,21.0,819.0,520.39,387.54
2017,5,1,14,45,918.5,93.0,1.35,21.0,779.5,467.65,345.3
2017,5,1,15,0,907.0,92.0,1.4,21.0,740.0,414.96,301.75
2017,5,1,15,15,893.5,89.5,1.3,20.5,695.0,360.69,256.03
2017,5,1,15,30,880.0,87.0,1.2,20.0,650.0,307.15,210.12
2017,5,1,15,45,862.5,84.5,1.2,19.5,601.0,253.66,164.58
2017,5,1,16,0,845.0,82.0,1.2,19.0,552.0,201.71,121.62
2017,5,1,16,15,821.0,78.5,1.15,18.5,500.0,142.85,77.13
2017,5,1,16,30,797.0,75.0,1.1,18.0,448.0,93.78,48.09
2017,5,1,16,45,766.0,71.0,1.05,17.5,394.5,48.75,37.25
2017,5,1,17,0,735.0,67.0,1.0,17.0,341.0,47.65,36.55
2017,5,1,17,15,689.0,62.0,0.95,16.0,287.0,45.62,35.01
2017,5,1,17,30,643.0,57.0,0.9,15.0,233.0,39.66,29.87
2017,5,1,17,45,574.0,50.0,0.85,14.5,182.0,36.01,26.59
2017,5,1,18,0,505.0,43.0,0.8,14.0,131.0,32.19,22.97
2017,5,1,18,15,386.0,33.5,0.75,13.0,87.5,25.88,16.94
2017,5,1,18,30,267.0,24.0,0.7,12.0,44.0,19.24,8.77
2017,5,1,18,45,133.5,12.0,0.7,11.5,22.0,11.44,0.0
2017,5,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,9.5,12.5,11.91,0.0
2017,5,2,5,30,0.0,25.0,0.5,10.0,25.0,29.88,0.0
2017,5,2,5,45,218.0,32.0,0.55,11.0,64.5,173.88,134.41
2017,5,2,6,0,436.0,39.0,0.6,12.0,104.0,311.72,252.74
2017,5,2,6,15,516.0,46.5,0.6,12.5,153.0,386.78,316.46
2017,5,2,6,30,596.0,54.0,0.6,13.0,202.0,468.1,382.38
2017,5,2,6,45,648.5,59.5,0.6,13.5,255.0,533.82,433.1
2017,5,2,7,0,701.0,65.0,0.6,14.0,308.0,599.0,480.13
2017,5,2,7,15,736.0,69.0,0.6,14.5,361.5,655.07,517.94
2017,5,2,7,30,771.0,73.0,0.6,15.0,415.0,711.58,554.75
2017,5,2,7,45,797.5,76.5,0.6,16.0,467.5,760.61,584.07
2017,5,2,8,0,824.0,80.0,0.6,17.0,520.0,808.85,611.98
2017,5,2,8,15,843.0,82.5,0.6,17.5,569.5,840.92,629.54
2017,5,2,8,30,862.0,85.0,0.6,18.0,619.0,878.44,650.63
2017,5,2,8,45,876.0,87.5,0.65,18.5,664.5,909.4,668.07
2017,5,2,9,0,890.0,90.0,0.7,19.0,710.0,937.94,683.94
2017,5,2,9,15,901.0,91.5,0.7,19.0,750.0,959.88,695.87
2017,5,2,9,30,912.0,93.0,0.7,19.0,790.0,978.96,706.12
2017,5,2,9,45,926.0,91.5,0.75,19.5,826.0,994.57,714.06
2017,5,2,10,0,940.0,90.0,0.8,20.0,862.0,1007.13,720.22
2017,5,2,10,15,945.5,91.0,0.8,20.5,889.5,1011.04,720.09
2017,5,2,10,30,951.0,92.0,0.8,21.0,917.0,1011.59,718.16
2017,5,2,10,45,954.0,93.5,0.85,21.5,937.5,1006.91,714.27
2017,5,2,11,0,957.0,95.0,0.9,22.0,958.0,998.86,708.47
2017,5,2,11,15,959.0,95.5,0.85,22.0,970.5,985.55,698.92
2017,5,2,11,30,961.0,96.0,0.8,22.0,983.0,969.0,687.55
2017,5,2,11,45,961.0,96.5,0.8,22.5,987.5,947.54,672.97
2017,5,2,12,0,961.0,97.0,0.8,23.0,992.0,923.1,656.68
2017,5,2,12,15,960.5,97.0,0.8,23.0,989.0,894.92,639.35
2017,5,2,12,30,960.0,97.0,0.8,23.0,986.0,864.06,620.3
2017,5,2,12,45,950.0,101.0,0.85,23.0,973.0,826.99,597.97
2017,5,2,13,0,940.0,105.0,0.9,23.0,960.0,788.05,574.17
2017,5,2,13,15,936.0,104.5,0.9,23.0,941.0,747.66,548.42
2017,5,2,13,30,932.0,104.0,0.9,23.0,922.0,705.47,519.34
2017,5,2,13,45,924.5,103.5,0.95,23.0,895.5,659.51,487.29
2017,5,2,14,0,917.0,103.0,1.0,23.0,869.0,612.42,453.43
2017,5,2,14,15,909.0,101.5,1.0,22.5,836.5,563.29,417.44
2017,5,2,14,30,901.0,100.0,1.0,22.0,804.0,513.49,379.69
2017,5,2,14,45,889.0,98.5,1.05,22.0,764.5,461.53,338.65
2017,5,2,15,0,877.0,97.0,1.1,22.0,725.0,409.72,296.4
2017,5,2,15,15,863.0,95.0,1.1,21.5,681.5,357.23,252.86
2017,5,2,15,30,849.0,93.0,1.1,21.0,638.0,305.51,209.05
2017,5,2,15,45,830.5,90.0,1.1,20.5,589.5,246.2,159.43
2017,5,2,16,0,812.0,87.0,1.1,20.0,541.0,195.2,117.41
2017,5,2,16,15,788.0,84.0,1.05,19.5,490.0,145.55,80.14
2017,5,2,16,30,764.0,81.0,1.0,19.0,439.0,98.63,52.14
2017,5,2,16,45,731.5,76.5,1.0,18.5,386.5,53.38,41.11
2017,5,2,17,0,699.0,72.0,1.0,18.0,334.0,51.5,39.76
2017,5,2,17,15,652.5,66.5,0.95,17.0,281.5,44.71,34.05
2017,5,2,17,30,606.0,61.0,0.9,16.0,229.0,42.64,32.39
2017,5,2,17,45,537.0,53.5,0.85,15.5,179.0,38.74,28.9
2017,5,2,18,0,468.0,46.0,0.8,15.0,129.0,34.64,25.05
2017,5,2,18,15,353.0,36.0,0.75,14.5,86.5,28.0,18.7
2017,5,2,18,30,238.0,26.0,0.7,14.0,44.0,21.02,10.41
2017,5,2,18,45,119.0,13.0,0.7,13.5,22.0,12.39,0.0
2017,5,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,15,83.0,9.0,0.5,11.5,13.5,42.28,0.0
2017,5,3,5,30,166.0,18.0,0.4,12.0,27.0,114.45,25.64
2017,5,3,5,45,298.0,29.5,0.35,12.5,66.5,213.03,164.62
2017,5,3,6,0,430.0,41.0,0.3,13.0,106.0,311.84,250.85
2017,5,3,6,15,509.5,48.5,0.3,13.5,155.0,386.62,313.62
2017,5,3,6,30,589.0,56.0,0.3,14.0,204.0,467.52,378.19
2017,5,3,6,45,641.5,61.0,0.3,14.5,256.5,532.4,427.44
2017,5,3,7,0,694.0,66.0,0.3,15.0,309.0,596.65,473.05
2017,5,3,7,15,729.0,70.5,0.25,15.5,362.5,653.12,509.88
2017,5,3,7,30,764.0,75.0,0.2,16.0,416.0,710.03,545.57
2017,5,3,7,45,790.0,78.0,0.15,17.0,468.0,757.82,572.69
2017,5,3,8,0,816.0,81.0,0.1,18.0,520.0,804.8,598.47
2017,5,3,8,15,835.0,84.0,0.15,18.5,568.5,837.21,616.53
2017,5,3,8,30,854.0,87.0,0.2,19.0,617.0,875.11,638.23
2017,5,3,8,45,867.5,89.5,0.25,20.0,662.0,905.41,653.57
2017,5,3,9,0,881.0,92.0,0.3,21.0,707.0,933.3,667.4
2017,5,3,9,15,892.0,93.5,0.3,21.5,747.0,955.08,677.63
2017,5,3,9,30,903.0,95.0,0.3,22.0,787.0,974.02,686.2
2017,5,3,9,45,920.0,91.5,0.35,23.0,823.5,990.21,692.94
2017,5,3,10,0,937.0,88.0,0.4,24.0,860.0,1003.44,698.01
2017,5,3,10,15,942.5,89.0,0.45,24.0,887.0,1007.37,700.36
2017,5,3,10,30,948.0,90.0,0.5,24.0,914.0,1007.97,701.0
2017,5,3,10,45,951.5,91.0,0.55,24.5,934.0,1003.29,697.29
2017,5,3,11,0,955.0,92.0,0.6,25.0,954.0,995.27,691.76
2017,5,3,11,15,957.0,92.5,0.6,25.0,966.5,982.03,683.47
2017,5,3,11,30,959.0,93.0,0.6,25.0,979.0,965.58,673.4
2017,5,3,11,45,958.5,93.5,0.65,25.0,983.5,943.78,661.2
2017,5,3,12,0,958.0,94.0,0.7,25.0,988.0,919.04,647.2
2017,5,3,12,15,957.0,94.0,0.7,25.0,985.0,890.59,629.9
2017,5,3,12,30,956.0,94.0,0.7,25.0,982.0,859.5,610.93
2017,5,3,12,45,951.0,95.5,0.75,25.0,970.0,824.19,590.01
2017,5,3,13,0,946.0,97.0,0.8,25.0,958.0,786.74,567.46
2017,5,3,13,15,942.0,96.5,0.8,25.0,939.5,746.26,541.92
2017,5,3,13,30,938.0,96.0,0.8,25.0,921.0,703.95,513.42
2017,5,3,13,45,932.0,95.0,0.85,25.0,895.0,658.35,482.0
2017,5,3,14,0,926.0,94.0,0.9,25.0,869.0,611.48,448.69
2017,5,3,14,15,918.0,93.0,0.9,24.5,836.5,562.49,413.17
2017,5,3,14,30,910.0,92.0,0.9,24.0,804.0,512.81,375.87
2017,5,3,14,45,898.5,90.5,0.9,24.0,765.0,460.74,334.89
2017,5,3,15,0,887.0,89.0,0.9,24.0,726.0,408.77,292.75
2017,5,3,15,15,873.5,87.0,0.9,23.5,682.5,356.05,249.48
2017,5,3,15,30,860.0,85.0,0.9,23.0,639.0,304.06,205.85
2017,5,3,15,45,841.0,83.0,0.9,22.5,590.5,251.79,162.02
2017,5,3,16,0,822.0,81.0,0.9,22.0,542.0,194.1,115.12
2017,5,3,16,15,798.5,78.0,0.85,21.0,491.5,144.02,77.74
2017,5,3,16,30,775.0,75.0,0.8,20.0,441.0,96.58,49.2
2017,5,3,16,45,741.0,71.5,0.8,19.5,388.0,51.5,39.29
2017,5,3,17,0,707.0,68.0,0.8,19.0,335.0,48.15,36.66
2017,5,3,17,15,662.0,63.0,0.75,18.0,282.5,46.15,35.18
2017,5,3,17,30,617.0,58.0,0.7,17.0,230.0,40.16,30.07
2017,5,3,17,45,545.5,51.5,0.65,16.5,180.0,36.97,27.23
2017,5,3,18,0,474.0,45.0,0.6,16.0,130.0,33.64,24.08
2017,5,3,18,15,364.0,35.0,0.55,15.5,87.5,26.97,17.77
2017,5,3,18,30,254.0,25.0,0.5,15.0,45.0,19.92,9.86
2017,5,3,18,45,127.0,12.5,0.5,14.5,22.5,11.91,0.0
2017,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,4,5,15,79.0,10.0,0.6,9.5,14.0,41.78,0.0
2017,5,4,5,30,158.0,20.0,0.6,10.0,28.0,113.07,39.32
2017,5,4,5,45,283.5,32.0,0.65,11.0,67.5,209.19,163.99
2017,5,4,6,0,409.0,44.0,0.7,12.0,107.0,304.77,247.95
2017,5,4,6,15,487.5,52.0,0.7,12.5,155.5,379.02,311.18
2017,5,4,6,30,566.0,60.0,0.7,13.0,204.0,459.2,376.24
2017,5,4,6,45,618.5,65.5,0.7,13.5,256.5,523.96,426.33
2017,5,4,7,0,671.0,71.0,0.7,14.0,309.0,591.46,475.59
2017,5,4,7,15,706.5,76.0,0.7,14.5,361.5,644.21,511.21
2017,5,4,7,30,742.0,81.0,0.7,15.0,414.0,701.42,548.87
2017,5,4,7,45,767.0,85.0,0.75,15.5,465.5,748.95,579.23
2017,5,4,8,0,792.0,89.0,0.8,16.0,517.0,795.63,608.46
2017,5,4,8,15,811.5,92.0,0.8,16.5,565.5,835.14,631.47
2017,5,4,8,30,831.0,95.0,0.8,17.0,614.0,872.96,653.03
2017,5,4,8,45,844.0,98.5,0.85,17.5,658.0,895.73,665.32
2017,5,4,9,0,857.0,102.0,0.9,18.0,702.0,923.75,681.23
2017,5,4,9,15,868.0,104.0,0.9,18.0,742.0,945.6,693.39
2017,5,4,9,30,879.0,106.0,0.9,18.0,782.0,964.7,703.89
2017,5,4,9,45,896.5,103.0,0.95,18.5,818.0,981.65,712.78
2017,5,4,10,0,914.0,100.0,1.0,19.0,854.0,995.73,719.93
2017,5,4,10,15,920.5,101.0,1.0,19.0,882.0,1000.42,721.71
2017,5,4,10,30,927.0,102.0,1.0,19.0,910.0,1001.86,721.7
2017,5,4,10,45,931.0,103.0,1.0,19.5,930.5,997.6,716.96
2017,5,4,11,0,935.0,104.0,1.0,20.0,951.0,990.07,710.38
2017,5,4,11,15,938.0,104.5,1.0,20.0,964.0,977.84,702.39
2017,5,4,11,30,941.0,105.0,1.0,20.0,977.0,962.44,692.55
2017,5,4,11,45,942.0,105.5,1.0,20.0,982.5,942.15,679.74
2017,5,4,12,0,943.0,106.0,1.0,20.0,988.0,918.92,665.16
2017,5,4,12,15,720.5,253.0,1.0,20.0,925.5,848.13,618.65
2017,5,4,12,30,498.0,400.0,1.0,20.0,863.0,775.89,565.29
2017,5,4,12,45,683.0,275.5,1.0,20.5,902.5,783.51,574.85
2017,5,4,13,0,868.0,151.0,1.0,21.0,942.0,778.25,573.89
2017,5,4,13,15,656.5,260.5,1.0,21.0,852.5,691.62,510.88
2017,5,4,13,30,445.0,370.0,1.0,21.0,763.0,616.24,455.34
2017,5,4,13,45,643.5,259.0,1.0,21.0,809.0,619.06,460.47
2017,5,4,14,0,842.0,148.0,1.0,21.0,855.0,608.29,453.72
2017,5,4,14,15,833.5,146.0,0.95,20.5,823.5,560.89,418.26
2017,5,4,14,30,825.0,144.0,0.9,20.0,792.0,513.1,381.78
2017,5,4,14,45,817.0,139.5,0.9,20.0,754.5,463.24,342.32
2017,5,4,15,0,809.0,135.0,0.9,20.0,717.0,413.36,301.68
2017,5,4,15,15,793.5,132.0,0.9,19.5,674.0,362.46,259.86
2017,5,4,15,30,778.0,129.0,0.9,19.0,631.0,312.72,218.09
2017,5,4,15,45,710.5,134.0,0.9,19.0,566.0,253.17,170.14
2017,5,4,16,0,643.0,139.0,0.9,19.0,501.0,206.07,133.42
2017,5,4,16,15,640.5,123.5,0.9,18.5,456.0,157.61,95.92
2017,5,4,16,30,638.0,108.0,0.9,18.0,411.0,109.8,64.26
2017,5,4,16,45,600.5,102.0,0.9,17.5,360.5,69.61,55.36
2017,5,4,17,0,563.0,96.0,0.9,17.0,310.0,64.27,51.07
2017,5,4,17,15,496.5,93.0,0.85,16.0,260.5,65.4,52.42
2017,5,4,17,30,430.0,90.0,0.8,15.0,211.0,65.05,52.38
2017,5,4,17,45,374.5,76.0,0.8,14.5,165.5,56.19,44.51
2017,5,4,18,0,319.0,62.0,0.8,14.0,120.0,46.88,36.0
2017,5,4,18,15,228.0,46.0,0.75,13.0,80.5,35.45,25.41
2017,5,4,18,30,137.0,30.0,0.7,12.0,41.0,23.51,13.16
2017,5,4,18,45,68.5,15.0,0.7,11.5,20.5,14.3,0.0
2017,5,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,5,5,15,76.5,11.0,1.15,7.0,15.5,41.88,0.0
2017,5,5,5,30,153.0,22.0,1.2,7.0,31.0,115.05,51.37
2017,5,5,5,45,280.5,34.5,1.3,7.5,71.0,210.9,168.96
2017,5,5,6,0,408.0,47.0,1.4,8.0,111.0,308.45,256.49
2017,5,5,6,15,486.0,55.5,1.4,8.0,160.5,383.35,322.53
2017,5,5,6,30,564.0,64.0,1.4,8.0,210.0,464.03,390.71
2017,5,5,6,45,640.0,61.0,1.45,8.5,261.5,533.84,447.41
2017,5,5,7,0,716.0,58.0,1.5,9.0,313.0,605.16,501.43
2017,5,5,7,15,724.0,73.5,1.5,9.0,366.5,655.76,537.85
2017,5,5,7,30,732.0,89.0,1.5,9.0,420.0,708.36,574.88
2017,5,5,7,45,704.0,105.0,1.5,9.5,453.5,726.64,584.72
2017,5,5,8,0,676.0,121.0,1.5,10.0,487.0,740.62,591.67
2017,5,5,8,15,749.5,112.5,1.5,10.5,554.0,806.15,635.6
2017,5,5,8,30,823.0,104.0,1.5,11.0,621.0,877.77,681.98
2017,5,5,8,45,843.5,104.5,1.5,11.5,666.5,911.4,701.08
2017,5,5,9,0,864.0,105.0,1.5,12.0,712.0,934.98,713.63
2017,5,5,9,15,875.5,107.0,1.5,12.5,752.0,957.34,725.44
2017,5,5,9,30,887.0,109.0,1.5,13.0,792.0,976.93,735.39
2017,5,5,9,45,905.0,105.0,1.55,13.5,828.5,993.29,744.04
2017,5,5,10,0,923.0,101.0,1.6,14.0,865.0,1006.77,750.91
2017,5,5,10,15,929.5,102.0,1.6,14.0,893.0,1011.44,752.77
2017,5,5,10,30,936.0,103.0,1.6,14.0,921.0,1012.81,752.74
2017,5,5,10,45,939.0,104.5,1.6,14.0,941.0,1008.03,748.88
2017,5,5,11,0,942.0,106.0,1.6,14.0,961.0,999.95,743.08
2017,5,5,11,15,945.0,106.5,1.6,14.0,974.0,987.59,734.64
2017,5,5,11,30,948.0,107.0,1.6,14.0,987.0,972.04,724.26
2017,5,5,11,45,947.0,108.5,1.6,14.0,991.5,950.77,710.22
2017,5,5,12,0,946.0,110.0,1.6,14.0,996.0,926.61,694.36
2017,5,5,12,15,945.5,110.0,1.6,14.0,993.5,898.72,676.02
2017,5,5,12,30,945.0,110.0,1.6,14.0,991.0,868.21,655.91
2017,5,5,12,45,936.5,114.0,1.6,14.0,978.5,832.62,632.26
2017,5,5,13,0,928.0,118.0,1.6,14.0,966.0,795.13,607.18
2017,5,5,13,15,924.5,117.5,1.6,14.0,948.0,755.52,580.43
2017,5,5,13,30,921.0,117.0,1.6,14.0,930.0,714.11,550.11
2017,5,5,13,45,914.5,116.5,1.65,14.0,904.5,669.22,516.94
2017,5,5,14,0,908.0,116.0,1.7,14.0,879.0,623.13,481.94
2017,5,5,14,15,664.5,219.5,1.7,13.5,766.5,531.88,411.73
2017,5,5,14,30,421.0,323.0,1.7,13.0,654.0,465.55,360.38
2017,5,5,14,45,340.0,330.0,1.75,13.0,589.0,416.41,322.43
2017,5,5,15,0,259.0,337.0,1.8,13.0,524.0,369.22,286.09
2017,5,5,15,15,311.0,303.0,1.8,12.5,514.5,342.75,264.02
2017,5,5,15,30,363.0,269.0,1.8,12.0,505.0,311.37,236.79
2017,5,5,15,45,346.0,254.5,1.85,12.0,465.5,273.74,205.82
2017,5,5,16,0,329.0,240.0,1.9,12.0,426.0,237.92,176.89
2017,5,5,16,15,233.0,226.0,1.95,11.5,352.0,202.75,153.52
2017,5,5,16,30,137.0,212.0,2.0,11.0,278.0,169.68,132.76
2017,5,5,16,45,137.0,184.5,2.05,10.5,243.5,139.66,118.73
2017,5,5,17,0,137.0,157.0,2.1,10.0,209.0,119.89,102.0
2017,5,5,17,15,117.0,136.5,2.05,9.5,176.5,105.72,89.89
2017,5,5,17,30,97.0,116.0,2.0,9.0,144.0,91.11,77.07
