Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,17,45,207.0,93.5,2.0,8.5,137.0,71.96,59.83
2017,5,5,18,0,317.0,71.0,2.0,8.0,130.0,53.94,43.26
2017,5,5,18,15,214.0,53.5,1.95,7.5,88.0,41.44,31.37
2017,5,5,18,30,111.0,36.0,1.9,7.0,46.0,29.23,18.46
2017,5,5,18,45,55.5,18.0,1.9,7.0,23.0,17.16,0.0
2017,5,5,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,2.0,2.3,6.0,2.0,1.91,0.0
2017,5,6,5,30,0.0,4.0,2.3,6.0,4.0,3.7,0.0
2017,5,6,5,45,0.0,9.0,2.3,6.0,9.0,8.33,1.39
2017,5,6,6,0,0.0,14.0,2.3,6.0,14.0,12.97,5.65
2017,5,6,6,15,0.0,20.5,2.3,6.0,20.5,19.0,11.1
2017,5,6,6,30,0.0,27.0,2.3,6.0,27.0,25.04,16.52
2017,5,6,6,45,0.0,34.5,2.35,6.5,34.5,32.02,22.64
2017,5,6,7,0,0.0,42.0,2.4,7.0,42.0,39.01,28.65
2017,5,6,7,15,0.0,67.0,2.35,7.0,67.0,62.33,48.85
2017,5,6,7,30,0.0,92.0,2.3,7.0,92.0,86.43,69.43
2017,5,6,7,45,2.0,128.5,2.25,7.5,129.5,124.81,101.73
2017,5,6,8,0,4.0,165.0,2.2,8.0,167.0,163.59,133.68
2017,5,6,8,15,11.5,195.0,2.15,8.0,202.0,200.44,163.91
2017,5,6,8,30,19.0,225.0,2.1,8.0,237.0,237.45,193.83
2017,5,6,8,45,20.0,240.5,2.1,8.5,254.0,253.28,205.62
2017,5,6,9,0,21.0,256.0,2.1,9.0,271.0,269.04,217.32
2017,5,6,9,15,17.0,249.0,2.05,9.0,262.0,256.9,206.86
2017,5,6,9,30,13.0,242.0,2.0,9.0,253.0,245.07,196.82
2017,5,6,9,45,18.0,275.0,2.0,9.5,290.0,282.15,225.75
2017,5,6,10,0,23.0,308.0,2.0,10.0,327.0,318.98,253.85
2017,5,6,10,15,18.5,283.5,1.95,10.0,299.0,289.09,229.76
2017,5,6,10,30,14.0,259.0,1.9,10.0,271.0,259.83,206.4
2017,5,6,10,45,12.5,239.0,1.9,10.0,250.5,238.3,189.26
2017,5,6,11,0,11.0,219.0,1.9,10.0,230.0,217.08,172.28
2017,5,6,11,15,13.5,253.5,1.85,10.0,266.5,251.75,199.73
2017,5,6,11,30,16.0,288.0,1.8,10.0,303.0,285.99,226.34
2017,5,6,11,45,13.0,242.5,1.8,10.0,255.0,239.23,189.36
2017,5,6,12,0,10.0,197.0,1.8,10.0,207.0,193.11,152.79
2017,5,6,12,15,11.5,214.5,1.75,9.5,225.5,210.09,166.78
2017,5,6,12,30,13.0,232.0,1.7,9.0,244.0,226.76,180.33
2017,5,6,12,45,12.0,220.0,1.7,9.0,231.0,213.97,170.09
2017,5,6,13,0,11.0,208.0,1.7,9.0,218.0,201.31,160.05
2017,5,6,13,15,10.0,199.0,1.7,9.0,208.5,191.54,152.31
2017,5,6,13,30,9.0,190.0,1.7,9.0,199.0,181.9,144.66
2017,5,6,13,45,4.5,152.0,1.7,9.0,156.5,143.81,113.84
2017,5,6,14,0,0.0,114.0,1.7,9.0,114.0,106.13,83.07
2017,5,6,14,15,2.5,140.5,1.7,9.0,143.0,131.54,104.21
2017,5,6,14,30,5.0,167.0,1.7,9.0,172.0,156.25,124.57
2017,5,6,14,45,6.0,179.5,1.75,9.0,185.0,167.12,133.6
2017,5,6,15,0,7.0,192.0,1.8,9.0,198.0,177.53,142.3
2017,5,6,15,15,89.5,247.5,1.8,9.0,306.5,236.33,188.5
2017,5,6,15,30,172.0,303.0,1.8,9.0,415.0,291.48,229.72
2017,5,6,15,45,158.5,285.0,1.8,9.0,382.0,261.61,205.4
2017,5,6,16,0,145.0,267.0,1.8,9.0,349.0,233.19,182.89
2017,5,6,16,15,132.5,236.5,1.8,9.0,306.5,198.35,155.59
2017,5,6,16,30,120.0,206.0,1.8,9.0,264.0,165.4,130.6
2017,5,6,16,45,70.0,172.5,1.8,9.0,205.5,139.41,113.02
2017,5,6,17,0,20.0,139.0,1.8,9.0,147.0,120.27,102.66
2017,5,6,17,15,212.0,122.5,1.75,8.5,184.5,91.43,77.38
2017,5,6,17,30,404.0,106.0,1.7,8.0,222.0,76.87,64.53
2017,5,6,17,45,343.0,90.0,1.65,8.0,174.0,66.79,55.29
2017,5,6,18,0,282.0,74.0,1.6,8.0,126.0,56.18,45.31
2017,5,6,18,15,189.0,55.0,1.55,7.5,85.5,43.92,33.63
2017,5,6,18,30,96.0,36.0,1.5,7.0,45.0,29.26,18.77
2017,5,6,18,45,48.0,18.0,1.5,6.5,22.5,17.16,0.0
2017,5,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,7,5,15,43.0,12.0,0.75,6.0,15.0,29.27,0.0
2017,5,7,5,30,86.0,24.0,0.7,6.0,30.0,80.65,44.76
2017,5,7,5,45,176.5,41.5,0.7,6.5,66.5,167.45,134.86
2017,5,7,6,0,267.0,59.0,0.7,7.0,103.0,245.48,204.43
2017,5,7,6,15,333.5,73.5,0.65,7.5,148.0,313.16,262.99
2017,5,7,6,30,400.0,88.0,0.6,8.0,193.0,386.26,323.49
2017,5,7,6,45,472.0,90.5,0.55,8.5,241.5,452.66,376.39
2017,5,7,7,0,544.0,93.0,0.5,9.0,290.0,530.37,435.39
2017,5,7,7,15,598.0,102.5,0.45,9.5,350.0,601.81,486.58
2017,5,7,7,30,652.0,112.0,0.4,10.0,410.0,675.29,536.1
2017,5,7,7,45,680.5,118.0,0.4,10.5,461.0,725.13,567.63
2017,5,7,8,0,709.0,124.0,0.4,11.0,512.0,774.49,598.3
2017,5,7,8,15,731.0,128.5,0.35,11.5,560.0,815.56,621.67
2017,5,7,8,30,753.0,133.0,0.3,12.0,608.0,855.22,643.65
2017,5,7,8,45,768.5,137.0,0.3,12.5,652.0,886.62,660.73
2017,5,7,9,0,784.0,141.0,0.3,13.0,696.0,911.05,673.23
2017,5,7,9,15,797.5,144.0,0.25,13.5,735.5,935.09,684.49
2017,5,7,9,30,811.0,147.0,0.2,14.0,775.0,956.51,694.04
2017,5,7,9,45,508.5,280.5,0.15,14.5,680.0,810.46,593.05
2017,5,7,10,0,206.0,414.0,0.1,15.0,585.0,632.58,465.19
2017,5,7,10,15,314.0,393.5,0.05,15.5,664.0,722.19,528.86
2017,5,7,10,30,422.0,373.0,0.0,16.0,743.0,807.49,583.92
2017,5,7,10,45,655.0,255.5,0.0,16.5,845.0,905.45,650.08
2017,5,7,11,0,888.0,138.0,0.0,17.0,947.0,983.32,695.46
2017,5,7,11,15,892.0,138.5,0.0,17.0,960.5,972.16,686.81
2017,5,7,11,30,896.0,139.0,0.0,17.0,974.0,957.96,677.98
2017,5,7,11,45,902.5,136.5,0.05,17.5,981.0,940.2,666.2
2017,5,7,12,0,909.0,134.0,0.1,18.0,988.0,919.5,652.99
2017,5,7,12,15,909.0,133.5,0.15,18.0,986.0,892.28,637.13
2017,5,7,12,30,909.0,133.0,0.2,18.0,984.0,862.56,619.79
2017,5,7,12,45,908.5,132.0,0.25,18.5,974.0,829.63,599.21
2017,5,7,13,0,908.0,131.0,0.3,19.0,964.0,794.49,577.13
2017,5,7,13,15,904.5,130.0,0.4,18.5,946.0,755.14,554.74
2017,5,7,13,30,901.0,129.0,0.5,18.0,928.0,714.07,529.06
2017,5,7,13,45,893.5,128.5,0.6,18.0,902.0,669.37,498.84
2017,5,7,14,0,886.0,128.0,0.7,18.0,876.0,623.61,466.73
2017,5,7,14,15,877.5,126.0,0.75,17.5,843.0,575.22,431.83
2017,5,7,14,30,869.0,124.0,0.8,17.0,810.0,526.28,395.15
2017,5,7,14,45,853.0,124.0,0.9,17.0,770.5,470.66,351.88
2017,5,7,15,0,837.0,124.0,1.0,17.0,731.0,419.87,310.62
2017,5,7,15,15,821.0,121.0,1.05,16.5,686.5,367.51,267.24
2017,5,7,15,30,805.0,118.0,1.1,16.0,642.0,316.3,223.74
2017,5,7,15,45,774.0,118.0,1.15,16.0,591.5,265.51,180.39
2017,5,7,16,0,743.0,118.0,1.2,16.0,541.0,211.86,135.88
2017,5,7,16,15,715.0,113.5,1.2,15.5,490.0,163.8,98.65
2017,5,7,16,30,687.0,109.0,1.2,15.0,439.0,118.92,69.42
2017,5,7,16,45,635.5,106.5,1.25,14.5,384.5,78.52,53.85
2017,5,7,17,0,584.0,104.0,1.3,14.0,330.0,70.27,56.97
2017,5,7,17,15,533.0,95.5,1.25,13.0,278.0,67.06,54.52
2017,5,7,17,30,482.0,87.0,1.2,12.0,226.0,62.66,50.88
2017,5,7,17,45,403.0,76.5,1.15,11.5,177.0,56.37,45.25
2017,5,7,18,0,324.0,66.0,1.1,11.0,128.0,49.79,39.12
2017,5,7,18,15,228.5,50.0,1.0,10.5,87.0,38.45,28.47
2017,5,7,18,30,133.0,34.0,0.9,10.0,46.0,27.82,17.58
2017,5,7,18,45,66.5,17.0,0.85,9.5,23.0,14.25,0.0
2017,5,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,15,40.0,13.5,0.75,5.5,16.0,29.53,0.0
2017,5,8,5,30,80.0,27.0,0.7,6.0,32.0,83.78,50.22
2017,5,8,5,45,185.5,44.5,0.7,7.0,71.0,176.38,142.35
2017,5,8,6,0,291.0,62.0,0.7,8.0,110.0,263.17,218.46
2017,5,8,6,15,369.5,74.0,0.65,8.5,158.0,335.93,280.8
2017,5,8,6,30,448.0,86.0,0.6,9.0,206.0,415.25,345.74
2017,5,8,6,45,403.5,105.5,0.55,9.5,231.0,425.36,352.11
2017,5,8,7,0,359.0,125.0,0.5,10.0,256.0,430.61,354.15
2017,5,8,7,15,507.0,120.0,0.45,10.5,336.0,548.29,444.75
2017,5,8,7,30,655.0,115.0,0.4,11.0,416.0,682.22,539.85
2017,5,8,7,45,690.0,118.5,0.4,11.5,468.0,734.62,572.04
2017,5,8,8,0,725.0,122.0,0.4,12.0,520.0,786.86,604.39
2017,5,8,8,15,747.5,126.0,0.4,12.5,569.0,828.18,628.55
2017,5,8,8,30,770.0,130.0,0.4,13.0,618.0,868.09,651.46
2017,5,8,8,45,788.0,133.0,0.4,13.5,663.0,896.27,666.33
2017,5,8,9,0,806.0,136.0,0.4,14.0,708.0,927.27,683.06
2017,5,8,9,15,819.0,139.0,0.4,14.5,748.0,951.13,695.02
2017,5,8,9,30,832.0,142.0,0.4,15.0,788.0,972.3,705.34
2017,5,8,9,45,845.5,142.0,0.4,16.0,823.0,987.86,710.86
2017,5,8,10,0,859.0,142.0,0.4,17.0,858.0,1000.48,714.67
2017,5,8,10,15,866.0,143.5,0.45,17.0,885.5,1005.33,717.67
2017,5,8,10,30,873.0,145.0,0.5,17.0,913.0,998.77,713.9
2017,5,8,10,45,877.5,146.5,0.55,17.5,933.0,995.19,710.95
2017,5,8,11,0,882.0,148.0,0.6,18.0,953.0,988.5,706.12
2017,5,8,11,15,885.0,149.0,0.65,18.0,966.0,976.82,699.66
2017,5,8,11,30,888.0,150.0,0.7,18.0,979.0,962.15,691.44
2017,5,8,11,45,888.0,151.0,0.75,18.5,983.5,941.88,678.46
2017,5,8,12,0,888.0,152.0,0.8,19.0,988.0,918.92,663.84
2017,5,8,12,15,887.5,151.5,0.8,19.0,985.0,891.62,646.77
2017,5,8,12,30,887.0,151.0,0.8,19.0,982.0,861.94,628.17
2017,5,8,12,45,896.5,142.5,0.85,19.0,974.5,830.8,609.36
2017,5,8,13,0,906.0,134.0,0.9,19.0,967.0,796.94,588.53
2017,5,8,13,15,902.5,133.0,0.95,18.5,949.0,757.68,564.59
2017,5,8,13,30,899.0,132.0,1.0,18.0,931.0,716.71,537.45
2017,5,8,13,45,898.5,127.5,1.05,18.0,906.5,673.1,506.69
2017,5,8,14,0,898.0,123.0,1.1,18.0,882.0,627.89,473.82
2017,5,8,14,15,890.0,121.5,1.1,17.5,850.0,579.72,438.11
2017,5,8,14,30,882.0,120.0,1.1,17.0,818.0,530.93,400.72
2017,5,8,14,45,870.0,118.0,1.15,17.0,779.5,479.56,359.76
2017,5,8,15,0,858.0,116.0,1.2,17.0,741.0,423.02,313.7
2017,5,8,15,15,844.0,113.5,1.15,16.5,697.5,370.74,269.76
2017,5,8,15,30,830.0,111.0,1.1,16.0,654.0,319.37,225.62
2017,5,8,15,45,804.0,111.0,1.1,16.0,604.5,268.4,181.69
2017,5,8,16,0,778.0,111.0,1.1,16.0,555.0,220.05,140.94
2017,5,8,16,15,752.5,106.5,1.05,15.5,504.0,164.93,97.76
2017,5,8,16,30,727.0,102.0,1.0,15.0,453.0,118.27,66.91
2017,5,8,16,45,690.5,97.0,1.0,14.5,400.0,74.06,48.21
2017,5,8,17,0,654.0,92.0,1.0,14.0,347.0,60.79,48.59
2017,5,8,17,15,606.0,85.0,0.9,13.0,294.0,58.36,46.79
2017,5,8,17,30,558.0,78.0,0.8,12.0,241.0,55.77,44.73
2017,5,8,17,45,495.0,68.0,0.75,11.5,191.0,50.34,39.88
2017,5,8,18,0,432.0,58.0,0.7,11.0,141.0,44.58,34.51
2017,5,8,18,15,326.5,45.5,0.7,10.5,97.5,34.91,25.4
2017,5,8,18,30,221.0,33.0,0.7,10.0,54.0,25.82,16.11
2017,5,8,18,45,110.5,16.5,0.7,9.5,27.0,13.03,0.0
2017,5,8,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,15,71.5,13.5,0.55,6.5,18.5,42.79,0.0
2017,5,9,5,30,143.0,27.0,0.5,7.0,37.0,122.33,79.18
2017,5,9,5,45,260.0,41.0,0.5,7.5,78.0,209.38,169.26
2017,5,9,6,0,377.0,55.0,0.5,8.0,119.0,301.96,250.09
2017,5,9,6,15,454.0,65.0,0.45,8.5,168.5,378.58,314.65
2017,5,9,6,30,531.0,75.0,0.4,9.0,218.0,459.8,379.83
2017,5,9,6,45,556.5,81.0,0.4,9.5,259.5,506.04,415.19
2017,5,9,7,0,582.0,87.0,0.4,10.0,301.0,552.67,449.53
2017,5,9,7,15,652.0,92.5,0.4,10.5,366.0,632.96,506.69
2017,5,9,7,30,722.0,98.0,0.4,11.0,431.0,716.31,562.8
2017,5,9,7,45,754.0,100.5,0.4,12.0,484.0,766.89,592.85
2017,5,9,8,0,786.0,103.0,0.4,13.0,537.0,813.24,619.54
2017,5,9,8,15,806.0,106.5,0.4,13.5,586.0,853.59,642.71
2017,5,9,8,30,826.0,110.0,0.4,14.0,635.0,892.23,664.42
2017,5,9,8,45,844.5,111.5,0.4,14.5,681.0,925.21,682.14
2017,5,9,9,0,863.0,113.0,0.4,15.0,727.0,955.96,698.3
2017,5,9,9,15,874.5,115.0,0.4,15.5,767.0,969.95,703.78
2017,5,9,9,30,886.0,117.0,0.4,16.0,807.0,989.37,713.01
2017,5,9,9,45,895.5,118.5,0.45,17.0,841.5,1003.4,718.66
2017,5,9,10,0,905.0,120.0,0.5,18.0,876.0,1014.36,722.57
2017,5,9,10,15,911.0,121.5,0.55,18.0,903.0,1018.76,725.32
2017,5,9,10,30,917.0,123.0,0.6,18.0,930.0,1019.93,726.33
2017,5,9,10,45,923.0,122.5,0.65,18.5,951.0,1015.8,722.89
2017,5,9,11,0,929.0,122.0,0.7,19.0,972.0,1008.45,717.65
2017,5,9,11,15,931.5,122.5,0.7,19.5,984.5,995.59,708.06
2017,5,9,11,30,934.0,123.0,0.7,20.0,997.0,979.61,696.74
2017,5,9,11,45,936.5,122.0,0.75,20.5,1002.0,959.18,683.84
2017,5,9,12,0,939.0,121.0,0.8,21.0,1007.0,935.84,669.18
2017,5,9,12,15,938.5,121.0,0.85,21.0,1004.0,908.08,652.96
2017,5,9,12,30,938.0,121.0,0.9,21.0,1001.0,877.76,635.0
2017,5,9,12,45,930.0,124.5,0.95,21.0,988.5,842.28,613.52
2017,5,9,13,0,922.0,128.0,1.0,21.0,976.0,804.91,590.57
2017,5,9,13,15,918.0,127.0,1.0,20.5,957.5,764.81,565.91
2017,5,9,13,30,914.0,126.0,1.0,20.0,939.0,722.99,537.84
2017,5,9,13,45,906.0,126.0,1.05,20.0,913.0,677.97,506.27
2017,5,9,14,0,898.0,126.0,1.1,20.0,887.0,631.9,473.02
2017,5,9,14,15,890.0,124.0,1.1,19.5,854.5,583.34,437.4
2017,5,9,14,30,882.0,122.0,1.1,19.0,822.0,534.17,400.12
2017,5,9,14,45,869.0,121.0,1.1,19.0,783.0,483.19,359.55
2017,5,9,15,0,856.0,120.0,1.1,19.0,744.0,427.26,314.23
2017,5,9,15,15,842.0,117.5,1.1,18.5,700.5,375.1,271.05
2017,5,9,15,30,828.0,115.0,1.1,18.0,657.0,323.85,227.58
2017,5,9,15,45,808.0,112.0,1.1,17.5,608.5,271.94,183.45
2017,5,9,16,0,788.0,109.0,1.1,17.0,560.0,222.0,141.63
2017,5,9,16,15,763.0,104.5,1.05,16.5,509.0,172.37,102.83
2017,5,9,16,30,738.0,100.0,1.0,16.0,458.0,119.43,66.72
2017,5,9,16,45,704.5,95.0,0.95,15.5,405.0,74.69,47.11
2017,5,9,17,0,671.0,90.0,0.9,15.0,352.0,59.15,46.94
2017,5,9,17,15,623.5,83.5,0.85,14.0,299.0,57.05,45.43
2017,5,9,17,30,576.0,77.0,0.8,13.0,246.0,54.81,43.69
2017,5,9,17,45,507.0,68.0,0.75,12.5,195.5,50.2,39.6
2017,5,9,18,0,438.0,59.0,0.7,12.0,145.0,45.35,35.07
2017,5,9,18,15,332.0,47.0,0.65,11.0,100.5,36.05,26.39
2017,5,9,18,30,226.0,35.0,0.6,10.0,56.0,27.4,17.61
2017,5,9,18,45,113.0,17.5,0.6,9.5,28.0,13.81,0.0
2017,5,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,5,15,78.5,14.0,0.8,8.0,20.0,46.35,0.0
2017,5,10,5,30,157.0,28.0,0.8,8.0,40.0,131.42,88.5
2017,5,10,5,45,271.0,42.0,0.8,8.0,81.0,216.64,175.66
2017,5,10,6,0,385.0,56.0,0.8,8.0,122.0,308.29,256.39
2017,5,10,6,15,192.5,51.0,0.8,8.0,84.0,197.85,166.66
2017,5,10,6,30,0.0,46.0,0.8,8.0,46.0,42.73,31.71
2017,5,10,6,45,0.0,56.5,0.8,8.5,56.5,52.52,40.34
2017,5,10,7,0,0.0,67.0,0.8,9.0,67.0,62.33,48.61
2017,5,10,7,15,13.5,120.5,0.75,9.5,126.5,127.42,104.11
2017,5,10,7,30,27.0,174.0,0.7,10.0,186.0,206.69,169.15
2017,5,10,7,45,13.5,146.5,0.7,10.5,152.5,152.98,123.55
2017,5,10,8,0,0.0,119.0,0.7,11.0,119.0,112.61,89.29
2017,5,10,8,15,70.0,207.0,0.7,11.5,252.0,275.99,223.55
2017,5,10,8,30,140.0,295.0,0.7,12.0,385.0,452.88,358.35
2017,5,10,8,45,108.0,309.5,0.7,12.5,381.5,424.44,332.8
2017,5,10,9,0,76.0,324.0,0.7,13.0,378.0,408.49,318.48
2017,5,10,9,15,89.0,349.0,0.7,13.0,415.5,446.02,346.01
2017,5,10,9,30,102.0,374.0,0.7,13.0,453.0,483.16,372.39
2017,5,10,9,45,95.0,388.0,0.75,13.5,465.0,488.36,374.44
2017,5,10,10,0,88.0,402.0,0.8,14.0,477.0,493.04,376.48
2017,5,10,10,15,66.5,395.5,0.8,14.5,453.0,461.55,351.77
2017,5,10,10,30,45.0,389.0,0.8,15.0,429.0,430.39,327.6
2017,5,10,10,45,32.0,353.0,0.85,15.5,382.0,377.91,288.48
2017,5,10,11,0,19.0,317.0,0.9,16.0,335.0,319.04,244.25
2017,5,10,11,15,42.5,381.5,0.9,16.0,421.5,409.93,312.31
2017,5,10,11,30,66.0,446.0,0.9,16.0,508.0,490.74,370.18
2017,5,10,11,45,72.0,454.0,0.95,16.0,522.0,498.55,375.31
2017,5,10,12,0,78.0,462.0,1.0,16.0,536.0,505.6,380.59
2017,5,10,12,15,49.0,397.0,1.0,16.0,443.5,414.24,314.16
2017,5,10,12,30,20.0,332.0,1.0,16.0,351.0,325.11,248.38
2017,5,10,12,45,31.5,369.0,1.05,16.0,398.5,365.66,279.54
2017,5,10,13,0,43.0,406.0,1.1,16.0,446.0,403.25,307.4
2017,5,10,13,15,147.5,424.5,1.1,16.0,557.0,485.91,369.74
2017,5,10,13,30,252.0,443.0,1.1,16.0,668.0,556.51,421.1
2017,5,10,13,45,342.0,397.0,1.1,16.0,693.0,558.04,422.79
2017,5,10,14,0,432.0,351.0,1.1,16.0,718.0,547.91,416.08
2017,5,10,14,15,456.5,327.5,1.1,15.5,702.0,517.04,393.76
2017,5,10,14,30,481.0,304.0,1.1,15.0,686.0,483.76,368.99
2017,5,10,14,45,372.5,322.0,1.1,15.0,609.5,428.19,326.57
2017,5,10,15,0,264.0,340.0,1.1,15.0,533.0,376.64,287.76
2017,5,10,15,15,408.0,273.5,1.1,15.0,551.5,350.71,264.59
2017,5,10,15,30,552.0,207.0,1.1,15.0,570.0,316.03,231.86
2017,5,10,15,45,575.0,181.5,1.1,15.0,535.0,270.18,192.14
2017,5,10,16,0,598.0,156.0,1.1,15.0,500.0,220.68,149.6
2017,5,10,16,15,623.0,132.0,1.05,14.5,462.0,171.51,108.93
2017,5,10,16,30,648.0,108.0,1.0,14.0,424.0,120.4,70.95
2017,5,10,16,45,656.5,98.5,1.0,13.5,387.0,77.95,49.89
2017,5,10,17,0,665.0,89.0,1.0,13.0,350.0,58.22,46.49
2017,5,10,17,15,618.0,82.5,0.95,12.5,297.5,56.08,44.84
2017,5,10,17,30,571.0,76.0,0.9,12.0,245.0,53.79,42.96
2017,5,10,17,45,503.5,67.5,0.85,11.5,194.5,49.59,39.22
2017,5,10,18,0,436.0,59.0,0.8,11.0,144.0,45.17,35.07
2017,5,10,18,15,334.0,47.0,0.75,10.5,100.5,35.99,26.42
2017,5,10,18,30,232.0,35.0,0.7,10.0,57.0,27.35,17.7
2017,5,10,18,45,116.0,17.5,0.65,9.5,28.5,13.78,0.0
2017,5,10,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,11,5,15,69.0,14.5,0.45,9.0,20.0,42.96,0.0
2017,5,11,5,30,138.0,29.0,0.4,9.0,40.0,125.06,86.17
2017,5,11,5,45,245.5,44.0,0.4,9.5,80.0,206.55,166.33
2017,5,11,6,0,353.0,59.0,0.4,10.0,120.0,294.86,242.55
2017,5,11,6,15,176.5,59.5,0.4,10.0,90.0,187.46,156.01
2017,5,11,6,30,0.0,60.0,0.4,10.0,60.0,56.15,42.95
2017,5,11,6,45,0.0,74.5,0.45,10.0,74.5,70.46,55.51
2017,5,11,7,0,0.0,89.0,0.5,10.0,89.0,84.68,67.48
2017,5,11,7,15,3.0,120.5,0.5,10.0,122.0,119.3,96.51
2017,5,11,7,30,6.0,152.0,0.5,10.0,155.0,154.15,125.06
2017,5,11,7,45,3.5,155.0,0.5,10.5,157.0,153.63,123.67
2017,5,11,8,0,1.0,158.0,0.5,11.0,159.0,153.37,122.68
2017,5,11,8,15,3.0,169.0,0.5,11.5,171.0,165.48,131.94
2017,5,11,8,30,5.0,180.0,0.5,12.0,183.0,177.7,141.13
2017,5,11,8,45,4.5,176.5,0.55,12.5,180.0,173.0,136.7
2017,5,11,9,0,4.0,173.0,0.6,13.0,177.0,168.55,132.61
2017,5,11,9,15,7.0,198.0,0.6,13.0,204.0,195.84,154.09
2017,5,11,9,30,10.0,223.0,0.6,13.0,231.0,223.09,175.12
2017,5,11,9,45,55.5,315.5,0.65,13.5,362.0,372.12,289.8
2017,5,11,10,0,101.0,408.0,0.7,14.0,493.0,512.14,391.07
2017,5,11,10,15,103.0,423.0,0.7,14.5,512.0,526.04,398.2
2017,5,11,10,30,105.0,438.0,0.7,15.0,531.0,539.32,406.16
2017,5,11,10,45,146.5,453.5,0.75,15.5,586.5,600.19,448.98
2017,5,11,11,0,188.0,469.0,0.8,16.0,642.0,648.42,481.88
2017,5,11,11,15,203.0,474.0,0.8,16.0,663.0,659.25,488.74
2017,5,11,11,30,218.0,479.0,0.8,16.0,684.0,668.69,495.09
2017,5,11,11,45,230.0,471.0,0.85,16.5,688.0,661.52,489.93
2017,5,11,12,0,242.0,463.0,0.9,17.0,692.0,656.39,486.29
2017,5,11,12,15,335.5,437.5,0.95,17.0,754.0,698.44,517.84
2017,5,11,12,30,429.0,412.0,1.0,17.0,816.0,735.15,544.72
2017,5,11,12,45,684.5,260.5,1.05,17.0,896.5,778.07,580.36
2017,5,11,13,0,940.0,109.0,1.1,17.0,977.0,804.19,601.15
2017,5,11,13,15,936.5,108.0,1.15,16.5,958.5,764.06,575.79
2017,5,11,13,30,933.0,107.0,1.2,16.0,940.0,722.13,548.3
2017,5,11,13,45,930.0,104.5,1.25,16.0,915.0,677.6,516.35
2017,5,11,14,0,927.0,102.0,1.3,16.0,890.0,631.59,482.36
2017,5,11,14,15,919.5,100.5,1.35,15.5,858.0,582.7,445.99
2017,5,11,14,30,912.0,99.0,1.4,15.0,826.0,533.11,407.71
2017,5,11,14,45,903.0,97.0,1.45,15.0,788.0,481.93,366.13
2017,5,11,15,0,894.0,95.0,1.5,15.0,750.0,430.61,323.09
2017,5,11,15,15,881.5,92.5,1.55,14.5,706.5,377.75,278.23
2017,5,11,15,30,869.0,90.0,1.6,14.0,663.0,325.52,232.76
2017,5,11,15,45,852.0,87.5,1.65,13.5,615.0,273.05,186.77
2017,5,11,16,0,835.0,85.0,1.7,13.0,567.0,215.03,136.99
2017,5,11,16,15,813.0,82.0,1.7,12.5,516.5,164.56,95.98
2017,5,11,16,30,791.0,79.0,1.7,12.0,466.0,116.57,62.61
2017,5,11,16,45,760.5,75.0,1.7,12.0,413.0,70.2,40.85
2017,5,11,17,0,730.0,71.0,1.7,12.0,360.0,49.79,39.15
2017,5,11,17,15,687.5,66.5,1.65,11.5,307.0,48.29,38.02
2017,5,11,17,30,645.0,62.0,1.6,11.0,254.0,42.52,32.96
2017,5,11,17,45,580.5,55.5,1.6,10.5,203.0,39.44,30.2
2017,5,11,18,0,516.0,49.0,1.6,10.0,152.0,36.21,27.15
2017,5,11,18,15,417.0,40.0,1.5,9.5,107.5,30.56,21.71
2017,5,11,18,30,318.0,31.0,1.4,9.0,63.0,24.63,15.55
2017,5,11,18,45,159.0,15.5,1.35,9.0,31.5,12.07,0.0
2017,5,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,15,120.0,13.5,1.3,6.5,23.0,63.76,0.0
2017,5,12,5,30,240.0,27.0,1.4,7.0,46.0,171.79,123.87
2017,5,12,5,45,356.0,38.0,1.5,7.5,89.0,257.74,211.2
2017,5,12,6,0,472.0,49.0,1.6,8.0,132.0,352.42,294.97
2017,5,12,6,15,544.5,56.5,1.7,8.0,183.0,426.3,359.68
2017,5,12,6,30,617.0,64.0,1.8,8.0,234.0,505.36,426.2
2017,5,12,6,45,670.0,68.5,1.9,8.5,288.5,571.78,479.39
2017,5,12,7,0,723.0,73.0,2.0,9.0,343.0,637.08,528.32
2017,5,12,7,15,757.0,77.0,2.05,9.0,397.5,693.44,569.41
2017,5,12,7,30,791.0,81.0,2.1,9.0,452.0,750.05,609.71
2017,5,12,7,45,816.5,84.5,2.15,9.5,505.5,798.88,642.28
2017,5,12,8,0,842.0,88.0,2.2,10.0,559.0,846.79,673.56
2017,5,12,8,15,861.0,91.0,2.2,10.0,609.0,887.07,699.67
2017,5,12,8,30,880.0,94.0,2.2,10.0,659.0,917.83,718.86
2017,5,12,8,45,892.5,97.0,2.25,10.5,704.5,948.06,736.87
2017,5,12,9,0,905.0,100.0,2.3,11.0,750.0,975.77,753.04
2017,5,12,9,15,609.5,230.0,2.25,11.0,678.0,858.72,668.38
2017,5,12,9,30,314.0,360.0,2.2,11.0,606.0,699.57,545.28
2017,5,12,9,45,635.5,230.0,2.2,11.5,755.0,887.37,687.81
2017,5,12,10,0,957.0,100.0,2.2,12.0,904.0,1046.66,792.01
2017,5,12,10,15,963.0,101.5,2.2,12.0,932.0,1051.36,792.2
2017,5,12,10,30,969.0,103.0,2.2,12.0,960.0,1052.67,792.13
2017,5,12,10,45,973.0,103.5,2.2,12.5,981.0,1047.59,786.56
2017,5,12,11,0,977.0,104.0,2.2,13.0,1002.0,1039.14,779.0
2017,5,12,11,15,979.0,104.5,2.2,13.0,1014.5,1025.47,769.59
2017,5,12,11,30,981.0,105.0,2.2,13.0,1027.0,1008.56,758.18
2017,5,12,11,45,980.5,106.5,2.25,13.0,1032.0,987.2,744.49
2017,5,12,12,0,980.0,108.0,2.3,13.0,1037.0,962.87,728.82
2017,5,12,12,15,979.5,107.5,2.3,13.0,1033.5,933.83,709.43
2017,5,12,12,30,979.0,107.0,2.3,13.0,1030.0,902.14,688.21
2017,5,12,12,45,974.5,108.5,2.35,13.0,1018.0,866.57,664.69
2017,5,12,13,0,970.0,110.0,2.4,13.0,1006.0,828.84,639.45
2017,5,12,13,15,966.0,109.0,2.45,13.0,987.5,787.26,611.24
2017,5,12,13,30,962.0,108.0,2.5,13.0,969.0,743.86,580.29
2017,5,12,13,45,955.5,107.5,2.55,13.0,942.0,697.67,545.54
2017,5,12,14,0,949.0,107.0,2.6,13.0,915.0,650.22,508.94
2017,5,12,14,15,941.5,105.5,2.6,12.5,882.0,600.33,470.15
2017,5,12,14,30,934.0,104.0,2.6,12.0,849.0,549.7,429.54
2017,5,12,14,45,922.5,103.0,2.65,12.0,809.5,497.17,385.58
2017,5,12,15,0,911.0,102.0,2.7,12.0,770.0,444.7,340.4
2017,5,12,15,15,898.0,99.5,2.7,11.5,726.0,390.78,293.45
2017,5,12,15,30,885.0,97.0,2.7,11.0,682.0,337.53,246.05
2017,5,12,15,45,865.0,95.5,2.7,11.0,632.5,277.55,192.75
2017,5,12,16,0,845.0,94.0,2.7,11.0,583.0,225.91,147.08
2017,5,12,16,15,822.0,90.5,2.65,10.5,531.0,174.37,104.61
2017,5,12,16,30,799.0,87.0,2.6,10.0,479.0,125.45,69.92
2017,5,12,16,45,764.0,84.0,2.6,10.0,425.0,79.36,47.83
2017,5,12,17,0,729.0,81.0,2.6,10.0,371.0,52.21,41.63
2017,5,12,17,15,684.5,75.5,2.55,9.5,317.0,50.54,40.35
2017,5,12,17,30,640.0,70.0,2.5,9.0,263.0,48.75,38.88
2017,5,12,17,45,569.5,63.5,2.45,8.5,210.5,45.98,36.4
2017,5,12,18,0,499.0,57.0,2.4,8.0,158.0,43.12,33.65
2017,5,12,18,15,393.0,46.5,2.3,7.5,112.0,36.39,27.15
2017,5,12,18,30,287.0,36.0,2.2,7.0,66.0,29.32,19.85
2017,5,12,18,45,143.5,18.0,2.15,7.0,33.0,14.14,0.18
2017,5,12,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,15,118.5,15.0,1.75,5.0,24.5,64.76,0.0
2017,5,13,5,30,237.0,30.0,1.8,5.0,49.0,175.33,129.92
2017,5,13,5,45,359.0,40.5,1.85,5.5,93.0,262.56,217.42
2017,5,13,6,0,481.0,51.0,1.9,6.0,137.0,360.56,304.61
2017,5,13,6,15,553.0,58.5,1.9,6.5,188.5,434.76,369.18
2017,5,13,6,30,625.0,66.0,1.9,7.0,240.0,513.99,435.03
2017,5,13,6,45,678.5,70.0,1.95,7.5,295.0,580.55,488.21
2017,5,13,7,0,732.0,74.0,2.0,8.0,350.0,645.88,536.89
2017,5,13,7,15,765.0,78.0,1.95,8.5,404.0,701.81,575.92
2017,5,13,7,30,798.0,82.0,1.9,9.0,458.0,757.9,613.78
2017,5,13,7,45,823.5,85.0,1.9,9.5,511.0,806.35,645.34
2017,5,13,8,0,849.0,88.0,1.9,10.0,564.0,853.84,675.55
2017,5,13,8,15,867.0,91.0,1.85,10.0,613.5,885.84,694.96
2017,5,13,8,30,885.0,94.0,1.8,10.0,663.0,923.38,718.14
2017,5,13,8,45,899.5,96.0,1.75,10.5,709.0,954.4,735.12
2017,5,13,9,0,914.0,98.0,1.7,11.0,755.0,982.98,750.28
2017,5,13,9,15,924.0,100.0,1.65,11.0,795.0,1004.6,762.01
2017,5,13,9,30,934.0,102.0,1.6,11.0,835.0,1023.26,771.86
2017,5,13,9,45,944.5,102.0,1.55,11.5,870.0,1037.14,777.18
2017,5,13,10,0,955.0,102.0,1.5,12.0,905.0,1047.88,780.55
2017,5,13,10,15,960.0,103.0,1.5,12.0,932.0,1051.04,781.43
2017,5,13,10,30,965.0,104.0,1.5,12.0,959.0,1050.85,780.4
2017,5,13,10,45,968.0,105.0,1.5,12.5,979.0,1045.35,774.69
2017,5,13,11,0,971.0,106.0,1.5,13.0,999.0,1036.51,767.05
2017,5,13,11,15,972.5,106.5,1.55,13.0,1011.0,1022.44,758.42
2017,5,13,11,30,974.0,107.0,1.6,13.0,1023.0,1005.17,747.81
2017,5,13,11,45,972.0,108.5,1.65,13.5,1027.0,982.61,732.42
2017,5,13,12,0,970.0,110.0,1.7,14.0,1031.0,957.17,715.18
2017,5,13,12,15,969.5,110.0,1.75,13.5,1027.5,928.87,698.63
2017,5,13,12,30,969.0,110.0,1.8,13.0,1024.0,897.94,680.13
2017,5,13,12,45,961.5,112.5,1.9,13.0,1011.5,861.25,656.77
2017,5,13,13,0,954.0,115.0,2.0,13.0,999.0,822.6,631.73
2017,5,13,13,15,950.5,114.5,2.05,13.0,980.5,782.41,604.81
2017,5,13,13,30,947.0,114.0,2.1,13.0,962.0,740.4,575.02
2017,5,13,13,45,942.0,112.0,2.15,13.0,936.0,694.5,540.88
2017,5,13,14,0,937.0,110.0,2.2,13.0,910.0,647.26,504.83
2017,5,13,14,15,929.5,108.5,2.2,12.5,877.5,597.95,466.79
2017,5,13,14,30,922.0,107.0,2.2,12.0,845.0,547.92,426.95
2017,5,13,14,45,913.0,105.0,2.25,12.0,806.5,496.29,384.02
2017,5,13,15,0,904.0,103.0,2.3,12.0,768.0,444.49,339.68
2017,5,13,15,15,685.0,171.5,2.3,11.5,658.5,366.8,278.22
2017,5,13,15,30,466.0,240.0,2.3,11.0,549.0,319.93,242.99
2017,5,13,15,45,655.5,166.5,2.3,11.0,566.0,280.32,202.16
2017,5,13,16,0,845.0,93.0,2.3,11.0,583.0,227.02,147.94
2017,5,13,16,15,822.5,89.5,2.3,10.5,531.5,175.57,105.46
2017,5,13,16,30,800.0,86.0,2.3,10.0,480.0,126.67,70.46
2017,5,13,16,45,768.0,82.0,2.3,10.0,426.5,79.8,47.04
2017,5,13,17,0,736.0,78.0,2.3,10.0,373.0,55.27,44.37
2017,5,13,17,15,692.5,73.0,2.25,9.5,319.0,48.54,38.54
2017,5,13,17,30,649.0,68.0,2.2,9.0,265.0,47.05,37.34
2017,5,13,17,45,580.5,62.0,2.15,8.5,212.5,44.6,35.15
2017,5,13,18,0,512.0,56.0,2.1,8.0,160.0,42.1,32.74
2017,5,13,18,15,409.5,46.0,2.0,7.5,114.0,35.79,26.65
2017,5,13,18,30,307.0,36.0,1.9,7.0,68.0,29.17,19.83
2017,5,13,18,45,153.5,18.0,1.8,7.0,34.0,14.19,1.34
2017,5,13,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,15,107.0,16.0,1.3,6.0,25.0,60.99,0.0
2017,5,14,5,30,214.0,32.0,1.3,6.0,50.0,168.69,126.14
2017,5,14,5,45,335.0,43.0,1.35,6.5,93.5,253.13,208.71
2017,5,14,6,0,456.0,54.0,1.4,7.0,137.0,350.41,294.32
2017,5,14,6,15,528.0,62.0,1.4,7.0,188.0,424.4,358.5
2017,5,14,6,30,600.0,70.0,1.4,7.0,239.0,503.38,424.15
2017,5,14,6,45,340.5,111.0,1.4,7.5,211.0,391.38,330.06
2017,5,14,7,0,81.0,152.0,1.4,8.0,183.0,225.93,188.71
2017,5,14,7,15,111.5,177.5,1.35,8.5,226.5,291.46,243.04
2017,5,14,7,30,142.0,203.0,1.3,9.0,270.0,346.88,286.72
2017,5,14,7,45,232.5,216.5,1.3,9.5,341.0,452.57,370.29
2017,5,14,8,0,323.0,230.0,1.3,10.0,412.0,549.86,444.03
2017,5,14,8,15,237.0,264.5,1.25,10.0,404.5,504.48,404.83
2017,5,14,8,30,151.0,299.0,1.2,10.0,397.0,467.59,372.88
2017,5,14,8,45,108.5,310.5,1.2,10.5,383.5,425.93,338.63
2017,5,14,9,0,66.0,322.0,1.2,11.0,370.0,396.58,313.55
2017,5,14,9,15,108.5,353.5,1.15,11.5,437.5,469.63,368.6
2017,5,14,9,30,151.0,385.0,1.1,12.0,505.0,556.2,430.8
2017,5,14,9,45,289.0,367.0,1.1,12.5,607.0,680.73,521.53
2017,5,14,10,0,427.0,349.0,1.1,13.0,709.0,803.45,606.58
2017,5,14,10,15,436.5,361.0,1.1,13.0,739.0,819.84,615.28
2017,5,14,10,30,446.0,373.0,1.1,13.0,769.0,834.12,623.91
2017,5,14,10,45,452.5,386.5,1.1,13.0,796.0,844.74,630.06
2017,5,14,11,0,459.0,400.0,1.1,13.0,823.0,853.06,634.76
2017,5,14,11,15,414.5,415.5,1.15,13.0,801.5,807.68,603.38
2017,5,14,11,30,370.0,431.0,1.2,13.0,780.0,768.55,576.37
2017,5,14,11,45,231.0,452.5,1.25,13.5,670.5,645.58,487.43
2017,5,14,12,0,92.0,474.0,1.3,14.0,561.0,529.65,401.48
2017,5,14,12,15,184.5,473.0,1.3,14.0,648.0,602.58,457.07
2017,5,14,12,30,277.0,472.0,1.3,14.0,735.0,666.56,503.43
2017,5,14,12,45,323.0,447.0,1.35,14.0,750.0,664.64,502.99
2017,5,14,13,0,369.0,422.0,1.4,14.0,765.0,659.62,500.84
2017,5,14,13,15,638.0,278.0,1.4,13.5,856.5,703.4,538.53
2017,5,14,13,30,907.0,134.0,1.4,13.0,948.0,731.93,563.3
2017,5,14,13,45,620.0,266.0,1.45,13.0,815.5,620.64,478.21
2017,5,14,14,0,333.0,398.0,1.5,13.0,683.0,535.67,412.38
2017,5,14,14,15,414.5,351.0,1.55,12.5,692.5,516.68,400.17
2017,5,14,14,30,496.0,304.0,1.6,12.0,702.0,494.87,384.02
2017,5,14,14,45,386.5,322.5,1.65,12.0,623.5,437.96,339.75
2017,5,14,15,0,277.0,341.0,1.7,12.0,545.0,385.09,299.15
2017,5,14,15,15,549.5,230.0,1.75,11.5,605.0,369.46,282.0
2017,5,14,15,30,822.0,119.0,1.8,11.0,665.0,334.11,244.4
2017,5,14,15,45,803.0,115.5,1.85,11.0,617.0,282.45,198.53
2017,5,14,16,0,784.0,112.0,1.9,11.0,569.0,232.66,154.94
2017,5,14,16,15,575.0,149.0,1.9,10.5,468.0,184.44,123.55
2017,5,14,16,30,366.0,186.0,1.9,10.0,367.0,169.4,122.98
2017,5,14,16,45,183.0,131.5,1.95,10.0,222.0,103.44,78.85
2017,5,14,17,0,0.0,77.0,2.0,10.0,77.0,71.54,58.94
2017,5,14,17,15,291.5,77.5,1.95,9.5,166.5,52.99,42.55
2017,5,14,17,30,583.0,78.0,1.9,9.0,256.0,54.9,44.47
2017,5,14,17,45,519.0,69.5,1.85,8.5,205.5,50.75,40.75
2017,5,14,18,0,455.0,61.0,1.8,8.0,155.0,46.37,36.64
2017,5,14,18,15,355.5,50.0,1.7,7.5,110.5,39.34,29.88
2017,5,14,18,30,256.0,39.0,1.6,7.0,66.0,30.4,20.99
2017,5,14,18,45,128.0,19.5,1.5,6.5,33.0,15.29,2.9
2017,5,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,15,82.5,17.0,1.2,6.0,24.5,51.6,0.0
2017,5,15,5,30,165.0,34.0,1.2,6.0,49.0,148.58,112.03
2017,5,15,5,45,276.5,47.5,1.25,6.5,91.0,228.18,188.27
2017,5,15,6,0,388.0,61.0,1.3,7.0,133.0,318.91,268.22
2017,5,15,6,15,217.5,85.0,1.3,7.0,128.0,248.58,210.71
2017,5,15,6,30,47.0,109.0,1.3,7.0,123.0,152.45,127.45
2017,5,15,6,45,58.5,130.5,1.35,7.5,150.5,184.82,155.24
2017,5,15,7,0,70.0,152.0,1.4,8.0,178.0,217.67,182.37
2017,5,15,7,15,35.0,139.5,1.4,8.0,152.5,173.38,143.77
2017,5,15,7,30,0.0,127.0,1.4,8.0,127.0,122.21,99.15
2017,5,15,7,45,7.5,161.5,1.4,8.5,166.0,163.63,133.64
2017,5,15,8,0,15.0,196.0,1.4,9.0,205.0,205.45,167.47
2017,5,15,8,15,27.0,229.0,1.35,9.5,246.5,262.58,212.96
2017,5,15,8,30,39.0,262.0,1.3,10.0,288.0,308.65,248.47
2017,5,15,8,45,130.0,301.5,1.3,10.5,394.5,449.69,359.06
2017,5,15,9,0,221.0,341.0,1.3,11.0,501.0,578.87,455.03
2017,5,15,9,15,263.0,353.0,1.25,11.5,553.5,645.11,500.38
2017,5,15,9,30,305.0,365.0,1.2,12.0,606.0,697.07,535.18
2017,5,15,9,45,594.5,250.0,1.15,12.5,744.0,869.91,659.91
2017,5,15,10,0,884.0,135.0,1.1,13.0,882.0,1015.35,751.71
2017,5,15,10,15,617.0,273.5,1.1,13.0,802.5,908.96,677.56
2017,5,15,10,30,350.0,412.0,1.1,13.0,723.0,772.39,578.23
2017,5,15,10,45,369.5,411.0,1.15,13.5,746.0,782.06,585.95
2017,5,15,11,0,389.0,410.0,1.2,14.0,769.0,790.0,590.73
2017,5,15,11,15,403.5,413.0,1.2,14.0,789.5,795.31,594.04
2017,5,15,11,30,418.0,416.0,1.2,14.0,810.0,803.03,598.95
2017,5,15,11,45,417.5,419.0,1.25,14.0,814.5,789.56,589.97
2017,5,15,12,0,417.0,422.0,1.3,14.0,819.0,774.61,580.2
2017,5,15,12,15,429.5,422.0,1.35,14.0,829.5,766.69,575.47
2017,5,15,12,30,442.0,422.0,1.4,14.0,840.0,756.9,569.31
2017,5,15,12,45,682.5,276.0,1.45,14.0,913.5,793.87,601.68
2017,5,15,13,0,923.0,130.0,1.5,14.0,987.0,814.99,619.77
2017,5,15,13,15,919.0,129.0,1.55,14.0,969.0,775.12,592.95
2017,5,15,13,30,915.0,128.0,1.6,14.0,951.0,733.56,563.71
2017,5,15,13,45,913.0,125.0,1.65,14.0,926.0,690.05,532.0
2017,5,15,14,0,911.0,122.0,1.7,14.0,901.0,645.02,498.26
2017,5,15,14,15,903.0,120.0,1.75,13.5,869.0,596.21,461.54
2017,5,15,14,30,895.0,118.0,1.8,13.0,837.0,546.78,423.06
2017,5,15,14,45,887.0,115.0,1.85,13.0,799.0,496.1,381.55
2017,5,15,15,0,879.0,112.0,1.9,13.0,761.0,445.21,338.58
2017,5,15,15,15,612.5,197.0,1.9,12.5,637.0,365.13,276.76
2017,5,15,15,30,346.0,282.0,1.9,12.0,513.0,324.88,248.7
2017,5,15,15,45,181.0,243.0,1.95,12.0,363.5,242.09,187.09
2017,5,15,16,0,16.0,204.0,2.0,12.0,214.0,183.41,146.22
2017,5,15,16,15,396.0,148.0,2.0,11.5,345.5,161.32,112.12
2017,5,15,16,30,776.0,92.0,2.0,11.0,477.0,133.18,75.83
2017,5,15,16,45,467.5,129.0,2.0,10.5,354.0,103.95,72.36
2017,5,15,17,0,159.0,166.0,2.0,10.0,231.0,126.03,107.33
2017,5,15,17,15,395.0,118.5,1.95,9.5,248.0,82.52,69.05
2017,5,15,17,30,631.0,71.0,1.9,9.0,265.0,49.16,39.23
2017,5,15,17,45,567.5,64.0,1.85,9.0,213.5,46.0,36.37
2017,5,15,18,0,504.0,57.0,1.8,9.0,162.0,42.69,33.18
2017,5,15,18,15,404.0,47.0,1.7,8.5,116.5,36.42,27.16
2017,5,15,18,30,304.0,37.0,1.6,8.0,71.0,29.83,20.49
2017,5,15,18,45,152.0,18.5,1.55,7.5,35.5,14.47,3.18
2017,5,15,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
