Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,15,106.5,16.0,1.1,7.0,25.5,77.76,0.0
2017,5,16,5,30,213.0,32.0,1.1,7.0,51.0,168.09,127.95
2017,5,16,5,45,331.0,42.5,1.15,7.5,94.0,251.68,207.21
2017,5,16,6,0,449.0,53.0,1.2,8.0,137.0,346.69,290.2
2017,5,16,6,15,516.0,60.5,1.2,8.0,186.0,416.67,350.51
2017,5,16,6,30,583.0,68.0,1.2,8.0,235.0,491.28,412.16
2017,5,16,6,45,622.5,75.0,1.25,8.5,285.5,550.3,458.44
2017,5,16,7,0,662.0,82.0,1.3,9.0,336.0,610.93,503.48
2017,5,16,7,15,498.5,132.0,1.3,9.0,339.0,561.35,461.58
2017,5,16,7,30,335.0,182.0,1.3,9.0,342.0,489.96,402.22
2017,5,16,7,45,331.5,206.0,1.3,9.5,379.0,523.1,425.93
2017,5,16,8,0,328.0,230.0,1.3,10.0,416.0,554.64,447.0
2017,5,16,8,15,566.0,170.0,1.3,10.0,524.0,723.62,576.11
2017,5,16,8,30,804.0,110.0,1.3,10.0,632.0,878.73,682.45
2017,5,16,8,45,590.0,208.0,1.35,10.0,605.0,806.99,628.59
2017,5,16,9,0,376.0,306.0,1.4,10.0,578.0,700.72,546.9
2017,5,16,9,15,307.5,343.0,1.4,10.0,573.5,676.96,527.41
2017,5,16,9,30,239.0,380.0,1.4,10.0,569.0,636.21,495.03
2017,5,16,9,45,201.0,401.0,1.45,10.5,564.5,619.04,480.22
2017,5,16,10,0,163.0,422.0,1.5,11.0,560.0,600.38,464.15
2017,5,16,10,15,208.5,431.5,1.5,11.0,613.5,650.11,500.79
2017,5,16,10,30,254.0,441.0,1.5,11.0,667.0,709.23,542.67
2017,5,16,10,45,160.0,439.0,1.55,11.5,583.0,599.04,460.03
2017,5,16,11,0,66.0,437.0,1.6,12.0,499.0,491.81,378.91
2017,5,16,11,15,71.5,448.5,1.55,12.0,516.0,503.77,388.12
2017,5,16,11,30,77.0,460.0,1.5,12.0,533.0,514.99,395.9
2017,5,16,11,45,57.5,435.5,1.5,12.0,490.5,468.18,360.83
2017,5,16,12,0,38.0,411.0,1.5,12.0,448.0,422.78,326.87
2017,5,16,12,15,41.5,417.0,1.5,12.0,457.0,426.97,330.35
2017,5,16,12,30,45.0,423.0,1.5,12.0,466.0,430.65,333.15
2017,5,16,12,45,33.5,380.5,1.5,12.5,412.0,378.06,293.08
2017,5,16,13,0,22.0,338.0,1.5,13.0,358.0,328.58,255.31
2017,5,16,13,15,33.5,367.5,1.5,13.0,398.0,358.19,278.39
2017,5,16,13,30,45.0,397.0,1.5,13.0,438.0,387.27,300.43
2017,5,16,13,45,42.0,380.5,1.5,13.0,418.0,366.08,284.43
2017,5,16,14,0,39.0,364.0,1.5,13.0,398.0,345.39,269.03
2017,5,16,14,15,39.0,350.0,1.5,12.5,383.0,328.9,257.26
2017,5,16,14,30,39.0,336.0,1.5,12.0,368.0,312.53,245.44
2017,5,16,14,45,25.0,278.5,1.55,11.5,299.0,254.98,201.45
2017,5,16,15,0,11.0,221.0,1.6,11.0,230.0,204.59,162.46
2017,5,16,15,15,6.0,187.0,1.6,10.5,192.0,172.17,137.13
2017,5,16,15,30,1.0,153.0,1.6,10.0,154.0,140.3,111.84
2017,5,16,15,45,15.0,188.5,1.6,10.0,198.0,173.09,138.67
2017,5,16,16,0,29.0,224.0,1.6,10.0,242.0,193.57,155.05
2017,5,16,16,15,15.5,187.5,1.6,9.5,197.0,167.45,134.86
2017,5,16,16,30,2.0,151.0,1.6,9.0,152.0,134.62,108.95
2017,5,16,16,45,1.0,138.0,1.6,9.0,138.5,122.41,99.21
2017,5,16,17,0,0.0,125.0,1.6,9.0,125.0,110.52,93.87
2017,5,16,17,15,0.0,107.0,1.55,9.0,107.0,95.28,80.6
2017,5,16,17,30,0.0,89.0,1.5,9.0,89.0,79.9,66.98
2017,5,16,17,45,250.5,70.5,1.45,9.0,124.0,50.76,40.67
2017,5,16,18,0,501.0,52.0,1.4,9.0,159.0,38.17,29.11
2017,5,16,18,15,408.5,43.5,1.3,9.0,114.5,33.07,24.15
2017,5,16,18,30,316.0,35.0,1.2,9.0,70.0,27.75,18.67
2017,5,16,18,45,158.0,17.5,1.2,9.0,35.0,13.48,3.12
2017,5,16,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,17,5,15,85.5,18.0,1.6,7.0,26.0,72.38,0.0
2017,5,17,5,30,171.0,36.0,1.6,7.0,52.0,154.12,118.12
2017,5,17,5,45,286.5,49.0,1.6,7.0,95.0,235.84,195.1
2017,5,17,6,0,402.0,62.0,1.6,7.0,138.0,328.98,277.48
2017,5,17,6,15,474.5,71.0,1.55,7.0,188.0,403.6,342.04
2017,5,17,6,30,547.0,80.0,1.5,7.0,238.0,482.38,407.49
2017,5,17,6,45,609.5,84.5,1.45,7.5,292.5,553.48,463.44
2017,5,17,7,0,672.0,89.0,1.4,8.0,347.0,627.7,518.84
2017,5,17,7,15,707.5,94.0,1.35,8.5,400.5,684.41,557.81
2017,5,17,7,30,743.0,99.0,1.3,9.0,454.0,741.61,595.89
2017,5,17,7,45,776.0,100.5,1.3,9.5,507.5,788.5,625.9
2017,5,17,8,0,809.0,102.0,1.3,10.0,561.0,839.46,658.18
2017,5,17,8,15,828.0,105.5,1.2,10.5,610.0,879.45,680.59
2017,5,17,8,30,847.0,109.0,1.1,11.0,659.0,917.65,701.22
2017,5,17,8,45,863.0,111.0,1.05,11.5,704.5,949.26,717.8
2017,5,17,9,0,879.0,113.0,1.0,12.0,750.0,970.26,727.21
2017,5,17,9,15,889.5,115.0,1.0,12.5,789.5,991.68,737.97
2017,5,17,9,30,900.0,117.0,1.0,13.0,829.0,1010.29,746.89
2017,5,17,9,45,915.5,114.0,1.05,13.5,864.5,1025.44,754.7
2017,5,17,10,0,931.0,111.0,1.1,14.0,900.0,1037.67,760.76
2017,5,17,10,15,936.5,112.0,1.15,14.0,927.0,1041.24,762.88
2017,5,17,10,30,942.0,113.0,1.2,14.0,954.0,1041.55,763.16
2017,5,17,10,45,949.5,111.5,1.25,14.5,975.0,1037.94,759.71
2017,5,17,11,0,957.0,110.0,1.3,15.0,996.0,1031.06,754.33
2017,5,17,11,15,959.5,110.5,1.3,15.0,1008.5,1018.16,745.74
2017,5,17,11,30,962.0,111.0,1.3,15.0,1021.0,1002.09,735.31
2017,5,17,11,45,965.0,109.5,1.35,15.0,1026.5,981.46,722.88
2017,5,17,12,0,968.0,108.0,1.4,15.0,1032.0,957.87,708.53
2017,5,17,12,15,968.0,108.0,1.4,15.0,1029.5,930.25,690.76
2017,5,17,12,30,968.0,108.0,1.4,15.0,1027.0,899.98,671.24
2017,5,17,12,45,960.0,112.0,1.45,15.5,1015.0,864.47,647.59
2017,5,17,13,0,952.0,116.0,1.5,16.0,1003.0,827.01,622.48
2017,5,17,13,15,949.0,115.0,1.5,16.0,985.0,787.02,596.04
2017,5,17,13,30,946.0,114.0,1.5,16.0,967.0,745.2,567.17
2017,5,17,13,45,942.0,112.5,1.5,16.0,942.0,700.63,534.68
2017,5,17,14,0,938.0,111.0,1.5,16.0,917.0,654.63,500.34
2017,5,17,14,15,930.5,109.5,1.5,15.5,884.5,605.49,463.63
2017,5,17,14,30,923.0,108.0,1.5,15.0,852.0,555.63,425.15
2017,5,17,14,45,917.5,104.0,1.5,15.0,814.5,504.1,383.39
2017,5,17,15,0,912.0,100.0,1.5,15.0,777.0,452.09,339.99
2017,5,17,15,15,899.5,98.0,1.5,14.5,733.0,398.96,295.13
2017,5,17,15,30,887.0,96.0,1.5,14.0,689.0,346.42,249.62
2017,5,17,15,45,871.0,93.0,1.55,14.0,641.0,293.03,202.64
2017,5,17,16,0,855.0,90.0,1.6,14.0,593.0,234.09,151.71
2017,5,17,16,15,833.0,87.0,1.6,13.5,541.5,182.66,109.28
2017,5,17,16,30,811.0,84.0,1.6,13.0,490.0,133.7,73.51
2017,5,17,16,45,784.5,79.5,1.6,13.0,437.0,86.03,47.48
2017,5,17,17,0,758.0,75.0,1.6,13.0,384.0,52.48,41.33
2017,5,17,17,15,717.0,70.0,1.6,12.0,330.0,50.67,40.05
2017,5,17,17,30,676.0,65.0,1.6,11.0,276.0,44.32,34.57
2017,5,17,17,45,616.5,59.0,1.6,10.5,224.0,41.73,32.3
2017,5,17,18,0,557.0,53.0,1.6,10.0,172.0,39.02,29.77
2017,5,17,18,15,462.0,44.0,1.55,9.0,125.0,33.48,24.53
2017,5,17,18,30,367.0,35.0,1.5,8.0,78.0,27.67,18.73
2017,5,17,18,45,215.5,22.5,1.45,7.5,44.5,18.08,6.82
2017,5,17,19,0,64.0,10.0,1.4,7.0,11.0,9.53,0.0
2017,5,17,19,15,32.0,5.0,1.35,6.5,5.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,15,151.0,15.0,0.8,5.5,29.0,98.91,0.0
2017,5,18,5,30,302.0,30.0,0.8,6.0,58.0,209.19,162.62
2017,5,18,5,45,407.5,39.5,0.85,7.0,102.5,289.69,238.61
2017,5,18,6,0,513.0,49.0,0.9,8.0,147.0,379.86,316.5
2017,5,18,6,15,579.0,55.5,0.85,8.5,197.5,450.61,375.69
2017,5,18,6,30,645.0,62.0,0.8,9.0,248.0,525.95,435.48
2017,5,18,6,45,688.5,67.0,0.75,9.5,301.5,583.93,478.58
2017,5,18,7,0,732.0,72.0,0.7,10.0,355.0,647.88,523.0
2017,5,18,7,15,763.5,76.0,0.65,10.5,408.5,702.61,558.72
2017,5,18,7,30,795.0,80.0,0.6,11.0,462.0,757.44,593.22
2017,5,18,7,45,817.0,84.0,0.6,12.0,513.5,804.06,620.56
2017,5,18,8,0,839.0,88.0,0.6,13.0,565.0,849.55,646.44
2017,5,18,8,15,856.5,90.5,0.65,13.5,614.0,880.2,663.98
2017,5,18,8,30,874.0,93.0,0.7,14.0,663.0,916.47,685.31
2017,5,18,8,45,886.0,96.0,0.75,14.5,707.0,946.11,702.03
2017,5,18,9,0,898.0,99.0,0.8,15.0,751.0,973.25,717.14
2017,5,18,9,15,908.5,101.0,0.8,15.5,791.0,995.13,727.82
2017,5,18,9,30,919.0,103.0,0.8,16.0,831.0,1014.14,736.75
2017,5,18,9,45,929.5,103.0,0.85,17.0,865.5,1027.97,742.22
2017,5,18,10,0,940.0,103.0,0.9,18.0,900.0,1038.71,745.91
2017,5,18,10,15,945.5,104.5,0.95,18.0,927.5,1042.95,748.49
2017,5,18,10,30,951.0,106.0,1.0,18.0,955.0,1043.89,749.25
2017,5,18,10,45,955.5,106.0,1.05,18.5,975.5,1038.98,745.12
2017,5,18,11,0,960.0,106.0,1.1,19.0,996.0,1030.79,739.14
2017,5,18,11,15,962.5,106.5,1.1,19.0,1008.5,1017.94,730.81
2017,5,18,11,30,965.0,107.0,1.1,19.0,1021.0,1001.92,720.65
2017,5,18,11,45,966.5,107.0,1.15,19.5,1026.0,981.41,707.34
2017,5,18,12,0,968.0,107.0,1.2,20.0,1031.0,957.96,692.21
2017,5,18,12,15,967.0,107.0,1.2,20.0,1028.0,929.55,674.41
2017,5,18,12,30,966.0,107.0,1.2,20.0,1025.0,898.55,654.95
2017,5,18,12,45,961.5,108.0,1.3,20.0,1013.5,863.23,633.96
2017,5,18,13,0,957.0,109.0,1.4,20.0,1002.0,825.81,611.21
2017,5,18,13,15,953.5,108.0,1.4,19.5,983.0,785.4,586.07
2017,5,18,13,30,950.0,107.0,1.4,19.0,964.0,743.19,558.74
2017,5,18,13,45,943.0,107.0,1.45,19.0,938.0,697.94,526.63
2017,5,18,14,0,936.0,107.0,1.5,19.0,912.0,651.51,492.74
2017,5,18,14,15,928.5,105.5,1.5,19.0,879.5,602.55,455.71
2017,5,18,14,30,921.0,104.0,1.5,19.0,847.0,552.87,417.08
2017,5,18,14,45,911.0,102.5,1.55,19.0,809.0,501.54,376.3
2017,5,18,15,0,901.0,101.0,1.6,19.0,771.0,450.14,334.17
2017,5,18,15,15,888.5,98.5,1.6,18.5,727.5,397.2,290.12
2017,5,18,15,30,876.0,96.0,1.6,18.0,684.0,344.87,245.44
2017,5,18,15,45,861.5,93.0,1.6,18.0,636.5,292.45,199.77
2017,5,18,16,0,847.0,90.0,1.6,18.0,589.0,234.34,150.09
2017,5,18,16,15,825.5,86.5,1.55,17.5,538.0,183.03,108.21
2017,5,18,16,30,804.0,83.0,1.5,17.0,487.0,134.13,72.67
2017,5,18,16,45,776.5,79.0,1.45,16.5,434.5,87.15,47.1
2017,5,18,17,0,749.0,75.0,1.4,16.0,382.0,52.35,40.69
2017,5,18,17,15,709.0,70.0,1.3,15.0,328.5,50.54,39.44
2017,5,18,17,30,669.0,65.0,1.2,14.0,275.0,44.2,34.04
2017,5,18,17,45,611.5,58.5,1.1,13.5,223.5,41.2,31.44
2017,5,18,18,0,554.0,52.0,1.0,13.0,172.0,38.05,28.54
2017,5,18,18,15,461.0,43.5,0.9,12.0,125.5,32.91,23.75
2017,5,18,18,30,368.0,35.0,0.8,11.0,79.0,27.54,18.44
2017,5,18,18,45,222.5,23.0,0.75,10.0,45.5,18.45,7.52
2017,5,18,19,0,77.0,11.0,0.7,9.0,12.0,10.48,0.0
2017,5,18,19,15,38.5,5.5,0.65,8.5,6.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,5,15,150.5,15.0,0.7,8.5,29.5,99.37,3.06
2017,5,19,5,30,301.0,30.0,0.6,9.0,59.0,209.07,161.49
2017,5,19,5,45,406.0,39.5,0.5,10.0,103.5,289.35,235.08
2017,5,19,6,0,511.0,49.0,0.4,11.0,148.0,379.28,310.37
2017,5,19,6,15,576.0,55.5,0.35,11.5,198.5,449.36,367.27
2017,5,19,6,30,641.0,62.0,0.3,12.0,249.0,523.95,424.67
2017,5,19,6,45,687.5,66.5,0.3,12.5,302.5,583.35,467.95
2017,5,19,7,0,734.0,71.0,0.3,13.0,356.0,648.88,512.77
2017,5,19,7,15,764.5,75.0,0.25,14.0,409.0,702.89,545.85
2017,5,19,7,30,795.0,79.0,0.2,15.0,462.0,756.95,577.69
2017,5,19,7,45,819.5,81.5,0.2,16.0,514.0,803.81,604.27
2017,5,19,8,0,844.0,84.0,0.2,17.0,566.0,849.72,629.5
2017,5,19,8,15,861.0,87.0,0.2,17.5,614.5,880.78,645.72
2017,5,19,8,30,878.0,90.0,0.2,18.0,663.0,917.33,665.45
2017,5,19,8,45,891.5,91.5,0.25,19.0,707.5,946.76,680.02
2017,5,19,9,0,905.0,93.0,0.3,20.0,752.0,973.78,693.11
2017,5,19,9,15,915.0,94.5,0.3,20.5,791.5,994.8,702.73
2017,5,19,9,30,925.0,96.0,0.3,21.0,831.0,1012.95,710.7
2017,5,19,9,45,936.0,95.5,0.3,22.0,865.5,1026.86,714.83
2017,5,19,10,0,947.0,95.0,0.3,23.0,900.0,1037.7,717.24
2017,5,19,10,15,952.5,96.0,0.35,23.0,927.0,1041.56,719.59
2017,5,19,10,30,958.0,97.0,0.4,23.0,954.0,1042.11,720.26
2017,5,19,10,45,961.5,98.0,0.45,23.5,973.5,1037.39,716.61
2017,5,19,11,0,965.0,99.0,0.5,24.0,993.0,1029.35,711.2
2017,5,19,11,15,967.0,99.5,0.5,24.0,1005.5,1016.12,703.03
2017,5,19,11,30,969.0,100.0,0.5,24.0,1018.0,999.71,693.12
2017,5,19,11,45,968.5,100.5,0.55,24.5,1022.5,977.94,679.89
2017,5,19,12,0,968.0,101.0,0.6,25.0,1027.0,953.3,664.98
2017,5,19,12,15,967.5,101.0,0.65,25.0,1024.0,925.44,649.34
2017,5,19,12,30,967.0,101.0,0.7,25.0,1021.0,894.97,631.96
2017,5,19,12,45,963.5,101.0,0.75,25.0,1009.5,859.64,611.35
2017,5,19,13,0,960.0,101.0,0.8,25.0,998.0,822.15,589.12
2017,5,19,13,15,956.0,100.5,0.85,24.5,979.5,781.86,565.85
2017,5,19,13,30,952.0,100.0,0.9,24.0,961.0,739.77,540.59
2017,5,19,13,45,944.5,100.5,0.95,24.0,934.5,694.68,509.85
2017,5,19,14,0,937.0,101.0,1.0,24.0,908.0,648.43,477.37
2017,5,19,14,15,929.5,99.5,1.05,23.5,876.0,599.53,442.87
2017,5,19,14,30,922.0,98.0,1.1,23.0,844.0,549.92,406.52
2017,5,19,14,45,910.0,97.5,1.15,23.0,805.0,498.56,366.78
2017,5,19,15,0,898.0,97.0,1.2,23.0,766.0,447.32,325.82
2017,5,19,15,15,885.5,95.0,1.2,22.5,723.0,395.01,283.24
2017,5,19,15,30,873.0,93.0,1.2,22.0,680.0,343.31,240.01
2017,5,19,15,45,854.5,91.0,1.25,21.5,632.0,290.9,195.85
2017,5,19,16,0,836.0,89.0,1.3,21.0,584.0,233.15,147.77
2017,5,19,16,15,814.5,86.0,1.25,20.0,533.5,182.82,107.33
2017,5,19,16,30,793.0,83.0,1.2,19.0,483.0,134.9,72.82
2017,5,19,16,45,764.0,79.0,1.2,18.5,430.5,88.41,47.27
2017,5,19,17,0,735.0,75.0,1.2,18.0,378.0,52.19,40.2
2017,5,19,17,15,695.5,70.5,1.1,17.0,325.5,50.81,39.34
2017,5,19,17,30,656.0,66.0,1.0,16.0,273.0,44.83,34.32
2017,5,19,17,45,600.5,59.5,0.95,15.5,222.0,41.88,31.78
2017,5,19,18,0,545.0,53.0,0.9,15.0,171.0,38.77,28.95
2017,5,19,18,15,456.5,44.0,0.8,14.0,125.5,33.24,23.85
2017,5,19,18,30,368.0,35.0,0.7,13.0,80.0,27.42,18.21
2017,5,19,18,45,229.5,23.0,0.65,12.5,46.5,18.34,7.77
2017,5,19,19,0,91.0,11.0,0.6,12.0,13.0,10.48,0.0
2017,5,19,19,15,45.5,5.5,0.55,11.5,6.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,5,15,170.0,15.0,0.6,9.5,31.5,108.54,15.26
2017,5,20,5,30,340.0,30.0,0.5,10.0,63.0,228.26,176.4
2017,5,20,5,45,440.5,38.5,0.45,10.5,108.0,306.87,248.55
2017,5,20,6,0,541.0,47.0,0.4,11.0,153.0,394.58,322.51
2017,5,20,6,15,603.5,53.5,0.35,11.5,204.0,464.39,378.96
2017,5,20,6,30,666.0,60.0,0.3,12.0,255.0,534.63,432.9
2017,5,20,6,45,708.0,64.5,0.25,13.0,308.0,596.04,475.67
2017,5,20,7,0,750.0,69.0,0.2,14.0,361.0,658.99,516.58
2017,5,20,7,15,779.5,73.0,0.15,14.5,414.5,712.78,550.15
2017,5,20,7,30,809.0,77.0,0.1,15.0,468.0,766.52,582.63
2017,5,20,7,45,830.0,80.5,0.1,16.0,519.0,812.11,608.12
2017,5,20,8,0,851.0,84.0,0.1,17.0,570.0,849.14,627.39
2017,5,20,8,15,867.5,86.5,0.1,18.0,618.5,886.69,646.65
2017,5,20,8,30,884.0,89.0,0.1,19.0,667.0,922.35,664.28
2017,5,20,8,45,895.5,91.5,0.15,20.0,711.0,951.2,678.16
2017,5,20,9,0,907.0,94.0,0.2,21.0,755.0,977.53,690.56
2017,5,20,9,15,916.5,96.0,0.2,21.5,794.5,998.65,700.14
2017,5,20,9,30,926.0,98.0,0.2,22.0,834.0,1016.87,708.06
2017,5,20,9,45,933.0,99.0,0.25,23.0,867.0,1028.5,711.82
2017,5,20,10,0,940.0,100.0,0.3,24.0,900.0,1037.0,713.97
2017,5,20,10,15,945.5,101.5,0.35,24.0,927.0,1041.33,716.64
2017,5,20,10,30,951.0,103.0,0.4,24.0,954.0,1042.36,717.59
2017,5,20,10,45,954.0,104.0,0.45,24.5,973.5,1037.12,713.64
2017,5,20,11,0,957.0,105.0,0.5,25.0,993.0,1028.61,707.97
2017,5,20,11,15,958.5,105.0,0.55,25.0,1005.0,1014.45,700.44
2017,5,20,11,30,960.0,105.0,0.6,25.0,1017.0,997.18,691.17
2017,5,20,11,45,960.0,105.5,0.65,25.5,1021.5,976.01,678.25
2017,5,20,12,0,960.0,106.0,0.7,26.0,1026.0,951.97,663.63
2017,5,20,12,15,959.5,106.0,0.7,26.0,1022.5,924.29,647.07
2017,5,20,12,30,959.0,106.0,0.7,26.0,1019.0,894.04,628.91
2017,5,20,12,45,947.5,111.5,0.75,26.0,1005.5,857.55,607.64
2017,5,20,13,0,936.0,117.0,0.8,26.0,992.0,819.34,585.04
2017,5,20,13,15,932.0,116.0,0.85,25.5,973.5,779.39,562.06
2017,5,20,13,30,928.0,115.0,0.9,25.0,955.0,737.72,536.73
2017,5,20,13,45,922.5,114.0,0.95,25.0,929.5,693.53,506.8
2017,5,20,14,0,917.0,113.0,1.0,25.0,904.0,648.08,475.07
2017,5,20,14,15,909.5,111.5,1.0,24.5,872.0,600.04,440.97
2017,5,20,14,30,902.0,110.0,1.0,24.0,840.0,551.31,405.21
2017,5,20,14,45,891.5,108.0,1.05,24.0,802.0,500.3,366.17
2017,5,20,15,0,881.0,106.0,1.1,24.0,764.0,449.31,325.82
2017,5,20,15,15,868.0,103.5,1.1,23.5,720.5,397.24,283.87
2017,5,20,15,30,855.0,101.0,1.1,23.0,677.0,345.84,241.31
2017,5,20,15,45,837.5,98.5,1.1,23.0,629.5,287.57,192.67
2017,5,20,16,0,820.0,96.0,1.1,23.0,582.0,237.24,150.32
2017,5,20,16,15,798.0,92.5,1.1,22.0,531.5,187.26,110.59
2017,5,20,16,30,776.0,89.0,1.1,21.0,481.0,139.75,76.52
2017,5,20,16,45,749.0,84.0,1.1,20.0,429.5,93.44,50.74
2017,5,20,17,0,722.0,79.0,1.1,19.0,378.0,55.25,42.68
2017,5,20,17,15,682.0,74.0,1.05,18.0,325.5,48.51,37.15
2017,5,20,17,30,642.0,69.0,1.0,17.0,273.0,47.03,36.1
2017,5,20,17,45,589.0,61.5,0.95,16.5,222.5,43.38,32.96
2017,5,20,18,0,536.0,54.0,0.9,16.0,172.0,39.49,29.47
2017,5,20,18,15,447.5,45.5,0.8,15.0,126.5,34.44,24.82
2017,5,20,18,30,359.0,37.0,0.7,14.0,81.0,29.16,19.68
2017,5,20,18,45,179.5,25.5,0.65,13.5,47.5,20.0,9.34
2017,5,20,19,0,0.0,14.0,0.6,13.0,14.0,13.34,0.0
2017,5,20,19,15,0.0,7.0,0.65,12.5,7.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,5,15,176.0,14.5,0.8,11.5,32.0,111.05,25.01
2017,5,21,5,30,352.0,29.0,0.7,12.0,64.0,233.26,180.04
2017,5,21,5,45,452.0,38.0,0.6,12.5,109.5,312.77,252.16
2017,5,21,6,0,552.0,47.0,0.5,13.0,155.0,401.44,326.23
2017,5,21,6,15,614.0,53.0,0.45,13.5,206.5,470.8,382.0
2017,5,21,6,30,676.0,59.0,0.4,14.0,258.0,540.74,435.38
2017,5,21,6,45,718.0,63.5,0.35,14.5,311.5,602.52,478.87
2017,5,21,7,0,760.0,68.0,0.3,15.0,365.0,665.83,520.73
2017,5,21,7,15,790.0,71.5,0.3,15.5,418.5,719.74,554.93
2017,5,21,7,30,820.0,75.0,0.3,16.0,472.0,773.62,588.09
2017,5,21,7,45,842.0,78.0,0.3,17.0,524.0,819.76,613.93
2017,5,21,8,0,864.0,81.0,0.3,18.0,576.0,857.47,633.61
2017,5,21,8,15,880.5,83.5,0.35,18.5,625.0,895.39,655.31
2017,5,21,8,30,897.0,86.0,0.4,19.0,674.0,931.4,675.53
2017,5,21,8,45,909.5,88.0,0.45,20.0,718.5,960.9,690.23
2017,5,21,9,0,922.0,90.0,0.5,21.0,763.0,987.89,703.33
2017,5,21,9,15,931.5,92.0,0.5,21.5,802.5,1009.27,713.15
2017,5,21,9,30,941.0,94.0,0.5,22.0,842.0,1027.71,721.27
2017,5,21,9,45,931.5,104.5,0.5,22.5,871.5,1033.74,722.0
2017,5,21,10,0,922.0,115.0,0.5,23.0,901.0,1036.09,720.86
2017,5,21,10,15,928.0,116.5,0.5,23.5,928.0,1040.69,721.25
2017,5,21,10,30,934.0,118.0,0.5,24.0,955.0,1042.05,719.81
2017,5,21,10,45,938.5,118.5,0.55,24.5,975.5,1037.66,716.33
2017,5,21,11,0,943.0,119.0,0.6,25.0,996.0,1030.04,711.13
2017,5,21,11,15,945.5,120.0,0.6,25.0,1008.5,1017.8,703.54
2017,5,21,11,30,948.0,121.0,0.6,25.0,1021.0,1002.43,694.24
2017,5,21,11,45,949.5,120.5,0.65,25.0,1026.0,981.69,682.9
2017,5,21,12,0,951.0,120.0,0.7,25.0,1031.0,958.1,669.85
2017,5,21,12,15,950.5,119.5,0.75,25.0,1028.0,930.05,654.0
2017,5,21,12,30,950.0,119.0,0.8,25.0,1025.0,899.48,636.47
2017,5,21,12,45,952.5,116.0,0.85,25.0,1016.0,866.66,617.34
2017,5,21,13,0,955.0,113.0,0.9,25.0,1007.0,831.4,596.43
2017,5,21,13,15,951.5,112.0,0.9,24.5,988.5,791.2,572.46
2017,5,21,13,30,948.0,111.0,0.9,24.0,970.0,749.2,546.47
2017,5,21,13,45,943.0,110.0,0.9,24.0,944.5,704.59,515.67
2017,5,21,14,0,938.0,109.0,0.9,24.0,919.0,658.64,483.14
2017,5,21,14,15,931.0,107.5,0.9,24.0,887.0,610.02,447.85
2017,5,21,14,30,924.0,106.0,0.9,24.0,855.0,560.62,410.95
2017,5,21,14,45,914.5,104.0,0.9,24.0,817.0,509.1,371.4
2017,5,21,15,0,905.0,102.0,0.9,24.0,779.0,457.47,330.53
2017,5,21,15,15,892.5,99.5,0.9,23.5,735.5,404.45,288.08
2017,5,21,15,30,880.0,97.0,0.9,23.0,692.0,352.04,244.9
2017,5,21,15,45,864.0,94.5,0.9,22.5,644.0,299.53,201.01
2017,5,21,16,0,848.0,92.0,0.9,22.0,596.0,241.52,153.0
2017,5,21,16,15,826.5,89.0,0.85,21.5,545.0,190.59,112.05
2017,5,21,16,30,805.0,86.0,0.8,21.0,494.0,142.06,76.85
2017,5,21,16,45,775.5,82.0,0.8,20.5,441.0,94.92,50.36
2017,5,21,17,0,746.0,78.0,0.8,20.0,388.0,54.43,41.77
2017,5,21,17,15,706.0,73.0,0.75,19.0,334.5,47.75,36.33
2017,5,21,17,30,666.0,68.0,0.7,18.0,281.0,46.21,35.24
2017,5,21,17,45,605.5,62.0,0.65,17.0,229.0,43.72,33.21
2017,5,21,18,0,545.0,56.0,0.6,16.0,177.0,41.11,30.93
2017,5,21,18,15,454.0,47.0,0.55,15.0,130.5,35.68,25.94
2017,5,21,18,30,363.0,38.0,0.5,14.0,84.0,29.98,20.45
2017,5,21,18,45,181.5,26.5,0.45,13.5,49.5,20.78,10.28
2017,5,21,19,0,0.0,15.0,0.4,13.0,15.0,14.3,0.0
2017,5,21,19,15,0.0,7.5,0.35,12.5,7.5,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,22,5,15,148.5,16.5,0.25,8.5,31.5,102.45,30.49
2017,5,22,5,30,297.0,33.0,0.2,9.0,63.0,211.14,164.64
2017,5,22,5,45,399.5,42.0,0.15,9.5,107.0,290.06,235.43
2017,5,22,6,0,502.0,51.0,0.1,10.0,151.0,378.03,309.15
2017,5,22,6,15,565.5,58.0,0.1,10.5,201.0,447.62,365.5
2017,5,22,6,30,629.0,65.0,0.1,11.0,251.0,521.58,422.52
2017,5,22,6,45,674.0,70.0,0.1,12.0,304.0,583.82,466.93
2017,5,22,7,0,719.0,75.0,0.1,13.0,357.0,644.47,507.01
2017,5,22,7,15,749.5,79.0,0.1,14.0,409.5,698.0,540.36
2017,5,22,7,30,780.0,83.0,0.1,15.0,462.0,751.58,572.56
2017,5,22,7,45,803.0,86.0,0.15,16.0,513.0,797.35,599.07
2017,5,22,8,0,826.0,89.0,0.2,17.0,564.0,842.09,624.43
2017,5,22,8,15,843.5,92.0,0.2,17.5,612.0,880.6,645.55
2017,5,22,8,30,861.0,95.0,0.2,18.0,660.0,909.52,660.32
2017,5,22,8,45,874.0,97.0,0.25,19.0,704.0,938.68,674.93
2017,5,22,9,0,887.0,99.0,0.3,20.0,748.0,965.45,687.95
2017,5,22,9,15,897.0,101.0,0.35,20.5,787.0,986.74,698.92
2017,5,22,9,30,907.0,103.0,0.4,21.0,826.0,1005.21,708.32
2017,5,22,9,45,907.5,108.5,0.45,21.5,857.0,1015.2,712.7
2017,5,22,10,0,908.0,114.0,0.5,22.0,888.0,1021.92,715.37
2017,5,22,10,15,913.5,115.5,0.55,22.5,915.0,1026.08,716.66
2017,5,22,10,30,919.0,117.0,0.6,23.0,942.0,1027.06,716.2
2017,5,22,10,45,923.5,117.5,0.65,23.5,961.5,1022.83,712.77
2017,5,22,11,0,928.0,118.0,0.7,24.0,981.0,1015.42,707.6
2017,5,22,11,15,930.0,118.5,0.75,24.0,993.5,1002.48,700.57
2017,5,22,11,30,932.0,119.0,0.8,24.0,1006.0,986.5,691.8
2017,5,22,11,45,933.5,119.0,0.85,24.0,1011.0,966.63,680.67
2017,5,22,12,0,935.0,119.0,0.9,24.0,1016.0,943.95,667.81
2017,5,22,12,15,934.0,119.0,0.9,24.0,1013.0,916.42,650.98
2017,5,22,12,30,933.0,119.0,0.9,24.0,1010.0,886.43,632.62
2017,5,22,12,45,923.0,123.5,0.95,24.0,997.0,850.94,611.46
2017,5,22,13,0,913.0,128.0,1.0,24.0,984.0,813.75,588.97
2017,5,22,13,15,909.0,127.5,1.0,24.0,966.0,775.08,564.55
2017,5,22,13,30,905.0,127.0,1.0,24.0,948.0,734.75,537.79
2017,5,22,13,45,898.5,126.0,1.05,24.0,922.5,690.87,507.82
2017,5,22,14,0,892.0,125.0,1.1,24.0,897.0,645.87,476.2
2017,5,22,14,15,883.5,123.5,1.1,23.5,865.0,598.4,442.34
2017,5,22,14,30,875.0,122.0,1.1,23.0,833.0,550.38,406.96
2017,5,22,14,45,863.5,120.0,1.1,23.0,795.0,500.2,368.12
2017,5,22,15,0,852.0,118.0,1.1,23.0,757.0,444.98,324.58
2017,5,22,15,15,838.0,115.5,1.1,22.5,714.0,393.53,283.15
2017,5,22,15,30,824.0,113.0,1.1,22.0,671.0,342.98,241.28
2017,5,22,15,45,805.5,110.0,1.1,21.5,624.0,291.96,198.53
2017,5,22,16,0,787.0,107.0,1.1,21.0,577.0,242.7,157.26
2017,5,22,16,15,763.5,103.0,1.05,20.5,527.0,193.8,117.87
2017,5,22,16,30,740.0,99.0,1.0,20.0,477.0,141.89,79.53
2017,5,22,16,45,709.0,94.5,0.95,19.5,425.0,97.27,53.77
2017,5,22,17,0,678.0,90.0,0.9,19.0,373.0,57.47,44.58
2017,5,22,17,15,635.5,84.0,0.85,18.0,321.0,55.72,43.46
2017,5,22,17,30,593.0,78.0,0.8,17.0,269.0,53.83,42.09
2017,5,22,17,45,532.5,70.5,0.8,16.5,219.0,50.5,39.26
2017,5,22,18,0,472.0,63.0,0.8,16.0,169.0,46.99,36.11
2017,5,22,18,15,382.5,52.5,0.75,15.0,124.0,40.48,30.17
2017,5,22,18,30,293.0,42.0,0.7,14.0,79.0,32.42,22.59
2017,5,22,18,45,172.0,27.5,0.65,13.5,46.5,21.55,11.17
2017,5,22,19,0,51.0,13.0,0.6,13.0,14.0,12.39,0.0
2017,5,22,19,15,25.5,6.5,0.55,12.5,7.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,5,15,128.5,17.0,0.5,9.5,30.5,91.84,32.04
2017,5,23,5,30,257.0,34.0,0.5,10.0,61.0,191.88,149.98
2017,5,23,5,45,356.5,44.5,0.5,10.5,104.0,270.26,220.23
2017,5,23,6,0,456.0,55.0,0.5,11.0,147.0,356.53,293.37
2017,5,23,6,15,521.0,63.0,0.45,11.5,196.0,426.5,350.34
2017,5,23,6,30,586.0,71.0,0.4,12.0,245.0,500.96,407.97
2017,5,23,6,45,631.5,76.5,0.4,12.5,297.0,562.6,453.59
2017,5,23,7,0,677.0,82.0,0.4,13.0,349.0,626.26,497.81
2017,5,23,7,15,709.5,87.0,0.4,13.5,401.0,680.8,533.51
2017,5,23,7,30,742.0,92.0,0.4,14.0,453.0,731.94,565.78
2017,5,23,7,45,767.0,95.5,0.45,15.0,503.5,778.88,594.06
2017,5,23,8,0,792.0,99.0,0.5,16.0,554.0,824.97,621.12
2017,5,23,8,15,810.0,102.0,0.5,16.5,602.0,863.04,642.54
2017,5,23,8,30,828.0,105.0,0.5,17.0,650.0,899.37,662.57
2017,5,23,8,45,842.5,107.5,0.55,17.5,694.0,929.86,679.65
2017,5,23,9,0,857.0,110.0,0.6,18.0,738.0,949.83,690.05
2017,5,23,9,15,868.0,112.0,0.65,18.5,776.5,971.55,701.76
2017,5,23,9,30,879.0,114.0,0.7,19.0,815.0,990.57,711.76
2017,5,23,9,45,870.5,125.0,0.75,19.5,843.5,997.22,714.16
2017,5,23,10,0,862.0,136.0,0.8,20.0,872.0,1000.4,714.71
2017,5,23,10,15,868.5,137.5,0.85,20.0,898.5,1005.25,717.82
2017,5,23,10,30,875.0,139.0,0.9,20.0,925.0,1007.06,719.12
2017,5,23,10,45,880.0,140.0,0.95,20.5,945.0,1003.82,716.09
2017,5,23,11,0,885.0,141.0,1.0,21.0,965.0,997.51,711.31
2017,5,23,11,15,887.5,141.5,1.0,21.0,977.5,985.3,703.39
2017,5,23,11,30,890.0,142.0,1.0,21.0,990.0,970.18,693.82
2017,5,23,11,45,891.0,142.5,1.05,21.5,994.5,950.87,681.31
2017,5,23,12,0,892.0,143.0,1.1,22.0,999.0,928.89,667.17
2017,5,23,12,15,891.5,142.5,1.1,22.0,996.0,902.18,650.49
2017,5,23,12,30,891.0,142.0,1.1,22.0,993.0,873.15,632.33
2017,5,23,12,45,893.0,138.5,1.1,22.0,984.0,841.28,612.27
2017,5,23,13,0,895.0,135.0,1.1,22.0,975.0,807.19,590.66
2017,5,23,13,15,891.5,134.5,1.1,22.0,957.5,769.53,566.54
2017,5,23,13,30,888.0,134.0,1.1,22.0,940.0,730.22,539.9
2017,5,23,13,45,882.0,132.5,1.1,22.0,915.0,686.94,509.48
2017,5,23,14,0,876.0,131.0,1.1,22.0,890.0,642.53,477.53
2017,5,23,14,15,868.5,129.0,1.1,21.5,859.0,595.93,444.05
2017,5,23,14,30,861.0,127.0,1.1,21.0,828.0,548.72,409.01
2017,5,23,14,45,851.5,124.5,1.1,21.0,791.0,499.74,370.8
2017,5,23,15,0,842.0,122.0,1.1,21.0,754.0,445.66,327.83
2017,5,23,15,15,828.5,119.5,1.05,20.5,712.0,394.91,286.5
2017,5,23,15,30,815.0,117.0,1.0,20.0,670.0,345.02,244.79
2017,5,23,15,45,800.0,112.5,0.95,20.0,624.0,294.16,201.41
2017,5,23,16,0,785.0,108.0,0.9,20.0,578.0,244.71,159.37
2017,5,23,16,15,762.5,104.0,0.85,19.5,528.5,196.08,120.03
2017,5,23,16,30,740.0,100.0,0.8,19.0,479.0,144.28,81.5
2017,5,23,16,45,713.0,94.5,0.8,18.5,428.0,99.12,54.77
2017,5,23,17,0,686.0,89.0,0.8,18.0,377.0,57.2,44.52
2017,5,23,17,15,644.5,83.5,0.75,17.0,325.0,55.25,43.22
2017,5,23,17,30,603.0,78.0,0.7,16.0,273.0,53.74,42.18
2017,5,23,17,45,547.5,70.0,0.7,15.5,223.0,49.98,38.97
2017,5,23,18,0,492.0,62.0,0.7,15.0,173.0,46.0,35.4
2017,5,23,18,15,404.0,52.0,0.65,14.0,128.0,39.9,29.82
2017,5,23,18,30,316.0,42.0,0.6,13.0,83.0,33.49,23.67
2017,5,23,18,45,192.5,28.0,0.55,12.5,49.5,21.93,11.8
2017,5,23,19,0,69.0,14.0,0.5,12.0,16.0,13.34,0.0
2017,5,23,19,15,34.5,7.0,0.45,11.5,8.0,6.67,0.0
2017,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,15,41.0,18.0,0.7,7.5,22.5,41.65,13.78
2017,5,24,5,30,82.0,36.0,0.7,8.0,45.0,98.77,76.36
2017,5,24,5,45,117.0,55.5,0.7,8.5,75.5,144.63,118.23
2017,5,24,6,0,152.0,75.0,0.7,9.0,106.0,192.54,160.51
2017,5,24,6,15,171.5,96.0,0.7,9.5,140.0,235.26,197.06
2017,5,24,6,30,191.0,117.0,0.7,10.0,174.0,278.88,233.07
2017,5,24,6,45,210.0,136.5,0.7,10.5,210.5,321.07,266.68
2017,5,24,7,0,229.0,156.0,0.7,11.0,247.0,364.08,299.86
2017,5,24,7,15,331.0,161.5,0.7,11.5,313.0,455.19,371.23
2017,5,24,7,30,433.0,167.0,0.7,12.0,379.0,567.46,454.71
2017,5,24,7,45,535.5,155.0,0.7,12.5,445.0,651.31,514.67
2017,5,24,8,0,638.0,143.0,0.7,13.0,511.0,747.0,579.54
2017,5,24,8,15,562.0,186.0,0.7,13.5,530.0,735.61,566.77
2017,5,24,8,30,486.0,229.0,0.7,14.0,549.0,724.63,554.38
2017,5,24,8,45,694.0,163.5,0.7,14.5,654.0,859.72,646.84
2017,5,24,9,0,902.0,98.0,0.7,15.0,759.0,979.75,720.25
2017,5,24,9,15,912.0,99.5,0.7,15.5,798.5,1000.71,728.75
2017,5,24,9,30,922.0,101.0,0.7,16.0,838.0,1018.82,737.06
2017,5,24,9,45,665.0,231.0,0.7,16.5,774.0,923.85,674.12
2017,5,24,10,0,408.0,361.0,0.7,17.0,710.0,800.48,585.69
2017,5,24,10,15,356.5,397.0,0.7,17.0,708.5,772.26,566.3
2017,5,24,10,30,305.0,433.0,0.7,17.0,707.0,752.54,551.02
2017,5,24,10,45,399.0,416.0,0.75,17.5,783.0,818.72,596.55
2017,5,24,11,0,493.0,399.0,0.8,18.0,859.0,889.18,642.48
2017,5,24,11,15,731.5,252.0,0.8,18.0,944.5,959.35,692.7
2017,5,24,11,30,970.0,105.0,0.8,18.0,1030.0,1009.89,722.97
2017,5,24,11,45,972.5,104.5,0.8,18.5,1035.5,989.99,708.29
2017,5,24,12,0,975.0,104.0,0.8,19.0,1041.0,967.12,692.91
2017,5,24,12,15,975.0,104.0,0.8,19.0,1039.0,939.7,676.04
2017,5,24,12,30,975.0,104.0,0.8,19.0,1037.0,909.64,657.5
2017,5,24,12,45,958.0,114.0,0.85,19.0,1022.0,872.49,635.21
2017,5,24,13,0,941.0,124.0,0.9,19.0,1007.0,833.8,611.68
2017,5,24,13,15,937.5,123.0,0.9,19.0,989.0,794.18,586.46
2017,5,24,13,30,934.0,122.0,0.9,19.0,971.0,752.8,559.13
2017,5,24,13,45,929.5,120.0,0.9,19.0,946.0,708.32,527.95
2017,5,24,14,0,925.0,118.0,0.9,19.0,921.0,662.5,495.05
2017,5,24,14,15,690.5,220.0,0.9,18.5,807.5,568.34,426.2
2017,5,24,14,30,456.0,322.0,0.9,18.0,694.0,497.91,374.04
2017,5,24,14,45,536.0,277.0,0.9,18.0,694.5,472.94,354.95
2017,5,24,15,0,616.0,232.0,0.9,18.0,695.0,439.29,327.62
2017,5,24,15,15,569.5,229.5,0.9,17.5,638.5,387.49,287.4
2017,5,24,15,30,523.0,227.0,0.9,17.0,582.0,338.87,249.25
2017,5,24,15,45,419.5,239.0,0.9,17.0,511.5,290.89,212.78
2017,5,24,16,0,316.0,251.0,0.9,17.0,441.0,259.59,190.52
2017,5,24,16,15,272.5,234.5,0.9,16.5,388.5,220.58,161.63
2017,5,24,16,30,229.0,218.0,0.9,16.0,336.0,194.03,143.72
2017,5,24,16,45,344.0,175.0,0.9,15.5,330.5,147.94,106.38
2017,5,24,17,0,459.0,132.0,0.9,15.0,325.0,90.37,73.98
2017,5,24,17,15,420.5,122.0,0.9,14.0,280.5,84.15,69.2
2017,5,24,17,30,382.0,112.0,0.9,13.0,236.0,79.28,65.35
2017,5,24,17,45,349.0,95.5,0.95,12.5,193.5,69.17,56.55
2017,5,24,18,0,316.0,79.0,1.0,12.0,151.0,58.5,47.01
2017,5,24,18,15,263.0,62.0,1.0,11.5,112.0,46.84,36.31
2017,5,24,18,30,210.0,45.0,1.0,11.0,73.0,34.62,24.89
2017,5,24,18,45,105.0,30.0,1.0,10.5,44.0,24.69,14.37
2017,5,24,19,0,0.0,15.0,1.0,10.0,15.0,14.3,0.0
2017,5,24,19,15,0.0,7.5,1.0,9.5,7.5,7.15,0.0
2017,5,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,3.0,1.2,8.0,3.0,2.77,0.0
2017,5,25,5,30,0.0,6.0,1.2,8.0,6.0,5.55,0.0
2017,5,25,5,45,0.0,11.0,1.25,8.5,11.0,10.18,3.14
2017,5,25,6,0,0.0,16.0,1.3,9.0,16.0,14.82,7.29
2017,5,25,6,15,0.0,21.0,1.25,9.0,21.0,19.47,11.43
2017,5,25,6,30,0.0,26.0,1.2,9.0,26.0,24.11,15.52
2017,5,25,6,45,0.0,32.0,1.2,9.5,32.0,29.7,20.31
2017,5,25,7,0,0.0,38.0,1.2,10.0,38.0,35.29,25.03
2017,5,25,7,15,0.0,45.0,1.15,10.0,45.0,41.82,30.55
2017,5,25,7,30,0.0,52.0,1.1,10.0,52.0,48.35,36.02
2017,5,25,7,45,0.0,64.0,1.1,10.5,64.0,59.56,45.32
2017,5,25,8,0,0.0,76.0,1.1,11.0,76.0,70.78,54.51
2017,5,25,8,15,0.0,78.5,1.05,11.5,78.5,73.14,56.17
2017,5,25,8,30,0.0,81.0,1.0,12.0,81.0,75.5,57.84
2017,5,25,8,45,0.0,109.5,1.0,12.5,109.5,102.61,79.9
2017,5,25,9,0,0.0,138.0,1.0,13.0,138.0,130.19,101.93
2017,5,25,9,15,28.0,247.0,1.0,13.0,269.5,276.06,218.41
2017,5,25,9,30,56.0,356.0,1.0,13.0,401.0,418.58,326.01
2017,5,25,9,45,29.0,247.5,1.0,13.5,271.5,274.98,214.83
2017,5,25,10,0,2.0,139.0,1.0,14.0,142.0,132.79,102.46
2017,5,25,10,15,8.0,199.0,1.0,14.0,207.0,196.33,153.35
2017,5,25,10,30,14.0,259.0,1.0,14.0,272.0,259.97,202.54
2017,5,25,10,45,14.0,254.5,1.05,14.5,267.5,254.93,197.85
2017,5,25,11,0,14.0,250.0,1.1,15.0,263.0,249.91,193.58
2017,5,25,11,15,15.5,276.5,1.15,15.0,291.5,275.94,213.49
2017,5,25,11,30,17.0,303.0,1.2,15.0,320.0,301.6,232.83
2017,5,25,11,45,18.0,304.0,1.25,15.5,322.0,302.26,232.8
2017,5,25,12,0,19.0,305.0,1.3,16.0,324.0,302.78,232.84
2017,5,25,12,15,96.0,400.0,1.3,16.0,492.0,461.47,352.69
2017,5,25,12,30,173.0,495.0,1.3,16.0,660.0,604.55,454.84
2017,5,25,12,45,97.0,416.0,1.35,16.0,509.0,461.7,350.61
2017,5,25,13,0,21.0,337.0,1.4,16.0,358.0,327.35,250.76
2017,5,25,13,15,37.5,376.5,1.4,16.0,412.0,369.82,283.7
2017,5,25,13,30,54.0,416.0,1.4,16.0,466.0,410.93,314.26
2017,5,25,13,45,45.0,389.5,1.45,16.0,430.5,376.79,288.9
2017,5,25,14,0,36.0,363.0,1.5,16.0,395.0,343.88,264.69
2017,5,25,14,15,36.5,350.0,1.5,15.5,381.0,328.73,254.15
2017,5,25,14,30,37.0,337.0,1.5,15.0,367.0,313.64,243.46
2017,5,25,14,45,26.5,295.0,1.5,15.0,316.5,270.11,210.36
2017,5,25,15,0,16.0,253.0,1.5,15.0,266.0,234.52,183.23
2017,5,25,15,15,49.0,280.5,1.5,14.5,314.5,258.83,202.53
2017,5,25,15,30,82.0,308.0,1.5,14.0,363.0,284.07,221.83
2017,5,25,15,45,44.0,244.0,1.5,14.0,274.0,218.67,171.45
2017,5,25,16,0,6.0,180.0,1.5,14.0,185.0,162.79,128.57
2017,5,25,16,15,72.0,202.0,1.45,13.5,240.5,181.48,141.63
2017,5,25,16,30,138.0,224.0,1.4,13.0,296.0,188.6,145.3
2017,5,25,16,45,69.0,152.5,1.4,13.0,188.5,132.37,103.44
2017,5,25,17,0,0.0,81.0,1.4,13.0,81.0,75.17,61.29
2017,5,25,17,15,0.0,69.5,1.35,12.5,69.5,64.66,52.37
2017,5,25,17,30,0.0,58.0,1.3,12.0,58.0,53.92,43.02
