Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,17,45,229.0,64.5,1.3,11.5,117.5,45.72,35.78
2017,5,25,18,0,458.0,71.0,1.3,11.0,177.0,53.79,43.01
2017,5,25,18,15,367.5,59.5,1.25,10.5,131.5,44.98,34.82
2017,5,25,18,30,277.0,48.0,1.2,10.0,86.0,37.07,27.2
2017,5,25,18,45,161.5,32.0,1.15,9.5,52.0,25.1,14.98
2017,5,25,19,0,46.0,16.0,1.1,9.0,18.0,15.25,0.0
2017,5,25,19,15,23.0,8.0,1.1,8.5,9.0,7.63,0.0
2017,5,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,26,5,15,146.0,18.0,0.7,7.5,33.5,102.3,49.37
2017,5,26,5,30,292.0,36.0,0.7,8.0,67.0,212.68,169.09
2017,5,26,5,45,384.0,46.5,0.7,8.5,111.0,288.06,237.18
2017,5,26,6,0,476.0,57.0,0.7,9.0,155.0,371.5,308.63
2017,5,26,6,15,238.0,46.0,0.7,9.0,95.0,220.48,186.04
2017,5,26,6,30,0.0,35.0,0.7,9.0,35.0,32.48,22.67
2017,5,26,6,45,0.0,42.0,0.7,9.5,42.0,39.01,28.43
2017,5,26,7,0,0.0,49.0,0.7,10.0,49.0,45.53,33.9
2017,5,26,7,15,0.0,78.0,0.65,10.0,78.0,72.61,56.93
2017,5,26,7,30,0.0,107.0,0.6,10.0,107.0,101.22,80.78
2017,5,26,7,45,0.0,114.5,0.6,10.5,114.5,108.28,86.13
2017,5,26,8,0,0.0,122.0,0.6,11.0,122.0,115.38,91.51
2017,5,26,8,15,0.0,122.0,0.6,11.0,122.0,115.06,90.92
2017,5,26,8,30,0.0,122.0,0.6,11.0,122.0,114.86,90.48
2017,5,26,8,45,1.0,136.5,0.65,11.5,137.0,129.83,102.35
2017,5,26,9,0,2.0,151.0,0.7,12.0,152.0,144.82,114.05
2017,5,26,9,15,1.0,143.0,0.65,12.0,144.0,135.89,106.46
2017,5,26,9,30,0.0,135.0,0.6,12.0,136.0,127.09,99.11
2017,5,26,9,45,5.0,172.5,0.6,12.5,177.5,168.17,131.87
2017,5,26,10,0,10.0,210.0,0.6,13.0,219.0,209.33,163.82
2017,5,26,10,15,10.0,206.5,0.6,13.0,215.5,205.57,160.44
2017,5,26,10,30,10.0,203.0,0.6,13.0,212.0,201.84,157.37
2017,5,26,10,45,21.5,295.0,0.65,13.5,315.5,309.64,240.07
2017,5,26,11,0,33.0,387.0,0.7,14.0,419.0,410.34,313.64
2017,5,26,11,15,26.0,356.5,0.7,14.5,382.0,370.27,282.49
2017,5,26,11,30,19.0,326.0,0.7,15.0,345.0,325.41,248.78
2017,5,26,11,45,58.5,404.0,0.7,15.5,461.0,439.53,333.31
2017,5,26,12,0,98.0,482.0,0.7,16.0,577.0,544.03,406.37
2017,5,26,12,15,61.0,420.5,0.75,16.0,480.0,447.77,336.75
2017,5,26,12,30,24.0,359.0,0.8,16.0,383.0,355.02,269.46
2017,5,26,12,45,26.0,365.0,0.85,16.5,390.0,358.67,272.59
2017,5,26,13,0,28.0,371.0,0.9,17.0,397.0,361.97,274.78
2017,5,26,13,15,56.5,407.0,0.9,17.0,459.0,410.62,311.06
2017,5,26,13,30,85.0,443.0,0.9,17.0,521.0,455.65,343.77
2017,5,26,13,45,201.0,426.5,0.95,17.0,603.5,505.05,381.29
2017,5,26,14,0,317.0,410.0,1.0,17.0,686.0,542.82,409.3
2017,5,26,14,15,369.5,372.0,1.05,17.0,682.5,522.17,394.58
2017,5,26,14,30,422.0,334.0,1.1,17.0,679.0,491.64,372.49
2017,5,26,14,45,351.0,341.5,1.15,17.0,619.5,445.42,337.72
2017,5,26,15,0,280.0,349.0,1.2,17.0,560.0,399.89,303.61
2017,5,26,15,15,244.5,333.0,1.2,16.5,510.0,363.59,276.54
2017,5,26,15,30,209.0,317.0,1.2,16.0,460.0,323.58,246.55
2017,5,26,15,45,266.5,283.5,1.25,16.0,453.0,291.74,219.78
2017,5,26,16,0,324.0,250.0,1.3,16.0,446.0,262.11,193.64
2017,5,26,16,15,540.0,174.0,1.3,15.5,467.0,214.34,146.39
2017,5,26,16,30,756.0,98.0,1.3,15.0,488.0,154.87,90.44
2017,5,26,16,45,723.5,94.0,1.35,14.5,436.0,104.17,57.95
2017,5,26,17,0,691.0,90.0,1.4,14.0,384.0,62.71,50.12
2017,5,26,17,15,650.0,84.5,1.4,13.5,332.0,55.69,44.21
2017,5,26,17,30,609.0,79.0,1.4,13.0,280.0,54.2,43.1
2017,5,26,17,45,548.0,72.0,1.4,12.5,229.5,51.3,40.63
2017,5,26,18,0,487.0,65.0,1.4,12.0,179.0,48.25,37.87
2017,5,26,18,15,401.0,55.0,1.3,11.5,133.5,42.26,32.28
2017,5,26,18,30,315.0,45.0,1.2,11.0,88.0,34.65,24.99
2017,5,26,18,45,192.5,31.0,1.2,10.5,53.5,24.26,14.41
2017,5,26,19,0,70.0,17.0,1.2,10.0,19.0,14.24,0.0
2017,5,26,19,15,35.0,8.5,1.15,9.5,9.5,8.1,0.0
2017,5,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,27,5,15,134.0,18.5,0.65,7.5,33.5,98.15,50.01
2017,5,27,5,30,268.0,37.0,0.6,8.0,67.0,201.81,160.61
2017,5,27,5,45,364.0,48.0,0.55,8.5,110.5,279.16,229.71
2017,5,27,6,0,460.0,59.0,0.5,9.0,154.0,364.72,302.3
2017,5,27,6,15,524.0,67.0,0.45,9.5,203.5,434.54,359.22
2017,5,27,6,30,588.0,75.0,0.4,10.0,253.0,508.67,416.69
2017,5,27,6,45,633.5,80.5,0.4,10.5,305.0,570.53,462.58
2017,5,27,7,0,679.0,86.0,0.4,11.0,357.0,634.36,507.11
2017,5,27,7,15,711.0,90.5,0.35,11.5,408.5,687.99,541.54
2017,5,27,7,30,743.0,95.0,0.3,12.0,460.0,737.96,572.25
2017,5,27,7,45,768.0,98.5,0.3,12.5,511.0,784.97,600.83
2017,5,27,8,0,793.0,102.0,0.3,13.0,562.0,831.12,628.15
2017,5,27,8,15,811.5,105.0,0.3,13.5,609.5,869.68,649.87
2017,5,27,8,30,830.0,108.0,0.3,14.0,657.0,906.53,670.21
2017,5,27,8,45,844.5,110.5,0.35,14.5,701.0,937.07,687.29
2017,5,27,9,0,859.0,113.0,0.4,15.0,745.0,956.98,697.66
2017,5,27,9,15,869.5,115.0,0.4,15.5,783.5,978.26,707.98
2017,5,27,9,30,880.0,117.0,0.4,16.0,822.0,996.83,716.56
2017,5,27,9,45,890.0,117.5,0.45,16.5,855.5,1010.45,723.33
2017,5,27,10,0,900.0,118.0,0.5,17.0,889.0,1021.13,728.48
2017,5,27,10,15,906.0,119.5,0.55,17.0,916.0,1025.86,731.48
2017,5,27,10,30,912.0,121.0,0.6,17.0,943.0,1027.44,732.78
2017,5,27,10,45,916.5,121.5,0.7,17.5,963.0,1023.36,730.56
2017,5,27,11,0,921.0,122.0,0.8,18.0,983.0,1016.14,726.5
2017,5,27,11,15,923.5,123.0,0.85,18.0,995.5,1004.37,719.96
2017,5,27,11,30,926.0,124.0,0.9,18.0,1008.0,989.57,711.62
2017,5,27,11,45,927.0,124.0,0.95,18.0,1013.0,969.51,700.01
2017,5,27,12,0,928.0,124.0,1.0,18.0,1018.0,946.69,686.66
2017,5,27,12,15,927.5,123.5,1.05,18.0,1015.0,919.48,670.44
2017,5,27,12,30,927.0,123.0,1.1,18.0,1012.0,889.84,652.56
2017,5,27,12,45,922.5,124.0,1.15,18.0,1001.0,856.02,631.75
2017,5,27,13,0,918.0,125.0,1.2,18.0,990.0,820.23,609.42
2017,5,27,13,15,914.5,124.0,1.2,18.0,972.5,781.62,584.32
2017,5,27,13,30,911.0,123.0,1.2,18.0,955.0,741.3,557.23
2017,5,27,13,45,905.5,122.0,1.25,18.0,930.0,698.13,526.89
2017,5,27,14,0,900.0,121.0,1.3,18.0,905.0,653.74,494.83
2017,5,27,14,15,892.5,119.0,1.3,17.5,873.5,606.35,460.17
2017,5,27,14,30,885.0,117.0,1.3,17.0,842.0,558.3,423.89
2017,5,27,14,45,875.5,115.0,1.3,17.0,805.0,508.85,384.63
2017,5,27,15,0,866.0,113.0,1.3,17.0,768.0,459.32,344.16
2017,5,27,15,15,853.5,110.5,1.3,16.5,725.5,408.4,302.13
2017,5,27,15,30,841.0,108.0,1.3,16.0,683.0,352.0,254.84
2017,5,27,15,45,824.0,105.0,1.35,16.0,636.5,300.64,210.34
2017,5,27,16,0,807.0,102.0,1.4,16.0,590.0,250.85,167.1
2017,5,27,16,15,785.5,98.5,1.4,15.5,540.0,201.67,126.04
2017,5,27,16,30,764.0,95.0,1.4,15.0,490.0,154.91,90.06
2017,5,27,16,45,735.0,90.5,1.45,15.0,438.5,109.42,61.34
2017,5,27,17,0,706.0,86.0,1.5,15.0,387.0,61.52,40.97
2017,5,27,17,15,666.5,80.5,1.5,14.0,335.0,52.61,41.38
2017,5,27,17,30,627.0,75.0,1.5,13.0,283.0,50.95,40.19
2017,5,27,17,45,570.5,68.5,1.55,12.5,232.5,48.31,37.95
2017,5,27,18,0,514.0,62.0,1.6,12.0,182.0,45.54,35.45
2017,5,27,18,15,429.5,52.5,1.55,11.5,136.5,39.88,30.16
2017,5,27,18,30,345.0,43.0,1.5,11.0,91.0,33.92,24.38
2017,5,27,18,45,220.0,30.0,1.5,10.5,56.0,23.42,13.86
2017,5,27,19,0,95.0,17.0,1.5,10.0,21.0,13.44,0.0
2017,5,27,19,15,47.5,8.5,1.45,9.5,10.5,8.1,0.0
2017,5,27,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,5,15,133.0,19.0,1.0,7.0,33.5,98.86,52.93
2017,5,28,5,30,266.0,38.0,1.0,7.0,67.0,202.32,162.27
2017,5,28,5,45,364.0,48.5,1.05,7.5,111.0,279.93,232.45
2017,5,28,6,0,462.0,59.0,1.1,8.0,155.0,366.16,307.1
2017,5,28,6,15,526.0,67.0,1.1,8.5,204.5,436.08,365.63
2017,5,28,6,30,590.0,75.0,1.1,9.0,254.0,510.3,425.04
2017,5,28,6,45,631.0,81.5,1.1,9.5,305.5,570.28,470.75
2017,5,28,7,0,672.0,88.0,1.1,10.0,357.0,631.92,515.08
2017,5,28,7,15,704.5,93.0,1.1,10.5,409.0,686.34,552.1
2017,5,28,7,30,737.0,98.0,1.1,11.0,461.0,741.09,588.27
2017,5,28,7,45,764.0,101.0,1.15,11.5,512.0,784.83,616.27
2017,5,28,8,0,791.0,104.0,1.2,12.0,563.0,832.05,646.3
2017,5,28,8,15,809.0,107.5,1.2,12.5,610.5,870.71,669.15
2017,5,28,8,30,827.0,111.0,1.2,13.0,658.0,907.62,690.55
2017,5,28,8,45,842.5,113.0,1.2,13.5,702.0,938.47,707.61
2017,5,28,9,0,858.0,115.0,1.2,14.0,746.0,958.65,717.56
2017,5,28,9,15,868.5,117.0,1.15,14.0,785.0,979.91,728.8
2017,5,28,9,30,879.0,119.0,1.1,14.0,824.0,998.46,738.22
2017,5,28,9,45,880.5,124.0,1.1,14.5,855.0,1008.51,741.83
2017,5,28,10,0,882.0,129.0,1.1,15.0,886.0,1015.43,743.65
2017,5,28,10,15,888.5,130.5,1.1,15.5,912.5,1020.51,744.46
2017,5,28,10,30,895.0,132.0,1.1,16.0,939.0,1022.51,743.46
2017,5,28,10,45,899.5,132.5,1.1,16.5,959.0,1018.41,738.78
2017,5,28,11,0,904.0,133.0,1.1,17.0,979.0,1011.22,732.39
2017,5,28,11,15,906.0,134.0,1.1,17.0,991.0,999.07,724.39
2017,5,28,11,30,908.0,135.0,1.1,17.0,1003.0,983.96,714.67
2017,5,28,11,45,908.0,135.5,1.15,17.0,1007.5,963.68,702.64
2017,5,28,12,0,908.0,136.0,1.2,17.0,1012.0,940.74,688.92
2017,5,28,12,15,907.0,136.0,1.2,17.0,1009.0,913.96,671.88
2017,5,28,12,30,906.0,136.0,1.2,17.0,1006.0,884.84,653.3
2017,5,28,12,45,904.0,135.0,1.25,17.0,995.0,851.82,632.78
2017,5,28,13,0,902.0,134.0,1.3,17.0,984.0,816.77,610.69
2017,5,28,13,15,897.5,133.5,1.35,17.0,966.0,778.42,586.09
2017,5,28,13,30,893.0,133.0,1.4,17.0,948.0,738.46,559.18
2017,5,28,13,45,886.0,132.0,1.45,17.0,923.0,695.02,528.3
2017,5,28,14,0,879.0,131.0,1.5,17.0,898.0,650.52,495.83
2017,5,28,14,15,871.0,129.5,1.5,17.0,866.5,604.16,460.75
2017,5,28,14,30,863.0,128.0,1.5,17.0,835.0,557.22,424.29
2017,5,28,14,45,852.5,125.5,1.5,17.0,798.0,507.9,385.06
2017,5,28,15,0,842.0,123.0,1.5,17.0,761.0,453.65,341.13
2017,5,28,15,15,828.5,120.5,1.5,16.5,718.5,403.06,299.34
2017,5,28,15,30,815.0,118.0,1.5,16.0,676.0,353.32,257.08
2017,5,28,15,45,798.5,114.0,1.5,16.0,630.0,302.58,213.02
2017,5,28,16,0,782.0,110.0,1.5,16.0,584.0,253.4,170.29
2017,5,28,16,15,759.5,106.0,1.55,15.5,534.5,204.94,129.91
2017,5,28,16,30,737.0,102.0,1.6,15.0,485.0,153.29,89.81
2017,5,28,16,45,707.0,97.5,1.65,14.5,434.0,108.76,61.41
2017,5,28,17,0,677.0,93.0,1.7,14.0,383.0,67.75,45.58
2017,5,28,17,15,636.5,87.0,1.7,13.5,331.5,57.34,45.66
2017,5,28,17,30,596.0,81.0,1.7,13.0,280.0,55.53,44.28
2017,5,28,17,45,535.0,74.0,1.75,12.5,230.0,52.71,41.88
2017,5,28,18,0,474.0,67.0,1.8,12.0,180.0,49.74,39.21
2017,5,28,18,15,390.5,57.0,1.75,11.0,135.0,43.83,33.77
2017,5,28,18,30,307.0,47.0,1.7,10.0,90.0,36.14,26.47
2017,5,28,18,45,153.5,34.0,1.7,9.5,55.5,26.59,16.72
2017,5,28,19,0,0.0,21.0,1.7,9.0,21.0,18.72,0.0
2017,5,28,19,15,0.0,10.5,1.65,9.0,10.5,10.01,0.0
2017,5,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,15,124.0,19.5,1.4,8.0,33.5,95.98,53.01
2017,5,29,5,30,248.0,39.0,1.4,8.0,67.0,194.95,156.19
2017,5,29,5,45,348.5,49.5,1.45,8.0,110.0,272.81,226.91
2017,5,29,6,0,449.0,60.0,1.5,8.0,153.0,359.91,303.15
2017,5,29,6,15,511.5,68.0,1.55,8.5,202.0,428.39,361.21
2017,5,29,6,30,574.0,76.0,1.6,9.0,251.0,501.04,420.32
2017,5,29,6,45,305.5,114.0,1.65,9.5,209.0,359.85,302.69
2017,5,29,7,0,37.0,152.0,1.7,10.0,167.0,191.41,157.66
2017,5,29,7,15,237.0,160.0,1.7,10.0,275.5,380.11,317.33
2017,5,29,7,30,437.0,168.0,1.7,10.0,384.0,572.79,469.74
2017,5,29,7,45,286.0,214.0,1.7,10.5,361.5,495.99,403.36
2017,5,29,8,0,135.0,260.0,1.7,11.0,339.0,409.01,330.15
2017,5,29,8,15,247.5,267.0,1.65,11.5,426.0,532.21,426.3
2017,5,29,8,30,360.0,274.0,1.6,12.0,513.0,646.1,510.23
2017,5,29,8,45,440.5,265.0,1.55,12.5,576.5,729.32,568.27
2017,5,29,9,0,521.0,256.0,1.5,13.0,640.0,800.78,616.72
2017,5,29,9,15,354.0,324.0,1.45,13.0,591.5,703.07,540.89
2017,5,29,9,30,187.0,392.0,1.4,13.0,543.0,599.86,461.29
2017,5,29,9,45,323.5,369.0,1.4,13.0,642.0,719.53,550.61
2017,5,29,10,0,460.0,346.0,1.4,13.0,741.0,837.74,633.53
2017,5,29,10,15,660.0,245.5,1.45,13.0,831.5,929.77,700.3
2017,5,29,10,30,860.0,145.0,1.5,13.0,922.0,1001.71,746.63
2017,5,29,10,45,864.0,146.5,1.55,13.0,941.0,998.2,743.49
2017,5,29,11,0,868.0,148.0,1.6,13.0,960.0,991.69,739.48
2017,5,29,11,15,659.5,288.5,1.6,13.0,910.0,929.03,696.24
2017,5,29,11,30,451.0,429.0,1.6,13.0,860.0,851.93,637.59
2017,5,29,11,45,404.5,437.5,1.65,13.0,826.0,798.11,601.01
2017,5,29,12,0,358.0,446.0,1.7,13.0,792.0,748.86,566.64
2017,5,29,12,15,384.0,436.0,1.7,13.0,806.0,746.15,565.76
2017,5,29,12,30,410.0,426.0,1.7,13.0,820.0,741.3,562.85
2017,5,29,12,45,407.5,420.0,1.75,13.5,808.5,714.85,543.58
2017,5,29,13,0,405.0,414.0,1.8,14.0,797.0,687.84,523.96
2017,5,29,13,15,634.5,279.0,1.8,14.0,865.5,714.32,548.36
2017,5,29,13,30,864.0,144.0,1.8,14.0,934.0,728.68,562.39
2017,5,29,13,45,859.0,141.5,1.85,14.0,909.5,686.44,531.06
2017,5,29,14,0,854.0,139.0,1.9,14.0,885.0,643.06,498.62
2017,5,29,14,15,846.0,137.5,1.9,14.0,854.5,597.8,463.62
2017,5,29,14,30,838.0,136.0,1.9,14.0,824.0,548.47,424.76
2017,5,29,14,45,829.0,132.5,1.9,14.0,787.5,499.57,385.15
2017,5,29,15,0,820.0,129.0,1.9,14.0,751.0,450.7,344.46
2017,5,29,15,15,806.5,126.5,1.9,13.5,709.5,401.21,302.84
2017,5,29,15,30,793.0,124.0,1.9,13.0,668.0,352.58,260.87
2017,5,29,15,45,777.0,119.5,1.95,13.0,623.0,302.69,216.97
2017,5,29,16,0,761.0,115.0,2.0,13.0,578.0,254.32,174.35
2017,5,29,16,15,738.5,111.0,2.0,12.5,529.5,201.3,129.63
2017,5,29,16,30,716.0,107.0,2.0,12.0,481.0,156.05,94.04
2017,5,29,16,45,690.5,101.0,2.05,11.5,431.0,111.73,64.81
2017,5,29,17,0,665.0,95.0,2.1,11.0,381.0,70.48,47.56
2017,5,29,17,15,625.0,89.0,2.05,10.5,330.5,58.73,47.45
2017,5,29,17,30,585.0,83.0,2.0,10.0,280.0,57.0,46.14
2017,5,29,17,45,531.5,75.0,2.0,10.0,231.0,53.42,42.95
2017,5,29,18,0,478.0,67.0,2.0,10.0,182.0,49.62,39.43
2017,5,29,18,15,396.5,57.0,1.9,9.5,137.0,43.7,33.88
2017,5,29,18,30,315.0,47.0,1.8,9.0,92.0,36.1,26.58
2017,5,29,18,45,199.0,33.0,1.75,8.5,57.5,25.77,16.23
2017,5,29,19,0,83.0,19.0,1.7,8.0,23.0,15.87,0.0
2017,5,29,19,15,41.5,9.5,1.65,8.0,11.5,9.05,0.0
2017,5,29,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,4,45,13.5,4.5,1.6,7.0,5.0,0.0,0.0
2017,5,30,5,0,27.0,9.0,1.6,7.0,10.0,19.34,0.0
2017,5,30,5,15,148.0,24.5,1.55,7.0,40.0,115.35,66.95
2017,5,30,5,30,269.0,40.0,1.5,7.0,70.0,206.75,166.59
2017,5,30,5,45,369.0,50.0,1.5,7.0,114.0,284.57,237.6
2017,5,30,6,0,469.0,60.0,1.5,7.0,158.0,371.82,314.08
2017,5,30,6,15,531.5,68.0,1.5,7.0,207.5,441.17,373.41
2017,5,30,6,30,594.0,76.0,1.5,7.0,257.0,514.68,433.79
2017,5,30,6,45,333.5,118.5,1.55,7.5,224.0,398.93,336.28
2017,5,30,7,0,73.0,161.0,1.6,8.0,191.0,229.66,191.49
2017,5,30,7,15,160.0,182.5,1.6,8.5,258.5,334.72,279.66
2017,5,30,7,30,247.0,204.0,1.6,9.0,326.0,446.79,368.76
2017,5,30,7,45,142.0,217.0,1.65,9.5,289.0,363.69,298.19
2017,5,30,8,0,37.0,230.0,1.7,10.0,252.0,274.04,222.26
2017,5,30,8,15,164.0,260.5,1.7,10.5,368.5,435.13,352.57
2017,5,30,8,30,291.0,291.0,1.7,11.0,485.0,602.05,478.97
2017,5,30,8,45,579.0,200.5,1.7,11.5,617.5,793.96,622.62
2017,5,30,9,0,867.0,110.0,1.7,12.0,750.0,962.37,734.8
2017,5,30,9,15,877.5,112.0,1.65,12.5,788.5,983.86,743.49
2017,5,30,9,30,888.0,114.0,1.6,13.0,827.0,1002.62,752.13
2017,5,30,9,45,881.0,124.5,1.55,13.5,856.5,1010.37,753.56
2017,5,30,10,0,874.0,135.0,1.5,14.0,886.0,1014.67,752.98
2017,5,30,10,15,880.5,136.5,1.5,14.0,912.5,1019.73,755.25
2017,5,30,10,30,887.0,138.0,1.5,14.0,939.0,1021.72,755.66
2017,5,30,10,45,693.0,268.0,1.55,14.5,902.0,968.75,719.61
2017,5,30,11,0,499.0,398.0,1.6,15.0,865.0,896.35,664.53
2017,5,30,11,15,493.0,408.5,1.55,15.0,875.0,887.46,658.03
2017,5,30,11,30,487.0,419.0,1.5,15.0,885.0,876.61,649.56
2017,5,30,11,45,446.5,424.5,1.5,15.0,853.5,827.72,615.79
2017,5,30,12,0,406.0,430.0,1.5,15.0,822.0,776.97,580.86
2017,5,30,12,15,347.5,453.0,1.5,15.0,787.5,730.67,547.78
2017,5,30,12,30,289.0,476.0,1.5,15.0,753.0,685.85,515.39
2017,5,30,12,45,370.0,447.0,1.5,15.0,798.5,709.24,533.99
2017,5,30,13,0,451.0,418.0,1.5,15.0,844.0,725.31,546.52
2017,5,30,13,15,434.0,405.5,1.55,14.5,809.5,679.17,515.17
2017,5,30,13,30,417.0,393.0,1.6,14.0,775.0,633.84,484.31
2017,5,30,13,45,306.0,415.0,1.65,13.5,692.0,560.76,430.88
2017,5,30,14,0,195.0,437.0,1.7,13.0,609.0,497.82,384.22
2017,5,30,14,15,247.5,410.5,1.75,12.5,620.0,486.54,377.66
2017,5,30,14,30,300.0,384.0,1.8,12.0,631.0,476.23,370.7
2017,5,30,14,45,361.0,343.5,1.9,12.0,627.5,454.3,353.75
2017,5,30,15,0,422.0,303.0,2.0,12.0,624.0,420.77,326.9
2017,5,30,15,15,444.0,276.0,1.95,12.0,597.0,383.1,295.54
2017,5,30,15,30,466.0,249.0,1.9,12.0,570.0,343.43,261.73
2017,5,30,15,45,292.0,261.5,1.85,12.0,458.0,285.06,218.13
2017,5,30,16,0,118.0,274.0,1.8,12.0,346.0,244.15,190.73
2017,5,30,16,15,59.0,178.5,1.7,12.0,214.5,162.96,127.74
2017,5,30,16,30,0.0,83.0,1.6,12.0,83.0,77.3,59.89
2017,5,30,16,45,202.5,114.5,1.5,12.0,202.0,100.86,72.74
2017,5,30,17,0,405.0,146.0,1.4,12.0,321.0,105.69,79.29
2017,5,30,17,15,378.5,131.5,1.3,11.5,278.5,90.22,75.21
2017,5,30,17,30,352.0,117.0,1.2,11.0,236.0,82.3,68.53
2017,5,30,17,45,324.0,100.0,1.2,10.5,195.0,71.98,59.52
2017,5,30,18,0,296.0,83.0,1.2,10.0,154.0,61.08,49.76
2017,5,30,18,15,251.0,66.0,1.15,9.5,116.5,49.57,39.18
2017,5,30,18,30,206.0,49.0,1.1,9.0,79.0,37.5,27.87
2017,5,30,18,45,103.0,34.5,1.1,9.0,49.5,28.22,18.41
2017,5,30,19,0,0.0,20.0,1.1,9.0,20.0,18.07,0.0
2017,5,30,19,15,0.0,10.0,1.1,8.5,10.0,9.53,0.0
2017,5,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,3.0,0.5,8.0,3.0,0.0,0.0
2017,5,31,5,0,0.0,6.0,0.5,8.0,6.0,5.72,0.0
2017,5,31,5,15,19.0,22.0,0.55,8.0,24.0,32.76,15.62
2017,5,31,5,30,38.0,38.0,0.6,8.0,42.0,70.11,53.4
2017,5,31,5,45,63.0,58.0,0.7,8.5,69.0,109.05,88.36
2017,5,31,6,0,88.0,78.0,0.8,9.0,96.0,148.97,123.62
2017,5,31,6,15,103.0,99.5,0.85,9.5,126.5,186.17,155.65
2017,5,31,6,30,118.0,121.0,0.9,10.0,157.0,223.94,187.25
2017,5,31,6,45,129.0,143.0,0.95,10.5,189.0,260.14,216.56
2017,5,31,7,0,140.0,165.0,1.0,11.0,221.0,296.6,245.28
2017,5,31,7,15,439.0,127.0,1.0,11.5,337.5,512.96,420.61
2017,5,31,7,30,738.0,89.0,1.0,12.0,454.0,727.95,577.61
2017,5,31,7,45,764.5,91.5,1.0,13.0,504.0,774.85,603.98
2017,5,31,8,0,791.0,94.0,1.0,14.0,554.0,821.04,631.18
2017,5,31,8,15,808.5,97.0,1.0,14.5,601.0,858.71,653.11
2017,5,31,8,30,826.0,100.0,1.0,15.0,648.0,894.66,673.65
2017,5,31,8,45,844.0,100.0,1.05,15.5,692.0,917.68,686.26
2017,5,31,9,0,862.0,100.0,1.1,16.0,736.0,946.6,702.88
2017,5,31,9,15,872.5,102.0,1.1,16.0,774.5,968.2,715.03
2017,5,31,9,30,883.0,104.0,1.1,16.0,813.0,987.1,725.58
2017,5,31,9,45,895.5,102.5,1.15,16.5,847.0,1001.32,732.78
2017,5,31,10,0,908.0,101.0,1.2,17.0,881.0,1012.69,738.31
2017,5,31,10,15,913.5,102.0,1.2,17.0,907.5,1016.81,739.83
2017,5,31,10,30,919.0,103.0,1.2,17.0,934.0,1017.79,739.59
2017,5,31,10,45,925.5,102.0,1.2,17.5,954.0,1014.52,735.46
2017,5,31,11,0,932.0,101.0,1.2,18.0,974.0,1008.11,729.54
2017,5,31,11,15,934.5,101.5,1.2,18.0,986.5,996.24,721.69
2017,5,31,11,30,937.0,102.0,1.2,18.0,999.0,981.31,712.07
2017,5,31,11,45,938.0,102.0,1.25,18.5,1004.0,961.57,699.0
2017,5,31,12,0,939.0,102.0,1.3,19.0,1009.0,939.02,684.2
2017,5,31,12,15,938.0,102.0,1.35,19.0,1006.5,912.07,667.81
2017,5,31,12,30,937.0,102.0,1.4,19.0,1004.0,882.66,649.73
2017,5,31,12,45,934.5,102.0,1.45,19.0,993.5,849.7,629.15
2017,5,31,13,0,932.0,102.0,1.5,19.0,983.0,814.63,606.96
2017,5,31,13,15,928.5,101.5,1.5,19.0,965.5,776.39,581.86
2017,5,31,13,30,925.0,101.0,1.5,19.0,948.0,736.4,555.35
2017,5,31,13,45,921.0,99.0,1.5,19.0,924.0,693.18,524.6
2017,5,31,14,0,917.0,97.0,1.5,19.0,900.0,648.6,491.83
2017,5,31,14,15,684.5,211.5,1.5,18.5,799.0,565.02,428.76
2017,5,31,14,30,452.0,326.0,1.5,18.0,698.0,504.4,382.36
2017,5,31,14,45,669.0,208.5,1.55,18.0,731.5,485.03,367.74
2017,5,31,15,0,886.0,91.0,1.6,18.0,765.0,455.45,342.02
2017,5,31,15,15,874.5,89.0,1.6,17.5,723.5,404.66,299.72
2017,5,31,15,30,863.0,87.0,1.6,17.0,682.0,354.37,256.77
2017,5,31,15,45,847.0,85.0,1.6,17.0,636.0,303.53,212.32
2017,5,31,16,0,831.0,83.0,1.6,17.0,590.0,254.02,168.96
2017,5,31,16,15,811.5,80.0,1.6,16.5,541.5,204.64,127.27
2017,5,31,16,30,792.0,77.0,1.6,16.0,493.0,150.1,84.21
2017,5,31,16,45,765.0,74.0,1.6,15.5,442.0,104.44,54.3
2017,5,31,17,0,738.0,71.0,1.6,15.0,391.0,61.96,36.73
2017,5,31,17,15,702.5,67.0,1.55,14.5,340.0,46.91,36.22
2017,5,31,17,30,667.0,63.0,1.5,14.0,289.0,45.69,35.34
2017,5,31,17,45,615.0,58.0,1.45,13.5,239.0,39.65,30.05
2017,5,31,18,0,563.0,53.0,1.4,13.0,189.0,37.65,28.27
2017,5,31,18,15,486.0,46.0,1.3,12.5,143.5,33.83,24.7
2017,5,31,18,30,409.0,39.0,1.2,12.0,98.0,29.84,20.79
2017,5,31,18,45,282.0,28.5,1.15,11.5,62.0,22.36,13.34
2017,5,31,19,0,155.0,18.0,1.1,11.0,26.0,14.43,0.0
2017,5,31,19,15,77.5,9.0,1.05,10.5,13.0,8.58,0.0
2017,5,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,1,4,45,22.5,5.0,0.75,7.5,5.0,0.0,0.0
2017,6,1,5,0,45.0,10.0,0.8,8.0,10.0,27.51,0.0
2017,6,1,5,15,180.5,22.5,0.8,8.5,40.5,127.03,77.16
2017,6,1,5,30,316.0,35.0,0.8,9.0,71.0,224.6,179.58
2017,6,1,5,45,398.5,45.5,0.8,9.5,114.0,295.97,243.65
2017,6,1,6,0,481.0,56.0,0.8,10.0,157.0,374.63,310.88
2017,6,1,6,15,543.0,63.0,0.85,10.5,206.5,442.76,367.29
2017,6,1,6,30,605.0,70.0,0.9,11.0,256.0,515.06,424.59
2017,6,1,6,45,636.5,78.0,0.95,11.5,305.5,570.71,466.58
2017,6,1,7,0,668.0,86.0,1.0,12.0,355.0,627.32,506.87
2017,6,1,7,15,700.5,91.0,1.05,12.5,406.5,681.6,544.03
2017,6,1,7,30,733.0,96.0,1.1,13.0,458.0,736.25,580.46
2017,6,1,7,45,756.5,100.0,1.15,13.5,508.0,778.3,607.12
2017,6,1,8,0,780.0,104.0,1.2,14.0,558.0,823.44,635.59
2017,6,1,8,15,798.5,107.0,1.2,14.5,605.5,861.74,658.14
2017,6,1,8,30,817.0,110.0,1.2,15.0,653.0,898.36,679.27
2017,6,1,8,45,833.5,112.0,1.25,15.5,697.0,930.03,697.64
2017,6,1,9,0,850.0,114.0,1.3,16.0,741.0,951.13,708.99
2017,6,1,9,15,861.0,116.0,1.3,16.0,780.0,972.88,721.45
2017,6,1,9,30,872.0,118.0,1.3,16.0,819.0,991.97,732.19
2017,6,1,9,45,879.5,120.0,1.3,16.5,852.0,1004.81,737.62
2017,6,1,10,0,887.0,122.0,1.3,17.0,885.0,1014.7,741.31
2017,6,1,10,15,893.5,123.5,1.3,17.0,912.0,1020.02,743.63
2017,6,1,10,30,900.0,125.0,1.3,17.0,939.0,1022.26,744.18
2017,6,1,10,45,904.0,126.5,1.35,17.5,959.0,1018.91,740.83
2017,6,1,11,0,908.0,128.0,1.4,18.0,979.0,1012.44,735.67
2017,6,1,11,15,911.0,128.5,1.4,18.0,992.0,1000.95,728.02
2017,6,1,11,30,914.0,129.0,1.4,18.0,1005.0,986.48,718.62
2017,6,1,11,45,917.0,128.0,1.4,18.0,1010.5,967.7,706.56
2017,6,1,12,0,920.0,127.0,1.4,18.0,1016.0,946.15,692.81
2017,6,1,12,15,919.5,127.0,1.45,18.0,1014.0,919.81,676.69
2017,6,1,12,30,919.0,127.0,1.5,18.0,1012.0,891.07,658.92
2017,6,1,12,45,918.0,126.0,1.55,18.0,1002.5,858.75,638.64
2017,6,1,13,0,917.0,125.0,1.6,18.0,993.0,824.31,616.75
2017,6,1,13,15,914.0,124.0,1.6,18.0,975.5,786.38,591.76
2017,6,1,13,30,911.0,123.0,1.6,18.0,958.0,746.7,565.05
2017,6,1,13,45,906.0,121.5,1.65,18.0,934.0,703.7,534.46
2017,6,1,14,0,901.0,120.0,1.7,18.0,910.0,659.44,502.15
2017,6,1,14,15,894.0,118.5,1.65,18.0,879.0,612.96,466.71
2017,6,1,14,30,887.0,117.0,1.6,18.0,848.0,565.75,429.86
2017,6,1,14,45,877.0,115.5,1.6,18.0,811.0,516.59,390.84
2017,6,1,15,0,867.0,114.0,1.6,18.0,774.0,467.38,350.68
2017,6,1,15,15,854.5,111.5,1.6,17.5,732.0,416.58,308.86
2017,6,1,15,30,842.0,109.0,1.6,17.0,690.0,360.35,261.82
2017,6,1,15,45,823.5,107.0,1.65,17.0,643.5,309.42,217.73
2017,6,1,16,0,805.0,105.0,1.7,17.0,597.0,260.2,174.94
2017,6,1,16,15,783.5,101.5,1.7,16.5,547.5,211.15,133.73
2017,6,1,16,30,762.0,98.0,1.7,16.0,498.0,164.49,97.14
2017,6,1,16,45,729.5,94.5,1.75,15.5,446.0,113.86,62.99
2017,6,1,17,0,697.0,91.0,1.8,15.0,394.0,72.3,45.08
2017,6,1,17,15,657.5,85.5,1.75,14.0,342.5,55.85,44.22
2017,6,1,17,30,618.0,80.0,1.7,13.0,291.0,54.36,43.22
2017,6,1,17,45,562.0,73.0,1.7,12.5,240.5,51.48,40.78
2017,6,1,18,0,506.0,66.0,1.7,12.0,190.0,48.43,38.07
2017,6,1,18,15,424.0,56.5,1.65,11.5,144.0,42.91,32.94
2017,6,1,18,30,342.0,47.0,1.6,11.0,98.0,37.11,27.33
2017,6,1,18,45,222.0,33.5,1.55,10.5,62.0,26.07,16.64
2017,6,1,19,0,102.0,20.0,1.5,10.0,26.0,15.78,0.0
2017,6,1,19,15,51.0,10.0,1.45,9.5,13.0,9.53,0.0
2017,6,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,4,45,25.5,5.5,0.8,8.0,6.0,0.0,0.0
2017,6,2,5,0,51.0,11.0,0.8,8.0,12.0,30.88,0.0
2017,6,2,5,15,191.0,24.0,0.85,8.5,43.5,134.45,83.35
2017,6,2,5,30,331.0,37.0,0.9,9.0,75.0,234.13,187.45
2017,6,2,5,45,428.5,45.5,0.95,9.5,120.0,312.29,257.29
2017,6,2,6,0,526.0,54.0,1.0,10.0,165.0,398.72,331.1
2017,6,2,6,15,586.5,60.5,1.0,10.0,215.5,467.15,388.16
2017,6,2,6,30,647.0,67.0,1.0,10.0,266.0,539.6,445.99
2017,6,2,6,45,687.5,72.0,1.0,10.5,318.5,599.5,490.45
2017,6,2,7,0,728.0,77.0,1.0,11.0,371.0,657.42,530.77
2017,6,2,7,15,758.0,81.0,0.95,11.5,423.5,710.92,565.84
2017,6,2,7,30,788.0,85.0,0.9,12.0,476.0,764.43,599.68
2017,6,2,7,45,812.5,88.0,0.9,13.0,527.5,811.76,627.73
2017,6,2,8,0,837.0,91.0,0.9,14.0,579.0,858.16,654.4
2017,6,2,8,15,854.0,93.5,0.85,14.5,627.0,888.27,669.86
2017,6,2,8,30,871.0,96.0,0.8,15.0,675.0,924.12,689.02
2017,6,2,8,45,885.0,97.5,0.8,15.5,719.5,953.97,704.81
2017,6,2,9,0,899.0,99.0,0.8,16.0,764.0,981.48,719.05
2017,6,2,9,15,909.0,101.0,0.8,16.5,803.0,1003.12,729.51
2017,6,2,9,30,919.0,103.0,0.8,17.0,842.0,1021.95,738.26
2017,6,2,9,45,931.5,101.0,0.85,18.0,876.5,1035.93,743.79
2017,6,2,10,0,944.0,99.0,0.9,19.0,911.0,1046.95,747.6
2017,6,2,10,15,949.5,100.0,0.9,19.0,938.0,1051.15,749.07
2017,6,2,10,30,955.0,101.0,0.9,19.0,965.0,1052.1,748.79
2017,6,2,10,45,958.0,102.0,0.95,19.5,984.5,1047.32,744.83
2017,6,2,11,0,961.0,103.0,1.0,20.0,1004.0,1039.3,739.06
2017,6,2,11,15,963.0,103.5,1.05,20.0,1016.5,1026.6,731.92
2017,6,2,11,30,965.0,104.0,1.1,20.0,1029.0,1010.78,722.93
2017,6,2,11,45,965.0,104.5,1.15,20.5,1034.0,990.1,709.58
2017,6,2,12,0,965.0,105.0,1.2,21.0,1039.0,966.57,694.5
2017,6,2,12,15,964.5,105.0,1.2,21.0,1036.0,939.42,677.63
2017,6,2,12,30,964.0,105.0,1.2,21.0,1033.0,909.73,659.12
2017,6,2,12,45,953.5,110.0,1.3,21.0,1020.5,874.03,638.05
2017,6,2,13,0,943.0,115.0,1.4,21.0,1008.0,836.56,615.47
2017,6,2,13,15,939.5,114.0,1.4,21.0,990.5,797.46,590.28
2017,6,2,13,30,936.0,113.0,1.4,21.0,973.0,756.59,563.66
2017,6,2,13,45,931.5,112.0,1.45,21.0,948.5,713.46,533.73
2017,6,2,14,0,927.0,111.0,1.5,21.0,924.0,668.97,501.89
2017,6,2,14,15,920.0,109.5,1.5,20.5,892.5,621.45,467.52
2017,6,2,14,30,913.0,108.0,1.5,20.0,861.0,573.17,431.49
2017,6,2,14,45,904.0,106.0,1.55,20.0,824.0,522.96,392.33
2017,6,2,15,0,895.0,104.0,1.6,20.0,787.0,472.59,351.79
2017,6,2,15,15,883.0,101.5,1.6,19.5,744.5,420.71,309.38
2017,6,2,15,30,871.0,99.0,1.6,19.0,702.0,369.37,266.2
2017,6,2,15,45,855.0,96.5,1.6,19.0,655.5,317.65,221.56
2017,6,2,16,0,839.0,94.0,1.6,19.0,609.0,260.48,172.66
2017,6,2,16,15,818.5,91.0,1.55,18.5,559.0,210.29,130.57
2017,6,2,16,30,798.0,88.0,1.5,18.0,509.0,162.36,92.99
2017,6,2,16,45,769.0,84.5,1.5,17.5,457.0,115.82,62.29
2017,6,2,17,0,740.0,81.0,1.5,17.0,405.0,72.71,43.57
2017,6,2,17,15,703.0,76.5,1.45,16.0,352.5,49.23,38.03
2017,6,2,17,30,666.0,72.0,1.4,15.0,300.0,48.17,37.38
2017,6,2,17,45,610.0,66.5,1.4,14.5,248.5,46.19,35.75
2017,6,2,18,0,554.0,61.0,1.4,14.0,197.0,44.12,33.93
2017,6,2,18,15,473.5,52.5,1.3,13.0,150.0,39.29,29.54
2017,6,2,18,30,393.0,44.0,1.2,12.0,103.0,34.22,24.7
2017,6,2,18,45,268.5,32.5,1.2,11.5,66.0,25.95,16.54
2017,6,2,19,0,144.0,21.0,1.2,11.0,29.0,16.6,1.33
2017,6,2,19,15,72.0,10.5,1.2,10.5,14.5,10.01,0.0
2017,6,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,3.0,0.95,7.5,3.0,0.0,0.0
2017,6,3,5,0,0.0,6.0,1.0,8.0,6.0,5.72,0.0
2017,6,3,5,15,10.5,22.0,1.0,8.0,23.5,28.67,13.89
2017,6,3,5,30,21.0,38.0,1.0,8.0,41.0,53.65,39.68
2017,6,3,5,45,38.0,58.0,1.0,8.5,65.5,86.86,69.42
2017,6,3,6,0,55.0,78.0,1.0,9.0,90.0,120.34,99.06
2017,6,3,6,15,66.0,100.0,0.95,9.0,118.0,153.62,128.03
2017,6,3,6,30,77.0,122.0,0.9,9.0,146.0,187.14,156.5
2017,6,3,6,45,87.5,143.5,0.9,9.5,175.0,220.0,183.43
2017,6,3,7,0,98.0,165.0,0.9,10.0,204.0,253.25,209.96
2017,6,3,7,15,431.5,128.5,0.9,10.5,338.0,509.11,418.82
2017,6,3,7,30,765.0,92.0,0.9,11.0,472.0,754.08,597.25
2017,6,3,7,45,723.5,111.0,0.9,11.5,500.0,767.87,600.54
2017,6,3,8,0,682.0,130.0,0.9,12.0,528.0,772.82,600.77
2017,6,3,8,15,765.5,117.5,0.9,12.5,599.0,844.41,647.18
2017,6,3,8,30,849.0,105.0,0.9,13.0,670.0,922.47,695.57
2017,6,3,8,45,863.0,107.5,0.9,13.5,714.5,944.86,706.09
2017,6,3,9,0,877.0,110.0,0.9,14.0,759.0,973.03,721.14
2017,6,3,9,15,656.0,215.5,0.9,14.5,715.0,897.56,668.69
2017,6,3,9,30,435.0,321.0,0.9,15.0,671.0,792.11,591.04
2017,6,3,9,45,348.0,369.0,0.95,16.0,657.0,744.39,555.06
2017,6,3,10,0,261.0,417.0,1.0,17.0,643.0,705.93,524.17
2017,6,3,10,15,593.5,268.5,1.0,17.5,800.5,888.88,655.27
2017,6,3,10,30,926.0,120.0,1.0,18.0,958.0,1043.64,750.96
2017,6,3,10,45,932.0,119.0,1.05,18.5,978.5,1039.7,745.14
2017,6,3,11,0,938.0,118.0,1.1,19.0,999.0,1032.6,739.83
2017,6,3,11,15,940.0,118.5,1.1,19.0,1011.0,1020.01,731.65
2017,6,3,11,30,942.0,119.0,1.1,19.0,1023.0,1004.37,721.74
2017,6,3,11,45,945.5,117.5,1.15,19.5,1028.5,985.26,709.31
2017,6,3,12,0,949.0,116.0,1.2,20.0,1034.0,963.28,695.12
2017,6,3,12,15,948.0,116.0,1.2,19.5,1031.5,936.01,679.34
2017,6,3,12,30,947.0,116.0,1.2,19.0,1029.0,906.28,661.93
2017,6,3,12,45,946.5,114.5,1.3,19.0,1019.0,873.28,642.44
2017,6,3,13,0,946.0,113.0,1.4,19.0,1009.0,838.04,621.13
2017,6,3,13,15,942.5,112.0,1.4,18.5,991.0,798.9,596.83
2017,6,3,13,30,939.0,111.0,1.4,18.0,973.0,757.99,571.02
2017,6,3,13,45,935.5,109.0,1.45,18.0,949.0,714.61,540.74
2017,6,3,14,0,932.0,107.0,1.5,18.0,925.0,669.79,508.36
2017,6,3,14,15,925.0,105.5,1.5,17.5,894.0,622.13,473.49
2017,6,3,14,30,918.0,104.0,1.5,17.0,863.0,573.69,436.93
2017,6,3,14,45,910.5,101.5,1.5,17.0,826.0,523.63,397.19
2017,6,3,15,0,903.0,99.0,1.5,17.0,789.0,473.25,356.02
2017,6,3,15,15,891.0,97.0,1.45,16.5,746.5,421.46,313.08
2017,6,3,15,30,879.0,95.0,1.4,16.0,704.0,370.19,269.41
2017,6,3,15,45,865.0,92.0,1.4,16.0,658.0,318.29,224.16
2017,6,3,16,0,851.0,89.0,1.4,16.0,612.0,267.52,179.68
2017,6,3,16,15,831.5,86.0,1.4,15.5,562.0,210.06,131.34
2017,6,3,16,30,812.0,83.0,1.4,15.0,512.0,161.61,92.77
2017,6,3,16,45,786.0,79.5,1.4,14.5,460.5,114.57,61.02
2017,6,3,17,0,760.0,76.0,1.4,14.0,409.0,70.64,41.21
2017,6,3,17,15,724.0,71.5,1.35,13.5,356.5,50.37,39.43
2017,6,3,17,30,688.0,67.0,1.3,13.0,304.0,48.88,38.33
2017,6,3,17,45,634.0,62.0,1.3,12.5,252.5,42.6,32.83
2017,6,3,18,0,580.0,57.0,1.3,12.0,201.0,40.73,31.18
2017,6,3,18,15,501.5,49.5,1.25,11.5,153.5,36.61,27.35
2017,6,3,18,30,423.0,42.0,1.2,11.0,106.0,32.31,23.14
2017,6,3,18,45,288.0,31.5,1.15,10.5,68.0,24.91,15.8
2017,6,3,19,0,153.0,21.0,1.1,10.0,30.0,16.57,2.28
2017,6,3,19,15,76.5,10.5,1.1,9.5,15.0,10.01,0.0
2017,6,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,45,25.0,6.0,1.55,7.5,6.5,0.0,0.0
2017,6,4,5,0,50.0,12.0,1.6,8.0,13.0,31.46,0.0
2017,6,4,5,15,185.5,24.5,1.65,8.0,44.0,133.18,85.04
2017,6,4,5,30,321.0,37.0,1.7,8.0,75.0,229.36,185.32
2017,6,4,5,45,418.5,45.5,1.75,8.5,119.5,307.04,255.62
2017,6,4,6,0,516.0,54.0,1.8,9.0,164.0,393.03,330.3
2017,6,4,6,15,576.5,60.5,1.8,9.5,214.0,461.03,387.53
2017,6,4,6,30,637.0,67.0,1.8,10.0,264.0,533.07,445.53
2017,6,4,6,45,682.5,70.5,1.8,10.5,316.5,594.18,492.08
2017,6,4,7,0,728.0,74.0,1.8,11.0,369.0,654.05,534.97
2017,6,4,7,15,757.5,78.0,1.75,11.0,421.0,707.12,571.98
2017,6,4,7,30,787.0,82.0,1.7,11.0,473.0,760.21,608.0
2017,6,4,7,45,810.0,85.0,1.7,11.5,523.5,806.24,637.4
2017,6,4,8,0,833.0,88.0,1.7,12.0,574.0,851.29,665.51
2017,6,4,8,15,849.5,90.5,1.7,12.5,621.5,880.98,682.43
2017,6,4,8,30,866.0,93.0,1.7,13.0,669.0,916.35,703.22
2017,6,4,8,45,878.0,95.5,1.75,13.5,712.5,945.45,720.08
2017,6,4,9,0,890.0,98.0,1.8,14.0,756.0,972.15,735.31
2017,6,4,9,15,900.5,100.0,1.8,14.0,795.5,994.24,748.16
2017,6,4,9,30,911.0,102.0,1.8,14.0,835.0,1013.55,759.27
2017,6,4,9,45,921.5,101.5,1.8,14.5,869.0,1027.22,765.33
2017,6,4,10,0,932.0,101.0,1.8,15.0,903.0,1037.92,769.6
2017,6,4,10,15,938.5,102.5,1.75,15.0,931.0,1043.69,771.49
2017,6,4,10,30,945.0,104.0,1.7,15.0,959.0,1046.23,771.46
2017,6,4,10,45,947.5,106.0,1.7,15.5,979.5,1042.1,766.63
2017,6,4,11,0,950.0,108.0,1.7,16.0,1000.0,1034.72,759.95
2017,6,4,11,15,954.0,108.5,1.65,16.0,1014.5,1024.09,752.0
2017,6,4,11,30,958.0,109.0,1.6,16.0,1029.0,1010.31,742.17
2017,6,4,11,45,960.5,110.0,1.6,16.0,1036.0,992.55,730.66
2017,6,4,12,0,963.0,111.0,1.6,16.0,1043.0,971.84,717.33
2017,6,4,12,15,964.0,111.0,1.6,16.0,1042.0,946.07,700.74
2017,6,4,12,30,965.0,111.0,1.6,16.0,1041.0,917.68,682.45
2017,6,4,12,45,964.0,111.0,1.6,16.5,1032.5,885.16,660.14
2017,6,4,13,0,963.0,111.0,1.6,17.0,1024.0,850.36,636.3
2017,6,4,13,15,960.0,110.5,1.6,17.0,1007.0,811.48,610.78
2017,6,4,13,30,957.0,110.0,1.6,17.0,990.0,770.74,583.78
2017,6,4,13,45,955.0,108.0,1.65,17.0,966.5,727.67,553.63
2017,6,4,14,0,953.0,106.0,1.7,17.0,943.0,683.01,521.1
2017,6,4,14,15,946.5,104.5,1.7,16.5,911.5,634.76,485.6
2017,6,4,14,30,940.0,103.0,1.7,16.0,880.0,585.65,448.32
2017,6,4,14,45,933.5,100.5,1.75,16.0,843.5,535.08,408.16
2017,6,4,15,0,927.0,98.0,1.8,16.0,807.0,484.07,366.36
2017,6,4,15,15,915.5,96.0,1.8,15.5,764.5,431.32,322.48
2017,6,4,15,30,904.0,94.0,1.8,15.0,722.0,379.03,277.7
2017,6,4,15,45,891.0,91.0,1.85,15.0,675.0,326.18,231.26
2017,6,4,16,0,878.0,88.0,1.9,15.0,628.0,274.35,185.45
2017,6,4,16,15,859.0,85.0,1.9,14.5,578.0,222.64,141.18
2017,6,4,16,30,840.0,82.0,1.9,14.0,528.0,165.82,95.43
2017,6,4,16,45,815.5,78.5,1.9,13.5,475.5,117.48,62.29
