Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,17,0,791.0,75.0,1.9,13.0,423.0,72.1,41.27
2017,6,4,17,15,756.5,71.0,1.85,12.5,369.5,50.01,39.27
2017,6,4,17,30,722.0,67.0,1.8,12.0,316.0,48.91,38.5
2017,6,4,17,45,671.0,62.0,1.75,11.5,263.5,42.63,32.98
2017,6,4,18,0,620.0,57.0,1.7,11.0,211.0,40.75,31.32
2017,6,4,18,15,542.5,50.0,1.6,10.5,162.5,37.04,27.85
2017,6,4,18,30,465.0,43.0,1.5,10.0,114.0,33.19,24.04
2017,6,4,18,45,330.0,32.5,1.4,9.5,74.0,25.81,16.7
2017,6,4,19,0,195.0,22.0,1.3,9.0,34.0,18.01,3.85
2017,6,4,19,15,97.5,11.0,1.3,8.5,17.0,10.48,0.0
2017,6,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,45,26.0,6.5,1.25,6.5,7.0,0.0,0.0
2017,6,5,5,0,52.0,13.0,1.3,7.0,14.0,33.22,0.0
2017,6,5,5,15,195.0,26.5,1.35,7.0,47.0,140.84,91.39
2017,6,5,5,30,338.0,40.0,1.4,7.0,80.0,240.59,194.93
2017,6,5,5,45,434.5,49.5,1.45,7.5,126.0,320.17,266.75
2017,6,5,6,0,531.0,59.0,1.5,8.0,172.0,407.75,342.48
2017,6,5,6,15,592.5,65.5,1.45,8.5,223.5,477.33,400.42
2017,6,5,6,30,654.0,72.0,1.4,9.0,275.0,550.84,458.76
2017,6,5,6,45,700.5,76.0,1.35,9.5,329.0,614.12,506.12
2017,6,5,7,0,747.0,80.0,1.3,10.0,383.0,675.49,548.91
2017,6,5,7,15,777.5,84.0,1.2,10.5,436.5,730.12,584.52
2017,6,5,7,30,808.0,88.0,1.1,11.0,490.0,784.73,618.72
2017,6,5,7,45,835.5,89.5,1.0,12.0,542.5,833.46,646.29
2017,6,5,8,0,863.0,91.0,0.9,13.0,595.0,881.36,672.17
2017,6,5,8,15,879.5,94.0,0.85,13.5,644.0,912.3,687.97
2017,6,5,8,30,896.0,97.0,0.8,14.0,693.0,948.89,707.38
2017,6,5,8,45,911.0,98.0,0.75,14.5,738.5,979.63,722.52
2017,6,5,9,0,926.0,99.0,0.7,15.0,784.0,1008.02,735.97
2017,6,5,9,15,935.5,100.5,0.7,15.5,824.0,1029.04,745.82
2017,6,5,9,30,945.0,102.0,0.7,16.0,864.0,1047.18,753.99
2017,6,5,9,45,951.0,104.5,0.7,17.0,897.5,1059.93,757.5
2017,6,5,10,0,957.0,107.0,0.7,18.0,931.0,1069.46,759.18
2017,6,5,10,15,962.0,108.0,0.7,18.5,958.0,1073.15,758.87
2017,6,5,10,30,967.0,109.0,0.7,19.0,985.0,1073.55,756.81
2017,6,5,10,45,971.5,109.0,0.7,20.0,1005.0,1069.12,750.59
2017,6,5,11,0,976.0,109.0,0.7,21.0,1025.0,1061.42,742.63
2017,6,5,11,15,977.5,109.5,0.7,21.5,1037.5,1048.08,732.88
2017,6,5,11,30,979.0,110.0,0.7,22.0,1050.0,1031.59,721.45
2017,6,5,11,45,979.5,110.0,0.75,22.5,1055.0,1010.65,708.57
2017,6,5,12,0,980.0,110.0,0.8,23.0,1060.0,986.82,693.97
2017,6,5,12,15,979.0,110.0,0.85,23.0,1056.5,958.94,678.17
2017,6,5,12,30,978.0,110.0,0.9,23.0,1053.0,928.5,660.67
2017,6,5,12,45,965.5,116.0,1.0,23.0,1039.5,891.69,639.77
2017,6,5,13,0,953.0,122.0,1.1,23.0,1026.0,853.18,617.39
2017,6,5,13,15,949.0,121.0,1.1,23.0,1007.5,813.44,592.42
2017,6,5,13,30,945.0,120.0,1.1,23.0,989.0,771.94,566.03
2017,6,5,13,45,936.0,120.5,1.15,23.0,963.0,726.83,535.52
2017,6,5,14,0,927.0,121.0,1.2,23.0,937.0,680.7,503.35
2017,6,5,14,15,919.5,119.5,1.2,22.5,905.0,632.94,469.6
2017,6,5,14,30,912.0,118.0,1.2,22.0,873.0,584.47,434.22
2017,6,5,14,45,899.5,117.0,1.3,22.0,834.5,533.47,395.65
2017,6,5,15,0,887.0,116.0,1.4,22.0,796.0,482.62,355.82
2017,6,5,15,15,874.5,113.5,1.4,21.5,753.5,430.93,314.32
2017,6,5,15,30,862.0,111.0,1.4,21.0,711.0,373.88,267.67
2017,6,5,15,45,845.5,108.0,1.4,20.5,663.5,321.74,223.8
2017,6,5,16,0,829.0,105.0,1.4,20.0,616.0,271.09,180.74
2017,6,5,16,15,808.0,101.5,1.35,19.5,566.0,220.9,138.92
2017,6,5,16,30,787.0,98.0,1.3,19.0,516.0,173.05,101.38
2017,6,5,16,45,760.0,93.5,1.3,18.5,464.0,126.39,69.99
2017,6,5,17,0,733.0,89.0,1.3,18.0,412.0,77.07,44.83
2017,6,5,17,15,695.0,84.0,1.25,17.0,359.5,54.49,42.46
2017,6,5,17,30,657.0,79.0,1.2,16.0,307.0,53.31,41.76
2017,6,5,17,45,603.0,72.5,1.2,15.0,255.5,50.78,39.75
2017,6,5,18,0,549.0,66.0,1.2,14.0,204.0,48.11,37.49
2017,6,5,18,15,469.0,57.0,1.15,13.0,156.5,43.01,32.89
2017,6,5,18,30,389.0,48.0,1.1,12.0,109.0,37.66,27.81
2017,6,5,18,45,267.0,35.5,1.05,11.5,70.5,27.59,18.14
2017,6,5,19,0,145.0,23.0,1.0,11.0,32.0,18.16,4.57
2017,6,5,19,15,72.5,11.5,0.95,10.5,16.0,10.96,0.0
2017,6,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,6,4,45,24.5,6.0,0.7,6.5,6.5,0.0,0.0
2017,6,6,5,0,49.0,12.0,0.7,7.0,13.0,31.07,0.0
2017,6,6,5,15,185.5,25.5,0.75,7.5,45.0,135.08,87.96
2017,6,6,5,30,322.0,39.0,0.8,8.0,77.0,231.84,186.62
2017,6,6,5,45,419.0,48.5,0.85,8.5,122.5,310.74,256.87
2017,6,6,6,0,516.0,58.0,0.9,9.0,168.0,397.84,331.16
2017,6,6,6,15,577.5,65.0,0.9,9.5,219.0,467.29,388.23
2017,6,6,6,30,639.0,72.0,0.9,10.0,270.0,540.77,445.88
2017,6,6,6,45,685.0,76.5,0.9,10.5,323.5,603.73,492.66
2017,6,6,7,0,731.0,81.0,0.9,11.0,377.0,668.65,537.86
2017,6,6,7,15,761.5,85.0,0.9,11.5,429.5,718.76,570.67
2017,6,6,7,30,792.0,89.0,0.9,12.0,482.0,772.86,605.46
2017,6,6,7,45,816.0,91.5,0.95,13.0,534.0,819.35,633.56
2017,6,6,8,0,840.0,94.0,1.0,14.0,586.0,864.86,660.41
2017,6,6,8,15,857.5,97.0,1.0,14.5,634.0,903.84,682.74
2017,6,6,8,30,875.0,100.0,1.0,15.0,682.0,933.06,698.35
2017,6,6,8,45,888.0,102.0,1.0,15.5,726.5,962.64,714.17
2017,6,6,9,0,901.0,104.0,1.0,16.0,771.0,989.84,728.3
2017,6,6,9,15,911.0,106.0,1.0,16.0,810.5,1011.55,740.24
2017,6,6,9,30,921.0,108.0,1.0,16.0,850.0,1030.45,750.51
2017,6,6,9,45,917.5,116.0,1.0,16.5,881.0,1039.52,753.3
2017,6,6,10,0,914.0,124.0,1.0,17.0,912.0,1045.18,754.2
2017,6,6,10,15,920.0,125.5,1.0,17.5,939.0,1050.16,754.86
2017,6,6,10,30,926.0,127.0,1.0,18.0,966.0,1051.97,753.67
2017,6,6,10,45,929.0,128.5,1.05,18.5,986.0,1047.63,749.9
2017,6,6,11,0,932.0,130.0,1.1,19.0,1006.0,1040.12,744.35
2017,6,6,11,15,934.5,130.5,1.1,19.0,1018.5,1028.01,736.5
2017,6,6,11,30,937.0,131.0,1.1,19.0,1031.0,1012.87,726.91
2017,6,6,11,45,937.5,131.5,1.15,19.0,1036.0,992.94,715.34
2017,6,6,12,0,938.0,132.0,1.2,19.0,1041.0,970.26,702.04
2017,6,6,12,15,937.5,132.0,1.2,19.0,1038.5,943.62,685.37
2017,6,6,12,30,937.0,132.0,1.2,19.0,1036.0,914.55,667.13
2017,6,6,12,45,934.5,131.5,1.25,19.0,1026.0,881.1,646.72
2017,6,6,13,0,932.0,131.0,1.3,19.0,1016.0,845.58,624.73
2017,6,6,13,15,928.5,130.0,1.3,18.5,998.5,806.93,600.93
2017,6,6,13,30,925.0,129.0,1.3,18.0,981.0,766.55,575.46
2017,6,6,13,45,919.5,128.0,1.35,18.0,956.0,723.26,545.26
2017,6,6,14,0,914.0,127.0,1.4,18.0,931.0,678.71,513.35
2017,6,6,14,15,906.5,125.5,1.4,17.5,900.0,631.53,479.13
2017,6,6,14,30,899.0,124.0,1.4,17.0,869.0,583.64,443.31
2017,6,6,14,45,889.5,121.5,1.4,17.0,832.0,533.47,403.88
2017,6,6,15,0,880.0,119.0,1.4,17.0,795.0,483.19,363.21
2017,6,6,15,15,867.5,116.5,1.4,16.5,752.5,426.37,317.21
2017,6,6,15,30,855.0,114.0,1.4,16.0,710.0,375.24,274.16
2017,6,6,15,45,839.0,111.0,1.4,16.0,663.0,323.6,229.43
2017,6,6,16,0,823.0,108.0,1.4,16.0,616.0,273.4,185.68
2017,6,6,16,15,802.0,104.5,1.35,15.5,566.0,223.52,143.48
2017,6,6,16,30,781.0,101.0,1.3,15.0,516.0,175.97,105.56
2017,6,6,16,45,752.5,96.5,1.3,14.5,464.0,123.72,68.9
2017,6,6,17,0,724.0,92.0,1.3,14.0,412.0,80.25,47.74
2017,6,6,17,15,685.5,86.5,1.3,13.5,359.5,56.24,44.63
2017,6,6,17,30,647.0,81.0,1.3,13.0,307.0,54.77,43.57
2017,6,6,17,45,592.0,74.5,1.3,12.5,255.5,52.31,41.53
2017,6,6,18,0,537.0,68.0,1.3,12.0,204.0,49.72,39.25
2017,6,6,18,15,456.5,59.0,1.25,11.0,156.5,44.7,34.69
2017,6,6,18,30,376.0,50.0,1.2,10.0,109.0,39.44,29.66
2017,6,6,18,45,254.5,37.0,1.15,9.5,70.5,28.76,19.37
2017,6,6,19,0,133.0,24.0,1.1,9.0,32.0,18.95,5.75
2017,6,6,19,15,66.5,12.0,1.1,8.5,16.0,11.44,0.0
2017,6,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,45,20.0,5.5,0.75,6.5,6.0,0.0,0.0
2017,6,7,5,0,40.0,11.0,0.8,7.0,12.0,26.52,0.0
2017,6,7,5,15,165.0,25.5,0.8,7.5,43.0,125.99,82.35
2017,6,7,5,30,290.0,40.0,0.8,8.0,74.0,216.71,174.52
2017,6,7,5,45,383.0,50.0,0.8,8.5,118.0,292.85,242.26
2017,6,7,6,0,476.0,60.0,0.8,9.0,162.0,376.65,313.72
2017,6,7,6,15,537.0,67.5,0.8,9.5,211.0,444.75,369.78
2017,6,7,6,30,598.0,75.0,0.8,10.0,260.0,516.88,426.53
2017,6,7,6,45,530.0,99.0,0.8,10.5,285.0,520.12,426.58
2017,6,7,7,0,462.0,123.0,0.8,11.0,310.0,511.78,417.72
2017,6,7,7,15,605.0,108.5,0.8,11.5,388.0,628.25,505.37
2017,6,7,7,30,748.0,94.0,0.8,12.0,466.0,742.72,583.95
2017,6,7,7,45,771.5,97.5,0.8,12.5,516.0,788.68,611.52
2017,6,7,8,0,795.0,101.0,0.8,13.0,566.0,833.72,638.73
2017,6,7,8,15,687.5,150.0,0.8,13.5,575.5,816.76,623.42
2017,6,7,8,30,580.0,199.0,0.8,14.0,585.0,779.6,594.9
2017,6,7,8,45,546.0,229.0,0.85,14.5,612.0,790.07,599.44
2017,6,7,9,0,512.0,259.0,0.9,15.0,639.0,796.66,600.73
2017,6,7,9,15,529.0,273.5,0.9,15.5,683.5,832.58,622.43
2017,6,7,9,30,546.0,288.0,0.9,16.0,728.0,866.68,642.2
2017,6,7,9,45,451.5,337.5,0.95,16.5,711.5,825.15,609.89
2017,6,7,10,0,357.0,387.0,1.0,17.0,695.0,769.66,569.27
2017,6,7,10,15,406.5,385.0,1.0,17.0,745.5,811.89,598.58
2017,6,7,10,30,456.0,383.0,1.0,17.0,796.0,861.7,631.06
2017,6,7,10,45,440.5,396.0,1.05,17.5,802.0,850.7,621.62
2017,6,7,11,0,425.0,409.0,1.1,18.0,808.0,837.85,611.82
2017,6,7,11,15,332.0,447.5,1.1,18.0,762.5,768.9,563.3
2017,6,7,11,30,239.0,486.0,1.1,18.0,717.0,701.18,515.47
2017,6,7,11,45,365.0,455.5,1.1,18.0,809.5,782.13,573.68
2017,6,7,12,0,491.0,425.0,1.1,18.0,902.0,853.73,622.62
2017,6,7,12,15,425.0,434.5,1.05,17.5,846.5,784.74,575.14
2017,6,7,12,30,359.0,444.0,1.0,17.0,791.0,718.49,530.38
2017,6,7,12,45,595.0,311.5,1.0,17.0,880.0,771.46,573.22
2017,6,7,13,0,831.0,179.0,1.0,17.0,969.0,812.06,604.36
2017,6,7,13,15,655.5,285.5,1.0,16.5,901.5,741.88,553.39
2017,6,7,13,30,480.0,392.0,1.0,16.0,834.0,681.63,509.16
2017,6,7,13,45,439.0,384.5,1.0,16.0,781.0,623.02,468.23
2017,6,7,14,0,398.0,377.0,1.0,16.0,728.0,571.82,431.69
2017,6,7,14,15,394.0,365.0,1.0,15.5,702.5,537.5,407.72
2017,6,7,14,30,390.0,353.0,1.0,15.0,677.0,503.25,383.07
2017,6,7,14,45,332.0,355.0,1.0,15.0,622.0,454.03,346.12
2017,6,7,15,0,274.0,357.0,1.0,15.0,567.0,409.78,312.81
2017,6,7,15,15,137.0,250.0,1.0,14.5,355.0,264.46,204.31
2017,6,7,15,30,0.0,143.0,1.0,14.0,143.0,131.56,102.42
2017,6,7,15,45,30.0,203.0,1.0,14.0,221.5,184.89,145.13
2017,6,7,16,0,60.0,263.0,1.0,14.0,300.0,233.08,182.26
2017,6,7,16,15,258.0,223.0,0.95,13.5,363.0,218.41,162.73
2017,6,7,16,30,456.0,183.0,0.9,13.0,426.0,191.96,133.22
2017,6,7,16,45,381.5,176.0,0.9,13.0,365.5,154.88,108.92
2017,6,7,17,0,307.0,169.0,0.9,13.0,305.0,132.65,99.6
2017,6,7,17,15,279.0,153.5,0.85,12.5,265.5,111.37,93.26
2017,6,7,17,30,251.0,138.0,0.8,12.0,226.0,101.77,85.33
2017,6,7,17,45,231.0,117.5,0.75,12.0,188.0,88.38,73.66
2017,6,7,18,0,211.0,97.0,0.7,12.0,150.0,74.41,61.25
2017,6,7,18,15,173.0,77.5,0.65,11.5,115.0,60.56,48.76
2017,6,7,18,30,135.0,58.0,0.6,11.0,80.0,46.2,35.55
2017,6,7,18,45,83.5,40.0,0.55,10.5,52.0,33.83,23.74
2017,6,7,19,0,32.0,22.0,0.5,10.0,24.0,19.18,6.41
2017,6,7,19,15,16.0,11.0,0.45,10.0,12.0,10.48,0.0
2017,6,7,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,5.0,0.8,8.5,5.0,0.0,0.0
2017,6,8,5,0,0.0,10.0,0.8,9.0,10.0,9.53,0.0
2017,6,8,5,15,89.5,24.5,0.8,9.5,35.0,81.23,51.34
2017,6,8,5,30,179.0,39.0,0.8,10.0,60.0,160.19,127.68
2017,6,8,5,45,229.0,55.0,0.85,10.5,95.5,213.91,175.97
2017,6,8,6,0,279.0,71.0,0.9,11.0,131.0,271.84,226.28
2017,6,8,6,15,308.0,87.5,0.9,11.0,170.0,321.08,268.04
2017,6,8,6,30,337.0,104.0,0.9,11.0,209.0,372.08,309.76
2017,6,8,6,45,356.0,121.5,0.9,11.5,250.0,418.71,345.8
2017,6,8,7,0,375.0,139.0,0.9,12.0,291.0,465.81,380.93
2017,6,8,7,15,226.5,173.5,0.9,12.0,269.0,388.49,316.49
2017,6,8,7,30,78.0,208.0,0.9,12.0,247.0,286.99,232.21
2017,6,8,7,45,47.5,206.0,0.95,12.5,230.5,257.06,207.08
2017,6,8,8,0,17.0,204.0,1.0,13.0,214.0,215.0,171.69
2017,6,8,8,15,28.5,237.0,0.95,13.0,255.5,272.0,216.7
2017,6,8,8,30,40.0,270.0,0.9,13.0,297.0,317.72,251.48
2017,6,8,8,45,87.0,311.0,0.9,13.5,374.0,405.96,318.65
2017,6,8,9,0,134.0,352.0,0.9,14.0,451.0,509.17,393.85
2017,6,8,9,15,74.0,300.5,0.9,14.0,355.5,378.19,294.12
2017,6,8,9,30,14.0,249.0,0.9,14.0,260.0,252.86,196.99
2017,6,8,9,45,55.5,333.0,0.9,14.0,380.5,390.94,303.58
2017,6,8,10,0,97.0,417.0,0.9,14.0,501.0,518.69,396.31
2017,6,8,10,15,58.5,367.5,0.9,14.0,418.5,425.11,325.73
2017,6,8,10,30,20.0,318.0,0.9,14.0,336.0,323.74,249.5
2017,6,8,10,45,19.5,321.0,0.9,14.0,339.0,325.05,250.89
2017,6,8,11,0,19.0,324.0,0.9,14.0,342.0,326.31,251.59
2017,6,8,11,15,21.0,340.0,0.9,14.0,360.5,342.4,263.5
2017,6,8,11,30,23.0,356.0,0.9,14.0,379.0,358.15,275.02
2017,6,8,11,45,25.5,356.5,0.9,14.5,382.0,364.4,279.03
2017,6,8,12,0,28.0,357.0,0.9,15.0,385.0,363.99,278.19
2017,6,8,12,15,21.0,307.5,0.9,15.0,328.5,308.11,236.43
2017,6,8,12,30,14.0,258.0,0.9,15.0,272.0,252.5,194.52
2017,6,8,12,45,9.0,201.0,0.95,15.5,210.0,194.65,149.94
2017,6,8,13,0,4.0,144.0,1.0,16.0,148.0,137.4,105.05
2017,6,8,13,15,9.0,205.0,1.0,16.0,214.0,196.95,152.08
2017,6,8,13,30,14.0,266.0,1.0,16.0,280.0,255.14,196.81
2017,6,8,13,45,13.0,250.5,1.0,16.0,263.0,239.22,184.46
2017,6,8,14,0,12.0,235.0,1.0,16.0,246.0,223.48,172.58
2017,6,8,14,15,29.5,297.5,1.0,16.0,322.5,282.16,217.98
2017,6,8,14,30,47.0,360.0,1.0,16.0,399.0,339.46,261.09
2017,6,8,14,45,24.5,252.0,1.0,16.0,272.5,234.99,181.62
2017,6,8,15,0,2.0,144.0,1.0,16.0,146.0,133.87,103.07
2017,6,8,15,15,29.0,222.5,1.0,16.0,243.5,206.68,160.89
2017,6,8,15,30,56.0,301.0,1.0,16.0,341.0,273.59,212.11
2017,6,8,15,45,73.5,288.0,1.0,16.0,336.5,262.32,202.7
2017,6,8,16,0,91.0,275.0,1.0,16.0,332.0,249.17,191.97
2017,6,8,16,15,52.0,228.5,0.95,15.5,260.5,200.19,155.48
2017,6,8,16,30,13.0,182.0,0.9,15.0,189.0,162.32,127.74
2017,6,8,16,45,11.5,166.0,0.9,15.0,172.0,146.87,115.95
2017,6,8,17,0,10.0,150.0,0.9,15.0,155.0,131.63,104.19
2017,6,8,17,15,324.5,110.5,0.85,14.5,225.5,74.4,60.32
2017,6,8,17,30,639.0,71.0,0.8,14.0,296.0,46.87,36.35
2017,6,8,17,45,591.0,65.0,0.8,14.0,247.0,44.47,34.31
2017,6,8,18,0,543.0,59.0,0.8,14.0,198.0,41.92,32.01
2017,6,8,18,15,470.0,51.5,0.75,13.5,153.0,37.88,28.31
2017,6,8,18,30,397.0,44.0,0.7,13.0,108.0,33.66,24.24
2017,6,8,18,45,287.0,33.5,0.65,12.5,71.0,26.37,17.16
2017,6,8,19,0,177.0,23.0,0.6,12.0,34.0,18.11,6.1
2017,6,8,19,15,88.5,11.5,0.6,11.5,17.0,10.96,0.0
2017,6,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,4,45,46.0,5.5,0.65,9.5,7.0,0.0,0.0
2017,6,9,5,0,92.0,11.0,0.7,10.0,14.0,47.35,0.0
2017,6,9,5,15,225.5,22.5,0.7,10.0,45.5,150.86,99.18
2017,6,9,5,30,359.0,34.0,0.7,10.0,77.0,244.91,195.69
2017,6,9,5,45,451.0,41.5,0.75,10.0,121.0,319.71,262.61
2017,6,9,6,0,543.0,49.0,0.8,10.0,165.0,402.49,333.56
2017,6,9,6,15,271.5,50.5,0.8,10.5,108.5,248.2,208.44
2017,6,9,6,30,0.0,52.0,0.8,11.0,52.0,48.33,36.05
2017,6,9,6,45,0.0,62.0,0.85,11.5,62.0,57.66,44.16
2017,6,9,7,0,0.0,72.0,0.9,12.0,72.0,67.0,51.86
2017,6,9,7,15,0.0,96.0,0.9,12.0,96.0,90.51,71.49
2017,6,9,7,30,0.0,120.0,0.9,12.0,120.0,114.4,91.09
2017,6,9,7,45,5.5,156.5,0.95,12.5,160.0,155.99,124.94
2017,6,9,8,0,11.0,193.0,1.0,13.0,200.0,198.02,158.31
2017,6,9,8,15,6.5,174.0,1.0,13.5,178.5,173.21,137.3
2017,6,9,8,30,2.0,155.0,1.0,14.0,157.0,149.32,117.36
2017,6,9,8,45,3.0,158.5,1.05,14.5,161.0,153.39,120.23
2017,6,9,9,0,4.0,162.0,1.1,15.0,165.0,157.53,123.08
2017,6,9,9,15,8.0,197.5,1.1,15.0,204.0,196.19,153.59
2017,6,9,9,30,12.0,233.0,1.1,15.0,243.0,234.92,183.55
2017,6,9,9,45,71.5,330.0,1.15,15.0,391.5,403.61,313.59
2017,6,9,10,0,131.0,427.0,1.2,15.0,540.0,575.8,438.45
2017,6,9,10,15,75.0,370.0,1.2,15.0,435.5,444.11,340.1
2017,6,9,10,30,19.0,313.0,1.2,15.0,331.0,317.85,244.86
2017,6,9,10,45,22.0,335.0,1.25,15.5,356.0,341.2,262.61
2017,6,9,11,0,25.0,357.0,1.3,16.0,381.0,373.11,285.68
2017,6,9,11,15,17.5,275.0,1.3,16.0,292.0,276.68,212.91
2017,6,9,11,30,10.0,193.0,1.3,16.0,203.0,190.88,147.09
2017,6,9,11,45,6.5,166.0,1.3,16.5,172.5,161.75,124.18
2017,6,9,12,0,3.0,139.0,1.3,17.0,142.0,132.92,101.22
2017,6,9,12,15,3.0,140.0,1.3,16.5,143.0,133.64,102.05
2017,6,9,12,30,3.0,141.0,1.3,16.0,144.0,134.34,102.81
2017,6,9,12,45,3.0,139.0,1.35,16.0,142.0,132.23,101.18
2017,6,9,13,0,3.0,137.0,1.4,16.0,140.0,130.13,99.57
2017,6,9,13,15,6.0,162.0,1.45,16.0,168.0,155.2,119.57
2017,6,9,13,30,9.0,187.0,1.5,16.0,196.0,179.79,139.02
2017,6,9,13,45,15.0,252.0,1.55,16.0,266.0,241.92,187.54
2017,6,9,14,0,21.0,317.0,1.6,16.0,336.0,301.91,233.51
2017,6,9,14,15,19.0,296.5,1.6,15.5,313.5,280.6,217.59
2017,6,9,14,30,17.0,276.0,1.6,15.0,291.0,259.63,202.15
2017,6,9,14,45,25.0,292.0,1.6,15.0,312.0,268.42,209.3
2017,6,9,15,0,33.0,308.0,1.6,15.0,333.0,281.09,219.24
2017,6,9,15,15,25.0,274.0,1.6,14.5,292.5,254.38,199.18
2017,6,9,15,30,17.0,240.0,1.6,14.0,252.0,220.49,173.45
2017,6,9,15,45,11.0,207.0,1.65,13.5,215.0,189.01,149.31
2017,6,9,16,0,5.0,174.0,1.7,13.0,178.0,158.26,125.41
2017,6,9,16,15,2.5,150.5,1.75,12.5,152.5,136.84,108.68
2017,6,9,16,30,0.0,127.0,1.8,12.0,127.0,115.75,91.96
2017,6,9,16,45,0.0,120.5,1.85,12.0,120.5,109.47,87.1
2017,6,9,17,0,0.0,114.0,1.9,12.0,114.0,103.09,82.09
2017,6,9,17,15,0.0,99.5,1.9,11.5,99.5,90.27,75.22
2017,6,9,17,30,0.0,85.0,1.9,11.0,85.0,77.6,64.32
2017,6,9,17,45,311.0,70.0,1.95,10.5,150.0,49.22,39.05
2017,6,9,18,0,622.0,55.0,2.0,10.0,215.0,38.78,29.67
2017,6,9,18,15,550.0,48.5,1.95,9.5,167.0,35.41,26.53
2017,6,9,18,30,478.0,42.0,1.9,9.0,119.0,31.9,23.07
2017,6,9,18,45,358.5,32.5,1.85,8.5,79.0,25.43,16.66
2017,6,9,19,0,239.0,23.0,1.8,8.0,39.0,18.62,6.99
2017,6,9,19,15,119.5,11.5,1.75,8.0,19.5,10.96,0.0
2017,6,9,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,45,46.0,6.0,1.15,7.5,7.0,0.0,0.0
2017,6,10,5,0,92.0,12.0,1.2,8.0,14.0,48.3,0.0
2017,6,10,5,15,232.0,23.5,1.2,8.0,46.5,154.92,103.17
2017,6,10,5,30,372.0,35.0,1.2,8.0,79.0,252.43,203.88
2017,6,10,5,45,459.0,43.0,1.25,8.5,124.0,325.85,270.28
2017,6,10,6,0,546.0,51.0,1.3,9.0,169.0,406.74,340.12
2017,6,10,6,15,603.0,57.0,1.35,9.5,218.5,473.06,395.55
2017,6,10,6,30,660.0,63.0,1.4,10.0,268.0,543.16,451.58
2017,6,10,6,45,701.0,67.5,1.45,10.5,320.5,599.95,494.23
2017,6,10,7,0,742.0,72.0,1.5,11.0,373.0,662.01,538.68
2017,6,10,7,15,770.0,75.5,1.5,11.5,424.5,713.8,573.62
2017,6,10,7,30,798.0,79.0,1.5,12.0,476.0,765.5,607.56
2017,6,10,7,45,820.5,81.5,1.55,12.5,526.5,810.9,636.69
2017,6,10,8,0,843.0,84.0,1.6,13.0,577.0,847.93,659.49
2017,6,10,8,15,859.0,86.5,1.6,13.0,624.5,885.05,682.78
2017,6,10,8,30,875.0,89.0,1.6,13.0,672.0,920.37,704.58
2017,6,10,8,45,887.5,91.0,1.65,13.5,716.0,949.75,721.57
2017,6,10,9,0,900.0,93.0,1.7,14.0,760.0,976.75,736.94
2017,6,10,9,15,910.0,94.5,1.7,14.0,798.5,998.18,749.28
2017,6,10,9,30,920.0,96.0,1.7,14.0,837.0,1016.84,759.89
2017,6,10,9,45,551.0,262.5,1.7,14.5,711.5,844.65,639.65
2017,6,10,10,0,182.0,429.0,1.7,15.0,586.0,628.61,476.98
2017,6,10,10,15,562.5,266.0,1.7,15.0,771.5,857.21,649.75
2017,6,10,10,30,943.0,103.0,1.7,15.0,957.0,1045.3,773.23
2017,6,10,10,45,511.5,279.5,1.7,15.0,744.5,803.91,606.47
2017,6,10,11,0,80.0,456.0,1.7,15.0,532.0,526.03,398.58
2017,6,10,11,15,257.5,443.5,1.7,15.0,690.5,694.22,525.56
2017,6,10,11,30,435.0,431.0,1.7,15.0,849.0,843.02,630.15
2017,6,10,11,45,255.5,451.5,1.75,15.5,697.5,678.19,510.13
2017,6,10,12,0,76.0,472.0,1.8,16.0,546.0,516.61,390.64
2017,6,10,12,15,88.5,478.5,1.8,16.0,564.5,527.52,399.91
2017,6,10,12,30,101.0,485.0,1.8,16.0,583.0,537.28,407.14
2017,6,10,12,45,140.0,486.0,1.85,16.0,620.5,562.01,426.1
2017,6,10,13,0,179.0,487.0,1.9,16.0,658.0,582.93,442.03
2017,6,10,13,15,106.5,435.0,1.9,15.5,536.5,472.0,361.05
2017,6,10,13,30,34.0,383.0,1.9,15.0,415.0,370.12,285.22
2017,6,10,13,45,23.0,310.0,1.95,15.0,331.5,295.34,229.16
2017,6,10,14,0,12.0,237.0,2.0,15.0,248.0,225.32,175.38
2017,6,10,14,15,11.5,229.5,2.0,15.0,240.0,217.18,169.39
2017,6,10,14,30,11.0,222.0,2.0,15.0,232.0,209.1,163.26
2017,6,10,14,45,463.0,158.0,2.0,15.0,515.5,352.45,276.53
2017,6,10,15,0,915.0,94.0,2.0,15.0,799.0,482.7,369.5
2017,6,10,15,15,484.0,197.0,2.0,14.5,568.0,344.57,263.9
2017,6,10,15,30,53.0,300.0,2.0,14.0,337.0,272.14,213.35
2017,6,10,15,45,77.5,289.5,2.0,14.0,339.5,264.97,207.48
2017,6,10,16,0,102.0,279.0,2.0,14.0,342.0,255.1,198.86
2017,6,10,16,15,51.0,179.5,1.95,13.5,211.0,163.94,128.16
2017,6,10,16,30,0.0,80.0,1.9,13.0,80.0,74.5,57.26
2017,6,10,16,45,393.0,75.5,1.9,13.0,251.5,81.88,47.95
2017,6,10,17,0,786.0,71.0,1.9,13.0,423.0,76.4,40.98
2017,6,10,17,15,752.5,67.5,1.85,12.5,370.5,46.86,36.42
2017,6,10,17,30,719.0,64.0,1.8,12.0,318.0,46.01,35.89
2017,6,10,17,45,672.0,59.0,1.8,11.5,266.5,43.83,34.07
2017,6,10,18,0,625.0,54.0,1.8,11.0,215.0,37.92,28.78
2017,6,10,18,15,553.5,47.5,1.75,10.5,167.0,34.51,25.62
2017,6,10,18,30,482.0,41.0,1.7,10.0,119.0,30.95,22.14
2017,6,10,18,45,360.0,32.0,1.65,9.5,79.0,24.9,16.16
2017,6,10,19,0,238.0,23.0,1.6,9.0,39.0,18.55,7.24
2017,6,10,19,15,119.0,11.5,1.6,9.0,19.5,10.96,0.0
2017,6,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,45,43.5,6.0,1.65,7.0,7.5,0.0,0.0
2017,6,11,5,0,87.0,12.0,1.7,7.0,15.0,46.28,0.0
2017,6,11,5,15,231.0,23.5,1.8,7.5,47.5,154.47,103.34
2017,6,11,5,30,375.0,35.0,1.9,8.0,80.0,253.83,205.71
2017,6,11,5,45,471.5,42.5,2.05,8.5,126.0,331.89,276.65
2017,6,11,6,0,568.0,50.0,2.2,9.0,172.0,418.24,351.96
2017,6,11,6,15,625.0,55.5,2.25,9.0,222.5,484.82,409.09
2017,6,11,6,30,682.0,61.0,2.3,9.0,273.0,551.68,464.4
2017,6,11,6,45,721.5,65.0,2.35,9.5,325.5,611.37,509.86
2017,6,11,7,0,761.0,69.0,2.4,10.0,378.0,672.44,554.34
2017,6,11,7,15,788.5,73.0,2.4,10.0,430.0,725.11,591.87
2017,6,11,7,30,816.0,77.0,2.4,10.0,482.0,777.65,628.47
2017,6,11,7,45,561.5,160.0,2.4,10.5,452.0,681.06,552.28
2017,6,11,8,0,307.0,243.0,2.4,11.0,422.0,553.63,447.48
2017,6,11,8,15,595.5,165.5,2.35,11.0,549.5,751.11,601.91
2017,6,11,8,30,884.0,88.0,2.3,11.0,677.0,927.49,724.25
2017,6,11,8,45,620.5,203.0,2.3,11.5,629.5,836.99,655.58
2017,6,11,9,0,357.0,318.0,2.3,12.0,582.0,699.45,547.43
2017,6,11,9,15,642.5,206.5,2.25,12.0,712.5,875.77,680.65
2017,6,11,9,30,928.0,95.0,2.2,12.0,843.0,1023.7,778.31
2017,6,11,9,45,937.5,95.0,2.2,12.5,877.0,1037.4,783.01
2017,6,11,10,0,947.0,95.0,2.2,13.0,911.0,1048.08,787.34
2017,6,11,10,15,952.0,96.0,2.2,13.0,937.5,1052.22,788.96
2017,6,11,10,30,957.0,97.0,2.2,13.0,964.0,1053.14,788.65
2017,6,11,10,45,650.5,267.0,2.2,13.5,862.5,930.26,703.74
2017,6,11,11,0,344.0,437.0,2.2,14.0,761.0,781.39,590.99
2017,6,11,11,15,655.0,268.5,2.2,14.0,895.0,910.87,691.15
2017,6,11,11,30,966.0,100.0,2.2,14.0,1029.0,1012.76,758.66
2017,6,11,11,45,964.5,101.5,2.25,14.0,1033.0,992.13,744.18
2017,6,11,12,0,963.0,103.0,2.3,14.0,1037.0,968.7,729.19
2017,6,11,12,15,962.0,102.5,2.3,13.5,1034.5,941.18,712.23
2017,6,11,12,30,961.0,102.0,2.3,13.0,1032.0,911.18,693.51
2017,6,11,12,45,947.0,109.5,2.3,13.0,1018.5,875.41,669.45
2017,6,11,13,0,933.0,117.0,2.3,13.0,1005.0,838.03,644.15
2017,6,11,13,15,929.5,116.0,2.3,13.0,988.0,799.71,618.02
2017,6,11,13,30,926.0,115.0,2.3,13.0,971.0,759.65,590.43
2017,6,11,13,45,923.0,113.0,2.3,13.0,947.5,717.46,559.52
2017,6,11,14,0,920.0,111.0,2.3,13.0,924.0,673.82,526.39
2017,6,11,14,15,913.0,109.5,2.3,13.0,893.5,626.98,490.06
2017,6,11,14,30,906.0,108.0,2.3,13.0,863.0,579.37,452.21
2017,6,11,14,45,896.0,106.5,2.35,13.0,826.5,529.73,411.97
2017,6,11,15,0,886.0,105.0,2.4,13.0,790.0,480.0,370.49
2017,6,11,15,15,874.5,103.0,2.4,12.5,748.5,429.38,327.68
2017,6,11,15,30,863.0,101.0,2.4,12.0,707.0,379.23,284.08
2017,6,11,15,45,842.5,101.0,2.45,12.0,660.0,322.28,234.09
2017,6,11,16,0,822.0,101.0,2.5,12.0,613.0,273.29,190.23
2017,6,11,16,15,802.0,97.5,2.5,11.5,564.0,223.63,146.9
2017,6,11,16,30,782.0,94.0,2.5,11.0,515.0,176.17,107.57
2017,6,11,16,45,751.0,91.5,2.5,11.0,463.5,130.88,74.95
2017,6,11,17,0,720.0,89.0,2.5,11.0,412.0,83.47,48.34
2017,6,11,17,15,683.5,84.5,2.45,10.5,360.5,54.36,43.45
2017,6,11,17,30,647.0,80.0,2.4,10.0,309.0,53.58,43.0
2017,6,11,17,45,592.0,74.0,2.35,10.0,258.5,51.48,41.19
2017,6,11,18,0,537.0,68.0,2.3,10.0,208.0,49.27,39.17
2017,6,11,18,15,460.0,59.5,2.15,9.5,161.0,44.69,34.93
2017,6,11,18,30,383.0,51.0,2.0,9.0,114.0,39.9,30.26
2017,6,11,18,45,257.0,39.0,1.95,9.0,75.0,30.22,20.87
2017,6,11,19,0,131.0,27.0,1.9,9.0,36.0,21.3,9.48
2017,6,11,19,15,65.5,13.5,1.8,8.5,18.0,12.87,0.0
2017,6,11,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,45,12.5,6.0,1.2,8.5,6.0,0.0,0.0
2017,6,12,5,0,25.0,12.0,1.2,9.0,12.0,21.44,0.0
2017,6,12,5,15,134.0,28.0,1.2,9.0,42.5,116.17,76.27
2017,6,12,5,30,243.0,44.0,1.2,9.0,73.0,198.96,159.92
2017,6,12,5,45,350.0,53.5,1.3,9.0,117.0,277.0,229.87
2017,6,12,6,0,457.0,63.0,1.4,9.0,161.0,368.41,309.03
2017,6,12,6,15,228.5,64.0,1.4,9.0,113.0,239.77,202.95
2017,6,12,6,30,0.0,65.0,1.4,9.0,65.0,60.68,47.07
2017,6,12,6,45,0.0,78.0,1.4,9.5,78.0,73.39,58.04
2017,6,12,7,0,0.0,91.0,1.4,10.0,91.0,86.06,68.54
2017,6,12,7,15,0.0,90.5,1.3,10.5,90.5,84.93,67.18
2017,6,12,7,30,0.0,90.0,1.2,11.0,90.0,84.09,66.08
2017,6,12,7,45,0.0,103.0,1.2,11.5,103.0,96.73,76.28
2017,6,12,8,0,0.0,116.0,1.2,12.0,116.0,109.35,86.31
2017,6,12,8,15,1.5,141.0,1.15,12.0,142.5,135.27,107.37
2017,6,12,8,30,3.0,166.0,1.1,12.0,169.0,161.28,128.17
2017,6,12,8,45,2.0,155.5,1.1,12.5,157.5,149.48,117.93
2017,6,12,9,0,1.0,145.0,1.1,13.0,146.0,137.97,108.13
2017,6,12,9,15,5.5,181.0,1.1,13.0,185.5,177.45,139.81
2017,6,12,9,30,10.0,217.0,1.1,13.0,225.0,217.07,170.93
2017,6,12,9,45,8.5,199.0,1.1,13.0,206.5,197.49,155.01
2017,6,12,10,0,7.0,181.0,1.1,13.0,188.0,178.24,139.57
2017,6,12,10,15,14.0,252.0,1.1,13.5,265.5,253.94,198.68
2017,6,12,10,30,21.0,323.0,1.1,14.0,343.0,329.71,255.68
2017,6,12,10,45,14.5,249.0,1.1,14.5,263.0,250.31,194.01
2017,6,12,11,0,8.0,175.0,1.1,15.0,183.0,172.61,133.38
2017,6,12,11,15,28.5,304.0,1.1,15.0,331.5,321.66,248.94
2017,6,12,11,30,49.0,433.0,1.1,15.0,480.0,464.48,353.53
2017,6,12,11,45,256.5,433.5,1.15,15.5,682.5,662.29,498.38
2017,6,12,12,0,464.0,434.0,1.2,16.0,885.0,839.59,620.13
2017,6,12,12,15,452.0,434.5,1.2,16.0,873.0,810.25,597.97
2017,6,12,12,30,440.0,435.0,1.2,16.0,861.0,780.35,577.85
2017,6,12,12,45,426.5,425.5,1.3,16.0,835.0,740.21,551.84
2017,6,12,13,0,413.0,416.0,1.4,16.0,809.0,700.31,525.51
2017,6,12,13,15,662.0,273.0,1.45,15.5,890.5,739.04,560.09
2017,6,12,13,30,911.0,130.0,1.5,15.0,972.0,762.67,582.18
2017,6,12,13,45,905.0,129.0,1.55,15.0,947.5,719.85,551.06
2017,6,12,14,0,899.0,128.0,1.6,15.0,923.0,675.84,518.97
2017,6,12,14,15,892.0,126.5,1.65,15.0,892.5,629.82,484.52
2017,6,12,14,30,885.0,125.0,1.7,15.0,862.0,583.06,448.49
2017,6,12,14,45,875.0,123.0,1.75,15.0,826.0,533.88,409.57
2017,6,12,15,0,865.0,121.0,1.8,15.0,790.0,484.63,369.42
2017,6,12,15,15,852.5,119.0,1.8,14.5,748.5,429.18,323.95
2017,6,12,15,30,840.0,117.0,1.8,14.0,707.0,379.29,281.44
2017,6,12,15,45,823.5,114.0,1.8,13.5,661.0,328.3,237.26
2017,6,12,16,0,807.0,111.0,1.8,13.0,615.0,278.79,193.88
2017,6,12,16,15,786.0,107.5,1.8,12.5,566.0,229.69,151.58
2017,6,12,16,30,765.0,104.0,1.8,12.0,517.0,182.9,113.22
2017,6,12,16,45,737.0,100.0,1.8,12.0,466.0,131.62,75.54
2017,6,12,17,0,709.0,96.0,1.8,12.0,415.0,89.16,52.74
2017,6,12,17,15,671.0,90.5,1.8,11.5,363.0,58.73,47.18
2017,6,12,17,30,633.0,85.0,1.8,11.0,311.0,57.39,46.26
2017,6,12,17,45,579.0,78.5,1.8,10.5,260.0,55.08,44.35
2017,6,12,18,0,525.0,72.0,1.8,10.0,209.0,52.64,42.22
2017,6,12,18,15,447.0,63.0,1.7,9.5,162.0,47.77,37.72
2017,6,12,18,30,369.0,54.0,1.6,9.0,115.0,41.14,31.4
2017,6,12,18,45,256.0,41.0,1.5,9.0,76.5,31.81,22.31
2017,6,12,19,0,143.0,28.0,1.4,9.0,38.0,22.11,10.37
2017,6,12,19,15,71.5,14.0,1.3,8.5,19.0,13.34,0.0
2017,6,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,45,16.0,6.0,1.2,7.5,6.0,0.0,0.0
2017,6,13,5,0,32.0,12.0,1.2,8.0,12.0,24.24,0.0
2017,6,13,5,15,150.0,26.5,1.2,8.0,42.5,120.88,79.8
2017,6,13,5,30,268.0,41.0,1.2,8.0,73.0,206.85,166.99
2017,6,13,5,45,367.0,50.5,1.2,8.5,116.5,284.28,236.13
2017,6,13,6,0,466.0,60.0,1.2,9.0,160.0,370.25,310.01
2017,6,13,6,15,528.0,67.5,1.15,9.5,209.0,438.48,366.61
2017,6,13,6,30,590.0,75.0,1.1,10.0,258.0,510.87,423.94
2017,6,13,6,45,641.0,78.5,1.1,10.5,310.5,574.25,472.2
2017,6,13,7,0,692.0,82.0,1.1,11.0,363.0,640.02,519.04
2017,6,13,7,15,723.0,86.5,1.05,11.5,414.5,693.41,554.42
2017,6,13,7,30,754.0,91.0,1.0,12.0,466.0,743.58,586.37
2017,6,13,7,45,782.0,92.5,1.0,12.5,517.0,791.22,616.26
2017,6,13,8,0,810.0,94.0,1.0,13.0,568.0,838.21,645.01
2017,6,13,8,15,827.0,97.0,1.0,13.5,615.0,876.14,667.0
2017,6,13,8,30,844.0,100.0,1.0,14.0,662.0,904.39,682.3
2017,6,13,8,45,860.0,101.0,1.0,14.5,706.5,935.26,699.3
2017,6,13,9,0,876.0,102.0,1.0,15.0,751.0,963.98,714.69
2017,6,13,9,15,886.0,104.0,1.0,15.5,789.5,985.64,725.42
2017,6,13,9,30,896.0,106.0,1.0,16.0,828.0,1004.58,734.49
2017,6,13,9,45,908.0,105.0,1.05,16.5,862.5,1019.38,742.01
2017,6,13,10,0,920.0,104.0,1.1,17.0,897.0,1031.31,747.83
2017,6,13,10,15,925.5,105.5,1.15,17.5,924.0,1036.42,749.5
2017,6,13,10,30,931.0,107.0,1.2,18.0,951.0,1038.37,749.39
2017,6,13,10,45,936.5,107.0,1.25,18.5,971.5,1035.58,746.45
2017,6,13,11,0,942.0,107.0,1.3,19.0,992.0,1029.63,741.69
2017,6,13,11,15,944.5,107.5,1.3,19.0,1005.0,1018.11,734.1
2017,6,13,11,30,947.0,108.0,1.3,19.0,1018.0,1003.54,724.74
2017,6,13,11,45,949.5,107.0,1.35,19.5,1024.5,984.54,712.15
2017,6,13,12,0,952.0,106.0,1.4,20.0,1031.0,962.69,697.82
2017,6,13,12,15,952.0,106.0,1.4,20.0,1029.0,936.84,681.52
2017,6,13,12,30,952.0,106.0,1.4,20.0,1027.0,908.47,663.6
2017,6,13,12,45,950.5,105.0,1.45,20.0,1017.5,875.55,643.31
2017,6,13,13,0,949.0,104.0,1.5,20.0,1008.0,840.44,621.38
2017,6,13,13,15,946.0,103.5,1.5,20.0,991.0,802.57,596.82
2017,6,13,13,30,943.0,103.0,1.5,20.0,974.0,762.86,570.82
2017,6,13,13,45,938.5,102.0,1.55,20.0,950.5,720.03,541.8
2017,6,13,14,0,934.0,101.0,1.6,20.0,927.0,675.81,510.08
2017,6,13,14,15,927.5,99.5,1.6,19.5,896.5,628.79,476.03
2017,6,13,14,30,921.0,98.0,1.6,19.0,866.0,580.93,440.28
2017,6,13,14,45,911.5,97.0,1.65,19.0,829.5,531.38,401.56
2017,6,13,15,0,902.0,96.0,1.7,19.0,793.0,481.66,361.5
2017,6,13,15,15,891.0,94.0,1.7,18.5,752.0,430.57,319.68
2017,6,13,15,30,880.0,92.0,1.7,18.0,711.0,379.89,276.95
2017,6,13,15,45,864.5,90.0,1.75,18.0,665.0,328.48,232.46
2017,6,13,16,0,849.0,88.0,1.8,18.0,619.0,278.31,188.63
2017,6,13,16,15,830.5,85.5,1.8,17.5,570.0,221.58,140.62
2017,6,13,16,30,812.0,83.0,1.8,17.0,521.0,173.67,101.61
2017,6,13,16,45,785.0,80.0,1.85,16.5,470.0,126.77,68.19
2017,6,13,17,0,758.0,77.0,1.9,16.0,419.0,83.03,45.17
2017,6,13,17,15,724.0,73.0,1.85,15.5,367.0,50.93,39.55
2017,6,13,17,30,690.0,69.0,1.8,15.0,315.0,49.89,38.86
2017,6,13,17,45,639.5,64.0,1.8,14.5,264.0,43.53,33.36
2017,6,13,18,0,589.0,59.0,1.8,14.0,213.0,41.71,31.8
2017,6,13,18,15,517.0,52.0,1.75,13.0,166.0,38.08,28.54
2017,6,13,18,30,445.0,45.0,1.7,12.0,119.0,34.28,24.93
2017,6,13,18,45,329.0,35.0,1.65,11.5,79.5,27.47,18.32
2017,6,13,19,0,213.0,25.0,1.6,11.0,40.0,20.29,9.19
2017,6,13,19,15,106.5,12.5,1.55,10.5,20.0,11.91,0.0
2017,6,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,14,4,45,39.5,6.0,0.9,6.5,7.0,0.0,0.0
2017,6,14,5,0,79.0,12.0,0.9,7.0,14.0,43.01,0.0
2017,6,14,5,15,220.0,23.5,0.85,7.5,46.0,149.27,99.39
2017,6,14,5,30,361.0,35.0,0.8,8.0,78.0,246.55,198.57
2017,6,14,5,45,453.5,43.0,0.8,9.0,123.0,322.35,265.74
2017,6,14,6,0,546.0,51.0,0.8,10.0,168.0,406.13,336.3
2017,6,14,6,15,603.5,57.0,0.75,10.5,218.0,472.73,390.41
2017,6,14,6,30,661.0,63.0,0.7,11.0,268.0,543.15,444.79
2017,6,14,6,45,703.0,66.5,0.65,11.5,320.0,599.47,485.07
2017,6,14,7,0,745.0,70.0,0.6,12.0,372.0,661.12,526.79
2017,6,14,7,15,773.0,74.0,0.6,12.5,424.0,713.65,560.92
2017,6,14,7,30,801.0,78.0,0.6,13.0,476.0,766.12,594.03
2017,6,14,7,45,823.5,80.5,0.65,14.0,526.5,811.68,621.21
2017,6,14,8,0,846.0,83.0,0.7,15.0,577.0,848.9,642.24
2017,6,14,8,15,862.0,85.0,0.7,15.5,624.5,885.61,662.95
2017,6,14,8,30,878.0,87.0,0.7,16.0,672.0,920.54,682.16
2017,6,14,8,45,890.5,89.0,0.75,17.0,715.5,950.13,697.42
2017,6,14,9,0,903.0,91.0,0.8,18.0,759.0,977.34,711.1
2017,6,14,9,15,912.0,93.0,0.85,18.5,798.0,998.58,722.29
2017,6,14,9,30,921.0,95.0,0.9,19.0,837.0,1017.01,731.84
2017,6,14,9,45,925.0,98.0,0.95,19.5,869.0,1028.64,737.25
2017,6,14,10,0,929.0,101.0,1.0,20.0,901.0,1037.14,740.91
2017,6,14,10,15,934.5,102.0,1.05,20.0,928.0,1041.82,743.75
2017,6,14,10,30,940.0,103.0,1.1,20.0,955.0,1043.33,744.81
2017,6,14,10,45,944.5,103.5,1.15,20.5,975.5,1040.12,741.68
2017,6,14,11,0,949.0,104.0,1.2,21.0,996.0,1033.73,736.74
2017,6,14,11,15,951.0,104.5,1.2,21.0,1009.0,1021.74,728.96
2017,6,14,11,30,953.0,105.0,1.2,21.0,1022.0,1006.69,719.43
2017,6,14,11,45,954.5,105.0,1.3,21.5,1027.5,987.7,707.88
2017,6,14,12,0,956.0,105.0,1.4,22.0,1033.0,965.86,694.47
2017,6,14,12,15,956.0,105.0,1.4,22.0,1031.5,939.97,678.29
2017,6,14,12,30,956.0,105.0,1.4,22.0,1030.0,911.54,660.48
2017,6,14,12,45,954.0,104.5,1.45,22.5,1020.5,878.6,639.12
2017,6,14,13,0,952.0,104.0,1.5,23.0,1011.0,843.47,616.23
2017,6,14,13,15,949.0,103.5,1.55,22.5,994.5,805.53,593.6
2017,6,14,13,30,946.0,103.0,1.6,22.0,978.0,765.75,569.34
2017,6,14,13,45,942.0,102.0,1.65,22.0,954.5,723.17,540.68
2017,6,14,14,0,938.0,101.0,1.7,22.0,931.0,679.15,509.26
2017,6,14,14,15,932.0,99.5,1.7,22.0,901.5,632.27,474.62
2017,6,14,14,30,926.0,98.0,1.7,22.0,872.0,584.51,438.39
2017,6,14,14,45,918.5,96.5,1.7,22.0,836.0,535.31,400.07
2017,6,14,15,0,911.0,95.0,1.7,22.0,800.0,485.75,360.36
2017,6,14,15,15,901.0,93.0,1.65,21.5,759.0,434.64,318.86
2017,6,14,15,30,891.0,91.0,1.6,21.0,718.0,383.83,276.41
2017,6,14,15,45,878.0,88.5,1.6,21.0,672.5,332.22,232.15
2017,6,14,16,0,865.0,86.0,1.6,21.0,627.0,281.6,188.35
2017,6,14,16,15,847.5,83.0,1.55,20.5,578.5,230.9,145.52
2017,6,14,16,30,830.0,80.0,1.5,20.0,530.0,174.85,100.46
2017,6,14,16,45,808.0,76.5,1.5,19.5,479.0,127.1,66.52
2017,6,14,17,0,786.0,73.0,1.5,19.0,428.0,82.01,42.64
