Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,17,15,754.0,69.0,1.45,18.0,376.0,47.84,36.43
2017,6,14,17,30,722.0,65.0,1.4,17.0,324.0,46.64,35.68
2017,6,14,17,45,677.5,60.0,1.4,16.0,273.0,44.49,34.01
2017,6,14,18,0,633.0,55.0,1.4,15.0,222.0,38.54,28.85
2017,6,14,18,15,563.5,48.5,1.3,14.0,173.5,35.16,25.83
2017,6,14,18,30,494.0,42.0,1.2,13.0,125.0,31.62,22.49
2017,6,14,18,45,381.0,33.0,1.15,12.5,84.0,25.61,16.66
2017,6,14,19,0,268.0,24.0,1.1,12.0,43.0,19.29,8.62
2017,6,14,19,15,134.0,12.0,1.1,11.5,21.5,11.44,0.0
2017,6,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,15,4,45,44.0,6.0,0.9,7.5,7.0,0.0,0.0
2017,6,15,5,0,88.0,12.0,0.9,8.0,14.0,46.58,0.0
2017,6,15,5,15,229.0,23.5,0.9,8.5,46.5,153.11,101.36
2017,6,15,5,30,370.0,35.0,0.9,9.0,79.0,250.83,201.34
2017,6,15,5,45,458.5,43.0,0.9,9.5,123.5,324.86,267.51
2017,6,15,6,0,547.0,51.0,0.9,10.0,168.0,406.5,337.02
2017,6,15,6,15,604.0,56.5,0.9,10.5,217.5,472.16,390.96
2017,6,15,6,30,661.0,62.0,0.9,11.0,267.0,541.6,445.34
2017,6,15,6,45,698.5,67.0,0.9,11.5,318.5,596.64,485.54
2017,6,15,7,0,736.0,72.0,0.9,12.0,370.0,656.6,527.15
2017,6,15,7,15,764.5,76.0,0.9,12.5,422.0,709.22,561.91
2017,6,15,7,30,793.0,80.0,0.9,13.0,474.0,761.83,595.65
2017,6,15,7,45,813.0,83.5,0.95,13.5,523.5,806.27,623.54
2017,6,15,8,0,833.0,87.0,1.0,14.0,573.0,849.58,650.23
2017,6,15,8,15,849.5,89.5,1.05,14.5,620.5,879.55,667.53
2017,6,15,8,30,866.0,92.0,1.1,15.0,668.0,915.2,688.64
2017,6,15,8,45,877.0,95.0,1.15,15.5,711.5,944.25,705.12
2017,6,15,9,0,888.0,98.0,1.2,16.0,755.0,970.88,720.02
2017,6,15,9,15,898.0,100.0,1.2,16.5,794.0,992.83,730.98
2017,6,15,9,30,908.0,102.0,1.2,17.0,833.0,1012.03,740.23
2017,6,15,9,45,907.0,108.5,1.25,17.5,864.0,1022.35,744.82
2017,6,15,10,0,906.0,115.0,1.3,18.0,895.0,1029.41,747.56
2017,6,15,10,15,911.5,116.0,1.3,18.0,921.5,1033.9,749.35
2017,6,15,10,30,917.0,117.0,1.3,18.0,948.0,1035.29,749.34
2017,6,15,10,45,920.5,118.0,1.3,18.0,968.0,1031.58,746.3
2017,6,15,11,0,924.0,119.0,1.3,18.0,988.0,1024.74,741.47
2017,6,15,11,15,926.0,119.5,1.3,18.0,1000.5,1012.87,733.62
2017,6,15,11,30,928.0,120.0,1.3,18.0,1013.0,998.01,724.03
2017,6,15,11,45,928.5,120.0,1.35,18.0,1018.0,978.38,712.33
2017,6,15,12,0,929.0,120.0,1.4,18.0,1023.0,956.03,698.9
2017,6,15,12,15,927.0,120.0,1.4,18.0,1019.5,928.9,681.61
2017,6,15,12,30,925.0,120.0,1.4,18.0,1016.0,899.43,662.8
2017,6,15,12,45,936.0,110.5,1.4,18.0,1009.5,869.89,643.89
2017,6,15,13,0,947.0,101.0,1.4,18.0,1003.0,837.52,623.0
2017,6,15,13,15,942.0,100.0,1.4,18.0,984.5,797.89,597.1
2017,6,15,13,30,937.0,99.0,1.4,18.0,966.0,756.59,569.87
2017,6,15,13,45,930.5,98.5,1.45,18.0,941.0,713.2,540.48
2017,6,15,14,0,924.0,98.0,1.5,18.0,916.0,668.58,508.31
2017,6,15,14,15,916.0,96.5,1.5,17.5,884.5,621.21,473.8
2017,6,15,14,30,908.0,95.0,1.5,17.0,853.0,573.15,437.69
2017,6,15,14,45,898.5,93.0,1.55,17.0,816.0,523.44,398.68
2017,6,15,15,0,889.0,91.0,1.6,17.0,779.0,473.59,358.32
2017,6,15,15,15,877.0,89.0,1.6,17.0,738.0,422.82,315.91
2017,6,15,15,30,865.0,87.0,1.6,17.0,697.0,372.55,272.84
2017,6,15,15,45,851.5,84.0,1.6,17.0,652.0,321.75,228.59
2017,6,15,16,0,838.0,81.0,1.6,17.0,607.0,272.01,184.87
2017,6,15,16,15,819.0,78.5,1.55,17.0,558.5,222.82,142.36
2017,6,15,16,30,800.0,76.0,1.5,17.0,510.0,168.39,97.76
2017,6,15,16,45,777.5,72.5,1.5,17.0,460.5,122.1,64.19
2017,6,15,17,0,755.0,69.0,1.5,17.0,411.0,78.49,40.48
2017,6,15,17,15,723.0,65.5,1.45,16.5,360.5,44.96,34.14
2017,6,15,17,30,691.0,62.0,1.4,16.0,310.0,44.05,33.55
2017,6,15,17,45,647.5,57.0,1.35,15.5,260.5,41.81,31.71
2017,6,15,18,0,604.0,52.0,1.3,15.0,211.0,39.47,29.68
2017,6,15,18,15,537.5,46.0,1.2,14.5,165.0,32.99,23.85
2017,6,15,18,30,471.0,40.0,1.1,14.0,119.0,29.79,20.79
2017,6,15,18,45,367.0,31.5,1.05,13.5,80.5,24.18,15.36
2017,6,15,19,0,263.0,23.0,1.0,13.0,42.0,18.28,7.99
2017,6,15,19,15,131.5,11.5,0.95,12.5,21.0,10.96,0.0
2017,6,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,0.65,9.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,0.7,10.0,14.0,58.75,0.0
2017,6,16,5,15,257.5,20.5,0.7,10.5,45.5,162.0,106.06
2017,6,16,5,30,394.0,30.0,0.7,11.0,77.0,256.34,203.84
2017,6,16,5,45,477.0,37.0,0.75,11.5,120.0,326.78,266.74
2017,6,16,6,0,560.0,44.0,0.8,12.0,163.0,401.02,330.11
2017,6,16,6,15,613.0,49.0,0.8,12.5,211.5,464.46,381.96
2017,6,16,6,30,666.0,54.0,0.8,13.0,260.0,531.23,433.94
2017,6,16,6,45,703.0,57.5,0.85,14.0,310.0,587.7,474.1
2017,6,16,7,0,740.0,61.0,0.9,15.0,360.0,645.49,513.4
2017,6,16,7,15,767.0,64.0,0.9,15.5,410.5,695.78,546.3
2017,6,16,7,30,794.0,67.0,0.9,16.0,461.0,739.25,573.48
2017,6,16,7,45,814.0,69.5,0.95,17.0,510.0,782.43,599.45
2017,6,16,8,0,834.0,72.0,1.0,18.0,559.0,824.59,624.11
2017,6,16,8,15,849.5,74.0,1.0,18.5,605.0,860.77,644.72
2017,6,16,8,30,865.0,76.0,1.0,19.0,651.0,895.18,663.92
2017,6,16,8,45,877.0,78.0,1.05,19.5,693.5,924.29,680.28
2017,6,16,9,0,889.0,80.0,1.1,20.0,736.0,951.05,695.11
2017,6,16,9,15,898.0,81.5,1.15,20.5,774.0,971.8,706.08
2017,6,16,9,30,907.0,83.0,1.2,21.0,812.0,989.8,715.4
2017,6,16,9,45,907.5,88.0,1.25,21.5,843.0,1000.4,720.15
2017,6,16,10,0,908.0,93.0,1.3,22.0,874.0,1007.82,723.08
2017,6,16,10,15,913.5,94.0,1.3,22.5,900.5,1012.72,723.73
2017,6,16,10,30,919.0,95.0,1.3,23.0,927.0,1014.53,722.61
2017,6,16,10,45,923.0,95.5,1.35,23.5,947.0,1011.2,719.29
2017,6,16,11,0,927.0,96.0,1.4,24.0,967.0,1004.76,714.21
2017,6,16,11,15,929.5,96.5,1.4,24.0,980.5,993.78,707.02
2017,6,16,11,30,932.0,97.0,1.4,24.0,994.0,979.78,698.09
2017,6,16,11,45,934.0,96.5,1.45,24.5,1000.0,961.4,685.92
2017,6,16,12,0,936.0,96.0,1.5,25.0,1006.0,940.22,672.06
2017,6,16,12,15,936.0,96.0,1.5,25.0,1004.5,915.06,656.32
2017,6,16,12,30,936.0,96.0,1.5,25.0,1003.0,887.41,639.01
2017,6,16,12,45,935.0,95.5,1.55,25.5,994.0,856.08,618.65
2017,6,16,13,0,934.0,95.0,1.6,26.0,985.0,822.55,596.76
2017,6,16,13,15,931.5,94.5,1.6,25.5,969.0,785.81,574.39
2017,6,16,13,30,929.0,94.0,1.6,25.0,953.0,747.2,550.51
2017,6,16,13,45,924.0,93.5,1.65,25.0,930.0,705.22,522.66
2017,6,16,14,0,919.0,93.0,1.7,25.0,907.0,661.89,491.93
2017,6,16,14,15,913.5,91.5,1.7,24.5,878.0,616.26,459.33
2017,6,16,14,30,908.0,90.0,1.7,24.0,849.0,569.73,425.04
2017,6,16,14,45,900.0,89.0,1.75,24.0,814.0,521.65,387.94
2017,6,16,15,0,892.0,88.0,1.8,24.0,779.0,473.28,349.46
2017,6,16,15,15,881.5,86.0,1.75,23.5,739.0,422.99,308.79
2017,6,16,15,30,871.0,84.0,1.7,23.0,699.0,373.06,267.26
2017,6,16,15,45,858.0,82.0,1.7,23.0,654.5,322.93,224.38
2017,6,16,16,0,845.0,80.0,1.7,23.0,610.0,273.8,181.98
2017,6,16,16,15,827.5,77.5,1.65,22.5,562.5,224.55,140.5
2017,6,16,16,30,810.0,75.0,1.6,22.0,515.0,177.1,102.35
2017,6,16,16,45,788.0,71.5,1.6,21.5,465.5,123.15,63.33
2017,6,16,17,0,766.0,68.0,1.6,21.0,416.0,79.03,39.6
2017,6,16,17,15,735.0,64.5,1.5,20.0,365.0,44.21,32.96
2017,6,16,17,30,704.0,61.0,1.4,19.0,314.0,43.26,32.42
2017,6,16,17,45,661.5,56.0,1.35,18.5,264.5,40.98,30.56
2017,6,16,18,0,619.0,51.0,1.3,18.0,215.0,38.59,28.52
2017,6,16,18,15,552.5,45.5,1.2,17.0,168.5,32.57,23.22
2017,6,16,18,30,486.0,40.0,1.1,16.0,122.0,29.77,20.58
2017,6,16,18,45,380.5,31.5,1.05,15.5,82.5,24.16,15.2
2017,6,16,19,0,275.0,23.0,1.0,15.0,43.0,18.25,8.01
2017,6,16,19,15,137.5,11.5,0.95,14.5,21.5,10.96,0.0
2017,6,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,4,45,64.0,5.5,0.45,10.5,7.0,0.0,0.0
2017,6,17,5,0,128.0,11.0,0.5,11.0,14.0,61.48,0.0
2017,6,17,5,15,265.5,20.5,0.5,11.5,45.5,165.31,107.19
2017,6,17,5,30,403.0,30.0,0.5,12.0,77.0,260.59,205.86
2017,6,17,5,45,488.5,36.0,0.5,12.5,121.0,327.53,265.46
2017,6,17,6,0,574.0,42.0,0.5,13.0,165.0,406.49,331.59
2017,6,17,6,15,626.5,47.0,0.5,13.5,213.5,470.12,382.82
2017,6,17,6,30,679.0,52.0,0.5,14.0,262.0,537.09,434.12
2017,6,17,6,45,717.5,55.0,0.55,15.0,313.0,594.45,474.18
2017,6,17,7,0,756.0,58.0,0.6,16.0,364.0,653.25,513.56
2017,6,17,7,15,782.0,61.0,0.65,16.5,414.5,696.82,541.72
2017,6,17,7,30,808.0,64.0,0.7,17.0,465.0,746.62,573.7
2017,6,17,7,45,829.0,66.0,0.8,18.0,514.5,790.53,600.49
2017,6,17,8,0,850.0,68.0,0.9,19.0,564.0,833.45,626.12
2017,6,17,8,15,865.0,70.0,0.95,19.5,610.5,869.68,647.3
2017,6,17,8,30,880.0,72.0,1.0,20.0,657.0,904.08,667.11
2017,6,17,8,45,892.0,73.0,1.05,21.0,700.0,932.39,681.53
2017,6,17,9,0,904.0,74.0,1.1,22.0,743.0,958.35,694.38
2017,6,17,9,15,913.0,75.5,1.1,22.5,781.0,979.43,704.55
2017,6,17,9,30,922.0,77.0,1.1,23.0,819.0,997.73,713.02
2017,6,17,9,45,917.0,85.5,1.1,24.0,849.0,1007.06,714.61
2017,6,17,10,0,912.0,94.0,1.1,25.0,879.0,1012.95,714.29
2017,6,17,10,15,917.5,95.0,1.1,25.5,905.5,1017.88,714.92
2017,6,17,10,30,923.0,96.0,1.1,26.0,932.0,1019.7,713.78
2017,6,17,10,45,926.5,97.0,1.15,26.5,952.0,1016.4,710.61
2017,6,17,11,0,930.0,98.0,1.2,27.0,972.0,1009.97,705.69
2017,6,17,11,15,932.0,98.5,1.2,27.0,985.0,998.48,698.34
2017,6,17,11,30,934.0,99.0,1.2,27.0,998.0,983.98,689.3
2017,6,17,11,45,934.5,99.5,1.3,27.5,1003.0,965.15,677.95
2017,6,17,12,0,935.0,100.0,1.4,28.0,1008.0,943.55,664.83
2017,6,17,12,15,934.5,100.0,1.4,28.0,1006.5,917.96,649.09
2017,6,17,12,30,934.0,100.0,1.4,28.0,1005.0,889.9,631.82
2017,6,17,12,45,934.0,98.5,1.45,28.0,996.0,858.55,612.99
2017,6,17,13,0,934.0,97.0,1.5,28.0,987.0,824.94,592.55
2017,6,17,13,15,931.0,96.0,1.5,27.5,971.0,787.39,569.94
2017,6,17,13,30,928.0,95.0,1.5,27.0,955.0,748.03,545.85
2017,6,17,13,45,923.0,94.5,1.55,27.0,931.5,706.11,518.39
2017,6,17,14,0,918.0,94.0,1.6,27.0,908.0,662.84,488.06
2017,6,17,14,15,911.5,93.0,1.6,27.0,878.5,617.12,454.85
2017,6,17,14,30,905.0,92.0,1.6,27.0,849.0,570.56,420.16
2017,6,17,14,45,896.5,91.0,1.6,27.0,814.0,522.38,383.33
2017,6,17,15,0,888.0,90.0,1.6,27.0,779.0,473.95,345.25
2017,6,17,15,15,877.5,88.0,1.6,26.5,738.5,423.85,305.51
2017,6,17,15,30,867.0,86.0,1.6,26.0,698.0,374.11,264.85
2017,6,17,15,45,853.5,84.0,1.6,26.0,653.5,324.02,222.61
2017,6,17,16,0,840.0,82.0,1.6,26.0,609.0,274.96,180.86
2017,6,17,16,15,822.0,79.0,1.55,25.5,561.5,225.45,139.73
2017,6,17,16,30,804.0,76.0,1.5,25.0,514.0,177.79,101.88
2017,6,17,16,45,781.5,73.0,1.45,24.5,464.5,124.46,63.7
2017,6,17,17,0,759.0,70.0,1.4,24.0,415.0,80.99,40.53
2017,6,17,17,15,727.5,66.0,1.3,23.0,364.5,45.29,33.45
2017,6,17,17,30,696.0,62.0,1.2,22.0,314.0,43.99,32.63
2017,6,17,17,45,653.0,57.5,1.15,21.5,264.5,42.17,31.2
2017,6,17,18,0,610.0,53.0,1.1,21.0,215.0,36.78,26.57
2017,6,17,18,15,544.0,46.5,1.0,20.0,168.5,33.34,23.58
2017,6,17,18,30,478.0,40.0,0.9,19.0,122.0,29.72,20.26
2017,6,17,18,45,375.0,31.5,0.85,18.0,83.0,24.11,14.99
2017,6,17,19,0,272.0,23.0,0.8,17.0,44.0,18.21,8.0
2017,6,17,19,15,136.0,11.5,0.75,16.5,22.0,10.96,0.0
2017,6,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,4,45,68.5,5.0,0.35,13.5,7.0,0.0,0.0
2017,6,18,5,0,137.0,10.0,0.3,14.0,14.0,64.03,0.0
2017,6,18,5,15,274.0,19.5,0.3,14.5,46.0,167.42,106.46
2017,6,18,5,30,411.0,29.0,0.3,15.0,78.0,262.95,204.72
2017,6,18,5,45,490.5,36.0,0.3,16.0,121.0,328.33,261.66
2017,6,18,6,0,570.0,43.0,0.3,17.0,164.0,405.08,324.23
2017,6,18,6,15,622.5,47.5,0.3,17.5,212.5,467.93,373.82
2017,6,18,6,30,675.0,52.0,0.3,18.0,261.0,534.08,423.47
2017,6,18,6,45,709.5,56.5,0.3,19.0,311.0,590.41,461.39
2017,6,18,7,0,744.0,61.0,0.3,20.0,361.0,647.88,498.27
2017,6,18,7,15,770.5,64.0,0.3,20.5,411.0,697.94,529.5
2017,6,18,7,30,797.0,67.0,0.3,21.0,461.0,741.15,555.22
2017,6,18,7,45,814.5,70.0,0.35,22.0,509.5,782.97,579.17
2017,6,18,8,0,832.0,73.0,0.4,23.0,558.0,823.6,601.82
2017,6,18,8,15,847.5,75.0,0.4,23.5,604.5,859.77,621.43
2017,6,18,8,30,863.0,77.0,0.4,24.0,651.0,894.18,639.66
2017,6,18,8,45,872.0,80.5,0.45,25.0,692.5,922.23,653.47
2017,6,18,9,0,881.0,84.0,0.5,26.0,734.0,947.8,665.73
2017,6,18,9,15,890.5,85.5,0.5,26.5,772.0,968.94,675.48
2017,6,18,9,30,900.0,87.0,0.5,27.0,810.0,987.38,683.64
2017,6,18,9,45,910.0,86.0,0.55,28.0,843.5,1000.69,688.58
2017,6,18,10,0,920.0,85.0,0.6,29.0,877.0,1011.12,691.93
2017,6,18,10,15,925.0,86.0,0.65,29.5,903.5,1015.76,693.36
2017,6,18,10,30,930.0,87.0,0.7,30.0,930.0,1017.26,693.13
2017,6,18,10,45,931.5,89.5,0.75,30.5,949.0,1013.72,690.07
2017,6,18,11,0,933.0,92.0,0.8,31.0,968.0,1007.01,685.3
2017,6,18,11,15,935.0,92.5,0.85,31.0,981.0,995.63,679.26
2017,6,18,11,30,937.0,93.0,0.9,31.0,994.0,981.23,671.51
2017,6,18,11,45,935.5,94.5,1.0,31.0,999.0,961.61,661.56
2017,6,18,12,0,934.0,96.0,1.1,31.0,1004.0,939.26,649.85
2017,6,18,12,15,934.0,96.0,1.1,31.0,1002.5,914.23,634.83
2017,6,18,12,30,934.0,96.0,1.1,31.0,1001.0,886.71,618.27
2017,6,18,12,45,923.5,101.5,1.15,31.0,989.5,853.19,598.61
2017,6,18,13,0,913.0,107.0,1.2,31.0,978.0,817.94,577.67
2017,6,18,13,15,910.5,106.5,1.2,31.0,962.5,781.89,555.4
2017,6,18,13,30,908.0,106.0,1.2,31.0,947.0,744.03,531.77
2017,6,18,13,45,901.5,106.0,1.25,31.0,923.5,702.26,504.8
2017,6,18,14,0,895.0,106.0,1.3,31.0,900.0,659.31,475.49
2017,6,18,14,15,889.0,104.5,1.3,30.5,871.5,614.38,444.56
2017,6,18,14,30,883.0,103.0,1.3,30.0,843.0,568.62,412.05
2017,6,18,14,45,873.5,102.5,1.3,30.0,808.0,521.31,376.59
2017,6,18,15,0,864.0,102.0,1.3,30.0,773.0,473.85,340.0
2017,6,18,15,15,853.5,100.0,1.25,29.5,733.0,424.83,301.72
2017,6,18,15,30,843.0,98.0,1.2,29.0,693.0,376.17,262.63
2017,6,18,15,45,827.5,96.0,1.2,28.5,649.0,326.57,222.21
2017,6,18,16,0,812.0,94.0,1.2,28.0,605.0,271.48,177.26
2017,6,18,16,15,793.0,91.0,1.15,27.5,557.5,222.89,137.48
2017,6,18,16,30,774.0,88.0,1.1,27.0,510.0,176.33,100.97
2017,6,18,16,45,748.5,85.0,1.05,26.5,460.5,131.36,69.7
2017,6,18,17,0,723.0,82.0,1.0,26.0,411.0,89.4,47.51
2017,6,18,17,15,689.0,77.5,0.95,25.0,360.5,48.93,36.24
2017,6,18,17,30,655.0,73.0,0.9,24.0,310.0,47.88,35.67
2017,6,18,17,45,607.5,67.0,0.85,23.0,260.5,45.54,33.89
2017,6,18,18,0,560.0,61.0,0.8,22.0,211.0,43.03,31.87
2017,6,18,18,15,491.0,53.5,0.7,21.0,164.5,39.05,28.44
2017,6,18,18,30,422.0,46.0,0.6,20.0,118.0,34.88,24.64
2017,6,18,18,45,317.5,35.5,0.55,19.0,79.5,27.66,17.96
2017,6,18,19,0,213.0,25.0,0.5,18.0,41.0,20.03,9.44
2017,6,18,19,15,106.5,12.5,0.45,17.5,20.5,11.91,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,4,45,30.5,5.0,0.55,12.5,5.5,0.0,0.0
2017,6,19,5,0,61.0,10.0,0.6,13.0,11.0,33.76,0.0
2017,6,19,5,15,182.0,22.5,0.6,13.5,41.0,127.54,80.22
2017,6,19,5,30,303.0,35.0,0.6,14.0,71.0,217.1,170.46
2017,6,19,5,45,387.5,44.5,0.6,14.5,112.5,287.55,232.09
2017,6,19,6,0,472.0,54.0,0.6,15.0,154.0,365.42,297.18
2017,6,19,6,15,530.0,60.5,0.55,15.5,201.5,429.78,348.79
2017,6,19,6,30,588.0,67.0,0.5,16.0,249.0,498.08,400.91
2017,6,19,6,45,630.5,72.0,0.5,17.0,298.5,557.02,443.16
2017,6,19,7,0,673.0,77.0,0.5,18.0,348.0,617.88,483.69
2017,6,19,7,15,703.0,81.5,0.5,18.5,398.0,666.58,514.92
2017,6,19,7,30,733.0,86.0,0.5,19.0,448.0,719.03,547.92
2017,6,19,7,45,756.0,89.0,0.5,20.0,497.0,763.64,573.52
2017,6,19,8,0,779.0,92.0,0.5,21.0,546.0,807.44,597.94
2017,6,19,8,15,796.5,95.0,0.5,21.5,592.0,845.2,618.97
2017,6,19,8,30,814.0,98.0,0.5,22.0,638.0,881.34,638.68
2017,6,19,8,45,827.5,100.5,0.5,23.0,680.5,903.33,647.95
2017,6,19,9,0,841.0,103.0,0.5,24.0,723.0,931.04,660.87
2017,6,19,9,15,851.5,104.5,0.5,24.5,761.0,952.37,670.91
2017,6,19,9,30,862.0,106.0,0.5,25.0,799.0,971.13,679.45
2017,6,19,9,45,863.5,112.0,0.55,26.0,830.0,983.16,683.74
2017,6,19,10,0,865.0,118.0,0.6,27.0,861.0,992.12,686.35
2017,6,19,10,15,871.5,119.0,0.65,27.5,888.5,997.73,688.43
2017,6,19,10,30,878.0,120.0,0.7,28.0,916.0,1000.38,688.89
2017,6,19,10,45,883.0,121.0,0.8,28.5,936.5,998.52,687.83
2017,6,19,11,0,888.0,122.0,0.9,29.0,957.0,993.64,685.04
2017,6,19,11,15,891.5,122.5,0.95,29.0,970.5,983.81,679.74
2017,6,19,11,30,895.0,123.0,1.0,29.0,984.0,971.05,672.77
2017,6,19,11,45,897.0,123.0,1.05,29.5,990.5,953.56,661.65
2017,6,19,12,0,899.0,123.0,1.1,30.0,997.0,933.39,648.97
2017,6,19,12,15,899.0,123.0,1.15,29.5,995.5,908.88,636.17
2017,6,19,12,30,899.0,123.0,1.2,29.0,994.0,882.01,621.78
2017,6,19,12,45,892.0,126.0,1.25,29.0,984.0,849.8,602.63
2017,6,19,13,0,885.0,129.0,1.3,29.0,974.0,815.82,582.18
2017,6,19,13,15,881.5,128.5,1.3,28.5,958.0,779.83,560.77
2017,6,19,13,30,878.0,128.0,1.3,28.0,942.0,742.19,537.99
2017,6,19,13,45,873.0,127.0,1.3,28.0,919.0,701.6,510.29
2017,6,19,14,0,868.0,126.0,1.3,28.0,896.0,659.78,481.02
2017,6,19,14,15,860.5,124.0,1.3,27.5,866.5,614.6,449.63
2017,6,19,14,30,853.0,122.0,1.3,27.0,837.0,568.77,416.81
2017,6,19,14,45,844.0,120.0,1.3,27.0,802.0,521.73,381.29
2017,6,19,15,0,835.0,118.0,1.3,27.0,767.0,474.54,344.66
2017,6,19,15,15,822.5,115.5,1.3,26.5,726.5,420.2,302.56
2017,6,19,15,30,810.0,113.0,1.3,26.0,686.0,371.45,263.28
2017,6,19,15,45,794.5,110.0,1.3,26.0,642.0,322.26,222.36
2017,6,19,16,0,779.0,107.0,1.3,26.0,598.0,274.44,182.18
2017,6,19,16,15,758.0,103.5,1.25,25.5,550.0,226.67,142.96
2017,6,19,16,30,737.0,100.0,1.2,25.0,502.0,181.17,107.15
2017,6,19,16,45,710.5,95.5,1.2,24.5,452.5,131.28,71.65
2017,6,19,17,0,684.0,91.0,1.2,24.0,403.0,89.66,48.93
2017,6,19,17,15,648.5,86.0,1.15,23.0,353.0,54.88,41.66
2017,6,19,17,30,613.0,81.0,1.1,22.0,303.0,53.78,41.06
2017,6,19,17,45,564.0,74.0,1.05,21.5,254.0,50.92,38.77
2017,6,19,18,0,515.0,67.0,1.0,21.0,205.0,47.86,36.21
2017,6,19,18,15,446.0,58.5,0.95,20.0,160.0,43.26,32.22
2017,6,19,18,30,377.0,50.0,0.9,19.0,115.0,38.41,27.8
2017,6,19,18,45,278.0,38.0,0.85,18.0,77.5,29.26,19.42
2017,6,19,19,0,179.0,26.0,0.8,17.0,40.0,20.36,9.83
2017,6,19,19,15,89.5,13.0,0.75,16.5,20.0,12.39,0.0
2017,6,19,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,5.5,0.4,11.5,5.5,0.0,0.0
2017,6,20,5,0,0.0,11.0,0.4,12.0,11.0,10.48,0.0
2017,6,20,5,15,139.5,24.0,0.4,12.0,40.5,110.99,69.09
2017,6,20,5,30,279.0,37.0,0.4,12.0,70.0,207.2,163.53
2017,6,20,5,45,371.5,47.0,0.45,12.5,112.5,281.57,228.51
2017,6,20,6,0,464.0,57.0,0.5,13.0,155.0,364.04,297.69
2017,6,20,6,15,523.5,64.5,0.55,13.5,203.0,430.35,351.63
2017,6,20,6,30,583.0,72.0,0.6,14.0,251.0,500.7,406.48
2017,6,20,6,45,630.0,76.5,0.65,15.0,302.0,562.09,451.56
2017,6,20,7,0,677.0,81.0,0.7,16.0,353.0,625.68,495.28
2017,6,20,7,15,707.5,85.5,0.7,16.5,403.5,678.19,529.61
2017,6,20,7,30,738.0,90.0,0.7,17.0,454.0,727.57,560.79
2017,6,20,7,45,764.0,92.5,0.7,18.0,504.0,774.33,588.24
2017,6,20,8,0,790.0,95.0,0.7,19.0,554.0,820.41,614.45
2017,6,20,8,15,807.5,98.0,0.7,19.5,601.0,858.46,635.89
2017,6,20,8,30,825.0,101.0,0.7,20.0,648.0,894.86,655.99
2017,6,20,8,45,840.0,102.5,0.75,20.5,691.5,917.24,667.83
2017,6,20,9,0,855.0,104.0,0.8,21.0,735.0,945.47,683.58
2017,6,20,9,15,866.0,106.0,0.8,21.5,774.0,968.05,694.61
2017,6,20,9,30,877.0,108.0,0.8,22.0,813.0,988.02,704.06
2017,6,20,9,45,895.5,103.5,0.8,22.5,849.0,1005.58,712.05
2017,6,20,10,0,914.0,99.0,0.8,23.0,885.0,1020.46,718.46
2017,6,20,10,15,919.5,100.5,0.8,23.5,912.0,1025.98,719.28
2017,6,20,10,30,925.0,102.0,0.8,24.0,939.0,1028.35,718.45
2017,6,20,10,45,930.0,102.0,0.85,24.5,960.0,1025.52,715.72
2017,6,20,11,0,935.0,102.0,0.9,25.0,981.0,1019.55,711.26
2017,6,20,11,15,937.5,102.5,0.9,25.0,994.5,1008.54,704.25
2017,6,20,11,30,940.0,103.0,0.9,25.0,1008.0,994.49,695.55
2017,6,20,11,45,941.5,103.0,0.95,25.5,1014.0,976.05,683.9
2017,6,20,12,0,943.0,103.0,1.0,26.0,1020.0,954.79,670.58
2017,6,20,12,15,943.0,103.0,1.05,26.0,1019.0,929.51,656.06
2017,6,20,12,30,943.0,103.0,1.1,26.0,1018.0,901.72,639.9
2017,6,20,12,45,941.0,103.5,1.15,26.0,1009.0,870.33,621.32
2017,6,20,13,0,939.0,104.0,1.2,26.0,1000.0,836.76,601.17
2017,6,20,13,15,936.0,103.5,1.2,25.5,984.0,799.5,578.92
2017,6,20,13,30,933.0,103.0,1.2,25.0,968.0,760.41,555.18
2017,6,20,13,45,929.5,101.5,1.25,25.0,945.0,718.44,527.87
2017,6,20,14,0,926.0,100.0,1.3,25.0,922.0,675.01,497.71
2017,6,20,14,15,920.0,98.5,1.3,24.5,892.5,628.82,465.25
2017,6,20,14,30,914.0,97.0,1.3,24.0,863.0,581.74,431.11
2017,6,20,14,45,906.5,95.0,1.35,23.5,828.0,532.8,394.77
2017,6,20,15,0,899.0,93.0,1.4,23.0,793.0,483.51,356.79
2017,6,20,15,15,888.5,91.5,1.4,22.5,752.5,433.28,316.58
2017,6,20,15,30,878.0,90.0,1.4,22.0,712.0,383.37,275.39
2017,6,20,15,45,865.5,87.0,1.4,21.5,667.0,332.19,232.29
2017,6,20,16,0,853.0,84.0,1.4,21.0,622.0,281.95,189.36
2017,6,20,16,15,835.5,81.5,1.4,20.0,574.0,232.22,147.6
2017,6,20,16,30,818.0,79.0,1.4,19.0,526.0,177.11,103.14
2017,6,20,16,45,796.0,75.5,1.45,18.5,475.5,129.85,68.78
2017,6,20,17,0,774.0,72.0,1.5,18.0,425.0,85.23,43.84
2017,6,20,17,15,742.5,68.0,1.45,17.0,374.0,46.79,35.65
2017,6,20,17,30,711.0,64.0,1.4,16.0,323.0,45.55,34.87
2017,6,20,17,45,668.5,59.0,1.4,15.5,272.5,43.37,33.09
2017,6,20,18,0,626.0,54.0,1.4,15.0,222.0,41.09,31.13
2017,6,20,18,15,561.0,48.0,1.3,14.0,174.5,34.5,25.27
2017,6,20,18,30,496.0,42.0,1.2,13.0,127.0,31.38,22.32
2017,6,20,18,45,393.0,33.0,1.15,12.5,86.5,25.38,16.55
2017,6,20,19,0,290.0,24.0,1.1,12.0,46.0,19.06,9.2
2017,6,20,19,15,145.0,12.0,1.05,11.5,23.0,11.44,0.0
2017,6,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,6.5,0.7,10.0,6.5,0.0,0.0
2017,6,21,5,0,0.0,13.0,0.7,10.0,13.0,12.39,0.0
2017,6,21,5,15,187.5,23.0,0.7,10.0,44.5,132.31,82.92
2017,6,21,5,30,375.0,33.0,0.7,10.0,76.0,249.73,198.85
2017,6,21,5,45,462.5,40.5,0.7,10.5,120.0,322.38,263.59
2017,6,21,6,0,550.0,48.0,0.7,11.0,164.0,402.66,331.6
2017,6,21,6,15,605.5,54.0,0.65,11.5,213.5,467.98,384.56
2017,6,21,6,30,661.0,60.0,0.6,12.0,263.0,533.6,435.17
2017,6,21,6,45,696.5,65.5,0.6,12.5,314.0,591.43,476.97
2017,6,21,7,0,732.0,71.0,0.6,13.0,365.0,650.44,517.34
2017,6,21,7,15,760.0,74.5,0.6,13.5,416.0,701.97,550.87
2017,6,21,7,30,788.0,78.0,0.6,14.0,467.0,753.49,583.4
2017,6,21,7,45,810.0,81.0,0.6,15.0,517.0,798.98,609.77
2017,6,21,8,0,832.0,84.0,0.6,16.0,567.0,836.15,629.87
2017,6,21,8,15,848.5,86.5,0.6,16.5,614.5,873.73,651.1
2017,6,21,8,30,865.0,89.0,0.6,17.0,662.0,909.59,670.83
2017,6,21,8,45,877.5,91.0,0.6,18.0,705.5,939.13,684.97
2017,6,21,9,0,890.0,93.0,0.6,19.0,749.0,966.36,697.52
2017,6,21,9,15,899.5,94.5,0.6,19.5,787.5,987.59,707.55
2017,6,21,9,30,909.0,96.0,0.6,20.0,826.0,1006.09,715.97
2017,6,21,9,45,908.0,102.5,0.6,21.0,857.0,1016.82,718.31
2017,6,21,10,0,907.0,109.0,0.6,22.0,888.0,1024.28,718.87
2017,6,21,10,15,913.0,110.0,0.6,22.5,915.5,1029.63,719.68
2017,6,21,10,30,919.0,111.0,0.6,23.0,943.0,1031.89,718.77
2017,6,21,10,45,923.0,112.0,0.65,24.0,963.5,1029.03,714.74
2017,6,21,11,0,927.0,113.0,0.7,25.0,984.0,1023.03,709.02
2017,6,21,11,15,929.5,113.5,0.7,25.5,997.0,1011.98,700.68
2017,6,21,11,30,932.0,114.0,0.7,26.0,1010.0,997.9,690.73
2017,6,21,11,45,933.0,114.0,0.75,26.5,1016.0,979.01,679.06
2017,6,21,12,0,934.0,114.0,0.8,27.0,1022.0,957.35,665.78
2017,6,21,12,15,934.0,114.0,0.8,27.0,1020.5,932.17,650.7
2017,6,21,12,30,934.0,114.0,0.8,27.0,1019.0,904.51,634.12
2017,6,21,12,45,929.0,115.5,0.85,27.5,1009.0,871.73,613.93
2017,6,21,13,0,924.0,117.0,0.9,28.0,999.0,836.97,592.39
2017,6,21,13,15,921.0,116.0,0.95,28.0,982.5,799.7,570.19
2017,6,21,13,30,918.0,115.0,1.0,28.0,966.0,760.66,546.52
2017,6,21,13,45,912.5,114.0,1.05,28.0,942.5,718.29,519.18
2017,6,21,14,0,907.0,113.0,1.1,28.0,919.0,674.65,489.52
2017,6,21,14,15,900.0,111.5,1.1,28.0,889.0,628.61,456.93
2017,6,21,14,30,893.0,110.0,1.1,28.0,859.0,581.8,422.9
2017,6,21,14,45,883.5,108.5,1.1,28.0,823.0,533.17,386.61
2017,6,21,15,0,874.0,107.0,1.1,28.0,787.0,484.39,349.14
2017,6,21,15,15,862.0,105.0,1.1,27.5,746.0,434.25,310.26
2017,6,21,15,30,850.0,103.0,1.1,27.0,705.0,384.6,270.55
2017,6,21,15,45,834.0,100.5,1.15,26.5,660.0,327.67,224.75
2017,6,21,16,0,818.0,98.0,1.2,26.0,615.0,278.14,183.71
2017,6,21,16,15,798.5,95.0,1.2,25.5,566.5,229.08,143.31
2017,6,21,16,30,779.0,92.0,1.2,25.0,518.0,182.12,106.14
2017,6,21,16,45,752.5,88.5,1.2,24.5,467.5,136.34,73.84
2017,6,21,17,0,726.0,85.0,1.2,24.0,417.0,93.66,50.6
2017,6,21,17,15,691.5,80.0,1.15,23.0,366.0,50.61,37.99
2017,6,21,17,30,657.0,75.0,1.1,22.0,315.0,49.28,37.18
2017,6,21,17,45,608.0,69.5,1.05,21.5,264.5,47.38,35.71
2017,6,21,18,0,559.0,64.0,1.0,21.0,214.0,45.38,34.06
2017,6,21,18,15,490.0,56.0,0.9,20.0,167.5,41.08,30.34
2017,6,21,18,30,421.0,48.0,0.8,19.0,121.0,36.56,26.22
2017,6,21,18,45,316.0,37.0,0.75,18.0,82.0,28.94,19.17
2017,6,21,19,0,211.0,26.0,0.7,17.0,43.0,20.88,10.41
2017,6,21,19,15,105.5,13.0,0.6,16.5,21.5,12.39,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,5.0,0.45,13.5,5.0,0.0,0.0
2017,6,22,5,0,0.0,10.0,0.5,14.0,10.0,9.53,0.0
2017,6,22,5,15,126.5,23.5,0.5,14.5,38.0,103.93,62.18
2017,6,22,5,30,253.0,37.0,0.5,15.0,66.0,192.61,150.14
2017,6,22,5,45,340.5,47.5,0.55,15.5,107.0,264.98,212.98
2017,6,22,6,0,428.0,58.0,0.6,16.0,148.0,343.64,278.75
2017,6,22,6,15,488.0,66.0,0.6,16.5,195.0,409.31,331.72
2017,6,22,6,30,548.0,74.0,0.6,17.0,242.0,479.1,385.57
2017,6,22,6,45,592.5,79.5,0.6,18.0,291.0,538.61,428.58
2017,6,22,7,0,637.0,85.0,0.6,19.0,340.0,600.19,470.59
2017,6,22,7,15,668.5,90.0,0.65,20.0,390.0,652.71,504.49
2017,6,22,7,30,700.0,95.0,0.7,21.0,440.0,705.68,537.7
2017,6,22,7,45,724.5,99.0,0.75,22.0,489.0,747.93,562.65
2017,6,22,8,0,749.0,103.0,0.8,23.0,538.0,793.42,589.29
2017,6,22,8,15,768.0,106.0,0.85,23.5,584.0,831.82,611.83
2017,6,22,8,30,787.0,109.0,0.9,24.0,630.0,868.73,633.18
2017,6,22,8,45,801.0,112.0,0.95,24.5,673.0,899.21,650.19
2017,6,22,9,0,815.0,115.0,1.0,25.0,716.0,927.57,665.82
2017,6,22,9,15,826.5,117.5,1.05,25.0,754.0,942.12,674.05
2017,6,22,9,30,838.0,120.0,1.1,25.0,792.0,962.63,686.28
2017,6,22,9,45,853.0,118.5,1.15,25.5,827.0,979.67,694.97
2017,6,22,10,0,868.0,117.0,1.2,26.0,862.0,994.05,702.1
2017,6,22,10,15,874.5,118.0,1.2,26.0,889.5,999.81,704.56
2017,6,22,10,30,881.0,119.0,1.2,26.0,917.0,1002.59,705.4
2017,6,22,10,45,885.5,120.5,1.3,26.0,937.5,1000.87,705.34
2017,6,22,11,0,890.0,122.0,1.4,26.0,958.0,996.12,703.48
2017,6,22,11,15,893.5,122.5,1.4,26.0,972.0,986.39,697.08
2017,6,22,11,30,897.0,123.0,1.4,26.0,986.0,973.72,689.01
2017,6,22,11,45,900.0,122.5,1.4,26.5,993.0,956.77,677.05
2017,6,22,12,0,903.0,122.0,1.4,27.0,1000.0,937.09,663.52
2017,6,22,12,15,903.5,122.0,1.4,27.0,999.0,913.04,648.63
2017,6,22,12,30,904.0,122.0,1.4,27.0,998.0,886.58,632.25
2017,6,22,12,45,906.5,119.5,1.4,27.0,991.0,857.24,613.99
2017,6,22,13,0,909.0,117.0,1.4,27.0,984.0,825.59,594.19
2017,6,22,13,15,906.5,116.0,1.35,26.5,968.5,789.26,571.81
2017,6,22,13,30,904.0,115.0,1.3,26.0,953.0,751.15,548.07
2017,6,22,13,45,901.5,113.0,1.3,26.0,931.5,710.53,520.75
2017,6,22,14,0,899.0,111.0,1.3,26.0,910.0,668.43,491.12
2017,6,22,14,15,893.0,109.5,1.25,26.0,881.0,623.36,458.29
2017,6,22,14,30,887.0,108.0,1.2,26.0,852.0,577.44,424.08
2017,6,22,14,45,881.0,105.5,1.2,26.0,818.0,530.03,388.23
2017,6,22,15,0,875.0,103.0,1.2,26.0,784.0,482.15,350.96
2017,6,22,15,15,864.5,100.5,1.15,25.5,744.0,432.2,311.55
2017,6,22,15,30,854.0,98.0,1.1,25.0,704.0,382.59,271.28
2017,6,22,15,45,842.0,95.0,1.1,25.0,660.0,332.69,229.56
2017,6,22,16,0,830.0,92.0,1.1,25.0,616.0,283.66,188.09
2017,6,22,16,15,812.0,89.0,1.05,24.5,568.0,227.56,142.08
2017,6,22,16,30,794.0,86.0,1.0,24.0,520.0,180.13,104.28
2017,6,22,16,45,772.0,82.0,1.0,23.5,470.5,133.62,71.09
2017,6,22,17,0,750.0,78.0,1.0,23.0,421.0,89.75,46.78
2017,6,22,17,15,717.5,73.5,0.95,22.0,370.0,50.94,38.44
2017,6,22,17,30,685.0,69.0,0.9,21.0,319.0,49.49,37.54
2017,6,22,17,45,642.0,63.5,0.9,20.5,269.0,42.8,31.88
2017,6,22,18,0,599.0,58.0,0.9,20.0,219.0,40.56,30.0
2017,6,22,18,15,532.5,51.0,0.85,19.0,172.0,36.88,26.81
2017,6,22,18,30,466.0,44.0,0.8,18.0,125.0,33.02,23.27
2017,6,22,18,45,363.5,34.5,0.75,17.0,85.5,26.65,17.31
2017,6,22,19,0,261.0,25.0,0.7,16.0,46.0,19.93,9.8
2017,6,22,19,15,130.5,12.5,0.7,15.5,23.0,11.91,0.0
2017,6,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,5.5,0.6,11.0,5.5,0.0,0.0
2017,6,23,5,0,0.0,11.0,0.6,11.0,11.0,10.48,0.0
2017,6,23,5,15,151.5,23.0,0.6,11.5,40.5,113.89,68.35
2017,6,23,5,30,303.0,35.0,0.6,12.0,70.0,216.22,170.53
2017,6,23,5,45,390.5,44.5,0.6,12.5,112.5,288.1,233.94
2017,6,23,6,0,478.0,54.0,0.6,13.0,155.0,367.67,300.94
2017,6,23,6,15,536.5,61.0,0.6,13.5,202.5,433.16,354.17
2017,6,23,6,30,595.0,68.0,0.6,14.0,250.0,502.64,408.1
2017,6,23,6,45,511.5,97.5,0.65,15.0,274.0,502.22,404.86
2017,6,23,7,0,428.0,127.0,0.7,16.0,298.0,488.96,391.84
2017,6,23,7,15,585.0,107.0,0.7,16.5,375.0,607.86,480.74
2017,6,23,7,30,742.0,87.0,0.7,17.0,452.0,726.21,560.88
2017,6,23,7,45,766.5,90.0,0.7,17.5,501.5,772.46,588.17
2017,6,23,8,0,791.0,93.0,0.7,18.0,551.0,817.96,615.24
2017,6,23,8,15,808.5,95.5,0.7,18.5,597.5,855.53,636.48
2017,6,23,8,30,826.0,98.0,0.7,19.0,644.0,891.47,656.4
2017,6,23,8,45,840.5,100.0,0.75,20.0,687.5,914.2,667.28
2017,6,23,9,0,855.0,102.0,0.8,21.0,731.0,942.66,681.92
2017,6,23,9,15,866.0,104.0,0.8,21.5,770.0,965.39,693.05
2017,6,23,9,30,877.0,106.0,0.8,22.0,809.0,985.51,702.6
2017,6,23,9,45,881.5,109.5,0.85,22.5,841.5,998.08,708.57
2017,6,23,10,0,886.0,113.0,0.9,23.0,874.0,1007.64,712.88
2017,6,23,10,15,892.5,114.0,0.9,23.0,901.0,1013.51,715.41
2017,6,23,10,30,899.0,115.0,0.9,23.0,928.0,1016.34,716.27
2017,6,23,10,45,904.5,115.5,0.95,23.5,949.5,1014.6,714.12
2017,6,23,11,0,910.0,116.0,1.0,24.0,971.0,1009.77,710.25
2017,6,23,11,15,913.0,116.5,1.0,24.0,984.5,999.44,703.56
2017,6,23,11,30,916.0,117.0,1.0,24.0,998.0,986.13,695.2
2017,6,23,11,45,918.0,117.0,1.05,24.5,1004.5,968.5,683.87
2017,6,23,12,0,920.0,117.0,1.1,25.0,1011.0,948.11,670.88
2017,6,23,12,15,920.0,117.0,1.15,25.0,1009.5,923.3,656.44
2017,6,23,12,30,920.0,117.0,1.2,25.0,1008.0,896.05,640.39
2017,6,23,12,45,915.5,118.5,1.25,25.0,998.5,864.12,621.22
2017,6,23,13,0,911.0,120.0,1.3,25.0,989.0,830.22,600.61
2017,6,23,13,15,908.0,119.5,1.3,24.5,973.5,793.88,578.72
2017,6,23,13,30,905.0,119.0,1.3,24.0,958.0,755.77,555.38
2017,6,23,13,45,898.0,119.0,1.35,24.0,934.5,713.76,527.27
2017,6,23,14,0,891.0,119.0,1.4,24.0,911.0,670.61,497.06
2017,6,23,14,15,884.0,117.5,1.35,23.5,881.5,625.25,464.65
2017,6,23,14,30,877.0,116.0,1.3,23.0,852.0,579.14,430.79
2017,6,23,14,45,866.0,115.5,1.3,23.0,816.0,531.29,394.18
2017,6,23,15,0,855.0,115.0,1.3,23.0,780.0,483.42,356.51
2017,6,23,15,15,843.0,112.5,1.25,22.5,740.0,433.74,316.93
2017,6,23,15,30,831.0,110.0,1.2,22.0,700.0,378.69,272.34
2017,6,23,15,45,813.5,108.0,1.15,22.0,654.5,328.63,230.13
2017,6,23,16,0,796.0,106.0,1.1,22.0,609.0,280.12,188.78
2017,6,23,16,15,776.0,102.5,1.05,21.5,561.0,231.62,148.34
2017,6,23,16,30,756.0,99.0,1.0,21.0,513.0,185.28,111.2
2017,6,23,16,45,727.5,95.5,1.0,20.5,463.0,134.99,74.78
2017,6,23,17,0,699.0,92.0,1.0,20.0,413.0,93.04,51.32
2017,6,23,17,15,494.0,112.5,0.95,19.5,326.0,75.77,60.3
2017,6,23,17,30,289.0,133.0,0.9,19.0,239.0,98.38,80.14
2017,6,23,17,45,260.0,116.5,0.9,18.5,200.5,87.67,71.18
2017,6,23,18,0,231.0,100.0,0.9,18.0,162.0,76.51,61.67
2017,6,23,18,15,200.5,81.0,0.85,17.0,127.0,63.14,50.05
2017,6,23,18,30,170.0,62.0,0.8,16.0,92.0,49.27,37.68
2017,6,23,18,45,121.5,44.5,0.75,15.5,62.5,36.0,25.5
2017,6,23,19,0,73.0,27.0,0.7,15.0,33.0,22.33,11.78
2017,6,23,19,15,36.5,13.5,0.7,14.5,16.5,12.87,0.0
2017,6,23,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2017,6,24,5,0,0.0,6.0,0.5,11.0,6.0,5.72,0.0
2017,6,24,5,15,52.5,23.0,0.5,11.5,29.0,61.28,33.83
2017,6,24,5,30,105.0,40.0,0.5,12.0,52.0,114.5,88.84
2017,6,24,5,45,154.5,58.5,0.55,12.5,85.5,167.38,135.62
2017,6,24,6,0,204.0,77.0,0.6,13.0,119.0,223.93,184.31
2017,6,24,6,15,239.5,94.5,0.6,13.0,157.5,274.12,226.7
2017,6,24,6,30,275.0,112.0,0.6,13.0,196.0,326.83,269.78
2017,6,24,6,45,307.5,126.5,0.65,13.5,236.5,375.81,308.26
2017,6,24,7,0,340.0,141.0,0.7,14.0,277.0,426.74,347.07
2017,6,24,7,15,369.0,157.5,0.7,14.5,323.5,492.79,395.32
2017,6,24,7,30,398.0,174.0,0.7,15.0,370.0,546.42,432.93
2017,6,24,7,45,385.0,199.0,0.75,15.5,405.0,560.89,440.96
2017,6,24,8,0,372.0,224.0,0.8,16.0,440.0,587.2,457.5
2017,6,24,8,15,531.0,187.5,0.8,16.0,523.5,709.94,546.66
2017,6,24,8,30,690.0,151.0,0.8,16.0,607.0,831.93,628.18
2017,6,24,8,45,615.5,198.5,0.85,16.5,625.5,826.23,620.66
2017,6,24,9,0,541.0,246.0,0.9,17.0,644.0,809.83,605.7
2017,6,24,9,15,441.5,301.5,0.9,17.0,638.0,777.69,579.86
2017,6,24,9,30,342.0,357.0,0.9,17.0,632.0,728.63,542.92
2017,6,24,9,45,368.5,360.5,0.9,17.5,667.5,756.96,561.32
2017,6,24,10,0,395.0,364.0,0.9,18.0,703.0,784.24,577.87
2017,6,24,10,15,260.5,408.0,0.9,18.0,634.5,692.87,511.41
2017,6,24,10,30,126.0,452.0,0.9,18.0,566.0,588.63,436.0
2017,6,24,10,45,273.0,429.5,0.9,18.0,683.5,714.78,527.39
2017,6,24,11,0,420.0,407.0,0.9,18.0,801.0,834.4,608.42
2017,6,24,11,15,392.0,422.0,0.9,18.0,794.0,804.51,586.11
2017,6,24,11,30,364.0,437.0,0.9,18.0,787.0,780.65,569.53
2017,6,24,11,45,588.5,305.5,0.9,18.0,875.5,853.55,624.48
2017,6,24,12,0,813.0,174.0,0.9,18.0,964.0,910.61,663.17
2017,6,24,12,15,615.0,303.5,0.9,18.0,900.5,835.43,610.72
2017,6,24,12,30,417.0,433.0,0.9,18.0,837.0,762.82,557.46
2017,6,24,12,45,388.5,434.0,0.9,18.0,808.0,721.4,529.96
2017,6,24,13,0,360.0,435.0,0.9,18.0,779.0,680.92,502.37
