Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,13,15,268.0,453.0,0.9,18.0,707.0,608.48,451.1
2017,6,24,13,30,176.0,471.0,0.9,18.0,635.0,545.51,405.9
2017,6,24,13,45,163.5,458.0,0.9,18.0,607.5,513.83,384.03
2017,6,24,14,0,151.0,445.0,0.9,18.0,580.0,483.19,362.39
2017,6,24,14,15,155.0,429.5,0.9,18.0,564.0,461.39,347.1
2017,6,24,14,30,159.0,414.0,0.9,18.0,548.0,439.32,331.32
2017,6,24,14,45,202.0,391.0,0.95,18.0,553.5,430.57,325.37
2017,6,24,15,0,245.0,368.0,1.0,18.0,559.0,410.85,310.67
2017,6,24,15,15,276.0,340.5,1.0,18.0,545.0,385.74,291.15
2017,6,24,15,30,307.0,313.0,1.0,18.0,531.0,357.92,268.85
2017,6,24,15,45,334.0,284.5,1.0,18.0,507.5,325.39,242.31
2017,6,24,16,0,361.0,256.0,1.0,18.0,484.0,290.54,213.32
2017,6,24,16,15,328.0,240.5,1.0,17.5,435.5,250.65,182.73
2017,6,24,16,30,295.0,225.0,1.0,17.0,387.0,214.27,155.59
2017,6,24,16,45,333.0,194.5,1.0,17.0,361.0,178.28,126.79
2017,6,24,17,0,371.0,164.0,1.0,17.0,335.0,131.47,92.64
2017,6,24,17,15,213.5,152.5,0.95,16.5,248.5,110.17,90.72
2017,6,24,17,30,56.0,141.0,0.9,16.0,162.0,115.03,95.43
2017,6,24,17,45,47.0,120.0,0.9,15.5,136.0,99.2,82.06
2017,6,24,18,0,38.0,99.0,0.9,15.0,110.0,83.04,68.13
2017,6,24,18,15,26.0,79.0,0.85,14.5,86.0,67.25,54.18
2017,6,24,18,30,14.0,59.0,0.8,14.0,62.0,52.47,40.82
2017,6,24,18,45,7.0,40.5,0.8,14.0,42.0,36.54,26.14
2017,6,24,19,0,0.0,22.0,0.8,14.0,22.0,20.41,10.38
2017,6,24,19,15,0.0,11.0,0.75,13.5,11.0,10.48,0.0
2017,6,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,4,45,44.0,4.5,0.7,8.5,5.5,0.0,0.0
2017,6,25,5,0,88.0,9.0,0.7,9.0,11.0,43.16,0.0
2017,6,25,5,15,220.5,21.0,0.7,9.5,42.0,142.86,84.0
2017,6,25,5,30,353.0,33.0,0.7,10.0,73.0,237.89,188.58
2017,6,25,5,45,440.0,42.0,0.7,10.5,117.0,310.92,254.0
2017,6,25,6,0,527.0,51.0,0.7,11.0,161.0,391.64,322.52
2017,6,25,6,15,585.0,57.5,0.7,11.5,210.5,458.17,376.98
2017,6,25,6,30,643.0,64.0,0.7,12.0,260.0,528.63,431.94
2017,6,25,6,45,683.5,69.5,0.7,12.5,311.5,588.96,476.35
2017,6,25,7,0,724.0,75.0,0.7,13.0,363.0,647.58,516.65
2017,6,25,7,15,753.5,79.0,0.7,13.5,415.0,700.72,551.54
2017,6,25,7,30,783.0,83.0,0.7,14.0,467.0,753.94,585.43
2017,6,25,7,45,806.0,86.5,0.75,15.0,517.5,800.83,613.67
2017,6,25,8,0,829.0,90.0,0.8,16.0,568.0,846.81,640.67
2017,6,25,8,15,845.5,92.5,0.8,16.5,616.0,884.52,661.95
2017,6,25,8,30,862.0,95.0,0.8,17.0,664.0,912.7,676.76
2017,6,25,8,45,875.0,97.5,0.85,17.5,708.0,943.29,694.09
2017,6,25,9,0,888.0,100.0,0.9,18.0,752.0,971.57,709.79
2017,6,25,9,15,898.5,102.0,0.9,18.0,791.5,994.37,722.33
2017,6,25,9,30,909.0,104.0,0.9,18.0,831.0,1014.45,733.25
2017,6,25,9,45,916.0,106.0,0.95,18.5,865.0,1028.2,739.97
2017,6,25,10,0,923.0,108.0,1.0,19.0,899.0,1038.92,744.98
2017,6,25,10,15,928.5,109.0,1.0,19.0,926.5,1043.97,746.98
2017,6,25,10,30,934.0,110.0,1.0,19.0,954.0,1045.88,747.25
2017,6,25,10,45,937.0,111.5,1.05,19.5,975.0,1042.65,744.14
2017,6,25,11,0,940.0,113.0,1.1,20.0,996.0,1036.23,739.23
2017,6,25,11,15,942.5,113.5,1.1,20.0,1009.5,1025.18,732.01
2017,6,25,11,30,945.0,114.0,1.1,20.0,1023.0,1011.05,723.05
2017,6,25,11,45,946.5,114.5,1.15,20.5,1029.0,993.01,711.3
2017,6,25,12,0,948.0,115.0,1.2,21.0,1035.0,972.11,697.83
2017,6,25,12,15,947.5,114.5,1.2,21.0,1034.0,945.8,681.44
2017,6,25,12,30,947.0,114.0,1.2,21.0,1033.0,917.0,663.51
2017,6,25,12,45,955.0,107.5,1.25,21.0,1027.0,887.43,645.75
2017,6,25,13,0,963.0,101.0,1.3,21.0,1021.0,855.13,626.03
2017,6,25,13,15,960.5,100.5,1.3,20.5,1004.5,817.55,603.16
2017,6,25,13,30,958.0,100.0,1.3,20.0,988.0,778.04,578.73
2017,6,25,13,45,957.5,96.5,1.3,20.0,966.0,735.48,550.39
2017,6,25,14,0,957.0,93.0,1.3,20.0,944.0,691.18,518.73
2017,6,25,14,15,951.5,92.0,1.3,19.5,914.5,644.48,485.4
2017,6,25,14,30,946.0,91.0,1.3,19.0,885.0,596.78,450.25
2017,6,25,14,45,942.5,87.5,1.3,19.0,850.5,547.17,411.75
2017,6,25,15,0,939.0,84.0,1.3,19.0,816.0,496.79,371.48
2017,6,25,15,15,929.5,82.5,1.3,18.5,775.0,445.09,329.62
2017,6,25,15,30,920.0,81.0,1.3,18.0,734.0,393.57,286.56
2017,6,25,15,45,911.0,77.5,1.3,18.0,689.5,340.99,241.1
2017,6,25,16,0,902.0,74.0,1.3,18.0,645.0,288.97,195.56
2017,6,25,16,15,886.0,72.0,1.3,17.5,596.0,237.5,151.34
2017,6,25,16,30,870.0,70.0,1.3,17.0,547.0,187.64,110.15
2017,6,25,16,45,851.5,66.5,1.3,17.0,496.5,138.16,73.34
2017,6,25,17,0,833.0,63.0,1.3,17.0,446.0,90.9,46.12
2017,6,25,17,15,804.0,60.0,1.25,16.0,393.0,48.02,36.87
2017,6,25,17,30,775.0,57.0,1.2,15.0,340.0,40.12,30.19
2017,6,25,17,45,735.5,52.5,1.2,14.5,288.5,38.1,28.53
2017,6,25,18,0,696.0,48.0,1.2,14.0,237.0,35.97,26.7
2017,6,25,18,15,634.0,43.0,1.15,13.5,187.5,33.27,24.24
2017,6,25,18,30,572.0,38.0,1.1,13.0,138.0,30.5,21.57
2017,6,25,18,45,471.0,30.5,1.1,12.5,95.0,25.21,16.44
2017,6,25,19,0,370.0,23.0,1.1,12.0,52.0,19.7,9.97
2017,6,25,19,15,185.0,11.5,1.1,11.5,26.0,10.96,0.0
2017,6,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,45,49.5,5.0,1.0,9.5,5.5,0.0,0.0
2017,6,26,5,0,99.0,10.0,1.0,10.0,11.0,48.35,0.0
2017,6,26,5,15,244.5,20.5,1.0,10.0,43.0,152.29,87.45
2017,6,26,5,30,390.0,31.0,1.0,10.0,75.0,253.23,200.85
2017,6,26,5,45,480.5,38.5,1.05,10.5,119.5,327.7,268.32
2017,6,26,6,0,571.0,46.0,1.1,11.0,164.0,410.21,339.07
2017,6,26,6,15,627.5,51.5,1.05,11.5,213.5,472.68,390.75
2017,6,26,6,30,684.0,57.0,1.0,12.0,263.0,542.97,445.76
2017,6,26,6,45,724.0,60.5,1.0,12.5,315.5,602.37,489.17
2017,6,26,7,0,764.0,64.0,1.0,13.0,368.0,663.27,531.4
2017,6,26,7,15,792.0,67.5,0.95,13.5,420.0,715.98,565.55
2017,6,26,7,30,820.0,71.0,0.9,14.0,472.0,768.65,598.5
2017,6,26,7,45,841.5,73.0,0.9,14.5,523.0,806.61,620.97
2017,6,26,8,0,863.0,75.0,0.9,15.0,574.0,850.43,647.13
2017,6,26,8,15,879.0,77.5,0.9,15.5,622.0,888.66,668.94
2017,6,26,8,30,895.0,80.0,0.9,16.0,670.0,925.06,689.24
2017,6,26,8,45,908.0,81.5,0.9,16.5,714.5,955.4,705.35
2017,6,26,9,0,921.0,83.0,0.9,17.0,759.0,983.38,719.86
2017,6,26,9,15,930.0,84.5,0.9,17.5,798.5,1004.91,730.21
2017,6,26,9,30,939.0,86.0,0.9,18.0,838.0,1023.61,738.86
2017,6,26,9,45,944.0,88.5,0.95,18.5,871.5,1036.5,745.03
2017,6,26,10,0,949.0,91.0,1.0,19.0,905.0,1046.23,749.41
2017,6,26,10,15,954.5,92.0,1.0,19.5,932.5,1051.63,750.21
2017,6,26,10,30,960.0,93.0,1.0,20.0,960.0,1053.8,749.2
2017,6,26,10,45,964.5,93.0,1.05,20.5,981.0,1050.67,746.15
2017,6,26,11,0,969.0,93.0,1.1,21.0,1002.0,1044.3,741.29
2017,6,26,11,15,971.0,93.5,1.15,21.0,1015.5,1032.79,734.79
2017,6,26,11,30,973.0,94.0,1.2,21.0,1029.0,1018.13,726.45
2017,6,26,11,45,974.0,94.5,1.25,21.0,1035.5,999.47,715.66
2017,6,26,12,0,975.0,95.0,1.3,21.0,1042.0,977.88,703.04
2017,6,26,12,15,975.0,95.0,1.35,21.0,1040.5,952.13,687.75
2017,6,26,12,30,975.0,95.0,1.4,21.0,1039.0,923.74,670.71
2017,6,26,12,45,970.5,96.5,1.45,21.0,1029.5,890.51,650.39
2017,6,26,13,0,966.0,98.0,1.5,21.0,1020.0,855.14,628.49
2017,6,26,13,15,963.5,97.5,1.5,20.5,1004.0,817.5,605.44
2017,6,26,13,30,961.0,97.0,1.5,20.0,988.0,777.92,580.78
2017,6,26,13,45,957.0,95.5,1.55,20.0,965.0,734.65,552.26
2017,6,26,14,0,953.0,94.0,1.6,20.0,942.0,689.9,520.38
2017,6,26,14,15,947.5,93.0,1.6,19.5,912.5,643.37,486.87
2017,6,26,14,30,942.0,92.0,1.6,19.0,883.0,595.84,451.56
2017,6,26,14,45,935.0,90.0,1.65,19.0,847.5,545.93,412.79
2017,6,26,15,0,928.0,88.0,1.7,19.0,812.0,495.56,372.43
2017,6,26,15,15,918.0,86.5,1.7,18.5,771.0,444.15,330.5
2017,6,26,15,30,908.0,85.0,1.7,18.0,730.0,392.98,287.46
2017,6,26,15,45,896.5,82.5,1.7,17.5,685.0,340.99,242.77
2017,6,26,16,0,885.0,80.0,1.7,17.0,640.0,289.82,198.1
2017,6,26,16,15,868.0,77.5,1.7,16.5,591.0,238.52,153.8
2017,6,26,16,30,851.0,75.0,1.7,16.0,542.0,188.94,112.63
2017,6,26,16,45,830.0,71.5,1.7,16.0,491.0,140.07,76.12
2017,6,26,17,0,809.0,68.0,1.7,16.0,440.0,86.42,43.18
2017,6,26,17,15,778.5,64.5,1.7,15.5,388.0,44.13,33.52
2017,6,26,17,30,748.0,61.0,1.7,15.0,336.0,43.15,32.87
2017,6,26,17,45,705.0,57.0,1.7,14.5,284.0,41.68,31.71
2017,6,26,18,0,662.0,53.0,1.7,14.0,232.0,40.17,30.44
2017,6,26,18,15,597.5,47.0,1.65,13.5,183.0,36.78,27.36
2017,6,26,18,30,533.0,41.0,1.6,13.0,134.0,30.45,21.5
2017,6,26,18,45,424.0,33.0,1.55,12.5,92.0,25.29,16.51
2017,6,26,19,0,315.0,25.0,1.5,12.0,50.0,19.9,10.14
2017,6,26,19,15,157.5,12.5,1.45,11.5,25.0,11.91,0.0
2017,6,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,27,5,15,199.0,15.0,1.05,10.5,37.0,123.95,68.32
2017,6,27,5,30,398.0,30.0,1.1,11.0,74.0,255.56,201.92
2017,6,27,5,45,491.0,37.0,1.15,11.5,119.0,330.9,270.02
2017,6,27,6,0,584.0,44.0,1.2,12.0,164.0,410.69,338.67
2017,6,27,6,15,452.5,73.5,1.2,12.0,182.0,393.92,326.68
2017,6,27,6,30,321.0,103.0,1.2,12.0,200.0,357.51,297.15
2017,6,27,6,45,339.5,120.0,1.2,12.5,239.5,402.51,332.96
2017,6,27,7,0,358.0,137.0,1.2,13.0,279.0,448.05,367.36
2017,6,27,7,15,336.0,163.0,1.15,13.5,311.0,459.63,373.69
2017,6,27,7,30,314.0,189.0,1.1,14.0,343.0,481.78,387.66
2017,6,27,7,45,591.0,130.5,1.1,14.5,457.5,675.11,534.1
2017,6,27,8,0,868.0,72.0,1.1,15.0,572.0,850.67,652.23
2017,6,27,8,15,883.0,74.0,1.1,15.5,619.5,887.6,671.61
2017,6,27,8,30,898.0,76.0,1.1,16.0,667.0,922.67,691.26
2017,6,27,8,45,910.0,77.0,1.1,16.5,711.0,951.64,706.68
2017,6,27,9,0,922.0,78.0,1.1,17.0,755.0,978.22,720.49
2017,6,27,9,15,931.0,79.5,1.1,17.0,794.0,999.89,732.47
2017,6,27,9,30,940.0,81.0,1.1,17.0,833.0,1018.73,742.74
2017,6,27,9,45,944.0,84.0,1.15,17.5,866.0,1031.33,748.75
2017,6,27,10,0,948.0,87.0,1.2,18.0,899.0,1040.74,752.92
2017,6,27,10,15,953.5,88.0,1.2,18.0,926.5,1046.25,755.26
2017,6,27,10,30,959.0,89.0,1.2,18.0,954.0,1048.53,755.76
2017,6,27,10,45,962.5,89.5,1.25,18.5,975.0,1045.06,752.36
2017,6,27,11,0,966.0,90.0,1.3,19.0,996.0,1038.35,747.12
2017,6,27,11,15,968.5,90.5,1.35,19.0,1009.5,1027.45,740.79
2017,6,27,11,30,971.0,91.0,1.4,19.0,1023.0,1013.39,732.57
2017,6,27,11,45,971.5,91.5,1.45,19.0,1029.5,994.4,721.27
2017,6,27,12,0,972.0,92.0,1.5,19.0,1036.0,972.49,708.14
2017,6,27,12,15,972.0,92.0,1.5,19.0,1035.0,946.88,691.9
2017,6,27,12,30,972.0,92.0,1.5,19.0,1034.0,918.65,673.97
2017,6,27,12,45,963.5,96.5,1.55,19.0,1023.5,885.02,653.08
2017,6,27,13,0,955.0,101.0,1.6,19.0,1013.0,849.43,630.71
2017,6,27,13,15,952.5,100.5,1.6,19.0,997.0,812.17,606.44
2017,6,27,13,30,950.0,100.0,1.6,19.0,981.0,772.99,580.67
2017,6,27,13,45,946.0,98.5,1.65,19.0,958.0,730.15,552.07
2017,6,27,14,0,942.0,97.0,1.7,19.0,935.0,685.84,520.24
2017,6,27,14,15,936.0,96.0,1.7,18.5,905.5,639.48,486.61
2017,6,27,14,30,930.0,95.0,1.7,18.0,876.0,592.17,451.22
2017,6,27,14,45,922.5,93.5,1.7,18.0,841.0,542.96,412.49
2017,6,27,15,0,915.0,92.0,1.7,18.0,806.0,493.34,372.31
2017,6,27,15,15,905.0,90.0,1.7,17.5,765.0,442.12,330.42
2017,6,27,15,30,895.0,88.0,1.7,17.0,724.0,391.14,287.44
2017,6,27,15,45,882.5,85.5,1.7,17.0,679.5,339.46,242.45
2017,6,27,16,0,870.0,83.0,1.7,17.0,635.0,288.69,197.75
2017,6,27,16,15,853.0,80.5,1.7,16.5,586.0,238.1,154.08
2017,6,27,16,30,836.0,78.0,1.7,16.0,537.0,189.21,113.51
2017,6,27,16,45,814.0,75.0,1.7,15.5,486.5,134.11,72.0
2017,6,27,17,0,792.0,72.0,1.7,15.0,436.0,88.8,45.77
2017,6,27,17,15,761.0,68.0,1.7,14.5,384.0,46.72,35.95
2017,6,27,17,30,730.0,64.0,1.7,14.0,332.0,45.47,35.08
2017,6,27,17,45,686.5,59.5,1.7,13.5,280.5,43.7,33.66
2017,6,27,18,0,643.0,55.0,1.7,13.0,229.0,41.87,32.09
2017,6,27,18,15,577.5,49.0,1.65,12.5,181.0,35.23,26.09
2017,6,27,18,30,512.0,43.0,1.6,12.0,133.0,32.13,23.11
2017,6,27,18,45,404.5,34.0,1.6,11.5,91.0,26.16,17.35
2017,6,27,19,0,297.0,25.0,1.6,11.0,49.0,19.88,10.2
2017,6,27,19,15,148.5,12.5,1.55,10.5,24.5,11.91,0.0
2017,6,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,5,15,194.5,15.5,1.15,9.0,37.0,122.39,65.49
2017,6,28,5,30,389.0,31.0,1.2,9.0,74.0,252.1,200.45
2017,6,28,5,45,481.0,38.5,1.25,9.5,119.0,327.18,269.06
2017,6,28,6,0,573.0,46.0,1.3,10.0,164.0,410.44,341.03
2017,6,28,6,15,630.0,51.5,1.3,10.5,214.0,473.19,393.75
2017,6,28,6,30,687.0,57.0,1.3,11.0,264.0,543.89,450.09
2017,6,28,6,45,730.5,60.0,1.3,11.5,316.5,605.25,495.65
2017,6,28,7,0,774.0,63.0,1.3,12.0,369.0,668.35,540.08
2017,6,28,7,15,554.5,124.0,1.25,12.5,359.0,601.74,485.76
2017,6,28,7,30,335.0,185.0,1.2,13.0,349.0,493.82,398.12
2017,6,28,7,45,606.0,129.0,1.2,13.5,463.0,685.69,544.62
2017,6,28,8,0,877.0,73.0,1.2,14.0,577.0,859.29,661.89
2017,6,28,8,15,647.5,162.5,1.2,14.5,552.0,791.53,609.71
2017,6,28,8,30,418.0,252.0,1.2,15.0,527.0,687.77,530.1
2017,6,28,8,45,218.5,254.5,1.2,15.5,399.5,494.37,385.35
2017,6,28,9,0,19.0,257.0,1.2,16.0,272.0,267.8,208.11
2017,6,28,9,15,265.5,275.0,1.2,16.5,487.0,563.79,437.52
2017,6,28,9,30,512.0,293.0,1.2,17.0,702.0,838.92,628.77
2017,6,28,9,45,734.0,192.5,1.2,17.5,806.0,955.85,703.94
2017,6,28,10,0,956.0,92.0,1.2,18.0,910.0,1054.02,762.36
2017,6,28,10,15,961.5,93.0,1.2,18.0,938.0,1059.49,763.37
2017,6,28,10,30,967.0,94.0,1.2,18.0,966.0,1061.7,763.81
2017,6,28,10,45,971.5,94.0,1.25,18.5,987.5,1058.6,760.65
2017,6,28,11,0,976.0,94.0,1.3,19.0,1009.0,1052.23,755.63
2017,6,28,11,15,978.5,94.5,1.35,19.0,1023.5,1041.17,749.23
2017,6,28,11,30,981.0,95.0,1.4,19.0,1038.0,1026.92,740.94
2017,6,28,11,45,982.5,95.5,1.45,19.0,1044.5,1008.63,730.15
2017,6,28,12,0,984.0,96.0,1.5,19.0,1051.0,987.35,717.49
2017,6,28,12,15,984.0,96.0,1.55,19.0,1050.0,961.41,701.82
2017,6,28,12,30,984.0,96.0,1.6,19.0,1049.0,932.82,684.36
2017,6,28,12,45,973.0,102.0,1.65,19.0,1037.5,898.08,662.75
2017,6,28,13,0,962.0,108.0,1.7,19.0,1026.0,861.47,639.71
2017,6,28,13,15,959.0,107.5,1.7,19.0,1010.5,823.53,615.01
2017,6,28,13,30,956.0,107.0,1.7,19.0,995.0,783.69,588.81
2017,6,28,13,45,952.0,106.0,1.7,19.0,972.0,741.0,559.71
2017,6,28,14,0,948.0,105.0,1.7,19.0,949.0,696.81,527.63
2017,6,28,14,15,942.5,103.5,1.65,18.5,919.0,649.99,493.47
2017,6,28,14,30,937.0,102.0,1.6,18.0,889.0,602.19,457.59
2017,6,28,14,45,928.0,101.0,1.6,18.0,853.0,552.25,418.52
2017,6,28,15,0,919.0,100.0,1.6,18.0,817.0,502.03,378.09
2017,6,28,15,15,908.5,98.0,1.6,17.5,775.5,450.33,336.04
2017,6,28,15,30,898.0,96.0,1.6,17.0,734.0,398.92,292.92
2017,6,28,15,45,883.0,94.0,1.6,17.0,688.0,346.63,247.69
2017,6,28,16,0,868.0,92.0,1.6,17.0,642.0,295.48,202.93
2017,6,28,16,15,850.0,89.0,1.6,16.5,592.5,237.35,153.51
2017,6,28,16,30,832.0,86.0,1.6,16.0,543.0,187.87,112.55
2017,6,28,16,45,807.5,83.0,1.6,15.5,491.5,139.83,76.92
2017,6,28,17,0,783.0,80.0,1.6,15.0,440.0,94.7,50.89
2017,6,28,17,15,750.0,75.5,1.6,14.5,387.0,52.53,41.09
2017,6,28,17,30,717.0,71.0,1.6,14.0,334.0,51.15,40.13
2017,6,28,17,45,672.0,65.5,1.65,13.5,282.5,44.32,34.21
2017,6,28,18,0,627.0,60.0,1.7,13.0,231.0,42.13,32.33
2017,6,28,18,15,558.5,53.0,1.65,12.0,182.0,38.52,29.11
2017,6,28,18,30,490.0,46.0,1.6,11.0,133.0,34.73,25.53
2017,6,28,18,45,383.5,36.5,1.55,10.5,91.0,28.42,19.42
2017,6,28,19,0,277.0,27.0,1.5,10.0,49.0,21.78,11.78
2017,6,28,19,15,138.5,13.5,1.45,9.5,24.5,12.87,0.0
2017,6,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,5,15,186.0,16.0,1.1,9.0,36.0,119.03,60.93
2017,6,29,5,30,372.0,32.0,1.1,9.0,72.0,244.7,194.12
2017,6,29,5,45,467.5,40.0,1.15,9.5,117.0,321.53,264.1
2017,6,29,6,0,563.0,48.0,1.2,10.0,162.0,406.82,337.61
2017,6,29,6,15,621.5,53.5,1.2,10.5,212.5,473.72,393.41
2017,6,29,6,30,680.0,59.0,1.2,11.0,263.0,541.11,447.14
2017,6,29,6,45,723.0,63.0,1.2,11.5,316.0,603.15,493.34
2017,6,29,7,0,766.0,67.0,1.2,12.0,369.0,666.91,538.14
2017,6,29,7,15,794.5,70.5,1.15,12.5,421.5,720.14,573.07
2017,6,29,7,30,823.0,74.0,1.1,13.0,474.0,773.36,606.81
2017,6,29,7,45,846.0,76.0,1.05,13.5,525.5,812.68,629.77
2017,6,29,8,0,869.0,78.0,1.0,14.0,577.0,857.97,656.33
2017,6,29,8,15,884.5,80.5,1.0,14.5,625.5,895.95,678.05
2017,6,29,8,30,900.0,83.0,1.0,15.0,674.0,932.08,698.28
2017,6,29,8,45,913.5,84.5,1.05,15.5,718.5,963.06,715.81
2017,6,29,9,0,927.0,86.0,1.1,16.0,763.0,991.68,731.78
2017,6,29,9,15,936.0,87.5,1.1,16.5,803.0,1013.36,742.32
2017,6,29,9,30,945.0,89.0,1.1,17.0,843.0,1032.2,751.14
2017,6,29,9,45,946.0,93.5,1.15,17.5,875.5,1043.47,756.26
2017,6,29,10,0,947.0,98.0,1.2,18.0,908.0,1051.46,759.52
2017,6,29,10,15,952.5,99.5,1.2,18.0,936.0,1057.4,762.12
2017,6,29,10,30,958.0,101.0,1.2,18.0,964.0,1060.09,762.86
2017,6,29,10,45,962.0,101.5,1.25,18.5,985.5,1056.99,759.69
2017,6,29,11,0,966.0,102.0,1.3,19.0,1007.0,1050.64,754.67
2017,6,29,11,15,968.5,102.5,1.3,19.0,1021.0,1039.6,747.39
2017,6,29,11,30,971.0,103.0,1.3,19.0,1035.0,1025.41,738.29
2017,6,29,11,45,972.0,103.5,1.35,19.0,1041.5,1006.73,727.34
2017,6,29,12,0,973.0,104.0,1.4,19.0,1048.0,985.13,714.56
2017,6,29,12,15,972.5,104.0,1.4,19.0,1047.0,958.92,698.05
2017,6,29,12,30,972.0,104.0,1.4,19.0,1046.0,930.13,679.9
2017,6,29,12,45,970.0,104.0,1.45,19.0,1037.0,897.63,659.95
2017,6,29,13,0,968.0,104.0,1.5,19.0,1028.0,862.86,638.33
2017,6,29,13,15,965.0,103.5,1.55,18.5,1012.0,824.76,615.4
2017,6,29,13,30,962.0,103.0,1.6,18.0,996.0,784.74,590.78
2017,6,29,13,45,958.0,102.0,1.65,18.0,973.0,741.85,562.12
2017,6,29,14,0,954.0,101.0,1.7,18.0,950.0,697.45,530.19
2017,6,29,14,15,948.5,99.5,1.7,18.0,920.0,650.4,495.14
2017,6,29,14,30,943.0,98.0,1.7,18.0,890.0,602.36,458.4
2017,6,29,14,45,935.5,96.0,1.75,18.0,854.5,552.08,419.22
2017,6,29,15,0,928.0,94.0,1.8,18.0,819.0,501.4,378.48
2017,6,29,15,15,917.5,92.5,1.8,17.5,777.5,449.7,336.2
2017,6,29,15,30,907.0,91.0,1.8,17.0,736.0,398.29,292.85
2017,6,29,15,45,894.5,88.5,1.8,16.5,690.5,345.94,247.77
2017,6,29,16,0,882.0,86.0,1.8,16.0,645.0,294.49,202.77
2017,6,29,16,15,864.5,83.0,1.8,15.5,595.5,242.72,157.98
2017,6,29,16,30,847.0,80.0,1.8,15.0,546.0,192.72,116.34
2017,6,29,16,45,824.5,77.0,1.85,14.5,494.5,136.97,74.19
2017,6,29,17,0,802.0,74.0,1.9,14.0,443.0,91.05,47.48
2017,6,29,17,15,770.5,70.0,1.9,13.5,390.0,48.28,37.49
2017,6,29,17,30,739.0,66.0,1.9,13.0,337.0,47.11,36.68
2017,6,29,17,45,696.0,61.0,1.9,12.5,285.0,44.98,34.94
2017,6,29,18,0,653.0,56.0,1.9,12.0,233.0,42.76,33.03
2017,6,29,18,15,586.5,50.0,1.8,11.5,184.0,36.06,26.95
2017,6,29,18,30,520.0,44.0,1.7,11.0,135.0,33.01,23.99
2017,6,29,18,45,408.5,35.0,1.65,10.5,92.5,27.07,18.23
2017,6,29,19,0,297.0,26.0,1.6,10.0,50.0,20.83,11.02
2017,6,29,19,15,148.5,13.0,1.5,9.5,25.0,12.39,0.0
2017,6,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,5,15,203.5,14.5,1.1,9.0,36.5,123.76,60.37
2017,6,30,5,30,407.0,29.0,1.1,9.0,73.0,257.63,203.94
2017,6,30,5,45,499.0,36.0,1.15,9.5,118.0,328.09,269.34
2017,6,30,6,0,591.0,43.0,1.2,10.0,163.0,411.94,341.86
2017,6,30,6,15,647.0,48.0,1.2,10.5,213.0,478.36,397.37
2017,6,30,6,30,703.0,53.0,1.2,11.0,263.0,548.35,453.02
2017,6,30,6,45,736.5,58.0,1.2,11.5,314.5,605.78,495.28
2017,6,30,7,0,770.0,63.0,1.2,12.0,366.0,664.25,536.18
2017,6,30,7,15,588.0,116.0,1.15,12.5,366.5,618.0,497.79
2017,6,30,7,30,406.0,169.0,1.1,13.0,367.0,545.82,438.04
2017,6,30,7,45,420.5,187.0,1.1,13.5,411.0,589.88,469.39
2017,6,30,8,0,435.0,205.0,1.1,14.0,455.0,633.33,498.39
2017,6,30,8,15,426.0,228.5,1.1,14.5,490.0,661.07,514.9
2017,6,30,8,30,417.0,252.0,1.1,15.0,525.0,686.54,529.69
2017,6,30,8,45,449.0,257.0,1.15,15.5,569.5,728.09,557.4
2017,6,30,9,0,481.0,262.0,1.2,16.0,614.0,769.17,584.16
2017,6,30,9,15,711.5,174.0,1.2,16.0,726.0,905.77,678.49
2017,6,30,9,30,942.0,86.0,1.2,16.0,838.0,1025.62,753.28
2017,6,30,9,45,938.0,94.0,1.25,16.5,869.0,1035.9,756.35
2017,6,30,10,0,934.0,102.0,1.3,17.0,900.0,1042.72,758.89
2017,6,30,10,15,940.0,103.5,1.3,17.0,928.5,1049.12,761.84
2017,6,30,10,30,946.0,105.0,1.3,17.0,957.0,1052.31,762.9
2017,6,30,10,45,950.5,105.5,1.35,17.5,978.5,1049.74,759.99
2017,6,30,11,0,955.0,106.0,1.4,18.0,1000.0,1043.95,755.24
2017,6,30,11,15,957.5,106.5,1.4,18.0,1014.0,1033.02,747.94
2017,6,30,11,30,960.0,107.0,1.4,18.0,1028.0,1018.96,738.84
2017,6,30,11,45,961.5,107.0,1.4,18.5,1035.0,1000.43,725.64
2017,6,30,12,0,963.0,107.0,1.4,19.0,1042.0,979.01,710.75
2017,6,30,12,15,963.0,107.0,1.45,19.0,1041.0,953.47,695.38
2017,6,30,12,30,963.0,107.0,1.5,19.0,1040.0,925.35,678.27
2017,6,30,12,45,958.0,109.0,1.55,19.0,1030.0,892.43,657.89
2017,6,30,13,0,953.0,111.0,1.6,19.0,1020.0,857.42,635.96
2017,6,30,13,15,950.0,110.5,1.6,19.0,1004.0,819.79,611.5
2017,6,30,13,30,947.0,110.0,1.6,19.0,988.0,780.28,585.57
2017,6,30,13,45,943.0,108.5,1.65,19.0,965.0,737.5,556.82
2017,6,30,14,0,939.0,107.0,1.7,19.0,942.0,693.24,525.12
2017,6,30,14,15,932.5,106.0,1.7,18.5,912.5,646.63,491.42
2017,6,30,14,30,926.0,105.0,1.7,18.0,883.0,599.12,456.01
2017,6,30,14,45,918.0,103.0,1.75,18.0,847.0,549.32,417.21
2017,6,30,15,0,910.0,101.0,1.8,18.0,811.0,499.18,376.93
2017,6,30,15,15,899.0,99.0,1.8,17.5,770.0,447.68,334.89
2017,6,30,15,30,888.0,97.0,1.8,17.0,729.0,396.52,291.85
2017,6,30,15,45,874.0,94.5,1.8,16.5,683.0,344.6,247.25
2017,6,30,16,0,860.0,92.0,1.8,16.0,637.0,293.73,202.89
2017,6,30,16,15,842.0,89.0,1.75,15.5,588.0,235.96,153.45
2017,6,30,16,30,824.0,86.0,1.7,15.0,539.0,186.83,112.53
2017,6,30,16,45,800.0,82.5,1.7,14.5,488.0,138.79,76.69
2017,6,30,17,0,776.0,79.0,1.7,14.0,437.0,93.61,50.37
2017,6,30,17,15,744.0,75.0,1.7,13.5,384.5,52.1,40.88
2017,6,30,17,30,712.0,71.0,1.7,13.0,332.0,51.12,40.27
2017,6,30,17,45,667.0,65.5,1.7,12.5,280.5,44.3,34.33
2017,6,30,18,0,622.0,60.0,1.7,12.0,229.0,42.12,32.45
2017,6,30,18,15,554.5,53.0,1.65,11.5,180.0,38.51,29.16
2017,6,30,18,30,487.0,46.0,1.6,11.0,131.0,34.72,25.53
2017,6,30,18,45,378.5,36.5,1.55,10.5,89.5,28.41,19.42
2017,6,30,19,0,270.0,27.0,1.5,10.0,48.0,21.78,11.77
2017,6,30,19,15,135.0,13.5,1.45,9.5,24.0,12.87,0.0
2017,6,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,1,5,15,165.0,16.0,1.5,9.0,33.5,108.94,49.39
2017,7,1,5,30,330.0,32.0,1.5,9.0,67.0,223.76,177.11
2017,7,1,5,45,423.5,41.0,1.55,9.5,110.5,298.67,246.04
2017,7,1,6,0,517.0,50.0,1.6,10.0,154.0,381.96,318.58
2017,7,1,6,15,273.5,79.5,1.6,10.0,136.0,286.2,240.64
2017,7,1,6,30,30.0,109.0,1.6,10.0,118.0,139.22,114.5
2017,7,1,6,45,36.0,129.0,1.6,10.0,141.5,165.4,136.99
2017,7,1,7,0,42.0,149.0,1.6,10.0,165.0,191.76,158.77
2017,7,1,7,15,409.0,116.0,1.6,10.5,312.0,472.33,394.21
2017,7,1,7,30,776.0,83.0,1.6,11.0,459.0,745.32,599.38
2017,7,1,7,45,574.5,151.5,1.65,11.5,446.5,683.37,547.89
2017,7,1,8,0,373.0,220.0,1.7,12.0,434.0,582.37,466.59
2017,7,1,8,15,613.0,158.0,1.7,12.0,544.5,754.63,597.71
2017,7,1,8,30,853.0,96.0,1.7,12.0,655.0,903.36,698.93
2017,7,1,8,45,438.5,184.0,1.7,12.5,472.5,636.0,502.34
2017,7,1,9,0,24.0,272.0,1.7,13.0,290.0,288.18,226.79
2017,7,1,9,15,88.5,329.5,1.7,13.0,399.5,424.57,334.95
2017,7,1,9,30,153.0,387.0,1.7,13.0,509.0,562.43,437.42
2017,7,1,9,45,311.0,363.5,1.7,13.5,625.0,703.34,541.0
2017,7,1,10,0,469.0,340.0,1.7,14.0,741.0,843.73,639.27
2017,7,1,10,15,469.5,358.0,1.7,14.5,770.0,858.67,645.44
2017,7,1,10,30,470.0,376.0,1.7,15.0,799.0,871.31,651.45
2017,7,1,10,45,693.0,250.0,1.7,15.5,890.5,957.71,713.94
2017,7,1,11,0,916.0,124.0,1.7,16.0,982.0,1023.96,754.18
2017,7,1,11,15,919.0,125.0,1.7,16.0,996.0,1014.21,746.57
2017,7,1,11,30,922.0,126.0,1.7,16.0,1010.0,1001.42,738.04
2017,7,1,11,45,925.0,125.0,1.7,16.5,1017.0,983.77,725.12
2017,7,1,12,0,928.0,124.0,1.7,17.0,1024.0,963.3,710.53
2017,7,1,12,15,928.0,124.0,1.7,17.0,1023.0,938.4,694.43
2017,7,1,12,30,928.0,124.0,1.7,17.0,1022.0,911.03,676.73
2017,7,1,12,45,937.5,116.0,1.7,17.0,1017.0,881.97,657.88
2017,7,1,13,0,947.0,108.0,1.7,17.0,1012.0,850.15,637.11
2017,7,1,13,15,944.5,107.5,1.65,17.0,996.5,813.14,612.21
2017,7,1,13,30,942.0,107.0,1.6,17.0,981.0,774.23,585.91
2017,7,1,13,45,940.0,104.5,1.6,17.0,958.5,732.16,557.05
2017,7,1,14,0,938.0,102.0,1.6,17.0,936.0,688.48,525.16
2017,7,1,14,15,932.0,100.5,1.6,17.0,906.5,641.82,490.29
2017,7,1,14,30,926.0,99.0,1.6,17.0,877.0,594.23,453.79
2017,7,1,14,45,919.0,97.0,1.6,17.0,842.0,544.97,415.03
2017,7,1,15,0,912.0,95.0,1.6,17.0,807.0,495.27,374.79
2017,7,1,15,15,901.5,93.0,1.55,16.5,766.0,443.91,332.6
2017,7,1,15,30,891.0,91.0,1.5,16.0,725.0,392.84,289.42
2017,7,1,15,45,877.5,89.0,1.5,16.0,679.5,341.36,244.63
2017,7,1,16,0,864.0,87.0,1.5,16.0,634.0,290.86,200.17
2017,7,1,16,15,846.0,84.0,1.45,15.5,585.5,239.84,156.15
2017,7,1,16,30,828.0,81.0,1.4,15.0,537.0,183.51,109.53
2017,7,1,16,45,803.0,78.5,1.4,15.0,485.5,135.93,74.01
2017,7,1,17,0,778.0,76.0,1.4,15.0,434.0,91.29,48.19
2017,7,1,17,15,746.0,72.0,1.35,14.5,382.0,49.74,38.63
2017,7,1,17,30,714.0,68.0,1.3,14.0,330.0,48.65,37.91
2017,7,1,17,45,665.5,63.5,1.3,13.5,278.0,42.76,32.82
2017,7,1,18,0,617.0,59.0,1.3,13.0,226.0,41.3,31.6
2017,7,1,18,15,549.0,52.0,1.3,12.0,178.0,37.66,28.34
2017,7,1,18,30,481.0,45.0,1.3,11.0,130.0,33.83,24.74
2017,7,1,18,45,364.5,36.0,1.3,10.5,88.5,27.94,19.01
2017,7,1,19,0,248.0,27.0,1.3,10.0,47.0,21.77,11.75
2017,7,1,19,15,124.0,13.5,1.3,9.5,23.5,12.87,0.0
2017,7,1,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,5,15,168.0,15.5,0.9,9.0,33.0,109.0,45.68
2017,7,2,5,30,336.0,31.0,0.9,9.0,66.0,225.2,177.31
2017,7,2,5,45,434.0,39.0,0.9,9.5,109.5,301.33,246.82
2017,7,2,6,0,532.0,47.0,0.9,10.0,153.0,386.26,319.78
2017,7,2,6,15,591.0,53.0,0.85,10.5,202.5,452.64,374.77
2017,7,2,6,30,650.0,59.0,0.8,11.0,252.0,519.55,427.58
2017,7,2,6,45,470.5,102.0,0.8,11.5,255.0,470.81,386.44
2017,7,2,7,0,291.0,145.0,0.8,12.0,258.0,394.27,323.11
2017,7,2,7,15,264.0,172.0,0.8,12.5,285.5,414.24,337.05
2017,7,2,7,30,237.0,199.0,0.8,13.0,313.0,431.09,347.27
2017,7,2,7,45,535.0,141.0,0.8,13.5,435.5,638.22,506.6
2017,7,2,8,0,833.0,83.0,0.8,14.0,558.0,831.26,637.56
2017,7,2,8,15,849.5,85.5,0.8,14.5,606.0,869.22,657.19
2017,7,2,8,30,866.0,88.0,0.8,15.0,654.0,905.47,677.57
2017,7,2,8,45,574.5,209.0,0.85,16.0,595.0,792.02,597.25
2017,7,2,9,0,283.0,330.0,0.9,17.0,536.0,641.66,484.14
2017,7,2,9,15,598.5,212.0,0.95,17.5,679.0,837.23,627.02
2017,7,2,9,30,914.0,94.0,1.0,18.0,822.0,1006.59,732.9
2017,7,2,9,45,917.5,98.0,1.05,18.5,854.5,1019.58,736.93
2017,7,2,10,0,921.0,102.0,1.1,19.0,887.0,1029.43,741.38
2017,7,2,10,15,926.5,103.0,1.1,19.0,915.0,1034.86,743.65
2017,7,2,10,30,932.0,104.0,1.1,19.0,943.0,1037.15,744.15
2017,7,2,10,45,936.5,104.5,1.15,19.5,964.0,1034.76,741.47
2017,7,2,11,0,941.0,105.0,1.2,20.0,985.0,1029.18,736.98
2017,7,2,11,15,943.5,105.5,1.2,20.0,999.0,1018.5,729.93
2017,7,2,11,30,946.0,106.0,1.2,20.0,1013.0,1004.74,721.11
2017,7,2,11,45,947.5,106.0,1.25,20.5,1019.5,986.55,709.14
2017,7,2,12,0,949.0,106.0,1.3,21.0,1026.0,965.49,695.42
2017,7,2,12,15,949.0,106.0,1.3,21.0,1025.0,940.35,679.68
2017,7,2,12,30,949.0,106.0,1.3,21.0,1024.0,912.66,662.33
2017,7,2,12,45,937.5,112.0,1.35,21.0,1012.5,878.46,641.39
2017,7,2,13,0,926.0,118.0,1.4,21.0,1001.0,842.51,619.12
2017,7,2,13,15,923.0,117.5,1.4,21.0,985.5,805.77,595.51
2017,7,2,13,30,920.0,117.0,1.4,21.0,970.0,767.22,570.47
2017,7,2,13,45,915.0,116.0,1.4,21.0,947.0,725.2,541.81
2017,7,2,14,0,910.0,115.0,1.4,21.0,924.0,681.83,510.75
2017,7,2,14,15,903.5,113.5,1.35,20.5,894.5,635.99,477.71
2017,7,2,14,30,897.0,112.0,1.3,20.0,865.0,589.29,443.11
2017,7,2,14,45,888.5,110.0,1.3,20.0,830.0,540.52,405.49
2017,7,2,15,0,880.0,108.0,1.3,20.0,795.0,491.48,366.57
2017,7,2,15,15,868.5,106.0,1.25,19.5,754.0,441.15,326.0
2017,7,2,15,30,857.0,104.0,1.2,19.0,713.0,391.23,284.6
2017,7,2,15,45,842.0,101.5,1.2,19.0,668.0,334.11,236.59
2017,7,2,16,0,827.0,99.0,1.2,19.0,623.0,284.23,193.54
2017,7,2,16,15,808.0,95.5,1.15,18.5,574.5,234.18,151.11
2017,7,2,16,30,789.0,92.0,1.1,18.0,526.0,186.16,111.89
2017,7,2,16,45,764.0,88.0,1.1,17.5,475.5,139.34,77.58
2017,7,2,17,0,739.0,84.0,1.1,17.0,425.0,95.46,52.4
2017,7,2,17,15,705.0,79.5,1.05,16.5,373.5,50.15,38.65
2017,7,2,17,30,671.0,75.0,1.0,16.0,322.0,49.17,38.06
2017,7,2,17,45,625.0,69.0,1.0,15.5,271.0,46.89,36.22
2017,7,2,18,0,579.0,63.0,1.0,15.0,220.0,44.46,34.14
2017,7,2,18,15,510.5,55.5,0.95,14.0,172.5,40.56,30.69
2017,7,2,18,30,442.0,48.0,0.9,13.0,125.0,36.46,26.87
2017,7,2,18,45,338.0,37.5,0.85,12.5,85.0,29.32,20.04
2017,7,2,19,0,234.0,27.0,0.8,12.0,45.0,21.77,11.62
2017,7,2,19,15,117.0,13.5,0.8,11.5,22.5,12.87,0.0
2017,7,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,5,15,148.5,16.0,0.55,9.5,31.5,100.8,37.8
2017,7,3,5,30,297.0,32.0,0.5,10.0,63.0,207.25,161.66
2017,7,3,5,45,392.0,42.0,0.5,10.5,105.5,282.43,229.52
2017,7,3,6,0,487.0,52.0,0.5,11.0,148.0,366.25,300.67
2017,7,3,6,15,548.5,59.0,0.5,11.5,196.5,433.66,356.04
2017,7,3,6,30,610.0,66.0,0.5,12.0,245.0,505.35,412.18
2017,7,3,6,45,655.5,71.0,0.5,13.0,296.5,567.18,457.43
2017,7,3,7,0,701.0,76.0,0.5,14.0,348.0,631.16,500.92
2017,7,3,7,15,731.5,80.0,0.5,14.5,399.5,680.69,533.04
2017,7,3,7,30,762.0,84.0,0.5,15.0,451.0,734.12,567.03
2017,7,3,7,45,786.5,87.0,0.5,16.0,501.5,781.21,594.52
2017,7,3,8,0,811.0,90.0,0.5,17.0,552.0,827.53,620.73
2017,7,3,8,15,828.0,93.0,0.55,17.5,600.0,866.09,643.31
2017,7,3,8,30,845.0,96.0,0.6,18.0,648.0,895.15,659.56
2017,7,3,8,45,859.0,98.0,0.65,19.0,692.0,926.03,675.73
2017,7,3,9,0,873.0,100.0,0.7,20.0,736.0,954.71,690.3
2017,7,3,9,15,883.5,102.0,0.75,20.5,775.5,977.61,702.47
2017,7,3,9,30,894.0,104.0,0.8,21.0,815.0,997.84,713.07
2017,7,3,9,45,900.0,106.5,0.9,21.5,848.0,1011.36,720.63
2017,7,3,10,0,906.0,109.0,1.0,22.0,881.0,1021.88,726.47
2017,7,3,10,15,912.0,110.5,1.05,22.0,909.0,1028.25,730.28
2017,7,3,10,30,918.0,112.0,1.1,22.0,937.0,1031.5,732.33
2017,7,3,10,45,922.0,112.5,1.15,22.5,958.0,1028.59,729.33
2017,7,3,11,0,926.0,113.0,1.2,23.0,979.0,1022.55,724.58
2017,7,3,11,15,928.5,113.5,1.2,23.0,993.0,1011.95,717.65
2017,7,3,11,30,931.0,114.0,1.2,23.0,1007.0,998.31,709.0
2017,7,3,11,45,932.0,114.5,1.25,23.5,1013.5,980.3,697.23
2017,7,3,12,0,933.0,115.0,1.3,24.0,1020.0,959.48,683.77
2017,7,3,12,15,933.0,115.0,1.3,24.0,1019.0,934.62,668.36
2017,7,3,12,30,933.0,115.0,1.3,24.0,1018.0,907.26,651.37
2017,7,3,12,45,935.0,112.0,1.35,24.0,1010.5,876.45,632.81
2017,7,3,13,0,937.0,109.0,1.4,24.0,1003.0,843.28,612.55
2017,7,3,13,15,934.5,108.5,1.4,24.0,987.5,806.62,589.24
2017,7,3,13,30,932.0,108.0,1.4,24.0,972.0,768.08,564.5
2017,7,3,13,45,928.5,106.5,1.45,24.0,950.0,726.25,537.06
2017,7,3,14,0,925.0,105.0,1.5,24.0,928.0,682.92,506.73
2017,7,3,14,15,919.0,104.0,1.45,23.5,898.5,637.21,474.05
2017,7,3,14,30,913.0,103.0,1.4,23.0,869.0,590.58,439.76
2017,7,3,14,45,905.5,100.5,1.4,23.0,834.0,541.2,401.99
2017,7,3,15,0,898.0,98.0,1.4,23.0,799.0,491.45,362.82
2017,7,3,15,15,887.5,96.5,1.4,22.5,758.5,441.12,322.7
2017,7,3,15,30,877.0,95.0,1.4,22.0,718.0,391.07,281.55
2017,7,3,15,45,864.5,92.0,1.4,22.0,673.5,339.72,237.97
2017,7,3,16,0,852.0,89.0,1.4,22.0,629.0,289.26,194.63
2017,7,3,16,15,834.5,86.0,1.3,21.5,580.5,238.88,152.11
2017,7,3,16,30,817.0,83.0,1.2,21.0,532.0,183.16,107.07
2017,7,3,16,45,794.5,79.5,1.2,20.5,481.5,135.56,72.43
2017,7,3,17,0,772.0,76.0,1.2,20.0,431.0,90.63,46.95
2017,7,3,17,15,740.5,72.0,1.15,19.0,379.5,49.73,37.89
2017,7,3,17,30,709.0,68.0,1.1,18.0,328.0,48.65,37.28
2017,7,3,17,45,666.5,62.5,1.1,17.5,277.0,46.19,35.28
2017,7,3,18,0,624.0,57.0,1.1,17.0,226.0,39.74,29.67
2017,7,3,18,15,558.5,50.5,1.0,16.0,178.0,36.44,26.78
2017,7,3,18,30,493.0,44.0,0.9,15.0,130.0,33.0,23.58
2017,7,3,18,45,391.5,34.5,0.85,14.0,89.0,26.63,17.56
2017,7,3,19,0,290.0,25.0,0.8,13.0,48.0,19.91,10.05
2017,7,3,19,15,145.0,12.5,0.75,12.5,24.0,11.91,0.0
2017,7,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,4,5,15,186.0,14.5,0.4,9.5,33.0,114.2,38.22
2017,7,4,5,30,372.0,29.0,0.3,10.0,66.0,239.41,185.7
2017,7,4,5,45,467.5,36.5,0.25,10.5,110.5,314.85,253.97
2017,7,4,6,0,563.0,44.0,0.2,11.0,155.0,398.97,324.49
2017,7,4,6,15,621.0,49.5,0.2,11.5,204.5,461.75,375.68
2017,7,4,6,30,679.0,55.0,0.2,12.0,254.0,532.55,430.36
2017,7,4,6,45,722.0,58.5,0.2,13.0,306.5,593.8,473.49
2017,7,4,7,0,765.0,62.0,0.2,14.0,359.0,656.82,515.12
2017,7,4,7,15,792.5,65.5,0.2,14.5,411.0,709.3,548.51
2017,7,4,7,30,820.0,69.0,0.2,15.0,463.0,754.97,576.27
2017,7,4,7,45,843.0,70.5,0.25,16.0,514.0,800.6,603.02
2017,7,4,8,0,866.0,72.0,0.3,17.0,565.0,845.39,628.57
2017,7,4,8,15,881.5,74.5,0.35,17.5,613.0,883.56,650.51
2017,7,4,8,30,897.0,77.0,0.4,18.0,661.0,919.89,671.12
2017,7,4,8,45,910.5,78.0,0.45,19.0,706.0,950.49,686.65
2017,7,4,9,0,924.0,79.0,0.5,20.0,751.0,978.76,700.65
2017,7,4,9,15,933.0,80.5,0.6,20.5,790.5,1000.72,713.19
2017,7,4,9,30,942.0,82.0,0.7,21.0,830.0,1019.84,724.13
2017,7,4,9,45,949.0,83.0,0.8,21.5,864.0,1033.46,731.78
2017,7,4,10,0,956.0,84.0,0.9,22.0,898.0,1043.98,737.66
2017,7,4,10,15,961.0,85.0,0.95,22.5,926.0,1049.32,739.43
2017,7,4,10,30,966.0,86.0,1.0,23.0,954.0,1051.41,739.4
2017,7,4,10,45,970.0,86.0,1.1,23.5,975.0,1048.17,737.28
2017,7,4,11,0,974.0,86.0,1.2,24.0,996.0,1041.67,733.26
2017,7,4,11,15,975.5,86.5,1.2,24.0,1009.5,1030.02,725.74
2017,7,4,11,30,977.0,87.0,1.2,24.0,1023.0,1015.2,716.45
