Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,11,45,978.5,87.0,1.3,24.0,1029.5,996.8,706.75
2017,7,4,12,0,980.0,87.0,1.4,24.0,1036.0,975.42,695.1
2017,7,4,12,15,979.5,87.0,1.4,24.0,1035.0,949.4,678.97
2017,7,4,12,30,979.0,87.0,1.4,24.0,1034.0,920.73,661.18
2017,7,4,12,45,970.5,91.5,1.45,24.0,1023.5,887.07,640.79
2017,7,4,13,0,962.0,96.0,1.5,24.0,1013.0,851.41,618.92
2017,7,4,13,15,959.0,95.0,1.5,23.5,997.0,813.18,595.73
2017,7,4,13,30,956.0,94.0,1.5,23.0,981.0,773.04,570.96
2017,7,4,13,45,954.0,92.0,1.5,23.0,958.5,730.94,543.22
2017,7,4,14,0,952.0,90.0,1.5,23.0,936.0,687.18,512.02
2017,7,4,14,15,946.0,89.0,1.45,22.5,906.5,640.42,478.44
2017,7,4,14,30,940.0,88.0,1.4,22.0,877.0,592.67,443.18
2017,7,4,14,45,934.0,85.5,1.4,22.0,842.0,542.88,404.87
2017,7,4,15,0,928.0,83.0,1.4,22.0,807.0,492.54,364.97
2017,7,4,15,15,917.5,81.5,1.35,21.5,766.0,440.86,323.35
2017,7,4,15,30,907.0,80.0,1.3,21.0,725.0,389.44,280.69
2017,7,4,15,45,895.0,77.5,1.3,21.0,680.0,337.24,236.12
2017,7,4,16,0,883.0,75.0,1.3,21.0,635.0,285.89,191.7
2017,7,4,16,15,866.0,73.0,1.25,20.5,586.0,234.95,148.4
2017,7,4,16,30,849.0,71.0,1.2,20.0,537.0,185.7,108.18
2017,7,4,16,45,826.0,68.0,1.2,19.5,486.0,136.95,72.61
2017,7,4,17,0,803.0,65.0,1.2,19.0,435.0,90.82,46.53
2017,7,4,17,15,772.0,61.5,1.15,18.0,382.5,41.84,31.16
2017,7,4,17,30,741.0,58.0,1.1,17.0,330.0,40.77,30.51
2017,7,4,17,45,695.0,54.5,1.1,16.5,278.5,39.59,29.61
2017,7,4,18,0,649.0,51.0,1.1,16.0,227.0,38.41,28.63
2017,7,4,18,15,585.0,45.0,1.05,15.0,178.5,34.95,25.58
2017,7,4,18,30,521.0,39.0,1.0,14.0,130.0,28.75,19.92
2017,7,4,18,45,412.5,31.0,0.95,13.5,89.0,23.53,14.9
2017,7,4,19,0,304.0,23.0,0.9,13.0,48.0,18.06,8.55
2017,7,4,19,15,152.0,11.5,0.85,12.5,24.0,10.96,0.0
2017,7,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,5,5,15,190.0,13.5,0.9,9.5,32.5,113.8,32.0
2017,7,5,5,30,380.0,27.0,0.9,10.0,65.0,240.36,186.87
2017,7,5,5,45,467.0,34.5,0.9,10.5,107.5,311.45,253.42
2017,7,5,6,0,554.0,42.0,0.9,11.0,150.0,386.69,318.77
2017,7,5,6,15,610.0,47.5,0.9,11.0,198.5,451.95,373.98
2017,7,5,6,30,666.0,53.0,0.9,11.0,247.0,520.89,429.59
2017,7,5,6,45,701.5,58.0,0.9,11.5,297.5,578.23,472.28
2017,7,5,7,0,737.0,63.0,0.9,12.0,348.0,636.85,513.41
2017,7,5,7,15,764.5,66.5,0.85,12.5,398.5,688.33,547.17
2017,7,5,7,30,792.0,70.0,0.8,13.0,449.0,739.83,579.76
2017,7,5,7,45,811.5,73.0,0.8,14.0,498.5,776.73,600.74
2017,7,5,8,0,831.0,76.0,0.8,15.0,548.0,819.41,625.29
2017,7,5,8,15,847.0,78.0,0.8,15.5,595.0,856.46,646.55
2017,7,5,8,30,863.0,80.0,0.8,16.0,642.0,891.82,666.41
2017,7,5,8,45,875.5,82.0,0.8,17.0,685.5,921.96,681.32
2017,7,5,9,0,888.0,84.0,0.8,18.0,729.0,949.81,694.6
2017,7,5,9,15,897.0,85.5,0.8,18.5,767.5,971.22,704.97
2017,7,5,9,30,906.0,87.0,0.8,19.0,806.0,989.91,713.7
2017,7,5,9,45,495.5,245.5,0.8,19.5,641.0,771.14,567.43
2017,7,5,10,0,85.0,404.0,0.8,20.0,476.0,494.18,365.99
2017,7,5,10,15,66.0,399.5,0.8,20.5,456.5,467.19,347.63
2017,7,5,10,30,47.0,395.0,0.8,21.0,437.0,440.36,327.13
2017,7,5,10,45,241.5,399.0,0.85,21.5,623.5,653.12,480.16
2017,7,5,11,0,436.0,403.0,0.9,22.0,810.0,846.76,608.52
2017,7,5,11,15,651.5,272.0,0.95,22.0,890.5,914.85,656.69
2017,7,5,11,30,867.0,141.0,1.0,22.0,971.0,963.52,687.82
2017,7,5,11,45,865.5,143.0,1.1,22.5,976.5,945.38,675.99
2017,7,5,12,0,864.0,145.0,1.2,23.0,982.0,924.68,663.35
2017,7,5,12,15,864.0,145.0,1.2,23.0,981.5,901.11,648.59
2017,7,5,12,30,864.0,145.0,1.2,23.0,981.0,875.25,632.37
2017,7,5,12,45,896.0,122.5,1.3,23.5,982.5,853.72,619.07
2017,7,5,13,0,928.0,100.0,1.4,24.0,984.0,828.08,602.9
2017,7,5,13,15,925.5,99.5,1.4,23.5,969.0,791.84,580.78
2017,7,5,13,30,923.0,99.0,1.4,23.0,954.0,753.71,557.22
2017,7,5,13,45,921.5,96.5,1.45,23.0,933.0,712.79,530.4
2017,7,5,14,0,920.0,94.0,1.5,23.0,912.0,670.23,500.36
2017,7,5,14,15,914.5,93.0,1.5,22.5,883.0,625.11,468.17
2017,7,5,14,30,909.0,92.0,1.5,22.0,854.0,579.01,434.25
2017,7,5,14,45,902.5,89.5,1.5,22.0,820.0,530.37,396.62
2017,7,5,15,0,896.0,87.0,1.5,22.0,786.0,481.26,357.53
2017,7,5,15,15,886.0,85.5,1.5,21.5,746.0,431.28,317.27
2017,7,5,15,30,876.0,84.0,1.5,21.0,706.0,381.55,275.95
2017,7,5,15,45,863.5,81.5,1.5,21.0,662.0,330.69,232.37
2017,7,5,16,0,851.0,79.0,1.5,21.0,618.0,280.74,189.06
2017,7,5,16,15,834.0,76.5,1.45,20.5,570.5,230.96,146.7
2017,7,5,16,30,817.0,74.0,1.4,20.0,523.0,182.88,107.41
2017,7,5,16,45,794.5,71.5,1.4,19.5,473.5,128.84,67.41
2017,7,5,17,0,772.0,69.0,1.4,19.0,424.0,84.64,42.47
2017,7,5,17,15,741.5,65.0,1.35,18.0,373.0,44.36,33.37
2017,7,5,17,30,711.0,61.0,1.3,17.0,322.0,43.03,32.5
2017,7,5,17,45,667.5,57.0,1.3,16.5,271.5,41.58,31.36
2017,7,5,18,0,624.0,53.0,1.3,16.0,221.0,40.09,30.12
2017,7,5,18,15,560.5,46.5,1.25,15.0,174.0,33.19,24.0
2017,7,5,18,30,497.0,40.0,1.2,14.0,127.0,29.57,20.64
2017,7,5,18,45,396.0,31.5,1.2,13.5,87.0,23.97,15.27
2017,7,5,19,0,295.0,23.0,1.2,13.0,47.0,18.08,8.5
2017,7,5,19,15,147.5,11.5,1.15,12.5,23.5,10.96,0.0
2017,7,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,5,15,150.5,14.5,0.75,10.5,29.5,97.91,20.53
2017,7,6,5,30,301.0,29.0,0.7,11.0,59.0,204.92,157.92
2017,7,6,5,45,396.5,37.5,0.7,11.5,100.5,278.14,225.33
2017,7,6,6,0,492.0,46.0,0.7,12.0,142.0,360.18,295.52
2017,7,6,6,15,552.0,52.5,0.7,12.5,189.5,425.89,350.04
2017,7,6,6,30,612.0,59.0,0.7,13.0,237.0,495.91,405.41
2017,7,6,6,45,655.0,63.5,0.75,14.0,287.0,552.06,447.24
2017,7,6,7,0,698.0,68.0,0.8,15.0,337.0,613.82,490.18
2017,7,6,7,15,728.0,72.0,0.8,15.5,387.5,666.47,525.2
2017,7,6,7,30,758.0,76.0,0.8,16.0,438.0,719.38,559.35
2017,7,6,7,45,780.5,79.0,0.85,17.0,487.5,764.71,586.87
2017,7,6,8,0,803.0,82.0,0.9,18.0,537.0,809.21,613.23
2017,7,6,8,15,820.0,84.5,0.95,18.5,584.0,839.67,630.81
2017,7,6,8,30,837.0,87.0,1.0,19.0,631.0,875.84,652.18
2017,7,6,8,45,850.0,89.5,1.05,19.5,674.0,906.43,669.59
2017,7,6,9,0,863.0,92.0,1.1,20.0,717.0,934.8,685.51
2017,7,6,9,15,873.0,93.5,1.1,20.5,756.0,956.74,696.4
2017,7,6,9,30,883.0,95.0,1.1,21.0,795.0,976.05,705.67
2017,7,6,9,45,894.5,94.5,1.15,22.0,829.5,991.86,712.31
2017,7,6,10,0,906.0,94.0,1.2,23.0,864.0,1004.84,717.26
2017,7,6,10,15,911.5,95.0,1.2,23.0,891.5,1010.53,719.66
2017,7,6,10,30,917.0,96.0,1.2,23.0,919.0,1013.12,720.36
2017,7,6,10,45,921.5,96.5,1.3,23.5,940.0,1011.07,718.69
2017,7,6,11,0,926.0,97.0,1.4,24.0,961.0,1005.88,715.17
2017,7,6,11,15,928.5,97.5,1.4,24.0,974.5,995.64,708.39
2017,7,6,11,30,931.0,98.0,1.4,24.0,988.0,982.34,699.86
2017,7,6,11,45,932.5,98.0,1.45,24.5,995.0,964.65,688.09
2017,7,6,12,0,934.0,98.0,1.5,25.0,1002.0,944.12,674.6
2017,7,6,12,15,934.0,98.0,1.5,25.0,1001.5,919.53,659.22
2017,7,6,12,30,934.0,98.0,1.5,25.0,1001.0,892.4,642.23
2017,7,6,12,45,931.5,98.5,1.55,25.0,992.5,861.24,623.19
2017,7,6,13,0,929.0,99.0,1.6,25.0,984.0,827.9,602.57
2017,7,6,13,15,926.5,98.5,1.6,24.5,969.0,791.63,580.45
2017,7,6,13,30,924.0,98.0,1.6,24.0,954.0,753.47,556.8
2017,7,6,13,45,920.5,96.5,1.6,24.0,932.0,712.01,529.09
2017,7,6,14,0,917.0,95.0,1.6,24.0,910.0,669.07,498.36
2017,7,6,14,15,911.5,94.0,1.6,24.0,881.5,624.06,465.37
2017,7,6,14,30,906.0,93.0,1.6,24.0,853.0,578.07,430.81
2017,7,6,14,45,899.0,91.0,1.6,24.0,818.5,529.72,393.57
2017,7,6,15,0,892.0,89.0,1.6,24.0,784.0,480.93,354.92
2017,7,6,15,15,881.5,87.5,1.6,23.5,744.5,430.9,314.88
2017,7,6,15,30,871.0,86.0,1.6,23.0,705.0,381.17,273.84
2017,7,6,15,45,858.5,83.5,1.65,22.5,661.0,330.52,231.24
2017,7,6,16,0,846.0,81.0,1.7,22.0,617.0,280.77,188.7
2017,7,6,16,15,829.0,78.5,1.65,21.5,569.5,231.19,146.63
2017,7,6,16,30,812.0,76.0,1.6,21.0,522.0,183.31,107.62
2017,7,6,16,45,790.0,73.0,1.6,20.5,472.5,129.15,67.66
2017,7,6,17,0,768.0,70.0,1.6,20.0,423.0,84.79,42.7
2017,7,6,17,15,737.5,66.0,1.6,19.0,372.0,45.12,33.88
2017,7,6,17,30,707.0,62.0,1.6,18.0,321.0,43.83,33.05
2017,7,6,17,45,665.0,57.5,1.6,17.5,271.0,42.01,31.6
2017,7,6,18,0,623.0,53.0,1.6,17.0,221.0,40.11,29.99
2017,7,6,18,15,559.5,47.0,1.55,16.0,174.0,33.61,24.26
2017,7,6,18,30,496.0,41.0,1.5,15.0,127.0,30.45,21.3
2017,7,6,18,45,395.5,32.0,1.45,14.5,86.5,24.44,15.58
2017,7,6,19,0,295.0,23.0,1.4,14.0,46.0,18.1,8.4
2017,7,6,19,15,147.5,11.5,1.35,13.5,23.0,10.96,0.0
2017,7,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,7,5,15,172.0,13.5,0.8,11.5,30.5,105.04,14.55
2017,7,7,5,30,344.0,27.0,0.8,12.0,61.0,222.6,170.35
2017,7,7,5,45,440.5,35.0,0.8,12.5,103.5,297.41,239.79
2017,7,7,6,0,537.0,43.0,0.8,13.0,146.0,381.23,311.34
2017,7,7,6,15,595.5,48.5,0.85,13.5,194.5,443.03,363.11
2017,7,7,6,30,654.0,54.0,0.9,14.0,243.0,512.98,418.76
2017,7,7,6,45,697.5,58.0,0.95,15.0,294.5,574.15,463.77
2017,7,7,7,0,741.0,62.0,1.0,16.0,346.0,637.22,507.31
2017,7,7,7,15,770.0,65.0,1.0,16.5,397.5,689.38,541.75
2017,7,7,7,30,799.0,68.0,1.0,17.0,449.0,741.67,575.27
2017,7,7,7,45,822.0,70.5,1.05,18.0,500.0,781.21,598.56
2017,7,7,8,0,845.0,73.0,1.1,19.0,551.0,826.7,625.49
2017,7,7,8,15,861.5,75.0,1.1,19.5,598.5,864.68,647.21
2017,7,7,8,30,878.0,77.0,1.1,20.0,646.0,900.94,667.52
2017,7,7,8,45,891.5,78.5,1.15,20.5,690.5,931.85,684.9
2017,7,7,9,0,905.0,80.0,1.2,21.0,735.0,960.47,700.76
2017,7,7,9,15,915.0,81.5,1.2,21.5,775.0,983.22,711.99
2017,7,7,9,30,925.0,83.0,1.2,22.0,815.0,1003.22,721.52
2017,7,7,9,45,926.0,88.0,1.25,23.0,847.5,1015.35,725.67
2017,7,7,10,0,927.0,93.0,1.3,24.0,880.0,1024.23,727.97
2017,7,7,10,15,933.0,94.0,1.35,24.5,908.5,1030.48,730.18
2017,7,7,10,30,939.0,95.0,1.4,25.0,937.0,1033.57,730.57
2017,7,7,10,45,944.0,95.5,1.45,25.5,958.5,1031.92,728.19
2017,7,7,11,0,949.0,96.0,1.5,26.0,980.0,1027.06,724.0
2017,7,7,11,15,951.5,96.5,1.5,26.5,994.5,1016.58,715.72
2017,7,7,11,30,954.0,97.0,1.5,27.0,1009.0,1002.96,705.7
2017,7,7,11,45,955.5,97.0,1.55,27.5,1016.0,984.88,693.79
2017,7,7,12,0,957.0,97.0,1.6,28.0,1023.0,963.87,680.14
2017,7,7,12,15,956.5,97.0,1.6,28.0,1022.0,938.3,664.36
2017,7,7,12,30,956.0,97.0,1.6,28.0,1021.0,910.14,646.97
2017,7,7,12,45,951.0,99.0,1.65,28.5,1011.5,877.64,626.09
2017,7,7,13,0,946.0,101.0,1.7,29.0,1002.0,843.02,603.77
2017,7,7,13,15,943.0,100.5,1.7,29.0,986.0,805.74,580.28
2017,7,7,13,30,940.0,100.0,1.7,29.0,970.0,766.57,555.36
2017,7,7,13,45,934.0,99.5,1.75,29.0,946.5,723.63,527.57
2017,7,7,14,0,928.0,99.0,1.8,29.0,923.0,679.35,496.79
2017,7,7,14,15,921.5,98.0,1.8,29.0,893.5,633.21,463.59
2017,7,7,14,30,915.0,97.0,1.8,29.0,864.0,586.17,428.88
2017,7,7,14,45,906.5,95.5,1.8,29.0,828.5,537.01,391.69
2017,7,7,15,0,898.0,94.0,1.8,29.0,793.0,487.53,353.2
2017,7,7,15,15,887.0,92.0,1.8,28.5,752.5,436.53,313.17
2017,7,7,15,30,876.0,90.0,1.8,28.0,712.0,385.87,272.18
2017,7,7,15,45,863.5,87.0,1.8,28.0,667.5,334.5,229.25
2017,7,7,16,0,851.0,84.0,1.8,28.0,623.0,284.03,186.6
2017,7,7,16,15,833.0,81.5,1.75,27.0,574.5,233.93,145.41
2017,7,7,16,30,815.0,79.0,1.7,26.0,526.0,178.46,101.6
2017,7,7,16,45,794.0,75.0,1.7,25.5,476.0,130.63,67.37
2017,7,7,17,0,773.0,71.0,1.7,25.0,426.0,85.32,42.27
2017,7,7,17,15,741.5,67.5,1.6,24.0,374.5,46.31,34.15
2017,7,7,17,30,710.0,64.0,1.5,23.0,323.0,45.46,33.73
2017,7,7,17,45,669.0,58.5,1.45,22.5,272.5,42.88,31.66
2017,7,7,18,0,628.0,53.0,1.4,22.0,222.0,40.15,29.37
2017,7,7,18,15,563.0,47.0,1.3,21.0,174.5,33.64,23.73
2017,7,7,18,30,498.0,41.0,1.2,20.0,127.0,30.48,20.84
2017,7,7,18,45,397.5,32.0,1.1,19.0,86.5,24.47,15.26
2017,7,7,19,0,297.0,23.0,1.0,18.0,46.0,18.13,8.15
2017,7,7,19,15,148.5,11.5,0.95,17.5,23.0,10.96,0.0
2017,7,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,5,15,159.5,14.0,0.4,12.5,29.0,99.92,4.85
2017,7,8,5,30,319.0,28.0,0.4,13.0,58.0,211.66,160.09
2017,7,8,5,45,415.5,36.5,0.45,13.5,100.5,285.93,228.62
2017,7,8,6,0,512.0,45.0,0.5,14.0,143.0,369.18,299.17
2017,7,8,6,15,573.0,51.5,0.5,15.0,191.5,436.29,353.41
2017,7,8,6,30,634.0,58.0,0.5,16.0,240.0,507.77,408.19
2017,7,8,6,45,677.0,62.0,0.55,17.0,291.0,564.23,449.32
2017,7,8,7,0,720.0,66.0,0.6,18.0,342.0,626.2,491.44
2017,7,8,7,15,749.5,70.0,0.65,19.0,393.0,679.29,525.55
2017,7,8,7,30,779.0,74.0,0.7,20.0,444.0,732.56,558.73
2017,7,8,7,45,801.0,77.0,0.8,21.0,494.0,778.18,586.46
2017,7,8,8,0,823.0,80.0,0.9,22.0,544.0,815.67,608.25
2017,7,8,8,15,839.5,82.5,0.95,22.5,591.5,853.59,630.48
2017,7,8,8,30,856.0,85.0,1.0,23.0,639.0,889.84,651.32
2017,7,8,8,45,868.0,87.5,1.1,23.5,682.5,919.98,668.85
2017,7,8,9,0,880.0,90.0,1.2,24.0,726.0,947.81,684.88
2017,7,8,9,15,889.5,91.5,1.2,24.5,765.0,969.6,695.45
2017,7,8,9,30,899.0,93.0,1.2,25.0,804.0,988.69,704.38
2017,7,8,9,45,901.0,98.0,1.3,25.5,836.0,1001.44,711.12
2017,7,8,10,0,903.0,103.0,1.4,26.0,868.0,1011.02,716.03
2017,7,8,10,15,908.5,104.0,1.45,26.5,895.5,1016.62,717.79
2017,7,8,10,30,914.0,105.0,1.5,27.0,923.0,1019.12,717.79
2017,7,8,10,45,916.5,106.5,1.6,27.5,944.0,1016.05,715.24
2017,7,8,11,0,919.0,108.0,1.7,28.0,965.0,1009.85,710.86
2017,7,8,11,15,921.5,108.5,1.7,28.0,978.5,999.54,704.09
2017,7,8,11,30,924.0,109.0,1.7,28.0,992.0,986.2,695.58
2017,7,8,11,45,924.0,110.0,1.75,28.5,998.0,968.05,683.46
2017,7,8,12,0,924.0,111.0,1.8,29.0,1004.0,947.12,669.69
2017,7,8,12,15,923.5,111.0,1.8,28.5,1003.5,922.16,655.46
2017,7,8,12,30,923.0,111.0,1.8,28.0,1003.0,894.71,639.61
2017,7,8,12,45,918.0,113.0,1.85,28.0,993.5,863.0,620.18
2017,7,8,13,0,913.0,115.0,1.9,28.0,984.0,829.28,599.3
2017,7,8,13,15,910.0,114.0,1.9,27.5,968.5,792.57,576.98
2017,7,8,13,30,907.0,113.0,1.9,27.0,953.0,754.07,553.18
2017,7,8,13,45,903.5,111.5,1.9,27.0,931.0,713.14,525.45
2017,7,8,14,0,900.0,110.0,1.9,27.0,909.0,670.75,495.25
2017,7,8,14,15,894.0,109.0,1.9,26.5,880.5,626.02,463.57
2017,7,8,14,30,888.0,108.0,1.9,26.0,852.0,580.38,430.27
2017,7,8,14,45,881.0,105.0,1.9,26.0,817.5,531.87,393.09
2017,7,8,15,0,874.0,102.0,1.9,26.0,783.0,482.96,354.55
2017,7,8,15,15,863.5,100.0,1.85,25.5,743.0,433.23,314.84
2017,7,8,15,30,853.0,98.0,1.8,25.0,703.0,383.82,274.24
2017,7,8,15,45,841.5,94.5,1.8,24.5,659.5,333.41,232.1
2017,7,8,16,0,830.0,91.0,1.8,24.0,616.0,283.82,190.03
2017,7,8,16,15,811.5,88.5,1.75,23.5,568.0,227.63,143.37
2017,7,8,16,30,793.0,86.0,1.7,23.0,520.0,180.15,105.1
2017,7,8,16,45,771.5,81.5,1.65,22.5,470.5,132.93,71.02
2017,7,8,17,0,750.0,77.0,1.6,22.0,421.0,88.29,46.08
2017,7,8,17,15,717.5,73.0,1.55,21.0,370.0,50.52,38.25
2017,7,8,17,30,685.0,69.0,1.5,20.0,319.0,49.48,37.68
2017,7,8,17,45,641.5,63.5,1.45,19.0,269.0,42.8,32.08
2017,7,8,18,0,598.0,58.0,1.4,18.0,219.0,40.57,30.27
2017,7,8,18,15,531.5,51.0,1.3,17.0,171.5,36.92,27.06
2017,7,8,18,30,465.0,44.0,1.2,16.0,124.0,33.08,23.51
2017,7,8,18,45,362.0,34.0,1.15,15.5,84.0,26.27,17.07
2017,7,8,19,0,259.0,24.0,1.1,15.0,44.0,19.08,8.93
2017,7,8,19,15,129.5,12.0,1.05,14.5,22.0,11.44,0.0
2017,7,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,5,15,173.0,13.5,0.75,10.5,29.5,104.36,0.0
2017,7,9,5,30,346.0,27.0,0.7,11.0,59.0,222.89,169.4
2017,7,9,5,45,448.5,34.5,0.65,11.5,102.5,300.0,241.81
2017,7,9,6,0,551.0,42.0,0.6,12.0,146.0,382.47,312.32
2017,7,9,6,15,611.0,47.5,0.6,12.5,195.0,449.98,368.15
2017,7,9,6,30,671.0,53.0,0.6,13.0,244.0,521.48,424.33
2017,7,9,6,45,713.5,56.5,0.65,14.0,296.0,581.98,468.48
2017,7,9,7,0,756.0,60.0,0.7,15.0,348.0,644.28,511.13
2017,7,9,7,15,784.5,63.5,0.7,15.5,400.0,697.27,545.76
2017,7,9,7,30,813.0,67.0,0.7,16.0,452.0,743.6,574.7
2017,7,9,7,45,834.5,69.5,0.75,17.0,503.0,789.14,602.03
2017,7,9,8,0,856.0,72.0,0.8,18.0,554.0,833.76,628.06
2017,7,9,8,15,871.5,74.0,0.8,18.5,601.5,871.21,649.13
2017,7,9,8,30,887.0,76.0,0.8,19.0,649.0,906.87,668.77
2017,7,9,8,45,899.0,78.0,0.85,19.5,693.5,937.23,685.7
2017,7,9,9,0,911.0,80.0,0.9,20.0,738.0,965.22,701.08
2017,7,9,9,15,920.0,81.5,0.95,20.5,777.5,987.15,712.62
2017,7,9,9,30,929.0,83.0,1.0,21.0,817.0,1006.29,722.5
2017,7,9,9,45,923.0,92.0,1.05,22.0,847.0,1016.08,725.27
2017,7,9,10,0,917.0,101.0,1.1,23.0,877.0,1022.36,726.06
2017,7,9,10,15,922.5,102.0,1.1,23.0,905.0,1028.03,728.48
2017,7,9,10,30,928.0,103.0,1.1,23.0,933.0,1030.56,729.11
2017,7,9,10,45,930.0,104.5,1.15,23.5,953.5,1026.98,725.7
2017,7,9,11,0,932.0,106.0,1.2,24.0,974.0,1020.23,720.52
2017,7,9,11,15,934.5,106.5,1.2,24.0,988.0,1009.81,713.72
2017,7,9,11,30,937.0,107.0,1.2,24.0,1002.0,996.32,705.17
2017,7,9,11,45,936.5,108.5,1.3,24.0,1008.0,978.0,695.38
2017,7,9,12,0,936.0,110.0,1.4,24.0,1014.0,956.85,683.75
2017,7,9,12,15,935.5,110.0,1.4,24.0,1013.0,931.61,668.01
2017,7,9,12,30,935.0,110.0,1.4,24.0,1012.0,903.85,650.69
2017,7,9,12,45,930.0,111.5,1.45,24.0,1002.5,871.33,630.89
2017,7,9,13,0,925.0,113.0,1.5,24.0,993.0,836.79,609.6
2017,7,9,13,15,921.5,112.5,1.5,24.0,977.0,799.73,585.89
2017,7,9,13,30,918.0,112.0,1.5,24.0,961.0,760.86,560.79
2017,7,9,13,45,913.0,110.5,1.5,24.0,938.0,718.47,532.16
2017,7,9,14,0,908.0,109.0,1.5,24.0,915.0,674.72,501.04
2017,7,9,14,15,901.5,108.0,1.5,23.5,886.0,629.33,468.87
2017,7,9,14,30,895.0,107.0,1.5,23.0,857.0,583.06,435.06
2017,7,9,14,45,887.5,104.5,1.5,23.0,822.0,534.37,397.64
2017,7,9,15,0,880.0,102.0,1.5,23.0,787.0,485.3,358.84
2017,7,9,15,15,868.5,100.0,1.5,22.5,746.5,434.86,318.56
2017,7,9,15,30,857.0,98.0,1.5,22.0,706.0,384.81,277.36
2017,7,9,15,45,846.0,94.0,1.55,21.5,662.0,333.92,234.61
2017,7,9,16,0,835.0,90.0,1.6,21.0,618.0,283.81,191.81
2017,7,9,16,15,816.5,87.0,1.55,20.5,570.0,226.93,144.14
2017,7,9,16,30,798.0,84.0,1.5,20.0,522.0,178.78,104.97
2017,7,9,16,45,779.0,79.5,1.5,19.5,472.5,131.53,70.51
2017,7,9,17,0,760.0,75.0,1.5,19.0,423.0,86.62,45.25
2017,7,9,17,15,728.5,71.0,1.45,18.0,372.0,49.02,37.44
2017,7,9,17,30,697.0,67.0,1.4,17.0,321.0,47.91,36.79
2017,7,9,17,45,658.0,61.0,1.4,16.5,271.0,45.01,34.4
2017,7,9,18,0,619.0,55.0,1.4,16.0,221.0,38.27,28.49
2017,7,9,18,15,553.0,48.5,1.3,15.5,173.5,34.91,25.47
2017,7,9,18,30,487.0,42.0,1.2,15.0,126.0,31.4,22.13
2017,7,9,18,45,386.0,32.5,1.1,14.5,85.5,24.97,16.02
2017,7,9,19,0,285.0,23.0,1.0,14.0,45.0,18.19,8.2
2017,7,9,19,15,142.5,11.5,0.9,13.5,22.5,10.96,0.0
2017,7,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,5,15,184.0,13.0,0.6,10.5,29.5,107.69,0.0
2017,7,10,5,30,368.0,26.0,0.6,11.0,59.0,231.67,174.86
2017,7,10,5,45,471.0,33.0,0.6,11.5,103.0,304.57,245.04
2017,7,10,6,0,574.0,40.0,0.6,12.0,147.0,392.47,320.03
2017,7,10,6,15,633.0,45.0,0.6,12.5,196.5,459.6,375.54
2017,7,10,6,30,692.0,50.0,0.6,13.0,246.0,530.66,431.34
2017,7,10,6,45,734.0,53.0,0.65,14.0,298.5,590.93,475.05
2017,7,10,7,0,776.0,56.0,0.7,15.0,351.0,652.97,517.37
2017,7,10,7,15,803.0,59.0,0.7,15.5,403.0,698.44,546.54
2017,7,10,7,30,830.0,62.0,0.7,16.0,455.0,750.17,579.32
2017,7,10,7,45,851.5,64.0,0.75,16.5,505.5,795.73,607.64
2017,7,10,8,0,873.0,66.0,0.8,17.0,556.0,840.34,634.82
2017,7,10,8,15,888.0,68.0,0.8,17.5,604.0,877.93,655.98
2017,7,10,8,30,903.0,70.0,0.8,18.0,652.0,913.65,675.67
2017,7,10,8,45,914.5,71.5,0.85,19.0,696.5,943.41,690.92
2017,7,10,9,0,926.0,73.0,0.9,20.0,741.0,970.74,704.55
2017,7,10,9,15,935.0,74.5,0.95,20.5,780.5,993.04,716.29
2017,7,10,9,30,944.0,76.0,1.0,21.0,820.0,1012.5,726.34
2017,7,10,9,45,941.5,82.5,1.05,21.5,852.0,1023.27,731.07
2017,7,10,10,0,939.0,89.0,1.1,22.0,884.0,1030.63,733.91
2017,7,10,10,15,944.5,90.0,1.15,22.0,912.0,1036.55,737.43
2017,7,10,10,30,950.0,91.0,1.2,22.0,940.0,1039.26,739.1
2017,7,10,10,45,953.5,92.0,1.25,22.5,961.5,1036.75,736.28
2017,7,10,11,0,957.0,93.0,1.3,23.0,983.0,1030.98,731.62
2017,7,10,11,15,959.5,93.5,1.35,23.0,997.0,1020.5,725.59
2017,7,10,11,30,962.0,94.0,1.4,23.0,1011.0,1006.87,717.7
2017,7,10,11,45,963.0,94.0,1.45,23.0,1018.0,988.26,706.75
2017,7,10,12,0,964.0,94.0,1.5,23.0,1025.0,966.72,694.0
2017,7,10,12,15,964.0,94.0,1.5,23.0,1024.5,941.47,678.18
2017,7,10,12,30,964.0,94.0,1.5,23.0,1024.0,913.58,660.69
2017,7,10,12,45,959.5,95.5,1.5,23.0,1014.5,880.82,640.01
2017,7,10,13,0,955.0,97.0,1.5,23.0,1005.0,845.89,617.85
2017,7,10,13,15,952.5,96.5,1.5,22.5,989.5,808.68,595.17
2017,7,10,13,30,950.0,96.0,1.5,22.0,974.0,769.51,570.89
2017,7,10,13,45,946.5,94.5,1.5,22.0,951.5,726.97,542.54
2017,7,10,14,0,943.0,93.0,1.5,22.0,929.0,682.89,510.95
2017,7,10,14,15,937.0,92.0,1.45,21.5,900.0,636.37,477.37
2017,7,10,14,30,931.0,91.0,1.4,21.0,871.0,588.88,442.11
2017,7,10,14,45,924.0,89.0,1.4,20.5,835.5,539.27,404.5
2017,7,10,15,0,917.0,87.0,1.4,20.0,800.0,489.19,365.23
2017,7,10,15,15,906.5,85.0,1.4,19.5,759.5,437.42,323.39
2017,7,10,15,30,896.0,83.0,1.4,19.0,719.0,385.94,280.46
2017,7,10,15,45,884.0,80.5,1.4,19.0,674.0,334.09,235.73
2017,7,10,16,0,872.0,78.0,1.4,19.0,629.0,283.06,191.21
2017,7,10,16,15,854.5,75.5,1.35,18.5,580.0,231.97,147.53
2017,7,10,16,30,837.0,73.0,1.3,18.0,531.0,182.63,107.11
2017,7,10,16,45,815.0,70.0,1.3,17.5,480.0,134.38,71.99
2017,7,10,17,0,793.0,67.0,1.3,17.0,429.0,81.38,40.64
2017,7,10,17,15,762.0,63.5,1.3,16.5,377.5,43.41,32.76
2017,7,10,17,30,731.0,60.0,1.3,16.0,326.0,42.42,32.1
2017,7,10,17,45,687.5,55.5,1.3,15.5,274.5,40.52,30.56
2017,7,10,18,0,644.0,51.0,1.3,15.0,223.0,38.54,28.86
2017,7,10,18,15,578.5,45.0,1.25,14.0,175.0,35.1,25.8
2017,7,10,18,30,513.0,39.0,1.2,13.0,127.0,28.89,20.1
2017,7,10,18,45,403.5,31.0,1.15,12.5,86.0,23.69,15.04
2017,7,10,19,0,294.0,23.0,1.1,12.0,45.0,18.24,8.22
2017,7,10,19,15,147.0,11.5,1.1,11.5,22.5,10.96,0.0
2017,7,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,5,15,138.0,14.5,0.8,9.5,27.0,89.75,0.0
2017,7,11,5,30,276.0,29.0,0.8,10.0,54.0,191.51,144.22
2017,7,11,5,45,386.0,38.0,0.85,11.0,96.5,271.18,219.34
2017,7,11,6,0,496.0,47.0,0.9,12.0,139.0,361.07,296.2
2017,7,11,6,15,560.5,54.0,0.85,12.5,188.0,430.19,353.71
2017,7,11,6,30,625.0,61.0,0.8,13.0,237.0,503.98,412.05
2017,7,11,6,45,673.5,65.0,0.8,13.5,289.0,563.4,457.12
2017,7,11,7,0,722.0,69.0,0.8,14.0,341.0,629.32,503.51
2017,7,11,7,15,753.0,73.0,0.8,14.5,393.5,683.7,539.66
2017,7,11,7,30,784.0,77.0,0.8,15.0,446.0,738.34,574.89
2017,7,11,7,45,810.0,79.0,0.85,15.5,498.0,786.29,605.17
2017,7,11,8,0,836.0,81.0,0.9,16.0,550.0,826.29,629.48
2017,7,11,8,15,854.0,83.5,0.9,16.5,598.5,865.94,652.45
2017,7,11,8,30,872.0,86.0,0.9,17.0,647.0,903.97,673.93
2017,7,11,8,45,887.5,87.5,0.95,18.0,693.0,936.61,691.21
2017,7,11,9,0,903.0,89.0,1.0,19.0,739.0,967.04,706.93
2017,7,11,9,15,913.5,90.5,1.0,19.5,779.5,990.23,718.32
2017,7,11,9,30,924.0,92.0,1.0,20.0,820.0,1010.67,728.05
2017,7,11,9,45,933.5,93.0,1.0,20.5,855.5,1026.68,735.06
2017,7,11,10,0,943.0,94.0,1.0,21.0,891.0,1039.65,740.3
2017,7,11,10,15,949.5,95.0,1.05,21.5,920.0,1046.51,742.92
2017,7,11,10,30,956.0,96.0,1.1,22.0,949.0,1050.13,743.75
2017,7,11,10,45,961.5,96.0,1.15,22.5,971.5,1048.43,741.48
2017,7,11,11,0,967.0,96.0,1.2,23.0,994.0,1043.46,737.37
2017,7,11,11,15,970.0,96.5,1.2,23.0,1009.0,1033.31,730.71
2017,7,11,11,30,973.0,97.0,1.2,23.0,1024.0,1019.94,722.26
2017,7,11,11,45,975.0,97.0,1.25,23.0,1032.0,1002.01,711.96
2017,7,11,12,0,977.0,97.0,1.3,23.0,1040.0,981.07,699.83
2017,7,11,12,15,977.5,97.0,1.3,23.0,1039.5,955.9,684.25
2017,7,11,12,30,978.0,97.0,1.3,23.0,1039.0,928.01,666.98
2017,7,11,12,45,978.5,95.5,1.35,23.0,1031.5,896.15,647.82
2017,7,11,13,0,979.0,94.0,1.4,23.0,1024.0,861.82,626.9
2017,7,11,13,15,976.0,93.5,1.4,22.5,1008.0,823.4,603.64
2017,7,11,13,30,973.0,93.0,1.4,22.0,992.0,782.99,578.77
2017,7,11,13,45,971.0,91.0,1.4,22.0,969.5,740.12,550.57
2017,7,11,14,0,969.0,89.0,1.4,22.0,947.0,695.53,518.81
2017,7,11,14,15,963.0,87.5,1.4,21.5,917.5,647.45,484.69
2017,7,11,14,30,957.0,86.0,1.4,21.0,888.0,598.36,448.73
2017,7,11,14,45,951.5,83.5,1.45,21.0,852.5,547.87,410.01
2017,7,11,15,0,946.0,81.0,1.5,21.0,817.0,496.73,369.48
2017,7,11,15,15,935.5,79.5,1.5,20.5,775.0,443.98,326.9
2017,7,11,15,30,925.0,78.0,1.5,20.0,733.0,391.47,283.17
2017,7,11,15,45,914.0,75.0,1.5,20.0,687.5,338.06,237.19
2017,7,11,16,0,903.0,72.0,1.5,20.0,642.0,285.38,191.3
2017,7,11,16,15,885.5,70.0,1.45,19.5,592.0,233.13,146.68
2017,7,11,16,30,868.0,68.0,1.4,19.0,542.0,182.63,105.41
2017,7,11,16,45,847.5,64.5,1.4,18.5,490.5,132.62,69.09
2017,7,11,17,0,827.0,61.0,1.4,18.0,439.0,85.02,42.91
2017,7,11,17,15,796.5,58.0,1.35,17.5,386.0,46.58,35.39
2017,7,11,17,30,766.0,55.0,1.3,17.0,333.0,38.66,28.65
2017,7,11,17,45,724.0,51.0,1.3,16.5,281.0,36.98,27.3
2017,7,11,18,0,682.0,47.0,1.3,16.0,229.0,35.24,25.81
2017,7,11,18,15,617.5,42.0,1.25,15.0,179.5,32.52,23.39
2017,7,11,18,30,553.0,37.0,1.2,14.0,130.0,29.75,20.76
2017,7,11,18,45,443.5,29.5,1.15,13.5,88.0,24.45,15.61
2017,7,11,19,0,334.0,22.0,1.1,13.0,46.0,17.38,7.37
2017,7,11,19,15,167.0,11.0,1.1,12.5,23.0,10.48,0.0
2017,7,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,12,5,15,172.0,12.5,0.5,9.5,27.5,100.71,0.0
2017,7,12,5,30,344.0,25.0,0.5,10.0,55.0,218.49,163.03
2017,7,12,5,45,447.0,32.5,0.5,11.0,98.0,295.13,237.13
2017,7,12,6,0,550.0,40.0,0.5,12.0,141.0,377.63,307.53
2017,7,12,6,15,611.0,45.5,0.5,12.5,190.5,445.48,363.73
2017,7,12,6,30,672.0,51.0,0.5,13.0,240.0,517.48,420.35
2017,7,12,6,45,714.0,55.0,0.5,14.0,291.5,578.25,464.22
2017,7,12,7,0,756.0,59.0,0.5,15.0,343.0,640.82,506.33
2017,7,12,7,15,785.0,62.0,0.5,15.5,395.0,693.58,540.57
2017,7,12,7,30,814.0,65.0,0.5,16.0,447.0,739.78,569.21
2017,7,12,7,45,836.0,67.5,0.55,17.0,498.0,785.86,596.78
2017,7,12,8,0,858.0,70.0,0.6,18.0,549.0,831.06,623.04
2017,7,12,8,15,874.0,72.0,0.6,18.5,597.5,869.12,644.31
2017,7,12,8,30,890.0,74.0,0.6,19.0,646.0,905.41,664.15
2017,7,12,8,45,902.5,76.0,0.65,19.5,690.5,936.43,681.39
2017,7,12,9,0,915.0,78.0,0.7,20.0,735.0,965.07,697.1
2017,7,12,9,15,924.5,79.5,0.75,20.5,775.0,987.67,709.0
2017,7,12,9,30,934.0,81.0,0.8,21.0,815.0,1007.47,719.25
2017,7,12,9,45,933.0,87.0,0.85,22.0,847.5,1019.04,723.13
2017,7,12,10,0,932.0,93.0,0.9,23.0,880.0,1027.25,725.14
2017,7,12,10,15,938.0,94.0,0.95,23.0,908.5,1033.64,728.97
2017,7,12,10,30,944.0,95.0,1.0,23.0,937.0,1036.83,730.99
2017,7,12,10,45,948.5,96.0,1.05,23.5,959.0,1035.3,728.87
2017,7,12,11,0,953.0,97.0,1.1,24.0,981.0,1030.51,724.93
2017,7,12,11,15,956.0,97.5,1.15,24.0,996.0,1020.53,719.34
2017,7,12,11,30,959.0,98.0,1.2,24.0,1011.0,1007.37,711.92
2017,7,12,11,45,961.0,97.5,1.25,24.0,1018.5,989.2,701.46
2017,7,12,12,0,963.0,97.0,1.3,24.0,1026.0,968.07,689.2
2017,7,12,12,15,963.0,97.0,1.3,24.0,1025.5,942.81,673.56
2017,7,12,12,30,963.0,97.0,1.3,24.0,1025.0,914.89,656.26
2017,7,12,12,45,958.5,99.0,1.35,24.0,1016.0,882.56,636.77
2017,7,12,13,0,954.0,101.0,1.4,24.0,1007.0,848.04,615.7
2017,7,12,13,15,951.5,100.5,1.4,24.0,992.0,810.79,592.04
2017,7,12,13,30,949.0,100.0,1.4,24.0,977.0,771.57,566.88
2017,7,12,13,45,945.5,99.0,1.4,24.0,954.5,729.43,538.96
2017,7,12,14,0,942.0,98.0,1.4,24.0,932.0,685.73,507.96
2017,7,12,14,15,936.5,96.5,1.35,23.5,903.0,639.03,474.63
2017,7,12,14,30,931.0,95.0,1.3,23.0,874.0,591.31,439.6
2017,7,12,14,45,923.5,93.5,1.3,23.0,839.0,541.77,401.67
2017,7,12,15,0,916.0,92.0,1.3,23.0,804.0,491.79,362.27
2017,7,12,15,15,906.0,90.0,1.25,22.5,763.0,440.17,320.92
2017,7,12,15,30,896.0,88.0,1.2,22.0,722.0,388.77,278.53
2017,7,12,15,45,883.0,85.5,1.2,22.0,677.0,336.49,234.2
2017,7,12,16,0,870.0,83.0,1.2,22.0,632.0,285.14,190.15
2017,7,12,16,15,852.5,80.5,1.15,21.5,583.0,234.02,147.15
2017,7,12,16,30,835.0,78.0,1.1,21.0,534.0,184.65,107.39
2017,7,12,16,45,812.5,75.0,1.1,20.5,483.0,129.1,67.13
2017,7,12,17,0,790.0,72.0,1.1,20.0,432.0,83.42,42.55
2017,7,12,17,15,758.0,68.0,1.05,19.0,379.5,46.9,35.44
2017,7,12,17,30,726.0,64.0,1.0,18.0,327.0,45.67,34.68
2017,7,12,17,45,681.5,59.0,1.0,17.5,275.0,43.5,32.93
2017,7,12,18,0,637.0,54.0,1.0,17.0,223.0,41.23,31.0
2017,7,12,18,15,569.0,47.5,0.95,16.0,174.5,34.24,24.81
2017,7,12,18,30,501.0,41.0,0.9,15.0,126.0,30.68,21.48
2017,7,12,18,45,391.0,32.0,0.85,14.5,84.5,24.66,15.71
2017,7,12,19,0,281.0,23.0,0.8,14.0,43.0,18.33,7.87
2017,7,12,19,15,140.5,11.5,0.75,13.5,21.5,10.96,0.0
2017,7,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,5,15,155.5,13.0,0.55,9.5,26.0,77.48,0.0
2017,7,13,5,30,311.0,26.0,0.5,10.0,52.0,203.99,150.93
2017,7,13,5,45,414.0,34.5,0.5,10.5,94.5,280.38,225.62
2017,7,13,6,0,517.0,43.0,0.5,11.0,137.0,366.61,299.66
2017,7,13,6,15,580.0,49.5,0.5,11.5,186.0,434.86,356.45
2017,7,13,6,30,643.0,56.0,0.5,12.0,235.0,504.1,411.42
2017,7,13,6,45,685.5,61.0,0.5,13.0,286.5,565.42,456.55
2017,7,13,7,0,728.0,66.0,0.5,14.0,338.0,628.57,499.51
2017,7,13,7,15,757.5,69.5,0.5,14.5,390.0,681.39,534.13
2017,7,13,7,30,787.0,73.0,0.5,15.0,442.0,734.38,567.81
2017,7,13,7,45,807.5,76.5,0.55,16.0,492.0,779.75,594.98
2017,7,13,8,0,828.0,80.0,0.6,17.0,542.0,816.88,616.03
2017,7,13,8,15,845.0,83.0,0.6,17.5,590.0,856.1,638.43
2017,7,13,8,30,862.0,86.0,0.6,18.0,638.0,893.65,659.29
2017,7,13,8,45,872.5,89.0,0.65,19.0,681.5,923.23,674.48
2017,7,13,9,0,883.0,92.0,0.7,20.0,725.0,950.42,688.11
2017,7,13,9,15,893.0,94.0,0.75,20.5,765.0,973.42,700.35
2017,7,13,9,30,903.0,96.0,0.8,21.0,805.0,993.7,710.97
2017,7,13,9,45,911.5,97.0,0.85,21.5,839.5,1008.55,718.29
2017,7,13,10,0,920.0,98.0,0.9,22.0,874.0,1020.41,723.92
2017,7,13,10,15,925.5,99.0,0.95,22.5,902.0,1026.23,725.97
2017,7,13,10,30,931.0,100.0,1.0,23.0,930.0,1028.89,726.28
2017,7,13,10,45,934.0,101.0,1.05,23.5,951.0,1025.89,723.27
2017,7,13,11,0,937.0,102.0,1.1,24.0,972.0,1019.7,718.48
2017,7,13,11,15,939.5,103.0,1.15,24.0,986.0,1009.85,712.96
2017,7,13,11,30,942.0,104.0,1.2,24.0,1000.0,996.87,705.61
2017,7,13,11,45,942.5,104.0,1.25,24.0,1006.5,978.02,694.67
2017,7,13,12,0,943.0,104.0,1.3,24.0,1013.0,956.31,681.99
2017,7,13,12,15,942.5,104.0,1.3,24.0,1012.5,930.99,666.26
2017,7,13,12,30,942.0,104.0,1.3,24.0,1012.0,903.1,648.91
2017,7,13,12,45,941.0,103.5,1.35,24.0,1003.5,871.89,630.06
2017,7,13,13,0,940.0,103.0,1.4,24.0,995.0,838.39,609.55
2017,7,13,13,15,937.0,102.5,1.4,23.5,979.5,801.22,586.99
2017,7,13,13,30,934.0,102.0,1.4,23.0,964.0,762.15,562.88
2017,7,13,13,45,929.5,101.0,1.45,23.0,941.5,719.88,535.01
2017,7,13,14,0,925.0,100.0,1.5,23.0,919.0,676.17,504.17
2017,7,13,14,15,919.0,99.0,1.45,22.5,890.0,630.3,471.13
2017,7,13,14,30,913.0,98.0,1.4,22.0,861.0,583.47,436.44
2017,7,13,14,45,904.5,96.0,1.4,22.0,825.5,533.8,398.16
2017,7,13,15,0,896.0,94.0,1.4,22.0,790.0,483.82,358.51
2017,7,13,15,15,885.0,92.5,1.4,21.5,749.5,433.13,317.81
2017,7,13,15,30,874.0,91.0,1.4,21.0,709.0,382.78,276.09
2017,7,13,15,45,860.0,88.5,1.4,21.0,664.0,331.25,232.11
2017,7,13,16,0,846.0,86.0,1.4,21.0,619.0,280.76,188.55
2017,7,13,16,15,828.0,83.5,1.4,20.5,570.5,230.7,146.28
2017,7,13,16,30,810.0,81.0,1.4,20.0,522.0,175.29,101.61
2017,7,13,16,45,785.5,78.0,1.4,19.5,471.5,127.97,67.79
2017,7,13,17,0,761.0,75.0,1.4,19.0,421.0,83.54,44.0
2017,7,13,17,15,729.0,70.5,1.35,18.0,369.5,48.77,37.24
2017,7,13,17,30,697.0,66.0,1.3,17.0,318.0,47.24,36.21
2017,7,13,17,45,650.5,61.0,1.3,16.5,267.0,45.16,34.53
2017,7,13,18,0,604.0,56.0,1.3,16.0,216.0,39.18,29.3
2017,7,13,18,15,536.5,49.0,1.25,15.0,168.5,35.46,26.0
2017,7,13,18,30,469.0,42.0,1.2,14.0,121.0,31.56,22.33
2017,7,13,18,45,362.0,32.5,1.15,13.5,81.0,25.14,16.16
2017,7,13,19,0,255.0,23.0,1.1,13.0,41.0,18.37,7.73
2017,7,13,19,15,127.5,11.5,1.05,12.5,20.5,10.96,0.0
2017,7,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,5,15,133.0,13.0,0.7,9.5,24.0,67.88,0.0
2017,7,14,5,30,266.0,26.0,0.7,10.0,48.0,182.27,133.52
2017,7,14,5,45,373.0,35.5,0.75,10.5,89.5,260.18,209.96
2017,7,14,6,0,480.0,45.0,0.8,11.0,131.0,347.95,285.99
2017,7,14,6,15,545.0,52.0,0.8,11.5,179.5,416.43,343.69
2017,7,14,6,30,610.0,59.0,0.8,12.0,228.0,489.71,402.52
2017,7,14,6,45,662.5,63.0,0.8,13.0,280.5,551.3,449.0
2017,7,14,7,0,715.0,67.0,0.8,14.0,333.0,619.62,496.66
2017,7,14,7,15,746.5,71.0,0.8,14.5,385.5,674.13,533.07
2017,7,14,7,30,778.0,75.0,0.8,15.0,438.0,728.98,568.62
2017,7,14,7,45,807.0,76.5,0.85,15.5,490.0,778.64,600.21
2017,7,14,8,0,836.0,78.0,0.9,16.0,542.0,820.64,625.95
2017,7,14,8,15,853.5,80.5,0.9,16.5,591.0,859.97,648.73
2017,7,14,8,30,871.0,83.0,0.9,17.0,640.0,897.65,670.04
2017,7,14,8,45,888.5,83.0,0.95,18.0,686.0,930.48,687.5
2017,7,14,9,0,906.0,83.0,1.0,19.0,732.0,961.22,703.45
2017,7,14,9,15,916.0,85.0,1.0,19.0,772.5,984.73,716.43
2017,7,14,9,30,926.0,87.0,1.0,19.0,813.0,1005.44,727.75
2017,7,14,9,45,931.5,89.5,1.05,19.5,847.0,1019.36,734.49
2017,7,14,10,0,937.0,92.0,1.1,20.0,881.0,1030.15,739.46
2017,7,14,10,15,943.0,93.0,1.1,20.5,910.0,1036.6,740.89
2017,7,14,10,30,949.0,94.0,1.1,21.0,939.0,1039.84,740.51
2017,7,14,10,45,954.5,94.5,1.15,21.5,961.5,1038.78,738.63
2017,7,14,11,0,960.0,95.0,1.2,22.0,984.0,1034.45,734.88
