Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,11,15,962.5,95.5,1.2,22.0,998.5,1023.95,727.96
2017,7,14,11,30,965.0,96.0,1.2,22.0,1013.0,1010.27,719.25
2017,7,14,11,45,967.0,95.5,1.25,22.5,1020.5,992.03,707.32
2017,7,14,12,0,969.0,95.0,1.3,23.0,1028.0,970.8,693.59
2017,7,14,12,15,968.5,95.0,1.3,23.0,1027.5,944.97,677.54
2017,7,14,12,30,968.0,95.0,1.3,23.0,1027.0,916.48,659.83
2017,7,14,12,45,962.0,97.5,1.35,23.0,1017.5,883.23,639.69
2017,7,14,13,0,956.0,100.0,1.4,23.0,1008.0,847.85,617.99
2017,7,14,13,15,953.0,99.5,1.4,23.0,992.0,810.12,593.93
2017,7,14,13,30,950.0,99.0,1.4,23.0,976.0,770.45,568.37
2017,7,14,13,45,945.0,98.5,1.4,23.0,953.0,727.64,539.84
2017,7,14,14,0,940.0,98.0,1.4,23.0,930.0,683.38,508.3
2017,7,14,14,15,933.5,97.0,1.4,22.5,900.0,636.55,475.07
2017,7,14,14,30,927.0,96.0,1.4,22.0,870.0,588.77,440.1
2017,7,14,14,45,919.0,94.5,1.4,22.0,834.5,539.09,401.79
2017,7,14,15,0,911.0,93.0,1.4,22.0,799.0,489.02,362.05
2017,7,14,15,15,900.0,91.0,1.4,21.5,758.0,437.16,320.45
2017,7,14,15,30,889.0,89.0,1.4,21.0,717.0,385.62,277.82
2017,7,14,15,45,876.0,86.5,1.4,21.0,671.5,333.62,233.37
2017,7,14,16,0,863.0,84.0,1.4,21.0,626.0,282.54,189.24
2017,7,14,16,15,845.0,81.0,1.4,20.5,577.0,231.21,145.93
2017,7,14,16,30,827.0,78.0,1.4,20.0,528.0,181.7,105.99
2017,7,14,16,45,805.0,74.5,1.4,20.0,477.5,126.16,65.55
2017,7,14,17,0,783.0,71.0,1.4,20.0,427.0,80.44,41.14
2017,7,14,17,15,751.5,67.0,1.35,19.0,374.5,46.18,34.83
2017,7,14,17,30,720.0,63.0,1.3,18.0,322.0,44.93,34.03
2017,7,14,17,45,678.0,58.0,1.3,17.5,271.0,42.74,32.25
2017,7,14,18,0,636.0,53.0,1.3,17.0,220.0,40.44,30.29
2017,7,14,18,15,568.5,46.5,1.2,16.0,171.5,33.51,24.14
2017,7,14,18,30,501.0,40.0,1.1,15.0,123.0,29.91,20.78
2017,7,14,18,45,394.5,31.0,1.05,14.5,82.5,23.87,14.97
2017,7,14,19,0,288.0,22.0,1.0,14.0,42.0,17.5,6.83
2017,7,14,19,15,144.0,11.0,0.95,13.5,21.0,10.48,0.0
2017,7,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,5,15,165.5,12.0,0.65,9.5,25.0,80.26,0.0
2017,7,15,5,30,331.0,24.0,0.6,10.0,50.0,208.93,151.27
2017,7,15,5,45,434.5,31.5,0.6,11.0,92.5,285.97,229.28
2017,7,15,6,0,538.0,39.0,0.6,12.0,135.0,367.71,299.71
2017,7,15,6,15,599.5,44.5,0.6,12.5,183.5,435.18,356.16
2017,7,15,6,30,661.0,50.0,0.6,13.0,232.0,506.88,413.1
2017,7,15,6,45,703.5,53.5,0.65,14.0,283.0,566.85,457.52
2017,7,15,7,0,746.0,57.0,0.7,15.0,334.0,628.69,500.25
2017,7,15,7,15,775.0,60.5,0.7,15.5,386.0,681.76,535.27
2017,7,15,7,30,804.0,64.0,0.7,16.0,438.0,728.32,564.62
2017,7,15,7,45,825.5,66.5,0.75,17.0,488.0,773.74,592.08
2017,7,15,8,0,847.0,69.0,0.8,18.0,538.0,818.27,618.25
2017,7,15,8,15,863.0,71.0,0.85,18.5,586.0,856.13,640.61
2017,7,15,8,30,879.0,73.0,0.9,19.0,634.0,892.25,661.61
2017,7,15,8,45,891.0,75.0,0.95,20.0,678.5,922.68,677.43
2017,7,15,9,0,903.0,77.0,1.0,21.0,723.0,950.74,691.62
2017,7,15,9,15,913.0,78.5,1.0,21.5,763.0,973.75,702.94
2017,7,15,9,30,923.0,80.0,1.0,22.0,803.0,994.0,712.55
2017,7,15,9,45,927.5,83.0,1.05,22.5,836.5,1007.63,719.06
2017,7,15,10,0,932.0,86.0,1.1,23.0,870.0,1018.11,723.79
2017,7,15,10,15,937.5,87.0,1.15,23.5,898.5,1024.18,725.93
2017,7,15,10,30,943.0,88.0,1.2,24.0,927.0,1027.05,726.26
2017,7,15,10,45,947.0,88.5,1.25,24.5,948.5,1024.68,723.52
2017,7,15,11,0,951.0,89.0,1.3,25.0,970.0,1019.07,718.96
2017,7,15,11,15,953.5,89.5,1.35,25.0,984.5,1008.79,713.05
2017,7,15,11,30,956.0,90.0,1.4,25.0,999.0,995.36,705.29
2017,7,15,11,45,957.5,90.5,1.45,25.5,1006.5,977.9,693.73
2017,7,15,12,0,959.0,91.0,1.5,26.0,1014.0,957.47,680.39
2017,7,15,12,15,690.5,258.5,1.5,26.0,923.0,860.81,618.33
2017,7,15,12,30,422.0,426.0,1.5,26.0,832.0,761.75,546.77
2017,7,15,12,45,684.5,261.5,1.55,26.0,913.0,808.2,585.86
2017,7,15,13,0,947.0,97.0,1.6,26.0,994.0,837.55,607.21
2017,7,15,13,15,716.5,242.5,1.6,26.0,915.5,759.04,552.84
2017,7,15,13,30,486.0,388.0,1.6,26.0,837.0,690.2,501.35
2017,7,15,13,45,517.0,350.5,1.6,26.0,817.0,654.38,478.1
2017,7,15,14,0,548.0,313.0,1.6,26.0,797.0,615.84,452.06
2017,7,15,14,15,733.0,203.0,1.6,26.0,828.0,602.2,444.44
2017,7,15,14,30,918.0,93.0,1.6,26.0,859.0,580.65,429.16
2017,7,15,14,45,708.0,187.5,1.65,26.0,763.5,502.97,370.75
2017,7,15,15,0,498.0,282.0,1.7,26.0,668.0,450.08,330.74
2017,7,15,15,15,531.0,252.5,1.7,25.5,644.5,411.69,301.25
2017,7,15,15,30,564.0,223.0,1.7,25.0,621.0,370.16,268.09
2017,7,15,15,45,706.5,153.5,1.7,24.5,619.0,324.49,227.95
2017,7,15,16,0,849.0,84.0,1.7,24.0,617.0,278.16,184.46
2017,7,15,16,15,831.0,81.5,1.65,23.5,569.0,227.91,142.34
2017,7,15,16,30,813.0,79.0,1.6,23.0,521.0,172.27,97.98
2017,7,15,16,45,789.5,75.5,1.6,22.5,470.0,124.47,64.34
2017,7,15,17,0,766.0,72.0,1.6,22.0,419.0,79.45,40.87
2017,7,15,17,15,734.0,68.0,1.55,21.0,367.5,46.93,35.18
2017,7,15,17,30,702.0,64.0,1.5,20.0,316.0,45.73,34.43
2017,7,15,17,45,657.0,59.0,1.45,19.5,265.5,43.57,32.7
2017,7,15,18,0,612.0,54.0,1.4,19.0,215.0,37.71,27.62
2017,7,15,18,15,543.5,47.5,1.3,18.0,167.5,34.34,24.65
2017,7,15,18,30,475.0,41.0,1.2,17.0,120.0,30.81,21.35
2017,7,15,18,45,364.0,31.5,1.2,16.5,80.0,24.35,15.2
2017,7,15,19,0,253.0,22.0,1.2,16.0,40.0,17.54,6.49
2017,7,15,19,15,126.5,11.0,1.15,15.5,20.0,10.48,0.0
2017,7,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,5,15,137.5,12.5,0.35,11.5,23.5,68.9,0.0
2017,7,16,5,30,275.0,25.0,0.3,12.0,47.0,183.02,129.22
2017,7,16,5,45,387.0,33.5,0.3,13.0,88.5,263.96,209.23
2017,7,16,6,0,499.0,42.0,0.3,14.0,130.0,353.54,284.67
2017,7,16,6,15,565.5,48.5,0.3,14.5,178.5,422.89,341.65
2017,7,16,6,30,632.0,55.0,0.3,15.0,227.0,493.59,397.1
2017,7,16,6,45,682.5,58.0,0.35,16.0,279.5,557.42,444.19
2017,7,16,7,0,733.0,61.0,0.4,17.0,332.0,623.67,489.45
2017,7,16,7,15,764.0,64.5,0.45,18.0,384.0,677.79,524.26
2017,7,16,7,30,795.0,68.0,0.5,19.0,436.0,732.23,558.18
2017,7,16,7,45,821.5,69.5,0.55,20.0,488.0,773.47,582.13
2017,7,16,8,0,848.0,71.0,0.6,21.0,540.0,820.89,609.77
2017,7,16,8,15,865.0,73.5,0.65,22.0,588.5,860.27,631.41
2017,7,16,8,30,882.0,76.0,0.7,23.0,637.0,897.93,651.66
2017,7,16,8,45,896.5,77.0,0.8,24.0,682.5,929.52,668.72
2017,7,16,9,0,911.0,78.0,0.9,25.0,728.0,958.87,684.27
2017,7,16,9,15,921.0,79.5,0.95,25.5,768.5,982.0,696.27
2017,7,16,9,30,931.0,81.0,1.0,26.0,809.0,1002.34,706.65
2017,7,16,9,45,936.0,84.0,1.1,27.0,843.5,1016.53,712.87
2017,7,16,10,0,941.0,87.0,1.2,28.0,878.0,1027.54,717.24
2017,7,16,10,15,947.0,88.0,1.2,28.5,906.5,1034.12,718.66
2017,7,16,10,30,953.0,89.0,1.2,29.0,935.0,1037.46,718.3
2017,7,16,10,45,957.5,89.5,1.3,29.5,957.5,1035.51,716.68
2017,7,16,11,0,962.0,90.0,1.4,30.0,980.0,1030.29,713.19
2017,7,16,11,15,964.5,90.5,1.4,30.0,994.5,1019.87,706.48
2017,7,16,11,30,967.0,91.0,1.4,30.0,1009.0,1006.24,698.0
2017,7,16,11,45,968.5,91.5,1.45,30.0,1016.5,988.56,687.9
2017,7,16,12,0,970.0,92.0,1.5,30.0,1024.0,967.87,676.0
2017,7,16,12,15,970.0,92.0,1.55,30.0,1023.5,942.47,661.17
2017,7,16,12,30,970.0,92.0,1.6,30.0,1023.0,914.38,644.61
2017,7,16,12,45,968.5,92.0,1.65,30.0,1015.0,882.47,625.53
2017,7,16,13,0,967.0,92.0,1.7,30.0,1007.0,848.2,604.79
2017,7,16,13,15,964.0,91.5,1.7,30.0,991.5,810.1,580.89
2017,7,16,13,30,961.0,91.0,1.7,30.0,976.0,770.04,555.52
2017,7,16,13,45,957.0,90.0,1.75,30.0,953.5,727.04,527.95
2017,7,16,14,0,953.0,89.0,1.8,30.0,931.0,682.49,497.06
2017,7,16,14,15,947.5,88.0,1.8,29.5,902.0,635.67,464.36
2017,7,16,14,30,942.0,87.0,1.8,29.0,873.0,587.8,429.86
2017,7,16,14,45,935.5,85.0,1.85,29.0,837.5,537.74,392.06
2017,7,16,15,0,929.0,83.0,1.9,29.0,802.0,487.13,352.65
2017,7,16,15,15,919.5,81.5,1.85,28.5,761.5,435.4,311.58
2017,7,16,15,30,910.0,80.0,1.8,28.0,721.0,383.82,269.41
2017,7,16,15,45,899.5,77.0,1.8,27.5,676.0,331.1,225.54
2017,7,16,16,0,889.0,74.0,1.8,27.0,631.0,279.06,181.64
2017,7,16,16,15,872.5,71.5,1.75,26.5,582.0,227.13,138.43
2017,7,16,16,30,856.0,69.0,1.7,26.0,533.0,176.85,98.62
2017,7,16,16,45,837.0,65.5,1.7,25.5,482.5,127.42,64.26
2017,7,16,17,0,818.0,62.0,1.7,25.0,432.0,80.22,40.26
2017,7,16,17,15,788.0,59.0,1.6,24.0,379.5,40.34,29.08
2017,7,16,17,30,758.0,56.0,1.5,23.0,327.0,39.59,28.69
2017,7,16,17,45,718.0,51.5,1.45,22.0,275.0,37.56,27.12
2017,7,16,18,0,678.0,47.0,1.4,21.0,223.0,35.43,25.38
2017,7,16,18,15,612.0,41.5,1.3,20.0,174.0,32.29,22.63
2017,7,16,18,30,546.0,36.0,1.2,19.0,125.0,29.06,19.62
2017,7,16,18,45,436.0,28.0,1.1,18.0,83.5,23.24,14.12
2017,7,16,19,0,326.0,20.0,1.0,17.0,42.0,17.17,5.88
2017,7,16,19,15,163.0,10.0,0.95,16.5,21.0,9.53,0.0
2017,7,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,17,5,15,150.0,12.0,0.7,10.5,23.5,73.4,0.0
2017,7,17,5,30,300.0,24.0,0.7,11.0,47.0,192.26,134.42
2017,7,17,5,45,415.5,32.0,0.7,11.5,89.5,276.06,220.63
2017,7,17,6,0,531.0,40.0,0.7,12.0,132.0,368.03,299.89
2017,7,17,6,15,596.0,45.5,0.75,12.5,181.0,432.83,354.92
2017,7,17,6,30,661.0,51.0,0.8,13.0,230.0,506.61,414.33
2017,7,17,6,45,711.5,54.0,0.85,14.0,283.5,571.43,462.9
2017,7,17,7,0,762.0,57.0,0.9,15.0,337.0,638.71,509.81
2017,7,17,7,15,791.5,60.0,0.9,15.5,389.5,692.11,545.18
2017,7,17,7,30,821.0,63.0,0.9,16.0,442.0,739.04,574.91
2017,7,17,7,45,845.0,65.0,0.95,17.0,494.0,786.48,603.8
2017,7,17,8,0,869.0,67.0,1.0,18.0,546.0,833.17,631.4
2017,7,17,8,15,885.0,69.0,1.05,18.5,594.5,871.7,654.15
2017,7,17,8,30,901.0,71.0,1.1,19.0,643.0,908.43,675.5
2017,7,17,8,45,913.5,72.5,1.15,19.5,688.0,939.26,692.81
2017,7,17,9,0,926.0,74.0,1.2,20.0,733.0,967.7,708.53
2017,7,17,9,15,935.5,75.5,1.2,20.5,773.5,990.66,719.85
2017,7,17,9,30,945.0,77.0,1.2,21.0,814.0,1010.77,729.41
2017,7,17,9,45,941.5,84.0,1.25,21.5,846.5,1021.34,733.95
2017,7,17,10,0,938.0,91.0,1.3,22.0,879.0,1028.43,736.55
2017,7,17,10,15,944.0,92.5,1.35,22.0,908.0,1035.49,740.7
2017,7,17,10,30,950.0,94.0,1.4,22.0,937.0,1039.3,742.95
2017,7,17,10,45,953.0,95.0,1.45,22.5,958.5,1036.34,739.72
2017,7,17,11,0,956.0,96.0,1.5,23.0,980.0,1030.13,734.66
2017,7,17,11,15,959.0,97.0,1.5,23.0,995.0,1020.66,728.33
2017,7,17,11,30,962.0,98.0,1.5,23.0,1010.0,1007.97,720.15
2017,7,17,11,45,963.5,98.0,1.55,23.5,1017.5,989.77,707.99
2017,7,17,12,0,965.0,98.0,1.6,24.0,1025.0,968.58,694.04
2017,7,17,12,15,965.5,98.0,1.6,23.5,1025.0,943.65,679.74
2017,7,17,12,30,966.0,98.0,1.6,23.0,1025.0,916.0,663.65
2017,7,17,12,45,967.5,96.0,1.65,23.0,1018.0,884.73,644.46
2017,7,17,13,0,969.0,94.0,1.7,23.0,1011.0,850.96,623.48
2017,7,17,13,15,967.0,93.5,1.7,23.0,996.0,813.5,599.35
2017,7,17,13,30,965.0,93.0,1.7,23.0,981.0,773.98,573.66
2017,7,17,13,45,963.0,91.0,1.75,23.0,959.0,731.24,545.47
2017,7,17,14,0,961.0,89.0,1.8,23.0,937.0,686.77,513.83
2017,7,17,14,15,955.5,88.0,1.8,22.5,907.5,639.57,479.93
2017,7,17,14,30,950.0,87.0,1.8,22.0,878.0,591.29,444.16
2017,7,17,14,45,944.5,84.5,1.8,22.0,843.5,540.88,404.86
2017,7,17,15,0,939.0,82.0,1.8,22.0,809.0,489.83,363.89
2017,7,17,15,15,929.5,80.5,1.75,21.5,767.5,437.57,321.29
2017,7,17,15,30,920.0,79.0,1.7,21.0,726.0,385.46,277.56
2017,7,17,15,45,909.5,76.0,1.7,20.5,681.0,332.19,232.06
2017,7,17,16,0,899.0,73.0,1.7,20.0,636.0,279.6,186.54
2017,7,17,16,15,882.5,71.0,1.7,19.5,586.5,227.52,142.1
2017,7,17,16,30,866.0,69.0,1.7,19.0,537.0,177.09,101.19
2017,7,17,16,45,845.5,65.5,1.7,19.0,485.5,126.97,65.52
2017,7,17,17,0,825.0,62.0,1.7,19.0,434.0,79.26,40.94
2017,7,17,17,15,795.0,59.0,1.65,18.0,381.0,40.41,29.93
2017,7,17,17,30,765.0,56.0,1.6,17.0,328.0,39.65,29.53
2017,7,17,17,45,723.5,51.5,1.55,16.5,276.0,37.62,27.86
2017,7,17,18,0,682.0,47.0,1.5,16.0,224.0,35.49,26.02
2017,7,17,18,15,616.0,41.5,1.4,15.0,174.5,32.35,23.21
2017,7,17,18,30,550.0,36.0,1.3,14.0,125.0,29.12,20.14
2017,7,17,18,45,439.0,28.0,1.25,13.5,83.0,23.31,14.47
2017,7,17,19,0,328.0,20.0,1.2,13.0,41.0,17.25,5.74
2017,7,17,19,15,164.0,10.0,1.2,12.5,20.5,9.53,0.0
2017,7,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,5,15,169.5,11.0,1.1,9.5,24.0,80.26,0.0
2017,7,18,5,30,339.0,22.0,1.1,10.0,48.0,206.58,142.49
2017,7,18,5,45,447.5,30.0,1.1,10.5,91.0,284.35,228.45
2017,7,18,6,0,556.0,38.0,1.1,11.0,134.0,374.38,307.41
2017,7,18,6,15,620.5,43.5,1.05,11.5,184.0,444.29,366.77
2017,7,18,6,30,685.0,49.0,1.0,12.0,234.0,518.7,426.58
2017,7,18,6,45,729.0,53.0,1.0,12.5,287.0,581.28,474.12
2017,7,18,7,0,773.0,57.0,1.0,13.0,340.0,645.84,519.81
2017,7,18,7,15,802.5,60.0,1.0,13.5,393.0,693.23,551.17
2017,7,18,7,30,832.0,63.0,1.0,14.0,446.0,746.98,586.18
2017,7,18,7,45,854.0,65.5,1.0,14.5,498.0,793.77,615.19
2017,7,18,8,0,876.0,68.0,1.0,15.0,550.0,839.65,642.9
2017,7,18,8,15,892.5,70.5,1.0,15.0,599.5,879.42,667.13
2017,7,18,8,30,909.0,73.0,1.0,15.0,649.0,917.39,689.91
2017,7,18,8,45,921.5,75.0,1.05,15.5,695.0,948.97,707.86
2017,7,18,9,0,934.0,77.0,1.1,16.0,741.0,978.12,724.2
2017,7,18,9,15,944.0,78.5,1.1,16.5,782.0,1001.65,735.93
2017,7,18,9,30,954.0,80.0,1.1,17.0,823.0,1022.3,745.88
2017,7,18,9,45,957.0,83.5,1.15,17.5,857.5,1035.34,752.05
2017,7,18,10,0,960.0,87.0,1.2,18.0,892.0,1045.08,756.34
2017,7,18,10,15,966.0,88.0,1.2,18.0,921.0,1051.7,759.31
2017,7,18,10,30,972.0,89.0,1.2,18.0,950.0,1055.02,760.38
2017,7,18,10,45,976.5,89.0,1.25,18.5,972.5,1052.46,757.49
2017,7,18,11,0,981.0,89.0,1.3,19.0,995.0,1046.57,752.7
2017,7,18,11,15,984.0,89.5,1.3,19.0,1010.0,1036.41,745.92
2017,7,18,11,30,987.0,90.0,1.3,19.0,1025.0,1022.98,737.24
2017,7,18,11,45,989.0,89.5,1.35,19.5,1032.5,1004.41,724.92
2017,7,18,12,0,991.0,89.0,1.4,20.0,1040.0,982.77,710.75
2017,7,18,12,15,991.0,89.0,1.45,20.0,1040.0,956.87,695.21
2017,7,18,12,30,991.0,89.0,1.5,20.0,1040.0,928.2,677.81
2017,7,18,12,45,986.5,91.0,1.55,20.0,1031.0,895.04,657.36
2017,7,18,13,0,982.0,93.0,1.6,20.0,1022.0,859.59,635.23
2017,7,18,13,15,979.5,92.5,1.6,19.5,1006.5,821.26,611.56
2017,7,18,13,30,977.0,92.0,1.6,19.0,991.0,780.89,586.21
2017,7,18,13,45,974.0,90.5,1.65,19.0,968.5,737.4,557.26
2017,7,18,14,0,971.0,89.0,1.7,19.0,946.0,692.24,524.78
2017,7,18,14,15,965.5,88.0,1.7,18.5,916.0,644.56,490.12
2017,7,18,14,30,960.0,87.0,1.7,18.0,886.0,595.78,453.53
2017,7,18,14,45,955.0,84.5,1.7,18.0,851.0,545.1,413.51
2017,7,18,15,0,950.0,82.0,1.7,18.0,816.0,493.71,371.72
2017,7,18,15,15,940.5,80.5,1.7,17.5,774.5,440.86,328.23
2017,7,18,15,30,931.0,79.0,1.7,17.0,733.0,388.15,283.47
2017,7,18,15,45,921.0,76.0,1.7,17.0,687.5,334.42,236.42
2017,7,18,16,0,911.0,73.0,1.7,17.0,642.0,281.32,189.47
2017,7,18,16,15,894.5,71.0,1.65,16.5,592.5,228.58,143.97
2017,7,18,16,30,878.0,69.0,1.6,16.0,543.0,177.49,102.17
2017,7,18,16,45,858.5,65.5,1.6,16.0,491.0,126.82,65.89
2017,7,18,17,0,839.0,62.0,1.6,16.0,439.0,78.45,41.11
2017,7,18,17,15,809.0,58.5,1.55,15.5,385.5,47.07,36.15
2017,7,18,17,30,779.0,55.0,1.5,15.0,332.0,38.97,29.18
2017,7,18,17,45,737.5,51.0,1.5,14.5,279.0,37.3,27.82
2017,7,18,18,0,696.0,47.0,1.5,14.0,226.0,35.58,26.33
2017,7,18,18,15,630.0,41.5,1.45,13.0,176.0,32.44,23.49
2017,7,18,18,30,564.0,36.0,1.4,12.0,126.0,29.21,20.39
2017,7,18,18,45,449.0,28.0,1.35,11.5,83.5,23.4,14.65
2017,7,18,19,0,334.0,20.0,1.3,11.0,41.0,17.33,5.43
2017,7,18,19,15,167.0,10.0,1.25,10.5,20.5,9.53,0.0
2017,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,5,15,176.5,11.0,0.95,8.5,23.5,82.89,0.0
2017,7,19,5,30,353.0,22.0,1.0,9.0,47.0,206.36,139.43
2017,7,19,5,45,461.5,29.5,1.05,10.0,90.5,290.24,233.0
2017,7,19,6,0,570.0,37.0,1.1,11.0,134.0,380.2,311.76
2017,7,19,6,15,634.0,42.5,1.05,11.5,184.5,450.32,371.36
2017,7,19,6,30,698.0,48.0,1.0,12.0,235.0,524.92,431.33
2017,7,19,6,45,740.5,52.0,1.0,12.5,288.0,586.99,478.39
2017,7,19,7,0,783.0,56.0,1.0,13.0,341.0,650.9,523.54
2017,7,19,7,15,812.5,59.0,1.0,13.5,394.5,698.67,555.12
2017,7,19,7,30,842.0,62.0,1.0,14.0,448.0,752.79,590.31
2017,7,19,7,45,863.5,64.5,1.05,14.5,500.0,799.54,619.9
2017,7,19,8,0,885.0,67.0,1.1,15.0,552.0,845.3,648.27
2017,7,19,8,15,901.0,69.0,1.1,15.5,601.5,884.3,670.79
2017,7,19,8,30,917.0,71.0,1.1,16.0,651.0,921.45,691.76
2017,7,19,8,45,928.5,73.0,1.15,16.5,696.5,952.34,709.2
2017,7,19,9,0,940.0,75.0,1.2,17.0,742.0,980.72,724.98
2017,7,19,9,15,949.5,76.5,1.2,17.5,783.0,1003.9,736.5
2017,7,19,9,30,959.0,78.0,1.2,18.0,824.0,1024.19,746.21
2017,7,19,9,45,953.5,86.5,1.25,18.5,856.0,1034.63,750.69
2017,7,19,10,0,948.0,95.0,1.3,19.0,888.0,1041.44,753.13
2017,7,19,10,15,954.0,96.0,1.3,19.0,917.5,1047.92,756.06
2017,7,19,10,30,960.0,97.0,1.3,19.0,947.0,1051.13,757.07
2017,7,19,10,45,965.0,97.5,1.35,19.5,969.5,1049.52,754.72
2017,7,19,11,0,970.0,98.0,1.4,20.0,992.0,1044.58,750.46
2017,7,19,11,15,973.0,98.5,1.4,20.0,1007.0,1034.4,743.64
2017,7,19,11,30,976.0,99.0,1.4,20.0,1022.0,1020.97,734.96
2017,7,19,11,45,978.5,98.5,1.45,20.5,1030.0,1002.91,722.9
2017,7,19,12,0,981.0,98.0,1.5,21.0,1038.0,981.78,708.99
2017,7,19,12,15,981.0,98.0,1.5,20.5,1037.5,955.98,694.08
2017,7,19,12,30,981.0,98.0,1.5,20.0,1037.0,927.43,677.35
2017,7,19,12,45,980.0,97.5,1.55,20.0,1029.5,894.98,657.36
2017,7,19,13,0,979.0,97.0,1.6,20.0,1022.0,860.11,635.6
2017,7,19,13,15,976.5,96.5,1.6,20.0,1006.5,821.82,610.8
2017,7,19,13,30,974.0,96.0,1.6,20.0,991.0,781.48,584.41
2017,7,19,13,45,970.5,94.5,1.6,20.0,968.0,737.7,554.77
2017,7,19,14,0,967.0,93.0,1.6,20.0,945.0,692.29,521.92
2017,7,19,14,15,961.5,92.0,1.6,19.5,915.0,644.7,487.55
2017,7,19,14,30,956.0,91.0,1.6,19.0,885.0,596.03,451.27
2017,7,19,14,45,949.0,89.0,1.6,19.0,849.5,544.89,411.17
2017,7,19,15,0,942.0,87.0,1.6,19.0,814.0,493.23,369.46
2017,7,19,15,15,932.0,85.5,1.6,18.5,772.5,440.49,326.32
2017,7,19,15,30,922.0,84.0,1.6,18.0,731.0,387.94,281.99
2017,7,19,15,45,910.0,81.5,1.6,18.0,685.0,334.39,235.43
2017,7,19,16,0,898.0,79.0,1.6,18.0,639.0,281.66,189.16
2017,7,19,16,15,880.5,76.5,1.55,17.5,589.0,228.89,144.04
2017,7,19,16,30,863.0,74.0,1.5,17.0,539.0,177.89,102.71
2017,7,19,16,45,842.0,70.5,1.5,16.5,487.0,127.74,67.41
2017,7,19,17,0,821.0,67.0,1.5,16.0,435.0,72.78,37.47
2017,7,19,17,15,789.5,63.5,1.45,15.5,381.5,43.88,33.35
2017,7,19,17,30,758.0,60.0,1.4,15.0,328.0,42.9,32.69
2017,7,19,17,45,715.0,55.0,1.4,14.5,275.0,40.6,30.77
2017,7,19,18,0,672.0,50.0,1.4,14.0,222.0,38.19,28.66
2017,7,19,18,15,602.5,43.5,1.3,13.0,172.0,34.27,25.12
2017,7,19,18,30,533.0,37.0,1.2,12.0,122.0,30.2,21.25
2017,7,19,18,45,416.0,28.5,1.2,11.5,80.0,21.96,13.37
2017,7,19,19,0,299.0,20.0,1.2,11.0,38.0,15.95,4.06
2017,7,19,19,15,149.5,10.0,1.15,10.5,19.0,9.53,0.0
2017,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,5,15,178.5,10.0,1.05,10.0,22.5,82.5,0.0
2017,7,20,5,30,357.0,20.0,1.1,10.0,45.0,205.34,134.29
2017,7,20,5,45,465.5,27.0,1.15,10.5,88.0,288.86,231.21
2017,7,20,6,0,574.0,34.0,1.2,11.0,131.0,378.03,310.18
2017,7,20,6,15,636.5,39.5,1.2,11.5,180.5,447.19,369.58
2017,7,20,6,30,699.0,45.0,1.2,12.0,230.0,520.82,429.53
2017,7,20,6,45,738.0,49.0,1.25,13.0,282.0,580.48,474.61
2017,7,20,7,0,777.0,53.0,1.3,14.0,334.0,635.6,513.15
2017,7,20,7,15,806.0,56.0,1.3,14.0,387.0,688.95,550.4
2017,7,20,7,30,835.0,59.0,1.3,14.0,440.0,742.52,586.71
2017,7,20,7,45,855.5,61.5,1.35,14.5,491.5,788.28,616.01
2017,7,20,8,0,876.0,64.0,1.4,15.0,543.0,833.02,644.07
2017,7,20,8,15,892.0,66.0,1.4,15.5,592.0,871.86,666.92
2017,7,20,8,30,908.0,68.0,1.4,16.0,641.0,908.87,688.22
2017,7,20,8,45,920.0,69.5,1.45,16.5,686.0,939.5,705.71
2017,7,20,9,0,932.0,71.0,1.5,17.0,731.0,967.69,721.56
2017,7,20,9,15,941.5,72.5,1.5,17.0,772.0,990.85,734.7
2017,7,20,9,30,951.0,74.0,1.5,17.0,813.0,1011.13,746.06
2017,7,20,9,45,955.5,77.0,1.55,17.5,847.5,1025.2,752.89
2017,7,20,10,0,960.0,80.0,1.6,18.0,882.0,1036.01,757.8
2017,7,20,10,15,965.5,81.0,1.6,18.0,911.5,1042.29,760.61
2017,7,20,10,30,971.0,82.0,1.6,18.0,941.0,1045.25,761.49
2017,7,20,10,45,975.0,82.5,1.65,18.5,963.0,1042.86,758.51
2017,7,20,11,0,979.0,83.0,1.7,19.0,985.0,1037.13,753.58
2017,7,20,11,15,982.0,83.5,1.7,19.0,1000.0,1027.1,746.75
2017,7,20,11,30,985.0,84.0,1.7,19.0,1015.0,1013.78,737.99
2017,7,20,11,45,986.0,84.5,1.75,19.0,1022.5,995.4,726.79
2017,7,20,12,0,987.0,85.0,1.8,19.0,1030.0,973.94,713.66
2017,7,20,12,15,987.0,85.0,1.8,19.0,1030.0,948.17,697.1
2017,7,20,12,30,987.0,85.0,1.8,19.0,1030.0,919.62,678.74
2017,7,20,12,45,977.0,90.5,1.85,19.0,1019.5,885.33,657.08
2017,7,20,13,0,967.0,96.0,1.9,19.0,1009.0,849.0,633.89
2017,7,20,13,15,964.0,95.5,1.9,18.5,993.0,810.73,609.85
2017,7,20,13,30,961.0,95.0,1.9,18.0,977.0,770.48,584.13
2017,7,20,13,45,957.0,94.0,1.9,18.0,954.5,727.29,554.24
2017,7,20,14,0,953.0,93.0,1.9,18.0,932.0,682.53,521.22
2017,7,20,14,15,947.0,92.0,1.9,17.5,902.0,635.22,486.42
2017,7,20,14,30,941.0,91.0,1.9,17.0,872.0,586.9,449.76
2017,7,20,14,45,933.5,89.5,1.9,17.0,836.5,536.59,409.64
2017,7,20,15,0,926.0,88.0,1.9,17.0,801.0,485.83,367.98
2017,7,20,15,15,915.5,86.0,1.9,16.5,759.5,433.22,324.36
2017,7,20,15,30,905.0,84.0,1.9,16.0,718.0,380.87,279.64
2017,7,20,15,45,892.0,81.5,1.9,16.0,672.5,327.85,233.0
2017,7,20,16,0,879.0,79.0,1.9,16.0,627.0,275.76,186.83
2017,7,20,16,15,861.5,76.5,1.85,15.5,577.5,223.94,142.09
2017,7,20,16,30,844.0,74.0,1.8,15.0,528.0,173.88,101.23
2017,7,20,16,45,821.0,71.0,1.8,14.5,476.5,124.89,66.75
2017,7,20,17,0,798.0,68.0,1.8,14.0,425.0,71.28,37.79
2017,7,20,17,15,766.0,64.5,1.75,13.5,372.0,44.62,34.29
2017,7,20,17,30,734.0,61.0,1.7,13.0,319.0,43.69,33.67
2017,7,20,17,45,688.0,56.0,1.7,12.5,267.0,41.43,31.77
2017,7,20,18,0,642.0,51.0,1.7,12.0,215.0,39.07,29.69
2017,7,20,18,15,571.5,44.5,1.6,11.5,166.0,35.2,26.11
2017,7,20,18,30,501.0,38.0,1.5,11.0,117.0,28.57,19.87
2017,7,20,18,45,380.0,29.0,1.45,11.0,76.5,22.45,13.78
2017,7,20,19,0,259.0,20.0,1.4,11.0,36.0,16.0,3.49
2017,7,20,19,15,129.5,10.0,1.3,10.5,18.0,9.53,0.0
2017,7,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,5,15,180.0,10.0,1.1,9.5,22.5,82.86,0.0
2017,7,21,5,30,360.0,20.0,1.1,10.0,45.0,205.41,129.62
2017,7,21,5,45,470.5,27.5,1.15,10.5,88.0,291.29,232.57
2017,7,21,6,0,581.0,35.0,1.2,11.0,131.0,382.33,313.26
2017,7,21,6,15,644.5,40.0,1.15,11.5,181.5,451.78,372.75
2017,7,21,6,30,708.0,45.0,1.1,12.0,232.0,525.71,432.58
2017,7,21,6,45,749.5,49.0,1.1,12.5,285.0,587.43,479.59
2017,7,21,7,0,791.0,53.0,1.1,13.0,338.0,644.8,520.11
2017,7,21,7,15,819.5,56.0,1.1,13.5,391.0,698.29,556.18
2017,7,21,7,30,848.0,59.0,1.1,14.0,444.0,751.94,591.13
2017,7,21,7,45,869.5,61.0,1.1,15.0,496.0,798.33,618.77
2017,7,21,8,0,891.0,63.0,1.1,16.0,548.0,843.73,644.98
2017,7,21,8,15,906.5,65.0,1.1,16.5,597.5,882.57,667.31
2017,7,21,8,30,922.0,67.0,1.1,17.0,647.0,919.51,688.07
2017,7,21,8,45,933.5,69.0,1.15,17.5,692.5,950.61,705.59
2017,7,21,9,0,945.0,71.0,1.2,18.0,738.0,979.19,721.44
2017,7,21,9,15,954.0,72.0,1.2,18.0,779.0,1001.49,733.72
2017,7,21,9,30,963.0,73.0,1.2,18.0,820.0,1020.88,744.26
2017,7,21,9,45,960.0,80.5,1.2,18.5,853.0,1032.84,748.79
2017,7,21,10,0,957.0,88.0,1.2,19.0,886.0,1041.23,751.27
2017,7,21,10,15,962.5,89.0,1.2,19.5,915.5,1047.37,752.51
2017,7,21,10,30,968.0,90.0,1.2,20.0,945.0,1050.2,751.85
2017,7,21,10,45,972.0,90.5,1.3,20.5,967.0,1047.69,749.91
2017,7,21,11,0,976.0,91.0,1.4,21.0,989.0,1041.84,746.0
2017,7,21,11,15,978.5,91.5,1.4,21.0,1004.0,1031.22,738.94
2017,7,21,11,30,981.0,92.0,1.4,21.0,1019.0,1017.34,730.0
2017,7,21,11,45,982.0,92.5,1.45,21.0,1026.0,998.87,719.09
2017,7,21,12,0,983.0,93.0,1.5,21.0,1033.0,977.35,706.29
2017,7,21,12,15,983.0,93.0,1.5,20.5,1033.0,951.52,691.33
2017,7,21,12,30,983.0,93.0,1.5,20.0,1033.0,922.94,674.55
2017,7,21,12,45,980.0,94.0,1.55,20.0,1024.0,890.18,654.33
2017,7,21,13,0,977.0,95.0,1.6,20.0,1015.0,855.08,632.37
2017,7,21,13,15,974.0,94.5,1.6,20.0,999.5,816.42,607.29
2017,7,21,13,30,971.0,94.0,1.6,20.0,984.0,775.76,580.64
2017,7,21,13,45,967.5,92.5,1.65,20.0,961.5,732.03,551.35
2017,7,21,14,0,964.0,91.0,1.7,20.0,939.0,686.68,518.78
2017,7,21,14,15,958.5,90.0,1.7,19.5,909.0,639.14,484.28
2017,7,21,14,30,953.0,89.0,1.7,19.0,879.0,590.52,447.85
2017,7,21,14,45,945.5,87.5,1.7,19.0,843.0,539.62,407.73
2017,7,21,15,0,938.0,86.0,1.7,19.0,807.0,488.24,366.04
2017,7,21,15,15,928.0,84.5,1.7,18.5,766.0,435.62,322.82
2017,7,21,15,30,918.0,83.0,1.7,18.0,725.0,383.18,278.41
2017,7,21,15,45,905.0,80.5,1.7,17.5,679.0,329.46,232.07
2017,7,21,16,0,892.0,78.0,1.7,17.0,633.0,276.67,186.0
2017,7,21,16,15,875.0,75.5,1.65,16.5,583.0,224.25,141.0
2017,7,21,16,30,858.0,73.0,1.6,16.0,533.0,173.53,99.91
2017,7,21,16,45,835.5,70.0,1.55,15.5,481.0,123.85,65.34
2017,7,21,17,0,813.0,67.0,1.5,15.0,429.0,69.49,36.62
2017,7,21,17,15,781.0,63.5,1.45,14.5,375.5,43.97,33.58
2017,7,21,17,30,749.0,60.0,1.4,14.0,322.0,43.0,32.92
2017,7,21,17,45,702.5,55.5,1.4,13.5,269.5,41.12,31.37
2017,7,21,18,0,656.0,51.0,1.4,13.0,217.0,39.18,29.66
2017,7,21,18,15,584.5,44.5,1.3,12.5,167.5,35.31,26.09
2017,7,21,18,30,513.0,38.0,1.2,12.0,118.0,28.67,19.86
2017,7,21,18,45,387.0,29.0,1.15,11.5,76.5,22.54,13.78
2017,7,21,19,0,261.0,20.0,1.1,11.0,35.0,16.09,2.82
2017,7,21,19,15,130.5,10.0,1.05,10.5,17.5,9.53,0.0
2017,7,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,5,15,158.0,10.0,0.7,8.5,20.5,73.67,0.0
2017,7,22,5,30,316.0,20.0,0.6,9.0,41.0,188.86,114.04
2017,7,22,5,45,426.5,29.0,0.5,10.0,83.5,270.13,214.44
2017,7,22,6,0,537.0,38.0,0.4,11.0,126.0,360.87,292.81
2017,7,22,6,15,604.5,44.0,0.4,11.5,176.0,432.23,352.77
2017,7,22,6,30,672.0,50.0,0.4,12.0,226.0,508.34,413.41
2017,7,22,6,45,714.5,55.0,0.4,13.0,278.5,570.63,459.48
2017,7,22,7,0,757.0,60.0,0.4,14.0,331.0,634.79,503.13
2017,7,22,7,15,788.0,63.5,0.4,15.0,384.5,689.84,538.2
2017,7,22,7,30,819.0,67.0,0.4,16.0,438.0,745.15,572.1
2017,7,22,7,45,840.5,70.0,0.4,17.0,490.0,785.04,594.3
2017,7,22,8,0,862.0,73.0,0.4,18.0,542.0,830.67,619.86
2017,7,22,8,15,879.0,75.5,0.4,18.5,591.5,870.49,642.02
2017,7,22,8,30,896.0,78.0,0.4,19.0,641.0,908.56,662.71
2017,7,22,8,45,908.0,80.5,0.4,20.0,686.5,940.0,677.62
2017,7,22,9,0,920.0,83.0,0.4,21.0,732.0,968.99,690.86
2017,7,22,9,15,930.0,84.5,0.4,22.0,773.0,992.28,700.44
2017,7,22,9,30,940.0,86.0,0.4,23.0,814.0,1012.74,708.31
2017,7,22,9,45,947.5,87.5,0.45,24.0,849.5,1027.77,714.13
2017,7,22,10,0,955.0,89.0,0.5,25.0,885.0,1039.65,718.23
2017,7,22,10,15,960.5,90.0,0.55,25.5,914.0,1045.77,720.45
2017,7,22,10,30,966.0,91.0,0.6,26.0,943.0,1048.59,720.93
2017,7,22,10,45,969.5,92.0,0.65,26.5,965.0,1046.11,718.45
2017,7,22,11,0,973.0,93.0,0.7,27.0,987.0,1040.28,714.17
2017,7,22,11,15,975.0,93.5,0.75,27.5,1001.5,1029.17,706.91
2017,7,22,11,30,977.0,94.0,0.8,28.0,1016.0,1014.83,697.87
2017,7,22,11,45,977.5,94.5,0.85,28.5,1023.0,995.92,686.18
2017,7,22,12,0,978.0,95.0,0.9,29.0,1030.0,973.99,672.75
2017,7,22,12,15,978.0,95.0,0.95,29.0,1029.5,948.24,658.31
2017,7,22,12,30,978.0,95.0,1.0,29.0,1029.0,919.73,642.11
2017,7,22,12,45,977.0,94.5,1.05,29.0,1021.0,887.32,623.35
2017,7,22,13,0,976.0,94.0,1.1,29.0,1013.0,852.47,602.88
2017,7,22,13,15,973.0,93.5,1.1,29.0,997.0,813.82,579.09
2017,7,22,13,30,970.0,93.0,1.1,29.0,981.0,773.16,553.81
2017,7,22,13,45,965.0,92.5,1.15,29.0,957.5,729.31,525.97
2017,7,22,14,0,960.0,92.0,1.2,29.0,934.0,683.94,495.05
2017,7,22,14,15,953.5,91.0,1.2,28.5,904.0,635.94,461.91
2017,7,22,14,30,947.0,90.0,1.2,28.0,874.0,586.96,426.95
2017,7,22,14,45,938.0,89.0,1.25,28.0,837.5,535.97,388.88
2017,7,22,15,0,929.0,88.0,1.3,28.0,801.0,484.64,349.26
2017,7,22,15,15,918.0,86.5,1.3,27.5,759.5,432.0,307.85
2017,7,22,15,30,907.0,85.0,1.3,27.0,718.0,379.66,265.36
2017,7,22,15,45,892.0,83.0,1.3,27.0,671.5,326.26,220.75
2017,7,22,16,0,877.0,81.0,1.3,27.0,625.0,273.99,176.73
2017,7,22,16,15,858.5,78.5,1.3,26.0,575.0,221.99,134.4
2017,7,22,16,30,840.0,76.0,1.3,25.0,525.0,171.85,95.76
2017,7,22,16,45,814.0,73.5,1.3,24.5,472.5,115.85,57.68
2017,7,22,17,0,788.0,71.0,1.3,24.0,420.0,70.15,37.08
2017,7,22,17,15,754.5,67.0,1.2,23.0,367.0,46.65,34.66
2017,7,22,17,30,721.0,63.0,1.1,22.0,314.0,45.42,33.89
2017,7,22,17,45,670.5,58.0,1.05,21.0,261.5,43.23,32.2
2017,7,22,18,0,620.0,53.0,1.0,20.0,209.0,37.39,27.21
2017,7,22,18,15,546.5,46.0,0.9,19.0,160.0,33.57,23.83
2017,7,22,18,30,473.0,39.0,0.8,18.0,111.0,29.58,20.09
2017,7,22,18,45,349.0,29.0,0.75,17.0,71.5,22.59,13.39
2017,7,22,19,0,225.0,19.0,0.7,16.0,32.0,15.2,1.36
2017,7,22,19,15,112.5,9.5,0.65,15.5,16.0,9.05,0.0
2017,7,22,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,15,115.0,10.5,0.6,11.5,18.0,56.52,0.0
2017,7,23,5,30,230.0,21.0,0.6,12.0,36.0,150.01,84.05
2017,7,23,5,45,346.0,31.0,0.6,13.0,75.5,237.23,186.24
2017,7,23,6,0,462.0,41.0,0.6,14.0,115.0,327.84,264.44
2017,7,23,6,15,532.0,48.0,0.55,14.5,163.0,397.8,323.01
2017,7,23,6,30,602.0,55.0,0.5,15.0,211.0,473.15,382.82
2017,7,23,6,45,651.0,59.5,0.5,16.0,262.5,532.4,427.19
2017,7,23,7,0,700.0,64.0,0.5,17.0,314.0,598.13,472.86
2017,7,23,7,15,732.5,68.0,0.5,18.0,365.5,652.85,508.1
2017,7,23,7,30,765.0,72.0,0.5,19.0,417.0,708.04,542.34
2017,7,23,7,45,790.0,75.0,0.55,20.0,468.5,755.94,571.13
2017,7,23,8,0,815.0,78.0,0.6,21.0,520.0,803.17,598.78
2017,7,23,8,15,833.0,81.0,0.65,21.5,568.5,835.97,617.49
2017,7,23,8,30,851.0,84.0,0.7,22.0,617.0,874.35,639.81
2017,7,23,8,45,865.0,86.0,0.75,23.0,662.0,906.01,656.21
2017,7,23,9,0,879.0,88.0,0.8,24.0,707.0,935.45,671.09
2017,7,23,9,15,890.0,90.0,0.85,24.5,747.5,959.6,683.87
2017,7,23,9,30,901.0,92.0,0.9,25.0,788.0,981.05,695.04
2017,7,23,9,45,900.0,98.5,1.0,25.5,820.5,992.93,701.34
2017,7,23,10,0,899.0,105.0,1.1,26.0,853.0,1001.51,705.8
2017,7,23,10,15,905.5,106.0,1.15,26.0,881.5,1008.27,709.74
2017,7,23,10,30,912.0,107.0,1.2,26.0,910.0,1011.91,711.9
2017,7,23,10,45,916.5,108.0,1.3,26.0,932.0,1010.41,711.9
2017,7,23,11,0,921.0,109.0,1.4,26.0,954.0,1005.72,710.05
2017,7,23,11,15,924.0,110.0,1.4,26.0,969.0,996.41,703.86
2017,7,23,11,30,927.0,111.0,1.4,26.0,984.0,983.98,695.9
2017,7,23,11,45,928.0,111.0,1.45,26.0,991.0,965.67,685.13
2017,7,23,12,0,929.0,111.0,1.5,26.0,998.0,944.5,672.61
2017,7,23,12,15,929.0,111.5,1.5,26.0,998.0,920.15,657.43
2017,7,23,12,30,929.0,112.0,1.5,26.0,998.0,893.19,640.6
2017,7,23,12,45,919.5,117.0,1.55,26.0,987.5,860.07,620.35
2017,7,23,13,0,910.0,122.0,1.6,26.0,977.0,825.06,598.73
2017,7,23,13,15,907.0,121.0,1.6,25.5,962.0,787.98,576.14
2017,7,23,13,30,904.0,120.0,1.6,25.0,947.0,749.07,552.05
2017,7,23,13,45,898.5,119.5,1.6,25.0,924.0,707.23,522.9
2017,7,23,14,0,893.0,119.0,1.6,25.0,901.0,664.05,491.99
2017,7,23,14,15,886.0,117.5,1.55,24.5,872.0,618.01,458.89
2017,7,23,14,30,879.0,116.0,1.5,24.0,843.0,571.15,424.25
2017,7,23,14,45,870.0,114.0,1.5,24.0,807.5,522.27,386.59
2017,7,23,15,0,861.0,112.0,1.5,24.0,772.0,473.16,347.65
2017,7,23,15,15,849.0,109.5,1.45,23.5,731.0,422.43,306.92
2017,7,23,15,30,837.0,107.0,1.4,23.0,690.0,366.17,261.03
2017,7,23,15,45,821.0,104.5,1.4,23.0,645.0,315.08,217.79
2017,7,23,16,0,805.0,102.0,1.4,23.0,600.0,265.36,175.4
2017,7,23,16,15,784.5,98.5,1.3,22.5,551.0,215.57,134.17
2017,7,23,16,30,764.0,95.0,1.2,22.0,502.0,168.0,97.11
2017,7,23,16,45,737.0,90.5,1.2,21.5,451.0,121.49,66.14
2017,7,23,17,0,710.0,86.0,1.2,21.0,400.0,72.55,41.78
2017,7,23,17,15,673.0,81.0,1.15,20.0,348.0,52.14,39.89
2017,7,23,17,30,636.0,76.0,1.1,19.0,296.0,50.9,39.13
2017,7,23,17,45,584.5,69.0,1.05,18.5,245.5,47.91,36.66
2017,7,23,18,0,533.0,62.0,1.0,18.0,195.0,44.72,33.9
2017,7,23,18,15,455.0,53.5,0.9,17.0,148.5,39.99,29.67
2017,7,23,18,30,377.0,45.0,0.8,16.0,102.0,35.03,25.0
2017,7,23,18,45,261.0,32.0,0.7,15.5,64.5,25.42,15.82
2017,7,23,19,0,145.0,19.0,0.6,15.0,27.0,14.96,0.28
2017,7,23,19,15,72.5,9.5,0.55,14.5,13.5,9.05,0.0
2017,7,23,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,24,5,15,92.5,10.5,0.7,9.5,16.5,47.29,0.0
2017,7,24,5,30,185.0,21.0,0.7,10.0,33.0,128.64,67.12
2017,7,24,5,45,300.5,33.0,0.75,11.0,72.0,216.51,171.02
2017,7,24,6,0,416.0,45.0,0.8,12.0,111.0,307.0,250.18
2017,7,24,6,15,490.0,53.0,0.8,12.5,158.5,378.73,311.35
2017,7,24,6,30,564.0,61.0,0.8,13.0,206.0,456.11,374.32
2017,7,24,6,45,615.0,67.0,0.85,13.5,257.5,520.62,424.79
2017,7,24,7,0,666.0,73.0,0.9,14.0,309.0,587.91,474.9
2017,7,24,7,15,701.0,77.5,0.9,14.5,361.0,643.58,513.01
2017,7,24,7,30,736.0,82.0,0.9,15.0,413.0,696.64,548.01
2017,7,24,7,45,762.5,86.0,0.95,16.0,464.5,746.11,578.98
2017,7,24,8,0,789.0,90.0,1.0,17.0,516.0,795.0,608.74
2017,7,24,8,15,808.5,93.0,1.0,17.5,564.5,835.67,632.64
2017,7,24,8,30,828.0,96.0,1.0,18.0,613.0,874.8,655.16
