Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,24,8,45,843.5,98.5,1.05,18.5,658.5,900.03,669.01
2017,7,24,9,0,859.0,101.0,1.1,19.0,704.0,930.88,686.67
2017,7,24,9,15,870.0,103.0,1.15,19.5,744.5,954.54,699.49
2017,7,24,9,30,881.0,105.0,1.2,20.0,785.0,975.55,710.71
2017,7,24,9,45,891.0,105.5,1.25,20.5,820.0,991.14,718.54
2017,7,24,10,0,901.0,106.0,1.3,21.0,855.0,1003.82,724.66
2017,7,24,10,15,907.5,107.5,1.3,21.0,883.5,1011.1,728.05
2017,7,24,10,30,914.0,109.0,1.3,21.0,912.0,1015.23,729.65
2017,7,24,10,45,918.0,110.0,1.35,21.5,934.0,1013.19,727.02
2017,7,24,11,0,922.0,111.0,1.4,22.0,956.0,1007.96,722.57
2017,7,24,11,15,924.5,111.5,1.45,22.0,970.5,997.62,716.43
2017,7,24,11,30,927.0,112.0,1.5,22.0,985.0,984.17,708.45
2017,7,24,11,45,928.0,112.5,1.55,22.0,992.0,966.31,697.73
2017,7,24,12,0,929.0,113.0,1.6,22.0,999.0,945.56,685.2
2017,7,24,12,15,928.5,113.0,1.6,22.0,998.0,920.25,669.1
2017,7,24,12,30,928.0,113.0,1.6,22.0,997.0,892.37,651.35
2017,7,24,12,45,931.5,109.0,1.65,22.0,990.0,861.66,632.28
2017,7,24,13,0,935.0,105.0,1.7,22.0,983.0,828.43,611.38
2017,7,24,13,15,932.0,104.5,1.65,21.5,967.5,791.04,587.67
2017,7,24,13,30,929.0,104.0,1.6,21.0,952.0,751.73,562.45
2017,7,24,13,45,925.5,102.0,1.6,21.0,929.5,709.02,532.77
2017,7,24,14,0,922.0,100.0,1.6,21.0,907.0,664.78,500.61
2017,7,24,14,15,915.5,98.5,1.55,20.5,877.5,617.87,466.27
2017,7,24,14,30,909.0,97.0,1.5,20.0,848.0,570.04,430.24
2017,7,24,14,45,902.5,94.5,1.5,20.0,813.0,520.65,391.46
2017,7,24,15,0,896.0,92.0,1.5,20.0,778.0,470.75,351.11
2017,7,24,15,15,885.0,90.0,1.5,19.5,737.0,419.21,308.98
2017,7,24,15,30,874.0,88.0,1.5,19.0,696.0,368.01,265.85
2017,7,24,15,45,861.5,85.0,1.5,19.0,651.0,316.1,220.87
2017,7,24,16,0,849.0,82.0,1.5,19.0,606.0,265.1,176.38
2017,7,24,16,15,830.0,79.5,1.45,18.5,557.0,214.38,133.52
2017,7,24,16,30,811.0,77.0,1.4,18.0,508.0,158.35,89.02
2017,7,24,16,45,787.0,73.5,1.35,18.0,457.0,110.45,56.61
2017,7,24,17,0,763.0,70.0,1.3,18.0,406.0,65.4,36.43
2017,7,24,17,15,729.0,66.0,1.25,17.5,353.5,45.93,34.88
2017,7,24,17,30,695.0,62.0,1.2,17.0,301.0,44.67,33.99
2017,7,24,17,45,646.5,56.5,1.2,16.5,250.0,42.05,31.79
2017,7,24,18,0,598.0,51.0,1.2,16.0,199.0,35.9,26.37
2017,7,24,18,15,525.0,44.0,1.1,15.0,152.0,32.03,22.87
2017,7,24,18,30,452.0,37.0,1.0,14.0,105.0,27.96,19.0
2017,7,24,18,45,330.5,27.0,0.95,13.5,66.5,20.92,12.08
2017,7,24,19,0,209.0,17.0,0.9,13.0,28.0,13.47,0.0
2017,7,24,19,15,104.5,8.5,0.85,12.5,14.0,8.1,0.0
2017,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,5,15,103.5,10.0,0.6,10.5,16.0,51.1,0.0
2017,7,25,5,30,207.0,20.0,0.6,11.0,32.0,136.36,64.65
2017,7,25,5,45,323.5,30.5,0.65,11.5,71.0,224.65,176.4
2017,7,25,6,0,440.0,41.0,0.7,12.0,110.0,314.73,255.86
2017,7,25,6,15,512.0,48.5,0.7,12.5,157.5,385.39,316.14
2017,7,25,6,30,584.0,56.0,0.7,13.0,205.0,461.65,378.1
2017,7,25,6,45,632.0,61.5,0.75,14.0,256.0,524.18,426.17
2017,7,25,7,0,680.0,67.0,0.8,15.0,307.0,585.87,470.71
2017,7,25,7,15,713.5,71.5,0.8,15.5,358.5,641.26,508.44
2017,7,25,7,30,747.0,76.0,0.8,16.0,410.0,697.2,545.26
2017,7,25,7,45,771.5,79.0,0.8,16.5,460.5,744.13,574.58
2017,7,25,8,0,796.0,82.0,0.8,17.0,511.0,790.38,602.76
2017,7,25,8,15,815.0,85.0,0.8,17.5,559.5,830.83,626.37
2017,7,25,8,30,834.0,88.0,0.8,18.0,608.0,862.22,643.6
2017,7,25,8,45,848.5,90.0,0.8,18.5,652.5,893.94,660.94
2017,7,25,9,0,863.0,92.0,0.8,19.0,697.0,923.5,676.67
2017,7,25,9,15,874.0,94.0,0.85,19.5,737.5,947.36,689.62
2017,7,25,9,30,885.0,96.0,0.9,20.0,778.0,968.57,700.95
2017,7,25,9,45,886.0,102.0,0.95,20.5,811.0,981.65,707.23
2017,7,25,10,0,887.0,108.0,1.0,21.0,844.0,991.52,711.7
2017,7,25,10,15,893.5,109.0,1.05,21.5,872.5,998.22,714.32
2017,7,25,10,30,900.0,110.0,1.1,22.0,901.0,1001.81,715.15
2017,7,25,10,45,905.0,111.0,1.2,22.5,923.0,1000.8,714.15
2017,7,25,11,0,910.0,112.0,1.3,23.0,945.0,996.62,711.27
2017,7,25,11,15,913.0,112.5,1.35,23.0,960.0,986.86,705.54
2017,7,25,11,30,916.0,113.0,1.4,23.0,975.0,974.02,698.0
2017,7,25,11,45,917.5,113.5,1.45,23.5,982.0,956.79,686.42
2017,7,25,12,0,919.0,114.0,1.5,24.0,989.0,936.67,673.09
2017,7,25,12,15,919.5,114.0,1.55,23.5,989.0,912.44,659.72
2017,7,25,12,30,920.0,114.0,1.6,23.0,989.0,885.6,644.57
2017,7,25,12,45,922.5,110.5,1.65,23.0,982.5,854.72,625.39
2017,7,25,13,0,925.0,107.0,1.7,23.0,976.0,821.39,604.46
2017,7,25,13,15,922.5,106.5,1.7,22.5,961.0,784.66,581.7
2017,7,25,13,30,920.0,106.0,1.7,22.0,946.0,746.0,557.37
2017,7,25,13,45,916.0,105.0,1.7,22.0,923.5,704.12,528.05
2017,7,25,14,0,912.0,104.0,1.7,22.0,901.0,660.75,496.46
2017,7,25,14,15,905.5,103.0,1.65,21.5,872.0,614.62,462.69
2017,7,25,14,30,899.0,102.0,1.6,21.0,843.0,567.57,427.26
2017,7,25,14,45,890.5,100.5,1.6,21.0,807.5,518.43,388.69
2017,7,25,15,0,882.0,99.0,1.6,21.0,772.0,468.96,348.75
2017,7,25,15,15,871.0,96.5,1.55,20.5,731.5,417.6,306.73
2017,7,25,15,30,860.0,94.0,1.5,20.0,691.0,366.59,263.84
2017,7,25,15,45,845.0,92.0,1.5,19.5,646.0,315.39,220.12
2017,7,25,16,0,830.0,90.0,1.5,19.0,601.0,258.48,171.71
2017,7,25,16,15,811.0,87.0,1.45,18.5,552.0,208.06,129.2
2017,7,25,16,30,792.0,84.0,1.4,18.0,503.0,159.67,90.98
2017,7,25,16,45,767.0,80.0,1.35,17.5,452.0,112.26,59.35
2017,7,25,17,0,742.0,76.0,1.3,17.0,401.0,67.82,39.94
2017,7,25,17,15,706.5,71.5,1.25,16.5,349.5,50.3,38.89
2017,7,25,17,30,671.0,67.0,1.2,16.0,298.0,44.36,33.85
2017,7,25,17,45,621.5,61.0,1.15,15.5,247.0,41.84,31.75
2017,7,25,18,0,572.0,55.0,1.1,15.0,196.0,39.17,29.4
2017,7,25,18,15,495.5,47.5,1.05,14.5,148.5,35.04,25.58
2017,7,25,18,30,419.0,40.0,1.0,14.0,101.0,30.71,21.38
2017,7,25,18,45,297.5,29.0,0.95,13.5,63.5,22.84,13.61
2017,7,25,19,0,176.0,18.0,0.9,13.0,26.0,14.5,0.0
2017,7,25,19,15,88.0,9.0,0.85,12.5,13.0,8.58,0.0
2017,7,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,5,15,119.0,9.5,0.65,10.5,16.0,56.67,0.0
2017,7,26,5,30,238.0,19.0,0.6,11.0,32.0,148.03,62.13
2017,7,26,5,45,360.5,28.5,0.6,11.5,72.0,240.07,187.67
2017,7,26,6,0,483.0,38.0,0.6,12.0,112.0,333.61,270.17
2017,7,26,6,15,554.0,44.5,0.55,12.5,160.5,404.08,329.9
2017,7,26,6,30,625.0,51.0,0.5,13.0,209.0,476.46,388.2
2017,7,26,6,45,494.0,83.5,0.5,13.5,226.5,457.62,372.05
2017,7,26,7,0,363.0,116.0,0.5,14.0,244.0,417.95,339.24
2017,7,26,7,15,345.5,141.0,0.5,14.5,278.0,433.38,349.99
2017,7,26,7,30,328.0,166.0,0.5,15.0,312.0,459.62,367.47
2017,7,26,7,45,580.5,119.5,0.5,16.0,416.0,639.95,501.26
2017,7,26,8,0,833.0,73.0,0.5,17.0,520.0,802.62,607.78
2017,7,26,8,15,850.0,75.5,0.5,17.5,568.5,841.69,628.2
2017,7,26,8,30,867.0,78.0,0.5,18.0,617.0,879.1,648.98
2017,7,26,8,45,880.5,80.0,0.5,19.0,662.0,910.76,664.5
2017,7,26,9,0,894.0,82.0,0.5,20.0,707.0,940.13,678.38
2017,7,26,9,15,904.0,83.5,0.55,20.5,747.0,963.09,690.5
2017,7,26,9,30,914.0,85.0,0.6,21.0,787.0,983.28,701.03
2017,7,26,9,45,909.5,93.0,0.65,21.5,819.0,993.74,705.64
2017,7,26,10,0,905.0,101.0,0.7,22.0,851.0,1000.73,708.37
2017,7,26,10,15,911.0,102.0,0.75,22.5,879.5,1007.07,710.87
2017,7,26,10,30,917.0,103.0,0.8,23.0,908.0,1010.25,711.55
2017,7,26,10,45,920.0,104.5,0.85,23.5,929.0,1007.82,708.97
2017,7,26,11,0,923.0,106.0,0.9,24.0,950.0,1002.19,704.61
2017,7,26,11,15,925.5,107.0,0.95,24.0,964.5,992.39,699.18
2017,7,26,11,30,928.0,108.0,1.0,24.0,979.0,979.46,691.93
2017,7,26,11,45,928.0,109.0,1.05,24.5,986.0,961.17,680.11
2017,7,26,12,0,928.0,110.0,1.1,25.0,993.0,940.0,666.57
2017,7,26,12,15,928.0,110.0,1.1,25.0,992.5,915.14,651.23
2017,7,26,12,30,928.0,110.0,1.1,25.0,992.0,887.66,634.25
2017,7,26,12,45,932.5,105.5,1.15,25.5,985.5,857.23,614.87
2017,7,26,13,0,937.0,101.0,1.2,26.0,979.0,824.22,593.73
2017,7,26,13,15,934.5,100.5,1.2,26.0,964.0,787.08,570.29
2017,7,26,13,30,932.0,100.0,1.2,26.0,949.0,747.97,545.38
2017,7,26,13,45,928.5,98.5,1.25,26.0,926.5,705.51,517.22
2017,7,26,14,0,925.0,97.0,1.3,26.0,904.0,661.49,486.49
2017,7,26,14,15,919.0,96.0,1.3,25.5,875.0,615.08,453.68
2017,7,26,14,30,913.0,95.0,1.3,25.0,846.0,567.69,419.07
2017,7,26,14,45,905.5,93.0,1.3,25.0,811.0,517.96,380.86
2017,7,26,15,0,898.0,91.0,1.3,25.0,776.0,467.8,341.17
2017,7,26,15,15,887.0,89.5,1.25,24.5,735.0,416.48,299.9
2017,7,26,15,30,876.0,88.0,1.2,24.0,694.0,365.48,257.71
2017,7,26,15,45,862.5,85.5,1.2,24.0,649.0,313.5,213.69
2017,7,26,16,0,849.0,83.0,1.2,24.0,604.0,262.51,170.27
2017,7,26,16,15,830.5,80.0,1.15,23.5,555.0,211.43,128.18
2017,7,26,16,30,812.0,77.0,1.1,23.0,506.0,154.98,84.6
2017,7,26,16,45,787.5,73.5,1.1,22.5,454.5,106.96,53.56
2017,7,26,17,0,763.0,70.0,1.1,22.0,403.0,61.87,35.01
2017,7,26,17,15,729.0,66.0,1.05,21.0,351.0,46.09,34.52
2017,7,26,17,30,695.0,62.0,1.0,20.0,299.0,44.85,33.71
2017,7,26,17,45,646.5,56.5,1.0,19.5,248.0,42.23,31.54
2017,7,26,18,0,598.0,51.0,1.0,19.0,197.0,36.08,26.16
2017,7,26,18,15,521.5,44.0,0.95,18.0,149.0,32.2,22.69
2017,7,26,18,30,445.0,37.0,0.9,17.0,101.0,28.15,18.85
2017,7,26,18,45,222.5,31.5,0.85,16.0,63.5,24.54,14.74
2017,7,26,19,0,0.0,26.0,0.8,15.0,26.0,22.49,0.0
2017,7,26,19,15,0.0,13.0,0.75,14.5,13.0,12.39,0.0
2017,7,26,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,15,115.0,9.0,0.45,10.5,15.5,54.43,0.0
2017,7,27,5,30,230.0,18.0,0.4,11.0,31.0,142.22,49.73
2017,7,27,5,45,351.0,28.0,0.4,11.5,70.0,234.35,182.11
2017,7,27,6,0,472.0,38.0,0.4,12.0,109.0,327.07,263.92
2017,7,27,6,15,544.0,44.5,0.4,12.5,157.5,397.55,323.72
2017,7,27,6,30,616.0,51.0,0.4,13.0,206.0,469.97,382.32
2017,7,27,6,45,664.5,55.5,0.4,14.0,257.5,533.3,430.16
2017,7,27,7,0,713.0,60.0,0.4,15.0,309.0,599.04,476.04
2017,7,27,7,15,746.0,64.0,0.4,15.5,361.5,654.57,512.99
2017,7,27,7,30,779.0,68.0,0.4,16.0,414.0,710.61,549.02
2017,7,27,7,45,804.0,71.0,0.45,17.0,465.5,758.98,578.34
2017,7,27,8,0,829.0,74.0,0.5,18.0,517.0,799.6,601.75
2017,7,27,8,15,847.0,76.5,0.5,18.5,566.0,839.43,624.47
2017,7,27,8,30,865.0,79.0,0.5,19.0,615.0,877.65,645.71
2017,7,27,8,45,879.0,80.5,0.55,20.0,660.5,909.12,662.06
2017,7,27,9,0,893.0,82.0,0.6,21.0,706.0,938.34,676.89
2017,7,27,9,15,904.0,84.0,0.65,21.5,746.5,962.81,689.96
2017,7,27,9,30,915.0,86.0,0.7,22.0,787.0,984.53,701.38
2017,7,27,9,45,923.5,86.5,0.75,23.0,822.5,999.22,707.17
2017,7,27,10,0,932.0,87.0,0.8,24.0,858.0,1010.87,711.25
2017,7,27,10,15,938.5,88.5,0.8,24.5,887.5,1018.51,713.32
2017,7,27,10,30,945.0,90.0,0.8,25.0,917.0,1022.88,713.58
2017,7,27,10,45,949.5,90.5,0.85,25.5,939.5,1020.93,711.27
2017,7,27,11,0,954.0,91.0,0.9,26.0,962.0,1015.68,707.16
2017,7,27,11,15,957.0,91.5,0.9,26.5,977.0,1005.71,699.35
2017,7,27,11,30,960.0,92.0,0.9,27.0,992.0,992.51,689.77
2017,7,27,11,45,962.0,92.0,0.95,27.5,1000.0,974.73,678.52
2017,7,27,12,0,964.0,92.0,1.0,28.0,1008.0,953.89,665.48
2017,7,27,12,15,964.0,92.0,1.0,28.0,1007.5,928.37,650.04
2017,7,27,12,30,964.0,92.0,1.0,28.0,1007.0,900.11,632.93
2017,7,27,12,45,957.5,95.0,1.05,28.5,998.0,866.73,612.12
2017,7,27,13,0,951.0,98.0,1.1,29.0,989.0,831.21,589.83
2017,7,27,13,15,948.5,97.5,1.1,29.0,973.5,793.54,566.51
2017,7,27,13,30,946.0,97.0,1.1,29.0,958.0,753.87,541.68
2017,7,27,13,45,941.5,96.0,1.15,29.0,935.0,710.59,513.52
2017,7,27,14,0,937.0,95.0,1.2,29.0,912.0,665.8,482.77
2017,7,27,14,15,930.5,94.0,1.2,28.5,882.0,618.53,449.88
2017,7,27,14,30,924.0,93.0,1.2,28.0,852.0,570.31,415.2
2017,7,27,14,45,915.0,91.5,1.25,28.0,816.0,519.71,377.17
2017,7,27,15,0,906.0,90.0,1.3,28.0,780.0,468.81,337.64
2017,7,27,15,15,895.0,88.5,1.3,27.5,738.5,417.05,296.65
2017,7,27,15,30,884.0,87.0,1.3,27.0,697.0,365.61,254.66
2017,7,27,15,45,869.0,85.0,1.3,26.5,651.0,313.16,211.12
2017,7,27,16,0,854.0,83.0,1.3,26.0,605.0,261.85,168.18
2017,7,27,16,15,835.0,80.0,1.3,25.5,555.5,210.39,126.19
2017,7,27,16,30,816.0,77.0,1.3,25.0,506.0,153.61,82.84
2017,7,27,16,45,790.5,73.5,1.3,24.5,454.5,105.31,52.2
2017,7,27,17,0,765.0,70.0,1.3,24.0,403.0,60.03,34.49
2017,7,27,17,15,730.0,66.0,1.25,23.0,350.5,46.19,34.3
2017,7,27,17,30,695.0,62.0,1.2,22.0,298.0,44.94,33.49
2017,7,27,17,45,645.0,56.5,1.15,21.5,246.5,42.33,31.34
2017,7,27,18,0,595.0,51.0,1.1,21.0,195.0,36.16,25.99
2017,7,27,18,15,517.0,44.0,1.0,20.0,147.0,32.29,22.54
2017,7,27,18,30,439.0,37.0,0.9,19.0,99.0,28.26,18.73
2017,7,27,18,45,219.5,30.5,0.8,18.0,61.5,23.77,13.83
2017,7,27,19,0,0.0,24.0,0.7,17.0,24.0,20.93,0.0
2017,7,27,19,15,0.0,12.0,0.65,16.5,12.0,11.44,0.0
2017,7,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,15.0,0.7,10.5,15.0,14.3,0.0
2017,7,28,5,30,0.0,30.0,0.7,11.0,30.0,38.61,6.35
2017,7,28,5,45,237.0,33.5,0.7,11.5,69.0,183.06,142.17
2017,7,28,6,0,474.0,37.0,0.7,12.0,108.0,326.25,264.54
2017,7,28,6,15,548.0,44.0,0.7,12.5,156.5,398.53,326.05
2017,7,28,6,30,622.0,51.0,0.7,13.0,205.0,472.9,386.81
2017,7,28,6,45,670.5,55.5,0.7,14.0,257.0,536.47,435.37
2017,7,28,7,0,719.0,60.0,0.7,15.0,309.0,602.42,481.97
2017,7,28,7,15,752.0,64.0,0.7,15.5,362.0,658.18,519.53
2017,7,28,7,30,785.0,68.0,0.7,16.0,415.0,714.41,556.14
2017,7,28,7,45,809.5,71.0,0.75,16.5,466.5,762.58,586.69
2017,7,28,8,0,834.0,74.0,0.8,17.0,518.0,802.94,611.32
2017,7,28,8,15,852.0,76.5,0.8,17.5,567.0,842.91,634.54
2017,7,28,8,30,870.0,79.0,0.8,18.0,616.0,881.25,656.23
2017,7,28,8,45,883.5,81.0,0.8,19.0,661.5,912.96,672.0
2017,7,28,9,0,897.0,83.0,0.8,20.0,707.0,942.37,686.12
2017,7,28,9,15,907.5,84.5,0.85,20.5,748.0,965.84,698.63
2017,7,28,9,30,918.0,86.0,0.9,21.0,789.0,986.54,709.5
2017,7,28,9,45,916.0,93.0,0.95,21.5,821.5,998.33,714.88
2017,7,28,10,0,914.0,100.0,1.0,22.0,854.0,1006.71,718.36
2017,7,28,10,15,920.5,101.5,1.0,22.0,883.5,1014.09,721.78
2017,7,28,10,30,927.0,103.0,1.0,22.0,913.0,1018.25,723.35
2017,7,28,10,45,931.5,104.0,1.05,22.5,935.5,1016.68,721.15
2017,7,28,11,0,936.0,105.0,1.1,23.0,958.0,1011.84,717.13
2017,7,28,11,15,939.0,105.5,1.15,23.0,973.0,1001.83,711.41
2017,7,28,11,30,942.0,106.0,1.2,23.0,988.0,988.63,703.85
2017,7,28,11,45,943.5,106.5,1.25,23.0,996.0,970.95,693.54
2017,7,28,12,0,945.0,107.0,1.3,23.0,1004.0,950.28,681.4
2017,7,28,12,15,945.5,107.0,1.3,23.0,1004.0,925.4,665.83
2017,7,28,12,30,946.0,107.0,1.3,23.0,1004.0,897.81,648.56
2017,7,28,12,45,943.5,107.0,1.35,23.0,995.5,865.21,628.67
2017,7,28,13,0,941.0,107.0,1.4,23.0,987.0,830.33,607.13
2017,7,28,13,15,938.5,106.5,1.4,22.5,972.0,792.87,584.22
2017,7,28,13,30,936.0,106.0,1.4,22.0,957.0,753.44,559.68
2017,7,28,13,45,932.5,105.0,1.45,22.0,934.5,711.07,530.63
2017,7,28,14,0,929.0,104.0,1.5,22.0,912.0,667.14,499.25
2017,7,28,14,15,923.0,102.5,1.5,21.5,882.5,619.95,465.19
2017,7,28,14,30,917.0,101.0,1.5,21.0,853.0,571.78,429.31
2017,7,28,14,45,910.0,99.0,1.5,21.0,817.5,521.93,390.22
2017,7,28,15,0,903.0,97.0,1.5,21.0,782.0,471.6,349.57
2017,7,28,15,15,892.0,95.0,1.45,20.5,740.5,419.46,306.88
2017,7,28,15,30,881.0,93.0,1.4,20.0,699.0,367.65,263.26
2017,7,28,15,45,868.5,89.5,1.4,19.5,653.5,314.76,218.11
2017,7,28,16,0,856.0,86.0,1.4,19.0,608.0,262.77,173.4
2017,7,28,16,15,836.5,83.5,1.35,18.5,558.5,204.35,124.8
2017,7,28,16,30,817.0,81.0,1.3,18.0,509.0,154.9,86.34
2017,7,28,16,45,794.0,76.5,1.3,17.5,457.5,105.92,54.66
2017,7,28,17,0,771.0,72.0,1.3,17.0,406.0,59.74,36.64
2017,7,28,17,15,735.0,68.0,1.25,16.5,352.5,47.89,36.79
2017,7,28,17,30,699.0,64.0,1.2,16.0,299.0,46.73,35.96
2017,7,28,17,45,650.0,58.0,1.15,15.5,247.5,43.75,33.44
2017,7,28,18,0,601.0,52.0,1.1,15.0,196.0,37.09,27.52
2017,7,28,18,15,520.5,45.0,1.05,14.5,147.5,33.26,23.96
2017,7,28,18,30,440.0,38.0,1.0,14.0,99.0,29.28,20.04
2017,7,28,18,45,220.0,30.5,1.0,13.5,61.0,23.82,14.04
2017,7,28,19,0,0.0,23.0,1.0,13.0,23.0,20.09,0.0
2017,7,28,19,15,0.0,11.5,0.95,12.5,11.5,10.96,0.0
2017,7,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,29,5,15,114.5,8.5,0.8,9.5,14.5,53.43,0.0
2017,7,29,5,30,229.0,17.0,0.8,10.0,29.0,138.51,22.93
2017,7,29,5,45,361.0,26.5,0.8,10.5,69.0,236.54,183.41
2017,7,29,6,0,493.0,36.0,0.8,11.0,109.0,334.52,271.67
2017,7,29,6,15,568.0,42.5,0.75,11.5,158.5,403.37,331.24
2017,7,29,6,30,643.0,49.0,0.7,12.0,208.0,482.8,395.87
2017,7,29,6,45,693.0,53.0,0.65,13.0,260.5,547.51,444.92
2017,7,29,7,0,743.0,57.0,0.6,14.0,313.0,614.71,491.61
2017,7,29,7,15,775.5,60.5,0.6,14.5,366.5,670.31,528.84
2017,7,29,7,30,808.0,64.0,0.6,15.0,420.0,726.34,565.08
2017,7,29,7,45,833.0,67.0,0.6,15.5,472.5,768.86,590.79
2017,7,29,8,0,858.0,70.0,0.6,16.0,525.0,817.31,620.02
2017,7,29,8,15,875.5,72.0,0.6,16.5,575.0,856.95,642.58
2017,7,29,8,30,893.0,74.0,0.6,17.0,625.0,894.89,663.71
2017,7,29,8,45,906.5,75.5,0.65,18.0,671.0,926.58,680.25
2017,7,29,9,0,920.0,77.0,0.7,19.0,717.0,955.91,695.18
2017,7,29,9,15,930.5,79.0,0.7,19.5,758.5,980.4,707.22
2017,7,29,9,30,941.0,81.0,0.7,20.0,800.0,1002.02,717.49
2017,7,29,9,45,943.5,85.0,0.75,21.0,834.5,1015.12,722.28
2017,7,29,10,0,946.0,89.0,0.8,22.0,869.0,1024.9,725.23
2017,7,29,10,15,952.0,90.0,0.85,22.5,898.5,1031.46,727.74
2017,7,29,10,30,958.0,91.0,0.9,23.0,928.0,1034.72,728.4
2017,7,29,10,45,962.0,92.0,0.95,23.5,950.5,1032.68,725.99
2017,7,29,11,0,966.0,93.0,1.0,24.0,973.0,1027.29,721.71
2017,7,29,11,15,969.0,93.5,1.05,24.0,988.0,1017.09,716.03
2017,7,29,11,30,972.0,94.0,1.1,24.0,1003.0,1003.61,708.45
2017,7,29,11,45,973.0,94.5,1.15,24.0,1010.5,985.08,697.82
2017,7,29,12,0,974.0,95.0,1.2,24.0,1018.0,963.48,685.32
2017,7,29,12,15,974.0,95.0,1.2,24.0,1017.5,937.58,669.31
2017,7,29,12,30,974.0,95.0,1.2,24.0,1017.0,908.91,651.57
2017,7,29,12,45,966.5,98.5,1.25,24.0,1007.0,874.74,630.98
2017,7,29,13,0,959.0,102.0,1.3,24.0,997.0,838.45,608.81
2017,7,29,13,15,956.0,101.5,1.3,24.0,981.5,799.98,584.37
2017,7,29,13,30,953.0,101.0,1.3,24.0,966.0,759.51,558.39
2017,7,29,13,45,948.0,100.5,1.3,24.0,942.5,715.9,528.5
2017,7,29,14,0,943.0,100.0,1.3,24.0,919.0,670.79,496.31
2017,7,29,14,15,936.5,99.0,1.3,23.5,889.0,623.09,462.35
2017,7,29,14,30,930.0,98.0,1.3,23.0,859.0,574.43,426.55
2017,7,29,14,45,921.0,96.5,1.3,22.5,822.5,523.39,387.8
2017,7,29,15,0,912.0,95.0,1.3,22.0,786.0,472.03,347.45
2017,7,29,15,15,900.5,93.0,1.25,21.5,744.0,419.23,304.52
2017,7,29,15,30,889.0,91.0,1.2,21.0,702.0,366.79,260.67
2017,7,29,15,45,874.5,88.5,1.2,21.0,655.5,313.7,215.26
2017,7,29,16,0,860.0,86.0,1.2,21.0,609.0,261.7,170.63
2017,7,29,16,15,840.5,83.0,1.15,20.5,559.0,209.73,127.65
2017,7,29,16,30,821.0,80.0,1.1,20.0,509.0,152.58,83.67
2017,7,29,16,45,795.5,76.5,1.05,19.5,456.5,104.0,53.15
2017,7,29,17,0,770.0,73.0,1.0,19.0,404.0,58.47,36.71
2017,7,29,17,15,733.5,68.5,0.95,18.5,350.5,48.39,36.92
2017,7,29,17,30,697.0,64.0,0.9,18.0,297.0,46.83,35.76
2017,7,29,17,45,644.5,58.5,0.9,17.5,244.5,40.35,30.16
2017,7,29,18,0,592.0,53.0,0.9,17.0,192.0,38.0,28.09
2017,7,29,18,15,509.5,45.0,0.8,16.0,144.0,33.35,23.87
2017,7,29,18,30,427.0,37.0,0.7,15.0,96.0,28.48,19.23
2017,7,29,18,45,213.5,29.0,0.65,14.0,58.5,22.64,12.87
2017,7,29,19,0,0.0,21.0,0.6,13.0,21.0,20.02,0.0
2017,7,29,19,15,0.0,10.5,0.6,12.5,10.5,10.01,0.0
2017,7,29,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,5,15,97.5,8.5,0.75,9.5,13.0,46.57,0.0
2017,7,30,5,30,195.0,17.0,0.7,10.0,26.0,122.47,4.37
2017,7,30,5,45,325.0,27.0,0.65,11.0,64.5,219.26,168.54
2017,7,30,6,0,455.0,37.0,0.6,12.0,103.0,314.89,254.25
2017,7,30,6,15,531.5,44.5,0.55,12.5,151.5,388.25,316.81
2017,7,30,6,30,608.0,52.0,0.5,13.0,200.0,467.73,380.99
2017,7,30,6,45,483.5,82.5,0.45,13.5,218.5,446.86,363.29
2017,7,30,7,0,359.0,113.0,0.4,14.0,237.0,409.99,332.56
2017,7,30,7,15,569.0,91.0,0.4,14.5,324.0,557.39,446.55
2017,7,30,7,30,779.0,69.0,0.4,15.0,411.0,709.17,551.75
2017,7,30,7,45,805.0,72.0,0.4,16.0,463.0,758.36,579.52
2017,7,30,8,0,831.0,75.0,0.4,17.0,515.0,799.81,602.64
2017,7,30,8,15,849.5,77.5,0.45,18.0,564.5,840.12,625.41
2017,7,30,8,30,868.0,80.0,0.5,19.0,614.0,878.82,646.7
2017,7,30,8,45,883.0,82.0,0.55,20.0,660.0,911.86,664.02
2017,7,30,9,0,898.0,84.0,0.6,21.0,706.0,942.64,679.77
2017,7,30,9,15,908.5,85.5,0.65,21.5,747.0,966.09,692.14
2017,7,30,9,30,919.0,87.0,0.7,22.0,788.0,986.77,702.91
2017,7,30,9,45,918.5,93.0,0.75,22.5,821.0,998.9,708.48
2017,7,30,10,0,918.0,99.0,0.8,23.0,854.0,1007.66,712.21
2017,7,30,10,15,924.5,100.0,0.85,23.5,883.5,1014.49,714.91
2017,7,30,10,30,931.0,101.0,0.9,24.0,913.0,1018.1,715.78
2017,7,30,10,45,936.5,101.5,0.95,24.5,935.5,1016.94,713.9
2017,7,30,11,0,942.0,102.0,1.0,25.0,958.0,1012.5,710.19
2017,7,30,11,15,945.0,102.5,1.0,25.0,973.0,1002.41,703.59
2017,7,30,11,30,948.0,103.0,1.0,25.0,988.0,989.11,695.22
2017,7,30,11,45,950.5,102.5,1.05,25.0,996.0,971.24,685.05
2017,7,30,12,0,953.0,102.0,1.1,25.0,1004.0,950.34,673.05
2017,7,30,12,15,953.5,102.0,1.1,25.0,1004.0,925.24,657.6
2017,7,30,12,30,954.0,102.0,1.1,25.0,1004.0,897.41,640.46
2017,7,30,12,45,947.0,105.0,1.15,25.5,994.5,863.65,619.01
2017,7,30,13,0,940.0,108.0,1.2,26.0,985.0,827.8,596.12
2017,7,30,13,15,937.5,107.5,1.2,26.0,969.5,790.25,572.48
2017,7,30,13,30,935.0,107.0,1.2,26.0,954.0,750.72,547.32
2017,7,30,13,45,932.0,105.0,1.2,26.0,931.5,707.73,517.85
2017,7,30,14,0,929.0,103.0,1.2,26.0,909.0,663.15,486.34
2017,7,30,14,15,922.5,102.0,1.2,25.5,879.0,615.99,453.05
2017,7,30,14,30,916.0,101.0,1.2,25.0,849.0,567.88,417.96
2017,7,30,14,45,909.0,98.5,1.2,25.0,813.5,517.55,379.33
2017,7,30,15,0,902.0,96.0,1.2,25.0,778.0,466.74,339.14
2017,7,30,15,15,890.5,94.0,1.15,24.5,736.5,414.37,297.07
2017,7,30,15,30,879.0,92.0,1.1,24.0,695.0,362.38,254.12
2017,7,30,15,45,865.0,89.5,1.1,24.0,648.5,309.9,209.74
2017,7,30,16,0,851.0,87.0,1.1,24.0,602.0,258.44,166.15
2017,7,30,16,15,831.0,84.0,1.1,23.5,552.5,199.75,118.66
2017,7,30,16,30,811.0,81.0,1.1,23.0,503.0,150.1,81.3
2017,7,30,16,45,785.0,77.0,1.1,22.5,450.5,101.62,51.55
2017,7,30,17,0,759.0,73.0,1.1,22.0,398.0,56.24,42.93
2017,7,30,17,15,722.5,69.0,1.1,21.0,345.0,48.86,36.94
2017,7,30,17,30,686.0,65.0,1.1,20.0,292.0,47.76,36.25
2017,7,30,17,45,633.0,59.0,1.1,19.5,240.0,40.82,30.3
2017,7,30,18,0,580.0,53.0,1.1,19.0,188.0,38.09,27.9
2017,7,30,18,15,497.5,45.0,1.05,18.0,140.5,33.45,23.71
2017,7,30,18,30,415.0,37.0,1.0,17.0,93.0,28.6,19.1
2017,7,30,18,45,207.5,28.0,0.95,16.0,56.0,21.87,11.89
2017,7,30,19,0,0.0,19.0,0.9,15.0,19.0,18.11,0.0
2017,7,30,19,15,0.0,9.5,0.85,14.5,9.5,9.05,0.0
2017,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,12.0,0.7,9.5,12.0,11.44,0.0
2017,7,31,5,30,0.0,24.0,0.6,10.0,24.0,28.46,0.0
2017,7,31,5,45,221.5,31.0,0.55,11.0,62.5,171.69,131.02
2017,7,31,6,0,443.0,38.0,0.5,12.0,101.0,309.16,249.39
2017,7,31,6,15,520.5,45.0,0.45,12.5,149.0,381.86,311.04
2017,7,31,6,30,598.0,52.0,0.4,13.0,197.0,460.73,374.72
2017,7,31,6,45,650.0,57.0,0.4,14.0,249.0,522.04,421.48
2017,7,31,7,0,702.0,62.0,0.4,15.0,301.0,590.22,469.9
2017,7,31,7,15,737.0,66.5,0.4,15.5,354.0,647.44,508.28
2017,7,31,7,30,772.0,71.0,0.4,16.0,407.0,705.31,545.74
2017,7,31,7,45,798.0,74.0,0.4,17.0,459.0,754.26,574.7
2017,7,31,8,0,824.0,77.0,0.4,18.0,511.0,802.56,602.38
2017,7,31,8,15,842.5,79.5,0.4,18.5,560.5,835.53,620.31
2017,7,31,8,30,861.0,82.0,0.4,19.0,610.0,874.03,641.76
2017,7,31,8,45,876.0,84.0,0.45,20.0,656.0,906.87,658.93
2017,7,31,9,0,891.0,86.0,0.5,21.0,702.0,937.48,674.56
2017,7,31,9,15,902.0,87.5,0.55,21.5,743.5,961.27,687.13
2017,7,31,9,30,913.0,89.0,0.6,22.0,785.0,982.31,698.1
2017,7,31,9,45,921.5,91.0,0.65,23.0,820.5,998.58,704.87
2017,7,31,10,0,930.0,93.0,0.7,24.0,856.0,1011.75,709.85
2017,7,31,10,15,936.0,94.0,0.75,24.5,885.5,1018.19,712.25
2017,7,31,10,30,942.0,95.0,0.8,25.0,915.0,1021.37,712.89
2017,7,31,10,45,947.5,95.5,0.85,25.5,937.5,1020.23,711.07
2017,7,31,11,0,953.0,96.0,0.9,26.0,960.0,1015.77,707.42
2017,7,31,11,15,956.0,96.5,0.95,26.0,975.5,1005.62,701.83
2017,7,31,11,30,959.0,97.0,1.0,26.0,991.0,992.22,694.4
2017,7,31,11,45,961.0,97.0,1.05,26.5,999.0,974.22,682.88
2017,7,31,12,0,963.0,97.0,1.1,27.0,1007.0,953.17,669.56
2017,7,31,12,15,963.0,97.0,1.15,27.0,1006.5,927.43,654.64
2017,7,31,12,30,963.0,97.0,1.2,27.0,1006.0,898.93,637.93
2017,7,31,12,45,965.0,94.5,1.25,27.0,999.0,867.1,618.98
2017,7,31,13,0,967.0,92.0,1.3,27.0,992.0,832.69,598.19
2017,7,31,13,15,964.0,91.5,1.3,27.0,976.0,793.93,573.77
2017,7,31,13,30,961.0,91.0,1.3,27.0,960.0,753.14,547.83
2017,7,31,13,45,957.0,90.0,1.35,27.0,936.5,709.4,518.73
2017,7,31,14,0,953.0,89.0,1.4,27.0,913.0,664.07,486.99
2017,7,31,14,15,946.5,88.0,1.4,26.5,883.0,615.91,452.86
2017,7,31,14,30,940.0,87.0,1.4,26.0,853.0,566.76,416.87
2017,7,31,14,45,931.5,85.5,1.4,26.0,816.5,515.47,377.34
2017,7,31,15,0,923.0,84.0,1.4,26.0,780.0,463.8,336.32
2017,7,31,15,15,912.0,82.0,1.4,25.5,738.0,410.64,293.61
2017,7,31,15,30,901.0,80.0,1.4,25.0,696.0,357.78,249.87
2017,7,31,15,45,886.5,78.0,1.4,25.0,649.5,304.51,204.63
2017,7,31,16,0,872.0,76.0,1.4,25.0,603.0,252.32,160.27
2017,7,31,16,15,853.0,73.5,1.35,24.5,553.0,200.28,117.8
2017,7,31,16,30,834.0,71.0,1.3,24.0,503.0,150.16,80.33
2017,7,31,16,45,807.5,68.0,1.3,23.5,450.5,93.96,45.15
2017,7,31,17,0,781.0,65.0,1.3,23.0,398.0,48.2,35.88
2017,7,31,17,15,746.0,61.5,1.25,22.0,345.0,43.08,31.8
2017,7,31,17,30,711.0,58.0,1.2,21.0,292.0,42.09,31.18
2017,7,31,17,45,658.5,53.0,1.15,20.0,240.0,39.76,29.31
2017,7,31,18,0,606.0,48.0,1.1,19.0,188.0,37.36,27.25
2017,7,31,18,15,525.0,41.0,1.05,18.0,140.0,30.19,20.84
2017,7,31,18,30,444.0,34.0,1.0,17.0,92.0,26.04,16.86
2017,7,31,18,45,222.0,26.0,0.95,16.5,55.0,20.7,10.68
2017,7,31,19,0,0.0,18.0,0.9,16.0,18.0,17.16,0.0
2017,7,31,19,15,0.0,9.0,0.85,15.5,9.0,0.0,0.0
2017,7,31,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,11.0,0.65,10.5,11.0,10.48,0.0
2017,8,1,5,30,0.0,22.0,0.6,11.0,22.0,25.26,0.0
2017,8,1,5,45,206.0,30.0,0.55,12.0,59.0,162.65,122.53
2017,8,1,6,0,412.0,38.0,0.5,13.0,96.0,292.08,234.71
2017,8,1,6,15,490.0,46.0,0.5,13.5,143.0,364.88,296.72
2017,8,1,6,30,568.0,54.0,0.5,14.0,190.0,443.96,361.09
2017,8,1,6,45,622.0,59.0,0.5,15.0,241.5,508.84,410.75
2017,8,1,7,0,676.0,64.0,0.5,16.0,293.0,573.45,457.2
2017,8,1,7,15,712.0,68.5,0.5,16.5,345.5,630.45,495.8
2017,8,1,7,30,748.0,73.0,0.5,17.0,398.0,688.2,533.51
2017,8,1,7,45,775.0,76.5,0.5,18.0,449.5,737.8,563.23
2017,8,1,8,0,802.0,80.0,0.5,19.0,501.0,786.86,591.68
2017,8,1,8,15,821.5,82.5,0.5,20.0,550.5,827.3,613.58
2017,8,1,8,30,841.0,85.0,0.5,21.0,600.0,858.81,629.25
2017,8,1,8,45,856.0,87.5,0.55,22.0,645.5,891.77,646.66
2017,8,1,9,0,871.0,90.0,0.6,23.0,691.0,922.53,662.43
2017,8,1,9,15,882.5,92.0,0.6,24.0,732.0,947.0,673.09
2017,8,1,9,30,894.0,94.0,0.6,25.0,773.0,968.77,682.07
2017,8,1,9,45,886.0,104.5,0.65,26.0,804.0,978.26,684.65
2017,8,1,10,0,878.0,115.0,0.7,27.0,835.0,984.17,685.34
2017,8,1,10,15,885.5,116.5,0.75,27.5,864.0,992.15,688.77
2017,8,1,10,30,893.0,118.0,0.8,28.0,893.0,997.01,690.39
2017,8,1,10,45,898.0,119.0,0.85,29.0,915.5,995.76,687.12
2017,8,1,11,0,903.0,120.0,0.9,30.0,938.0,991.34,682.13
2017,8,1,11,15,906.0,121.0,0.95,30.0,953.0,981.85,676.96
2017,8,1,11,30,909.0,122.0,1.0,30.0,968.0,969.27,670.04
2017,8,1,11,45,910.0,122.5,1.05,30.5,975.0,951.34,658.62
2017,8,1,12,0,911.0,123.0,1.1,31.0,982.0,930.54,645.54
2017,8,1,12,15,910.5,123.0,1.1,31.0,981.0,905.23,630.23
2017,8,1,12,30,910.0,123.0,1.1,31.0,980.0,877.36,613.36
2017,8,1,12,45,910.0,121.0,1.15,31.0,972.5,845.66,594.73
2017,8,1,13,0,910.0,119.0,1.2,31.0,965.0,811.66,574.47
2017,8,1,13,15,906.0,118.0,1.2,31.0,948.5,773.42,550.69
2017,8,1,13,30,902.0,117.0,1.2,31.0,932.0,733.39,525.25
2017,8,1,13,45,893.5,117.5,1.25,31.0,907.5,690.08,496.19
2017,8,1,14,0,885.0,118.0,1.3,31.0,883.0,645.66,465.57
2017,8,1,14,15,877.0,116.5,1.3,30.5,852.5,598.94,433.05
2017,8,1,14,30,869.0,115.0,1.3,30.0,822.0,551.49,398.94
2017,8,1,14,45,855.0,115.0,1.35,30.0,784.5,501.92,361.7
2017,8,1,15,0,841.0,115.0,1.4,30.0,747.0,452.57,323.46
2017,8,1,15,15,827.5,112.5,1.4,29.5,705.5,396.28,279.63
2017,8,1,15,30,814.0,110.0,1.4,29.0,664.0,345.8,238.8
2017,8,1,15,45,793.5,108.0,1.4,28.5,617.5,294.8,197.01
2017,8,1,16,0,773.0,106.0,1.4,28.0,571.0,245.67,156.66
2017,8,1,16,15,750.5,102.0,1.3,27.0,522.0,196.66,117.9
2017,8,1,16,30,728.0,98.0,1.2,26.0,473.0,144.64,79.8
2017,8,1,16,45,533.5,126.0,1.2,25.5,385.0,114.97,70.59
2017,8,1,17,0,339.0,154.0,1.2,25.0,297.0,112.36,89.52
2017,8,1,17,15,460.0,116.0,1.15,24.0,282.0,79.9,62.83
2017,8,1,17,30,581.0,78.0,1.1,23.0,267.0,53.48,40.68
2017,8,1,17,45,520.0,70.5,1.05,22.5,217.5,50.19,37.99
2017,8,1,18,0,459.0,63.0,1.0,22.0,168.0,46.72,34.96
2017,8,1,18,15,376.0,52.0,0.9,21.0,123.5,39.82,28.83
2017,8,1,18,30,293.0,41.0,0.8,20.0,79.0,31.58,21.28
2017,8,1,18,45,146.5,27.0,0.75,19.0,46.0,21.11,10.55
2017,8,1,19,0,0.0,13.0,0.7,18.0,13.0,12.39,0.0
2017,8,1,19,15,0.0,6.5,0.65,17.5,6.5,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.5,15.5,8.5,8.1,0.0
2017,8,2,5,30,0.0,17.0,0.7,16.0,17.0,17.32,0.0
2017,8,2,5,45,125.0,33.0,0.9,16.5,50.0,118.16,85.7
2017,8,2,6,0,250.0,49.0,1.1,17.0,83.0,218.04,173.29
2017,8,2,6,15,326.0,62.5,1.1,17.0,127.0,287.63,233.31
2017,8,2,6,30,402.0,76.0,1.1,17.0,171.0,363.88,296.87
2017,8,2,6,45,462.0,85.0,1.1,17.5,220.5,429.62,349.3
2017,8,2,7,0,522.0,94.0,1.1,18.0,270.0,504.57,406.4
2017,8,2,7,15,562.0,101.5,1.0,18.5,320.0,562.47,447.64
2017,8,2,7,30,602.0,109.0,0.9,19.0,370.0,621.6,487.85
2017,8,2,7,45,635.0,114.5,0.85,19.5,420.0,673.6,521.11
2017,8,2,8,0,668.0,120.0,0.8,20.0,470.0,725.68,553.34
2017,8,2,8,15,691.0,124.5,0.75,20.0,517.5,767.64,578.78
2017,8,2,8,30,714.0,129.0,0.7,20.0,565.0,808.51,603.05
2017,8,2,8,45,738.5,130.0,0.65,20.5,610.5,845.23,622.92
2017,8,2,9,0,763.0,131.0,0.6,21.0,656.0,876.03,638.59
2017,8,2,9,15,777.0,133.5,0.5,21.5,696.0,901.42,649.61
2017,8,2,9,30,791.0,136.0,0.4,22.0,736.0,924.38,658.93
2017,8,2,9,45,796.5,141.5,0.35,23.0,769.5,939.83,663.29
2017,8,2,10,0,802.0,147.0,0.3,24.0,803.0,952.37,665.98
2017,8,2,10,15,810.0,149.0,0.3,24.5,831.5,960.62,668.51
2017,8,2,10,30,818.0,151.0,0.3,25.0,860.0,965.9,669.41
2017,8,2,10,45,826.0,151.5,0.35,25.5,883.0,966.57,668.78
2017,8,2,11,0,834.0,152.0,0.4,26.0,906.0,964.2,666.53
2017,8,2,11,15,661.5,274.0,0.5,26.5,878.0,914.29,635.65
2017,8,2,11,30,489.0,396.0,0.6,27.0,850.0,856.39,595.4
2017,8,2,11,45,671.5,272.5,0.7,27.5,901.5,888.22,621.85
2017,8,2,12,0,854.0,149.0,0.8,28.0,953.0,903.0,632.11
2017,8,2,12,15,853.5,149.0,0.9,28.0,952.5,878.68,618.49
2017,8,2,12,30,853.0,149.0,1.0,28.0,952.0,852.0,603.66
2017,8,2,12,45,850.0,149.0,1.1,28.5,943.5,821.06,584.71
2017,8,2,13,0,847.0,149.0,1.2,29.0,935.0,788.14,564.26
2017,8,2,13,15,843.0,148.0,1.2,28.5,919.0,751.8,542.41
2017,8,2,13,30,839.0,147.0,1.2,28.0,903.0,713.83,517.78
2017,8,2,13,45,830.0,147.5,1.25,28.0,879.5,671.61,489.02
2017,8,2,14,0,821.0,148.0,1.3,28.0,856.0,628.47,458.87
2017,8,2,14,15,812.5,146.5,1.25,28.0,826.5,583.23,425.78
2017,8,2,14,30,804.0,145.0,1.2,28.0,797.0,537.51,391.56
2017,8,2,14,45,780.5,149.0,1.2,28.0,759.0,489.12,354.84
2017,8,2,15,0,757.0,153.0,1.2,28.0,721.0,442.08,318.2
2017,8,2,15,15,742.0,150.0,1.2,27.5,680.5,388.86,276.82
2017,8,2,15,30,727.0,147.0,1.2,27.0,640.0,341.17,238.42
2017,8,2,15,45,692.5,149.0,1.2,26.5,592.5,293.47,199.93
2017,8,2,16,0,658.0,151.0,1.2,26.0,545.0,249.25,164.36
2017,8,2,16,15,631.5,144.5,1.15,25.5,497.0,203.21,128.36
2017,8,2,16,30,605.0,138.0,1.1,25.0,449.0,160.18,97.47
2017,8,2,16,45,564.5,132.5,1.05,25.0,398.5,120.36,74.59
2017,8,2,17,0,524.0,127.0,1.0,25.0,348.0,85.51,67.04
2017,8,2,17,15,479.5,117.0,1.0,24.5,298.0,80.82,63.51
2017,8,2,17,30,435.0,107.0,1.0,24.0,248.0,75.82,59.57
2017,8,2,17,45,368.0,95.0,1.0,23.5,199.5,68.95,53.87
2017,8,2,18,0,301.0,83.0,1.0,23.0,151.0,61.73,47.64
2017,8,2,18,15,229.5,65.0,1.0,22.5,109.0,51.55,38.6
2017,8,2,18,30,158.0,47.0,1.0,22.0,67.0,37.9,26.31
2017,8,2,18,45,79.0,28.0,1.05,22.0,38.0,23.08,11.43
2017,8,2,19,0,0.0,9.0,1.1,22.0,9.0,8.58,0.0
2017,8,2,19,15,0.0,4.5,1.0,22.0,4.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,6.0,0.85,19.0,6.0,5.72,0.0
2017,8,3,5,30,0.0,12.0,0.8,19.0,12.0,11.44,0.0
2017,8,3,5,45,70.0,30.5,0.75,19.0,40.0,87.39,60.77
2017,8,3,6,0,140.0,49.0,0.7,19.0,68.0,149.32,116.53
2017,8,3,6,15,192.0,67.5,0.7,19.0,105.5,206.37,165.49
2017,8,3,6,30,244.0,86.0,0.7,19.0,143.0,267.43,216.48
2017,8,3,6,45,292.0,99.5,0.7,19.5,184.5,322.88,261.06
