Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,3,7,0,340.0,113.0,0.7,20.0,226.0,395.18,316.62
2017,8,3,7,15,255.0,145.5,0.65,20.0,238.5,370.05,294.56
2017,8,3,7,30,170.0,178.0,0.6,20.0,251.0,337.51,266.96
2017,8,3,7,45,166.0,202.5,0.6,20.5,281.5,365.72,286.9
2017,8,3,8,0,162.0,227.0,0.6,21.0,312.0,392.84,305.08
2017,8,3,8,15,235.5,241.0,0.55,21.5,378.0,487.32,373.46
2017,8,3,8,30,309.0,255.0,0.5,22.0,444.0,571.25,431.13
2017,8,3,8,45,352.0,266.5,0.5,23.0,496.5,626.76,466.34
2017,8,3,9,0,395.0,278.0,0.5,24.0,549.0,682.71,501.07
2017,8,3,9,15,304.0,319.0,0.65,24.0,535.5,645.17,473.16
2017,8,3,9,30,213.0,360.0,0.8,24.0,522.0,589.44,433.56
2017,8,3,9,45,187.5,380.5,1.0,24.5,527.5,584.87,430.04
2017,8,3,10,0,162.0,401.0,1.2,25.0,533.0,578.88,424.85
2017,8,3,10,15,132.5,412.0,1.2,25.0,522.5,557.69,408.67
2017,8,3,10,30,103.0,423.0,1.2,25.0,512.0,524.42,384.4
2017,8,3,10,45,72.0,405.5,1.3,25.5,469.0,472.12,346.71
2017,8,3,11,0,41.0,388.0,1.4,26.0,426.0,420.8,309.33
2017,8,3,11,15,64.0,420.5,1.4,26.0,480.0,471.38,345.64
2017,8,3,11,30,87.0,453.0,1.4,26.0,534.0,520.26,379.55
2017,8,3,11,45,95.0,449.5,1.4,26.0,538.5,518.44,378.04
2017,8,3,12,0,103.0,446.0,1.4,26.0,543.0,516.1,376.56
2017,8,3,12,15,60.0,375.0,1.35,26.0,431.5,405.74,298.22
2017,8,3,12,30,17.0,304.0,1.3,26.0,320.0,297.68,219.92
2017,8,3,12,45,23.5,338.0,1.3,26.0,360.0,333.22,246.36
2017,8,3,13,0,30.0,372.0,1.3,26.0,400.0,365.68,269.65
2017,8,3,13,15,31.0,368.0,1.25,26.0,396.5,358.83,264.55
2017,8,3,13,30,32.0,364.0,1.2,26.0,393.0,351.9,259.64
2017,8,3,13,45,36.0,365.0,1.15,26.5,397.0,351.12,258.68
2017,8,3,14,0,40.0,366.0,1.1,27.0,401.0,349.77,257.29
2017,8,3,14,15,26.5,304.0,1.05,27.0,326.5,285.36,210.79
2017,8,3,14,30,13.0,242.0,1.0,27.0,252.0,227.3,168.49
2017,8,3,14,45,26.5,275.5,0.95,27.5,295.5,254.56,188.66
2017,8,3,15,0,40.0,309.0,0.9,28.0,339.0,283.15,209.06
2017,8,3,15,15,42.0,294.5,0.9,28.0,324.0,267.28,197.45
2017,8,3,15,30,44.0,280.0,0.9,28.0,309.0,251.25,185.85
2017,8,3,15,45,102.5,274.5,0.95,28.0,337.5,256.42,188.29
2017,8,3,16,0,161.0,269.0,1.0,28.0,366.0,247.21,179.22
2017,8,3,16,15,102.0,235.5,1.0,27.5,295.0,209.26,153.39
2017,8,3,16,30,43.0,202.0,1.0,27.0,224.0,170.35,127.11
2017,8,3,16,45,25.5,171.0,1.0,26.5,183.5,149.42,112.73
2017,8,3,17,0,8.0,140.0,1.0,26.0,143.0,122.27,97.26
2017,8,3,17,15,4.0,121.0,0.95,25.0,122.5,106.38,84.78
2017,8,3,17,30,0.0,102.0,0.9,24.0,102.0,90.34,71.83
2017,8,3,17,45,0.0,81.5,0.85,23.5,81.5,73.0,57.28
2017,8,3,18,0,0.0,61.0,0.8,23.0,61.0,55.43,42.22
2017,8,3,18,15,0.0,43.5,0.8,22.0,43.5,40.06,28.84
2017,8,3,18,30,0.0,26.0,0.8,21.0,26.0,24.13,14.78
2017,8,3,18,45,0.0,14.0,0.8,20.5,14.0,12.98,3.73
2017,8,3,19,0,0.0,2.0,0.8,20.0,2.0,1.91,0.0
2017,8,3,19,15,0.0,1.0,0.8,20.0,1.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,1.0,16.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,0.9,16.0,2.0,1.91,0.0
2017,8,4,5,45,0.0,12.5,0.85,16.0,12.5,11.58,3.17
2017,8,4,6,0,0.0,23.0,0.8,16.0,23.0,21.33,12.1
2017,8,4,6,15,0.0,37.5,0.7,16.5,37.5,34.83,23.78
2017,8,4,6,30,0.0,52.0,0.6,17.0,52.0,48.59,35.56
2017,8,4,6,45,0.0,68.5,0.55,17.5,68.5,65.13,49.45
2017,8,4,7,0,0.0,85.0,0.5,18.0,85.0,81.54,62.91
2017,8,4,7,15,0.0,78.5,0.45,18.5,78.5,73.58,55.98
2017,8,4,7,30,0.0,72.0,0.4,19.0,72.0,67.0,50.27
2017,8,4,7,45,6.5,124.5,0.35,20.0,128.0,124.83,97.0
2017,8,4,8,0,13.0,177.0,0.3,21.0,184.0,184.92,143.49
2017,8,4,8,15,18.0,200.0,0.3,21.5,210.5,212.33,163.66
2017,8,4,8,30,23.0,223.0,0.3,22.0,237.0,239.79,183.68
2017,8,4,8,45,79.5,271.5,0.3,23.0,325.0,356.14,270.17
2017,8,4,9,0,136.0,320.0,0.3,24.0,413.0,475.66,353.56
2017,8,4,9,15,68.0,218.0,0.3,24.5,264.5,283.97,213.08
2017,8,4,9,30,0.0,116.0,0.3,25.0,116.0,108.82,79.62
2017,8,4,9,45,8.0,191.5,0.35,25.5,198.5,189.82,141.92
2017,8,4,10,0,16.0,267.0,0.4,26.0,281.0,271.82,201.81
2017,8,4,10,15,14.0,249.5,0.45,26.5,261.5,251.72,186.02
2017,8,4,10,30,12.0,232.0,0.5,27.0,242.0,232.01,171.19
2017,8,4,10,45,134.0,338.5,0.6,27.5,458.5,473.26,346.31
2017,8,4,11,0,256.0,445.0,0.7,28.0,675.0,702.02,497.83
2017,8,4,11,15,170.0,448.0,0.8,28.5,602.0,606.85,430.78
2017,8,4,11,30,84.0,451.0,0.9,29.0,529.0,515.37,367.83
2017,8,4,11,45,196.5,455.0,1.0,29.5,639.5,621.34,442.24
2017,8,4,12,0,309.0,459.0,1.1,30.0,750.0,718.69,506.95
2017,8,4,12,15,370.5,434.0,1.15,30.0,782.0,733.41,517.39
2017,8,4,12,30,432.0,409.0,1.2,30.0,814.0,745.42,526.75
2017,8,4,12,45,372.5,426.0,1.3,30.0,773.5,692.95,491.94
2017,8,4,13,0,313.0,443.0,1.4,30.0,733.0,643.73,459.22
2017,8,4,13,15,563.5,299.5,1.4,29.5,809.5,681.77,491.51
2017,8,4,13,30,814.0,156.0,1.4,29.0,886.0,701.39,509.56
2017,8,4,13,45,807.5,154.5,1.45,29.0,863.5,659.83,480.54
2017,8,4,14,0,801.0,153.0,1.5,29.0,841.0,617.28,450.63
2017,8,4,14,15,792.5,151.0,1.5,28.5,811.5,572.37,418.8
2017,8,4,14,30,784.0,149.0,1.5,28.0,782.0,527.03,385.67
2017,8,4,14,45,773.5,145.5,1.5,28.0,747.0,479.26,349.07
2017,8,4,15,0,763.0,142.0,1.5,28.0,712.0,431.65,311.59
2017,8,4,15,15,748.5,139.0,1.45,27.5,671.5,383.36,273.13
2017,8,4,15,30,734.0,136.0,1.4,27.0,631.0,330.8,230.69
2017,8,4,15,45,717.5,130.5,1.4,26.5,586.5,281.62,190.28
2017,8,4,16,0,701.0,125.0,1.4,26.0,542.0,234.01,151.15
2017,8,4,16,15,486.5,166.5,1.3,25.5,444.0,195.26,128.31
2017,8,4,16,30,272.0,208.0,1.2,25.0,346.0,181.76,128.07
2017,8,4,16,45,434.5,154.0,1.2,25.0,347.5,126.47,84.26
2017,8,4,17,0,597.0,100.0,1.2,25.0,349.0,64.84,49.66
2017,8,4,17,15,555.0,92.5,1.15,24.0,299.0,62.32,47.98
2017,8,4,17,30,513.0,85.0,1.1,23.0,249.0,59.6,45.97
2017,8,4,17,45,460.5,74.5,1.1,22.5,201.5,54.04,41.29
2017,8,4,18,0,408.0,64.0,1.1,22.0,154.0,47.45,35.54
2017,8,4,18,15,326.5,51.5,1.0,21.0,111.5,38.97,28.01
2017,8,4,18,30,245.0,39.0,0.9,20.0,69.0,30.12,19.86
2017,8,4,18,45,145.0,23.5,0.85,19.5,39.0,18.41,7.18
2017,8,4,19,0,45.0,8.0,0.8,19.0,9.0,7.63,0.0
2017,8,4,19,15,22.5,4.0,0.75,18.5,4.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,8.5,0.45,13.5,8.5,0.0,0.0
2017,8,5,5,30,0.0,17.0,0.4,14.0,17.0,16.2,0.0
2017,8,5,5,45,186.0,27.0,0.4,14.5,51.0,147.25,104.35
2017,8,5,6,0,372.0,37.0,0.4,15.0,85.0,267.59,212.11
2017,8,5,6,15,452.5,45.5,0.4,15.5,131.0,340.19,274.03
2017,8,5,6,30,533.0,54.0,0.4,16.0,177.0,419.41,338.48
2017,8,5,6,45,585.0,60.5,0.45,17.0,227.0,483.26,387.82
2017,8,5,7,0,637.0,67.0,0.5,18.0,277.0,550.13,437.03
2017,8,5,7,15,674.0,71.5,0.5,18.5,328.0,605.9,475.01
2017,8,5,7,30,711.0,76.0,0.5,19.0,379.0,659.53,510.03
2017,8,5,7,45,736.5,80.5,0.5,20.0,429.0,707.89,539.21
2017,8,5,8,0,762.0,85.0,0.5,21.0,479.0,755.68,567.07
2017,8,5,8,15,782.0,88.0,0.5,21.5,527.5,796.02,590.28
2017,8,5,8,30,802.0,91.0,0.5,22.0,576.0,834.92,612.17
2017,8,5,8,45,816.5,94.0,0.55,23.0,620.5,867.12,629.12
2017,8,5,9,0,831.0,97.0,0.6,24.0,665.0,889.48,639.72
2017,8,5,9,15,843.0,99.0,0.6,24.5,705.0,913.64,651.8
2017,8,5,9,30,855.0,101.0,0.6,25.0,745.0,935.24,662.2
2017,8,5,9,45,851.0,110.0,0.65,25.5,776.5,946.42,667.25
2017,8,5,10,0,847.0,119.0,0.7,26.0,808.0,954.27,670.49
2017,8,5,10,15,854.5,120.5,0.75,26.5,836.5,962.04,673.84
2017,8,5,10,30,862.0,122.0,0.8,27.0,865.0,966.78,675.43
2017,8,5,10,45,867.5,123.0,0.85,27.5,887.5,965.98,673.8
2017,8,5,11,0,873.0,124.0,0.9,28.0,910.0,962.1,670.46
2017,8,5,11,15,876.5,124.5,0.95,28.0,924.5,952.74,665.24
2017,8,5,11,30,880.0,125.0,1.0,28.0,939.0,940.37,658.28
2017,8,5,11,45,882.0,125.0,1.05,28.5,946.0,923.2,647.15
2017,8,5,12,0,884.0,125.0,1.1,29.0,953.0,903.2,634.35
2017,8,5,12,15,884.0,125.0,1.15,28.5,952.5,878.77,621.27
2017,8,5,12,30,884.0,125.0,1.2,28.0,952.0,851.82,606.48
2017,8,5,12,45,881.0,125.0,1.3,28.0,943.5,820.08,587.88
2017,8,5,13,0,878.0,125.0,1.4,28.0,935.0,786.24,567.63
2017,8,5,13,15,874.5,124.0,1.4,27.5,919.5,749.22,545.06
2017,8,5,13,30,871.0,123.0,1.4,27.0,904.0,710.44,520.1
2017,8,5,13,45,867.0,121.5,1.45,27.0,881.0,669.32,491.62
2017,8,5,14,0,863.0,120.0,1.5,27.0,858.0,626.8,461.38
2017,8,5,14,15,855.0,118.0,1.5,26.5,828.5,580.4,428.1
2017,8,5,14,30,847.0,116.0,1.5,26.0,799.0,533.33,393.28
2017,8,5,14,45,839.0,113.0,1.5,26.0,764.0,484.95,355.65
2017,8,5,15,0,831.0,110.0,1.5,26.0,729.0,436.29,316.71
2017,8,5,15,15,818.0,107.5,1.45,25.5,688.0,380.41,271.96
2017,8,5,15,30,805.0,105.0,1.4,25.0,647.0,330.46,230.48
2017,8,5,15,45,791.5,100.5,1.4,24.5,602.0,279.67,187.86
2017,8,5,16,0,778.0,96.0,1.4,24.0,557.0,230.04,146.26
2017,8,5,16,15,756.0,92.5,1.3,23.5,508.5,181.26,107.15
2017,8,5,16,30,734.0,89.0,1.2,23.0,460.0,134.89,73.85
2017,8,5,16,45,710.5,83.0,1.2,22.5,410.5,89.04,48.38
2017,8,5,17,0,687.0,77.0,1.2,22.0,361.0,48.37,36.23
2017,8,5,17,15,647.0,72.0,1.15,21.5,310.0,46.97,35.27
2017,8,5,17,30,607.0,67.0,1.1,21.0,259.0,45.46,34.12
2017,8,5,17,45,556.0,59.5,1.05,20.5,210.0,41.8,31.01
2017,8,5,18,0,505.0,52.0,1.0,20.0,161.0,37.91,27.55
2017,8,5,18,15,418.5,42.5,0.95,19.0,116.5,31.97,22.18
2017,8,5,18,30,332.0,33.0,0.9,18.0,72.0,25.7,16.24
2017,8,5,18,45,166.0,16.5,0.85,17.5,36.0,12.53,2.68
2017,8,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,15,62.5,6.0,0.6,12.5,7.5,0.0,0.0
2017,8,6,5,30,125.0,12.0,0.6,13.0,15.0,65.05,0.0
2017,8,6,5,45,262.5,23.0,0.6,13.5,50.5,179.55,125.97
2017,8,6,6,0,400.0,34.0,0.6,14.0,86.0,278.09,221.13
2017,8,6,6,15,482.0,42.0,0.55,14.5,132.5,351.86,284.75
2017,8,6,6,30,564.0,50.0,0.5,15.0,179.0,432.48,350.51
2017,8,6,6,45,621.0,54.5,0.5,15.5,230.0,494.58,399.32
2017,8,6,7,0,678.0,59.0,0.5,16.0,281.0,564.16,450.7
2017,8,6,7,15,714.0,63.5,0.5,16.5,333.5,621.05,489.45
2017,8,6,7,30,750.0,68.0,0.5,17.0,386.0,678.73,527.35
2017,8,6,7,45,777.0,71.0,0.5,18.0,437.5,727.67,556.81
2017,8,6,8,0,804.0,74.0,0.5,19.0,489.0,776.09,585.01
2017,8,6,8,15,823.0,76.5,0.55,19.5,538.0,809.01,604.09
2017,8,6,8,30,842.0,79.0,0.6,20.0,587.0,847.44,626.78
2017,8,6,8,45,855.5,82.0,0.65,20.5,632.0,879.68,645.09
2017,8,6,9,0,869.0,85.0,0.7,21.0,677.0,909.64,661.87
2017,8,6,9,15,880.5,87.0,0.75,21.5,718.0,934.07,675.08
2017,8,6,9,30,892.0,89.0,0.8,22.0,759.0,955.8,686.64
2017,8,6,9,45,889.5,96.5,0.85,23.0,791.0,967.36,690.58
2017,8,6,10,0,887.0,104.0,0.9,24.0,823.0,975.54,692.64
2017,8,6,10,15,893.5,105.0,0.95,24.0,852.0,982.06,696.5
2017,8,6,10,30,900.0,106.0,1.0,24.0,881.0,985.44,698.56
2017,8,6,10,45,903.0,108.0,1.05,24.5,902.5,983.31,696.02
2017,8,6,11,0,906.0,110.0,1.1,25.0,924.0,977.96,691.66
2017,8,6,11,15,909.0,111.0,1.15,25.0,939.0,968.42,686.18
2017,8,6,11,30,912.0,112.0,1.2,25.0,954.0,955.74,678.86
2017,8,6,11,45,911.0,113.5,1.25,25.5,960.5,936.86,666.42
2017,8,6,12,0,910.0,115.0,1.3,26.0,967.0,915.14,652.28
2017,8,6,12,15,910.0,115.0,1.35,26.0,966.0,890.15,637.33
2017,8,6,12,30,910.0,115.0,1.4,26.0,965.0,862.55,620.65
2017,8,6,12,45,905.0,116.5,1.45,26.0,956.0,829.84,600.54
2017,8,6,13,0,900.0,118.0,1.5,26.0,947.0,795.05,578.9
2017,8,6,13,15,896.5,117.0,1.5,25.5,931.0,757.24,555.63
2017,8,6,13,30,893.0,116.0,1.5,25.0,915.0,717.62,530.06
2017,8,6,13,45,887.5,115.0,1.5,25.0,891.5,675.05,499.88
2017,8,6,14,0,882.0,114.0,1.5,25.0,868.0,631.16,468.05
2017,8,6,14,15,874.5,112.5,1.5,24.5,838.0,584.6,434.34
2017,8,6,14,30,867.0,111.0,1.5,24.0,808.0,537.28,398.99
2017,8,6,14,45,857.5,109.0,1.5,24.0,772.0,488.05,360.36
2017,8,6,15,0,848.0,107.0,1.5,24.0,736.0,438.65,320.48
2017,8,6,15,15,835.0,105.0,1.5,23.5,694.5,388.02,279.21
2017,8,6,15,30,822.0,103.0,1.5,23.0,653.0,331.79,232.74
2017,8,6,15,45,805.5,99.5,1.5,22.5,607.5,280.13,189.09
2017,8,6,16,0,789.0,96.0,1.5,22.0,562.0,229.93,146.78
2017,8,6,16,15,767.0,92.5,1.5,21.0,513.0,180.57,107.28
2017,8,6,16,30,745.0,89.0,1.5,20.0,464.0,133.62,73.7
2017,8,6,16,45,716.0,84.5,1.5,19.5,413.0,88.17,49.17
2017,8,6,17,0,687.0,80.0,1.5,19.0,362.0,50.65,38.7
2017,8,6,17,15,646.5,74.5,1.5,18.0,310.5,48.98,37.57
2017,8,6,17,30,606.0,69.0,1.5,17.0,259.0,47.18,36.23
2017,8,6,17,45,546.0,62.0,1.5,16.5,209.0,43.98,33.48
2017,8,6,18,0,486.0,55.0,1.5,16.0,159.0,40.62,30.42
2017,8,6,18,15,398.5,44.5,1.45,15.5,114.5,33.89,24.18
2017,8,6,18,30,311.0,34.0,1.4,15.0,70.0,26.78,17.31
2017,8,6,18,45,155.5,17.0,1.4,14.5,35.0,13.06,2.49
2017,8,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,15,19.5,4.0,0.9,11.5,4.5,0.0,0.0
2017,8,7,5,30,39.0,8.0,0.9,12.0,9.0,24.29,0.0
2017,8,7,5,45,123.0,26.0,0.95,12.5,39.5,113.99,77.28
2017,8,7,6,0,207.0,44.0,1.0,13.0,70.0,188.0,150.07
2017,8,7,6,15,279.5,60.0,0.95,13.0,113.0,256.44,210.34
2017,8,7,6,30,352.0,76.0,0.9,13.0,156.0,331.13,273.74
2017,8,7,6,45,407.5,89.0,0.9,13.5,204.0,396.46,326.89
2017,8,7,7,0,463.0,102.0,0.9,14.0,252.0,465.57,380.77
2017,8,7,7,15,505.0,112.0,0.85,14.5,302.0,524.29,424.11
2017,8,7,7,30,547.0,122.0,0.8,15.0,352.0,584.84,467.07
2017,8,7,7,45,582.0,129.0,0.8,15.5,402.5,643.61,507.42
2017,8,7,8,0,617.0,136.0,0.8,16.0,453.0,697.5,542.65
2017,8,7,8,15,642.5,142.0,0.8,16.5,501.0,741.96,570.21
2017,8,7,8,30,668.0,148.0,0.8,17.0,549.0,785.49,596.63
2017,8,7,8,45,688.0,153.0,0.85,17.5,594.0,821.69,618.4
2017,8,7,9,0,708.0,158.0,0.9,18.0,639.0,856.18,638.88
2017,8,7,9,15,723.5,162.5,0.9,18.5,679.5,883.92,653.93
2017,8,7,9,30,739.0,167.0,0.9,19.0,720.0,909.38,667.44
2017,8,7,9,45,793.5,147.0,0.95,19.5,766.5,937.88,683.76
2017,8,7,10,0,848.0,127.0,1.0,20.0,813.0,961.52,696.87
2017,8,7,10,15,855.5,128.5,1.05,20.0,842.5,969.09,701.22
2017,8,7,10,30,863.0,130.0,1.1,20.0,872.0,973.62,703.99
2017,8,7,10,45,868.0,131.5,1.15,20.5,894.0,972.64,702.09
2017,8,7,11,0,873.0,133.0,1.2,21.0,916.0,968.55,698.41
2017,8,7,11,15,876.0,134.0,1.2,21.0,930.5,958.97,691.9
2017,8,7,11,30,879.0,135.0,1.2,21.0,945.0,946.38,683.64
2017,8,7,11,45,879.5,136.0,1.3,21.5,952.0,928.57,672.43
2017,8,7,12,0,880.0,137.0,1.4,22.0,959.0,907.97,659.42
2017,8,7,12,15,879.5,137.0,1.4,21.5,958.5,882.93,644.64
2017,8,7,12,30,879.0,137.0,1.4,21.0,958.0,855.4,628.2
2017,8,7,12,45,877.5,136.5,1.45,21.0,949.5,824.28,608.7
2017,8,7,13,0,876.0,136.0,1.5,21.0,941.0,790.99,587.58
2017,8,7,13,15,872.0,135.0,1.5,21.0,924.5,753.42,562.87
2017,8,7,13,30,868.0,134.0,1.5,21.0,908.0,714.15,535.32
2017,8,7,13,45,861.5,133.0,1.55,21.0,884.5,671.73,505.15
2017,8,7,14,0,855.0,132.0,1.6,21.0,861.0,628.12,473.34
2017,8,7,14,15,847.0,130.5,1.6,20.5,831.0,582.27,439.55
2017,8,7,14,30,839.0,129.0,1.6,20.0,801.0,532.06,401.6
2017,8,7,14,45,828.0,126.5,1.6,20.0,764.5,482.24,361.97
2017,8,7,15,0,817.0,124.0,1.6,20.0,728.0,432.53,321.3
2017,8,7,15,15,803.0,121.0,1.55,19.5,686.5,381.67,279.15
2017,8,7,15,30,789.0,118.0,1.5,19.0,645.0,331.64,236.71
2017,8,7,15,45,772.0,114.0,1.5,18.5,599.5,281.08,193.52
2017,8,7,16,0,755.0,110.0,1.5,18.0,554.0,232.09,151.88
2017,8,7,16,15,731.0,105.5,1.5,17.5,504.5,177.84,108.09
2017,8,7,16,30,707.0,101.0,1.5,17.0,455.0,131.46,74.73
2017,8,7,16,45,677.5,95.5,1.5,17.0,404.5,86.92,50.67
2017,8,7,17,0,648.0,90.0,1.5,17.0,354.0,58.01,45.49
2017,8,7,17,15,605.5,83.0,1.5,16.0,302.5,55.54,43.68
2017,8,7,17,30,563.0,76.0,1.5,15.0,251.0,52.87,41.59
2017,8,7,17,45,505.0,67.0,1.5,14.5,201.5,48.27,37.57
2017,8,7,18,0,447.0,58.0,1.5,14.0,152.0,43.39,33.12
2017,8,7,18,15,360.0,46.5,1.45,13.5,108.5,35.86,26.1
2017,8,7,18,30,273.0,35.0,1.4,13.0,65.0,27.88,18.34
2017,8,7,18,45,136.5,17.5,1.35,13.0,32.5,13.67,2.05
2017,8,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,15,44.0,5.0,1.15,11.0,6.0,0.0,0.0
2017,8,8,5,30,88.0,10.0,1.2,11.0,12.0,47.0,0.0
2017,8,8,5,45,217.5,23.0,1.25,11.5,45.5,155.65,104.64
2017,8,8,6,0,347.0,36.0,1.3,12.0,79.0,251.81,202.23
2017,8,8,6,15,431.5,45.5,1.25,12.5,125.0,326.41,268.3
2017,8,8,6,30,516.0,55.0,1.2,13.0,171.0,408.08,337.08
2017,8,8,6,45,574.5,61.5,1.2,13.5,222.0,475.33,391.6
2017,8,8,7,0,633.0,68.0,1.2,14.0,273.0,546.13,446.34
2017,8,8,7,15,672.5,73.0,1.15,14.5,325.0,604.12,487.57
2017,8,8,7,30,712.0,78.0,1.1,15.0,377.0,659.85,525.18
2017,8,8,7,45,743.0,81.5,1.05,15.5,429.5,711.4,558.38
2017,8,8,8,0,774.0,85.0,1.0,16.0,482.0,762.68,590.29
2017,8,8,8,15,795.5,88.5,0.95,16.5,531.5,805.2,615.19
2017,8,8,8,30,817.0,92.0,0.9,17.0,581.0,846.29,638.56
2017,8,8,8,45,835.0,93.5,0.9,18.0,627.5,872.51,651.17
2017,8,8,9,0,853.0,95.0,0.9,19.0,674.0,904.26,667.41
2017,8,8,9,15,865.5,97.5,0.9,19.5,715.5,929.74,680.55
2017,8,8,9,30,878.0,100.0,0.9,20.0,757.0,952.57,692.01
2017,8,8,9,45,878.5,106.5,0.9,20.5,790.5,965.5,697.22
2017,8,8,10,0,879.0,113.0,0.9,21.0,824.0,975.15,700.59
2017,8,8,10,15,886.5,114.5,0.9,21.0,853.5,982.95,704.29
2017,8,8,10,30,894.0,116.0,0.9,21.0,883.0,987.59,706.17
2017,8,8,10,45,900.5,116.5,0.95,21.5,906.0,987.03,704.63
2017,8,8,11,0,907.0,117.0,1.0,22.0,929.0,983.25,701.27
2017,8,8,11,15,910.5,117.5,1.05,22.0,944.0,973.45,695.62
2017,8,8,11,30,914.0,118.0,1.1,22.0,959.0,960.5,688.14
2017,8,8,11,45,917.0,118.0,1.15,22.5,967.0,943.53,676.89
2017,8,8,12,0,920.0,118.0,1.2,23.0,975.0,923.57,663.83
2017,8,8,12,15,919.5,118.0,1.2,23.0,974.0,897.74,647.57
2017,8,8,12,30,919.0,118.0,1.2,23.0,973.0,869.28,629.67
2017,8,8,12,45,910.0,121.5,1.25,23.0,962.5,834.78,608.43
2017,8,8,13,0,901.0,125.0,1.3,23.0,952.0,798.38,585.76
2017,8,8,13,15,897.0,124.5,1.3,23.0,935.0,760.4,561.22
2017,8,8,13,30,893.0,124.0,1.3,23.0,918.0,720.63,534.04
2017,8,8,13,45,885.5,123.5,1.35,23.0,894.0,677.0,503.48
2017,8,8,14,0,878.0,123.0,1.4,23.0,870.0,632.21,471.27
2017,8,8,14,15,870.0,121.5,1.4,22.5,839.0,585.34,437.16
2017,8,8,14,30,862.0,120.0,1.4,22.0,808.0,537.76,401.4
2017,8,8,14,45,849.0,118.5,1.4,21.5,770.5,487.4,362.43
2017,8,8,15,0,836.0,117.0,1.4,21.0,733.0,432.1,318.64
2017,8,8,15,15,822.0,114.5,1.4,20.5,691.0,380.69,276.38
2017,8,8,15,30,808.0,112.0,1.4,20.0,649.0,330.08,233.68
2017,8,8,15,45,787.0,109.5,1.4,20.0,602.0,278.76,189.73
2017,8,8,16,0,766.0,107.0,1.4,20.0,555.0,229.41,147.91
2017,8,8,16,15,742.0,102.5,1.4,19.5,505.0,180.17,108.61
2017,8,8,16,30,718.0,98.0,1.4,19.0,455.0,127.83,71.14
2017,8,8,16,45,681.5,94.0,1.4,18.5,403.0,83.61,48.65
2017,8,8,17,0,645.0,90.0,1.4,18.0,351.0,58.19,45.47
2017,8,8,17,15,601.5,83.5,1.35,17.5,299.5,56.11,43.92
2017,8,8,17,30,558.0,77.0,1.3,17.0,248.0,53.88,42.14
2017,8,8,17,45,487.5,69.0,1.3,16.5,197.5,50.16,38.92
2017,8,8,18,0,417.0,61.0,1.3,16.0,147.0,46.27,35.36
2017,8,8,18,15,330.0,48.0,1.3,15.0,104.0,36.55,26.49
2017,8,8,18,30,243.0,35.0,1.3,14.0,61.0,27.18,17.54
2017,8,8,18,45,121.5,17.5,1.3,13.5,30.5,13.7,0.89
2017,8,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,15,18.5,4.0,0.95,11.0,4.0,0.0,0.0
2017,8,9,5,30,37.0,8.0,1.0,11.0,8.0,23.32,0.0
2017,8,9,5,45,128.5,25.5,1.05,11.5,38.5,114.31,73.16
2017,8,9,6,0,220.0,43.0,1.1,12.0,69.0,193.32,154.38
2017,8,9,6,15,297.5,58.0,1.05,12.5,112.5,263.45,216.31
2017,8,9,6,30,375.0,73.0,1.0,13.0,156.0,340.46,281.48
2017,8,9,6,45,231.5,99.0,1.0,13.5,154.5,281.69,233.14
2017,8,9,7,0,88.0,125.0,1.0,14.0,153.0,210.12,172.25
2017,8,9,7,15,337.0,118.0,1.0,14.5,254.5,407.73,335.24
2017,8,9,7,30,586.0,111.0,1.0,15.0,356.0,606.03,486.59
2017,8,9,7,45,622.5,116.5,1.0,15.5,407.0,660.2,521.69
2017,8,9,8,0,659.0,122.0,1.0,16.0,458.0,714.62,557.18
2017,8,9,8,15,683.5,127.5,1.0,16.5,506.5,758.67,584.46
2017,8,9,8,30,708.0,133.0,1.0,17.0,555.0,801.68,610.54
2017,8,9,8,45,729.5,136.0,1.05,17.5,600.5,837.71,632.18
2017,8,9,9,0,751.0,139.0,1.1,18.0,646.0,872.02,652.51
2017,8,9,9,15,765.5,142.0,1.1,18.5,687.0,893.03,663.13
2017,8,9,9,30,780.0,145.0,1.1,19.0,728.0,916.65,675.6
2017,8,9,9,45,789.0,149.5,1.1,19.5,762.5,934.02,683.94
2017,8,9,10,0,798.0,154.0,1.1,20.0,797.0,948.53,690.56
2017,8,9,10,15,806.0,156.0,1.1,20.0,826.0,956.48,694.4
2017,8,9,10,30,814.0,158.0,1.1,20.0,855.0,961.42,696.55
2017,8,9,10,45,821.5,158.5,1.15,20.0,877.5,961.27,696.5
2017,8,9,11,0,829.0,159.0,1.2,20.0,900.0,958.05,694.66
2017,8,9,11,15,832.5,160.0,1.2,20.0,914.5,948.52,688.13
2017,8,9,11,30,836.0,161.0,1.2,20.0,929.0,936.01,679.87
2017,8,9,11,45,839.0,161.0,1.25,20.5,936.5,919.14,668.44
2017,8,9,12,0,842.0,161.0,1.3,21.0,944.0,899.47,655.28
2017,8,9,12,15,841.5,161.0,1.3,20.5,943.5,874.12,640.23
2017,8,9,12,30,841.0,161.0,1.3,20.0,943.0,846.36,623.58
2017,8,9,12,45,830.0,166.0,1.35,20.0,932.0,812.63,602.3
2017,8,9,13,0,819.0,171.0,1.4,20.0,921.0,777.34,579.78
2017,8,9,13,15,815.0,170.0,1.4,20.0,905.0,740.4,554.11
2017,8,9,13,30,811.0,169.0,1.4,20.0,889.0,701.94,526.91
2017,8,9,13,45,803.5,168.0,1.4,20.0,865.5,659.89,496.6
2017,8,9,14,0,796.0,167.0,1.4,20.0,842.0,616.96,464.98
2017,8,9,14,15,787.0,164.5,1.4,19.5,812.0,571.23,431.39
2017,8,9,14,30,778.0,162.0,1.4,19.0,782.0,525.14,396.49
2017,8,9,14,45,764.0,159.5,1.4,19.0,745.5,476.65,358.05
2017,8,9,15,0,750.0,157.0,1.4,19.0,709.0,423.83,315.46
2017,8,9,15,15,734.5,153.5,1.35,18.5,667.5,374.68,274.97
2017,8,9,15,30,719.0,150.0,1.3,18.0,626.0,326.63,234.48
2017,8,9,15,45,695.5,146.0,1.3,17.5,580.0,277.54,193.16
2017,8,9,16,0,672.0,142.0,1.3,17.0,534.0,230.8,154.16
2017,8,9,16,15,645.5,136.0,1.3,16.5,485.0,184.59,117.56
2017,8,9,16,30,619.0,130.0,1.3,16.0,436.0,141.43,87.41
2017,8,9,16,45,579.0,123.5,1.35,16.0,385.0,100.6,66.58
2017,8,9,17,0,539.0,117.0,1.4,16.0,334.0,79.62,64.59
2017,8,9,17,15,494.0,107.0,1.4,15.5,283.5,74.67,60.61
2017,8,9,17,30,449.0,97.0,1.4,15.0,233.0,69.41,56.22
2017,8,9,17,45,382.5,84.5,1.4,14.5,184.5,61.9,49.64
2017,8,9,18,0,316.0,72.0,1.4,14.0,136.0,54.0,42.47
2017,8,9,18,15,239.0,54.5,1.4,13.5,94.5,41.68,31.12
2017,8,9,18,30,162.0,37.0,1.4,13.0,53.0,28.8,18.87
2017,8,9,18,45,81.0,18.5,1.4,12.5,26.5,15.52,0.03
2017,8,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,15,18.5,3.5,1.0,12.0,4.0,0.0,0.0
2017,8,10,5,30,37.0,7.0,1.0,12.0,8.0,22.31,0.0
2017,8,10,5,45,138.5,23.5,1.0,12.5,38.5,114.9,70.21
2017,8,10,6,0,240.0,40.0,1.0,13.0,69.0,199.15,158.13
2017,8,10,6,15,320.5,54.5,0.95,13.0,113.0,271.28,222.04
2017,8,10,6,30,401.0,69.0,0.9,13.0,157.0,350.52,289.32
2017,8,10,6,45,459.0,79.5,0.9,13.5,206.0,416.18,342.83
2017,8,10,7,0,517.0,90.0,0.9,14.0,255.0,490.65,400.66
2017,8,10,7,15,560.0,98.5,0.85,14.5,306.0,551.4,445.21
2017,8,10,7,30,603.0,107.0,0.8,15.0,357.0,613.61,489.0
2017,8,10,7,45,638.0,112.5,0.8,15.5,408.5,667.03,524.41
2017,8,10,8,0,673.0,118.0,0.8,16.0,460.0,720.6,558.91
2017,8,10,8,15,526.0,175.5,0.8,16.5,459.0,672.03,519.7
2017,8,10,8,30,379.0,233.0,0.8,17.0,458.0,605.0,466.73
2017,8,10,8,45,573.0,183.0,0.8,17.5,554.0,748.27,569.91
2017,8,10,9,0,767.0,133.0,0.8,18.0,650.0,874.04,650.3
2017,8,10,9,15,781.5,136.0,0.8,18.5,691.0,900.32,662.82
2017,8,10,9,30,796.0,139.0,0.8,19.0,732.0,924.11,675.08
2017,8,10,9,45,774.5,159.5,0.85,19.5,759.0,929.68,676.67
2017,8,10,10,0,753.0,180.0,0.9,20.0,786.0,937.32,679.96
2017,8,10,10,15,762.0,182.5,0.9,20.5,815.0,946.14,683.14
2017,8,10,10,30,771.0,185.0,0.9,21.0,844.0,946.68,681.18
2017,8,10,10,45,780.0,185.5,0.95,21.5,867.0,947.91,680.84
2017,8,10,11,0,789.0,186.0,1.0,22.0,890.0,946.14,678.69
2017,8,10,11,15,793.0,187.5,1.05,22.0,904.5,937.68,673.76
2017,8,10,11,30,797.0,189.0,1.1,22.0,919.0,926.32,667.13
2017,8,10,11,45,801.5,188.0,1.15,22.5,927.0,910.16,656.27
2017,8,10,12,0,806.0,187.0,1.2,23.0,935.0,891.26,643.74
2017,8,10,12,15,806.0,187.0,1.2,23.0,934.5,866.84,628.21
2017,8,10,12,30,806.0,187.0,1.2,23.0,934.0,840.08,611.22
2017,8,10,12,45,830.0,169.5,1.25,23.0,933.0,814.05,595.3
2017,8,10,13,0,854.0,152.0,1.3,23.0,932.0,782.78,575.76
2017,8,10,13,15,850.5,151.0,1.35,22.5,916.0,746.89,553.37
2017,8,10,13,30,847.0,150.0,1.4,22.0,900.0,707.52,527.26
2017,8,10,13,45,843.5,147.0,1.45,22.0,877.0,664.9,497.2
2017,8,10,14,0,840.0,144.0,1.5,22.0,854.0,620.99,465.37
2017,8,10,14,15,831.5,142.0,1.5,21.5,824.0,574.08,430.97
2017,8,10,14,30,823.0,140.0,1.5,21.0,794.0,526.66,395.09
2017,8,10,14,45,814.0,136.5,1.55,21.0,758.0,477.46,356.25
2017,8,10,15,0,805.0,133.0,1.6,21.0,722.0,428.21,316.18
2017,8,10,15,15,790.5,129.5,1.6,20.5,680.0,377.23,274.19
2017,8,10,15,30,776.0,126.0,1.6,20.0,638.0,327.17,231.97
2017,8,10,15,45,758.5,121.5,1.6,19.5,592.5,276.71,189.1
2017,8,10,16,0,741.0,117.0,1.6,19.0,547.0,222.11,143.5
2017,8,10,16,15,716.5,112.0,1.6,18.5,497.5,173.38,104.86
2017,8,10,16,30,692.0,107.0,1.6,18.0,448.0,127.38,73.07
2017,8,10,16,45,661.0,101.0,1.6,17.5,396.5,83.33,51.55
2017,8,10,17,0,630.0,95.0,1.6,17.0,345.0,62.38,49.35
2017,8,10,17,15,585.5,87.0,1.55,16.0,293.5,59.28,47.0
2017,8,10,17,30,541.0,79.0,1.5,15.0,242.0,55.95,44.33
2017,8,10,17,45,480.0,69.0,1.5,14.5,192.5,50.6,39.62
2017,8,10,18,0,419.0,59.0,1.5,14.0,143.0,44.91,34.4
2017,8,10,18,15,329.5,46.0,1.45,13.5,100.0,35.99,26.09
2017,8,10,18,30,240.0,33.0,1.4,13.0,57.0,25.7,16.1
2017,8,10,18,45,120.0,16.5,1.35,12.5,28.5,12.96,0.0
2017,8,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,5,45,157.0,18.0,0.75,10.5,36.5,117.29,68.63
2017,8,11,6,0,314.0,36.0,0.7,11.0,73.0,233.16,185.98
2017,8,11,6,15,401.5,47.5,0.7,11.5,119.0,309.95,253.81
2017,8,11,6,30,489.0,59.0,0.7,12.0,165.0,394.24,324.57
2017,8,11,6,45,549.5,67.0,0.7,12.5,216.5,463.52,380.4
2017,8,11,7,0,610.0,75.0,0.7,13.0,268.0,536.45,436.38
2017,8,11,7,15,651.5,81.0,0.7,13.5,321.0,596.27,479.6
2017,8,11,7,30,693.0,87.0,0.7,14.0,374.0,657.37,521.24
2017,8,11,7,45,725.0,91.5,0.7,15.0,426.5,709.91,554.25
2017,8,11,8,0,757.0,96.0,0.7,16.0,479.0,758.47,583.43
2017,8,11,8,15,779.5,100.0,0.7,16.5,529.0,801.91,609.4
2017,8,11,8,30,802.0,104.0,0.7,17.0,579.0,843.95,633.93
2017,8,11,8,45,821.0,106.5,0.75,18.0,626.0,879.41,653.38
2017,8,11,9,0,840.0,109.0,0.8,19.0,673.0,912.8,671.28
2017,8,11,9,15,853.0,111.5,0.85,19.5,715.0,938.27,685.21
2017,8,11,9,30,866.0,114.0,0.9,20.0,757.0,953.07,692.44
2017,8,11,9,45,863.0,123.0,0.95,20.5,789.5,964.89,698.01
2017,8,11,10,0,860.0,132.0,1.0,21.0,822.0,981.64,706.82
2017,8,11,10,15,867.5,134.0,1.0,21.5,852.0,981.19,703.9
2017,8,11,10,30,875.0,136.0,1.0,22.0,882.0,985.93,704.61
2017,8,11,10,45,882.0,136.5,1.05,22.5,905.0,985.49,703.09
2017,8,11,11,0,889.0,137.0,1.1,23.0,928.0,981.87,699.76
2017,8,11,11,15,892.5,137.5,1.1,23.0,943.0,971.8,693.03
2017,8,11,11,30,896.0,138.0,1.1,23.0,958.0,958.65,684.55
2017,8,11,11,45,899.0,138.0,1.15,23.5,965.5,941.53,673.24
2017,8,11,12,0,902.0,138.0,1.2,24.0,973.0,921.48,660.15
2017,8,11,12,15,901.5,138.0,1.2,24.0,972.5,895.62,643.93
2017,8,11,12,30,901.0,138.0,1.2,24.0,972.0,867.19,626.1
2017,8,11,12,45,897.0,138.5,1.3,24.0,962.5,834.03,606.43
2017,8,11,13,0,893.0,139.0,1.4,24.0,953.0,798.77,585.07
2017,8,11,13,15,889.0,138.5,1.4,24.0,936.0,760.71,560.27
2017,8,11,13,30,885.0,138.0,1.4,24.0,919.0,720.88,532.52
2017,8,11,13,45,879.5,136.0,1.45,24.0,895.0,677.24,501.96
2017,8,11,14,0,874.0,134.0,1.5,24.0,871.0,632.31,469.64
2017,8,11,14,15,865.5,132.0,1.5,23.5,840.0,584.65,434.95
2017,8,11,14,30,857.0,130.0,1.5,23.0,809.0,532.64,396.09
2017,8,11,14,45,846.5,127.0,1.55,23.0,771.5,481.55,356.06
2017,8,11,15,0,836.0,124.0,1.6,23.0,734.0,430.51,314.81
2017,8,11,15,15,821.5,121.0,1.6,22.5,691.5,378.37,272.06
2017,8,11,15,30,807.0,118.0,1.6,22.0,649.0,327.11,229.03
2017,8,11,15,45,788.5,114.0,1.6,21.5,601.5,275.19,185.19
2017,8,11,16,0,770.0,110.0,1.6,21.0,554.0,225.0,143.31
2017,8,11,16,15,745.0,105.5,1.6,20.5,503.5,169.71,99.96
2017,8,11,16,30,720.0,101.0,1.6,20.0,453.0,122.59,68.1
2017,8,11,16,45,687.5,95.5,1.6,19.5,400.5,77.45,47.22
2017,8,11,17,0,655.0,90.0,1.6,19.0,348.0,58.84,45.88
2017,8,11,17,15,609.5,83.0,1.6,18.0,295.5,56.37,44.07
2017,8,11,17,30,564.0,76.0,1.6,17.0,243.0,53.71,42.0
2017,8,11,17,45,499.0,66.5,1.6,16.5,192.5,48.68,37.58
2017,8,11,18,0,434.0,57.0,1.6,16.0,142.0,43.34,32.7
2017,8,11,18,15,339.5,44.0,1.55,15.0,98.5,34.35,24.43
2017,8,11,18,30,245.0,31.0,1.5,14.0,55.0,24.82,15.11
2017,8,11,18,45,122.5,15.5,1.5,13.5,27.5,12.19,0.0
2017,8,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,45,146.0,18.0,0.85,11.5,34.5,107.31,57.93
2017,8,12,6,0,292.0,36.0,0.9,12.0,69.0,221.32,175.62
2017,8,12,6,15,379.5,47.5,0.9,12.5,114.5,296.98,242.8
2017,8,12,6,30,467.0,59.0,0.9,13.0,160.0,380.17,313.01
2017,8,12,6,45,526.0,68.0,0.95,13.5,210.5,448.69,368.87
2017,8,12,7,0,585.0,77.0,1.0,14.0,261.0,520.8,425.09
2017,8,12,7,15,627.5,83.5,1.0,14.5,313.5,581.0,469.51
2017,8,12,7,30,670.0,90.0,1.0,15.0,366.0,642.6,512.14
2017,8,12,7,45,705.0,94.0,1.0,15.5,418.5,696.11,547.42
2017,8,12,8,0,740.0,98.0,1.0,16.0,471.0,749.72,581.77
2017,8,12,8,15,763.5,102.0,1.0,16.5,521.0,789.45,605.62
2017,8,12,8,30,787.0,106.0,1.0,17.0,571.0,831.94,631.01
2017,8,12,8,45,807.0,108.5,1.05,17.5,618.0,867.94,652.33
2017,8,12,9,0,827.0,111.0,1.1,18.0,665.0,901.94,672.19
2017,8,12,9,15,841.0,113.5,1.1,18.5,707.0,928.1,685.95
2017,8,12,9,30,855.0,116.0,1.1,19.0,749.0,951.63,698.02
2017,8,12,9,45,865.5,118.0,1.15,19.5,785.5,960.51,701.58
2017,8,12,10,0,876.0,120.0,1.2,20.0,822.0,974.48,708.7
2017,8,12,10,15,884.0,122.0,1.2,20.0,852.0,982.98,712.86
2017,8,12,10,30,892.0,124.0,1.2,20.0,882.0,988.3,715.21
2017,8,12,10,45,898.0,125.0,1.3,20.5,905.0,987.46,714.16
2017,8,12,11,0,904.0,126.0,1.4,21.0,928.0,983.38,711.18
2017,8,12,11,15,907.5,126.5,1.45,21.0,943.5,973.24,705.04
2017,8,12,11,30,911.0,127.0,1.5,21.0,959.0,959.96,697.02
2017,8,12,11,45,913.5,127.5,1.55,21.0,967.0,942.69,686.51
2017,8,12,12,0,916.0,128.0,1.6,21.0,975.0,922.44,674.12
2017,8,12,12,15,916.0,128.0,1.65,20.5,974.5,896.72,659.42
2017,8,12,12,30,916.0,128.0,1.7,20.0,974.0,868.36,642.86
2017,8,12,12,45,914.0,128.0,1.75,20.0,965.5,835.91,622.21
2017,8,12,13,0,912.0,128.0,1.8,20.0,957.0,801.2,599.85
2017,8,12,13,15,908.5,127.0,1.8,19.5,940.5,762.41,575.16
2017,8,12,13,30,905.0,126.0,1.8,19.0,924.0,721.78,547.13
2017,8,12,13,45,902.0,123.5,1.8,19.0,900.5,678.5,515.42
2017,8,12,14,0,899.0,121.0,1.8,19.0,877.0,633.68,481.81
2017,8,12,14,15,891.5,119.0,1.75,19.0,846.0,585.48,444.56
2017,8,12,14,30,884.0,117.0,1.7,19.0,815.0,536.5,405.76
2017,8,12,14,45,877.0,113.5,1.7,19.0,778.5,485.94,364.93
2017,8,12,15,0,870.0,110.0,1.7,19.0,742.0,434.96,322.58
2017,8,12,15,15,856.5,107.0,1.65,18.5,699.0,376.15,273.75
2017,8,12,15,30,843.0,104.0,1.6,18.0,656.0,323.4,228.46
2017,8,12,15,45,831.0,99.0,1.6,17.5,610.0,270.35,182.55
2017,8,12,16,0,819.0,94.0,1.6,17.0,564.0,218.32,138.07
2017,8,12,16,15,796.0,90.5,1.55,16.5,513.0,167.26,97.46
2017,8,12,16,30,773.0,87.0,1.5,16.0,462.0,118.76,64.73
2017,8,12,16,45,749.0,80.5,1.5,16.0,410.0,70.58,42.85
2017,8,12,17,0,725.0,74.0,1.5,16.0,358.0,52.39,40.8
2017,8,12,17,15,682.0,68.5,1.45,15.5,304.5,45.53,34.96
2017,8,12,17,30,639.0,63.0,1.4,15.0,251.0,43.52,33.3
2017,8,12,17,45,584.0,55.0,1.4,14.5,200.0,39.29,29.55
2017,8,12,18,0,529.0,47.0,1.4,14.0,149.0,34.81,25.41
2017,8,12,18,15,428.5,37.5,1.3,13.0,103.5,28.68,19.63
2017,8,12,18,30,328.0,28.0,1.2,12.0,58.0,22.21,12.89
2017,8,12,18,45,164.0,14.0,1.15,11.5,29.0,10.99,0.0
2017,8,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,5,45,208.5,14.5,1.0,11.5,37.5,133.87,67.05
2017,8,13,6,0,417.0,29.0,1.0,12.0,75.0,276.74,218.94
2017,8,13,6,15,505.5,36.5,1.0,12.5,122.5,348.51,284.23
2017,8,13,6,30,594.0,44.0,1.0,13.0,170.0,433.09,355.68
2017,8,13,6,45,650.0,49.0,1.0,13.5,222.0,500.1,409.99
2017,8,13,7,0,706.0,54.0,1.0,14.0,274.0,570.22,463.43
2017,8,13,7,15,742.5,57.5,1.0,14.5,327.0,626.96,503.28
2017,8,13,7,30,779.0,61.0,1.0,15.0,380.0,684.46,542.18
