Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,13,7,45,806.0,63.5,1.0,15.5,432.5,726.82,568.93
2017,8,13,8,0,833.0,66.0,1.0,16.0,485.0,775.19,599.29
2017,8,13,8,15,852.0,68.5,1.0,16.5,534.5,815.88,623.54
2017,8,13,8,30,871.0,71.0,1.0,17.0,584.0,854.95,646.29
2017,8,13,8,45,886.0,73.0,1.05,17.5,630.5,887.92,665.43
2017,8,13,9,0,901.0,75.0,1.1,18.0,677.0,918.58,682.95
2017,8,13,9,15,911.5,76.5,1.1,18.5,718.0,941.92,694.79
2017,8,13,9,30,922.0,78.0,1.1,19.0,759.0,962.41,704.85
2017,8,13,9,45,920.5,84.5,1.15,19.5,792.0,974.18,710.26
2017,8,13,10,0,919.0,91.0,1.2,20.0,825.0,982.47,713.69
2017,8,13,10,15,925.5,92.0,1.2,20.0,854.5,988.94,716.62
2017,8,13,10,30,932.0,93.0,1.2,20.0,884.0,992.14,717.63
2017,8,13,10,45,937.0,93.5,1.25,20.5,906.0,990.05,714.98
2017,8,13,11,0,942.0,94.0,1.3,21.0,928.0,984.63,710.41
2017,8,13,11,15,944.5,94.5,1.3,21.0,942.5,973.56,702.95
2017,8,13,11,30,947.0,95.0,1.3,21.0,957.0,959.24,693.62
2017,8,13,11,45,948.5,94.5,1.35,21.5,963.5,939.87,680.62
2017,8,13,12,0,950.0,94.0,1.4,22.0,970.0,917.45,665.76
2017,8,13,12,15,949.5,94.0,1.45,21.5,969.0,890.89,650.73
2017,8,13,12,30,949.0,94.0,1.5,21.0,968.0,861.58,633.77
2017,8,13,12,45,944.0,95.5,1.55,21.0,958.0,827.53,612.28
2017,8,13,13,0,939.0,97.0,1.6,21.0,948.0,791.27,589.11
2017,8,13,13,15,935.5,96.0,1.6,21.0,931.5,751.77,563.03
2017,8,13,13,30,932.0,95.0,1.6,21.0,915.0,710.35,534.48
2017,8,13,13,45,928.0,93.5,1.65,21.0,891.5,666.41,502.84
2017,8,13,14,0,924.0,92.0,1.7,21.0,868.0,620.94,469.2
2017,8,13,14,15,917.5,91.0,1.7,20.5,837.5,573.21,433.43
2017,8,13,14,30,911.0,90.0,1.7,20.0,807.0,524.54,395.76
2017,8,13,14,45,903.0,88.0,1.75,20.0,770.5,473.64,354.64
2017,8,13,15,0,895.0,86.0,1.8,20.0,734.0,422.38,311.94
2017,8,13,15,15,883.0,84.0,1.75,19.5,691.5,369.61,267.28
2017,8,13,15,30,871.0,82.0,1.7,19.0,649.0,317.3,222.04
2017,8,13,15,45,857.0,79.0,1.7,19.0,603.0,264.41,175.81
2017,8,13,16,0,843.0,76.0,1.7,19.0,557.0,212.61,131.43
2017,8,13,16,15,822.0,73.0,1.65,18.5,507.0,161.21,90.91
2017,8,13,16,30,801.0,70.0,1.6,18.0,457.0,104.68,52.43
2017,8,13,16,45,776.0,66.0,1.6,17.5,405.0,57.03,32.94
2017,8,13,17,0,751.0,62.0,1.6,17.0,353.0,43.1,32.49
2017,8,13,17,15,710.5,57.5,1.55,16.5,300.5,41.3,31.08
2017,8,13,17,30,670.0,53.0,1.5,16.0,248.0,39.41,29.51
2017,8,13,17,45,612.5,47.0,1.45,15.5,197.0,36.1,26.58
2017,8,13,18,0,555.0,41.0,1.4,15.0,146.0,32.66,23.37
2017,8,13,18,15,453.5,33.0,1.3,14.5,101.0,24.88,16.14
2017,8,13,18,30,352.0,25.0,1.2,14.0,56.0,19.6,10.39
2017,8,13,18,45,176.0,12.5,1.2,13.5,28.0,11.91,0.0
2017,8,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,14,5,45,176.0,15.5,1.15,11.5,34.5,119.58,52.43
2017,8,14,6,0,352.0,31.0,1.2,12.0,69.0,245.58,193.96
2017,8,14,6,15,445.5,39.0,1.2,12.0,114.5,322.31,263.95
2017,8,14,6,30,539.0,47.0,1.2,12.0,160.0,407.16,336.92
2017,8,14,6,45,598.0,52.5,1.2,12.5,211.0,473.69,391.69
2017,8,14,7,0,657.0,58.0,1.2,13.0,262.0,540.64,444.26
2017,8,14,7,15,697.5,62.5,1.2,13.5,314.5,599.7,486.86
2017,8,14,7,30,738.0,67.0,1.2,14.0,367.0,659.88,528.62
2017,8,14,7,45,768.0,70.0,1.2,14.5,419.5,710.57,562.03
2017,8,14,8,0,798.0,73.0,1.2,15.0,472.0,760.91,594.3
2017,8,14,8,15,503.5,167.0,1.2,15.5,428.0,640.03,502.69
2017,8,14,8,30,209.0,261.0,1.2,16.0,384.0,473.58,371.74
2017,8,14,8,45,137.0,276.0,1.25,16.5,359.5,426.84,334.45
2017,8,14,9,0,65.0,291.0,1.3,17.0,335.0,363.05,283.03
2017,8,14,9,15,98.5,321.5,1.3,17.0,392.0,425.8,330.74
2017,8,14,9,30,132.0,352.0,1.3,17.0,449.0,502.0,386.29
2017,8,14,9,45,80.0,330.5,1.35,17.5,390.5,412.9,317.77
2017,8,14,10,0,28.0,309.0,1.4,18.0,332.0,337.8,259.55
2017,8,14,10,15,30.5,326.5,1.4,17.5,352.0,356.08,273.78
2017,8,14,10,30,33.0,344.0,1.4,17.0,372.0,373.95,287.18
2017,8,14,10,45,484.0,221.0,1.45,17.0,648.5,704.56,540.54
2017,8,14,11,0,935.0,98.0,1.5,17.0,925.0,980.44,725.47
2017,8,14,11,15,480.0,222.0,1.5,16.5,647.0,682.1,519.08
2017,8,14,11,30,25.0,346.0,1.5,16.0,369.0,356.84,272.58
2017,8,14,11,45,17.0,265.0,1.55,16.0,280.5,264.27,204.21
2017,8,14,12,0,9.0,184.0,1.6,16.0,192.0,180.14,139.15
2017,8,14,12,15,231.0,290.0,1.6,16.0,502.5,473.29,369.03
2017,8,14,12,30,453.0,396.0,1.6,16.0,813.0,741.1,560.35
2017,8,14,12,45,475.0,369.5,1.6,16.0,803.0,713.39,538.95
2017,8,14,13,0,497.0,343.0,1.6,16.0,793.0,683.62,518.8
2017,8,14,13,15,439.0,364.0,1.6,16.0,756.0,636.49,484.09
2017,8,14,13,30,381.0,385.0,1.6,16.0,719.0,594.9,453.14
2017,8,14,13,45,199.5,334.5,1.6,16.5,509.0,417.94,321.6
2017,8,14,14,0,18.0,284.0,1.6,17.0,299.0,269.45,207.63
2017,8,14,14,15,58.0,328.5,1.6,17.0,375.0,320.84,247.93
2017,8,14,14,30,98.0,373.0,1.6,17.0,451.0,370.11,284.86
2017,8,14,14,45,216.0,344.5,1.65,17.0,504.0,383.9,294.54
2017,8,14,15,0,334.0,316.0,1.7,17.0,557.0,385.25,293.34
2017,8,14,15,15,586.0,205.5,1.7,16.5,598.0,355.55,264.82
2017,8,14,15,30,838.0,95.0,1.7,16.0,639.0,315.36,223.63
2017,8,14,15,45,468.0,172.0,1.7,16.0,472.0,235.73,168.72
2017,8,14,16,0,98.0,249.0,1.7,16.0,305.0,221.3,170.8
2017,8,14,16,15,216.5,216.0,1.7,15.5,324.0,195.68,146.07
2017,8,14,16,30,335.0,183.0,1.7,15.0,343.0,157.44,113.62
2017,8,14,16,45,319.5,164.5,1.75,14.5,303.0,122.76,94.61
2017,8,14,17,0,304.0,146.0,1.8,14.0,263.0,106.76,88.98
2017,8,14,17,15,450.0,105.5,1.75,13.5,249.5,74.22,60.73
2017,8,14,17,30,596.0,65.0,1.7,13.0,236.0,45.36,35.21
2017,8,14,17,45,532.0,57.0,1.7,12.5,186.0,41.21,31.5
2017,8,14,18,0,468.0,49.0,1.7,12.0,136.0,36.84,27.38
2017,8,14,18,15,360.0,39.0,1.65,11.5,93.0,30.35,21.13
2017,8,14,18,30,252.0,29.0,1.6,11.0,50.0,23.53,13.47
2017,8,14,18,45,126.0,14.5,1.55,11.0,25.0,13.82,0.0
2017,8,14,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,5,45,167.5,16.0,1.05,10.5,34.0,115.51,42.45
2017,8,15,6,0,335.0,32.0,1.1,11.0,68.0,237.57,187.46
2017,8,15,6,15,432.5,41.5,1.1,11.5,114.0,317.63,260.08
2017,8,15,6,30,530.0,51.0,1.1,12.0,160.0,406.16,335.39
2017,8,15,6,45,595.0,56.5,1.1,12.5,212.5,476.24,392.88
2017,8,15,7,0,660.0,62.0,1.1,13.0,265.0,550.38,450.74
2017,8,15,7,15,330.0,88.0,1.05,13.5,189.5,362.25,299.0
2017,8,15,7,30,0.0,114.0,1.0,14.0,114.0,110.53,87.18
2017,8,15,7,45,0.0,124.5,1.0,14.5,124.5,120.22,95.33
2017,8,15,8,0,0.0,135.0,1.0,15.0,135.0,130.0,102.77
2017,8,15,8,15,3.0,156.0,1.0,15.5,158.0,153.32,121.21
2017,8,15,8,30,6.0,177.0,1.0,16.0,181.0,176.68,139.34
2017,8,15,8,45,5.0,175.5,1.05,16.5,179.0,173.25,135.82
2017,8,15,9,0,4.0,174.0,1.1,17.0,177.0,170.1,132.68
2017,8,15,9,15,6.0,186.5,1.1,17.0,191.0,183.92,143.35
2017,8,15,9,30,8.0,199.0,1.1,17.0,205.0,197.73,153.88
2017,8,15,9,45,33.5,278.0,1.15,17.5,304.5,312.3,242.32
2017,8,15,10,0,59.0,357.0,1.2,18.0,404.0,418.54,320.56
2017,8,15,10,15,40.0,329.5,1.2,18.0,362.0,368.24,281.69
2017,8,15,10,30,21.0,302.0,1.2,18.0,320.0,309.19,236.94
2017,8,15,10,45,19.5,300.0,1.25,18.5,317.0,304.59,233.13
2017,8,15,11,0,18.0,298.0,1.3,19.0,314.0,300.05,229.11
2017,8,15,11,15,18.5,304.0,1.3,19.0,321.0,305.12,232.75
2017,8,15,11,30,19.0,310.0,1.3,19.0,328.0,310.05,236.27
2017,8,15,11,45,17.5,297.0,1.35,19.0,313.5,295.01,224.94
2017,8,15,12,0,16.0,284.0,1.4,19.0,299.0,280.17,213.83
2017,8,15,12,15,462.0,205.0,1.4,19.0,628.5,589.91,453.83
2017,8,15,12,30,908.0,126.0,1.4,19.0,958.0,853.75,635.86
2017,8,15,12,45,481.0,268.5,1.45,19.0,709.0,625.87,472.29
2017,8,15,13,0,54.0,411.0,1.5,19.0,460.0,416.84,314.09
2017,8,15,13,15,476.0,266.5,1.5,19.0,683.5,576.29,440.11
2017,8,15,13,30,898.0,122.0,1.5,19.0,907.0,706.46,535.75
2017,8,15,13,45,577.5,262.5,1.5,19.0,762.0,586.31,443.76
2017,8,15,14,0,257.0,403.0,1.5,19.0,617.0,493.45,372.66
2017,8,15,14,15,262.5,383.0,1.5,18.5,595.0,462.79,351.31
2017,8,15,14,30,268.0,363.0,1.5,18.0,573.0,431.72,328.65
2017,8,15,14,45,229.0,352.0,1.5,18.0,525.5,394.37,300.33
2017,8,15,15,0,190.0,341.0,1.5,18.0,478.0,354.64,270.3
2017,8,15,15,15,102.5,281.0,1.45,17.5,354.5,266.53,204.75
2017,8,15,15,30,15.0,221.0,1.4,17.0,231.0,201.29,156.74
2017,8,15,15,45,10.0,196.0,1.4,17.0,202.5,177.21,138.42
2017,8,15,16,0,5.0,171.0,1.4,17.0,174.0,153.85,120.39
2017,8,15,16,15,5.5,162.0,1.35,16.5,165.0,144.75,113.71
2017,8,15,16,30,6.0,153.0,1.3,16.0,156.0,135.44,106.8
2017,8,15,16,45,6.5,140.5,1.3,15.5,143.5,123.2,102.26
2017,8,15,17,0,7.0,128.0,1.3,15.0,131.0,112.01,93.15
2017,8,15,17,15,3.5,109.0,1.3,14.5,110.5,96.02,79.63
2017,8,15,17,30,0.0,90.0,1.3,14.0,90.0,79.89,65.68
2017,8,15,17,45,232.5,69.5,1.3,13.5,111.5,50.88,39.95
2017,8,15,18,0,465.0,49.0,1.3,13.0,133.0,37.04,27.41
2017,8,15,18,15,355.0,38.0,1.25,12.5,89.5,29.62,20.35
2017,8,15,18,30,245.0,27.0,1.2,12.0,46.0,21.78,11.6
2017,8,15,18,45,122.5,13.5,1.15,11.5,23.0,12.87,0.0
2017,8,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,5,45,131.5,17.0,0.95,10.5,30.5,96.49,26.12
2017,8,16,6,0,263.0,34.0,1.0,11.0,61.0,202.53,158.87
2017,8,16,6,15,358.0,46.0,0.95,11.0,106.0,280.88,230.22
2017,8,16,6,30,453.0,58.0,0.9,11.0,151.0,367.62,304.64
2017,8,16,6,45,226.5,67.5,0.9,11.5,114.0,247.72,206.8
2017,8,16,7,0,0.0,77.0,0.9,12.0,77.0,73.73,57.53
2017,8,16,7,15,0.0,93.0,0.85,12.5,93.0,89.51,70.99
2017,8,16,7,30,0.0,109.0,0.8,13.0,109.0,105.2,83.73
2017,8,16,7,45,0.0,125.5,0.8,13.5,125.5,121.35,96.61
2017,8,16,8,0,0.0,142.0,0.8,14.0,142.0,137.43,109.2
2017,8,16,8,15,5.0,166.0,0.75,14.5,169.0,165.6,131.54
2017,8,16,8,30,10.0,190.0,0.7,15.0,196.0,193.87,153.45
2017,8,16,8,45,17.5,219.0,0.65,15.5,230.0,229.7,180.93
2017,8,16,9,0,25.0,248.0,0.6,16.0,264.0,265.57,207.77
2017,8,16,9,15,191.5,282.0,0.6,16.5,421.0,480.84,372.89
2017,8,16,9,30,358.0,316.0,0.6,17.0,578.0,686.77,517.46
2017,8,16,9,45,322.0,343.5,0.65,18.0,588.5,681.59,507.61
2017,8,16,10,0,286.0,371.0,0.7,19.0,599.0,674.03,499.03
2017,8,16,10,15,197.5,391.5,0.7,19.5,551.5,595.32,441.28
2017,8,16,10,30,109.0,412.0,0.7,20.0,504.0,516.91,383.54
2017,8,16,10,45,220.0,412.0,0.75,20.5,604.0,627.08,462.78
2017,8,16,11,0,331.0,412.0,0.8,21.0,704.0,732.67,534.12
2017,8,16,11,15,618.5,265.0,0.8,21.0,821.0,849.53,617.29
2017,8,16,11,30,906.0,118.0,0.8,21.0,938.0,939.2,674.17
2017,8,16,11,45,909.5,117.0,0.85,21.5,945.0,921.34,661.04
2017,8,16,12,0,913.0,116.0,0.9,22.0,952.0,900.5,647.59
2017,8,16,12,15,912.5,116.0,0.9,22.0,951.0,874.34,631.17
2017,8,16,12,30,912.0,116.0,0.9,22.0,950.0,845.56,613.08
2017,8,16,12,45,915.5,112.0,0.95,22.5,942.5,813.72,592.56
2017,8,16,13,0,919.0,108.0,1.0,23.0,935.0,779.31,570.22
2017,8,16,13,15,915.5,107.5,1.0,23.0,918.0,740.65,545.33
2017,8,16,13,30,912.0,107.0,1.0,23.0,901.0,700.1,517.25
2017,8,16,13,45,906.5,105.5,1.05,23.5,877.0,655.72,485.22
2017,8,16,14,0,901.0,104.0,1.1,24.0,853.0,609.99,451.41
2017,8,16,14,15,893.5,102.5,1.1,24.0,822.0,562.04,415.53
2017,8,16,14,30,886.0,101.0,1.1,24.0,791.0,513.29,378.01
2017,8,16,14,45,876.0,99.0,1.15,24.0,754.0,462.47,338.08
2017,8,16,15,0,866.0,97.0,1.2,24.0,717.0,411.51,296.75
2017,8,16,15,15,853.0,95.0,1.2,23.5,674.5,359.66,253.99
2017,8,16,15,30,840.0,93.0,1.2,23.0,632.0,308.39,210.77
2017,8,16,15,45,823.0,89.5,1.2,23.0,585.0,249.11,161.04
2017,8,16,16,0,806.0,86.0,1.2,23.0,538.0,197.8,118.57
2017,8,16,16,15,782.5,83.0,1.2,22.5,488.0,147.87,80.99
2017,8,16,16,30,759.0,80.0,1.2,22.0,438.0,100.55,52.24
2017,8,16,16,45,728.0,75.5,1.25,21.5,386.0,54.78,41.78
2017,8,16,17,0,697.0,71.0,1.3,21.0,334.0,50.55,38.41
2017,8,16,17,15,652.0,65.5,1.3,20.0,281.5,43.84,32.84
2017,8,16,17,30,607.0,60.0,1.3,19.0,229.0,41.74,31.17
2017,8,16,17,45,540.5,52.5,1.3,18.0,179.0,37.83,27.77
2017,8,16,18,0,474.0,45.0,1.3,17.0,129.0,33.71,23.99
2017,8,16,18,15,365.0,34.5,1.25,16.0,86.5,26.61,17.36
2017,8,16,18,30,256.0,24.0,1.2,15.0,44.0,19.11,8.87
2017,8,16,18,45,128.0,12.0,1.15,14.5,22.0,11.44,0.0
2017,8,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,5,45,119.0,16.5,0.55,11.5,28.5,89.31,13.94
2017,8,17,6,0,238.0,33.0,0.5,12.0,57.0,187.24,145.05
2017,8,17,6,15,330.0,45.5,0.5,12.5,100.0,264.28,214.34
2017,8,17,6,30,422.0,58.0,0.5,13.0,143.0,348.36,285.29
2017,8,17,6,45,484.0,67.0,0.5,14.0,192.5,416.53,340.09
2017,8,17,7,0,546.0,76.0,0.5,15.0,242.0,488.57,395.1
2017,8,17,7,15,590.0,83.0,0.5,15.5,293.0,548.69,439.2
2017,8,17,7,30,634.0,90.0,0.5,16.0,344.0,610.38,482.07
2017,8,17,7,45,665.5,95.5,0.5,16.5,394.5,661.54,515.38
2017,8,17,8,0,697.0,101.0,0.5,17.0,445.0,712.66,547.74
2017,8,17,8,15,721.0,105.5,0.55,17.5,493.5,755.8,574.55
2017,8,17,8,30,745.0,110.0,0.6,18.0,542.0,793.83,597.54
2017,8,17,8,45,762.0,114.0,0.65,19.0,587.0,827.77,616.42
2017,8,17,9,0,779.0,118.0,0.7,20.0,632.0,859.68,633.72
2017,8,17,9,15,793.0,120.5,0.7,20.5,672.5,884.86,646.81
2017,8,17,9,30,807.0,123.0,0.7,21.0,713.0,907.53,658.29
2017,8,17,9,45,795.5,137.0,0.75,21.5,742.5,916.16,661.85
2017,8,17,10,0,784.0,151.0,0.8,22.0,772.0,921.26,663.49
2017,8,17,10,15,792.5,153.5,0.85,22.0,800.5,929.83,668.76
2017,8,17,10,30,801.0,156.0,0.9,22.0,829.0,935.39,672.2
2017,8,17,10,45,807.0,157.5,0.95,22.5,851.0,934.51,670.45
2017,8,17,11,0,813.0,159.0,1.0,23.0,873.0,930.59,666.96
2017,8,17,11,15,816.5,160.0,1.05,23.0,887.0,920.81,661.19
2017,8,17,11,30,820.0,161.0,1.1,23.0,901.0,908.08,653.68
2017,8,17,11,45,822.0,161.5,1.15,23.5,908.0,890.64,641.99
2017,8,17,12,0,824.0,162.0,1.2,24.0,915.0,870.45,628.61
2017,8,17,12,15,823.5,162.0,1.2,24.0,914.0,845.07,612.44
2017,8,17,12,30,823.0,162.0,1.2,24.0,913.0,817.3,594.74
2017,8,17,12,45,834.5,152.5,1.25,24.5,907.5,787.76,575.31
2017,8,17,13,0,846.0,143.0,1.3,25.0,902.0,754.3,553.18
2017,8,17,13,15,842.0,142.0,1.3,24.5,885.5,717.09,528.82
2017,8,17,13,30,838.0,141.0,1.3,24.0,869.0,677.64,502.05
2017,8,17,13,45,832.0,139.5,1.3,24.0,845.5,634.8,471.28
2017,8,17,14,0,826.0,138.0,1.3,24.0,822.0,590.86,438.98
2017,8,17,14,15,817.0,136.0,1.3,24.0,791.5,544.01,403.74
2017,8,17,14,30,808.0,134.0,1.3,24.0,761.0,496.73,367.21
2017,8,17,14,45,797.0,130.5,1.3,24.0,724.5,447.12,327.95
2017,8,17,15,0,786.0,127.0,1.3,24.0,688.0,397.7,287.75
2017,8,17,15,15,770.5,124.0,1.25,23.5,646.0,347.64,246.57
2017,8,17,15,30,755.0,121.0,1.2,23.0,604.0,298.65,205.51
2017,8,17,15,45,736.0,116.5,1.2,23.0,558.0,243.57,159.63
2017,8,17,16,0,717.0,112.0,1.2,23.0,512.0,195.31,120.17
2017,8,17,16,15,690.5,107.0,1.15,22.5,462.5,147.85,85.02
2017,8,17,16,30,664.0,102.0,1.1,22.0,413.0,103.38,58.43
2017,8,17,16,45,629.5,95.5,1.1,21.5,362.5,61.11,47.21
2017,8,17,17,0,595.0,89.0,1.1,21.0,312.0,59.25,45.93
2017,8,17,17,15,546.0,81.5,1.05,20.0,261.0,56.37,43.75
2017,8,17,17,30,497.0,74.0,1.0,19.0,210.0,53.31,41.29
2017,8,17,17,45,427.5,63.5,0.95,18.5,162.5,47.35,36.03
2017,8,17,18,0,358.0,53.0,0.9,18.0,115.0,40.09,29.41
2017,8,17,18,15,258.5,38.5,0.85,17.0,75.5,29.67,19.83
2017,8,17,18,30,159.0,24.0,0.8,16.0,36.0,18.79,7.99
2017,8,17,18,45,79.5,12.0,0.8,15.5,18.0,11.44,0.0
2017,8,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,5,45,87.5,17.0,0.55,12.5,26.0,75.26,0.69
2017,8,18,6,0,175.0,34.0,0.5,13.0,52.0,157.27,120.22
2017,8,18,6,15,261.5,50.0,0.5,13.5,93.5,230.38,186.01
2017,8,18,6,30,348.0,66.0,0.5,14.0,135.0,311.29,254.4
2017,8,18,6,45,415.0,77.0,0.5,14.5,184.0,380.16,310.68
2017,8,18,7,0,482.0,88.0,0.5,15.0,233.0,453.95,368.29
2017,8,18,7,15,528.0,96.5,0.5,15.5,283.5,519.13,416.56
2017,8,18,7,30,574.0,105.0,0.5,16.0,334.0,582.02,461.31
2017,8,18,7,45,612.5,110.5,0.55,17.0,385.0,636.86,497.94
2017,8,18,8,0,651.0,116.0,0.6,18.0,436.0,692.09,533.23
2017,8,18,8,15,677.0,121.5,0.6,18.5,484.5,736.81,560.58
2017,8,18,8,30,703.0,127.0,0.6,19.0,533.0,780.56,586.75
2017,8,18,8,45,724.5,130.5,0.65,19.5,579.0,816.67,608.18
2017,8,18,9,0,746.0,134.0,0.7,20.0,625.0,851.05,628.33
2017,8,18,9,15,761.0,137.0,0.7,20.5,665.5,872.33,638.92
2017,8,18,9,30,776.0,140.0,0.7,21.0,706.0,895.96,651.17
2017,8,18,9,45,782.0,145.5,0.75,21.5,740.0,911.21,658.96
2017,8,18,10,0,788.0,151.0,0.8,22.0,774.0,923.53,665.08
2017,8,18,10,15,797.0,153.5,0.85,22.5,802.5,932.51,669.22
2017,8,18,10,30,806.0,156.0,0.9,23.0,831.0,938.47,671.6
2017,8,18,10,45,813.5,156.5,0.95,23.5,853.5,937.87,670.01
2017,8,18,11,0,821.0,157.0,1.0,24.0,876.0,934.2,666.69
2017,8,18,11,15,824.5,158.0,1.0,24.0,890.0,924.28,660.02
2017,8,18,11,30,828.0,159.0,1.0,24.0,904.0,911.37,651.66
2017,8,18,11,45,832.0,158.0,1.05,24.5,911.5,894.03,640.17
2017,8,18,12,0,836.0,157.0,1.1,25.0,919.0,873.86,626.95
2017,8,18,12,15,835.5,157.0,1.1,25.0,917.5,848.17,610.73
2017,8,18,12,30,835.0,157.0,1.1,25.0,916.0,820.05,592.97
2017,8,18,12,45,842.0,150.5,1.15,25.5,909.5,789.4,573.0
2017,8,18,13,0,849.0,144.0,1.2,26.0,903.0,755.03,550.49
2017,8,18,13,15,844.5,143.0,1.2,25.5,886.5,717.28,525.84
2017,8,18,13,30,840.0,142.0,1.2,25.0,870.0,677.33,498.91
2017,8,18,13,45,835.0,139.5,1.25,25.0,846.5,634.06,468.46
2017,8,18,14,0,830.0,137.0,1.3,25.0,823.0,589.63,436.31
2017,8,18,14,15,821.0,135.0,1.3,25.0,792.0,542.56,400.99
2017,8,18,14,30,812.0,133.0,1.3,25.0,761.0,495.05,364.35
2017,8,18,14,45,802.0,129.5,1.3,25.0,724.5,445.63,325.29
2017,8,18,15,0,792.0,126.0,1.3,25.0,688.0,396.3,285.2
2017,8,18,15,15,776.0,123.0,1.25,24.5,646.0,345.76,243.75
2017,8,18,15,30,760.0,120.0,1.2,24.0,604.0,296.34,202.48
2017,8,18,15,45,741.0,115.5,1.2,23.5,557.5,241.02,156.9
2017,8,18,16,0,722.0,111.0,1.2,23.0,511.0,192.51,117.69
2017,8,18,16,15,695.0,106.5,1.2,22.5,461.5,145.16,83.0
2017,8,18,16,30,668.0,102.0,1.2,22.0,412.0,100.84,57.25
2017,8,18,16,45,632.0,95.5,1.2,21.5,361.0,61.37,47.45
2017,8,18,17,0,596.0,89.0,1.2,21.0,310.0,59.51,46.17
2017,8,18,17,15,546.5,81.5,1.15,20.0,259.0,56.63,43.98
2017,8,18,17,30,497.0,74.0,1.1,19.0,208.0,53.58,41.52
2017,8,18,17,45,425.0,63.5,1.05,18.5,160.5,47.61,36.24
2017,8,18,18,0,353.0,53.0,1.0,18.0,113.0,40.19,29.45
2017,8,18,18,15,251.0,38.0,0.95,17.0,73.5,29.34,19.47
2017,8,18,18,30,149.0,23.0,0.9,16.0,34.0,18.04,6.67
2017,8,18,18,45,74.5,11.5,0.85,15.5,17.0,10.96,0.0
2017,8,18,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,5,45,86.0,16.5,0.7,12.5,24.5,73.22,0.0
2017,8,19,6,0,172.0,33.0,0.7,13.0,49.0,154.34,117.26
2017,8,19,6,15,258.0,49.0,0.7,13.5,91.0,226.87,183.3
2017,8,19,6,30,344.0,65.0,0.7,14.0,133.0,307.17,251.65
2017,8,19,6,45,404.0,77.5,0.7,14.5,181.0,373.28,306.12
2017,8,19,7,0,464.0,90.0,0.7,15.0,229.0,443.69,361.56
2017,8,19,7,15,386.0,118.0,0.7,15.5,249.0,438.45,354.9
2017,8,19,7,30,308.0,146.0,0.7,16.0,269.0,412.32,332.37
2017,8,19,7,45,471.0,134.0,0.75,16.5,350.5,546.75,435.48
2017,8,19,8,0,634.0,122.0,0.8,17.0,432.0,684.16,533.46
2017,8,19,8,15,661.0,127.5,0.8,17.5,481.0,729.23,560.49
2017,8,19,8,30,688.0,133.0,0.8,18.0,530.0,773.39,587.4
2017,8,19,8,45,550.0,195.5,0.8,18.5,529.5,728.38,551.89
2017,8,19,9,0,412.0,258.0,0.8,19.0,529.0,680.18,512.93
2017,8,19,9,15,587.0,203.5,0.8,19.5,616.0,789.14,589.81
2017,8,19,9,30,762.0,149.0,0.8,20.0,703.0,891.2,653.71
2017,8,19,9,45,760.5,159.5,0.85,20.5,735.0,909.58,662.44
2017,8,19,10,0,759.0,170.0,0.9,21.0,767.0,919.93,667.28
2017,8,19,10,15,768.5,172.5,0.95,21.5,796.5,923.8,668.2
2017,8,19,10,30,778.0,175.0,1.0,22.0,826.0,930.05,670.84
2017,8,19,10,45,784.5,177.0,1.05,22.5,848.0,929.96,669.52
2017,8,19,11,0,791.0,179.0,1.1,23.0,870.0,926.84,666.48
2017,8,19,11,15,795.5,180.0,1.1,23.0,885.0,917.89,660.35
2017,8,19,11,30,800.0,181.0,1.1,23.0,900.0,905.99,652.54
2017,8,19,11,45,801.5,182.0,1.15,23.0,906.5,888.59,642.08
2017,8,19,12,0,803.0,183.0,1.2,23.0,913.0,868.5,629.96
2017,8,19,12,15,802.5,183.0,1.2,23.0,912.0,843.25,613.8
2017,8,19,12,30,802.0,183.0,1.2,23.0,911.0,815.69,596.15
2017,8,19,12,45,797.0,184.0,1.25,23.0,901.0,783.41,575.66
2017,8,19,13,0,792.0,185.0,1.3,23.0,891.0,749.37,552.91
2017,8,19,13,15,787.0,183.5,1.3,23.0,874.5,711.54,526.68
2017,8,19,13,30,782.0,182.0,1.3,23.0,858.0,672.35,499.01
2017,8,19,13,45,775.0,179.5,1.3,23.0,834.0,629.88,468.47
2017,8,19,14,0,768.0,177.0,1.3,23.0,810.0,586.59,436.6
2017,8,19,14,15,758.0,174.5,1.3,22.5,779.0,537.56,400.67
2017,8,19,14,30,748.0,172.0,1.3,22.0,748.0,491.21,365.49
2017,8,19,14,45,735.5,167.5,1.3,22.0,711.0,442.19,326.62
2017,8,19,15,0,723.0,163.0,1.3,22.0,674.0,393.68,287.13
2017,8,19,15,15,705.5,158.5,1.25,21.5,631.5,344.27,246.58
2017,8,19,15,30,688.0,154.0,1.2,21.0,589.0,296.29,206.56
2017,8,19,15,45,666.0,148.0,1.2,20.5,543.0,247.77,166.46
2017,8,19,16,0,644.0,142.0,1.2,20.0,497.0,201.54,129.39
2017,8,19,16,15,614.5,135.0,1.15,19.5,447.5,156.21,96.46
2017,8,19,16,30,585.0,128.0,1.1,19.0,398.0,114.32,72.33
2017,8,19,16,45,547.0,119.0,1.1,18.5,347.5,80.38,64.49
2017,8,19,17,0,509.0,110.0,1.1,18.0,297.0,76.24,61.31
2017,8,19,17,15,458.5,98.5,1.05,17.0,246.5,69.96,56.22
2017,8,19,17,30,408.0,87.0,1.0,16.0,196.0,63.33,50.62
2017,8,19,17,45,340.0,72.5,1.0,15.5,149.5,53.96,42.28
2017,8,19,18,0,272.0,58.0,1.0,15.0,103.0,44.14,33.25
2017,8,19,18,15,185.5,39.5,0.95,14.5,65.0,30.58,20.65
2017,8,19,18,30,99.0,21.0,0.9,14.0,27.0,16.43,4.7
2017,8,19,18,45,49.5,10.5,0.85,13.5,13.5,10.01,0.0
2017,8,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,5,45,65.5,17.0,0.75,11.5,23.0,57.69,0.0
2017,8,20,6,0,131.0,34.0,0.8,12.0,46.0,124.82,93.83
2017,8,20,6,15,210.0,52.5,0.8,12.5,86.5,205.52,166.39
2017,8,20,6,30,289.0,71.0,0.8,13.0,127.0,282.32,232.27
2017,8,20,6,45,211.5,95.5,0.8,13.5,143.5,263.31,217.26
2017,8,20,7,0,134.0,120.0,0.8,14.0,160.0,236.3,194.37
2017,8,20,7,15,158.0,139.5,0.8,14.5,195.5,278.4,228.49
2017,8,20,7,30,182.0,159.0,0.8,15.0,231.0,321.82,262.24
2017,8,20,7,45,221.0,179.5,0.8,15.5,279.0,392.19,315.93
2017,8,20,8,0,260.0,200.0,0.8,16.0,327.0,451.73,359.66
2017,8,20,8,15,279.0,220.5,0.8,16.5,369.5,495.65,390.19
2017,8,20,8,30,298.0,241.0,0.8,17.0,412.0,539.34,419.95
2017,8,20,8,45,488.0,201.5,0.85,17.5,509.0,679.34,522.35
2017,8,20,9,0,678.0,162.0,0.9,18.0,606.0,818.98,617.07
2017,8,20,9,15,694.0,166.5,0.9,18.5,645.5,846.15,630.61
2017,8,20,9,30,710.0,171.0,0.9,19.0,685.0,871.06,644.04
2017,8,20,9,45,709.0,181.5,0.95,19.5,716.5,884.16,650.59
2017,8,20,10,0,708.0,192.0,1.0,20.0,748.0,894.3,655.45
2017,8,20,10,15,717.5,195.0,1.05,20.5,776.5,903.41,659.77
2017,8,20,10,30,727.0,198.0,1.1,21.0,805.0,909.68,662.38
2017,8,20,10,45,736.0,198.5,1.15,21.5,827.0,909.98,661.28
2017,8,20,11,0,745.0,199.0,1.2,22.0,849.0,907.39,658.51
2017,8,20,11,15,749.0,200.5,1.2,22.0,863.0,898.32,652.23
2017,8,20,11,30,753.0,202.0,1.2,22.0,877.0,886.43,644.32
2017,8,20,11,45,758.5,200.5,1.3,22.0,884.5,870.13,635.04
2017,8,20,12,0,764.0,199.0,1.4,22.0,892.0,848.37,622.15
2017,8,20,12,15,763.5,199.0,1.4,22.0,890.5,823.9,606.23
2017,8,20,12,30,763.0,199.0,1.4,22.0,889.0,797.22,588.7
2017,8,20,12,45,761.0,197.5,1.45,22.0,880.5,765.98,567.89
2017,8,20,13,0,759.0,196.0,1.5,22.0,872.0,732.96,545.5
2017,8,20,13,15,754.5,194.5,1.45,21.5,855.0,695.81,519.97
2017,8,20,13,30,750.0,193.0,1.4,21.0,838.0,657.34,492.99
2017,8,20,13,45,747.5,187.5,1.4,21.0,815.5,615.47,462.55
2017,8,20,14,0,745.0,182.0,1.4,21.0,793.0,572.53,430.6
2017,8,20,14,15,735.0,179.5,1.4,21.0,762.5,527.32,396.1
2017,8,20,14,30,725.0,177.0,1.4,21.0,732.0,481.99,360.6
2017,8,20,14,45,716.5,170.5,1.4,21.0,697.0,434.06,322.26
2017,8,20,15,0,708.0,164.0,1.4,21.0,662.0,386.3,283.04
2017,8,20,15,15,690.5,159.5,1.35,20.5,620.0,337.68,242.85
2017,8,20,15,30,673.0,155.0,1.3,20.0,578.0,290.48,203.26
2017,8,20,15,45,654.0,147.5,1.3,20.0,533.0,242.21,162.82
2017,8,20,16,0,635.0,140.0,1.3,20.0,488.0,195.93,125.39
2017,8,20,16,15,605.5,133.0,1.25,19.5,439.0,151.15,93.17
2017,8,20,16,30,576.0,126.0,1.2,19.0,390.0,109.82,69.96
2017,8,20,16,45,539.0,117.0,1.2,18.5,340.0,79.15,63.46
2017,8,20,17,0,502.0,108.0,1.2,18.0,290.0,74.97,60.22
2017,8,20,17,15,450.5,97.0,1.15,17.5,240.5,69.0,55.28
2017,8,20,17,30,399.0,86.0,1.1,17.0,191.0,62.71,49.87
2017,8,20,17,45,328.5,71.5,1.1,16.5,144.5,53.31,41.5
2017,8,20,18,0,258.0,57.0,1.1,16.0,98.0,43.45,32.45
2017,8,20,18,15,171.5,38.0,1.05,15.5,61.0,29.44,19.47
2017,8,20,18,30,85.0,19.0,1.0,15.0,24.0,14.86,2.46
2017,8,20,18,45,42.5,9.5,0.95,14.5,12.0,9.05,0.0
2017,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,5,45,52.0,15.5,0.75,12.5,20.5,38.19,0.0
2017,8,21,6,0,104.0,31.0,0.8,13.0,41.0,106.12,78.12
2017,8,21,6,15,175.5,52.0,0.8,13.5,80.5,175.47,141.17
2017,8,21,6,30,247.0,73.0,0.8,14.0,120.0,249.53,204.75
2017,8,21,6,45,311.0,88.5,0.8,14.5,167.0,327.67,269.42
2017,8,21,7,0,375.0,104.0,0.8,15.0,214.0,400.19,327.29
2017,8,21,7,15,187.5,103.0,0.8,15.5,158.0,263.46,215.87
2017,8,21,7,30,0.0,102.0,0.8,16.0,102.0,98.04,76.46
2017,8,21,7,45,11.0,139.0,0.8,16.5,144.5,144.98,115.31
2017,8,21,8,0,22.0,176.0,0.8,17.0,187.0,192.62,153.14
2017,8,21,8,15,70.5,215.5,0.8,17.5,255.5,287.92,228.4
2017,8,21,8,30,119.0,255.0,0.8,18.0,324.0,387.43,303.45
2017,8,21,8,45,392.5,210.5,0.8,18.5,462.0,604.25,466.84
2017,8,21,9,0,666.0,166.0,0.8,19.0,600.0,811.32,609.25
2017,8,21,9,15,486.5,245.0,0.8,19.5,573.0,735.65,549.5
2017,8,21,9,30,307.0,324.0,0.8,20.0,546.0,645.22,481.43
2017,8,21,9,45,234.5,353.0,0.8,20.5,527.5,594.31,443.45
2017,8,21,10,0,162.0,382.0,0.8,21.0,509.0,554.39,412.21
2017,8,21,10,15,237.5,385.5,0.8,21.5,579.5,624.58,461.62
2017,8,21,10,30,313.0,389.0,0.8,22.0,650.0,704.7,514.91
2017,8,21,10,45,405.0,369.5,0.85,22.5,716.0,762.77,553.77
2017,8,21,11,0,497.0,350.0,0.9,23.0,782.0,826.68,595.63
2017,8,21,11,15,652.5,259.5,0.95,23.0,836.0,867.58,626.04
2017,8,21,11,30,808.0,169.0,1.0,23.0,890.0,897.41,646.29
2017,8,21,11,45,566.0,300.0,1.05,23.5,807.0,795.9,575.92
2017,8,21,12,0,324.0,431.0,1.1,24.0,724.0,692.26,501.01
2017,8,21,12,15,346.0,410.5,1.15,24.0,723.0,676.13,492.29
2017,8,21,12,30,368.0,390.0,1.2,24.0,722.0,658.35,481.39
2017,8,21,12,45,603.0,269.0,1.25,24.0,806.5,709.68,521.96
2017,8,21,13,0,838.0,148.0,1.3,24.0,891.0,744.44,549.48
2017,8,21,13,15,673.5,243.0,1.3,24.0,833.0,680.89,501.7
2017,8,21,13,30,509.0,338.0,1.3,24.0,775.0,626.12,460.65
2017,8,21,13,45,671.0,235.5,1.35,24.0,794.5,608.32,450.85
2017,8,21,14,0,833.0,133.0,1.4,24.0,814.0,579.57,431.44
2017,8,21,14,15,824.5,131.0,1.4,23.5,783.0,532.51,396.29
2017,8,21,14,30,816.0,129.0,1.4,23.0,752.0,484.96,359.75
2017,8,21,14,45,592.5,211.5,1.45,23.0,652.5,414.2,306.08
2017,8,21,15,0,369.0,294.0,1.5,23.0,553.0,371.44,274.63
2017,8,21,15,15,260.0,290.5,1.5,22.5,467.5,311.34,230.9
2017,8,21,15,30,151.0,287.0,1.5,22.0,382.0,269.47,201.83
2017,8,21,15,45,106.0,257.0,1.5,22.0,321.5,233.61,175.82
2017,8,21,16,0,61.0,227.0,1.5,22.0,261.0,195.69,148.58
2017,8,21,16,15,118.0,209.0,1.45,21.5,266.0,173.32,129.79
2017,8,21,16,30,175.0,191.0,1.4,21.0,271.0,152.3,114.32
2017,8,21,16,45,229.0,161.5,1.4,20.5,252.5,116.18,94.49
2017,8,21,17,0,283.0,132.0,1.4,20.0,234.0,97.78,79.32
2017,8,21,17,15,257.0,113.5,1.4,19.0,194.5,85.68,69.38
2017,8,21,17,30,231.0,95.0,1.4,18.0,155.0,73.06,58.67
2017,8,21,17,45,308.0,70.5,1.4,17.5,130.5,52.64,40.69
2017,8,21,18,0,385.0,46.0,1.4,17.0,106.0,35.6,25.43
2017,8,21,18,15,271.5,32.5,1.4,16.0,67.0,25.71,16.12
2017,8,21,18,30,158.0,19.0,1.4,15.0,28.0,15.21,0.9
2017,8,21,18,45,79.0,9.5,1.4,14.5,14.0,9.05,0.0
2017,8,21,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,5,45,84.5,15.5,0.65,11.5,22.5,52.67,0.0
2017,8,22,6,0,169.0,31.0,0.6,12.0,45.0,150.25,111.42
2017,8,22,6,15,260.5,46.5,0.55,12.5,86.5,224.14,180.78
2017,8,22,6,30,352.0,62.0,0.5,13.0,128.0,306.6,251.04
2017,8,22,6,45,418.5,73.0,0.5,14.0,176.5,374.8,306.81
2017,8,22,7,0,485.0,84.0,0.5,15.0,225.0,452.1,366.78
2017,8,22,7,15,532.5,92.5,0.45,15.5,276.0,514.11,412.51
2017,8,22,7,30,580.0,101.0,0.4,16.0,327.0,577.92,457.55
2017,8,22,7,45,615.0,107.5,0.4,16.5,377.5,631.08,493.2
2017,8,22,8,0,650.0,114.0,0.4,17.0,428.0,684.42,527.47
2017,8,22,8,15,676.0,119.5,0.4,17.5,476.5,728.88,554.62
2017,8,22,8,30,702.0,125.0,0.4,18.0,525.0,772.35,580.58
2017,8,22,8,45,723.5,128.5,0.45,19.0,570.5,808.19,600.7
2017,8,22,9,0,745.0,132.0,0.5,20.0,616.0,842.29,619.47
2017,8,22,9,15,760.0,135.5,0.55,20.5,657.0,863.97,631.2
2017,8,22,9,30,775.0,139.0,0.6,21.0,698.0,887.89,644.57
2017,8,22,9,45,795.5,137.0,0.7,22.0,735.0,908.32,655.38
2017,8,22,10,0,816.0,135.0,0.8,23.0,772.0,926.04,664.49
2017,8,22,10,15,824.0,137.0,0.9,23.0,800.5,933.47,669.75
2017,8,22,10,30,832.0,139.0,1.0,23.0,829.0,937.81,673.28
2017,8,22,10,45,840.5,138.5,1.1,23.5,851.5,936.82,672.26
2017,8,22,11,0,849.0,138.0,1.2,24.0,874.0,925.97,665.1
2017,8,22,11,15,852.5,139.0,1.25,24.0,888.5,916.2,659.29
2017,8,22,11,30,856.0,140.0,1.3,24.0,903.0,903.41,651.61
2017,8,22,11,45,859.5,139.0,1.4,24.5,910.0,885.78,640.3
2017,8,22,12,0,863.0,138.0,1.5,25.0,917.0,865.3,627.14
2017,8,22,12,15,863.0,138.0,1.5,25.0,915.5,840.11,610.95
2017,8,22,12,30,863.0,138.0,1.5,25.0,914.0,812.41,593.13
2017,8,22,12,45,857.5,139.5,1.55,25.0,904.0,779.49,572.31
2017,8,22,13,0,852.0,141.0,1.6,25.0,894.0,744.63,549.84
2017,8,22,13,15,848.0,139.5,1.6,24.5,877.5,706.43,524.11
2017,8,22,13,30,844.0,138.0,1.6,24.0,861.0,666.59,496.58
2017,8,22,13,45,839.5,135.5,1.6,24.0,837.0,622.37,464.37
2017,8,22,14,0,835.0,133.0,1.6,24.0,813.0,577.8,431.07
2017,8,22,14,15,826.5,131.0,1.6,24.0,782.0,530.59,394.94
2017,8,22,14,30,818.0,129.0,1.6,24.0,751.0,482.9,357.43
2017,8,22,14,45,807.0,126.0,1.6,24.0,714.5,433.06,317.31
2017,8,22,15,0,796.0,123.0,1.6,24.0,678.0,383.41,276.28
2017,8,22,15,15,780.5,120.0,1.55,23.5,635.5,332.8,234.11
2017,8,22,15,30,765.0,117.0,1.5,23.0,593.0,283.26,192.27
2017,8,22,15,45,744.5,112.5,1.5,23.0,546.0,227.42,145.83
2017,8,22,16,0,724.0,108.0,1.5,23.0,499.0,178.58,106.7
2017,8,22,16,15,696.5,103.0,1.45,22.5,449.0,130.92,73.29
2017,8,22,16,30,669.0,98.0,1.4,22.0,399.0,86.38,50.41
2017,8,22,16,45,630.5,92.0,1.4,21.5,347.5,59.75,46.14
2017,8,22,17,0,592.0,86.0,1.4,21.0,296.0,58.17,45.06
2017,8,22,17,15,540.0,78.0,1.35,20.0,245.0,54.79,42.4
2017,8,22,17,30,488.0,70.0,1.3,19.0,194.0,51.19,39.41
2017,8,22,17,45,410.5,59.0,1.3,18.5,146.5,44.63,33.53
2017,8,22,18,0,333.0,48.0,1.3,18.0,99.0,36.64,26.17
2017,8,22,18,15,225.0,33.0,1.25,17.5,61.5,25.64,15.79
2017,8,22,18,30,117.0,18.0,1.2,17.0,24.0,14.17,0.0
2017,8,22,18,45,58.5,9.0,1.2,16.5,12.0,8.58,0.0
2017,8,22,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,5,45,122.5,14.0,0.95,12.5,24.0,68.07,0.0
