Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,23,6,0,245.0,28.0,1.0,13.0,48.0,184.53,135.54
2017,8,23,6,15,347.0,40.0,0.95,13.5,92.0,263.94,212.47
2017,8,23,6,30,449.0,52.0,0.9,14.0,136.0,352.93,288.43
2017,8,23,6,45,512.5,61.0,0.9,14.5,186.0,422.38,345.88
2017,8,23,7,0,576.0,70.0,0.9,15.0,236.0,495.87,403.72
2017,8,23,7,15,621.5,76.5,0.9,15.5,288.0,557.05,449.51
2017,8,23,7,30,667.0,83.0,0.9,16.0,340.0,619.86,493.71
2017,8,23,7,45,701.0,87.5,0.9,16.5,392.5,672.41,528.53
2017,8,23,8,0,735.0,92.0,0.9,17.0,445.0,721.15,559.65
2017,8,23,8,15,759.0,96.0,0.9,17.5,494.5,764.69,586.36
2017,8,23,8,30,783.0,100.0,0.9,18.0,544.0,806.92,611.63
2017,8,23,8,45,802.5,102.5,0.9,18.5,590.0,841.82,631.51
2017,8,23,9,0,822.0,105.0,0.9,19.0,636.0,874.67,649.84
2017,8,23,9,15,835.5,107.5,0.9,19.5,677.5,899.75,662.9
2017,8,23,9,30,849.0,110.0,0.9,20.0,719.0,914.54,669.37
2017,8,23,9,45,847.5,117.5,0.9,20.5,751.5,933.39,678.63
2017,8,23,10,0,846.0,125.0,0.9,21.0,784.0,941.32,680.91
2017,8,23,10,15,854.0,127.0,0.9,21.5,813.0,941.32,678.46
2017,8,23,10,30,862.0,129.0,0.9,22.0,842.0,945.91,679.17
2017,8,23,10,45,867.5,130.0,0.95,22.5,864.0,943.98,676.75
2017,8,23,11,0,873.0,131.0,1.0,23.0,886.0,938.9,672.55
2017,8,23,11,15,876.5,132.0,1.05,23.0,900.5,928.84,666.64
2017,8,23,11,30,880.0,133.0,1.1,23.0,915.0,915.69,658.89
2017,8,23,11,45,881.5,133.0,1.15,23.5,921.5,896.81,646.3
2017,8,23,12,0,883.0,133.0,1.2,24.0,928.0,875.08,631.97
2017,8,23,12,15,883.0,133.0,1.2,24.0,926.5,849.35,615.62
2017,8,23,12,30,883.0,133.0,1.2,24.0,925.0,821.05,597.6
2017,8,23,12,45,879.0,133.5,1.25,24.0,915.0,787.72,576.82
2017,8,23,13,0,875.0,134.0,1.3,24.0,905.0,752.32,554.46
2017,8,23,13,15,871.0,133.0,1.35,24.0,888.0,713.69,528.03
2017,8,23,13,30,867.0,132.0,1.4,24.0,871.0,673.35,499.74
2017,8,23,13,45,861.5,130.5,1.45,24.0,847.0,630.12,468.66
2017,8,23,14,0,856.0,129.0,1.5,24.0,823.0,585.64,435.77
2017,8,23,14,15,847.5,127.0,1.5,23.5,791.5,534.74,397.88
2017,8,23,14,30,839.0,125.0,1.5,23.0,760.0,486.02,360.26
2017,8,23,14,45,828.0,122.0,1.5,23.0,722.5,435.13,319.16
2017,8,23,15,0,817.0,119.0,1.5,23.0,685.0,384.41,277.09
2017,8,23,15,15,801.5,116.0,1.5,22.5,642.0,332.7,233.95
2017,8,23,15,30,786.0,113.0,1.5,22.0,599.0,282.06,191.06
2017,8,23,15,45,767.0,108.5,1.5,22.0,552.0,230.78,147.89
2017,8,23,16,0,748.0,104.0,1.5,22.0,505.0,175.83,103.95
2017,8,23,16,15,552.0,133.5,1.45,21.0,413.5,139.13,86.44
2017,8,23,16,30,356.0,163.0,1.4,20.0,322.0,129.91,94.02
2017,8,23,16,45,332.0,147.5,1.4,19.5,280.5,107.62,87.66
2017,8,23,17,0,308.0,132.0,1.4,19.0,239.0,97.97,79.85
2017,8,23,17,15,284.0,111.5,1.3,18.0,197.5,84.45,68.59
2017,8,23,17,30,260.0,91.0,1.2,17.0,156.0,70.34,56.49
2017,8,23,17,45,222.0,71.5,1.2,16.5,117.5,56.34,44.04
2017,8,23,18,0,184.0,52.0,1.2,16.0,79.0,41.81,30.83
2017,8,23,18,15,92.0,35.0,1.15,15.5,48.5,28.6,18.23
2017,8,23,18,30,0.0,18.0,1.1,15.0,18.0,16.41,0.0
2017,8,23,18,45,0.0,9.0,1.05,14.5,9.0,8.58,0.0
2017,8,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,45,146.5,12.5,0.95,12.5,25.0,77.1,0.0
2017,8,24,6,0,293.0,25.0,1.0,13.0,50.0,203.39,147.41
2017,8,24,6,15,398.5,35.5,1.05,13.5,94.5,285.79,229.71
2017,8,24,6,30,504.0,46.0,1.1,14.0,139.0,376.98,308.08
2017,8,24,6,45,566.0,53.0,1.15,14.5,189.5,444.92,364.88
2017,8,24,7,0,628.0,60.0,1.2,15.0,240.0,516.81,422.08
2017,8,24,7,15,671.5,65.5,1.2,15.5,292.5,577.06,467.03
2017,8,24,7,30,715.0,71.0,1.2,16.0,345.0,635.47,507.81
2017,8,24,7,45,746.5,74.5,1.3,16.5,397.5,686.69,542.84
2017,8,24,8,0,778.0,78.0,1.4,17.0,450.0,737.61,576.83
2017,8,24,8,15,572.5,150.0,1.4,17.0,439.5,674.76,528.83
2017,8,24,8,30,367.0,222.0,1.4,17.0,429.0,574.19,450.17
2017,8,24,8,45,611.5,156.0,1.4,17.5,536.0,738.62,572.08
2017,8,24,9,0,856.0,90.0,1.4,18.0,643.0,878.49,663.7
2017,8,24,9,15,869.0,92.0,1.4,18.0,684.0,903.19,676.82
2017,8,24,9,30,882.0,94.0,1.4,18.0,725.0,925.18,689.55
2017,8,24,9,45,875.5,104.0,1.4,18.5,757.0,935.07,693.09
2017,8,24,10,0,869.0,114.0,1.4,19.0,789.0,941.37,694.55
2017,8,24,10,15,877.0,115.5,1.4,19.0,818.5,948.68,698.16
2017,8,24,10,30,885.0,117.0,1.4,19.0,848.0,952.79,699.81
2017,8,24,10,45,891.0,118.0,1.4,19.5,870.0,951.29,696.69
2017,8,24,11,0,897.0,119.0,1.4,20.0,892.0,946.54,691.68
2017,8,24,11,15,900.5,119.5,1.4,20.0,906.5,935.78,684.29
2017,8,24,11,30,904.0,120.0,1.4,20.0,921.0,921.86,675.03
2017,8,24,11,45,906.0,120.5,1.45,20.5,928.0,903.54,662.44
2017,8,24,12,0,908.0,121.0,1.5,21.0,935.0,882.23,647.99
2017,8,24,12,15,908.0,121.0,1.5,21.0,934.0,855.94,630.91
2017,8,24,12,30,908.0,121.0,1.5,21.0,933.0,826.98,612.08
2017,8,24,12,45,918.0,113.5,1.55,21.0,927.0,796.16,592.47
2017,8,24,13,0,928.0,106.0,1.6,21.0,921.0,762.35,570.67
2017,8,24,13,15,925.0,105.0,1.6,20.5,904.0,722.65,544.36
2017,8,24,13,30,922.0,104.0,1.6,20.0,887.0,681.01,515.05
2017,8,24,13,45,918.5,102.0,1.65,20.0,863.0,636.42,482.22
2017,8,24,14,0,915.0,100.0,1.7,20.0,839.0,590.3,447.28
2017,8,24,14,15,907.5,98.5,1.7,20.0,807.5,541.23,408.84
2017,8,24,14,30,900.0,97.0,1.7,20.0,776.0,491.37,368.65
2017,8,24,14,45,893.0,94.0,1.7,20.0,739.0,439.88,326.05
2017,8,24,15,0,886.0,91.0,1.7,20.0,702.0,387.97,281.92
2017,8,24,15,15,872.5,88.5,1.7,19.5,658.5,334.33,236.09
2017,8,24,15,30,859.0,86.0,1.7,19.0,615.0,281.35,190.2
2017,8,24,15,45,843.5,83.0,1.75,18.5,567.5,228.47,144.99
2017,8,24,16,0,828.0,80.0,1.8,18.0,520.0,169.84,97.51
2017,8,24,16,15,803.5,76.5,1.8,17.5,468.5,118.53,61.83
2017,8,24,16,30,779.0,73.0,1.8,17.0,417.0,69.97,39.08
2017,8,24,16,45,745.0,69.0,1.85,16.5,364.0,48.29,37.1
2017,8,24,17,0,711.0,65.0,1.9,16.0,311.0,47.16,36.32
2017,8,24,17,15,661.5,59.5,1.9,15.5,257.5,44.68,34.25
2017,8,24,17,30,612.0,54.0,1.9,15.0,204.0,38.41,28.7
2017,8,24,17,45,531.0,46.5,1.9,14.5,154.0,34.28,24.88
2017,8,24,18,0,450.0,39.0,1.9,14.0,104.0,29.98,20.69
2017,8,24,18,15,314.5,27.5,1.8,13.5,63.5,21.69,12.39
2017,8,24,18,30,179.0,16.0,1.7,13.0,23.0,12.89,0.0
2017,8,24,18,45,89.5,8.0,1.65,12.5,11.5,7.63,0.0
2017,8,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,5,45,145.5,13.0,1.05,10.0,24.5,76.89,0.0
2017,8,25,6,0,291.0,26.0,1.1,11.0,49.0,201.9,144.85
2017,8,25,6,15,402.5,36.0,1.1,11.5,94.5,287.91,232.76
2017,8,25,6,30,514.0,46.0,1.1,12.0,140.0,381.94,314.03
2017,8,25,6,45,582.0,53.0,1.1,12.5,192.0,453.95,374.3
2017,8,25,7,0,650.0,60.0,1.1,13.0,244.0,530.36,434.98
2017,8,25,7,15,693.5,65.0,1.05,13.5,298.0,587.03,476.78
2017,8,25,7,30,737.0,70.0,1.0,14.0,352.0,649.2,519.84
2017,8,25,7,45,768.5,74.0,0.95,15.0,405.0,701.69,552.98
2017,8,25,8,0,800.0,78.0,0.9,16.0,458.0,753.82,584.56
2017,8,25,8,15,822.0,81.0,0.9,16.5,508.5,796.11,610.04
2017,8,25,8,30,844.0,84.0,0.9,17.0,559.0,836.85,634.02
2017,8,25,8,45,860.0,86.5,0.9,18.0,605.5,862.72,646.46
2017,8,25,9,0,876.0,89.0,0.9,19.0,652.0,893.46,662.1
2017,8,25,9,15,888.5,91.0,0.9,19.5,694.0,917.93,674.64
2017,8,25,9,30,901.0,93.0,0.9,20.0,736.0,939.61,685.42
2017,8,25,9,45,912.5,93.5,0.9,20.5,772.5,955.71,692.67
2017,8,25,10,0,924.0,94.0,0.9,21.0,809.0,968.7,698.1
2017,8,25,10,15,930.5,95.0,0.9,21.5,838.0,974.35,699.05
2017,8,25,10,30,937.0,96.0,0.9,22.0,867.0,976.64,698.14
2017,8,25,10,45,941.5,97.0,0.95,22.5,889.0,973.69,695.11
2017,8,25,11,0,946.0,98.0,1.0,23.0,911.0,967.33,690.15
2017,8,25,11,15,948.5,98.5,1.0,23.5,925.5,955.27,680.88
2017,8,25,11,30,951.0,99.0,1.0,24.0,940.0,939.92,669.77
2017,8,25,11,45,951.5,99.5,1.05,24.5,946.0,919.61,656.53
2017,8,25,12,0,952.0,100.0,1.1,25.0,952.0,896.23,641.42
2017,8,25,12,15,951.5,100.0,1.1,25.0,950.0,868.59,624.11
2017,8,25,12,30,951.0,100.0,1.1,25.0,948.0,838.17,605.0
2017,8,25,12,45,950.5,98.5,1.15,25.5,938.5,803.72,582.71
2017,8,25,13,0,950.0,97.0,1.2,26.0,929.0,766.78,558.65
2017,8,25,13,15,946.5,96.5,1.2,25.5,911.0,726.39,532.95
2017,8,25,13,30,943.0,96.0,1.2,25.0,893.0,684.02,504.05
2017,8,25,13,45,936.5,95.0,1.25,25.0,867.5,637.65,471.0
2017,8,25,14,0,930.0,94.0,1.3,25.0,842.0,589.95,435.97
2017,8,25,14,15,922.5,92.5,1.3,25.0,810.0,540.19,398.03
2017,8,25,14,30,915.0,91.0,1.3,25.0,778.0,489.61,358.31
2017,8,25,14,45,904.5,89.5,1.3,25.0,739.5,437.22,316.06
2017,8,25,15,0,894.0,88.0,1.3,25.0,701.0,384.74,272.55
2017,8,25,15,15,880.5,86.0,1.3,24.5,657.5,331.09,227.74
2017,8,25,15,30,867.0,84.0,1.3,24.0,614.0,278.09,182.88
2017,8,25,15,45,849.0,81.0,1.3,23.5,565.5,224.33,138.16
2017,8,25,16,0,831.0,78.0,1.3,23.0,517.0,165.06,91.61
2017,8,25,16,15,806.5,74.5,1.25,22.5,465.5,113.64,57.25
2017,8,25,16,30,782.0,71.0,1.2,22.0,414.0,64.98,36.15
2017,8,25,16,45,747.5,67.0,1.2,21.5,360.5,46.9,35.13
2017,8,25,17,0,713.0,63.0,1.2,21.0,307.0,45.7,34.3
2017,8,25,17,15,662.5,57.5,1.15,20.0,253.5,43.15,32.27
2017,8,25,17,30,612.0,52.0,1.1,19.0,200.0,36.97,26.94
2017,8,25,17,45,531.0,44.5,1.1,18.5,150.0,32.77,23.11
2017,8,25,18,0,450.0,37.0,1.1,18.0,100.0,28.39,18.9
2017,8,25,18,15,225.0,29.0,1.05,17.0,60.5,22.65,12.68
2017,8,25,18,30,0.0,21.0,1.0,16.0,21.0,20.02,0.0
2017,8,25,18,45,0.0,10.5,0.95,15.5,10.5,10.01,0.0
2017,8,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,26,5,45,133.5,12.5,0.25,13.5,22.5,70.85,0.0
2017,8,26,6,0,267.0,25.0,0.2,14.0,45.0,187.48,129.19
2017,8,26,6,15,377.5,35.0,0.2,14.5,89.0,272.65,215.51
2017,8,26,6,30,488.0,45.0,0.2,15.0,133.0,364.71,292.82
2017,8,26,6,45,556.5,52.0,0.25,15.5,184.0,435.75,350.69
2017,8,26,7,0,625.0,59.0,0.3,16.0,235.0,511.3,409.25
2017,8,26,7,15,670.0,64.5,0.35,17.0,288.0,568.64,450.41
2017,8,26,7,30,715.0,70.0,0.4,18.0,341.0,631.59,492.86
2017,8,26,7,45,747.0,73.5,0.45,19.0,393.5,683.04,525.47
2017,8,26,8,0,779.0,77.0,0.5,20.0,446.0,734.22,556.95
2017,8,26,8,15,802.0,80.0,0.55,21.0,496.0,776.7,581.66
2017,8,26,8,30,825.0,83.0,0.6,22.0,546.0,817.74,604.96
2017,8,26,8,45,842.5,86.0,0.65,23.0,592.5,845.1,618.93
2017,8,26,9,0,860.0,89.0,0.7,24.0,639.0,877.38,636.08
2017,8,26,9,15,873.0,91.0,0.7,24.5,681.0,902.01,648.42
2017,8,26,9,30,886.0,93.0,0.7,25.0,723.0,923.9,659.08
2017,8,26,9,45,887.5,99.0,0.75,26.0,756.5,936.71,663.81
2017,8,26,10,0,889.0,105.0,0.8,27.0,790.0,946.18,666.66
2017,8,26,10,15,896.5,106.5,0.8,27.5,819.5,953.02,668.38
2017,8,26,10,30,904.0,108.0,0.8,28.0,849.0,956.6,668.27
2017,8,26,10,45,910.0,108.5,0.85,28.5,871.5,954.44,665.79
2017,8,26,11,0,916.0,109.0,0.9,29.0,894.0,948.97,661.48
2017,8,26,11,15,919.5,109.5,0.9,29.0,909.0,937.96,654.34
2017,8,26,11,30,923.0,110.0,0.9,29.0,924.0,923.71,645.39
2017,8,26,11,45,925.5,110.0,0.95,29.5,931.0,904.93,633.35
2017,8,26,12,0,928.0,110.0,1.0,30.0,938.0,883.1,619.49
2017,8,26,12,15,928.0,110.0,1.0,30.0,936.5,856.28,603.0
2017,8,26,12,30,928.0,110.0,1.0,30.0,935.0,826.72,584.81
2017,8,26,12,45,924.5,110.5,1.05,30.5,925.0,792.4,563.05
2017,8,26,13,0,921.0,111.0,1.1,31.0,915.0,755.84,539.71
2017,8,26,13,15,917.5,110.0,1.1,31.0,897.5,715.85,513.14
2017,8,26,13,30,914.0,109.0,1.1,31.0,880.0,673.98,484.28
2017,8,26,13,45,908.0,108.0,1.15,31.0,854.5,628.94,452.95
2017,8,26,14,0,902.0,107.0,1.2,31.0,829.0,582.57,419.71
2017,8,26,14,15,893.5,105.5,1.2,30.5,797.0,533.42,383.93
2017,8,26,14,30,885.0,104.0,1.2,30.0,765.0,483.6,346.4
2017,8,26,14,45,873.0,102.0,1.25,30.0,726.5,431.52,305.56
2017,8,26,15,0,861.0,100.0,1.3,30.0,688.0,379.54,263.58
2017,8,26,15,15,846.0,97.5,1.3,29.5,644.0,320.5,215.95
2017,8,26,15,30,831.0,95.0,1.3,29.0,600.0,268.1,172.63
2017,8,26,15,45,811.0,92.0,1.3,28.5,551.5,215.55,130.01
2017,8,26,16,0,791.0,89.0,1.3,28.0,503.0,164.93,91.45
2017,8,26,16,15,763.5,85.0,1.3,27.5,452.0,115.08,59.55
2017,8,26,16,30,736.0,81.0,1.3,27.0,401.0,68.37,40.91
2017,8,26,16,45,698.0,76.0,1.3,26.5,347.5,49.03,36.16
2017,8,26,17,0,660.0,71.0,1.3,26.0,294.0,47.63,35.18
2017,8,26,17,15,605.5,64.5,1.25,24.5,241.5,44.9,33.12
2017,8,26,17,30,551.0,58.0,1.2,23.0,189.0,42.03,30.8
2017,8,26,17,45,465.5,49.0,1.15,22.0,140.0,36.79,26.16
2017,8,26,18,0,380.0,40.0,1.1,21.0,91.0,31.3,21.03
2017,8,26,18,15,190.0,28.5,1.0,20.0,54.0,22.29,11.83
2017,8,26,18,30,0.0,17.0,0.9,19.0,17.0,16.2,0.0
2017,8,26,18,45,0.0,8.5,0.85,18.5,8.5,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,27,5,45,114.5,12.5,0.35,13.5,21.0,62.26,0.0
2017,8,27,6,0,229.0,25.0,0.3,14.0,42.0,167.39,112.15
2017,8,27,6,15,339.0,36.5,0.25,14.5,85.0,253.27,200.18
2017,8,27,6,30,449.0,48.0,0.2,15.0,128.0,345.0,277.27
2017,8,27,6,45,521.5,56.0,0.2,16.0,178.5,418.18,336.05
2017,8,27,7,0,594.0,64.0,0.2,17.0,229.0,496.17,395.3
2017,8,27,7,15,640.0,69.5,0.2,18.0,281.5,556.65,438.45
2017,8,27,7,30,686.0,75.0,0.2,19.0,334.0,618.78,479.65
2017,8,27,7,45,721.5,79.0,0.2,20.0,386.5,668.66,510.31
2017,8,27,8,0,757.0,83.0,0.2,21.0,439.0,722.43,542.58
2017,8,27,8,15,780.5,86.5,0.25,22.0,489.0,765.26,567.17
2017,8,27,8,30,804.0,90.0,0.3,23.0,539.0,806.71,590.44
2017,8,27,8,45,823.5,92.0,0.35,24.5,585.5,841.18,607.63
2017,8,27,9,0,843.0,94.0,0.4,26.0,632.0,866.28,618.66
2017,8,27,9,15,856.5,96.0,0.4,27.0,673.5,890.96,629.67
2017,8,27,9,30,870.0,98.0,0.4,28.0,715.0,912.96,638.92
2017,8,27,9,45,880.0,100.0,0.45,29.0,750.5,928.88,645.46
2017,8,27,10,0,890.0,102.0,0.5,30.0,786.0,941.73,650.29
2017,8,27,10,15,897.5,103.5,0.5,30.5,815.5,948.54,651.88
2017,8,27,10,30,905.0,105.0,0.5,31.0,845.0,952.08,651.72
2017,8,27,10,45,911.5,105.0,0.55,32.0,867.5,949.81,648.01
2017,8,27,11,0,918.0,105.0,0.6,33.0,890.0,944.24,642.55
2017,8,27,11,15,921.5,105.5,0.65,33.0,904.5,933.17,636.56
2017,8,27,11,30,925.0,106.0,0.7,33.0,919.0,918.87,628.76
2017,8,27,11,45,927.5,106.0,0.75,33.5,925.5,900.03,617.03
2017,8,27,12,0,930.0,106.0,0.8,34.0,932.0,878.13,603.5
2017,8,27,12,15,930.0,105.5,0.8,34.0,930.5,850.75,587.07
2017,8,27,12,30,930.0,105.0,0.8,34.0,929.0,820.65,568.96
2017,8,27,12,45,925.0,106.5,0.85,34.0,918.5,786.08,548.7
2017,8,27,13,0,920.0,108.0,0.9,34.0,908.0,749.32,526.84
2017,8,27,13,15,916.5,107.0,0.95,33.5,890.5,709.34,502.23
2017,8,27,13,30,913.0,106.0,1.0,33.0,873.0,667.47,475.18
2017,8,27,13,45,907.0,105.0,1.05,33.0,848.0,622.43,444.13
2017,8,27,14,0,901.0,104.0,1.1,33.0,823.0,576.08,411.17
2017,8,27,14,15,892.5,102.5,1.1,32.5,791.0,526.96,375.68
2017,8,27,14,30,884.0,101.0,1.1,32.0,759.0,477.17,338.44
2017,8,27,14,45,872.5,99.0,1.15,32.0,720.0,425.34,298.07
2017,8,27,15,0,861.0,97.0,1.2,32.0,681.0,373.56,256.53
2017,8,27,15,15,846.0,94.5,1.2,31.5,637.5,320.65,213.68
2017,8,27,15,30,831.0,92.0,1.2,31.0,594.0,262.09,166.27
2017,8,27,15,45,810.0,89.0,1.2,30.5,545.5,209.4,124.07
2017,8,27,16,0,789.0,86.0,1.2,30.0,497.0,158.75,86.16
2017,8,27,16,15,762.0,82.5,1.2,29.0,445.5,109.52,55.74
2017,8,27,16,30,735.0,79.0,1.2,28.0,394.0,63.37,39.08
2017,8,27,16,45,696.5,74.0,1.2,27.5,341.0,47.78,34.96
2017,8,27,17,0,658.0,69.0,1.2,27.0,288.0,46.31,33.91
2017,8,27,17,15,603.0,62.5,1.15,25.5,236.0,43.51,31.79
2017,8,27,17,30,548.0,56.0,1.1,24.0,184.0,40.57,29.39
2017,8,27,17,45,461.5,47.0,1.05,23.0,135.5,35.25,24.69
2017,8,27,18,0,375.0,38.0,1.0,22.0,87.0,29.68,19.49
2017,8,27,18,15,187.5,26.0,0.9,21.0,50.5,20.34,9.79
2017,8,27,18,30,0.0,14.0,0.8,20.0,14.0,13.34,0.0
2017,8,27,18,45,0.0,7.0,0.75,19.0,7.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,8,28,5,45,143.0,11.0,0.1,14.5,21.5,73.1,0.0
2017,8,28,6,0,286.0,22.0,0.1,15.0,43.0,190.25,122.84
2017,8,28,6,15,399.0,32.0,0.1,15.5,87.0,279.04,218.38
2017,8,28,6,30,512.0,42.0,0.1,16.0,131.0,372.96,297.03
2017,8,28,6,45,582.0,48.5,0.15,16.5,183.0,444.88,355.34
2017,8,28,7,0,652.0,55.0,0.2,17.0,235.0,517.76,411.68
2017,8,28,7,15,696.0,60.0,0.2,18.0,288.5,578.74,454.39
2017,8,28,7,30,740.0,65.0,0.2,19.0,342.0,641.02,495.14
2017,8,28,7,45,771.5,68.5,0.25,20.0,395.0,692.7,527.37
2017,8,28,8,0,803.0,72.0,0.3,21.0,448.0,744.04,558.41
2017,8,28,8,15,825.5,75.0,0.35,22.0,498.5,786.62,582.74
2017,8,28,8,30,848.0,78.0,0.4,23.0,549.0,820.73,601.12
2017,8,28,8,45,864.5,80.0,0.45,24.5,595.5,853.54,617.29
2017,8,28,9,0,881.0,82.0,0.5,26.0,642.0,884.09,631.72
2017,8,28,9,15,893.0,84.0,0.55,26.5,684.0,908.08,644.38
2017,8,28,9,30,905.0,86.0,0.6,27.0,726.0,929.23,655.38
2017,8,28,9,45,914.0,88.0,0.65,27.5,761.5,944.61,662.91
2017,8,28,10,0,923.0,90.0,0.7,28.0,797.0,956.79,668.64
2017,8,28,10,15,929.5,91.0,0.75,28.5,826.0,962.26,670.44
2017,8,28,10,30,936.0,92.0,0.8,29.0,855.0,964.37,670.4
2017,8,28,10,45,940.0,93.5,0.85,29.5,877.0,961.32,667.4
2017,8,28,11,0,944.0,95.0,0.9,30.0,899.0,954.85,662.51
2017,8,28,11,15,946.5,95.5,0.95,30.0,913.0,942.62,655.57
2017,8,28,11,30,949.0,96.0,1.0,30.0,927.0,927.09,646.72
2017,8,28,11,45,950.0,96.0,1.05,30.5,933.0,906.55,633.57
2017,8,28,12,0,951.0,96.0,1.1,31.0,939.0,882.94,618.57
2017,8,28,12,15,950.0,96.0,1.15,31.0,936.5,854.74,601.92
2017,8,28,12,30,949.0,96.0,1.2,31.0,934.0,823.79,583.44
2017,8,28,12,45,940.5,99.5,1.25,31.0,922.0,787.94,561.65
2017,8,28,13,0,932.0,103.0,1.3,31.0,910.0,750.03,538.3
2017,8,28,13,15,927.5,102.0,1.3,30.5,892.0,708.91,511.68
2017,8,28,13,30,923.0,101.0,1.3,30.0,874.0,665.95,482.66
2017,8,28,13,45,914.5,101.0,1.3,30.0,847.5,619.91,449.71
2017,8,28,14,0,906.0,101.0,1.3,30.0,821.0,572.73,415.06
2017,8,28,14,15,897.5,99.5,1.3,29.5,788.5,523.35,378.64
2017,8,28,14,30,889.0,98.0,1.3,29.0,756.0,473.31,340.44
2017,8,28,14,45,874.0,97.5,1.3,29.0,716.5,421.1,298.84
2017,8,28,15,0,859.0,97.0,1.3,29.0,677.0,369.27,256.46
2017,8,28,15,15,843.5,94.5,1.25,28.5,633.0,316.31,212.84
2017,8,28,15,30,828.0,92.0,1.2,28.0,589.0,257.77,164.8
2017,8,28,15,45,804.0,90.0,1.2,27.5,539.5,205.55,122.72
2017,8,28,16,0,780.0,88.0,1.2,27.0,490.0,155.7,85.46
2017,8,28,16,15,558.5,122.5,1.2,26.0,395.5,118.18,70.96
2017,8,28,16,30,337.0,157.0,1.2,25.0,301.0,116.18,92.69
2017,8,28,16,45,314.5,139.5,1.2,24.5,259.5,102.62,81.83
2017,8,28,17,0,292.0,122.0,1.2,24.0,218.0,91.41,72.76
2017,8,28,17,15,267.5,102.0,1.15,23.0,177.5,77.96,61.67
2017,8,28,17,30,243.0,82.0,1.1,22.0,137.0,63.94,49.75
2017,8,28,17,45,200.0,62.5,1.05,21.0,100.0,49.69,37.28
2017,8,28,18,0,157.0,43.0,1.0,20.0,63.0,34.92,24.03
2017,8,28,18,15,78.5,26.0,0.95,19.0,36.0,21.52,10.15
2017,8,28,18,30,0.0,9.0,0.9,18.0,9.0,8.58,0.0
2017,8,28,18,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,5,45,112.5,11.5,0.7,12.5,19.5,60.03,0.0
2017,8,29,6,0,225.0,23.0,0.7,13.0,39.0,160.41,100.17
2017,8,29,6,15,336.0,34.5,0.65,13.5,81.0,248.18,197.03
2017,8,29,6,30,447.0,46.0,0.6,14.0,123.0,339.8,275.66
2017,8,29,6,45,519.5,53.5,0.6,14.5,173.0,411.89,335.53
2017,8,29,7,0,592.0,61.0,0.6,15.0,223.0,488.82,396.2
2017,8,29,7,15,638.0,67.0,0.55,15.5,275.0,549.61,441.18
2017,8,29,7,30,684.0,73.0,0.5,16.0,327.0,612.11,484.18
2017,8,29,7,45,719.5,76.0,0.5,16.5,379.0,660.66,515.78
2017,8,29,8,0,755.0,79.0,0.5,17.0,431.0,712.93,549.11
2017,8,29,8,15,778.5,82.5,0.5,17.5,480.5,755.55,574.78
2017,8,29,8,30,802.0,86.0,0.5,18.0,530.0,796.8,599.05
2017,8,29,8,45,821.5,88.0,0.55,19.0,576.0,831.09,618.0
2017,8,29,9,0,841.0,90.0,0.6,20.0,622.0,856.17,630.75
2017,8,29,9,15,854.0,92.0,0.65,20.5,663.0,880.27,644.12
2017,8,29,9,30,867.0,94.0,0.7,21.0,704.0,901.69,655.77
2017,8,29,9,45,871.0,98.5,0.75,22.0,738.0,914.78,660.91
2017,8,29,10,0,875.0,103.0,0.8,23.0,772.0,924.67,664.2
2017,8,29,10,15,882.5,104.5,0.85,23.0,800.5,931.29,668.13
2017,8,29,10,30,890.0,106.0,0.9,23.0,829.0,934.69,670.21
2017,8,29,10,45,896.5,106.0,1.0,23.5,851.0,932.34,668.41
2017,8,29,11,0,903.0,106.0,1.1,24.0,873.0,926.73,664.67
2017,8,29,11,15,906.5,107.0,1.1,24.0,887.5,916.19,657.59
2017,8,29,11,30,910.0,108.0,1.1,24.0,902.0,902.44,648.64
2017,8,29,11,45,913.0,107.5,1.15,24.0,908.5,883.64,637.34
2017,8,29,12,0,916.0,107.0,1.2,24.0,915.0,861.81,624.12
2017,8,29,12,15,916.0,106.5,1.2,24.0,913.5,834.64,606.75
2017,8,29,12,30,916.0,106.0,1.2,24.0,912.0,804.77,587.64
2017,8,29,12,45,912.5,107.0,1.25,24.0,902.5,771.15,566.54
2017,8,29,13,0,909.0,108.0,1.3,24.0,893.0,735.29,543.73
2017,8,29,13,15,906.0,107.0,1.3,23.5,875.5,695.9,516.96
2017,8,29,13,30,903.0,106.0,1.3,23.0,858.0,654.62,488.12
2017,8,29,13,45,899.5,104.0,1.3,23.0,834.0,610.45,455.5
2017,8,29,14,0,896.0,102.0,1.3,23.0,810.0,564.79,420.89
2017,8,29,14,15,888.0,100.0,1.3,22.5,778.5,515.64,383.48
2017,8,29,14,30,880.0,98.0,1.3,22.0,747.0,465.8,344.25
2017,8,29,14,45,872.0,95.0,1.3,22.0,709.5,414.65,302.1
2017,8,29,15,0,864.0,92.0,1.3,22.0,672.0,363.23,258.62
2017,8,29,15,15,849.5,90.0,1.3,21.5,628.5,310.73,214.08
2017,8,29,15,30,835.0,88.0,1.3,21.0,585.0,252.46,164.84
2017,8,29,15,45,817.5,84.0,1.3,21.0,537.5,199.45,120.51
2017,8,29,16,0,800.0,80.0,1.3,21.0,490.0,148.1,80.98
2017,8,29,16,15,773.5,76.5,1.3,20.5,439.0,98.45,50.58
2017,8,29,16,30,747.0,73.0,1.3,20.0,388.0,51.82,39.5
2017,8,29,16,45,711.0,68.0,1.3,19.5,335.0,48.35,36.76
2017,8,29,17,0,675.0,63.0,1.3,19.0,282.0,46.4,35.23
2017,8,29,17,15,620.0,57.0,1.25,18.0,230.0,39.59,29.41
2017,8,29,17,30,565.0,51.0,1.2,17.0,178.0,36.85,27.02
2017,8,29,17,45,478.0,42.5,1.2,16.5,129.5,31.78,22.31
2017,8,29,18,0,391.0,34.0,1.2,16.0,81.0,26.47,17.14
2017,8,29,18,15,195.5,22.5,1.2,15.5,46.0,17.94,6.93
2017,8,29,18,30,0.0,11.0,1.2,15.0,11.0,10.48,0.0
2017,8,29,18,45,0.0,5.5,1.2,14.5,5.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,5,45,119.0,11.0,0.95,11.5,19.0,62.18,0.0
2017,8,30,6,0,238.0,22.0,1.0,12.0,38.0,164.16,97.76
2017,8,30,6,15,354.0,33.0,1.0,12.5,80.5,255.3,203.48
2017,8,30,6,30,470.0,44.0,1.0,13.0,123.0,349.68,285.67
2017,8,30,6,45,543.5,51.0,1.0,13.5,174.0,422.46,347.05
2017,8,30,7,0,617.0,58.0,1.0,14.0,225.0,500.17,409.27
2017,8,30,7,15,663.5,63.0,0.95,14.5,278.0,557.12,452.17
2017,8,30,7,30,710.0,68.0,0.9,15.0,331.0,619.9,496.09
2017,8,30,7,45,743.0,72.0,0.9,15.5,383.5,672.23,531.0
2017,8,30,8,0,776.0,76.0,0.9,16.0,436.0,724.33,564.71
2017,8,30,8,15,800.0,79.5,0.9,16.5,486.5,767.86,591.46
2017,8,30,8,30,824.0,83.0,0.9,17.0,537.0,809.97,616.73
2017,8,30,8,45,841.5,85.5,0.95,18.0,583.5,836.47,630.61
2017,8,30,9,0,859.0,88.0,1.0,19.0,630.0,867.82,647.77
2017,8,30,9,15,872.5,90.0,1.0,19.5,671.5,892.57,660.75
2017,8,30,9,30,886.0,92.0,1.0,20.0,713.0,914.58,671.97
2017,8,30,9,45,901.0,91.0,1.05,21.0,750.5,931.67,679.6
2017,8,30,10,0,916.0,90.0,1.1,22.0,788.0,945.75,685.4
2017,8,30,10,15,923.5,91.0,1.15,22.0,817.5,951.97,688.94
2017,8,30,10,30,931.0,92.0,1.2,22.0,847.0,954.84,690.59
2017,8,30,10,45,936.0,93.0,1.25,22.5,869.0,952.02,687.47
2017,8,30,11,0,941.0,94.0,1.3,23.0,891.0,945.81,682.38
2017,8,30,11,15,944.0,94.5,1.3,23.0,905.0,933.9,674.38
2017,8,30,11,30,947.0,95.0,1.3,23.0,919.0,918.69,664.44
2017,8,30,11,45,948.0,95.5,1.35,23.5,925.5,898.54,650.89
2017,8,30,12,0,949.0,96.0,1.4,24.0,932.0,875.29,635.41
2017,8,30,12,15,949.5,96.0,1.45,24.0,930.0,848.16,618.63
2017,8,30,12,30,950.0,96.0,1.5,24.0,928.0,818.2,599.9
2017,8,30,12,45,946.0,97.0,1.55,24.0,918.0,783.16,577.65
2017,8,30,13,0,942.0,98.0,1.6,24.0,908.0,745.82,553.64
2017,8,30,13,15,939.0,97.0,1.6,23.5,890.5,705.21,526.04
2017,8,30,13,30,936.0,96.0,1.6,23.0,873.0,662.62,496.02
2017,8,30,13,45,932.5,94.0,1.65,23.0,848.5,617.06,462.4
2017,8,30,14,0,929.0,92.0,1.7,23.0,824.0,569.93,426.6
2017,8,30,14,15,922.0,91.0,1.7,22.5,792.0,520.62,388.55
2017,8,30,14,30,915.0,90.0,1.7,22.0,760.0,470.43,348.51
2017,8,30,14,45,906.0,87.5,1.75,22.0,721.5,417.59,304.71
2017,8,30,15,0,897.0,85.0,1.8,22.0,683.0,364.54,259.53
2017,8,30,15,15,883.0,83.0,1.75,21.5,639.0,310.53,213.19
2017,8,30,15,30,869.0,81.0,1.7,21.0,595.0,257.23,167.31
2017,8,30,15,45,851.5,78.0,1.7,20.5,546.5,203.52,122.6
2017,8,30,16,0,834.0,75.0,1.7,20.0,498.0,144.25,77.22
2017,8,30,16,15,808.0,71.5,1.65,19.5,446.0,92.87,46.45
2017,8,30,16,30,782.0,68.0,1.6,19.0,394.0,46.68,35.23
2017,8,30,16,45,746.0,63.5,1.55,18.5,340.0,45.05,34.04
2017,8,30,17,0,710.0,59.0,1.5,18.0,286.0,43.33,32.69
2017,8,30,17,15,654.5,53.5,1.45,17.0,232.5,40.65,30.47
2017,8,30,17,30,599.0,48.0,1.4,16.0,179.0,37.89,28.04
2017,8,30,17,45,508.0,40.0,1.35,15.5,129.5,29.86,20.69
2017,8,30,18,0,417.0,32.0,1.3,15.0,80.0,24.88,15.76
2017,8,30,18,15,208.5,16.0,1.25,14.5,40.0,12.17,2.17
2017,8,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,31,5,45,125.5,10.5,0.75,11.5,18.5,64.3,0.0
2017,8,31,6,0,251.0,21.0,0.7,12.0,37.0,167.85,93.26
2017,8,31,6,15,372.0,32.0,0.65,12.5,81.0,262.92,208.27
2017,8,31,6,30,493.0,43.0,0.6,13.0,125.0,360.66,292.55
2017,8,31,6,45,565.0,50.0,0.55,13.5,176.5,433.31,352.8
2017,8,31,7,0,637.0,57.0,0.5,14.0,228.0,510.73,413.42
2017,8,31,7,15,683.5,62.5,0.45,15.0,282.0,569.0,455.35
2017,8,31,7,30,730.0,68.0,0.4,16.0,336.0,632.99,497.92
2017,8,31,7,45,763.5,72.0,0.4,17.0,389.5,686.27,531.42
2017,8,31,8,0,797.0,76.0,0.4,18.0,443.0,739.3,563.54
2017,8,31,8,15,820.0,79.0,0.35,19.0,494.0,781.87,586.64
2017,8,31,8,30,843.0,82.0,0.3,20.0,545.0,822.92,608.09
2017,8,31,8,45,862.5,84.0,0.3,21.0,592.5,850.91,621.41
2017,8,31,9,0,882.0,86.0,0.3,22.0,640.0,883.73,637.77
2017,8,31,9,15,894.5,88.0,0.3,23.0,682.0,907.86,648.31
2017,8,31,9,30,907.0,90.0,0.3,24.0,724.0,929.14,657.12
2017,8,31,9,45,909.5,95.0,0.3,25.5,758.0,941.65,659.26
2017,8,31,10,0,912.0,100.0,0.3,27.0,792.0,950.77,659.53
2017,8,31,10,15,918.5,101.5,0.4,28.0,821.0,956.35,661.23
2017,8,31,10,30,925.0,103.0,0.5,29.0,850.0,958.58,661.12
2017,8,31,10,45,929.5,104.0,0.6,30.0,871.5,955.08,657.73
2017,8,31,11,0,934.0,105.0,0.7,31.0,893.0,948.2,652.44
2017,8,31,11,15,936.5,105.5,0.75,31.0,906.5,935.68,645.48
2017,8,31,11,30,939.0,106.0,0.8,31.0,920.0,919.89,636.66
2017,8,31,11,45,938.0,107.5,0.85,31.0,925.0,898.93,624.72
2017,8,31,12,0,937.0,109.0,0.9,31.0,930.0,874.97,610.95
2017,8,31,12,15,935.5,109.0,0.9,31.0,927.5,846.31,593.44
2017,8,31,12,30,934.0,109.0,0.9,31.0,925.0,814.97,574.24
2017,8,31,12,45,929.0,109.5,0.95,31.5,913.5,779.0,551.57
2017,8,31,13,0,924.0,110.0,1.0,32.0,902.0,740.88,527.04
2017,8,31,13,15,919.0,109.0,1.0,31.5,883.0,699.43,500.05
2017,8,31,13,30,914.0,108.0,1.0,31.0,864.0,656.22,471.1
2017,8,31,13,45,906.0,107.5,1.0,31.0,837.5,610.16,438.41
2017,8,31,14,0,898.0,107.0,1.0,31.0,811.0,562.95,404.01
2017,8,31,14,15,888.5,105.5,1.0,31.0,777.5,513.27,366.85
2017,8,31,14,30,879.0,104.0,1.0,31.0,744.0,463.02,328.15
2017,8,31,14,45,864.5,102.5,1.0,31.0,704.5,410.55,286.78
2017,8,31,15,0,850.0,101.0,1.0,31.0,665.0,352.74,240.58
2017,8,31,15,15,833.5,98.0,0.95,30.5,620.0,299.13,196.96
2017,8,31,15,30,817.0,95.0,0.9,30.0,575.0,246.67,154.1
2017,8,31,15,45,794.0,92.0,0.9,30.0,526.0,194.54,112.85
2017,8,31,16,0,771.0,89.0,0.9,30.0,477.0,144.7,77.12
2017,8,31,16,15,741.5,84.5,0.85,29.0,425.5,95.83,50.08
2017,8,31,16,30,712.0,80.0,0.8,28.0,374.0,50.64,37.17
2017,8,31,16,45,670.0,75.0,0.8,27.5,321.0,49.32,36.32
2017,8,31,17,0,628.0,70.0,0.8,27.0,268.0,47.92,35.3
2017,8,31,17,15,567.5,62.5,0.75,25.5,216.0,44.36,32.5
2017,8,31,17,30,507.0,55.0,0.7,24.0,164.0,40.61,29.37
2017,8,31,17,45,410.5,44.5,0.65,23.0,116.5,33.93,23.41
2017,8,31,18,0,314.0,34.0,0.6,22.0,69.0,26.88,16.79
2017,8,31,18,15,157.0,17.0,0.6,21.5,34.5,13.17,1.45
2017,8,31,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,5,45,49.5,10.0,0.9,20.5,13.0,30.85,0.0
2017,9,1,6,0,99.0,20.0,0.8,21.0,26.0,90.33,41.89
2017,9,1,6,15,191.5,38.0,0.75,22.0,64.5,173.94,132.22
2017,9,1,6,30,284.0,56.0,0.7,23.0,103.0,255.34,200.54
2017,9,1,6,45,342.5,72.0,0.65,24.0,148.5,320.81,253.4
2017,9,1,7,0,401.0,88.0,0.6,25.0,194.0,390.43,306.81
2017,9,1,7,15,452.5,99.0,0.55,25.5,244.0,452.48,352.6
2017,9,1,7,30,504.0,110.0,0.5,26.0,294.0,517.21,398.22
2017,9,1,7,45,537.5,120.0,0.5,27.0,343.0,569.16,432.32
2017,9,1,8,0,571.0,130.0,0.5,28.0,392.0,627.15,469.16
2017,9,1,8,15,600.5,137.0,0.45,28.5,440.5,673.48,497.22
2017,9,1,8,30,630.0,144.0,0.4,29.0,489.0,719.03,523.47
2017,9,1,8,45,651.5,150.0,0.4,30.0,533.5,755.49,542.81
2017,9,1,9,0,673.0,156.0,0.4,31.0,578.0,790.26,560.73
2017,9,1,9,15,690.5,160.5,0.4,31.5,618.0,817.85,574.99
2017,9,1,9,30,708.0,165.0,0.4,32.0,658.0,843.17,587.79
2017,9,1,9,45,747.0,155.5,0.4,33.0,699.0,870.04,600.25
2017,9,1,10,0,786.0,146.0,0.4,34.0,740.0,890.61,608.74
2017,9,1,10,15,795.5,148.0,0.45,34.0,768.5,898.52,613.19
2017,9,1,10,30,805.0,150.0,0.5,34.0,797.0,903.37,616.12
2017,9,1,10,45,812.5,150.5,0.6,34.5,819.0,901.73,615.03
2017,9,1,11,0,820.0,151.0,0.7,35.0,841.0,896.99,612.22
2017,9,1,11,15,824.5,152.0,0.75,35.0,855.0,887.0,606.7
2017,9,1,11,30,829.0,153.0,0.8,35.0,869.0,873.97,599.46
2017,9,1,11,45,830.5,153.5,0.85,35.0,875.0,854.94,588.62
2017,9,1,12,0,832.0,154.0,0.9,35.0,881.0,833.14,576.11
2017,9,1,12,15,832.0,153.5,0.9,34.5,879.0,806.52,561.04
2017,9,1,12,30,832.0,153.0,0.9,34.0,877.0,777.46,544.38
2017,9,1,12,45,813.0,161.5,0.95,34.0,862.5,740.65,521.26
2017,9,1,13,0,794.0,170.0,1.0,34.0,848.0,702.77,496.51
2017,9,1,13,15,789.0,168.5,1.05,34.0,830.5,664.28,471.07
2017,9,1,13,30,784.0,167.0,1.1,34.0,813.0,624.42,444.03
2017,9,1,13,45,766.5,170.0,1.15,34.0,785.0,580.27,413.23
2017,9,1,14,0,749.0,173.0,1.2,34.0,757.0,532.83,379.42
2017,9,1,14,15,738.0,169.5,1.2,33.5,725.0,485.85,345.46
2017,9,1,14,30,727.0,166.0,1.2,33.0,693.0,438.89,310.39
2017,9,1,14,45,694.0,169.5,1.2,33.0,651.0,389.79,272.45
2017,9,1,15,0,661.0,173.0,1.2,33.0,609.0,343.33,235.87
2017,9,1,15,15,640.5,167.0,1.2,32.5,566.0,295.33,198.09
2017,9,1,15,30,620.0,161.0,1.2,32.0,523.0,249.25,161.78
2017,9,1,15,45,570.0,161.0,1.2,32.0,471.5,205.91,129.58
2017,9,1,16,0,520.0,161.0,1.2,32.0,420.0,166.45,103.32
2017,9,1,16,15,486.0,150.0,1.15,31.0,371.5,125.1,80.35
2017,9,1,16,30,452.0,139.0,1.1,30.0,323.0,94.46,73.07
2017,9,1,16,45,387.0,128.5,1.05,29.5,270.5,89.59,69.48
2017,9,1,17,0,322.0,118.0,1.0,29.0,218.0,88.93,69.23
2017,9,1,17,15,271.5,98.5,0.9,27.5,171.5,75.59,58.47
2017,9,1,17,30,221.0,79.0,0.8,26.0,125.0,61.73,46.9
2017,9,1,17,45,152.5,55.0,0.7,25.0,82.5,44.03,31.62
2017,9,1,18,0,84.0,31.0,0.6,24.0,40.0,25.58,15.4
2017,9,1,18,15,42.0,15.5,0.6,23.5,20.0,13.11,0.0
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
