Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,2,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,5,45,26.0,6.5,0.8,22.5,8.0,17.35,0.0
2017,9,2,6,0,52.0,13.0,0.8,23.0,16.0,46.13,15.88
2017,9,2,6,15,112.5,34.5,0.7,23.5,50.0,115.24,85.63
2017,9,2,6,30,173.0,56.0,0.6,24.0,84.0,180.9,141.07
2017,9,2,6,45,232.5,76.5,0.55,24.5,129.0,247.92,195.83
2017,9,2,7,0,292.0,97.0,0.5,25.0,174.0,318.79,251.49
2017,9,2,7,15,338.0,114.0,0.45,26.0,222.0,391.57,305.19
2017,9,2,7,30,384.0,131.0,0.4,27.0,270.0,455.11,349.73
2017,9,2,7,45,427.5,143.0,0.4,28.0,320.0,512.7,388.62
2017,9,2,8,0,471.0,155.0,0.4,29.0,370.0,571.64,426.94
2017,9,2,8,15,500.5,165.5,0.4,30.0,417.0,618.29,455.37
2017,9,2,8,30,530.0,176.0,0.4,31.0,464.0,664.65,482.82
2017,9,2,8,45,560.5,181.5,0.4,32.0,510.0,705.47,506.01
2017,9,2,9,0,591.0,187.0,0.4,33.0,556.0,750.39,531.08
2017,9,2,9,15,609.5,193.5,0.4,33.5,596.0,779.79,546.8
2017,9,2,9,30,628.0,200.0,0.4,34.0,636.0,807.09,561.18
2017,9,2,9,45,663.0,195.0,0.4,35.0,676.0,834.93,574.69
2017,9,2,10,0,698.0,190.0,0.4,36.0,716.0,860.39,586.27
2017,9,2,10,15,708.0,193.5,0.45,36.5,744.5,869.5,590.16
2017,9,2,10,30,718.0,197.0,0.5,37.0,773.0,875.76,592.67
2017,9,2,10,45,735.0,194.0,0.55,37.5,797.0,878.64,593.31
2017,9,2,11,0,752.0,191.0,0.6,38.0,821.0,878.52,592.31
2017,9,2,11,15,756.5,192.5,0.65,38.0,835.0,868.94,587.06
2017,9,2,11,30,761.0,194.0,0.7,38.0,849.0,856.5,580.26
2017,9,2,11,45,772.5,189.0,0.75,38.5,858.0,838.06,568.72
2017,9,2,12,0,784.0,184.0,0.8,39.0,867.0,820.04,557.52
2017,9,2,12,15,783.5,184.0,0.8,38.5,865.0,794.37,543.24
2017,9,2,12,30,783.0,184.0,0.8,38.0,863.0,766.41,526.78
2017,9,2,12,45,788.0,178.5,0.85,38.0,855.5,735.24,507.64
2017,9,2,13,0,793.0,173.0,0.9,38.0,848.0,701.78,486.59
2017,9,2,13,15,787.5,171.5,0.9,38.0,829.5,662.92,460.9
2017,9,2,13,30,782.0,170.0,0.9,38.0,811.0,622.74,433.79
2017,9,2,13,45,782.0,164.0,0.95,38.0,788.0,580.54,405.15
2017,9,2,14,0,782.0,158.0,1.0,38.0,765.0,536.95,374.62
2017,9,2,14,15,771.0,155.0,1.0,37.5,732.5,489.57,340.95
2017,9,2,14,30,760.0,152.0,1.0,37.0,700.0,437.79,303.2
2017,9,2,14,45,753.5,145.0,1.05,37.0,664.0,388.27,265.36
2017,9,2,15,0,747.0,138.0,1.1,37.0,628.0,338.7,226.41
2017,9,2,15,15,728.0,133.5,1.1,36.5,584.0,288.0,186.62
2017,9,2,15,30,709.0,129.0,1.1,36.0,540.0,238.89,148.07
2017,9,2,15,45,692.5,121.5,1.1,35.5,494.0,189.59,110.64
2017,9,2,16,0,676.0,114.0,1.1,35.0,448.0,142.03,78.03
2017,9,2,16,15,643.0,107.5,1.05,34.5,397.5,96.44,54.51
2017,9,2,16,30,610.0,101.0,1.0,34.0,347.0,66.63,49.26
2017,9,2,16,45,573.5,91.5,1.0,33.5,296.5,62.51,46.19
2017,9,2,17,0,537.0,82.0,1.0,33.0,246.0,58.09,42.75
2017,9,2,17,15,474.5,71.5,0.9,31.5,195.5,52.42,38.3
2017,9,2,17,30,412.0,61.0,0.8,30.0,145.0,46.42,33.33
2017,9,2,17,45,326.5,47.0,0.75,28.5,101.0,35.83,24.26
2017,9,2,18,0,241.0,33.0,0.7,27.0,57.0,25.65,15.05
2017,9,2,18,15,120.5,16.5,0.7,26.0,28.5,12.96,0.0
2017,9,2,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.05,17.5,6.0,5.72,0.0
2017,9,3,6,0,0.0,12.0,1.1,18.0,12.0,11.12,0.0
2017,9,3,6,15,25.5,35.0,1.1,18.5,39.0,53.92,37.85
2017,9,3,6,30,51.0,58.0,1.1,19.0,66.0,97.04,75.06
2017,9,3,6,45,83.0,82.5,1.1,19.5,101.5,155.96,124.66
2017,9,3,7,0,115.0,107.0,1.1,20.0,137.0,207.4,167.17
2017,9,3,7,15,153.0,125.0,1.1,20.5,174.5,255.46,206.01
2017,9,3,7,30,191.0,143.0,1.1,21.0,212.0,306.1,245.71
2017,9,3,7,45,240.5,161.0,1.1,21.5,261.5,379.99,302.03
2017,9,3,8,0,290.0,179.0,1.1,22.0,311.0,444.19,349.24
2017,9,3,8,15,403.5,181.5,1.1,22.5,387.5,556.97,431.59
2017,9,3,8,30,517.0,184.0,1.1,23.0,464.0,661.75,504.6
2017,9,3,8,45,535.0,195.0,1.1,24.0,507.0,697.71,525.09
2017,9,3,9,0,553.0,206.0,1.1,25.0,550.0,732.25,544.84
2017,9,3,9,15,572.0,213.5,1.05,25.5,590.0,762.12,561.68
2017,9,3,9,30,591.0,221.0,1.0,26.0,630.0,790.19,577.05
2017,9,3,9,45,594.5,232.5,1.0,27.0,662.0,806.53,583.75
2017,9,3,10,0,598.0,244.0,1.0,28.0,694.0,820.37,588.92
2017,9,3,10,15,536.0,277.0,0.95,28.5,691.5,794.78,567.8
2017,9,3,10,30,474.0,310.0,0.9,29.0,689.0,766.16,545.36
2017,9,3,10,45,486.0,319.0,0.9,29.5,716.5,777.47,551.18
2017,9,3,11,0,498.0,328.0,0.9,30.0,744.0,786.39,555.01
2017,9,3,11,15,512.0,322.5,0.9,30.5,756.5,780.41,549.83
2017,9,3,11,30,526.0,317.0,0.9,31.0,769.0,772.19,543.43
2017,9,3,11,45,341.0,378.0,0.9,31.5,672.0,655.14,462.64
2017,9,3,12,0,156.0,439.0,0.9,32.0,575.0,545.83,385.94
2017,9,3,12,15,406.5,348.0,0.9,32.0,700.0,651.7,462.59
2017,9,3,12,30,657.0,257.0,0.9,32.0,825.0,737.35,521.34
2017,9,3,12,45,334.5,244.5,0.95,32.5,533.5,468.73,338.18
2017,9,3,13,0,12.0,232.0,1.0,33.0,242.0,222.99,160.45
2017,9,3,13,15,104.5,318.0,1.05,33.0,404.0,354.91,257.23
2017,9,3,13,30,197.0,404.0,1.1,33.0,566.0,474.82,340.01
2017,9,3,13,45,177.5,391.0,1.15,33.0,533.5,439.48,314.73
2017,9,3,14,0,158.0,378.0,1.2,33.0,501.0,405.78,291.44
2017,9,3,14,15,369.5,306.5,1.2,33.0,576.5,428.37,306.93
2017,9,3,14,30,581.0,235.0,1.2,33.0,652.0,430.38,305.02
2017,9,3,14,45,581.0,220.5,1.25,33.0,618.5,385.38,270.3
2017,9,3,15,0,581.0,206.0,1.3,33.0,585.0,340.04,234.73
2017,9,3,15,15,560.0,198.0,1.3,32.5,542.5,294.1,199.06
2017,9,3,15,30,539.0,190.0,1.3,32.0,500.0,250.12,165.01
2017,9,3,15,45,522.0,177.0,1.35,31.5,456.0,205.09,131.25
2017,9,3,16,0,505.0,164.0,1.4,31.0,412.0,161.95,101.72
2017,9,3,16,15,423.0,154.0,1.4,30.0,346.0,120.56,80.67
2017,9,3,16,30,341.0,144.0,1.4,29.0,280.0,105.36,82.48
2017,9,3,16,45,292.0,132.0,1.45,28.0,236.5,97.91,76.92
2017,9,3,17,0,243.0,120.0,1.5,27.0,193.0,90.11,70.86
2017,9,3,17,15,203.0,98.5,1.45,25.5,151.0,75.44,58.85
2017,9,3,17,30,163.0,77.0,1.4,24.0,109.0,60.16,45.9
2017,9,3,17,45,108.5,54.0,1.4,23.0,72.5,43.18,31.03
2017,9,3,18,0,54.0,31.0,1.4,22.0,36.0,26.79,16.15
2017,9,3,18,15,27.0,15.5,1.3,21.0,18.0,13.76,0.0
2017,9,3,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.0,0.8,15.5,5.0,4.77,0.0
2017,9,4,6,0,0.0,10.0,0.9,16.0,10.0,9.26,0.0
2017,9,4,6,15,28.5,32.0,0.95,16.5,36.5,50.82,35.56
2017,9,4,6,30,57.0,54.0,1.0,17.0,63.0,103.04,80.58
2017,9,4,6,45,103.0,78.5,1.05,17.5,102.0,162.23,131.03
2017,9,4,7,0,149.0,103.0,1.1,18.0,141.0,223.7,182.28
2017,9,4,7,15,191.0,120.5,1.15,18.5,181.5,286.63,233.12
2017,9,4,7,30,233.0,138.0,1.2,19.0,222.0,341.54,276.22
2017,9,4,7,45,116.5,72.0,1.25,20.0,114.0,175.3,141.57
2017,9,4,8,0,0.0,6.0,1.3,21.0,6.0,5.56,0.0
2017,9,4,8,15,0.0,28.0,1.3,21.5,28.0,26.01,15.9
2017,9,4,8,30,0.0,50.0,1.3,22.0,50.0,46.5,32.57
2017,9,4,8,45,0.5,104.0,1.35,22.5,104.5,97.91,73.83
2017,9,4,9,0,1.0,158.0,1.4,23.0,159.0,151.72,115.91
2017,9,4,9,15,54.0,240.0,1.35,23.0,277.5,293.15,226.06
2017,9,4,9,30,107.0,322.0,1.3,23.0,396.0,428.98,326.48
2017,9,4,9,45,59.5,275.5,1.3,23.5,317.0,332.48,252.45
2017,9,4,10,0,12.0,229.0,1.3,24.0,238.0,229.92,173.77
2017,9,4,10,15,6.0,160.5,1.25,24.0,165.0,156.84,117.95
2017,9,4,10,30,0.0,92.0,1.2,24.0,92.0,85.93,62.61
2017,9,4,10,45,4.0,139.0,1.2,24.0,142.5,134.07,100.36
2017,9,4,11,0,8.0,186.0,1.2,24.0,193.0,182.22,137.26
2017,9,4,11,15,81.0,308.5,1.2,24.0,378.5,369.21,278.48
2017,9,4,11,30,154.0,431.0,1.2,24.0,564.0,553.72,408.88
2017,9,4,11,45,275.5,404.0,1.2,24.5,642.0,624.68,458.12
2017,9,4,12,0,397.0,377.0,1.2,25.0,720.0,683.77,498.89
2017,9,4,12,15,302.5,405.0,1.2,25.0,666.0,619.85,452.62
2017,9,4,12,30,208.0,433.0,1.2,25.0,612.0,558.2,408.54
2017,9,4,12,45,258.0,417.0,1.25,25.0,636.5,567.14,416.37
2017,9,4,13,0,308.0,401.0,1.3,25.0,661.0,571.11,419.94
2017,9,4,13,15,352.0,374.5,1.35,25.0,665.5,558.2,411.61
2017,9,4,13,30,396.0,348.0,1.4,25.0,670.0,541.7,400.43
2017,9,4,13,45,563.5,256.5,1.45,25.0,698.5,531.59,394.53
2017,9,4,14,0,731.0,165.0,1.5,25.0,727.0,507.36,376.71
2017,9,4,14,15,550.5,235.0,1.5,25.0,648.0,446.52,330.16
2017,9,4,14,30,370.0,305.0,1.5,25.0,569.0,402.75,297.2
2017,9,4,14,45,513.5,232.5,1.55,25.0,577.0,368.18,268.24
2017,9,4,15,0,657.0,160.0,1.6,25.0,585.0,322.34,227.96
2017,9,4,15,15,636.5,154.5,1.6,24.5,542.5,275.16,189.15
2017,9,4,15,30,616.0,149.0,1.6,24.0,500.0,229.88,152.15
2017,9,4,15,45,472.5,169.5,1.6,23.5,425.0,189.83,126.03
2017,9,4,16,0,329.0,190.0,1.6,23.0,350.0,169.81,118.6
2017,9,4,16,15,316.5,169.0,1.55,22.5,308.5,132.69,96.13
2017,9,4,16,30,304.0,148.0,1.5,22.0,267.0,107.93,87.09
2017,9,4,16,45,243.5,135.5,1.5,21.5,222.0,100.14,80.93
2017,9,4,17,0,183.0,123.0,1.5,21.0,177.0,96.21,77.87
2017,9,4,17,15,147.5,100.0,1.4,20.5,137.5,79.58,63.63
2017,9,4,17,30,112.0,77.0,1.3,20.0,98.0,62.46,48.62
2017,9,4,17,45,56.0,52.5,1.25,19.5,63.0,43.76,31.94
2017,9,4,18,0,0.0,28.0,1.2,19.0,28.0,25.59,15.14
2017,9,4,18,15,0.0,14.0,1.1,18.5,14.0,13.0,0.0
2017,9,4,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,5,45,26.5,8.0,0.45,16.5,9.5,18.85,0.0
2017,9,5,6,0,53.0,16.0,0.5,17.0,19.0,51.48,4.88
2017,9,5,6,15,132.5,36.5,0.55,17.0,54.0,130.34,98.53
2017,9,5,6,30,212.0,57.0,0.6,17.0,89.0,204.65,163.68
2017,9,5,6,45,299.0,70.5,0.65,17.5,136.0,290.49,235.32
2017,9,5,7,0,386.0,84.0,0.7,18.0,183.0,372.77,301.86
2017,9,5,7,15,439.0,95.0,0.7,18.5,232.0,434.74,349.74
2017,9,5,7,30,492.0,106.0,0.7,19.0,281.0,499.53,397.84
2017,9,5,7,45,547.0,110.0,0.75,19.5,332.5,565.15,445.15
2017,9,5,8,0,602.0,114.0,0.8,20.0,384.0,627.99,488.97
2017,9,5,8,15,631.5,120.0,0.8,20.5,432.0,673.47,517.8
2017,9,5,8,30,661.0,126.0,0.8,21.0,480.0,718.15,545.54
2017,9,5,8,45,695.5,125.5,0.85,22.0,527.5,758.38,569.24
2017,9,5,9,0,730.0,125.0,0.9,23.0,575.0,797.32,591.68
2017,9,5,9,15,746.5,128.5,0.9,23.5,615.0,823.47,605.77
2017,9,5,9,30,763.0,132.0,0.9,24.0,655.0,843.36,615.82
2017,9,5,9,45,790.0,127.0,0.95,24.5,693.0,864.85,627.77
2017,9,5,10,0,817.0,122.0,1.0,25.0,731.0,883.64,637.97
2017,9,5,10,15,825.5,124.0,1.05,25.5,759.5,890.52,640.65
2017,9,5,10,30,834.0,126.0,1.1,26.0,788.0,894.27,641.6
2017,9,5,10,45,846.0,124.0,1.15,26.5,810.5,887.64,636.11
2017,9,5,11,0,858.0,122.0,1.2,27.0,833.0,884.44,633.05
2017,9,5,11,15,861.0,122.5,1.2,27.0,846.5,872.74,625.18
2017,9,5,11,30,864.0,123.0,1.2,27.0,860.0,858.01,615.57
2017,9,5,11,45,868.5,121.5,1.3,27.5,866.0,839.6,603.8
2017,9,5,12,0,873.0,120.0,1.4,28.0,872.0,818.26,590.09
2017,9,5,12,15,872.5,120.0,1.4,28.0,869.5,791.58,572.95
2017,9,5,12,30,872.0,120.0,1.4,28.0,867.0,762.36,554.15
2017,9,5,12,45,866.5,120.5,1.45,28.0,855.5,727.63,532.0
2017,9,5,13,0,861.0,121.0,1.5,28.0,844.0,690.95,506.77
2017,9,5,13,15,856.5,120.0,1.5,27.5,826.0,651.81,479.88
2017,9,5,13,30,852.0,119.0,1.5,27.0,808.0,611.02,451.09
2017,9,5,13,45,843.5,118.5,1.55,27.0,782.5,567.0,418.57
2017,9,5,14,0,835.0,118.0,1.6,27.0,757.0,522.02,384.4
2017,9,5,14,15,825.5,116.0,1.6,26.5,725.0,470.6,345.14
2017,9,5,14,30,816.0,114.0,1.6,26.0,693.0,422.16,306.73
2017,9,5,14,45,802.5,112.0,1.6,26.0,655.0,372.17,265.49
2017,9,5,15,0,789.0,110.0,1.6,26.0,617.0,322.67,223.8
2017,9,5,15,15,772.0,106.5,1.55,25.5,573.5,271.77,181.14
2017,9,5,15,30,755.0,103.0,1.5,25.0,530.0,222.18,139.97
2017,9,5,15,45,732.5,99.0,1.45,24.5,483.0,172.95,101.44
2017,9,5,16,0,710.0,95.0,1.4,24.0,436.0,120.41,65.15
2017,9,5,16,15,678.0,90.0,1.3,23.0,386.0,74.55,43.84
2017,9,5,16,30,646.0,85.0,1.2,22.0,336.0,55.37,42.34
2017,9,5,16,45,603.5,78.0,1.2,21.5,285.5,52.71,40.28
2017,9,5,17,0,561.0,71.0,1.2,21.0,235.0,49.88,37.97
2017,9,5,17,15,495.0,62.5,1.15,20.5,185.0,45.55,34.22
2017,9,5,17,30,429.0,54.0,1.1,20.0,135.0,41.01,30.08
2017,9,5,17,45,331.5,41.5,1.1,19.5,92.0,32.44,22.21
2017,9,5,18,0,234.0,29.0,1.1,19.0,49.0,23.37,13.01
2017,9,5,18,15,117.0,14.5,1.0,18.5,24.5,13.82,0.0
2017,9,5,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,45,46.5,8.0,0.65,13.5,10.5,27.25,0.0
2017,9,6,6,0,93.0,16.0,0.7,14.0,21.0,77.47,0.0
2017,9,6,6,15,193.5,33.5,0.7,14.5,58.5,168.06,128.57
2017,9,6,6,30,294.0,51.0,0.7,15.0,96.0,252.21,203.18
2017,9,6,6,45,362.5,65.5,0.75,15.5,142.5,321.37,262.05
2017,9,6,7,0,431.0,80.0,0.8,16.0,189.0,395.65,322.62
2017,9,6,7,15,276.5,111.0,0.8,16.5,187.0,331.53,270.12
2017,9,6,7,30,122.0,142.0,0.8,17.0,185.0,255.06,206.3
2017,9,6,7,45,364.0,130.0,0.85,18.0,286.5,446.02,358.96
2017,9,6,8,0,606.0,118.0,0.9,19.0,388.0,634.2,497.67
2017,9,6,8,15,634.5,124.0,0.9,19.5,436.0,678.92,524.8
2017,9,6,8,30,663.0,130.0,0.9,20.0,484.0,722.75,552.11
2017,9,6,8,45,682.0,136.5,0.95,20.5,528.0,757.88,573.56
2017,9,6,9,0,701.0,143.0,1.0,21.0,572.0,791.14,593.59
2017,9,6,9,15,717.5,147.0,1.0,21.5,612.5,817.25,607.96
2017,9,6,9,30,734.0,151.0,1.0,22.0,653.0,840.99,620.74
2017,9,6,9,45,732.0,161.5,1.05,22.5,684.0,852.81,626.46
2017,9,6,10,0,730.0,172.0,1.1,23.0,715.0,861.55,630.39
2017,9,6,10,15,739.5,175.0,1.15,23.0,742.5,869.49,635.18
2017,9,6,10,30,749.0,178.0,1.2,23.0,770.0,874.49,638.19
2017,9,6,10,45,748.5,183.5,1.25,23.5,789.0,870.24,634.11
2017,9,6,11,0,748.0,189.0,1.3,24.0,808.0,863.06,628.36
2017,9,6,11,15,426.5,303.5,1.3,24.0,658.0,682.76,502.11
2017,9,6,11,30,105.0,418.0,1.3,24.0,508.0,492.25,362.98
2017,9,6,11,45,110.0,416.0,1.35,24.0,511.0,488.23,361.72
2017,9,6,12,0,115.0,414.0,1.4,24.0,514.0,487.6,361.46
2017,9,6,12,15,434.5,304.5,1.4,24.0,676.0,628.25,467.47
2017,9,6,12,30,754.0,195.0,1.4,24.0,838.0,744.02,550.54
2017,9,6,12,45,428.0,302.0,1.45,24.0,666.5,582.04,432.43
2017,9,6,13,0,102.0,409.0,1.5,24.0,495.0,440.07,326.78
2017,9,6,13,15,214.0,390.5,1.5,24.0,565.0,484.28,360.99
2017,9,6,13,30,326.0,372.0,1.5,24.0,635.0,517.4,384.99
2017,9,6,13,45,533.5,271.0,1.5,24.0,684.5,522.55,389.54
2017,9,6,14,0,741.0,170.0,1.5,24.0,734.0,510.11,379.61
2017,9,6,14,15,729.0,167.0,1.5,23.5,701.5,463.45,343.49
2017,9,6,14,30,717.0,164.0,1.5,23.0,669.0,416.92,306.61
2017,9,6,14,45,458.0,229.5,1.5,23.0,545.5,341.6,250.91
2017,9,6,15,0,199.0,295.0,1.5,23.0,422.0,299.48,223.03
2017,9,6,15,15,128.0,265.0,1.45,22.5,345.0,245.18,183.74
2017,9,6,15,30,57.0,235.0,1.4,22.0,268.0,205.94,156.52
2017,9,6,15,45,314.5,185.5,1.4,22.0,338.5,183.15,128.31
2017,9,6,16,0,572.0,136.0,1.4,22.0,409.0,138.29,85.83
2017,9,6,16,15,536.5,127.0,1.35,21.5,360.0,97.07,66.46
2017,9,6,16,30,501.0,118.0,1.3,21.0,311.0,81.03,64.58
2017,9,6,16,45,453.5,107.0,1.3,20.5,261.5,75.32,60.0
2017,9,6,17,0,406.0,96.0,1.3,20.0,212.0,69.29,54.98
2017,9,6,17,15,344.5,80.5,1.25,19.0,165.0,59.43,46.52
2017,9,6,17,30,283.0,65.0,1.2,18.0,118.0,49.08,37.32
2017,9,6,17,45,208.5,46.5,1.15,17.5,78.0,35.78,25.2
2017,9,6,18,0,134.0,28.0,1.1,17.0,38.0,21.88,11.5
2017,9,6,18,15,67.0,14.0,1.05,16.5,19.0,13.34,0.0
2017,9,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,45,35.0,7.5,0.85,13.5,9.0,21.86,0.0
2017,9,7,6,0,70.0,15.0,0.9,14.0,18.0,64.47,0.0
2017,9,7,6,15,164.0,33.5,0.9,14.0,54.0,153.12,116.37
2017,9,7,6,30,258.0,52.0,0.9,14.0,90.0,233.33,188.7
2017,9,7,6,45,320.5,67.5,0.9,14.5,134.5,298.39,244.68
2017,9,7,7,0,383.0,83.0,0.9,15.0,179.0,368.12,302.15
2017,9,7,7,15,191.5,75.0,0.9,15.5,123.0,225.75,186.23
2017,9,7,7,30,0.0,67.0,0.9,16.0,67.0,62.33,47.03
2017,9,7,7,45,0.0,93.0,0.9,16.5,93.0,88.32,68.72
2017,9,7,8,0,0.0,119.0,0.9,17.0,119.0,114.53,89.85
2017,9,7,8,15,0.0,135.5,0.9,17.5,136.0,130.63,102.36
2017,9,7,8,30,0.0,152.0,0.9,18.0,153.0,146.66,114.64
2017,9,7,8,45,17.5,197.0,0.95,18.5,208.5,207.31,162.72
2017,9,7,9,0,35.0,242.0,1.0,19.0,264.0,281.06,219.36
2017,9,7,9,15,27.0,243.5,1.0,19.0,261.0,273.17,212.04
2017,9,7,9,30,19.0,245.0,1.0,19.0,258.0,254.5,197.0
2017,9,7,9,45,30.5,278.0,1.0,19.5,300.0,308.94,237.92
2017,9,7,10,0,42.0,311.0,1.0,20.0,342.0,351.9,269.0
2017,9,7,10,15,87.0,348.5,1.0,20.5,416.5,428.86,325.44
2017,9,7,10,30,132.0,386.0,1.0,21.0,491.0,514.74,386.08
2017,9,7,10,45,169.5,397.5,1.05,21.5,535.0,553.94,412.91
2017,9,7,11,0,207.0,409.0,1.1,22.0,579.0,591.51,438.59
2017,9,7,11,15,146.0,408.5,1.1,22.0,529.5,530.72,393.96
2017,9,7,11,30,85.0,408.0,1.1,22.0,480.0,465.23,346.32
2017,9,7,11,45,90.0,407.0,1.1,22.0,484.0,462.74,345.0
2017,9,7,12,0,95.0,406.0,1.1,22.0,488.0,459.77,342.89
2017,9,7,12,15,129.5,417.0,1.1,22.0,528.0,492.55,366.76
2017,9,7,12,30,164.0,428.0,1.1,22.0,568.0,518.55,385.29
2017,9,7,12,45,116.5,408.5,1.15,22.0,507.5,457.1,340.92
2017,9,7,13,0,69.0,389.0,1.2,22.0,447.0,400.05,299.7
2017,9,7,13,15,283.5,347.0,1.2,22.0,575.5,487.04,366.14
2017,9,7,13,30,498.0,305.0,1.2,22.0,704.0,556.74,416.27
2017,9,7,13,45,504.5,290.0,1.2,22.0,683.0,520.51,388.77
2017,9,7,14,0,511.0,275.0,1.2,22.0,662.0,483.12,360.65
2017,9,7,14,15,631.5,211.0,1.2,21.5,668.0,454.12,338.21
2017,9,7,14,30,752.0,147.0,1.2,21.0,674.0,413.27,304.67
2017,9,7,14,45,741.5,141.5,1.25,21.0,636.5,363.93,263.8
2017,9,7,15,0,731.0,136.0,1.3,21.0,599.0,314.94,222.36
2017,9,7,15,15,711.0,131.5,1.25,20.5,555.5,265.05,180.38
2017,9,7,15,30,691.0,127.0,1.2,20.0,512.0,216.91,140.44
2017,9,7,15,45,670.0,120.0,1.2,20.0,465.5,168.61,102.59
2017,9,7,16,0,649.0,113.0,1.2,20.0,419.0,122.56,71.78
2017,9,7,16,15,614.5,106.0,1.2,19.5,369.0,78.7,52.96
2017,9,7,16,30,580.0,99.0,1.2,19.0,319.0,66.76,52.8
2017,9,7,16,45,536.0,89.5,1.2,19.0,269.0,62.54,49.29
2017,9,7,17,0,492.0,80.0,1.2,19.0,219.0,58.04,45.41
2017,9,7,17,15,424.5,69.0,1.15,18.5,170.5,50.96,39.2
2017,9,7,17,30,357.0,58.0,1.1,18.0,122.0,43.84,32.73
2017,9,7,17,45,261.5,42.5,1.1,17.5,80.5,32.75,22.52
2017,9,7,18,0,166.0,27.0,1.1,17.0,39.0,21.18,10.36
2017,9,7,18,15,83.0,13.5,1.1,16.5,19.5,12.87,0.0
2017,9,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,45,40.0,7.5,0.8,12.5,9.0,7.15,0.0
2017,9,8,6,0,80.0,15.0,0.8,13.0,18.0,68.61,0.0
2017,9,8,6,15,182.0,32.5,0.8,13.0,54.5,160.77,121.87
2017,9,8,6,30,284.0,50.0,0.8,13.0,91.0,244.54,198.13
2017,9,8,6,45,355.5,64.0,0.8,13.5,137.5,313.95,257.88
2017,9,8,7,0,427.0,78.0,0.8,14.0,184.0,388.82,319.51
2017,9,8,7,15,308.0,107.5,0.75,14.5,193.5,347.25,284.9
2017,9,8,7,30,189.0,137.0,0.7,15.0,203.0,295.96,241.69
2017,9,8,7,45,199.0,160.0,0.65,15.5,239.5,333.82,270.77
2017,9,8,8,0,209.0,183.0,0.6,16.0,276.0,371.33,298.02
2017,9,8,8,15,249.0,201.5,0.55,16.5,324.5,439.75,348.23
2017,9,8,8,30,289.0,220.0,0.5,17.0,373.0,496.57,388.07
2017,9,8,8,45,311.0,237.5,0.45,18.0,415.5,537.55,414.23
2017,9,8,9,0,333.0,255.0,0.4,19.0,458.0,577.98,439.35
2017,9,8,9,15,544.0,198.0,0.4,19.5,555.0,712.48,534.6
2017,9,8,9,30,755.0,141.0,0.4,20.0,652.0,843.95,618.97
2017,9,8,9,45,776.5,139.0,0.45,20.5,688.5,858.93,625.07
2017,9,8,10,0,798.0,137.0,0.5,21.0,725.0,875.64,634.17
2017,9,8,10,15,806.5,139.0,0.55,21.5,753.0,882.07,636.78
2017,9,8,10,30,815.0,141.0,0.6,22.0,781.0,885.41,637.69
2017,9,8,10,45,823.0,141.0,0.65,22.5,802.0,883.07,635.16
2017,9,8,11,0,831.0,141.0,0.7,23.0,823.0,877.58,630.83
2017,9,8,11,15,834.5,142.0,0.75,23.0,836.0,866.1,624.04
2017,9,8,11,30,838.0,143.0,0.8,23.0,849.0,851.58,615.42
2017,9,8,11,45,842.0,142.0,0.9,23.5,855.0,832.51,603.54
2017,9,8,12,0,846.0,141.0,1.0,24.0,861.0,810.54,589.72
2017,9,8,12,15,845.0,140.5,1.05,24.0,858.0,782.45,572.25
2017,9,8,12,30,844.0,140.0,1.1,24.0,855.0,751.91,553.07
2017,9,8,12,45,841.0,139.5,1.2,24.5,844.0,717.69,529.48
2017,9,8,13,0,838.0,139.0,1.3,25.0,833.0,681.46,503.88
2017,9,8,13,15,833.0,138.0,1.35,24.5,815.0,641.69,476.66
2017,9,8,13,30,828.0,137.0,1.4,24.0,797.0,600.41,447.5
2017,9,8,13,45,820.5,135.0,1.45,24.0,771.0,555.61,414.05
2017,9,8,14,0,813.0,133.0,1.5,24.0,745.0,509.92,378.95
2017,9,8,14,15,802.0,130.5,1.5,23.5,712.0,461.59,341.32
2017,9,8,14,30,791.0,128.0,1.5,23.0,679.0,413.13,302.4
2017,9,8,14,45,777.0,125.0,1.55,23.0,640.5,363.32,260.99
2017,9,8,15,0,763.0,122.0,1.6,23.0,602.0,314.13,219.27
2017,9,8,15,15,743.5,118.0,1.55,22.5,558.5,258.43,172.79
2017,9,8,15,30,724.0,114.0,1.5,22.0,515.0,209.16,132.02
2017,9,8,15,45,564.5,140.0,1.45,21.5,435.0,168.31,106.5
2017,9,8,16,0,405.0,166.0,1.4,21.0,355.0,143.32,97.43
2017,9,8,16,15,506.5,128.5,1.3,20.5,337.0,91.99,66.58
2017,9,8,16,30,608.0,91.0,1.2,20.0,319.0,60.81,47.44
2017,9,8,16,45,563.5,82.5,1.15,19.5,268.5,57.15,44.51
2017,9,8,17,0,519.0,74.0,1.1,19.0,218.0,53.25,41.23
2017,9,8,17,15,449.0,64.0,1.05,18.5,169.0,47.73,36.37
2017,9,8,17,30,379.0,54.0,1.0,18.0,120.0,41.93,31.02
2017,9,8,17,45,276.0,39.5,0.95,17.5,78.5,30.48,20.48
2017,9,8,18,0,173.0,25.0,0.9,17.0,37.0,19.63,8.42
2017,9,8,18,15,86.5,12.5,0.9,16.5,18.5,11.91,0.0
2017,9,8,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,45,56.0,7.5,0.7,12.5,9.5,7.15,0.0
2017,9,9,6,0,112.0,15.0,0.7,13.0,19.0,65.79,0.0
2017,9,9,6,15,235.0,29.0,0.65,13.5,56.5,183.87,138.29
2017,9,9,6,30,358.0,43.0,0.6,14.0,94.0,277.1,222.84
2017,9,9,6,45,436.5,53.5,0.6,14.5,142.0,350.9,285.68
2017,9,9,7,0,515.0,64.0,0.6,15.0,190.0,430.18,349.93
2017,9,9,7,15,257.5,80.5,0.55,15.5,143.5,290.48,237.54
2017,9,9,7,30,0.0,97.0,0.5,16.0,97.0,94.26,73.32
2017,9,9,7,45,347.5,94.0,0.45,16.5,246.0,386.58,315.73
2017,9,9,8,0,695.0,91.0,0.4,17.0,395.0,666.14,519.91
2017,9,9,8,15,450.0,160.5,0.4,17.5,366.5,563.83,437.64
2017,9,9,8,30,205.0,230.0,0.4,18.0,338.0,426.02,330.89
2017,9,9,8,45,496.5,168.5,0.4,19.0,461.0,626.67,481.09
2017,9,9,9,0,788.0,107.0,0.4,20.0,584.0,814.44,604.17
2017,9,9,9,15,803.0,110.0,0.4,20.5,624.5,839.47,614.87
2017,9,9,9,30,818.0,113.0,0.4,21.0,665.0,861.87,626.29
2017,9,9,9,45,653.5,191.0,0.4,22.0,647.0,808.45,587.94
2017,9,9,10,0,489.0,269.0,0.4,23.0,629.0,738.83,535.98
2017,9,9,10,15,563.0,255.5,0.4,23.5,685.0,785.88,567.12
2017,9,9,10,30,637.0,242.0,0.4,24.0,741.0,833.71,596.41
2017,9,9,10,45,738.0,190.5,0.45,24.5,783.0,860.68,613.29
2017,9,9,11,0,839.0,139.0,0.5,25.0,825.0,879.54,623.89
2017,9,9,11,15,843.0,140.0,0.55,25.5,838.0,868.3,615.89
2017,9,9,11,30,847.0,141.0,0.6,26.0,851.0,853.99,606.46
2017,9,9,11,45,848.5,141.0,0.7,26.5,856.5,833.62,594.15
2017,9,9,12,0,850.0,141.0,0.8,27.0,862.0,810.43,580.0
2017,9,9,12,15,849.5,141.0,0.85,27.0,859.5,783.01,563.41
2017,9,9,12,30,849.0,141.0,0.9,27.0,857.0,753.09,545.0
2017,9,9,12,45,837.5,145.0,0.95,27.0,843.5,716.92,520.88
2017,9,9,13,0,826.0,149.0,1.0,27.0,830.0,679.23,495.23
2017,9,9,13,15,821.0,147.5,1.0,27.0,811.5,639.31,467.1
2017,9,9,13,30,816.0,146.0,1.0,27.0,793.0,597.94,437.29
2017,9,9,13,45,810.0,143.5,1.0,27.0,767.5,553.89,404.84
2017,9,9,14,0,804.0,141.0,1.0,27.0,742.0,508.87,370.77
2017,9,9,14,15,793.0,138.5,1.0,26.5,709.5,460.89,334.28
2017,9,9,14,30,782.0,136.0,1.0,26.0,677.0,412.81,296.53
2017,9,9,14,45,769.5,131.5,1.05,26.0,638.5,362.66,255.81
2017,9,9,15,0,757.0,127.0,1.1,26.0,600.0,307.93,210.89
2017,9,9,15,15,737.0,123.0,1.1,25.5,556.0,257.23,169.14
2017,9,9,15,30,717.0,119.0,1.1,25.0,512.0,208.23,129.52
2017,9,9,15,45,693.0,113.0,1.15,25.0,464.0,159.12,92.56
2017,9,9,16,0,669.0,107.0,1.2,25.0,416.0,112.57,63.59
2017,9,9,16,15,633.0,100.5,1.2,24.5,365.5,68.27,52.69
2017,9,9,16,30,597.0,94.0,1.2,24.0,315.0,63.52,49.0
2017,9,9,16,45,549.0,85.5,1.2,23.5,264.0,59.95,46.17
2017,9,9,17,0,501.0,77.0,1.2,23.0,213.0,56.17,43.04
2017,9,9,17,15,429.5,65.5,1.15,22.0,164.0,49.41,37.23
2017,9,9,17,30,358.0,54.0,1.1,21.0,115.0,40.98,29.73
2017,9,9,17,45,256.0,38.5,1.1,20.0,74.0,29.76,19.52
2017,9,9,18,0,154.0,23.0,1.1,19.0,33.0,18.07,6.16
2017,9,9,18,15,77.0,11.5,1.05,18.0,16.5,10.96,0.0
2017,9,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,5,45,26.5,5.5,0.65,13.5,6.5,0.0,0.0
2017,9,10,6,0,53.0,11.0,0.6,14.0,13.0,34.74,0.0
2017,9,10,6,15,144.5,30.0,0.55,14.5,47.5,137.97,101.44
2017,9,10,6,30,236.0,49.0,0.5,15.0,82.0,216.14,172.79
2017,9,10,6,45,310.0,64.5,0.45,16.0,127.5,286.54,232.14
2017,9,10,7,0,384.0,80.0,0.4,17.0,173.0,362.62,293.18
2017,9,10,7,15,438.0,92.0,0.35,17.5,222.5,425.69,341.72
2017,9,10,7,30,492.0,104.0,0.3,18.0,272.0,491.62,390.13
2017,9,10,7,45,532.0,113.0,0.25,19.0,321.5,545.75,426.9
2017,9,10,8,0,572.0,122.0,0.2,20.0,371.0,606.35,466.53
2017,9,10,8,15,602.0,129.0,0.2,21.0,418.5,652.15,494.87
2017,9,10,8,30,632.0,136.0,0.2,22.0,466.0,697.15,521.53
2017,9,10,8,45,655.5,141.0,0.2,23.5,510.5,733.34,540.39
2017,9,10,9,0,679.0,146.0,0.2,25.0,555.0,767.87,557.72
2017,9,10,9,15,696.5,150.5,0.2,26.0,595.0,794.7,570.82
2017,9,10,9,30,714.0,155.0,0.2,27.0,635.0,819.21,582.37
2017,9,10,9,45,770.5,136.5,0.25,28.0,679.0,846.15,596.14
2017,9,10,10,0,827.0,118.0,0.3,29.0,723.0,875.57,611.32
2017,9,10,10,15,835.5,120.0,0.3,29.5,751.0,882.01,612.63
2017,9,10,10,30,844.0,122.0,0.3,30.0,779.0,879.05,608.68
2017,9,10,10,45,851.0,122.0,0.35,30.5,800.0,876.11,605.97
2017,9,10,11,0,858.0,122.0,0.4,31.0,821.0,870.02,601.48
2017,9,10,11,15,861.5,123.0,0.4,31.5,834.0,858.8,593.1
2017,9,10,11,30,865.0,124.0,0.4,32.0,847.0,844.52,583.05
2017,9,10,11,45,867.0,124.0,0.45,32.5,852.5,825.03,570.84
2017,9,10,12,0,869.0,124.0,0.5,33.0,858.0,802.68,556.95
2017,9,10,12,15,868.5,123.5,0.55,33.0,855.0,775.2,540.98
2017,9,10,12,30,868.0,123.0,0.6,33.0,852.0,745.21,523.32
2017,9,10,12,45,856.5,127.5,0.65,33.0,838.5,709.76,500.89
2017,9,10,13,0,845.0,132.0,0.7,33.0,825.0,672.53,476.37
2017,9,10,13,15,839.5,131.0,0.75,32.5,806.5,632.18,450.2
2017,9,10,13,30,834.0,130.0,0.8,32.0,788.0,590.34,422.12
2017,9,10,13,45,708.0,188.0,0.85,32.0,733.5,532.62,380.63
2017,9,10,14,0,582.0,246.0,0.9,32.0,679.0,485.66,346.37
2017,9,10,14,15,689.5,184.0,0.95,31.5,674.5,447.32,318.25
2017,9,10,14,30,797.0,122.0,1.0,31.0,670.0,402.88,283.25
2017,9,10,14,45,783.0,118.5,1.05,31.0,631.0,352.4,242.81
2017,9,10,15,0,769.0,115.0,1.1,31.0,592.0,302.55,202.07
2017,9,10,15,15,749.5,111.5,1.1,30.5,548.0,252.31,161.35
2017,9,10,15,30,730.0,108.0,1.1,30.0,504.0,198.27,118.72
2017,9,10,15,45,415.5,151.0,1.15,30.0,372.5,154.79,98.81
2017,9,10,16,0,101.0,194.0,1.2,30.0,241.0,161.77,118.49
2017,9,10,16,15,203.0,164.0,1.15,29.0,243.0,125.17,98.5
2017,9,10,16,30,305.0,134.0,1.1,28.0,245.0,99.11,77.77
2017,9,10,16,45,273.0,116.5,1.1,27.5,204.0,87.72,68.65
2017,9,10,17,0,241.0,99.0,1.1,27.0,163.0,75.85,58.85
2017,9,10,17,15,203.0,79.0,1.05,26.0,125.0,61.71,46.94
2017,9,10,17,30,165.0,59.0,1.0,25.0,87.0,47.02,34.22
2017,9,10,17,45,99.5,40.0,1.0,24.0,55.0,32.51,21.28
2017,9,10,18,0,34.0,21.0,1.0,23.0,23.0,18.37,4.66
2017,9,10,18,15,17.0,10.5,0.95,22.5,11.5,10.01,0.0
2017,9,10,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.2,16.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.2,16.0,7.0,6.67,0.0
2017,9,11,6,15,0.0,25.0,1.2,16.0,25.0,24.43,13.07
2017,9,11,6,30,0.0,43.0,1.2,16.0,43.0,43.85,30.77
2017,9,11,6,45,9.0,64.0,1.2,16.5,66.5,71.41,54.57
2017,9,11,7,0,18.0,85.0,1.2,17.0,90.0,98.88,78.02
2017,9,11,7,15,27.0,106.0,1.2,17.5,115.0,134.9,108.02
2017,9,11,7,30,36.0,127.0,1.2,18.0,140.0,163.89,131.56
2017,9,11,7,45,320.5,115.5,1.25,19.0,253.0,392.18,318.34
2017,9,11,8,0,605.0,104.0,1.3,20.0,366.0,609.52,482.27
2017,9,11,8,15,663.5,103.0,1.3,20.5,421.5,668.93,520.48
2017,9,11,8,30,722.0,102.0,1.3,21.0,477.0,728.8,559.37
2017,9,11,8,45,747.0,104.0,1.3,21.5,523.0,760.95,578.15
2017,9,11,9,0,772.0,106.0,1.3,22.0,569.0,795.16,598.35
2017,9,11,9,15,787.5,109.0,1.25,22.5,609.0,820.21,611.49
2017,9,11,9,30,803.0,112.0,1.2,23.0,649.0,842.67,622.84
2017,9,11,9,45,820.0,111.5,1.2,24.0,685.0,859.75,630.07
2017,9,11,10,0,837.0,111.0,1.2,25.0,721.0,867.41,631.24
2017,9,11,10,15,845.5,112.5,1.15,25.5,748.5,873.59,632.2
2017,9,11,10,30,854.0,114.0,1.1,26.0,776.0,876.64,631.26
2017,9,11,10,45,857.5,116.0,1.1,26.5,796.0,872.66,626.73
2017,9,11,11,0,861.0,118.0,1.1,27.0,816.0,865.52,620.42
2017,9,11,11,15,864.0,119.0,1.1,27.5,829.0,853.81,611.38
2017,9,11,11,30,867.0,120.0,1.1,28.0,842.0,839.05,600.57
2017,9,11,11,45,865.0,122.0,1.1,28.5,846.0,818.22,586.03
2017,9,11,12,0,863.0,124.0,1.1,29.0,850.0,794.65,569.87
2017,9,11,12,15,659.0,232.0,1.15,29.0,785.0,720.33,519.05
2017,9,11,12,30,455.0,340.0,1.2,29.0,720.0,646.45,466.06
2017,9,11,12,45,430.0,344.0,1.25,29.5,700.0,611.19,441.58
2017,9,11,13,0,405.0,348.0,1.3,30.0,680.0,577.17,417.31
2017,9,11,13,15,202.5,224.5,1.35,30.0,390.5,325.66,240.48
2017,9,11,13,30,0.0,101.0,1.4,30.0,101.0,94.2,67.19
2017,9,11,13,45,167.0,216.5,1.45,30.0,340.5,276.68,205.77
2017,9,11,14,0,334.0,332.0,1.5,30.0,580.0,439.87,321.15
2017,9,11,14,15,293.0,324.0,1.45,29.5,534.5,394.89,287.57
2017,9,11,14,30,252.0,316.0,1.4,29.0,489.0,353.55,257.65
2017,9,11,14,45,163.5,294.0,1.35,29.0,403.5,296.2,216.49
2017,9,11,15,0,75.0,272.0,1.3,29.0,318.0,249.09,183.63
2017,9,11,15,15,37.5,158.0,1.25,28.5,181.0,146.71,107.99
2017,9,11,15,30,0.0,44.0,1.2,28.0,44.0,40.91,27.13
2017,9,11,15,45,1.5,94.5,1.15,27.5,95.0,87.66,64.61
2017,9,11,16,0,3.0,145.0,1.1,27.0,146.0,128.22,96.92
2017,9,11,16,15,1.5,119.0,1.05,26.0,119.5,105.93,83.86
2017,9,11,16,30,0.0,93.0,1.0,25.0,93.0,84.25,66.29
2017,9,11,16,45,0.0,77.0,1.0,24.5,77.0,70.3,54.77
2017,9,11,17,0,0.0,61.0,1.0,24.0,61.0,56.21,42.86
2017,9,11,17,15,0.0,46.0,0.9,23.0,46.0,42.75,31.3
2017,9,11,17,30,0.0,31.0,0.8,22.0,31.0,28.78,19.07
2017,9,11,17,45,0.0,19.0,0.7,21.0,19.0,17.62,9.06
2017,9,11,18,0,0.0,7.0,0.6,20.0,7.0,6.48,0.0
2017,9,11,18,15,0.0,3.5,0.6,19.5,3.5,3.34,0.0
2017,9,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2017,9,12,6,0,0.0,15.0,0.7,15.0,15.0,14.3,0.0
2017,9,12,6,15,160.5,28.5,0.75,15.5,50.0,142.87,102.02
2017,9,12,6,30,321.0,42.0,0.8,16.0,85.0,253.27,201.83
2017,9,12,6,45,408.5,52.0,0.85,16.5,132.5,329.66,267.15
2017,9,12,7,0,496.0,62.0,0.9,17.0,180.0,412.22,334.76
2017,9,12,7,15,551.5,69.5,0.9,17.5,230.5,475.98,384.63
2017,9,12,7,30,607.0,77.0,0.9,18.0,281.0,542.13,434.07
2017,9,12,7,45,647.0,82.0,0.9,18.5,332.0,595.71,471.73
2017,9,12,8,0,687.0,87.0,0.9,19.0,383.0,649.69,507.8
2017,9,12,8,15,715.0,91.5,0.9,19.5,431.5,693.59,535.61
