Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,12,8,30,743.0,96.0,0.9,20.0,480.0,733.04,559.76
2017,9,12,8,45,766.0,98.5,0.9,21.0,526.0,768.26,579.47
2017,9,12,9,0,789.0,101.0,0.9,22.0,572.0,801.55,597.49
2017,9,12,9,15,804.5,103.5,0.9,22.5,612.0,826.17,610.67
2017,9,12,9,30,820.0,106.0,0.9,23.0,652.0,848.17,622.14
2017,9,12,9,45,836.0,106.0,0.95,23.5,688.0,864.96,631.04
2017,9,12,10,0,852.0,106.0,1.0,24.0,724.0,872.47,634.08
2017,9,12,10,15,860.5,107.5,1.0,24.5,752.0,878.62,635.7
2017,9,12,10,30,869.0,109.0,1.0,25.0,780.0,881.58,635.42
2017,9,12,10,45,875.5,109.5,1.0,25.5,801.0,878.52,631.47
2017,9,12,11,0,882.0,110.0,1.0,26.0,822.0,872.22,625.69
2017,9,12,11,15,885.5,110.5,1.0,26.0,835.0,860.16,617.63
2017,9,12,11,30,889.0,111.0,1.0,26.0,848.0,844.95,607.73
2017,9,12,11,45,890.5,111.0,1.0,26.5,853.0,824.57,593.45
2017,9,12,12,0,892.0,111.0,1.0,27.0,858.0,801.28,577.43
2017,9,12,12,15,892.0,111.0,1.0,27.0,855.5,774.03,560.03
2017,9,12,12,30,892.0,111.0,1.0,27.0,853.0,744.14,540.89
2017,9,12,12,45,885.5,112.5,1.05,27.0,841.0,708.7,517.52
2017,9,12,13,0,879.0,114.0,1.1,27.0,829.0,671.3,491.71
2017,9,12,13,15,874.5,113.5,1.15,26.5,810.5,631.57,464.58
2017,9,12,13,30,870.0,113.0,1.2,26.0,792.0,590.15,435.32
2017,9,12,13,45,861.0,112.5,1.25,26.0,765.5,544.89,401.51
2017,9,12,14,0,852.0,112.0,1.3,26.0,739.0,498.7,365.96
2017,9,12,14,15,841.5,110.0,1.35,25.5,705.5,445.66,325.06
2017,9,12,14,30,831.0,108.0,1.4,25.0,672.0,395.99,285.16
2017,9,12,14,45,696.0,147.0,1.45,25.0,600.5,336.03,238.47
2017,9,12,15,0,561.0,186.0,1.5,25.0,529.0,293.12,205.71
2017,9,12,15,15,659.5,142.5,1.55,24.5,516.5,245.36,163.05
2017,9,12,15,30,758.0,99.0,1.6,24.0,504.0,193.4,116.79
2017,9,12,15,45,731.5,95.0,1.65,23.5,455.5,138.76,76.64
2017,9,12,16,0,705.0,91.0,1.7,23.0,407.0,91.85,50.17
2017,9,12,16,15,669.0,85.5,1.65,22.5,356.0,55.05,41.91
2017,9,12,16,30,633.0,80.0,1.6,22.0,305.0,53.54,40.88
2017,9,12,16,45,584.5,72.5,1.6,21.5,254.0,50.3,38.24
2017,9,12,17,0,536.0,65.0,1.6,21.0,203.0,46.87,35.32
2017,9,12,17,15,457.5,55.5,1.45,20.0,154.0,41.45,30.56
2017,9,12,17,30,379.0,46.0,1.3,19.0,105.0,35.76,25.32
2017,9,12,17,45,189.5,36.0,1.2,18.5,65.5,28.02,17.73
2017,9,12,18,0,0.0,26.0,1.1,18.0,26.0,22.66,0.37
2017,9,12,18,15,0.0,13.0,1.0,17.5,13.0,12.39,0.0
2017,9,12,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,3.0,0.65,14.0,3.0,0.0,0.0
2017,9,13,6,0,0.0,6.0,0.7,14.0,6.0,5.72,0.0
2017,9,13,6,15,3.5,25.0,0.7,14.0,25.5,26.83,14.46
2017,9,13,6,30,7.0,44.0,0.7,14.0,45.0,49.85,36.02
2017,9,13,6,45,23.5,66.0,0.75,14.5,71.0,89.76,70.53
2017,9,13,7,0,40.0,88.0,0.8,15.0,97.0,124.87,100.63
2017,9,13,7,15,54.0,109.5,0.8,15.5,125.5,158.14,128.47
2017,9,13,7,30,68.0,131.0,0.8,16.0,154.0,191.92,155.98
2017,9,13,7,45,35.0,134.0,0.8,16.5,146.0,168.51,135.34
2017,9,13,8,0,2.0,137.0,0.8,17.0,138.0,136.03,107.31
2017,9,13,8,15,1.0,119.0,0.85,17.5,119.5,114.54,89.37
2017,9,13,8,30,0.0,101.0,0.9,18.0,101.0,94.87,72.91
2017,9,13,8,45,72.0,186.5,0.95,18.5,229.0,251.43,199.85
2017,9,13,9,0,144.0,272.0,1.0,19.0,357.0,420.55,328.05
2017,9,13,9,15,136.0,292.0,1.0,19.5,377.0,434.0,334.76
2017,9,13,9,30,128.0,312.0,1.0,20.0,397.0,446.45,341.89
2017,9,13,9,45,64.5,230.5,1.05,20.5,273.5,287.6,221.78
2017,9,13,10,0,1.0,149.0,1.1,21.0,150.0,141.4,107.24
2017,9,13,10,15,3.0,162.0,1.1,21.0,164.5,155.5,118.57
2017,9,13,10,30,5.0,175.0,1.1,21.0,179.0,169.52,129.34
2017,9,13,10,45,6.0,181.5,1.15,21.5,186.5,176.29,134.18
2017,9,13,11,0,7.0,188.0,1.2,22.0,194.0,182.98,138.97
2017,9,13,11,15,8.0,190.5,1.2,22.0,197.0,185.75,141.01
2017,9,13,11,30,9.0,193.0,1.2,22.0,200.0,188.45,143.02
2017,9,13,11,45,10.5,212.5,1.3,22.0,221.0,207.46,157.6
2017,9,13,12,0,12.0,232.0,1.4,22.0,242.0,226.15,171.83
2017,9,13,12,15,12.0,232.0,1.45,22.0,242.0,225.23,171.08
2017,9,13,12,30,12.0,232.0,1.5,22.0,242.0,224.25,170.4
2017,9,13,12,45,11.0,222.5,1.55,22.0,231.5,213.84,162.53
2017,9,13,13,0,10.0,213.0,1.6,22.0,221.0,203.56,154.78
2017,9,13,13,15,11.0,222.0,1.6,21.5,230.5,211.34,161.2
2017,9,13,13,30,12.0,231.0,1.6,21.0,240.0,218.81,167.36
2017,9,13,13,45,20.0,258.5,1.65,21.0,273.5,245.74,188.19
2017,9,13,14,0,28.0,286.0,1.7,21.0,307.0,265.73,203.53
2017,9,13,14,15,18.0,242.5,1.65,20.5,256.0,226.65,174.09
2017,9,13,14,30,8.0,199.0,1.6,20.0,205.0,183.62,141.43
2017,9,13,14,45,8.0,194.0,1.6,20.0,199.5,177.9,137.33
2017,9,13,15,0,8.0,189.0,1.6,20.0,194.0,172.06,133.04
2017,9,13,15,15,4.0,170.5,1.55,19.5,173.5,154.1,119.51
2017,9,13,15,30,0.0,152.0,1.5,19.0,153.0,136.7,106.35
2017,9,13,15,45,112.5,168.0,1.45,19.0,218.5,145.82,109.48
2017,9,13,16,0,225.0,184.0,1.4,19.0,284.0,143.26,106.63
2017,9,13,16,15,206.0,164.5,1.3,18.5,247.5,125.13,102.94
2017,9,13,16,30,187.0,145.0,1.2,18.0,211.0,111.74,91.98
2017,9,13,16,45,311.5,112.5,1.15,17.5,200.0,85.21,69.35
2017,9,13,17,0,436.0,80.0,1.1,17.0,189.0,58.68,46.28
2017,9,13,17,15,360.0,66.5,1.05,16.5,142.0,49.87,38.4
2017,9,13,17,30,284.0,53.0,1.0,16.0,95.0,40.66,29.86
2017,9,13,17,45,142.0,36.5,0.95,15.5,57.5,29.78,19.23
2017,9,13,18,0,0.0,20.0,0.9,15.0,20.0,17.97,0.0
2017,9,13,18,15,0.0,10.0,0.85,14.5,10.0,9.53,0.0
2017,9,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,45,20.5,5.5,1.05,12.5,6.0,0.0,0.0
2017,9,14,6,0,41.0,11.0,1.1,13.0,12.0,28.9,0.0
2017,9,14,6,15,159.0,28.0,1.15,13.0,46.5,139.2,96.25
2017,9,14,6,30,277.0,45.0,1.2,13.0,81.0,231.45,186.13
2017,9,14,6,45,366.0,57.5,1.3,13.0,128.0,307.3,253.1
2017,9,14,7,0,455.0,70.0,1.4,13.0,175.0,393.12,325.82
2017,9,14,7,15,231.0,92.0,1.4,13.5,145.5,272.44,226.5
2017,9,14,7,30,7.0,114.0,1.4,14.0,116.0,119.32,95.49
2017,9,14,7,45,6.0,127.5,1.45,14.5,129.5,131.03,105.12
2017,9,14,8,0,5.0,141.0,1.5,15.0,143.0,142.84,114.25
2017,9,14,8,15,36.5,178.5,1.5,15.5,197.0,217.58,175.33
2017,9,14,8,30,68.0,216.0,1.5,16.0,251.0,284.42,228.13
2017,9,14,8,45,120.5,243.0,1.55,16.5,311.5,369.08,293.95
2017,9,14,9,0,173.0,270.0,1.6,17.0,372.0,442.33,349.16
2017,9,14,9,15,196.0,289.0,1.6,17.0,412.0,481.56,377.56
2017,9,14,9,30,219.0,308.0,1.6,17.0,452.0,520.31,405.43
2017,9,14,9,45,144.0,317.0,1.6,17.5,414.0,461.92,358.33
2017,9,14,10,0,69.0,326.0,1.6,18.0,376.0,391.08,302.33
2017,9,14,10,15,148.0,349.0,1.6,18.0,461.0,491.56,378.83
2017,9,14,10,30,227.0,372.0,1.6,18.0,546.0,579.08,442.76
2017,9,14,10,45,155.5,377.0,1.6,18.5,498.0,516.33,393.59
2017,9,14,11,0,84.0,382.0,1.6,19.0,450.0,446.29,339.9
2017,9,14,11,15,507.5,241.5,1.6,19.0,658.5,675.14,516.16
2017,9,14,11,30,931.0,101.0,1.6,19.0,867.0,862.29,646.09
2017,9,14,11,45,932.5,101.0,1.65,19.0,871.5,840.97,630.0
2017,9,14,12,0,934.0,101.0,1.7,19.0,876.0,816.59,614.16
2017,9,14,12,15,696.0,210.5,1.75,19.0,786.5,719.11,544.91
2017,9,14,12,30,458.0,320.0,1.8,19.0,697.0,624.38,473.73
2017,9,14,12,45,442.5,326.5,1.85,19.0,687.0,598.1,455.04
2017,9,14,13,0,427.0,333.0,1.9,19.0,677.0,571.58,435.38
2017,9,14,13,15,667.5,216.5,1.95,18.5,739.0,589.85,452.25
2017,9,14,13,30,908.0,100.0,2.0,18.0,801.0,591.82,454.95
2017,9,14,13,45,902.0,97.5,2.05,18.0,773.5,544.77,417.45
2017,9,14,14,0,896.0,95.0,2.1,18.0,746.0,496.49,378.22
2017,9,14,14,15,885.0,93.0,2.1,18.0,711.5,445.56,335.67
2017,9,14,14,30,874.0,91.0,2.1,18.0,677.0,394.29,291.72
2017,9,14,14,45,862.5,88.0,2.15,18.0,637.0,341.91,246.03
2017,9,14,15,0,851.0,85.0,2.2,18.0,597.0,289.71,199.87
2017,9,14,15,15,833.0,82.5,2.2,17.5,552.0,230.56,149.04
2017,9,14,15,30,815.0,80.0,2.2,17.0,507.0,178.82,105.98
2017,9,14,15,45,790.5,77.0,2.2,16.5,458.0,127.67,68.55
2017,9,14,16,0,766.0,74.0,2.2,16.0,409.0,79.03,42.87
2017,9,14,16,15,732.0,70.0,2.2,15.5,357.5,49.15,38.01
2017,9,14,16,30,698.0,66.0,2.2,15.0,306.0,48.02,37.23
2017,9,14,16,45,640.0,61.5,2.2,15.0,253.0,42.21,32.12
2017,9,14,17,0,582.0,57.0,2.2,15.0,200.0,40.81,30.83
2017,9,14,17,15,498.5,49.0,2.15,14.5,150.5,36.37,26.73
2017,9,14,17,30,415.0,41.0,2.1,14.0,101.0,31.77,22.25
2017,9,14,17,45,260.5,29.0,2.05,13.5,61.0,23.09,13.52
2017,9,14,18,0,106.0,17.0,2.0,13.0,21.0,13.48,0.0
2017,9,14,18,15,53.0,8.5,1.95,12.5,10.5,8.1,0.0
2017,9,14,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,45,35.5,6.0,1.45,10.5,6.5,0.0,0.0
2017,9,15,6,0,71.0,12.0,1.5,11.0,13.0,43.18,0.0
2017,9,15,6,15,228.5,26.0,1.55,11.0,51.0,169.77,116.0
2017,9,15,6,30,386.0,40.0,1.6,11.0,89.0,283.52,229.71
2017,9,15,6,45,486.0,49.0,1.7,11.5,140.5,368.0,304.45
2017,9,15,7,0,586.0,58.0,1.8,12.0,192.0,459.4,381.61
2017,9,15,7,15,643.5,64.0,1.8,12.5,246.0,525.38,435.04
2017,9,15,7,30,701.0,70.0,1.8,13.0,300.0,593.67,487.8
2017,9,15,7,45,741.0,74.5,1.8,13.5,354.5,645.37,524.56
2017,9,15,8,0,781.0,79.0,1.8,14.0,409.0,701.46,563.25
2017,9,15,8,15,807.5,83.0,1.8,14.5,460.0,746.03,592.33
2017,9,15,8,30,834.0,87.0,1.8,15.0,511.0,789.12,619.76
2017,9,15,8,45,851.5,90.0,1.8,15.5,557.5,821.84,639.34
2017,9,15,9,0,869.0,93.0,1.8,16.0,604.0,852.15,657.07
2017,9,15,9,15,882.5,95.5,1.75,16.5,645.5,869.17,664.96
2017,9,15,9,30,896.0,98.0,1.7,17.0,687.0,890.04,675.6
2017,9,15,9,45,921.0,93.0,1.7,17.5,726.0,909.45,685.76
2017,9,15,10,0,946.0,88.0,1.7,18.0,765.0,925.9,693.97
2017,9,15,10,15,952.5,89.0,1.65,18.0,793.0,929.63,694.52
2017,9,15,10,30,959.0,90.0,1.6,18.0,821.0,929.88,693.04
2017,9,15,10,45,963.0,90.5,1.6,18.5,841.5,923.92,687.01
2017,9,15,11,0,967.0,91.0,1.6,19.0,862.0,914.47,678.92
2017,9,15,11,15,969.5,91.5,1.55,19.0,874.5,900.3,668.54
2017,9,15,11,30,972.0,92.0,1.5,19.0,887.0,882.74,656.09
2017,9,15,11,45,972.0,92.5,1.45,19.5,891.5,859.88,639.05
2017,9,15,12,0,972.0,93.0,1.4,20.0,896.0,833.89,620.1
2017,9,15,12,15,971.0,92.5,1.4,20.0,891.5,803.18,599.83
2017,9,15,12,30,970.0,92.0,1.4,20.0,887.0,769.66,577.62
2017,9,15,12,45,962.5,94.0,1.4,20.0,874.0,731.48,551.14
2017,9,15,13,0,955.0,96.0,1.4,20.0,861.0,691.19,521.74
2017,9,15,13,15,950.5,95.0,1.4,20.0,840.5,648.07,489.73
2017,9,15,13,30,946.0,94.0,1.4,20.0,820.0,603.09,455.53
2017,9,15,13,45,938.5,93.0,1.45,20.5,792.0,554.93,417.54
2017,9,15,14,0,931.0,92.0,1.5,21.0,764.0,505.58,377.58
2017,9,15,14,15,921.0,90.0,1.5,20.5,729.0,453.39,335.51
2017,9,15,14,30,911.0,88.0,1.5,20.0,694.0,400.7,291.68
2017,9,15,14,45,896.0,86.5,1.55,20.0,652.5,346.63,245.32
2017,9,15,15,0,881.0,85.0,1.6,20.0,611.0,293.0,198.7
2017,9,15,15,15,862.5,82.5,1.6,19.5,564.5,238.57,152.26
2017,9,15,15,30,844.0,80.0,1.6,19.0,518.0,178.84,103.69
2017,9,15,15,45,815.0,77.5,1.65,19.0,467.0,126.18,66.32
2017,9,15,16,0,786.0,75.0,1.7,19.0,416.0,76.53,41.84
2017,9,15,16,15,750.0,71.0,1.7,18.5,362.5,50.26,38.52
2017,9,15,16,30,714.0,67.0,1.7,18.0,309.0,49.17,37.78
2017,9,15,16,45,653.5,62.0,1.75,17.5,254.5,42.88,32.37
2017,9,15,17,0,593.0,57.0,1.8,17.0,200.0,41.09,30.8
2017,9,15,17,15,506.5,49.0,1.75,16.0,149.5,36.65,26.77
2017,9,15,17,30,420.0,41.0,1.7,15.0,99.0,32.07,22.34
2017,9,15,17,45,265.5,28.0,1.7,14.5,59.0,22.41,12.55
2017,9,15,18,0,111.0,15.0,1.7,14.0,19.0,14.3,0.0
2017,9,15,18,15,55.5,7.5,1.6,13.5,9.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,5,45,24.5,4.5,0.85,10.5,5.0,0.0,0.0
2017,9,16,6,0,49.0,9.0,0.8,11.0,10.0,30.38,0.0
2017,9,16,6,15,181.0,24.5,0.75,11.5,44.5,141.93,92.7
2017,9,16,6,30,313.0,40.0,0.7,12.0,79.0,243.5,195.12
2017,9,16,6,45,402.0,51.5,0.65,12.5,126.5,321.17,262.66
2017,9,16,7,0,491.0,63.0,0.6,13.0,174.0,405.22,332.0
2017,9,16,7,15,550.0,71.0,0.55,13.5,225.5,471.16,383.81
2017,9,16,7,30,609.0,79.0,0.5,14.0,277.0,539.62,434.93
2017,9,16,7,45,652.5,84.0,0.45,14.5,328.5,595.27,474.06
2017,9,16,8,0,696.0,89.0,0.4,15.0,380.0,651.45,510.98
2017,9,16,8,15,725.0,93.5,0.35,15.5,429.5,695.83,538.2
2017,9,16,8,30,754.0,98.0,0.3,16.0,479.0,735.48,561.45
2017,9,16,8,45,776.5,101.0,0.3,17.0,525.0,770.61,580.84
2017,9,16,9,0,799.0,104.0,0.3,18.0,571.0,803.7,598.5
2017,9,16,9,15,815.0,107.0,0.35,18.5,612.0,828.98,612.81
2017,9,16,9,30,831.0,110.0,0.4,19.0,653.0,851.57,625.46
2017,9,16,9,45,830.5,117.5,0.45,20.0,685.0,862.04,629.15
2017,9,16,10,0,830.0,125.0,0.5,21.0,717.0,869.2,631.0
2017,9,16,10,15,839.0,127.0,0.55,21.0,745.0,875.37,634.79
2017,9,16,10,30,848.0,129.0,0.6,21.0,773.0,878.31,636.68
2017,9,16,10,45,854.0,130.5,0.7,21.5,794.0,874.9,634.38
2017,9,16,11,0,860.0,132.0,0.8,22.0,815.0,868.23,630.14
2017,9,16,11,15,863.5,133.0,0.85,22.0,827.5,855.74,622.57
2017,9,16,11,30,867.0,134.0,0.9,22.0,840.0,840.12,613.08
2017,9,16,11,45,867.0,135.0,0.95,22.0,844.5,818.67,599.84
2017,9,16,12,0,867.0,136.0,1.0,22.0,849.0,794.39,584.75
2017,9,16,12,15,754.5,198.5,1.05,22.0,817.0,744.33,550.03
2017,9,16,12,30,642.0,261.0,1.1,22.0,785.0,694.86,514.36
2017,9,16,12,45,611.0,270.0,1.15,22.0,763.0,654.88,486.61
2017,9,16,13,0,580.0,279.0,1.2,22.0,741.0,615.59,458.71
2017,9,16,13,15,567.0,274.0,1.2,22.0,716.5,575.38,429.65
2017,9,16,13,30,554.0,269.0,1.2,22.0,692.0,535.09,399.95
2017,9,16,13,45,621.0,230.0,1.25,22.0,688.5,505.87,378.13
2017,9,16,14,0,688.0,191.0,1.3,22.0,685.0,469.62,349.73
2017,9,16,14,15,654.0,191.0,1.3,21.5,642.5,419.13,310.44
2017,9,16,14,30,620.0,191.0,1.3,21.0,600.0,371.12,272.29
2017,9,16,14,45,579.5,188.5,1.35,21.0,552.5,322.08,232.62
2017,9,16,15,0,539.0,186.0,1.4,21.0,505.0,276.04,195.25
2017,9,16,15,15,447.5,193.5,1.4,20.5,444.5,231.61,162.04
2017,9,16,15,30,356.0,201.0,1.4,20.0,384.0,202.72,142.97
2017,9,16,15,45,245.5,191.0,1.45,19.5,311.5,162.45,117.8
2017,9,16,16,0,135.0,181.0,1.5,19.0,239.0,141.17,108.38
2017,9,16,16,15,121.5,160.0,1.5,18.5,207.0,121.67,100.14
2017,9,16,16,30,108.0,139.0,1.5,18.0,175.0,107.29,88.27
2017,9,16,16,45,95.5,115.5,1.5,17.5,143.5,90.84,74.29
2017,9,16,17,0,83.0,92.0,1.5,17.0,112.0,73.83,59.48
2017,9,16,17,15,185.0,69.0,1.4,16.0,98.0,54.41,42.29
2017,9,16,17,30,287.0,46.0,1.3,15.0,84.0,35.47,25.21
2017,9,16,17,45,173.0,28.5,1.25,14.5,48.5,22.31,12.01
2017,9,16,18,0,59.0,11.0,1.2,14.0,13.0,10.48,0.0
2017,9,16,18,15,29.5,5.5,1.15,13.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,17,6,15,159.5,20.0,1.3,10.5,39.0,122.35,76.31
2017,9,17,6,30,319.0,40.0,1.3,11.0,78.0,245.74,198.01
2017,9,17,6,45,411.5,51.5,1.3,11.5,126.5,325.51,268.6
2017,9,17,7,0,504.0,63.0,1.3,12.0,175.0,411.87,341.43
2017,9,17,7,15,563.5,71.0,1.25,12.5,227.5,478.46,395.19
2017,9,17,7,30,623.0,79.0,1.2,13.0,280.0,547.56,448.28
2017,9,17,7,45,669.5,84.0,1.2,13.5,333.5,605.67,490.99
2017,9,17,8,0,716.0,89.0,1.2,14.0,387.0,664.42,531.58
2017,9,17,8,15,745.0,93.5,1.15,14.5,437.5,709.19,560.19
2017,9,17,8,30,774.0,98.0,1.1,15.0,488.0,749.12,584.65
2017,9,17,8,45,798.5,101.0,1.1,16.0,535.0,786.16,606.04
2017,9,17,9,0,823.0,104.0,1.1,17.0,582.0,821.15,625.58
2017,9,17,9,15,838.5,106.5,1.1,17.5,623.5,845.62,638.89
2017,9,17,9,30,854.0,109.0,1.1,18.0,665.0,867.32,650.39
2017,9,17,9,45,888.0,101.0,1.1,18.5,706.0,883.79,658.43
2017,9,17,10,0,922.0,93.0,1.1,19.0,747.0,904.21,669.18
2017,9,17,10,15,929.5,94.0,1.1,19.0,775.5,908.55,670.66
2017,9,17,10,30,937.0,95.0,1.1,19.0,804.0,909.47,670.29
2017,9,17,10,45,944.5,94.5,1.1,19.5,825.5,905.33,665.56
2017,9,17,11,0,952.0,94.0,1.1,20.0,847.0,897.72,658.8
2017,9,17,11,15,955.0,94.5,1.1,20.0,859.5,883.96,649.47
2017,9,17,11,30,958.0,95.0,1.1,20.0,872.0,866.84,638.12
2017,9,17,11,45,959.5,95.0,1.15,20.5,876.5,844.75,623.14
2017,9,17,12,0,961.0,95.0,1.2,21.0,881.0,819.51,606.14
2017,9,17,12,15,960.0,94.5,1.2,21.0,877.0,788.94,586.09
2017,9,17,12,30,959.0,94.0,1.2,21.0,873.0,755.59,564.14
2017,9,17,12,45,954.5,94.5,1.3,21.5,860.5,718.25,537.87
2017,9,17,13,0,950.0,95.0,1.4,22.0,848.0,678.66,508.95
2017,9,17,13,15,945.0,94.5,1.4,21.5,827.5,635.8,478.06
2017,9,17,13,30,940.0,94.0,1.4,21.0,807.0,591.14,444.9
2017,9,17,13,45,933.5,92.0,1.45,21.0,779.5,542.81,407.49
2017,9,17,14,0,927.0,90.0,1.5,21.0,752.0,493.23,367.92
2017,9,17,14,15,916.5,88.5,1.5,20.5,717.0,441.46,325.89
2017,9,17,14,30,906.0,87.0,1.5,20.0,682.0,389.24,282.17
2017,9,17,14,45,893.0,84.5,1.55,20.0,641.0,335.25,235.66
2017,9,17,15,0,880.0,82.0,1.6,20.0,600.0,281.54,188.88
2017,9,17,15,15,861.5,79.5,1.6,19.5,553.5,227.3,142.78
2017,9,17,15,30,843.0,77.0,1.6,19.0,507.0,167.72,94.98
2017,9,17,15,45,819.0,73.5,1.6,19.0,456.5,114.98,58.79
2017,9,17,16,0,795.0,70.0,1.6,19.0,406.0,64.7,36.55
2017,9,17,16,15,759.0,66.0,1.6,18.5,353.0,46.74,35.48
2017,9,17,16,30,723.0,62.0,1.6,18.0,300.0,45.46,34.55
2017,9,17,16,45,672.0,56.0,1.6,17.5,246.5,42.4,31.95
2017,9,17,17,0,621.0,50.0,1.6,17.0,193.0,39.23,29.13
2017,9,17,17,15,534.0,42.5,1.55,16.0,142.5,31.54,22.21
2017,9,17,17,30,447.0,35.0,1.5,15.0,92.0,27.1,17.88
2017,9,17,17,45,292.5,23.0,1.45,14.0,53.5,18.18,8.24
2017,9,17,18,0,138.0,11.0,1.4,13.0,15.0,10.48,0.0
2017,9,17,18,15,69.0,5.5,1.35,12.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,6,15,190.0,16.5,0.9,13.0,39.0,134.53,78.77
2017,9,18,6,30,380.0,33.0,0.9,13.0,78.0,269.78,214.65
2017,9,18,6,45,458.5,42.5,0.9,13.5,124.5,340.76,277.65
2017,9,18,7,0,537.0,52.0,0.9,14.0,171.0,417.48,341.89
2017,9,18,7,15,593.5,58.5,0.95,14.5,221.5,480.87,392.97
2017,9,18,7,30,650.0,65.0,1.0,15.0,272.0,546.73,443.61
2017,9,18,7,45,681.5,71.0,1.05,15.5,322.0,595.94,478.98
2017,9,18,8,0,713.0,77.0,1.1,16.0,372.0,641.71,510.33
2017,9,18,8,15,420.0,148.0,1.15,16.5,327.5,514.82,410.54
2017,9,18,8,30,127.0,219.0,1.2,17.0,283.0,347.12,275.59
2017,9,18,8,45,468.0,154.5,1.25,17.5,420.5,574.03,454.91
2017,9,18,9,0,809.0,90.0,1.3,18.0,558.0,790.56,607.48
2017,9,18,9,15,823.5,92.0,1.3,18.5,597.5,813.41,617.86
2017,9,18,9,30,838.0,94.0,1.3,19.0,637.0,827.25,624.34
2017,9,18,9,45,866.5,87.5,1.3,19.5,675.0,847.19,635.1
2017,9,18,10,0,895.0,81.0,1.3,20.0,713.0,864.39,643.95
2017,9,18,10,15,902.5,82.0,1.25,20.0,740.5,868.87,644.99
2017,9,18,10,30,910.0,83.0,1.2,20.0,768.0,870.04,644.12
2017,9,18,10,45,917.5,82.0,1.2,20.5,788.5,865.68,639.29
2017,9,18,11,0,925.0,81.0,1.2,21.0,809.0,857.97,632.47
2017,9,18,11,15,928.0,81.5,1.2,21.0,821.5,844.77,623.41
2017,9,18,11,30,931.0,82.0,1.2,21.0,834.0,828.3,612.37
2017,9,18,11,45,659.0,214.5,1.2,21.5,748.0,729.53,542.72
2017,9,18,12,0,387.0,347.0,1.2,22.0,662.0,624.2,463.68
2017,9,18,12,15,372.0,357.5,1.3,22.0,659.5,606.67,452.34
2017,9,18,12,30,357.0,368.0,1.4,22.0,657.0,588.54,439.57
2017,9,18,12,45,370.5,349.5,1.5,22.0,645.5,562.82,422.08
2017,9,18,13,0,384.0,331.0,1.6,22.0,634.0,535.7,403.19
2017,9,18,13,15,224.5,337.5,1.7,21.5,514.0,431.36,326.84
2017,9,18,13,30,65.0,344.0,1.8,21.0,394.0,340.93,259.61
2017,9,18,13,45,470.0,218.0,1.95,21.0,553.0,416.31,317.91
2017,9,18,14,0,875.0,92.0,2.1,21.0,712.0,467.64,352.01
2017,9,18,14,15,539.5,198.0,2.1,20.5,575.0,374.33,281.07
2017,9,18,14,30,204.0,304.0,2.1,20.0,438.0,322.81,245.27
2017,9,18,14,45,250.0,277.0,2.15,20.0,430.5,294.65,221.74
2017,9,18,15,0,296.0,250.0,2.2,20.0,423.0,267.37,197.89
2017,9,18,15,15,296.0,228.5,2.15,19.5,390.0,231.09,168.72
2017,9,18,15,30,296.0,207.0,2.1,19.0,357.0,195.0,140.53
2017,9,18,15,45,177.0,187.5,2.1,18.5,275.0,159.04,118.88
2017,9,18,16,0,58.0,168.0,2.1,18.0,193.0,136.2,106.75
2017,9,18,16,15,53.5,146.5,2.05,17.5,167.0,118.81,98.24
2017,9,18,16,30,49.0,125.0,2.0,17.0,141.0,102.74,84.77
2017,9,18,16,45,41.5,103.5,2.0,16.5,115.5,86.29,70.64
2017,9,18,17,0,34.0,82.0,2.0,16.0,90.0,69.46,55.83
2017,9,18,17,15,21.0,61.0,2.0,15.5,65.5,52.6,40.66
2017,9,18,17,30,8.0,40.0,2.0,15.0,41.0,36.02,25.46
2017,9,18,17,45,4.0,23.0,2.0,14.5,23.5,21.05,9.5
2017,9,18,18,0,0.0,6.0,2.0,14.0,6.0,5.72,0.0
2017,9,18,18,15,0.0,3.0,2.0,13.5,3.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,6,15,187.5,17.0,1.75,11.5,38.5,132.94,72.58
2017,9,19,6,30,375.0,34.0,1.8,12.0,77.0,267.39,213.92
2017,9,19,6,45,475.5,42.0,1.9,12.5,126.0,348.64,287.01
2017,9,19,7,0,576.0,50.0,2.0,13.0,175.0,437.22,362.59
2017,9,19,7,15,633.0,55.5,2.0,13.5,227.0,500.83,414.9
2017,9,19,7,30,690.0,61.0,2.0,14.0,279.0,563.46,464.14
2017,9,19,7,45,730.0,65.0,2.0,14.5,331.5,617.78,503.55
2017,9,19,8,0,770.0,69.0,2.0,15.0,384.0,672.19,541.56
2017,9,19,8,15,796.0,72.0,1.95,15.0,433.5,714.29,570.07
2017,9,19,8,30,822.0,75.0,1.9,15.0,483.0,754.99,597.01
2017,9,19,8,45,841.0,77.5,1.85,15.5,529.0,781.29,612.03
2017,9,19,9,0,860.0,80.0,1.8,16.0,575.0,811.76,629.9
2017,9,19,9,15,874.0,82.0,1.7,16.5,615.5,834.98,641.88
2017,9,19,9,30,888.0,84.0,1.6,17.0,656.0,855.38,651.8
2017,9,19,9,45,895.0,87.0,1.55,17.5,690.0,867.94,656.91
2017,9,19,10,0,902.0,90.0,1.5,18.0,724.0,877.24,659.96
2017,9,19,10,15,909.5,91.0,1.5,18.0,751.5,881.44,661.61
2017,9,19,10,30,917.0,92.0,1.5,18.0,779.0,882.3,661.23
2017,9,19,10,45,921.5,93.0,1.5,18.5,799.0,877.24,655.84
2017,9,19,11,0,926.0,94.0,1.5,19.0,819.0,868.8,648.43
2017,9,19,11,15,929.0,94.5,1.5,19.0,831.5,855.27,639.02
2017,9,19,11,30,932.0,95.0,1.5,19.0,844.0,838.46,627.57
2017,9,19,11,45,935.0,94.0,1.55,19.5,848.5,816.95,612.45
2017,9,19,12,0,938.0,93.0,1.6,20.0,853.0,792.34,595.29
2017,9,19,12,15,937.0,93.0,1.6,20.0,849.5,762.8,575.4
2017,9,19,12,30,936.0,93.0,1.6,20.0,846.0,730.55,553.52
2017,9,19,12,45,938.5,89.5,1.65,20.5,835.0,694.73,526.78
2017,9,19,13,0,941.0,86.0,1.7,21.0,824.0,656.3,497.62
2017,9,19,13,15,936.5,85.5,1.7,21.0,804.0,614.13,465.63
2017,9,19,13,30,932.0,85.0,1.7,21.0,784.0,570.13,431.46
2017,9,19,13,45,926.0,83.0,1.7,21.0,757.0,522.45,393.64
2017,9,19,14,0,920.0,81.0,1.7,21.0,730.0,473.5,353.75
2017,9,19,14,15,910.5,80.0,1.7,20.5,695.5,422.99,312.11
2017,9,19,14,30,901.0,79.0,1.7,20.0,661.0,371.95,268.78
2017,9,19,14,45,888.5,76.5,1.75,20.0,621.0,318.5,222.29
2017,9,19,15,0,876.0,74.0,1.8,20.0,581.0,265.31,175.7
2017,9,19,15,15,858.5,72.0,1.8,19.5,535.5,212.09,130.48
2017,9,19,15,30,841.0,70.0,1.8,19.0,490.0,160.06,89.36
2017,9,19,15,45,816.0,67.0,1.8,19.0,440.0,101.29,49.89
2017,9,19,16,0,791.0,64.0,1.8,19.0,390.0,51.78,31.63
2017,9,19,16,15,755.5,60.0,1.8,18.5,338.0,42.38,31.7
2017,9,19,16,30,720.0,56.0,1.8,18.0,286.0,40.9,30.54
2017,9,19,16,45,665.5,51.0,1.8,17.5,233.5,38.48,28.49
2017,9,19,17,0,611.0,46.0,1.8,17.0,181.0,36.03,26.27
2017,9,19,17,15,521.0,38.5,1.75,16.5,131.5,31.14,21.72
2017,9,19,17,30,431.0,31.0,1.7,16.0,82.0,23.92,14.88
2017,9,19,17,45,215.5,15.5,1.7,15.5,41.0,11.71,2.04
2017,9,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,6,15,187.5,15.5,1.0,11.5,36.5,129.37,63.54
2017,9,20,6,30,375.0,31.0,1.0,12.0,73.0,262.93,208.81
2017,9,20,6,45,460.5,40.0,1.05,13.0,119.5,336.38,274.53
2017,9,20,7,0,546.0,49.0,1.1,14.0,166.0,416.25,341.49
2017,9,20,7,15,603.5,55.0,1.1,14.5,217.0,479.5,392.69
2017,9,20,7,30,661.0,61.0,1.1,15.0,268.0,541.83,440.83
2017,9,20,7,45,697.0,66.0,1.1,15.5,318.5,593.45,477.74
2017,9,20,8,0,733.0,71.0,1.1,16.0,369.0,645.02,512.99
2017,9,20,8,15,760.0,74.5,1.1,16.5,418.0,687.41,540.5
2017,9,20,8,30,787.0,78.0,1.1,17.0,467.0,728.53,566.48
2017,9,20,8,45,808.0,80.5,1.15,17.5,512.0,762.0,587.18
2017,9,20,9,0,829.0,83.0,1.2,18.0,557.0,793.35,606.26
2017,9,20,9,15,843.5,85.0,1.2,18.0,597.0,810.06,615.72
2017,9,20,9,30,858.0,87.0,1.2,18.0,637.0,830.44,627.89
2017,9,20,9,45,863.0,91.5,1.3,18.5,670.0,842.65,634.69
2017,9,20,10,0,868.0,96.0,1.4,19.0,703.0,851.65,639.49
2017,9,20,10,15,590.0,219.5,1.4,19.0,639.5,751.96,568.54
2017,9,20,10,30,312.0,343.0,1.4,19.0,576.0,624.99,472.81
2017,9,20,10,45,236.0,364.5,1.45,19.5,543.5,566.91,429.77
2017,9,20,11,0,160.0,386.0,1.5,20.0,511.0,518.61,392.5
2017,9,20,11,15,122.5,384.0,1.5,20.0,481.0,479.0,363.0
2017,9,20,11,30,85.0,382.0,1.5,20.0,451.0,434.68,329.84
2017,9,20,11,45,48.5,310.5,1.55,20.0,350.0,332.7,254.21
2017,9,20,12,0,12.0,239.0,1.6,20.0,249.0,232.18,177.76
2017,9,20,12,15,12.5,237.5,1.6,20.0,248.0,230.14,176.55
2017,9,20,12,30,13.0,236.0,1.6,20.0,247.0,228.03,174.97
2017,9,20,12,45,25.5,281.5,1.65,20.0,302.0,276.08,211.98
2017,9,20,13,0,38.0,327.0,1.7,20.0,357.0,320.78,245.8
2017,9,20,13,15,39.5,318.0,1.7,19.5,348.5,309.35,237.54
2017,9,20,13,30,41.0,309.0,1.7,19.0,340.0,297.83,229.42
2017,9,20,13,45,40.5,298.0,1.7,19.0,328.0,283.57,218.7
2017,9,20,14,0,40.0,287.0,1.7,19.0,316.0,269.39,208.01
2017,9,20,14,15,76.5,290.5,1.7,18.5,341.5,280.89,216.98
2017,9,20,14,30,113.0,294.0,1.7,18.0,367.0,287.96,221.91
2017,9,20,14,45,112.0,275.5,1.75,18.0,344.0,263.64,202.76
2017,9,20,15,0,111.0,257.0,1.8,18.0,321.0,239.47,183.75
2017,9,20,15,15,109.5,236.5,1.8,17.5,295.0,213.96,164.02
2017,9,20,15,30,108.0,216.0,1.8,17.0,269.0,188.74,144.78
2017,9,20,15,45,54.0,115.0,1.8,17.0,141.5,103.75,79.06
2017,9,20,16,0,0.0,14.0,1.8,17.0,14.0,12.98,5.85
2017,9,20,16,15,0.0,12.0,1.75,16.5,12.0,11.12,4.26
2017,9,20,16,30,0.0,10.0,1.7,16.0,10.0,9.26,2.64
2017,9,20,16,45,282.5,28.5,1.7,15.5,89.5,18.11,10.57
2017,9,20,17,0,565.0,47.0,1.7,15.0,169.0,33.91,24.61
2017,9,20,17,15,471.5,39.0,1.65,14.5,121.5,29.1,20.08
2017,9,20,17,30,378.0,31.0,1.6,14.0,74.0,24.1,15.07
2017,9,20,17,45,189.0,15.5,1.6,13.5,37.0,11.83,1.12
2017,9,20,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,6,15,162.5,18.0,1.85,10.0,36.0,119.87,50.93
2017,9,21,6,30,325.0,36.0,1.9,10.0,72.0,241.32,193.06
2017,9,21,6,45,438.0,44.5,2.0,10.5,121.0,328.13,271.8
2017,9,21,7,0,551.0,53.0,2.1,11.0,170.0,422.93,353.38
2017,9,21,7,15,612.0,59.5,2.1,11.5,222.5,489.2,408.56
2017,9,21,7,30,673.0,66.0,2.1,12.0,275.0,558.13,463.33
2017,9,21,7,45,716.0,70.0,2.1,12.5,327.5,609.62,501.74
2017,9,21,8,0,759.0,74.0,2.1,13.0,380.0,665.57,541.5
2017,9,21,8,15,787.0,77.5,2.05,13.5,430.5,709.27,570.56
2017,9,21,8,30,815.0,81.0,2.0,14.0,481.0,751.64,597.92
2017,9,21,8,45,834.5,84.0,1.95,14.5,527.0,784.89,618.09
2017,9,21,9,0,854.0,87.0,1.9,15.0,573.0,815.86,636.35
2017,9,21,9,15,553.0,189.0,1.9,15.0,512.5,687.09,540.29
2017,9,21,9,30,252.0,291.0,1.9,15.0,452.0,536.24,421.49
2017,9,21,9,45,443.5,247.0,1.9,15.5,548.5,658.7,515.71
2017,9,21,10,0,635.0,203.0,1.9,16.0,645.0,775.61,600.26
2017,9,21,10,15,462.5,274.5,1.9,16.0,603.5,695.42,536.87
2017,9,21,10,30,290.0,346.0,1.9,16.0,562.0,608.33,469.44
2017,9,21,10,45,167.5,341.0,1.9,16.0,467.0,484.83,376.39
2017,9,21,11,0,45.0,336.0,1.9,16.0,372.0,365.44,283.74
2017,9,21,11,15,161.0,359.5,1.9,16.0,488.0,485.06,376.91
2017,9,21,11,30,277.0,383.0,1.9,16.0,604.0,597.01,459.88
2017,9,21,11,45,150.5,343.5,1.95,16.5,463.5,446.38,345.53
2017,9,21,12,0,24.0,304.0,2.0,17.0,323.0,301.7,233.54
2017,9,21,12,15,24.5,302.5,2.05,17.0,322.0,298.76,231.92
2017,9,21,12,30,25.0,301.0,2.1,17.0,321.0,295.7,229.66
2017,9,21,12,45,477.5,201.5,2.15,17.0,572.0,494.0,388.05
2017,9,21,13,0,930.0,102.0,2.2,17.0,823.0,655.66,508.57
2017,9,21,13,15,925.5,101.0,2.2,16.5,803.0,613.17,474.75
2017,9,21,13,30,921.0,100.0,2.2,16.0,783.0,568.9,440.2
2017,9,21,13,45,914.0,98.5,2.25,16.0,755.0,521.43,401.54
2017,9,21,14,0,907.0,97.0,2.3,16.0,727.0,472.79,360.82
2017,9,21,14,15,896.0,95.0,2.3,16.0,692.0,421.27,316.63
2017,9,21,14,30,885.0,93.0,2.3,16.0,657.0,369.42,271.12
2017,9,21,14,45,870.0,91.0,2.3,16.0,615.5,316.34,224.03
2017,9,21,15,0,855.0,89.0,2.3,16.0,574.0,257.84,172.65
2017,9,21,15,15,834.5,86.0,2.3,15.5,527.5,204.06,126.8
2017,9,21,15,30,814.0,83.0,2.3,15.0,481.0,151.97,86.02
2017,9,21,15,45,785.0,79.0,2.3,14.5,430.5,100.5,53.9
2017,9,21,16,0,756.0,75.0,2.3,14.0,380.0,52.74,41.39
2017,9,21,16,15,715.0,70.5,2.25,13.5,327.0,51.28,40.34
2017,9,21,16,30,674.0,66.0,2.2,13.0,274.0,45.23,35.1
2017,9,21,16,45,610.0,60.0,2.2,13.0,221.0,42.68,32.79
2017,9,21,17,0,546.0,54.0,2.2,13.0,168.0,40.08,30.29
2017,9,21,17,15,443.0,44.0,2.1,12.5,119.5,33.76,24.33
2017,9,21,17,30,340.0,34.0,2.0,12.0,71.0,27.15,17.7
2017,9,21,17,45,170.0,17.0,1.9,11.5,35.5,13.33,0.26
2017,9,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,144.5,18.0,0.95,10.0,33.5,107.36,36.15
2017,9,22,6,30,289.0,36.0,1.0,10.0,67.0,221.64,175.79
2017,9,22,6,45,396.5,46.0,1.1,10.5,114.0,305.36,251.36
2017,9,22,7,0,504.0,56.0,1.2,11.0,161.0,396.82,329.47
2017,9,22,7,15,567.0,63.5,1.2,11.5,212.5,463.82,384.56
2017,9,22,7,30,630.0,71.0,1.2,12.0,264.0,533.63,439.32
2017,9,22,7,45,676.0,75.0,1.2,12.5,316.0,589.34,480.96
2017,9,22,8,0,722.0,79.0,1.2,13.0,368.0,645.66,520.36
2017,9,22,8,15,751.0,83.0,1.2,13.5,417.5,686.03,546.79
2017,9,22,8,30,780.0,87.0,1.2,14.0,467.0,728.81,574.44
2017,9,22,8,45,807.5,87.5,1.2,14.5,514.0,764.69,596.56
2017,9,22,9,0,835.0,88.0,1.2,15.0,561.0,798.64,617.03
2017,9,22,9,15,850.0,90.0,1.15,15.0,601.0,821.77,630.29
2017,9,22,9,30,865.0,92.0,1.1,15.0,641.0,835.99,637.5
2017,9,22,9,45,892.0,86.5,1.1,15.5,679.0,855.25,647.84
