Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,22,10,0,919.0,81.0,1.1,16.0,717.0,871.65,656.18
2017,9,22,10,15,926.5,82.0,1.1,16.0,744.5,875.65,657.58
2017,9,22,10,30,934.0,83.0,1.1,16.0,772.0,876.25,657.02
2017,9,22,10,45,674.5,203.0,1.1,16.5,708.0,783.99,592.1
2017,9,22,11,0,415.0,323.0,1.1,17.0,644.0,676.11,510.43
2017,9,22,11,15,426.0,323.5,1.1,17.0,657.0,673.16,509.15
2017,9,22,11,30,437.0,324.0,1.1,17.0,670.0,668.21,505.35
2017,9,22,11,45,368.5,351.5,1.1,17.5,644.5,622.62,470.52
2017,9,22,12,0,300.0,379.0,1.1,18.0,619.0,583.43,440.41
2017,9,22,12,15,314.0,373.5,1.1,18.0,623.0,573.57,433.68
2017,9,22,12,30,328.0,368.0,1.1,18.0,627.0,562.08,425.4
2017,9,22,12,45,630.0,229.0,1.15,18.0,718.0,613.21,466.72
2017,9,22,13,0,932.0,90.0,1.2,18.0,809.0,641.59,489.18
2017,9,22,13,15,927.0,89.5,1.2,18.0,788.5,599.32,456.26
2017,9,22,13,30,922.0,89.0,1.2,18.0,768.0,555.3,421.86
2017,9,22,13,45,914.0,87.5,1.2,18.0,740.0,507.44,383.64
2017,9,22,14,0,906.0,86.0,1.2,18.0,712.0,458.52,343.47
2017,9,22,14,15,895.5,84.5,1.2,18.0,677.5,407.81,300.8
2017,9,22,14,30,885.0,83.0,1.2,18.0,643.0,356.72,256.72
2017,9,22,14,45,869.5,81.5,1.2,18.0,602.0,304.11,210.85
2017,9,22,15,0,854.0,80.0,1.2,18.0,561.0,252.05,165.43
2017,9,22,15,15,834.5,77.5,1.2,17.5,515.0,192.94,116.23
2017,9,22,15,30,815.0,75.0,1.2,17.0,469.0,141.5,76.95
2017,9,22,15,45,785.0,72.0,1.25,17.0,419.0,90.88,46.81
2017,9,22,16,0,755.0,69.0,1.3,17.0,369.0,48.2,36.92
2017,9,22,16,15,715.5,64.5,1.35,16.5,317.0,46.53,35.68
2017,9,22,16,30,676.0,60.0,1.4,16.0,265.0,44.82,34.31
2017,9,22,16,45,615.5,54.0,1.45,15.5,213.0,38.05,28.34
2017,9,22,17,0,555.0,48.0,1.5,15.0,161.0,35.19,25.69
2017,9,22,17,15,455.5,39.0,1.5,14.5,113.5,29.54,20.37
2017,9,22,17,30,356.0,30.0,1.5,14.0,66.0,23.64,14.39
2017,9,22,17,45,178.0,15.0,1.5,13.5,33.0,11.67,0.0
2017,9,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,23,6,15,184.5,15.5,0.95,8.5,34.5,124.42,30.11
2017,9,23,6,30,369.0,31.0,0.9,9.0,69.0,257.08,203.54
2017,9,23,6,45,473.0,39.5,0.85,10.0,118.0,339.19,278.05
2017,9,23,7,0,577.0,48.0,0.8,11.0,167.0,429.07,353.24
2017,9,23,7,15,637.5,54.5,0.8,12.0,220.0,495.43,406.31
2017,9,23,7,30,698.0,61.0,0.8,13.0,273.0,560.75,455.86
2017,9,23,7,45,741.5,64.5,0.85,14.0,326.5,616.55,495.37
2017,9,23,8,0,785.0,68.0,0.9,15.0,380.0,672.54,532.97
2017,9,23,8,15,812.5,71.5,0.9,15.5,430.5,716.23,560.91
2017,9,23,8,30,840.0,75.0,0.9,16.0,481.0,758.49,587.23
2017,9,23,8,45,862.0,76.5,0.9,16.5,528.5,785.92,602.75
2017,9,23,9,0,884.0,78.0,0.9,17.0,576.0,817.44,621.03
2017,9,23,9,15,898.5,80.0,0.9,17.5,617.0,840.91,633.61
2017,9,23,9,30,913.0,82.0,0.9,18.0,658.0,861.48,644.29
2017,9,23,9,45,927.5,81.5,0.95,18.5,694.0,876.11,651.93
2017,9,23,10,0,942.0,81.0,1.0,19.0,730.0,887.54,657.62
2017,9,23,10,15,949.0,82.0,1.0,19.0,758.0,890.97,658.65
2017,9,23,10,30,956.0,83.0,1.0,19.0,786.0,890.92,657.67
2017,9,23,10,45,960.5,84.5,1.05,19.5,806.5,885.81,653.15
2017,9,23,11,0,965.0,86.0,1.1,20.0,827.0,877.17,646.51
2017,9,23,11,15,967.5,86.5,1.1,20.0,839.0,862.39,636.46
2017,9,23,11,30,970.0,87.0,1.1,20.0,851.0,844.22,624.37
2017,9,23,11,45,969.5,87.5,1.15,20.5,854.5,820.48,608.2
2017,9,23,12,0,969.0,88.0,1.2,21.0,858.0,793.65,590.01
2017,9,23,12,15,968.0,88.0,1.2,21.0,853.5,763.02,569.76
2017,9,23,12,30,967.0,88.0,1.2,21.0,849.0,729.59,546.77
2017,9,23,12,45,959.5,89.5,1.3,21.0,835.0,690.81,519.6
2017,9,23,13,0,952.0,91.0,1.4,21.0,821.0,649.97,490.15
2017,9,23,13,15,946.5,90.5,1.4,21.0,800.0,606.57,457.28
2017,9,23,13,30,941.0,90.0,1.4,21.0,779.0,561.41,422.21
2017,9,23,13,45,930.5,89.5,1.45,21.0,749.5,512.38,383.56
2017,9,23,14,0,920.0,89.0,1.5,21.0,720.0,462.47,343.01
2017,9,23,14,15,908.5,87.5,1.5,21.0,684.5,410.68,299.67
2017,9,23,14,30,897.0,86.0,1.5,21.0,649.0,358.57,255.03
2017,9,23,14,45,879.0,84.5,1.55,21.0,606.5,304.67,208.58
2017,9,23,15,0,861.0,83.0,1.6,21.0,564.0,251.57,162.86
2017,9,23,15,15,839.5,80.5,1.6,20.5,517.0,191.86,113.9
2017,9,23,15,30,818.0,78.0,1.6,20.0,470.0,140.0,75.28
2017,9,23,15,45,785.5,75.0,1.6,20.0,418.5,89.23,46.48
2017,9,23,16,0,753.0,72.0,1.6,20.0,367.0,50.83,38.74
2017,9,23,16,15,711.0,67.0,1.55,19.0,314.5,48.84,37.33
2017,9,23,16,30,669.0,62.0,1.5,18.0,262.0,42.59,32.05
2017,9,23,16,45,601.5,56.0,1.5,17.5,209.0,39.88,29.7
2017,9,23,17,0,534.0,50.0,1.5,17.0,156.0,37.12,27.13
2017,9,23,17,15,428.0,40.0,1.45,16.0,108.5,30.65,21.14
2017,9,23,17,30,322.0,30.0,1.4,15.0,61.0,23.88,14.3
2017,9,23,17,45,161.0,15.0,1.4,14.0,30.5,11.83,0.0
2017,9,23,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,24,6,15,190.5,14.5,0.6,10.5,34.0,124.57,13.54
2017,9,24,6,30,381.0,29.0,0.5,11.0,68.0,259.96,202.4
2017,9,24,6,45,484.5,37.5,0.45,12.0,116.5,341.72,276.06
2017,9,24,7,0,588.0,46.0,0.4,13.0,165.0,426.67,346.2
2017,9,24,7,15,648.5,52.0,0.4,13.5,218.0,493.37,399.34
2017,9,24,7,30,709.0,58.0,0.4,14.0,271.0,562.38,451.46
2017,9,24,7,45,749.0,62.0,0.45,15.0,324.0,616.43,488.95
2017,9,24,8,0,789.0,66.0,0.5,16.0,377.0,670.5,524.6
2017,9,24,8,15,816.0,69.0,0.55,16.5,427.5,713.14,552.01
2017,9,24,8,30,843.0,72.0,0.6,17.0,478.0,754.33,577.93
2017,9,24,8,45,860.0,75.5,0.65,18.0,524.0,780.24,591.87
2017,9,24,9,0,877.0,79.0,0.7,19.0,570.0,809.93,608.38
2017,9,24,9,15,891.5,81.0,0.7,19.5,611.0,833.16,620.65
2017,9,24,9,30,906.0,83.0,0.7,20.0,652.0,853.52,631.06
2017,9,24,9,45,921.5,82.5,0.75,20.5,688.0,868.8,639.08
2017,9,24,10,0,937.0,82.0,0.8,21.0,724.0,880.9,645.2
2017,9,24,10,15,944.0,83.5,0.8,21.5,752.0,884.77,645.25
2017,9,24,10,30,951.0,85.0,0.8,22.0,780.0,885.16,643.33
2017,9,24,10,45,956.5,85.0,0.85,22.5,800.5,879.18,638.39
2017,9,24,11,0,962.0,85.0,0.9,23.0,821.0,869.72,631.42
2017,9,24,11,15,965.0,85.5,0.9,23.0,833.0,855.31,621.8
2017,9,24,11,30,968.0,86.0,0.9,23.0,845.0,837.51,610.15
2017,9,24,11,45,966.5,87.5,0.95,23.0,848.5,814.02,595.63
2017,9,24,12,0,965.0,89.0,1.0,23.0,852.0,787.46,579.07
2017,9,24,12,15,964.0,89.0,1.05,23.0,847.5,756.86,559.73
2017,9,24,12,30,963.0,89.0,1.1,23.0,843.0,723.48,537.3
2017,9,24,12,45,958.0,89.5,1.15,23.5,829.5,685.43,509.46
2017,9,24,13,0,953.0,90.0,1.2,24.0,816.0,645.16,479.48
2017,9,24,13,15,947.5,89.0,1.2,23.5,795.0,601.26,447.58
2017,9,24,13,30,942.0,88.0,1.2,23.0,774.0,555.61,413.39
2017,9,24,13,45,931.0,88.0,1.25,23.0,744.5,506.77,375.25
2017,9,24,14,0,920.0,88.0,1.3,23.0,715.0,457.08,335.24
2017,9,24,14,15,909.0,86.5,1.3,22.5,679.5,405.5,292.99
2017,9,24,14,30,898.0,85.0,1.3,22.0,644.0,353.56,249.26
2017,9,24,14,45,885.5,82.0,1.35,22.0,603.0,299.87,203.09
2017,9,24,15,0,873.0,79.0,1.4,22.0,562.0,246.47,157.24
2017,9,24,15,15,853.5,76.0,1.4,22.0,515.0,192.49,112.95
2017,9,24,15,30,834.0,73.0,1.4,22.0,468.0,133.4,69.24
2017,9,24,15,45,811.0,68.5,1.45,22.0,418.5,81.15,40.59
2017,9,24,16,0,788.0,64.0,1.5,22.0,369.0,44.83,33.26
2017,9,24,16,15,748.5,59.5,1.45,21.0,316.0,42.99,31.93
2017,9,24,16,30,709.0,55.0,1.4,20.0,263.0,41.09,30.46
2017,9,24,16,45,650.0,49.0,1.35,19.5,210.5,37.79,27.59
2017,9,24,17,0,591.0,43.0,1.3,19.0,158.0,34.4,24.48
2017,9,24,17,15,488.0,34.5,1.2,17.5,110.0,28.45,19.03
2017,9,24,17,30,385.0,26.0,1.1,16.0,62.0,20.42,11.12
2017,9,24,17,45,192.5,13.0,1.05,15.0,31.0,10.16,0.0
2017,9,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,25,6,15,203.0,13.5,0.8,11.5,33.5,127.71,0.0
2017,9,25,6,30,406.0,27.0,0.7,12.0,67.0,269.28,207.84
2017,9,25,6,45,503.0,35.0,0.65,13.0,115.0,342.4,276.1
2017,9,25,7,0,600.0,43.0,0.6,14.0,163.0,428.62,347.55
2017,9,25,7,15,657.5,48.0,0.55,14.5,215.0,492.25,398.29
2017,9,25,7,30,715.0,53.0,0.5,15.0,267.0,558.01,447.77
2017,9,25,7,45,752.5,57.0,0.5,16.0,319.0,610.25,483.39
2017,9,25,8,0,790.0,61.0,0.5,17.0,371.0,662.41,517.1
2017,9,25,8,15,816.5,64.0,0.5,18.0,420.5,704.55,542.45
2017,9,25,8,30,843.0,67.0,0.5,19.0,470.0,739.17,561.93
2017,9,25,8,45,861.5,69.5,0.55,20.0,515.5,771.2,580.07
2017,9,25,9,0,880.0,72.0,0.6,21.0,561.0,800.92,596.41
2017,9,25,9,15,894.5,74.0,0.6,21.5,602.0,824.19,608.61
2017,9,25,9,30,909.0,76.0,0.6,22.0,643.0,844.58,618.95
2017,9,25,9,45,912.5,80.5,0.65,22.5,676.5,855.58,624.17
2017,9,25,10,0,916.0,85.0,0.7,23.0,710.0,863.18,627.44
2017,9,25,10,15,924.0,86.0,0.75,23.5,737.5,867.21,628.58
2017,9,25,10,30,932.0,87.0,0.8,24.0,765.0,867.85,627.72
2017,9,25,10,45,939.0,87.0,0.85,24.5,785.5,863.13,623.61
2017,9,25,11,0,946.0,87.0,0.9,25.0,806.0,854.97,617.46
2017,9,25,11,15,949.0,87.5,0.9,25.0,818.0,840.7,607.96
2017,9,25,11,30,952.0,88.0,0.9,25.0,830.0,823.1,596.48
2017,9,25,11,45,953.5,87.5,0.95,25.5,834.0,800.11,581.17
2017,9,25,12,0,955.0,87.0,1.0,26.0,838.0,774.02,563.88
2017,9,25,12,15,954.0,87.0,1.05,26.0,833.5,743.69,544.82
2017,9,25,12,30,953.0,87.0,1.1,26.0,829.0,710.61,522.53
2017,9,25,12,45,943.0,90.0,1.15,26.0,814.5,672.14,495.47
2017,9,25,13,0,933.0,93.0,1.2,26.0,800.0,631.78,466.43
2017,9,25,13,15,928.0,92.5,1.2,26.0,779.5,589.34,434.81
2017,9,25,13,30,923.0,92.0,1.2,26.0,759.0,545.14,401.04
2017,9,25,13,45,914.5,91.0,1.25,26.0,730.5,497.37,363.98
2017,9,25,14,0,906.0,90.0,1.3,26.0,702.0,448.58,324.96
2017,9,25,14,15,895.0,88.0,1.3,25.5,667.0,397.24,283.31
2017,9,25,14,30,884.0,86.0,1.3,25.0,632.0,345.59,240.25
2017,9,25,14,45,868.5,84.0,1.35,25.0,590.5,292.69,195.31
2017,9,25,15,0,853.0,82.0,1.4,25.0,549.0,234.32,146.44
2017,9,25,15,15,832.0,79.0,1.4,24.5,502.5,180.96,103.68
2017,9,25,15,30,811.0,76.0,1.4,24.0,456.0,129.35,67.01
2017,9,25,15,45,782.0,72.5,1.45,24.0,406.0,79.02,41.08
2017,9,25,16,0,753.0,69.0,1.5,24.0,356.0,48.91,36.47
2017,9,25,16,15,710.5,64.0,1.45,23.0,303.5,46.82,34.96
2017,9,25,16,30,668.0,59.0,1.4,22.0,251.0,44.69,33.31
2017,9,25,16,45,601.5,53.0,1.35,21.5,199.0,37.91,27.43
2017,9,25,17,0,535.0,47.0,1.3,21.0,147.0,35.04,24.78
2017,9,25,17,15,423.5,37.0,1.25,19.5,100.5,28.45,18.78
2017,9,25,17,30,312.0,27.0,1.2,18.0,54.0,21.54,11.56
2017,9,25,17,45,156.0,13.5,1.15,17.0,27.0,12.87,0.0
2017,9,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,9,26,6,15,177.5,14.0,0.15,14.0,31.0,115.38,0.0
2017,9,26,6,30,355.0,28.0,0.2,14.0,62.0,243.68,184.34
2017,9,26,6,45,458.5,36.5,0.25,14.5,109.0,323.57,257.72
2017,9,26,7,0,562.0,45.0,0.3,15.0,156.0,411.48,330.7
2017,9,26,7,15,624.0,51.0,0.3,15.5,208.0,472.95,379.83
2017,9,26,7,30,686.0,57.0,0.3,16.0,260.0,541.64,431.71
2017,9,26,7,45,726.5,61.5,0.3,17.0,312.0,595.57,468.82
2017,9,26,8,0,767.0,66.0,0.3,18.0,364.0,649.6,503.69
2017,9,26,8,15,795.0,69.5,0.35,19.0,413.5,692.75,530.31
2017,9,26,8,30,823.0,73.0,0.4,20.0,463.0,734.54,555.39
2017,9,26,8,45,843.5,75.5,0.45,21.0,509.0,761.38,569.86
2017,9,26,9,0,864.0,78.0,0.5,22.0,555.0,792.16,586.94
2017,9,26,9,15,879.0,80.0,0.5,22.5,596.0,815.41,599.06
2017,9,26,9,30,894.0,82.0,0.5,23.0,637.0,835.82,609.38
2017,9,26,9,45,907.0,82.5,0.55,24.0,672.0,849.85,615.36
2017,9,26,10,0,920.0,83.0,0.6,25.0,707.0,860.71,619.46
2017,9,26,10,15,928.0,84.5,0.6,25.5,735.0,865.22,619.96
2017,9,26,10,30,936.0,86.0,0.6,26.0,763.0,866.29,618.51
2017,9,26,10,45,940.5,87.5,0.6,26.5,783.0,861.02,613.26
2017,9,26,11,0,945.0,89.0,0.6,27.0,803.0,852.29,606.08
2017,9,26,11,15,948.0,89.5,0.6,27.0,815.5,837.93,596.71
2017,9,26,11,30,951.0,90.0,0.6,27.0,828.0,820.23,585.4
2017,9,26,11,45,952.0,90.0,0.6,27.5,831.5,797.28,569.72
2017,9,26,12,0,953.0,90.0,0.6,28.0,835.0,771.25,552.2
2017,9,26,12,15,952.0,90.0,0.6,28.0,830.5,740.87,532.99
2017,9,26,12,30,951.0,90.0,0.6,28.0,826.0,707.75,510.36
2017,9,26,12,45,952.0,87.5,0.65,28.0,814.5,670.92,485.38
2017,9,26,13,0,953.0,85.0,0.7,28.0,803.0,631.55,457.94
2017,9,26,13,15,948.0,84.5,0.7,28.0,782.0,588.38,426.47
2017,9,26,13,30,943.0,84.0,0.7,28.0,761.0,543.42,392.83
2017,9,26,13,45,935.5,82.5,0.75,28.0,733.0,494.86,356.0
2017,9,26,14,0,928.0,81.0,0.8,28.0,705.0,445.17,317.04
2017,9,26,14,15,917.5,79.5,0.8,28.0,669.5,393.51,275.17
2017,9,26,14,30,907.0,78.0,0.8,28.0,634.0,341.43,231.95
2017,9,26,14,45,892.0,76.5,0.85,28.0,592.5,288.05,187.41
2017,9,26,15,0,877.0,75.0,0.9,28.0,551.0,235.16,143.53
2017,9,26,15,15,857.0,72.0,0.9,27.5,504.5,181.1,101.21
2017,9,26,15,30,837.0,69.0,0.9,27.0,458.0,121.95,59.94
2017,9,26,15,45,808.5,66.0,0.9,27.0,407.5,70.77,35.36
2017,9,26,16,0,780.0,63.0,0.9,27.0,357.0,44.44,32.22
2017,9,26,16,15,738.0,58.5,0.85,26.0,304.0,42.56,30.88
2017,9,26,16,30,696.0,54.0,0.8,25.0,251.0,40.64,29.41
2017,9,26,16,45,631.0,48.5,0.8,24.0,198.5,37.76,26.99
2017,9,26,17,0,566.0,43.0,0.8,23.0,146.0,31.88,21.82
2017,9,26,17,15,452.5,34.0,0.9,22.0,99.0,26.03,16.44
2017,9,26,17,30,339.0,25.0,1.0,21.0,52.0,19.92,9.65
2017,9,26,17,45,169.5,12.5,1.1,20.0,26.0,11.91,0.0
2017,9,26,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,15,186.0,13.5,1.1,15.0,30.5,117.43,0.0
2017,9,27,6,30,372.0,27.0,1.0,16.0,61.0,250.17,187.49
2017,9,27,6,45,476.5,35.0,0.9,17.0,108.5,330.16,262.37
2017,9,27,7,0,581.0,43.0,0.8,18.0,156.0,413.88,331.63
2017,9,27,7,15,642.0,49.0,0.8,19.0,208.0,479.85,383.8
2017,9,27,7,30,703.0,55.0,0.8,20.0,260.0,548.21,434.82
2017,9,27,7,45,742.5,59.0,0.8,21.0,312.0,601.16,471.34
2017,9,27,8,0,782.0,63.0,0.8,22.0,364.0,654.11,505.57
2017,9,27,8,15,809.5,66.0,0.75,22.5,414.0,696.48,531.47
2017,9,27,8,30,837.0,69.0,0.7,23.0,464.0,731.4,551.52
2017,9,27,8,45,856.0,72.0,0.7,24.0,510.0,763.99,569.19
2017,9,27,9,0,875.0,75.0,0.7,25.0,556.0,794.29,584.97
2017,9,27,9,15,889.5,77.0,0.7,25.5,596.5,817.19,596.83
2017,9,27,9,30,904.0,79.0,0.7,26.0,637.0,837.21,606.86
2017,9,27,9,45,910.0,82.5,0.75,26.5,670.5,848.86,612.42
2017,9,27,10,0,916.0,86.0,0.8,27.0,704.0,857.17,616.05
2017,9,27,10,15,924.0,87.0,0.85,27.0,731.5,860.97,618.18
2017,9,27,10,30,932.0,88.0,0.9,27.0,759.0,861.37,618.33
2017,9,27,10,45,936.5,89.0,0.95,27.5,779.0,855.48,613.44
2017,9,27,11,0,941.0,90.0,1.0,28.0,799.0,846.17,606.55
2017,9,27,11,15,944.5,90.5,1.05,28.0,811.0,832.15,597.97
2017,9,27,11,30,948.0,91.0,1.1,28.0,823.0,814.8,587.34
2017,9,27,11,45,948.5,91.5,1.15,28.0,826.5,791.97,573.19
2017,9,27,12,0,949.0,92.0,1.2,28.0,830.0,766.08,557.02
2017,9,27,12,15,948.0,92.0,1.2,28.0,825.0,735.73,537.11
2017,9,27,12,30,947.0,92.0,1.2,28.0,820.0,702.65,513.81
2017,9,27,12,45,946.0,90.0,1.2,28.0,807.5,665.12,487.07
2017,9,27,13,0,945.0,88.0,1.2,28.0,795.0,625.21,458.05
2017,9,27,13,15,939.5,87.5,1.2,27.5,774.0,582.03,426.79
2017,9,27,13,30,934.0,87.0,1.2,27.0,753.0,537.12,393.27
2017,9,27,13,45,926.5,85.5,1.2,27.0,724.5,488.92,355.54
2017,9,27,14,0,919.0,84.0,1.2,27.0,696.0,439.61,315.85
2017,9,27,14,15,908.0,82.5,1.2,26.5,661.0,388.18,274.06
2017,9,27,14,30,897.0,81.0,1.2,26.0,626.0,336.41,230.89
2017,9,27,14,45,882.0,78.5,1.2,26.0,584.5,282.72,185.39
2017,9,27,15,0,867.0,76.0,1.2,26.0,543.0,229.58,140.83
2017,9,27,15,15,846.5,73.5,1.15,25.5,496.5,176.44,99.07
2017,9,27,15,30,826.0,71.0,1.1,25.0,450.0,118.33,58.86
2017,9,27,15,45,798.0,67.5,1.05,25.0,399.5,67.5,35.45
2017,9,27,16,0,770.0,64.0,1.0,25.0,349.0,45.42,33.37
2017,9,27,16,15,727.5,59.5,0.9,24.0,296.5,43.58,32.05
2017,9,27,16,30,685.0,55.0,0.8,23.0,244.0,41.71,30.6
2017,9,27,16,45,620.0,48.5,0.75,22.5,192.5,37.97,27.35
2017,9,27,17,0,555.0,42.0,0.7,22.0,141.0,31.23,21.33
2017,9,27,17,15,439.5,32.5,0.7,20.5,94.5,24.89,15.54
2017,9,27,17,30,324.0,23.0,0.7,19.0,48.0,18.25,7.92
2017,9,27,17,45,162.0,11.5,0.7,18.0,24.0,10.96,0.0
2017,9,27,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,6,15,186.0,13.0,0.95,15.5,29.5,97.64,0.0
2017,9,28,6,30,372.0,26.0,0.8,16.0,59.0,248.03,183.7
2017,9,28,6,45,477.0,35.0,0.7,16.5,107.0,329.16,260.95
2017,9,28,7,0,582.0,44.0,0.6,17.0,155.0,413.77,331.34
2017,9,28,7,15,644.0,49.5,0.55,18.0,207.5,479.7,383.09
2017,9,28,7,30,706.0,55.0,0.5,19.0,260.0,547.96,433.4
2017,9,28,7,45,745.0,59.5,0.5,20.0,312.0,601.11,469.94
2017,9,28,8,0,784.0,64.0,0.5,21.0,364.0,654.21,504.03
2017,9,28,8,15,811.5,67.5,0.4,22.0,414.0,697.1,528.21
2017,9,28,8,30,839.0,71.0,0.3,23.0,464.0,738.57,550.43
2017,9,28,8,45,857.5,74.0,0.25,24.0,509.5,764.59,562.45
2017,9,28,9,0,876.0,77.0,0.2,25.0,555.0,794.32,576.81
2017,9,28,9,15,890.5,79.0,0.25,25.5,595.5,817.06,589.09
2017,9,28,9,30,905.0,81.0,0.3,26.0,636.0,836.92,599.68
2017,9,28,9,45,914.0,83.0,0.4,26.5,670.0,849.19,606.5
2017,9,28,10,0,923.0,85.0,0.5,27.0,704.0,858.19,611.52
2017,9,28,10,15,930.0,86.0,0.55,27.0,731.0,861.06,613.13
2017,9,28,10,30,937.0,87.0,0.6,27.0,758.0,860.52,612.82
2017,9,28,10,45,941.5,88.0,0.7,27.5,777.5,854.51,608.91
2017,9,28,11,0,946.0,89.0,0.8,28.0,797.0,845.06,602.93
2017,9,28,11,15,948.5,89.5,0.85,28.0,808.5,830.12,593.91
2017,9,28,11,30,951.0,90.0,0.9,28.0,820.0,811.88,582.88
2017,9,28,11,45,951.0,90.5,0.95,28.5,823.0,788.56,567.47
2017,9,28,12,0,951.0,91.0,1.0,29.0,826.0,762.2,550.12
2017,9,28,12,15,949.5,91.0,1.05,28.5,821.0,731.41,531.56
2017,9,28,12,30,948.0,91.0,1.1,28.0,816.0,697.93,509.61
2017,9,28,12,45,945.5,90.0,1.15,28.0,803.0,660.35,483.28
2017,9,28,13,0,943.0,89.0,1.2,28.0,790.0,620.48,454.61
2017,9,28,13,15,937.5,88.0,1.2,28.0,769.0,576.89,422.15
2017,9,28,13,30,932.0,87.0,1.2,28.0,748.0,531.6,387.56
2017,9,28,13,45,924.0,85.5,1.25,28.0,719.5,483.27,350.02
2017,9,28,14,0,916.0,84.0,1.3,28.0,691.0,433.88,310.47
2017,9,28,14,15,904.5,82.5,1.3,27.5,655.5,382.45,268.66
2017,9,28,14,30,893.0,81.0,1.3,27.0,620.0,330.74,225.57
2017,9,28,14,45,877.5,79.0,1.3,26.5,578.5,277.59,180.97
2017,9,28,15,0,862.0,77.0,1.3,26.0,537.0,225.03,137.32
2017,9,28,15,15,841.0,74.0,1.3,25.5,490.5,165.41,90.84
2017,9,28,15,30,820.0,71.0,1.3,25.0,444.0,113.64,56.3
2017,9,28,15,45,790.5,67.5,1.3,25.0,393.5,63.25,34.49
2017,9,28,16,0,761.0,64.0,1.3,25.0,343.0,45.61,33.54
2017,9,28,16,15,718.0,59.5,1.25,24.0,291.0,43.77,32.22
2017,9,28,16,30,675.0,55.0,1.2,23.0,239.0,41.92,30.77
2017,9,28,16,45,608.5,48.5,1.15,22.0,187.0,38.19,27.57
2017,9,28,17,0,542.0,42.0,1.1,21.0,135.0,31.44,21.56
2017,9,28,17,15,424.0,32.0,1.0,19.5,89.5,24.65,15.32
2017,9,28,17,30,306.0,22.0,0.9,18.0,44.0,17.51,6.65
2017,9,28,17,45,153.0,11.0,0.8,17.0,22.0,10.48,0.0
2017,9,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,15,170.0,13.0,0.6,11.5,27.5,89.87,0.0
2017,9,29,6,30,340.0,26.0,0.6,12.0,55.0,231.17,171.32
2017,9,29,6,45,448.5,34.5,0.65,12.5,101.5,311.82,250.66
2017,9,29,7,0,557.0,43.0,0.7,13.0,148.0,401.09,326.63
2017,9,29,7,15,618.0,49.0,0.65,13.5,198.5,461.07,375.83
2017,9,29,7,30,679.0,55.0,0.6,14.0,249.0,528.15,427.59
2017,9,29,7,45,715.0,60.0,0.6,14.5,299.5,578.85,464.69
2017,9,29,8,0,751.0,65.0,0.6,15.0,350.0,629.41,499.21
2017,9,29,8,15,708.5,83.0,0.55,15.5,380.5,640.67,503.67
2017,9,29,8,30,666.0,101.0,0.5,16.0,411.0,643.99,502.74
2017,9,29,8,45,557.5,148.5,0.5,16.5,425.5,618.93,480.9
2017,9,29,9,0,449.0,196.0,0.5,17.0,440.0,592.58,457.64
2017,9,29,9,15,532.0,184.0,0.55,17.0,493.5,648.17,498.45
2017,9,29,9,30,615.0,172.0,0.6,17.0,547.0,708.71,540.8
2017,9,29,9,45,748.5,130.5,0.65,17.5,612.0,772.38,583.07
2017,9,29,10,0,882.0,89.0,0.7,18.0,677.0,825.46,616.37
2017,9,29,10,15,889.0,90.0,0.75,18.0,703.5,828.27,617.32
2017,9,29,10,30,896.0,91.0,0.8,18.0,730.0,827.81,616.95
2017,9,29,10,45,899.5,92.5,0.85,18.5,748.5,821.76,611.88
2017,9,29,11,0,903.0,94.0,0.9,19.0,767.0,812.43,604.81
2017,9,29,11,15,906.0,94.5,0.95,19.0,778.0,798.43,595.89
2017,9,29,11,30,909.0,95.0,1.0,19.0,789.0,781.26,584.92
2017,9,29,11,45,909.0,95.0,1.05,19.5,792.0,758.28,568.99
2017,9,29,12,0,909.0,95.0,1.1,20.0,795.0,732.42,551.13
2017,9,29,12,15,908.0,95.0,1.1,20.0,790.0,703.1,530.48
2017,9,29,12,30,907.0,95.0,1.1,20.0,785.0,671.19,507.1
2017,9,29,12,45,900.5,95.5,1.15,20.5,771.0,633.96,479.0
2017,9,29,13,0,894.0,96.0,1.2,21.0,757.0,594.81,448.93
2017,9,29,13,15,888.0,95.0,1.2,21.0,736.5,552.84,416.59
2017,9,29,13,30,882.0,94.0,1.2,21.0,716.0,509.33,382.23
2017,9,29,13,45,878.0,90.5,1.25,21.0,688.5,463.16,345.13
2017,9,29,14,0,874.0,87.0,1.3,21.0,661.0,415.71,305.85
2017,9,29,14,15,862.0,85.5,1.35,20.5,626.5,366.15,264.41
2017,9,29,14,30,850.0,84.0,1.4,20.0,592.0,316.42,221.79
2017,9,29,14,45,835.5,81.0,1.45,20.0,551.5,264.94,177.04
2017,9,29,15,0,821.0,78.0,1.5,20.0,511.0,207.93,128.71
2017,9,29,15,15,799.0,75.0,1.5,19.5,466.0,156.58,88.03
2017,9,29,15,30,777.0,72.0,1.5,19.0,421.0,107.12,55.0
2017,9,29,15,45,743.5,69.0,1.5,18.5,371.5,59.56,35.72
2017,9,29,16,0,710.0,66.0,1.5,18.0,322.0,47.29,36.08
2017,9,29,16,15,665.0,61.0,1.45,17.5,271.5,45.12,34.35
2017,9,29,16,30,620.0,56.0,1.4,17.0,221.0,39.13,29.13
2017,9,29,16,45,548.5,49.0,1.4,16.5,171.5,35.42,25.79
2017,9,29,17,0,477.0,42.0,1.4,16.0,122.0,31.57,22.14
2017,9,29,17,15,359.0,31.5,1.4,15.0,79.5,24.35,15.31
2017,9,29,17,30,241.0,21.0,1.4,14.0,37.0,16.75,5.2
2017,9,29,17,45,120.5,10.5,1.4,13.5,18.5,10.01,0.0
2017,9,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,12.5,1.6,10.5,12.5,11.91,0.0
2017,9,30,6,30,0.0,25.0,1.6,11.0,25.0,24.72,13.38
2017,9,30,6,45,8.0,45.0,1.65,11.5,46.5,51.38,37.71
2017,9,30,7,0,16.0,65.0,1.7,12.0,68.0,83.2,65.6
2017,9,30,7,15,25.5,86.0,1.65,12.0,92.5,112.18,90.93
2017,9,30,7,30,35.0,107.0,1.6,12.0,117.0,141.17,115.8
2017,9,30,7,45,42.0,127.5,1.6,12.5,141.5,167.94,138.0
2017,9,30,8,0,49.0,148.0,1.6,13.0,166.0,194.75,159.72
2017,9,30,8,15,49.0,167.5,1.5,13.5,188.0,215.21,175.49
2017,9,30,8,30,49.0,187.0,1.4,14.0,210.0,235.35,190.68
2017,9,30,8,45,53.0,207.0,1.3,14.5,234.0,258.84,208.36
2017,9,30,9,0,57.0,227.0,1.2,15.0,258.0,282.07,225.46
2017,9,30,9,15,55.0,243.0,1.15,15.5,274.5,295.64,234.66
2017,9,30,9,30,53.0,259.0,1.1,16.0,291.0,308.86,243.54
2017,9,30,9,45,139.5,285.0,1.1,16.5,376.5,415.37,325.71
2017,9,30,10,0,226.0,311.0,1.1,17.0,462.0,510.06,395.47
2017,9,30,10,15,307.5,306.5,1.05,17.5,520.0,576.45,442.53
2017,9,30,10,30,389.0,302.0,1.0,18.0,578.0,630.82,480.09
2017,9,30,10,45,359.5,319.5,1.0,18.5,580.0,617.03,467.36
2017,9,30,11,0,330.0,337.0,1.0,19.0,582.0,602.04,454.63
2017,9,30,11,15,632.0,217.0,1.0,19.5,694.0,713.11,537.27
2017,9,30,11,30,934.0,97.0,1.0,20.0,806.0,797.82,595.05
2017,9,30,11,45,934.0,97.5,1.05,20.5,809.0,774.66,577.84
2017,9,30,12,0,934.0,98.0,1.1,21.0,812.0,748.52,559.95
2017,9,30,12,15,933.5,97.5,1.15,21.0,807.5,718.22,539.09
2017,9,30,12,30,933.0,97.0,1.2,21.0,803.0,685.23,515.56
2017,9,30,12,45,926.0,98.5,1.25,21.0,788.5,647.65,488.13
2017,9,30,13,0,919.0,100.0,1.3,21.0,774.0,608.09,458.57
2017,9,30,13,15,913.0,99.0,1.3,21.0,753.0,565.03,425.36
2017,9,30,13,30,907.0,98.0,1.3,21.0,732.0,520.37,390.06
2017,9,30,13,45,897.0,97.0,1.35,21.5,703.0,472.6,350.99
2017,9,30,14,0,887.0,96.0,1.4,22.0,674.0,423.99,310.26
2017,9,30,14,15,874.5,94.0,1.45,21.5,638.5,373.1,267.93
2017,9,30,14,30,862.0,92.0,1.5,21.0,603.0,316.9,220.54
2017,9,30,14,45,841.0,90.5,1.55,21.0,560.5,264.1,175.13
2017,9,30,15,0,820.0,89.0,1.6,21.0,518.0,212.61,131.72
2017,9,30,15,15,796.5,86.0,1.6,20.5,471.5,161.15,91.67
2017,9,30,15,30,773.0,83.0,1.6,20.0,425.0,111.8,59.81
2017,9,30,15,45,736.5,79.0,1.65,20.0,374.5,63.8,41.75
2017,9,30,16,0,700.0,75.0,1.7,20.0,324.0,49.86,38.02
2017,9,30,16,15,651.0,69.0,1.65,19.0,272.5,47.5,36.2
2017,9,30,16,30,602.0,63.0,1.6,18.0,221.0,45.06,34.2
2017,9,30,16,45,524.5,55.0,1.6,17.5,170.5,40.76,30.33
2017,9,30,17,0,447.0,47.0,1.6,17.0,120.0,36.32,26.12
2017,9,30,17,15,321.0,34.5,1.55,16.0,77.0,27.38,17.68
2017,9,30,17,30,195.0,22.0,1.5,15.0,34.0,17.93,4.24
2017,9,30,17,45,97.5,11.0,1.45,14.5,17.0,10.48,0.0
2017,9,30,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,6,15,187.0,12.0,1.2,9.5,27.0,95.66,0.0
2017,10,1,6,30,374.0,24.0,1.2,10.0,54.0,234.85,169.92
2017,10,1,6,45,488.5,32.0,1.3,11.0,102.0,322.19,260.92
2017,10,1,7,0,603.0,40.0,1.4,12.0,150.0,415.83,341.74
2017,10,1,7,15,665.5,45.5,1.4,12.5,202.5,481.88,397.29
2017,10,1,7,30,728.0,51.0,1.4,13.0,255.0,550.36,451.88
2017,10,1,7,45,770.5,54.0,1.4,14.0,307.5,604.04,491.31
2017,10,1,8,0,813.0,57.0,1.4,15.0,360.0,657.83,528.02
2017,10,1,8,15,839.0,60.0,1.4,15.5,409.5,693.41,551.04
2017,10,1,8,30,865.0,63.0,1.4,16.0,459.0,733.29,576.69
2017,10,1,8,45,883.5,65.0,1.45,16.5,505.0,764.35,595.99
2017,10,1,9,0,902.0,67.0,1.5,17.0,551.0,793.03,613.47
2017,10,1,9,15,915.0,69.0,1.5,17.5,591.0,814.69,625.4
2017,10,1,9,30,928.0,71.0,1.5,18.0,631.0,833.34,635.29
2017,10,1,9,45,932.0,74.5,1.55,19.0,663.5,843.26,638.66
2017,10,1,10,0,936.0,78.0,1.6,20.0,696.0,849.75,639.88
2017,10,1,10,15,943.0,79.5,1.65,20.0,722.5,852.96,641.49
2017,10,1,10,30,950.0,81.0,1.7,20.0,749.0,852.7,640.94
2017,10,1,10,45,953.5,82.0,1.75,20.5,768.0,845.6,634.73
2017,10,1,11,0,957.0,83.0,1.8,21.0,787.0,835.06,626.39
2017,10,1,11,15,959.5,83.0,1.8,21.0,798.5,819.29,615.38
2017,10,1,11,30,962.0,83.0,1.8,21.0,810.0,800.2,602.25
2017,10,1,11,45,960.5,84.0,1.85,21.5,812.0,775.98,585.01
2017,10,1,12,0,959.0,85.0,1.9,22.0,814.0,748.76,565.75
2017,10,1,12,15,957.5,85.0,1.9,22.0,809.0,717.69,543.57
2017,10,1,12,30,956.0,85.0,1.9,22.0,804.0,683.9,518.44
2017,10,1,12,45,950.5,85.5,1.95,22.5,789.5,645.65,488.95
2017,10,1,13,0,945.0,86.0,2.0,23.0,775.0,605.27,457.32
2017,10,1,13,15,939.5,85.0,2.0,22.5,754.0,561.6,424.01
2017,10,1,13,30,934.0,84.0,2.0,22.0,733.0,516.23,388.37
2017,10,1,13,45,925.5,83.0,2.05,22.0,704.0,468.09,348.96
2017,10,1,14,0,917.0,82.0,2.1,22.0,675.0,418.93,307.61
2017,10,1,14,15,905.0,80.0,2.1,21.5,639.5,366.97,263.55
2017,10,1,14,30,893.0,78.0,2.1,21.0,604.0,314.82,218.41
2017,10,1,14,45,878.5,75.5,2.1,21.0,562.5,261.7,171.99
2017,10,1,15,0,864.0,73.0,2.1,21.0,521.0,209.1,127.18
2017,10,1,15,15,842.0,70.5,2.05,20.5,474.0,156.33,86.27
2017,10,1,15,30,820.0,68.0,2.0,20.0,427.0,98.81,48.84
2017,10,1,15,45,789.0,64.5,2.0,20.0,377.0,48.87,37.03
2017,10,1,16,0,758.0,61.0,2.0,20.0,327.0,43.83,32.79
2017,10,1,16,15,712.0,56.5,1.9,19.0,275.0,41.9,31.3
2017,10,1,16,30,666.0,52.0,1.8,18.0,223.0,39.95,29.7
2017,10,1,16,45,589.5,46.0,1.75,17.5,171.5,36.58,26.63
2017,10,1,17,0,513.0,40.0,1.7,17.0,120.0,30.35,20.86
2017,10,1,17,15,380.0,29.5,1.65,16.0,76.5,23.01,13.84
2017,10,1,17,30,247.0,19.0,1.6,15.0,33.0,15.28,0.67
2017,10,1,17,45,123.5,9.5,1.55,14.0,16.5,9.05,0.0
2017,10,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,15,207.5,11.5,1.3,9.5,27.5,103.85,0.0
2017,10,2,6,30,415.0,23.0,1.3,10.0,55.0,251.9,177.89
2017,10,2,6,45,525.5,31.5,1.35,11.0,104.0,339.74,274.15
2017,10,2,7,0,636.0,40.0,1.4,12.0,153.0,432.7,354.5
2017,10,2,7,15,698.0,45.0,1.4,12.5,206.5,498.84,410.2
2017,10,2,7,30,760.0,50.0,1.4,13.0,260.0,567.21,464.63
2017,10,2,7,45,798.0,54.0,1.45,13.5,313.5,619.93,504.48
2017,10,2,8,0,836.0,58.0,1.5,14.0,367.0,666.74,537.35
2017,10,2,8,15,862.0,61.0,1.45,14.5,417.5,708.45,564.56
2017,10,2,8,30,888.0,64.0,1.4,15.0,468.0,748.64,589.84
2017,10,2,8,45,906.0,66.5,1.4,16.0,514.5,780.19,607.76
2017,10,2,9,0,924.0,69.0,1.4,17.0,561.0,809.24,623.64
2017,10,2,9,15,937.5,71.0,1.4,17.5,601.5,831.38,635.73
2017,10,2,9,30,951.0,73.0,1.4,18.0,642.0,850.44,645.74
2017,10,2,9,45,960.0,74.5,1.4,18.5,676.5,862.05,650.76
2017,10,2,10,0,969.0,76.0,1.4,19.0,711.0,870.24,653.67
2017,10,2,10,15,975.5,77.0,1.4,19.0,738.0,872.35,653.91
2017,10,2,10,30,982.0,78.0,1.4,19.0,765.0,870.88,652.0
2017,10,2,10,45,985.5,79.0,1.4,19.5,784.5,863.44,645.07
2017,10,2,11,0,989.0,80.0,1.4,20.0,804.0,852.44,636.0
2017,10,2,11,15,991.5,80.5,1.4,20.0,815.0,836.62,625.1
2017,10,2,11,30,994.0,81.0,1.4,20.0,826.0,817.36,612.03
2017,10,2,11,45,993.5,81.0,1.4,20.5,829.0,792.08,593.86
2017,10,2,12,0,993.0,81.0,1.4,21.0,832.0,763.67,573.68
