Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,2,12,15,991.5,81.0,1.4,21.0,826.5,731.6,551.09
2017,10,2,12,30,990.0,81.0,1.4,21.0,821.0,696.72,525.46
2017,10,2,12,45,983.0,82.0,1.45,21.5,806.0,656.89,495.21
2017,10,2,13,0,976.0,83.0,1.5,22.0,791.0,614.95,462.77
2017,10,2,13,15,970.0,82.5,1.5,21.5,768.5,570.24,428.9
2017,10,2,13,30,964.0,82.0,1.5,21.0,746.0,523.8,392.63
2017,10,2,13,45,953.0,81.5,1.55,21.0,716.0,473.73,351.98
2017,10,2,14,0,942.0,81.0,1.6,21.0,686.0,422.81,309.44
2017,10,2,14,15,930.0,79.0,1.65,20.5,649.0,369.68,264.6
2017,10,2,14,30,918.0,77.0,1.7,20.0,612.0,316.31,218.54
2017,10,2,14,45,899.0,75.5,1.75,20.0,569.0,261.8,171.21
2017,10,2,15,0,880.0,74.0,1.8,20.0,526.0,208.21,125.95
2017,10,2,15,15,857.5,71.5,1.8,19.5,478.0,154.59,84.85
2017,10,2,15,30,835.0,69.0,1.8,19.0,430.0,96.35,47.9
2017,10,2,15,45,800.5,66.0,1.8,18.5,378.5,46.32,35.05
2017,10,2,16,0,766.0,63.0,1.8,18.0,327.0,45.72,34.74
2017,10,2,16,15,718.5,58.0,1.75,17.5,274.5,43.43,32.85
2017,10,2,16,30,671.0,53.0,1.7,17.0,222.0,41.1,30.84
2017,10,2,16,45,591.5,46.5,1.65,16.5,170.0,34.1,24.54
2017,10,2,17,0,512.0,40.0,1.6,16.0,118.0,30.59,21.12
2017,10,2,17,15,370.5,29.5,1.55,15.0,74.0,23.24,13.94
2017,10,2,17,30,229.0,19.0,1.5,14.0,30.0,15.5,0.0
2017,10,2,17,45,114.5,9.5,1.5,13.0,15.0,9.05,0.0
2017,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,3,6,15,83.5,15.0,1.65,8.0,21.5,51.45,0.0
2017,10,3,6,30,167.0,30.0,1.6,8.0,43.0,144.03,98.21
2017,10,3,6,45,283.5,45.0,1.6,8.5,86.5,231.81,189.04
2017,10,3,7,0,400.0,60.0,1.6,9.0,130.0,324.41,270.58
2017,10,3,7,15,476.5,69.5,1.55,9.5,180.0,396.06,331.97
2017,10,3,7,30,553.0,79.0,1.5,10.0,230.0,471.61,393.78
2017,10,3,7,45,372.5,114.0,1.45,10.5,224.5,405.06,337.61
2017,10,3,8,0,192.0,149.0,1.4,11.0,219.0,306.77,254.93
2017,10,3,8,15,466.5,123.5,1.3,11.5,326.0,498.61,411.28
2017,10,3,8,30,741.0,98.0,1.2,12.0,433.0,686.43,551.55
2017,10,3,8,45,773.0,99.0,1.2,12.5,479.0,723.41,573.56
2017,10,3,9,0,805.0,100.0,1.2,13.0,525.0,755.63,593.46
2017,10,3,9,15,822.0,102.5,1.1,13.5,565.0,779.15,605.74
2017,10,3,9,30,839.0,105.0,1.0,14.0,605.0,799.91,615.94
2017,10,3,9,45,657.5,172.5,0.95,14.5,578.0,732.94,565.18
2017,10,3,10,0,476.0,240.0,0.9,15.0,551.0,651.86,502.15
2017,10,3,10,15,701.5,166.0,0.85,15.5,644.0,753.45,576.59
2017,10,3,10,30,927.0,92.0,0.8,16.0,737.0,838.32,630.33
2017,10,3,10,45,931.0,93.5,0.75,16.5,756.0,832.01,622.18
2017,10,3,11,0,935.0,95.0,0.7,17.0,775.0,822.31,613.24
2017,10,3,11,15,938.5,95.5,0.7,17.5,787.0,807.83,602.18
2017,10,3,11,30,942.0,96.0,0.7,18.0,799.0,790.05,589.12
2017,10,3,11,45,943.5,96.0,0.7,18.5,802.5,767.12,572.75
2017,10,3,12,0,945.0,96.0,0.7,19.0,806.0,741.12,554.23
2017,10,3,12,15,944.0,96.0,0.75,19.0,801.0,710.53,532.97
2017,10,3,12,30,943.0,96.0,0.8,19.0,796.0,677.25,509.33
2017,10,3,12,45,940.5,95.0,0.9,19.0,783.0,639.6,482.52
2017,10,3,13,0,938.0,94.0,1.0,19.0,770.0,599.69,453.15
2017,10,3,13,15,932.5,93.0,1.05,19.0,748.5,556.17,419.7
2017,10,3,13,30,927.0,92.0,1.1,19.0,727.0,510.97,383.93
2017,10,3,13,45,917.5,91.0,1.2,19.0,698.0,462.64,344.89
2017,10,3,14,0,908.0,90.0,1.3,19.0,669.0,413.4,303.81
2017,10,3,14,15,896.0,88.0,1.35,19.0,633.0,361.84,259.66
2017,10,3,14,30,884.0,86.0,1.4,19.0,597.0,310.09,214.56
2017,10,3,14,45,867.0,83.5,1.45,19.0,555.0,251.23,164.04
2017,10,3,15,0,850.0,81.0,1.5,19.0,513.0,198.54,119.7
2017,10,3,15,15,826.5,78.0,1.45,18.5,465.5,145.87,79.74
2017,10,3,15,30,803.0,75.0,1.4,18.0,418.0,95.26,49.65
2017,10,3,15,45,771.0,70.5,1.4,18.0,367.5,50.03,38.39
2017,10,3,16,0,739.0,66.0,1.4,18.0,317.0,48.37,37.09
2017,10,3,16,15,688.5,60.5,1.35,17.0,264.5,45.77,35.0
2017,10,3,16,30,638.0,55.0,1.3,16.0,212.0,39.3,29.37
2017,10,3,16,45,560.0,47.5,1.3,15.5,161.0,35.13,25.54
2017,10,3,17,0,482.0,40.0,1.3,15.0,110.0,30.81,21.36
2017,10,3,17,15,340.0,28.5,1.25,14.0,67.5,22.52,13.2
2017,10,3,17,30,198.0,17.0,1.2,13.0,25.0,13.76,0.0
2017,10,3,17,45,99.0,8.5,1.2,12.0,12.5,8.1,0.0
2017,10,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,15,158.5,11.5,0.9,8.5,22.5,81.06,0.0
2017,10,4,6,30,317.0,23.0,0.8,9.0,45.0,205.97,135.52
2017,10,4,6,45,438.5,32.0,0.7,10.0,91.5,297.0,238.45
2017,10,4,7,0,560.0,41.0,0.6,11.0,138.0,386.75,315.51
2017,10,4,7,15,628.0,47.5,0.55,11.5,190.0,455.23,372.19
2017,10,4,7,30,696.0,54.0,0.5,12.0,242.0,526.47,427.83
2017,10,4,7,45,741.0,58.0,0.5,13.0,294.5,581.61,468.1
2017,10,4,8,0,786.0,62.0,0.5,14.0,347.0,636.99,505.77
2017,10,4,8,15,815.0,65.0,0.5,14.5,396.5,679.42,533.2
2017,10,4,8,30,844.0,68.0,0.5,15.0,446.0,720.47,558.98
2017,10,4,8,45,864.5,70.5,0.5,16.0,492.0,746.93,572.98
2017,10,4,9,0,885.0,73.0,0.5,17.0,538.0,776.92,589.29
2017,10,4,9,15,899.5,75.0,0.55,17.5,578.0,799.05,601.96
2017,10,4,9,30,914.0,77.0,0.6,18.0,618.0,818.26,612.78
2017,10,4,9,45,924.0,79.0,0.65,18.5,652.0,830.78,619.22
2017,10,4,10,0,934.0,81.0,0.7,19.0,686.0,840.0,623.66
2017,10,4,10,15,942.0,82.0,0.75,19.5,713.5,843.1,624.24
2017,10,4,10,30,950.0,83.0,0.8,20.0,741.0,842.74,622.76
2017,10,4,10,45,956.5,83.0,0.85,20.5,760.5,836.63,617.68
2017,10,4,11,0,963.0,83.0,0.9,21.0,780.0,827.03,610.49
2017,10,4,11,15,966.0,83.5,0.9,21.0,791.5,811.83,600.15
2017,10,4,11,30,969.0,84.0,0.9,21.0,803.0,793.26,587.74
2017,10,4,11,45,971.0,83.5,0.95,21.5,806.5,769.67,571.67
2017,10,4,12,0,973.0,83.0,1.0,22.0,810.0,742.93,553.51
2017,10,4,12,15,972.0,82.5,1.0,22.0,804.5,711.18,530.76
2017,10,4,12,30,971.0,82.0,1.0,22.0,799.0,676.67,505.64
2017,10,4,12,45,967.5,82.0,1.05,22.5,785.5,638.57,476.99
2017,10,4,13,0,964.0,82.0,1.1,23.0,772.0,598.17,446.0
2017,10,4,13,15,958.5,81.0,1.1,23.0,750.0,553.75,411.79
2017,10,4,13,30,953.0,80.0,1.1,23.0,728.0,507.61,375.31
2017,10,4,13,45,944.5,79.0,1.15,23.0,698.5,458.71,335.96
2017,10,4,14,0,936.0,78.0,1.2,23.0,669.0,408.76,294.55
2017,10,4,14,15,924.0,76.0,1.2,22.5,633.0,356.05,250.36
2017,10,4,14,30,912.0,74.0,1.2,22.0,597.0,303.12,205.1
2017,10,4,14,45,895.0,72.5,1.2,22.0,554.5,249.55,159.13
2017,10,4,15,0,878.0,71.0,1.2,22.0,512.0,196.7,115.38
2017,10,4,15,15,855.5,68.0,1.2,21.5,464.5,143.06,75.77
2017,10,4,15,30,833.0,65.0,1.2,21.0,417.0,84.78,41.18
2017,10,4,15,45,787.0,64.0,1.25,21.0,364.0,45.13,33.68
2017,10,4,16,0,741.0,63.0,1.3,21.0,311.0,46.1,34.65
2017,10,4,16,15,691.0,57.5,1.2,20.0,259.0,43.39,32.48
2017,10,4,16,30,641.0,52.0,1.1,19.0,207.0,40.63,30.14
2017,10,4,16,45,545.5,45.5,1.05,18.0,155.0,33.62,23.91
2017,10,4,17,0,450.0,39.0,1.0,17.0,103.0,30.12,20.51
2017,10,4,17,15,311.0,26.5,0.95,16.0,62.0,20.86,11.44
2017,10,4,17,30,172.0,14.0,0.9,15.0,21.0,13.34,0.0
2017,10,4,17,45,86.0,7.0,0.9,14.0,10.5,6.67,0.0
2017,10,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,105.0,11.5,0.5,10.5,18.5,57.1,0.0
2017,10,5,6,30,210.0,23.0,0.4,11.0,37.0,152.32,93.53
2017,10,5,6,45,323.0,37.0,0.35,11.5,80.5,241.21,191.79
2017,10,5,7,0,436.0,51.0,0.3,12.0,124.0,332.37,269.64
2017,10,5,7,15,509.5,60.0,0.25,12.5,174.5,402.11,326.96
2017,10,5,7,30,583.0,69.0,0.2,13.0,225.0,475.32,384.06
2017,10,5,7,45,628.0,77.0,0.15,14.0,275.5,531.34,424.5
2017,10,5,8,0,673.0,85.0,0.1,15.0,326.0,587.9,463.4
2017,10,5,8,15,707.5,90.0,0.2,16.0,375.5,633.41,494.24
2017,10,5,8,30,742.0,95.0,0.3,17.0,425.0,678.02,523.04
2017,10,5,8,45,766.5,99.0,0.45,18.0,470.5,712.61,545.08
2017,10,5,9,0,791.0,103.0,0.6,19.0,516.0,741.9,563.36
2017,10,5,9,15,809.0,106.5,0.65,19.5,556.0,766.9,578.14
2017,10,5,9,30,827.0,110.0,0.7,20.0,596.0,789.19,591.09
2017,10,5,9,45,859.0,105.0,0.75,21.0,635.0,810.25,602.08
2017,10,5,10,0,891.0,100.0,0.8,22.0,674.0,823.05,607.61
2017,10,5,10,15,899.5,101.5,0.8,22.0,701.0,826.79,608.89
2017,10,5,10,30,908.0,103.0,0.8,22.0,728.0,827.2,608.26
2017,10,5,10,45,889.0,115.0,0.85,22.5,740.0,818.16,601.26
2017,10,5,11,0,870.0,127.0,0.9,23.0,752.0,801.42,589.42
2017,10,5,11,15,873.0,127.5,0.95,23.0,763.0,786.48,580.04
2017,10,5,11,30,876.0,128.0,1.0,23.0,774.0,768.43,568.6
2017,10,5,11,45,856.0,137.5,1.05,23.5,771.0,740.13,548.14
2017,10,5,12,0,836.0,147.0,1.1,24.0,768.0,709.78,525.92
2017,10,5,12,15,834.0,146.5,1.1,24.0,762.5,679.84,504.51
2017,10,5,12,30,832.0,146.0,1.1,24.0,757.0,647.6,481.11
2017,10,5,12,45,850.5,135.5,1.15,24.0,749.5,615.71,458.09
2017,10,5,13,0,869.0,125.0,1.2,24.0,742.0,580.47,431.88
2017,10,5,13,15,861.5,123.0,1.2,24.0,720.0,536.77,398.35
2017,10,5,13,30,854.0,121.0,1.2,24.0,698.0,491.82,363.04
2017,10,5,13,45,823.0,126.5,1.25,24.0,663.5,442.95,324.26
2017,10,5,14,0,792.0,132.0,1.3,24.0,629.0,391.32,282.62
2017,10,5,14,15,776.0,129.0,1.3,23.5,593.0,342.04,242.0
2017,10,5,14,30,760.0,126.0,1.3,23.0,557.0,293.3,201.13
2017,10,5,14,45,743.5,120.0,1.35,23.0,516.5,242.78,158.73
2017,10,5,15,0,727.0,114.0,1.4,23.0,476.0,193.35,118.65
2017,10,5,15,15,698.0,108.5,1.35,22.5,429.5,144.38,83.42
2017,10,5,15,30,669.0,103.0,1.3,22.0,383.0,98.27,57.91
2017,10,5,15,45,658.5,91.0,1.3,22.0,338.0,60.99,47.19
2017,10,5,16,0,648.0,79.0,1.3,22.0,293.0,54.32,41.6
2017,10,5,16,15,592.5,71.5,1.2,20.5,242.0,50.88,38.92
2017,10,5,16,30,537.0,64.0,1.1,19.0,191.0,47.3,35.96
2017,10,5,16,45,489.0,51.5,1.0,18.0,145.0,39.07,28.63
2017,10,5,17,0,441.0,39.0,0.9,17.0,99.0,30.37,20.66
2017,10,5,17,15,298.0,26.0,0.9,16.0,58.5,20.61,10.9
2017,10,5,17,30,155.0,13.0,0.9,15.0,18.0,12.39,0.0
2017,10,5,17,45,77.5,6.5,0.9,14.5,9.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,15,178.5,10.5,0.8,11.5,22.0,87.96,0.0
2017,10,6,6,30,357.0,21.0,0.7,12.0,44.0,212.81,122.7
2017,10,6,6,45,478.5,29.5,0.65,12.5,91.0,306.38,241.88
2017,10,6,7,0,600.0,38.0,0.6,13.0,138.0,402.0,324.11
2017,10,6,7,15,667.0,44.0,0.55,14.0,190.5,470.0,379.48
2017,10,6,7,30,734.0,50.0,0.5,15.0,243.0,540.67,433.44
2017,10,6,7,45,775.5,54.0,0.45,16.0,296.0,594.15,471.44
2017,10,6,8,0,817.0,58.0,0.4,17.0,349.0,647.62,506.5
2017,10,6,8,15,845.5,61.0,0.45,18.0,399.0,684.46,529.24
2017,10,6,8,30,874.0,64.0,0.5,19.0,449.0,725.42,554.34
2017,10,6,8,45,892.5,67.0,0.55,20.0,495.0,757.12,572.43
2017,10,6,9,0,911.0,70.0,0.6,21.0,541.0,786.36,588.65
2017,10,6,9,15,925.5,72.0,0.6,21.5,582.0,808.58,600.32
2017,10,6,9,30,940.0,74.0,0.6,22.0,623.0,827.8,610.03
2017,10,6,9,45,941.5,79.0,0.65,23.0,655.5,836.99,612.97
2017,10,6,10,0,943.0,84.0,0.7,24.0,688.0,842.65,613.85
2017,10,6,10,15,951.0,85.0,0.65,24.5,715.0,845.47,612.52
2017,10,6,10,30,959.0,86.0,0.6,25.0,742.0,844.8,609.13
2017,10,6,10,45,964.0,87.0,0.6,25.5,761.5,838.28,603.09
2017,10,6,11,0,969.0,88.0,0.6,26.0,781.0,828.24,595.05
2017,10,6,11,15,972.0,88.5,0.6,26.0,792.5,812.71,584.84
2017,10,6,11,30,975.0,89.0,0.6,26.0,804.0,793.8,572.61
2017,10,6,11,45,976.5,89.0,0.65,26.5,807.0,770.02,557.01
2017,10,6,12,0,978.0,89.0,0.7,27.0,810.0,743.09,538.76
2017,10,6,12,15,976.5,88.5,0.7,27.0,804.0,710.7,516.19
2017,10,6,12,30,975.0,88.0,0.7,27.0,798.0,675.58,491.36
2017,10,6,12,45,977.0,85.0,0.75,27.5,785.5,637.52,463.64
2017,10,6,13,0,979.0,82.0,0.8,28.0,773.0,596.82,433.33
2017,10,6,13,15,973.0,81.0,0.85,27.5,750.5,551.54,400.52
2017,10,6,13,30,967.0,80.0,0.9,27.0,728.0,504.55,365.2
2017,10,6,13,45,957.0,79.0,0.95,27.0,697.5,454.46,325.64
2017,10,6,14,0,947.0,78.0,1.0,27.0,667.0,403.44,284.12
2017,10,6,14,15,934.5,76.5,1.0,26.5,630.0,350.55,240.48
2017,10,6,14,30,922.0,75.0,1.0,26.0,593.0,297.46,195.9
2017,10,6,14,45,904.0,73.0,1.05,26.0,550.0,242.89,150.25
2017,10,6,15,0,886.0,71.0,1.1,26.0,507.0,189.16,107.18
2017,10,6,15,15,862.5,68.0,1.15,25.5,459.0,135.21,69.23
2017,10,6,15,30,839.0,65.0,1.2,25.0,411.0,76.79,37.46
2017,10,6,15,45,804.5,61.5,1.25,24.5,360.0,43.63,31.91
2017,10,6,16,0,770.0,58.0,1.3,24.0,309.0,42.48,31.09
2017,10,6,16,15,719.5,53.5,1.25,22.5,256.0,40.45,29.57
2017,10,6,16,30,669.0,49.0,1.2,21.0,203.0,38.43,27.93
2017,10,6,16,45,585.0,41.5,1.15,20.0,151.5,33.55,23.56
2017,10,6,17,0,501.0,34.0,1.1,19.0,100.0,28.55,18.82
2017,10,6,17,15,343.5,23.0,1.05,18.0,59.0,18.06,8.35
2017,10,6,17,30,186.0,12.0,1.0,17.0,18.0,11.44,0.0
2017,10,6,17,45,93.0,6.0,0.95,16.0,9.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,15,169.5,10.0,0.9,13.5,20.5,83.07,0.0
2017,10,7,6,30,339.0,20.0,0.8,14.0,41.0,201.33,104.79
2017,10,7,6,45,461.0,29.0,0.7,14.5,87.0,295.22,230.79
2017,10,7,7,0,583.0,38.0,0.6,15.0,133.0,390.53,312.47
2017,10,7,7,15,651.5,44.0,0.45,15.5,185.0,458.58,367.69
2017,10,7,7,30,720.0,50.0,0.3,16.0,237.0,529.39,421.32
2017,10,7,7,45,760.5,54.5,0.2,16.5,289.0,582.23,458.92
2017,10,7,8,0,801.0,59.0,0.1,17.0,341.0,635.02,494.05
2017,10,7,8,15,829.5,62.0,0.15,18.0,391.0,676.96,520.13
2017,10,7,8,30,858.0,65.0,0.2,19.0,441.0,711.77,540.67
2017,10,7,8,45,878.5,67.5,0.25,20.0,486.5,743.88,559.0
2017,10,7,9,0,899.0,70.0,0.3,21.0,532.0,773.68,575.49
2017,10,7,9,15,913.5,72.0,0.35,21.5,572.5,795.63,587.76
2017,10,7,9,30,928.0,74.0,0.4,22.0,613.0,814.62,598.2
2017,10,7,9,45,938.5,75.5,0.45,23.0,646.5,826.74,603.09
2017,10,7,10,0,949.0,77.0,0.5,24.0,680.0,835.53,606.02
2017,10,7,10,15,956.0,78.0,0.55,24.5,707.0,837.58,605.94
2017,10,7,10,30,963.0,79.0,0.6,25.0,734.0,836.13,603.85
2017,10,7,10,45,966.5,80.0,0.65,25.5,752.5,828.46,597.96
2017,10,7,11,0,970.0,81.0,0.7,26.0,771.0,817.31,590.03
2017,10,7,11,15,972.5,81.5,0.75,26.0,782.0,801.46,580.32
2017,10,7,11,30,975.0,82.0,0.8,26.0,793.0,782.23,568.5
2017,10,7,11,45,975.0,82.5,0.85,26.0,795.0,757.99,553.41
2017,10,7,12,0,975.0,83.0,0.9,26.0,797.0,730.65,535.53
2017,10,7,12,15,973.0,82.5,0.95,26.0,791.0,698.1,513.03
2017,10,7,12,30,971.0,82.0,1.0,26.0,785.0,662.86,488.14
2017,10,7,12,45,963.5,83.5,1.1,26.0,770.0,623.86,460.34
2017,10,7,13,0,956.0,85.0,1.2,26.0,755.0,582.83,430.17
2017,10,7,13,15,949.5,84.0,1.25,25.5,732.5,538.22,396.9
2017,10,7,13,30,943.0,83.0,1.3,25.0,710.0,491.98,361.21
2017,10,7,13,45,932.0,82.0,1.4,25.0,680.0,442.57,321.47
2017,10,7,14,0,921.0,81.0,1.5,25.0,650.0,392.38,279.87
2017,10,7,14,15,907.5,79.5,1.55,24.5,613.5,340.47,236.33
2017,10,7,14,30,894.0,78.0,1.6,24.0,577.0,288.5,192.04
2017,10,7,14,45,875.0,76.0,1.65,23.5,534.0,235.21,147.19
2017,10,7,15,0,856.0,74.0,1.7,23.0,491.0,176.9,100.39
2017,10,7,15,15,830.5,71.0,1.7,22.5,443.5,124.27,63.38
2017,10,7,15,30,805.0,68.0,1.7,22.0,396.0,73.92,38.37
2017,10,7,15,45,767.5,64.5,1.75,21.5,345.0,46.11,34.5
2017,10,7,16,0,730.0,61.0,1.8,21.0,294.0,45.09,33.78
2017,10,7,16,15,675.5,55.5,1.75,20.0,242.0,42.31,31.52
2017,10,7,16,30,621.0,50.0,1.7,19.0,190.0,39.5,29.08
2017,10,7,16,45,530.0,42.5,1.65,18.0,140.5,31.7,22.11
2017,10,7,17,0,439.0,35.0,1.6,17.0,91.0,27.2,17.76
2017,10,7,17,15,279.0,23.0,1.55,16.0,52.5,18.22,8.01
2017,10,7,17,30,119.0,11.0,1.5,15.0,14.0,10.48,0.0
2017,10,7,17,45,59.5,5.5,1.5,14.0,7.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,8,6,15,85.5,11.5,1.0,7.5,16.5,47.83,0.0
2017,10,8,6,30,171.0,23.0,1.0,8.0,33.0,128.32,58.72
2017,10,8,6,45,321.5,34.0,1.05,9.0,76.5,234.0,186.91
2017,10,8,7,0,472.0,45.0,1.1,10.0,120.0,341.06,280.48
2017,10,8,7,15,549.5,52.5,1.05,10.5,170.5,411.44,340.58
2017,10,8,7,30,627.0,60.0,1.0,11.0,221.0,485.57,400.76
2017,10,8,7,45,688.0,63.0,0.95,12.0,274.0,542.54,444.11
2017,10,8,8,0,749.0,66.0,0.9,13.0,327.0,605.38,489.55
2017,10,8,8,15,781.5,69.5,0.9,14.0,376.5,649.37,518.35
2017,10,8,8,30,814.0,73.0,0.9,15.0,426.0,692.14,545.35
2017,10,8,8,45,841.0,75.0,0.95,16.0,473.0,727.46,566.88
2017,10,8,9,0,868.0,77.0,1.0,17.0,520.0,755.07,582.69
2017,10,8,9,15,884.5,79.0,1.0,17.5,560.5,777.95,595.54
2017,10,8,9,30,901.0,81.0,1.0,18.0,601.0,798.01,606.42
2017,10,8,9,45,917.5,81.0,1.05,19.0,636.0,812.75,613.27
2017,10,8,10,0,934.0,81.0,1.1,20.0,671.0,824.31,618.07
2017,10,8,10,15,942.5,82.5,1.1,20.5,698.5,827.96,618.17
2017,10,8,10,30,951.0,84.0,1.1,21.0,726.0,828.13,616.2
2017,10,8,10,45,957.5,84.0,1.15,21.5,746.0,821.63,610.67
2017,10,8,11,0,964.0,84.0,1.2,22.0,766.0,811.65,603.03
2017,10,8,11,15,967.5,84.5,1.2,22.5,777.5,796.51,591.47
2017,10,8,11,30,971.0,85.0,1.2,23.0,789.0,777.99,577.84
2017,10,8,11,45,973.0,85.0,1.25,23.5,792.0,754.61,561.63
2017,10,8,12,0,975.0,85.0,1.3,24.0,795.0,728.07,542.3
2017,10,8,12,15,974.0,85.0,1.35,24.0,789.5,696.57,519.82
2017,10,8,12,30,973.0,85.0,1.4,24.0,784.0,662.3,494.89
2017,10,8,12,45,966.5,86.0,1.45,24.0,769.5,623.27,465.91
2017,10,8,13,0,960.0,87.0,1.5,24.0,755.0,582.16,434.64
2017,10,8,13,15,955.0,86.0,1.55,24.0,733.5,538.08,400.31
2017,10,8,13,30,950.0,85.0,1.6,24.0,712.0,492.24,363.59
2017,10,8,13,45,938.0,85.0,1.7,24.0,682.0,443.0,323.41
2017,10,8,14,0,926.0,85.0,1.8,24.0,652.0,393.03,281.49
2017,10,8,14,15,914.5,83.5,1.8,23.5,616.0,341.45,237.66
2017,10,8,14,30,903.0,82.0,1.8,23.0,580.0,289.6,193.04
2017,10,8,14,45,882.5,80.5,1.85,23.0,537.5,230.35,143.18
2017,10,8,15,0,862.0,79.0,1.9,23.0,495.0,177.64,100.84
2017,10,8,15,15,837.5,76.0,1.9,22.5,447.5,124.87,64.4
2017,10,8,15,30,813.0,73.0,1.9,22.0,400.0,74.29,40.61
2017,10,8,15,45,777.5,68.5,1.9,22.0,349.0,49.66,37.5
2017,10,8,16,0,742.0,64.0,1.9,22.0,298.0,47.94,36.11
2017,10,8,16,15,686.0,58.5,1.75,21.0,245.0,45.28,33.96
2017,10,8,16,30,630.0,53.0,1.6,20.0,192.0,38.84,28.36
2017,10,8,16,45,534.5,45.0,1.5,19.5,141.0,34.15,24.04
2017,10,8,17,0,439.0,37.0,1.4,19.0,90.0,29.34,19.31
2017,10,8,17,15,265.0,23.5,1.3,18.0,51.0,18.92,7.63
2017,10,8,17,30,91.0,10.0,1.2,17.0,12.0,9.53,0.0
2017,10,8,17,45,45.5,5.0,1.15,16.0,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,9,6,15,70.0,10.0,1.1,9.0,14.0,39.52,0.0
2017,10,9,6,30,140.0,20.0,1.1,10.0,28.0,107.64,39.04
2017,10,9,6,45,259.5,35.5,1.15,11.0,69.0,202.11,159.4
2017,10,9,7,0,379.0,51.0,1.2,12.0,110.0,294.65,240.89
2017,10,9,7,15,456.5,62.0,1.15,12.5,159.0,366.04,301.84
2017,10,9,7,30,534.0,73.0,1.1,13.0,208.0,441.21,363.09
2017,10,9,7,45,586.0,80.5,1.1,14.0,258.5,499.08,407.63
2017,10,9,8,0,638.0,88.0,1.1,15.0,309.0,557.83,450.84
2017,10,9,8,15,673.5,94.0,1.2,16.0,357.0,603.71,483.42
2017,10,9,8,30,709.0,100.0,1.3,17.0,405.0,648.77,514.45
2017,10,9,8,45,737.0,103.5,1.4,18.0,450.0,684.15,537.19
2017,10,9,9,0,765.0,107.0,1.5,19.0,495.0,717.73,558.12
2017,10,9,9,15,783.0,110.5,1.6,19.0,534.0,741.54,574.03
2017,10,9,9,30,801.0,114.0,1.7,19.0,573.0,759.72,586.08
2017,10,9,9,45,826.0,112.0,1.85,19.5,608.5,777.88,597.53
2017,10,9,10,0,851.0,110.0,2.0,20.0,644.0,793.05,606.91
2017,10,9,10,15,860.5,111.5,2.0,20.0,671.0,796.84,608.4
2017,10,9,10,30,870.0,113.0,2.0,20.0,698.0,797.37,607.87
2017,10,9,10,45,876.0,114.5,2.0,20.5,716.5,791.92,602.24
2017,10,9,11,0,882.0,116.0,2.0,21.0,735.0,783.17,594.55
2017,10,9,11,15,886.5,116.5,1.95,21.0,746.5,769.03,584.04
2017,10,9,11,30,891.0,117.0,1.9,21.0,758.0,751.7,571.38
2017,10,9,11,45,896.0,115.5,1.9,21.5,762.0,727.74,552.68
2017,10,9,12,0,901.0,114.0,1.9,22.0,766.0,703.29,533.41
2017,10,9,12,15,900.0,113.5,1.85,22.0,761.0,673.06,510.44
2017,10,9,12,30,899.0,113.0,1.8,22.0,756.0,640.31,485.3
2017,10,9,12,45,900.0,110.5,1.75,22.0,743.5,604.45,457.48
2017,10,9,13,0,901.0,108.0,1.7,22.0,731.0,566.23,427.31
2017,10,9,13,15,894.0,106.5,1.65,22.0,709.0,522.87,392.65
2017,10,9,13,30,887.0,105.0,1.6,22.0,687.0,475.1,353.93
2017,10,9,13,45,883.0,101.5,1.55,22.0,659.0,427.91,314.57
2017,10,9,14,0,879.0,98.0,1.5,22.0,631.0,379.52,273.28
2017,10,9,14,15,864.5,95.5,1.45,22.0,595.0,327.95,229.01
2017,10,9,14,30,850.0,93.0,1.4,22.0,559.0,276.59,184.64
2017,10,9,14,45,834.0,89.0,1.35,22.0,517.0,224.16,140.2
2017,10,9,15,0,818.0,85.0,1.3,22.0,475.0,172.61,98.99
2017,10,9,15,15,790.5,81.5,1.25,21.5,428.0,121.67,64.58
2017,10,9,15,30,763.0,78.0,1.2,21.0,381.0,73.31,42.98
2017,10,9,15,45,725.5,72.5,1.15,21.0,330.5,53.13,40.68
2017,10,9,16,0,688.0,67.0,1.1,21.0,280.0,46.03,34.61
2017,10,9,16,15,628.5,61.0,1.0,19.5,228.5,43.38,32.53
2017,10,9,16,30,569.0,55.0,0.9,18.0,177.0,40.7,30.24
2017,10,9,16,45,471.5,45.5,0.85,17.0,128.5,34.76,24.82
2017,10,9,17,0,374.0,36.0,0.8,16.0,80.0,28.6,18.87
2017,10,9,17,15,187.0,18.0,0.85,15.0,40.0,13.92,3.4
2017,10,9,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,10,6,15,63.0,9.5,0.9,9.0,13.0,35.87,0.0
2017,10,10,6,30,126.0,19.0,0.9,10.0,26.0,98.43,24.75
2017,10,10,6,45,245.5,34.5,0.95,11.0,66.0,193.06,151.19
2017,10,10,7,0,365.0,50.0,1.0,12.0,106.0,284.58,232.03
2017,10,10,7,15,444.5,60.5,0.95,12.5,154.0,355.77,292.76
2017,10,10,7,30,524.0,71.0,0.9,13.0,202.0,430.87,353.91
2017,10,10,7,45,574.5,79.0,0.9,14.0,251.0,487.76,397.63
2017,10,10,8,0,625.0,87.0,0.9,15.0,300.0,545.51,440.04
2017,10,10,8,15,662.0,92.5,0.95,15.5,348.0,591.35,473.13
2017,10,10,8,30,699.0,98.0,1.0,16.0,396.0,636.46,504.8
2017,10,10,8,45,721.5,103.5,1.05,17.0,439.5,669.82,525.84
2017,10,10,9,0,744.0,109.0,1.1,18.0,483.0,701.22,544.88
2017,10,10,9,15,763.5,113.0,1.1,18.5,522.5,726.38,559.75
2017,10,10,9,30,783.0,117.0,1.1,19.0,562.0,749.01,572.78
2017,10,10,9,45,828.5,107.5,1.15,19.5,603.0,771.33,586.15
2017,10,10,10,0,874.0,98.0,1.2,20.0,644.0,793.85,599.64
2017,10,10,10,15,883.0,99.5,1.2,20.5,670.0,792.63,596.41
2017,10,10,10,30,892.0,101.0,1.2,21.0,696.0,793.09,594.77
2017,10,10,10,45,895.0,103.0,1.25,21.5,714.0,786.23,588.92
2017,10,10,11,0,898.0,105.0,1.3,22.0,732.0,776.13,581.07
2017,10,10,11,15,901.0,105.5,1.3,22.0,742.5,761.3,570.72
2017,10,10,11,30,904.0,106.0,1.3,22.0,753.0,743.34,558.38
2017,10,10,11,45,901.5,107.0,1.3,22.0,754.0,719.07,540.82
2017,10,10,12,0,899.0,108.0,1.3,22.0,755.0,692.06,520.99
2017,10,10,12,15,897.0,108.0,1.3,22.0,749.0,661.82,498.6
2017,10,10,12,30,895.0,108.0,1.3,22.0,743.0,629.11,474.03
2017,10,10,12,45,733.5,167.0,1.35,22.0,681.0,558.51,421.16
2017,10,10,13,0,572.0,226.0,1.4,22.0,619.0,495.92,373.93
2017,10,10,13,15,577.5,215.0,1.4,22.0,601.0,461.16,347.03
2017,10,10,13,30,583.0,204.0,1.4,22.0,583.0,424.95,318.11
2017,10,10,13,45,701.5,157.5,1.4,22.0,594.0,400.08,295.5
2017,10,10,14,0,820.0,111.0,1.4,22.0,605.0,367.01,264.44
2017,10,10,14,15,628.0,156.0,1.4,21.5,521.5,303.89,216.9
2017,10,10,14,30,436.0,201.0,1.4,21.0,438.0,260.08,186.39
2017,10,10,14,45,515.0,163.0,1.4,20.5,422.0,218.14,149.02
2017,10,10,15,0,594.0,125.0,1.4,20.0,406.0,167.6,105.52
2017,10,10,15,15,510.5,128.0,1.4,19.0,352.5,129.38,82.62
2017,10,10,15,30,427.0,131.0,1.4,18.0,299.0,98.61,71.14
2017,10,10,15,45,385.0,121.5,1.45,17.5,257.5,85.05,69.15
2017,10,10,16,0,343.0,112.0,1.5,17.0,216.0,80.32,65.29
2017,10,10,16,15,306.0,94.5,1.45,16.5,175.0,69.21,55.66
2017,10,10,16,30,269.0,77.0,1.4,16.0,134.0,57.59,45.32
2017,10,10,16,45,208.5,58.5,1.4,15.5,95.5,46.7,35.34
2017,10,10,17,0,148.0,40.0,1.4,15.0,57.0,32.54,22.16
2017,10,10,17,15,74.0,20.0,1.3,14.5,28.5,16.74,3.81
2017,10,10,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,6,15,34.0,9.0,1.1,8.0,11.0,22.96,0.0
2017,10,11,6,30,68.0,18.0,1.1,8.0,22.0,61.51,5.15
2017,10,11,6,45,168.0,38.0,1.15,8.5,60.0,159.36,124.68
2017,10,11,7,0,268.0,58.0,1.2,9.0,98.0,241.62,199.04
2017,10,11,7,15,344.5,72.5,1.2,9.0,144.5,310.0,259.17
2017,10,11,7,30,421.0,87.0,1.2,9.0,191.0,382.99,321.07
2017,10,11,7,45,483.5,96.0,1.3,9.5,240.0,443.9,370.91
2017,10,11,8,0,546.0,105.0,1.4,10.0,289.0,507.04,420.83
2017,10,11,8,15,585.5,112.5,1.4,10.5,336.5,558.18,459.03
2017,10,11,8,30,625.0,120.0,1.4,11.0,384.0,605.73,493.45
2017,10,11,8,45,484.5,159.5,1.4,12.0,377.5,552.43,447.41
2017,10,11,9,0,344.0,199.0,1.4,13.0,371.0,485.09,391.33
2017,10,11,9,15,521.5,175.5,1.4,13.5,458.5,604.73,483.38
2017,10,11,9,30,699.0,152.0,1.4,14.0,546.0,720.24,567.1
2017,10,11,9,45,738.0,147.0,1.4,14.5,584.5,744.68,581.64
2017,10,11,10,0,777.0,142.0,1.4,15.0,623.0,766.37,594.59
2017,10,11,10,15,788.5,144.0,1.4,15.0,650.0,771.59,597.02
2017,10,11,10,30,800.0,146.0,1.4,15.0,677.0,773.72,597.62
2017,10,11,10,45,793.5,154.5,1.45,15.5,693.0,766.03,590.55
2017,10,11,11,0,787.0,163.0,1.5,16.0,709.0,755.36,581.27
2017,10,11,11,15,791.5,164.0,1.55,16.0,720.0,742.18,571.6
2017,10,11,11,30,796.0,165.0,1.6,16.0,731.0,726.09,559.77
2017,10,11,11,45,780.5,173.0,1.65,16.5,729.5,700.53,539.74
2017,10,11,12,0,765.0,181.0,1.7,17.0,728.0,673.01,518.19
2017,10,11,12,15,763.5,180.0,1.75,17.0,722.5,643.94,496.49
2017,10,11,12,30,762.0,179.0,1.8,17.0,717.0,612.79,472.81
2017,10,11,12,45,739.0,185.5,1.85,17.5,699.0,574.84,442.61
2017,10,11,13,0,716.0,192.0,1.9,18.0,681.0,536.57,411.73
2017,10,11,13,15,707.5,189.0,1.9,18.0,659.5,496.62,379.69
2017,10,11,13,30,699.0,186.0,1.9,18.0,638.0,455.94,346.36
2017,10,11,13,45,658.5,177.0,1.95,18.0,587.5,397.52,299.46
2017,10,11,14,0,618.0,168.0,2.0,18.0,537.0,341.88,254.05
2017,10,11,14,15,543.5,179.5,2.0,17.5,490.5,296.57,217.5
2017,10,11,14,30,469.0,191.0,2.0,17.0,444.0,257.49,186.51
2017,10,11,14,45,485.0,183.5,2.0,17.0,427.0,226.21,159.01
2017,10,11,15,0,501.0,176.0,2.0,17.0,410.0,192.87,131.56
2017,10,11,15,15,469.5,164.0,1.95,16.5,365.5,150.79,103.18
2017,10,11,15,30,438.0,152.0,1.9,16.0,321.0,112.0,84.2
2017,10,11,15,45,378.5,138.0,1.85,16.0,270.5,97.59,80.53
2017,10,11,16,0,319.0,124.0,1.8,16.0,220.0,93.02,76.68
2017,10,11,16,15,270.5,102.5,1.7,15.0,173.5,78.36,64.03
2017,10,11,16,30,222.0,81.0,1.6,14.0,127.0,63.13,50.54
2017,10,11,16,45,156.5,56.0,1.55,13.5,84.0,44.76,33.86
2017,10,11,17,0,91.0,31.0,1.5,13.0,41.0,25.59,16.25
2017,10,11,17,15,45.5,15.5,1.55,12.0,20.5,13.12,0.22
2017,10,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,6,15,84.5,9.5,1.4,5.5,13.5,44.57,0.0
2017,10,12,6,30,169.0,19.0,1.4,6.0,27.0,116.65,0.0
2017,10,12,6,45,310.5,33.0,1.4,7.0,70.0,222.77,175.07
2017,10,12,7,0,452.0,47.0,1.4,8.0,113.0,325.5,268.53
2017,10,12,7,15,535.0,56.0,1.45,8.5,164.0,399.38,333.3
2017,10,12,7,30,618.0,65.0,1.5,9.0,215.0,477.12,398.4
2017,10,12,7,45,670.0,71.5,1.55,10.0,267.5,535.42,444.56
2017,10,12,8,0,722.0,78.0,1.6,11.0,320.0,594.46,489.22
2017,10,12,8,15,757.5,83.0,1.55,11.5,370.0,640.55,522.46
2017,10,12,8,30,793.0,88.0,1.5,12.0,420.0,681.87,550.59
2017,10,12,8,45,819.0,91.0,1.45,12.5,466.5,716.72,572.73
2017,10,12,9,0,845.0,94.0,1.4,13.0,513.0,749.37,592.81
2017,10,12,9,15,863.0,97.0,1.3,13.5,553.5,773.53,605.89
2017,10,12,9,30,881.0,100.0,1.2,14.0,594.0,794.81,616.76
2017,10,12,9,45,870.5,111.5,1.2,14.5,623.5,800.6,618.05
2017,10,12,10,0,860.0,123.0,1.2,15.0,653.0,802.75,617.15
2017,10,12,10,15,870.0,125.0,1.2,15.5,679.5,807.05,617.92
2017,10,12,10,30,880.0,127.0,1.2,16.0,706.0,807.99,616.5
2017,10,12,10,45,884.0,129.5,1.25,16.5,724.5,801.6,610.88
2017,10,12,11,0,888.0,132.0,1.3,17.0,743.0,791.9,603.21
2017,10,12,11,15,891.5,132.5,1.3,17.0,754.0,776.56,592.02
2017,10,12,11,30,895.0,133.0,1.3,17.0,765.0,758.06,578.21
2017,10,12,11,45,892.0,135.0,1.35,17.5,766.5,733.59,559.49
2017,10,12,12,0,889.0,137.0,1.4,18.0,768.0,706.4,538.66
2017,10,12,12,15,887.0,136.5,1.4,18.0,761.5,674.87,515.04
2017,10,12,12,30,885.0,136.0,1.4,18.0,755.0,640.92,489.25
2017,10,12,12,45,889.5,130.5,1.45,18.5,743.0,603.58,460.0
2017,10,12,13,0,894.0,125.0,1.5,19.0,731.0,563.75,428.17
2017,10,12,13,15,886.0,123.5,1.5,19.0,708.0,519.42,392.67
2017,10,12,13,30,878.0,122.0,1.5,19.0,685.0,473.84,355.28
2017,10,12,13,45,862.5,121.5,1.55,19.0,654.0,425.33,314.93
2017,10,12,14,0,847.0,121.0,1.6,19.0,623.0,376.71,273.52
2017,10,12,14,15,830.0,118.0,1.6,19.0,585.5,325.64,229.5
