Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,14,30,813.0,115.0,1.6,19.0,548.0,270.19,181.99
2017,10,12,14,45,783.5,113.0,1.65,19.0,503.5,218.67,139.09
2017,10,12,15,0,754.0,111.0,1.7,19.0,459.0,169.51,101.13
2017,10,12,15,15,721.5,105.5,1.65,18.5,411.0,119.98,69.37
2017,10,12,15,30,689.0,100.0,1.6,18.0,363.0,73.71,59.01
2017,10,12,15,45,632.0,94.5,1.6,17.5,311.0,66.44,52.99
2017,10,12,16,0,575.0,89.0,1.6,17.0,259.0,65.22,52.1
2017,10,12,16,15,506.5,78.5,1.45,16.0,207.5,59.45,47.17
2017,10,12,16,30,438.0,68.0,1.3,15.0,156.0,51.21,39.81
2017,10,12,16,45,326.0,53.5,1.2,14.0,108.5,41.07,30.5
2017,10,12,17,0,214.0,39.0,1.1,13.0,61.0,30.53,20.28
2017,10,12,17,15,107.0,19.5,1.1,12.0,30.5,15.4,0.0
2017,10,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,15,62.5,8.5,0.8,6.5,11.5,34.19,0.0
2017,10,13,6,30,125.0,17.0,0.7,7.0,23.0,91.85,0.0
2017,10,13,6,45,256.5,32.0,0.65,7.5,63.0,193.91,150.03
2017,10,13,7,0,388.0,47.0,0.6,8.0,103.0,289.56,237.21
2017,10,13,7,15,472.5,57.0,0.6,8.5,152.0,362.87,300.48
2017,10,13,7,30,557.0,67.0,0.6,9.0,201.0,440.32,364.26
2017,10,13,7,45,611.5,74.0,0.65,10.0,251.5,498.84,410.04
2017,10,13,8,0,666.0,81.0,0.7,11.0,302.0,558.32,454.6
2017,10,13,8,15,703.5,86.5,0.7,11.5,351.0,604.88,487.99
2017,10,13,8,30,741.0,92.0,0.7,12.0,400.0,650.63,519.73
2017,10,13,8,45,769.5,95.5,0.75,13.0,445.0,686.29,542.41
2017,10,13,9,0,798.0,99.0,0.8,14.0,490.0,716.83,560.86
2017,10,13,9,15,817.5,102.0,0.85,14.5,530.5,741.47,575.99
2017,10,13,9,30,837.0,105.0,0.9,15.0,571.0,763.4,589.21
2017,10,13,9,45,838.5,112.0,0.95,16.0,602.0,773.1,592.87
2017,10,13,10,0,840.0,119.0,1.0,17.0,633.0,779.54,594.52
2017,10,13,10,15,850.5,121.0,1.0,17.5,659.5,784.23,595.55
2017,10,13,10,30,861.0,123.0,1.0,18.0,686.0,785.65,594.51
2017,10,13,10,45,869.0,124.0,1.05,19.0,705.5,780.85,588.98
2017,10,13,11,0,877.0,125.0,1.1,20.0,725.0,772.74,581.42
2017,10,13,11,15,881.0,125.5,1.1,20.0,736.0,757.99,570.74
2017,10,13,11,30,885.0,126.0,1.1,20.0,747.0,740.09,557.51
2017,10,13,11,45,888.0,125.5,1.15,20.5,750.0,717.46,540.43
2017,10,13,12,0,891.0,125.0,1.2,21.0,753.0,691.89,521.07
2017,10,13,12,15,889.0,124.5,1.2,21.0,747.0,660.46,497.78
2017,10,13,12,30,887.0,124.0,1.2,21.0,741.0,626.6,472.33
2017,10,13,12,45,880.0,124.0,1.25,21.5,726.0,588.27,442.62
2017,10,13,13,0,873.0,124.0,1.3,22.0,711.0,548.2,410.96
2017,10,13,13,15,865.0,122.5,1.3,22.0,688.5,504.78,376.58
2017,10,13,13,30,857.0,121.0,1.3,22.0,666.0,460.16,340.37
2017,10,13,13,45,840.5,120.5,1.35,22.0,635.0,412.33,301.08
2017,10,13,14,0,824.0,120.0,1.4,22.0,604.0,364.52,260.89
2017,10,13,14,15,806.5,117.0,1.4,21.5,567.0,310.09,215.41
2017,10,13,14,30,789.0,114.0,1.4,21.0,530.0,260.28,173.23
2017,10,13,14,45,754.5,113.0,1.45,21.0,485.5,210.14,132.23
2017,10,13,15,0,720.0,112.0,1.5,21.0,441.0,162.92,96.72
2017,10,13,15,15,686.5,106.0,1.5,20.5,394.0,114.93,66.88
2017,10,13,15,30,653.0,100.0,1.5,20.0,347.0,70.33,55.64
2017,10,13,15,45,591.5,95.0,1.55,19.5,295.5,67.15,53.18
2017,10,13,16,0,530.0,90.0,1.6,19.0,244.0,66.44,52.73
2017,10,13,16,15,461.0,79.0,1.5,18.0,194.5,58.28,45.74
2017,10,13,16,30,392.0,68.0,1.4,17.0,145.0,51.29,39.51
2017,10,13,16,45,283.0,52.5,1.3,16.0,99.5,40.35,29.53
2017,10,13,17,0,174.0,37.0,1.2,15.0,54.0,28.97,18.53
2017,10,13,17,15,87.0,18.5,1.2,14.0,27.0,14.63,0.0
2017,10,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,14,6,15,110.5,8.0,1.0,6.5,12.0,7.63,0.0
2017,10,14,6,30,221.0,16.0,1.0,7.0,24.0,134.14,0.0
2017,10,14,6,45,375.5,26.5,1.05,8.0,67.5,245.91,188.34
2017,10,14,7,0,530.0,37.0,1.1,9.0,111.0,346.49,282.74
2017,10,14,7,15,610.5,44.0,1.05,10.0,162.5,419.03,345.33
2017,10,14,7,30,691.0,51.0,1.0,11.0,214.0,494.98,407.02
2017,10,14,7,45,742.0,55.0,1.0,12.0,266.5,551.7,450.87
2017,10,14,8,0,793.0,59.0,1.0,13.0,319.0,608.83,492.83
2017,10,14,8,15,825.0,62.5,0.95,13.5,369.0,652.41,522.73
2017,10,14,8,30,857.0,66.0,0.9,14.0,419.0,694.65,550.0
2017,10,14,8,45,880.5,68.5,0.9,15.0,465.0,722.45,565.73
2017,10,14,9,0,904.0,71.0,0.9,16.0,511.0,753.38,583.45
2017,10,14,9,15,920.0,73.0,0.85,16.5,551.5,775.6,595.11
2017,10,14,9,30,936.0,75.0,0.8,17.0,592.0,794.86,604.7
2017,10,14,9,45,942.5,78.5,0.75,18.0,625.0,805.5,607.28
2017,10,14,10,0,949.0,82.0,0.7,19.0,658.0,812.71,607.7
2017,10,14,10,15,957.0,83.0,0.6,19.5,685.0,814.8,605.13
2017,10,14,10,30,965.0,84.0,0.5,20.0,712.0,813.4,600.42
2017,10,14,10,45,968.5,85.5,0.45,20.5,730.5,805.69,592.66
2017,10,14,11,0,972.0,87.0,0.4,21.0,749.0,794.5,582.91
2017,10,14,11,15,975.0,87.5,0.35,21.5,759.5,778.47,570.22
2017,10,14,11,30,978.0,88.0,0.3,22.0,770.0,759.07,555.58
2017,10,14,11,45,977.0,89.0,0.3,22.5,772.0,734.24,537.18
2017,10,14,12,0,976.0,90.0,0.3,23.0,774.0,706.37,516.44
2017,10,14,12,15,974.0,89.5,0.3,23.0,767.5,673.55,493.08
2017,10,14,12,30,972.0,89.0,0.3,23.0,761.0,638.07,467.42
2017,10,14,12,45,966.0,89.5,0.35,23.5,746.0,598.88,438.28
2017,10,14,13,0,960.0,90.0,0.4,24.0,731.0,557.6,406.91
2017,10,14,13,15,953.0,89.0,0.4,24.0,708.0,512.65,372.32
2017,10,14,13,30,946.0,88.0,0.4,24.0,685.0,466.14,335.56
2017,10,14,13,45,935.0,86.5,0.4,24.0,654.5,416.4,295.41
2017,10,14,14,0,924.0,85.0,0.4,24.0,624.0,365.91,253.66
2017,10,14,14,15,910.0,83.0,0.4,24.0,586.5,313.68,209.91
2017,10,14,14,30,896.0,81.0,0.4,24.0,549.0,261.46,166.08
2017,10,14,14,45,875.5,78.5,0.4,24.0,506.0,202.5,118.55
2017,10,14,15,0,855.0,76.0,0.4,24.0,463.0,150.06,79.61
2017,10,14,15,15,827.0,72.5,0.4,23.5,415.0,97.9,48.96
2017,10,14,15,30,799.0,69.0,0.4,23.0,367.0,49.53,37.15
2017,10,14,15,45,757.5,65.0,0.45,22.5,315.5,48.12,36.19
2017,10,14,16,0,716.0,61.0,0.5,22.0,264.0,46.76,35.13
2017,10,14,16,15,652.0,54.5,0.6,21.0,212.0,39.28,28.71
2017,10,14,16,30,588.0,48.0,0.7,20.0,160.0,35.92,25.69
2017,10,14,16,45,477.5,39.0,0.8,19.0,111.5,30.15,20.35
2017,10,14,17,0,367.0,30.0,0.9,18.0,63.0,24.19,14.08
2017,10,14,17,15,183.5,15.0,0.95,17.0,31.5,11.96,0.0
2017,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,15,55.5,7.5,1.1,9.5,9.5,0.0,0.0
2017,10,15,6,30,111.0,15.0,1.1,10.0,19.0,64.13,0.0
2017,10,15,6,45,254.0,29.5,1.1,11.0,58.5,188.42,140.7
2017,10,15,7,0,397.0,44.0,1.1,12.0,98.0,288.3,232.9
2017,10,15,7,15,483.5,53.5,1.1,13.0,147.0,361.63,295.86
2017,10,15,7,30,570.0,63.0,1.1,14.0,196.0,439.26,359.24
2017,10,15,7,45,627.0,70.0,1.15,15.0,247.0,499.13,406.09
2017,10,15,8,0,684.0,77.0,1.2,16.0,298.0,560.11,451.7
2017,10,15,8,15,721.0,82.0,1.15,16.5,347.0,605.75,484.09
2017,10,15,8,30,758.0,87.0,1.1,17.0,396.0,650.53,514.69
2017,10,15,8,45,785.0,90.5,1.05,18.0,441.5,681.78,533.04
2017,10,15,9,0,812.0,94.0,1.0,19.0,487.0,714.78,551.95
2017,10,15,9,15,830.5,97.0,0.95,20.0,526.5,738.59,563.96
2017,10,15,9,30,849.0,100.0,0.9,21.0,566.0,759.63,573.92
2017,10,15,9,45,862.5,102.0,0.9,22.0,599.5,772.84,579.16
2017,10,15,10,0,876.0,104.0,0.9,23.0,633.0,782.91,582.41
2017,10,15,10,15,885.0,105.5,0.9,23.5,659.0,785.79,582.11
2017,10,15,10,30,894.0,107.0,0.9,24.0,685.0,785.34,579.84
2017,10,15,10,45,899.5,108.5,0.9,25.0,703.5,778.95,572.71
2017,10,15,11,0,905.0,110.0,0.9,26.0,722.0,769.22,563.62
2017,10,15,11,15,908.0,110.5,0.85,26.0,732.5,750.68,550.39
2017,10,15,11,30,911.0,111.0,0.8,26.0,743.0,732.26,536.52
2017,10,15,11,45,911.0,111.5,0.8,26.5,744.5,708.8,518.74
2017,10,15,12,0,911.0,112.0,0.8,27.0,746.0,682.48,498.88
2017,10,15,12,15,909.0,111.5,0.8,27.0,739.5,651.29,476.41
2017,10,15,12,30,907.0,111.0,0.8,27.0,733.0,617.62,451.8
2017,10,15,12,45,918.0,103.5,0.8,27.5,722.5,582.08,424.56
2017,10,15,13,0,929.0,96.0,0.8,28.0,712.0,543.5,394.49
2017,10,15,13,15,921.0,95.0,0.8,27.5,689.0,499.32,361.11
2017,10,15,13,30,913.0,94.0,0.8,27.0,666.0,453.73,325.61
2017,10,15,13,45,902.0,92.0,0.8,27.0,635.5,405.02,286.16
2017,10,15,14,0,891.0,90.0,0.8,27.0,605.0,351.32,242.13
2017,10,15,14,15,876.0,88.0,0.75,26.5,568.0,300.02,199.5
2017,10,15,14,30,861.0,86.0,0.7,26.0,531.0,248.97,157.0
2017,10,15,14,45,840.0,83.0,0.7,26.0,488.5,196.64,114.87
2017,10,15,15,0,819.0,80.0,0.7,26.0,446.0,145.69,77.61
2017,10,15,15,15,789.5,76.0,0.7,25.5,399.0,95.12,48.82
2017,10,15,15,30,760.0,72.0,0.7,25.0,352.0,52.12,39.05
2017,10,15,15,45,717.5,67.0,0.75,24.5,301.5,49.97,37.45
2017,10,15,16,0,675.0,62.0,0.8,24.0,251.0,43.49,31.99
2017,10,15,16,15,609.5,55.5,0.9,22.5,200.5,40.26,29.34
2017,10,15,16,30,544.0,49.0,1.0,21.0,150.0,36.97,26.43
2017,10,15,16,45,434.5,39.0,1.1,20.0,103.5,30.35,20.34
2017,10,15,17,0,325.0,29.0,1.2,19.0,57.0,23.44,13.07
2017,10,15,17,15,162.5,14.5,1.2,18.5,28.5,13.82,0.0
2017,10,15,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,9.0,1.0,12.0,9.0,0.0,0.0
2017,10,16,6,30,0.0,18.0,0.9,12.0,18.0,17.16,0.0
2017,10,16,6,45,206.5,30.0,0.8,12.5,57.5,164.57,119.78
2017,10,16,7,0,413.0,42.0,0.7,13.0,97.0,293.12,234.62
2017,10,16,7,15,498.5,51.0,0.65,13.5,146.0,365.37,296.24
2017,10,16,7,30,584.0,60.0,0.6,14.0,195.0,441.88,358.31
2017,10,16,7,45,637.0,67.0,0.6,15.0,245.0,499.34,402.37
2017,10,16,8,0,690.0,74.0,0.6,16.0,295.0,557.71,444.95
2017,10,16,8,15,727.0,79.0,0.55,16.5,344.0,603.28,476.51
2017,10,16,8,30,764.0,84.0,0.5,17.0,393.0,647.99,506.23
2017,10,16,8,45,789.5,88.0,0.5,18.0,437.5,678.92,524.41
2017,10,16,9,0,815.0,92.0,0.5,19.0,482.0,711.3,543.06
2017,10,16,9,15,834.0,94.5,0.45,20.0,522.0,734.82,554.44
2017,10,16,9,30,853.0,97.0,0.4,21.0,562.0,755.59,563.84
2017,10,16,9,45,811.0,107.5,0.4,22.0,570.5,736.74,547.59
2017,10,16,10,0,769.0,118.0,0.4,23.0,579.0,714.42,529.79
2017,10,16,10,15,834.5,111.5,0.4,23.5,630.5,750.87,552.42
2017,10,16,10,30,900.0,105.0,0.4,24.0,682.0,783.59,571.49
2017,10,16,10,45,907.0,105.5,0.4,24.5,701.0,773.51,562.7
2017,10,16,11,0,914.0,106.0,0.4,25.0,720.0,764.2,555.18
2017,10,16,11,15,917.5,106.5,0.4,25.5,731.0,749.13,543.96
2017,10,16,11,30,921.0,107.0,0.4,26.0,742.0,730.87,529.96
2017,10,16,11,45,815.5,142.0,0.45,26.5,705.0,674.29,489.91
2017,10,16,12,0,710.0,177.0,0.5,27.0,668.0,617.01,449.42
2017,10,16,12,15,814.5,141.5,0.55,27.0,700.5,620.27,452.43
2017,10,16,12,30,919.0,106.0,0.6,27.0,733.0,615.48,448.5
2017,10,16,12,45,915.0,105.0,0.65,27.0,718.0,577.63,420.69
2017,10,16,13,0,911.0,104.0,0.7,27.0,703.0,537.73,390.91
2017,10,16,13,15,902.5,102.5,0.7,27.0,680.0,491.02,355.06
2017,10,16,13,30,894.0,101.0,0.7,27.0,657.0,444.95,318.62
2017,10,16,13,45,882.5,99.0,0.75,27.0,626.5,396.34,279.59
2017,10,16,14,0,871.0,97.0,0.8,27.0,596.0,347.22,239.12
2017,10,16,14,15,854.5,94.5,0.8,26.5,558.5,296.1,196.89
2017,10,16,14,30,838.0,92.0,0.8,26.0,521.0,245.44,155.0
2017,10,16,14,45,814.5,89.0,0.85,25.5,478.0,194.0,114.19
2017,10,16,15,0,791.0,86.0,0.9,25.0,435.0,144.25,78.46
2017,10,16,15,15,759.5,81.5,0.9,24.5,388.0,94.82,51.03
2017,10,16,15,30,728.0,77.0,0.9,24.0,341.0,51.12,38.39
2017,10,16,15,45,680.5,72.0,0.95,23.5,291.0,49.43,37.15
2017,10,16,16,0,633.0,67.0,1.0,23.0,241.0,47.73,35.79
2017,10,16,16,15,564.5,59.0,1.0,21.5,191.0,43.42,32.18
2017,10,16,16,30,496.0,51.0,1.0,20.0,141.0,38.96,28.24
2017,10,16,16,45,383.0,39.5,1.0,18.5,95.5,31.01,20.99
2017,10,16,17,0,270.0,28.0,1.0,17.0,50.0,22.68,12.19
2017,10,16,17,15,135.0,14.0,0.95,16.0,25.0,13.34,0.0
2017,10,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,6,15,50.5,6.0,0.75,12.0,7.5,0.0,0.0
2017,10,17,6,30,101.0,12.0,0.7,12.0,15.0,56.13,0.0
2017,10,17,6,45,230.0,26.5,0.7,12.5,51.5,170.09,121.14
2017,10,17,7,0,359.0,41.0,0.7,13.0,88.0,262.46,209.73
2017,10,17,7,15,444.0,51.5,0.65,13.5,135.0,333.8,271.11
2017,10,17,7,30,529.0,62.0,0.6,14.0,182.0,409.64,333.13
2017,10,17,7,45,461.0,87.0,0.55,15.0,209.0,408.34,331.04
2017,10,17,8,0,393.0,112.0,0.5,16.0,236.0,404.64,326.23
2017,10,17,8,15,435.0,119.0,0.45,16.5,276.5,447.66,358.43
2017,10,17,8,30,477.0,126.0,0.4,17.0,317.0,491.1,389.31
2017,10,17,8,45,480.5,142.0,0.35,17.5,352.5,517.69,406.16
2017,10,17,9,0,484.0,158.0,0.3,18.0,388.0,542.29,421.24
2017,10,17,9,15,475.0,176.5,0.35,19.0,417.5,558.43,429.99
2017,10,17,9,30,466.0,195.0,0.4,20.0,447.0,572.13,436.96
2017,10,17,9,45,449.5,212.5,0.45,21.5,467.5,576.82,436.65
2017,10,17,10,0,433.0,230.0,0.5,23.0,488.0,579.25,434.87
2017,10,17,10,15,527.5,207.5,0.55,23.5,535.0,620.17,463.78
2017,10,17,10,30,622.0,185.0,0.6,24.0,582.0,662.1,492.27
2017,10,17,10,45,550.5,217.0,0.65,24.5,575.5,629.37,466.85
2017,10,17,11,0,479.0,249.0,0.7,25.0,569.0,598.92,443.71
2017,10,17,11,15,442.0,268.0,0.7,25.0,566.5,578.93,428.74
2017,10,17,11,30,405.0,287.0,0.7,25.0,564.0,553.76,410.16
2017,10,17,11,45,404.5,288.0,0.75,25.5,565.5,540.22,399.9
2017,10,17,12,0,404.0,289.0,0.8,26.0,567.0,525.38,388.51
2017,10,17,12,15,395.0,292.0,0.85,26.0,562.0,506.16,374.57
2017,10,17,12,30,386.0,295.0,0.9,26.0,557.0,486.21,359.96
2017,10,17,12,45,252.5,302.5,0.95,26.0,472.0,405.44,301.37
2017,10,17,13,0,119.0,310.0,1.0,26.0,387.0,334.33,249.61
2017,10,17,13,15,168.5,298.5,1.0,25.5,404.5,337.08,252.04
2017,10,17,13,30,218.0,287.0,1.0,25.0,422.0,335.47,250.19
2017,10,17,13,45,242.5,269.5,1.05,25.0,413.0,315.78,234.34
2017,10,17,14,0,267.0,252.0,1.1,25.0,404.0,289.96,213.43
2017,10,17,14,15,184.0,238.5,1.1,24.5,340.0,245.18,181.26
2017,10,17,14,30,101.0,225.0,1.1,24.0,276.0,209.55,156.9
2017,10,17,14,45,90.5,209.5,1.1,24.0,252.5,187.26,140.23
2017,10,17,15,0,80.0,194.0,1.1,24.0,229.0,165.95,124.68
2017,10,17,15,15,75.0,172.5,1.05,23.0,203.0,142.06,107.94
2017,10,17,15,30,70.0,151.0,1.0,22.0,177.0,120.9,98.12
2017,10,17,15,45,61.5,129.5,0.95,21.5,150.0,105.14,85.17
2017,10,17,16,0,53.0,108.0,0.9,21.0,123.0,88.98,71.58
2017,10,17,16,15,39.0,86.0,0.85,19.5,95.5,72.09,57.26
2017,10,17,16,30,25.0,64.0,0.8,18.0,68.0,54.78,42.14
2017,10,17,16,45,12.5,42.5,0.8,17.0,44.5,37.38,26.51
2017,10,17,17,0,0.0,21.0,0.8,16.0,21.0,19.5,9.28
2017,10,17,17,15,0.0,10.5,0.85,15.5,10.5,10.01,0.0
2017,10,17,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,15,65.5,6.0,0.85,8.0,8.0,0.0,0.0
2017,10,18,6,30,131.0,12.0,0.7,8.0,16.0,68.99,0.0
2017,10,18,6,45,289.0,24.5,0.6,8.5,55.0,194.03,136.83
2017,10,18,7,0,447.0,37.0,0.5,9.0,94.0,302.25,243.27
2017,10,18,7,15,533.0,45.0,0.4,9.5,142.5,373.6,305.06
2017,10,18,7,30,619.0,53.0,0.3,10.0,191.0,449.4,366.77
2017,10,18,7,45,677.5,58.0,0.25,10.5,242.0,504.17,409.59
2017,10,18,8,0,736.0,63.0,0.2,11.0,293.0,564.73,454.5
2017,10,18,8,15,770.5,67.0,0.15,12.0,341.5,608.59,484.06
2017,10,18,8,30,805.0,71.0,0.1,13.0,390.0,651.3,511.4
2017,10,18,8,45,831.5,73.5,0.1,14.0,435.0,685.09,531.37
2017,10,18,9,0,858.0,76.0,0.1,15.0,480.0,716.77,549.45
2017,10,18,9,15,875.5,78.0,0.1,16.0,519.5,738.89,560.63
2017,10,18,9,30,893.0,80.0,0.1,17.0,559.0,753.28,566.57
2017,10,18,9,45,896.5,85.0,0.15,18.0,590.5,762.82,570.02
2017,10,18,10,0,900.0,90.0,0.2,19.0,622.0,769.04,571.5
2017,10,18,10,15,909.0,91.5,0.25,19.5,648.0,772.13,572.2
2017,10,18,10,30,918.0,93.0,0.3,20.0,674.0,771.89,570.91
2017,10,18,10,45,925.0,93.5,0.4,20.5,692.5,765.76,566.78
2017,10,18,11,0,932.0,94.0,0.5,21.0,711.0,756.27,560.6
2017,10,18,11,15,934.5,94.5,0.55,21.0,721.0,740.31,550.42
2017,10,18,11,30,937.0,95.0,0.6,21.0,731.0,721.17,537.18
2017,10,18,11,45,937.0,95.0,0.7,21.5,733.0,696.8,519.81
2017,10,18,12,0,937.0,95.0,0.8,22.0,735.0,669.51,500.03
2017,10,18,12,15,934.5,94.5,0.85,21.5,728.0,637.5,477.75
2017,10,18,12,30,932.0,94.0,0.9,21.0,721.0,602.98,453.01
2017,10,18,12,45,901.5,104.0,1.0,21.0,699.5,561.43,421.84
2017,10,18,13,0,871.0,114.0,1.1,21.0,678.0,517.79,388.35
2017,10,18,13,15,862.0,112.5,1.15,20.5,655.5,474.37,354.43
2017,10,18,13,30,853.0,111.0,1.2,20.0,633.0,429.84,318.47
2017,10,18,13,45,839.0,109.0,1.25,20.0,602.5,382.27,278.61
2017,10,18,14,0,825.0,107.0,1.3,20.0,572.0,334.51,237.75
2017,10,18,14,15,807.5,104.0,1.3,19.5,535.5,285.08,195.53
2017,10,18,14,30,790.0,101.0,1.3,19.0,499.0,236.31,154.08
2017,10,18,14,45,762.0,98.5,1.35,18.5,456.0,182.35,110.66
2017,10,18,15,0,734.0,96.0,1.4,18.0,413.0,135.1,76.77
2017,10,18,15,15,701.0,90.5,1.4,17.5,367.0,87.74,51.14
2017,10,18,15,30,668.0,85.0,1.4,17.0,321.0,57.73,45.4
2017,10,18,15,45,616.0,79.0,1.4,16.5,272.0,55.51,43.66
2017,10,18,16,0,564.0,73.0,1.4,16.0,223.0,53.28,41.78
2017,10,18,16,15,493.5,63.5,1.3,15.0,174.5,47.87,36.99
2017,10,18,16,30,423.0,54.0,1.2,14.0,126.0,42.26,31.81
2017,10,18,16,45,314.0,40.0,1.2,13.5,83.5,31.98,22.14
2017,10,18,17,0,205.0,26.0,1.2,13.0,41.0,20.45,9.5
2017,10,18,17,15,102.5,13.0,1.15,12.5,20.5,12.39,0.0
2017,10,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,15,81.0,5.5,0.85,8.0,7.0,0.0,0.0
2017,10,19,6,30,162.0,11.0,0.9,8.0,14.0,81.14,0.0
2017,10,19,6,45,308.0,21.5,0.95,8.5,51.0,197.19,134.6
2017,10,19,7,0,454.0,32.0,1.0,9.0,88.0,298.22,240.71
2017,10,19,7,15,536.0,38.5,1.0,9.0,134.5,360.69,297.9
2017,10,19,7,30,618.0,45.0,1.0,9.0,181.0,432.57,359.62
2017,10,19,7,45,665.5,50.5,1.0,9.5,228.5,485.42,402.86
2017,10,19,8,0,713.0,56.0,1.0,10.0,276.0,538.83,444.53
2017,10,19,8,15,746.0,59.0,0.95,10.5,322.5,579.64,474.44
2017,10,19,8,30,779.0,62.0,0.9,11.0,369.0,619.41,502.05
2017,10,19,8,45,802.5,64.5,0.85,11.5,411.5,650.52,521.8
2017,10,19,9,0,826.0,67.0,0.8,12.0,454.0,674.49,535.93
2017,10,19,9,15,842.5,69.5,0.8,12.0,491.5,696.3,549.96
2017,10,19,9,30,859.0,72.0,0.8,12.0,529.0,715.43,562.03
2017,10,19,9,45,692.0,133.5,0.8,12.5,516.0,670.27,526.27
2017,10,19,10,0,525.0,195.0,0.8,13.0,503.0,605.92,475.11
2017,10,19,10,15,425.5,235.5,0.8,13.5,492.5,569.96,445.71
2017,10,19,10,30,326.0,276.0,0.8,14.0,482.0,524.98,409.49
2017,10,19,10,45,209.5,291.5,0.8,14.5,425.5,442.92,345.87
2017,10,19,11,0,93.0,307.0,0.8,15.0,369.0,364.34,284.1
2017,10,19,11,15,52.0,263.0,0.85,15.0,297.5,288.53,226.13
2017,10,19,11,30,11.0,219.0,0.9,15.0,226.0,212.61,166.63
2017,10,19,11,45,11.5,219.5,0.95,15.5,227.0,212.43,166.54
2017,10,19,12,0,12.0,220.0,1.0,16.0,228.0,212.19,166.06
2017,10,19,12,15,157.0,262.5,1.05,16.0,367.5,336.65,264.33
2017,10,19,12,30,302.0,305.0,1.1,16.0,507.0,445.87,346.08
2017,10,19,12,45,604.5,192.0,1.2,16.0,585.0,484.82,375.25
2017,10,19,13,0,907.0,79.0,1.3,16.0,663.0,500.68,384.92
2017,10,19,13,15,901.0,78.0,1.3,16.0,641.5,458.68,349.33
2017,10,19,13,30,895.0,77.0,1.3,16.0,620.0,415.18,312.05
2017,10,19,13,45,885.0,75.5,1.35,16.0,591.5,368.57,271.61
2017,10,19,14,0,875.0,74.0,1.4,16.0,563.0,321.23,229.7
2017,10,19,14,15,861.0,72.5,1.4,15.5,528.0,272.4,186.58
2017,10,19,14,30,847.0,71.0,1.4,15.0,493.0,223.65,143.91
2017,10,19,14,45,826.5,68.5,1.4,15.0,452.0,167.83,97.62
2017,10,19,15,0,806.0,66.0,1.4,15.0,411.0,118.66,61.82
2017,10,19,15,15,777.5,63.0,1.3,14.5,366.0,70.36,37.0
2017,10,19,15,30,749.0,60.0,1.2,14.0,321.0,43.1,32.99
2017,10,19,15,45,706.0,56.0,1.2,14.0,273.0,41.42,31.57
2017,10,19,16,0,663.0,52.0,1.2,14.0,225.0,39.76,30.07
2017,10,19,16,15,596.5,46.0,1.1,13.5,177.0,36.26,26.88
2017,10,19,16,30,530.0,40.0,1.0,13.0,129.0,29.94,21.0
2017,10,19,16,45,410.5,31.0,0.95,12.5,85.5,23.88,15.14
2017,10,19,17,0,291.0,22.0,0.9,12.0,42.0,17.58,6.65
2017,10,19,17,15,145.5,11.0,0.85,11.5,21.0,10.48,0.0
2017,10,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,4.0,0.85,7.5,4.0,0.0,0.0
2017,10,20,6,30,0.0,8.0,0.8,8.0,8.0,7.63,0.0
2017,10,20,6,45,50.5,25.5,0.75,8.5,31.5,60.46,36.27
2017,10,20,7,0,101.0,43.0,0.7,9.0,55.0,119.49,94.81
2017,10,20,7,15,127.5,63.5,0.75,9.5,86.0,160.9,132.09
2017,10,20,7,30,154.0,84.0,0.8,10.0,117.0,202.82,168.67
2017,10,20,7,45,169.5,104.5,0.85,10.5,149.0,228.92,191.05
2017,10,20,8,0,185.0,125.0,0.9,11.0,181.0,264.43,220.27
2017,10,20,8,15,199.0,142.5,0.9,11.0,212.0,294.98,244.92
2017,10,20,8,30,213.0,160.0,0.9,11.0,243.0,325.41,268.91
2017,10,20,8,45,326.5,161.5,0.95,11.5,305.0,416.07,341.29
2017,10,20,9,0,440.0,163.0,1.0,12.0,367.0,510.58,413.57
2017,10,20,9,15,648.0,123.5,1.05,12.5,451.5,622.75,498.7
2017,10,20,9,30,856.0,84.0,1.1,13.0,536.0,728.33,574.03
2017,10,20,9,45,627.5,158.5,1.15,13.5,501.0,646.8,509.73
2017,10,20,10,0,399.0,233.0,1.2,14.0,466.0,542.72,428.38
2017,10,20,10,15,308.5,262.5,1.2,14.0,447.5,503.28,397.16
2017,10,20,10,30,218.0,292.0,1.2,14.0,429.0,454.72,358.43
2017,10,20,10,45,313.5,280.5,1.3,14.5,483.0,511.48,402.24
2017,10,20,11,0,409.0,269.0,1.4,15.0,537.0,557.18,436.25
2017,10,20,11,15,448.5,258.5,1.45,15.0,556.0,567.77,443.76
2017,10,20,11,30,488.0,248.0,1.5,15.0,575.0,569.42,444.97
2017,10,20,11,45,369.0,283.0,1.6,15.0,530.5,507.4,397.01
2017,10,20,12,0,250.0,318.0,1.7,15.0,486.0,451.14,353.28
2017,10,20,12,15,127.0,250.0,1.75,14.5,335.5,307.28,242.98
2017,10,20,12,30,4.0,182.0,1.8,14.0,185.0,170.86,134.66
2017,10,20,12,45,22.0,224.0,1.85,14.0,238.5,217.22,172.38
2017,10,20,13,0,40.0,266.0,1.9,14.0,292.0,258.93,205.37
2017,10,20,13,15,143.0,271.0,1.95,14.0,358.0,300.61,237.5
2017,10,20,13,30,246.0,276.0,2.0,14.0,424.0,333.59,261.25
2017,10,20,13,45,292.0,253.5,2.05,14.0,421.0,312.55,242.53
2017,10,20,14,0,338.0,231.0,2.1,14.0,418.0,289.64,221.64
2017,10,20,14,15,401.0,201.5,2.15,13.5,409.5,260.95,195.13
2017,10,20,14,30,464.0,172.0,2.2,13.0,401.0,221.36,159.11
2017,10,20,14,45,579.0,128.5,2.25,13.0,390.0,175.58,115.98
2017,10,20,15,0,694.0,85.0,2.3,13.0,379.0,116.76,65.91
2017,10,20,15,15,644.0,87.0,2.3,12.5,336.5,77.27,47.65
2017,10,20,15,30,594.0,89.0,2.3,12.0,294.0,61.38,49.65
2017,10,20,15,45,551.0,81.0,2.3,12.0,248.5,57.66,46.4
2017,10,20,16,0,508.0,73.0,2.3,12.0,203.0,53.81,42.91
2017,10,20,16,15,482.0,60.5,2.15,11.5,162.5,45.74,35.57
2017,10,20,16,30,456.0,48.0,2.0,11.0,122.0,37.26,27.64
2017,10,20,16,45,326.5,36.5,1.95,10.5,80.0,29.17,19.76
2017,10,20,17,0,197.0,25.0,1.9,10.0,38.0,19.77,7.07
2017,10,20,17,15,98.5,12.5,1.8,9.5,19.0,11.91,0.0
2017,10,20,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,45,217.0,16.0,1.05,6.5,41.5,142.27,87.46
2017,10,21,7,0,434.0,32.0,1.1,7.0,83.0,285.02,230.64
2017,10,21,7,15,522.5,39.5,1.15,7.5,129.5,355.15,294.42
2017,10,21,7,30,611.0,47.0,1.2,8.0,176.0,426.07,355.82
2017,10,21,7,45,667.0,51.0,1.25,8.5,225.0,481.75,402.34
2017,10,21,8,0,723.0,55.0,1.3,9.0,274.0,538.27,447.51
2017,10,21,8,15,757.5,58.5,1.3,9.5,320.5,580.57,479.5
2017,10,21,8,30,792.0,62.0,1.3,10.0,367.0,621.84,509.57
2017,10,21,8,45,817.5,64.0,1.3,11.0,410.5,653.65,529.84
2017,10,21,9,0,843.0,66.0,1.3,12.0,454.0,678.42,544.48
2017,10,21,9,15,859.5,68.0,1.3,12.0,492.0,699.6,558.31
2017,10,21,9,30,876.0,70.0,1.3,12.0,530.0,718.06,570.15
2017,10,21,9,45,889.0,71.5,1.3,12.5,562.0,730.48,576.61
2017,10,21,10,0,902.0,73.0,1.3,13.0,594.0,739.79,580.97
2017,10,21,10,15,910.0,74.0,1.3,13.5,619.0,741.69,580.18
2017,10,21,10,30,918.0,75.0,1.3,14.0,644.0,740.29,577.28
2017,10,21,10,45,923.5,75.5,1.3,14.5,661.5,733.24,570.56
2017,10,21,11,0,929.0,76.0,1.3,15.0,679.0,722.89,561.73
2017,10,21,11,15,932.0,76.5,1.3,15.5,689.0,707.55,549.41
2017,10,21,11,30,935.0,77.0,1.3,16.0,699.0,689.01,533.96
2017,10,21,11,45,935.0,77.0,1.3,16.5,700.5,664.96,514.44
2017,10,21,12,0,935.0,77.0,1.3,17.0,702.0,638.01,492.62
2017,10,21,12,15,933.5,76.5,1.3,17.0,695.5,606.94,468.37
2017,10,21,12,30,932.0,76.0,1.3,17.0,689.0,573.32,441.72
2017,10,21,12,45,929.5,74.5,1.3,17.0,675.0,535.84,411.59
2017,10,21,13,0,927.0,73.0,1.3,17.0,661.0,496.21,379.02
2017,10,21,13,15,920.5,72.0,1.3,17.0,639.5,453.36,343.13
2017,10,21,13,30,914.0,71.0,1.3,17.0,618.0,409.01,305.1
2017,10,21,13,45,903.5,70.0,1.3,17.0,588.5,362.05,264.15
2017,10,21,14,0,893.0,69.0,1.3,17.0,559.0,314.35,221.86
2017,10,21,14,15,879.0,67.5,1.3,17.0,523.5,264.9,178.03
2017,10,21,14,30,865.0,66.0,1.3,17.0,488.0,215.51,134.98
2017,10,21,14,45,847.0,63.0,1.35,17.0,447.5,164.66,93.55
2017,10,21,15,0,829.0,60.0,1.4,17.0,407.0,114.77,58.68
2017,10,21,15,15,801.0,57.0,1.4,16.5,361.5,59.73,30.99
2017,10,21,15,30,773.0,54.0,1.4,16.0,316.0,38.72,28.85
2017,10,21,15,45,734.0,50.0,1.4,16.0,268.5,36.85,27.25
2017,10,21,16,0,695.0,46.0,1.4,16.0,221.0,34.97,25.54
2017,10,21,16,15,629.0,40.5,1.3,15.0,172.5,31.69,22.6
2017,10,21,16,30,563.0,35.0,1.2,14.0,124.0,28.38,19.44
2017,10,21,16,45,444.0,27.0,1.1,13.0,81.0,22.52,13.73
2017,10,21,17,0,325.0,19.0,1.0,12.0,38.0,16.47,3.52
2017,10,21,17,15,162.5,9.5,1.0,11.5,19.0,9.05,0.0
2017,10,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,45,245.5,14.5,1.15,8.0,42.0,148.98,83.95
2017,10,22,7,0,491.0,29.0,1.2,9.0,84.0,302.88,242.32
2017,10,22,7,15,578.0,35.5,1.2,9.5,132.0,373.65,306.77
2017,10,22,7,30,665.0,42.0,1.2,10.0,180.0,448.58,370.76
2017,10,22,7,45,716.0,46.0,1.2,10.5,229.5,502.31,415.11
2017,10,22,8,0,767.0,50.0,1.2,11.0,279.0,556.65,457.77
2017,10,22,8,15,800.5,53.5,1.2,11.5,327.0,599.13,489.48
2017,10,22,8,30,834.0,57.0,1.2,12.0,375.0,635.36,515.12
2017,10,22,8,45,857.0,59.5,1.2,13.0,418.5,666.72,534.75
2017,10,22,9,0,880.0,62.0,1.2,14.0,462.0,695.94,552.32
2017,10,22,9,15,896.0,63.5,1.2,14.5,501.0,716.51,564.36
2017,10,22,9,30,912.0,65.0,1.2,15.0,540.0,734.25,574.39
2017,10,22,9,45,914.5,70.5,1.3,16.0,571.0,743.86,578.7
2017,10,22,10,0,917.0,76.0,1.4,17.0,602.0,750.07,580.74
2017,10,22,10,15,926.0,77.0,1.4,17.0,627.5,752.5,581.41
2017,10,22,10,30,935.0,78.0,1.4,17.0,653.0,751.58,579.91
2017,10,22,10,45,941.5,78.5,1.4,17.5,671.5,744.95,573.51
2017,10,22,11,0,948.0,79.0,1.4,18.0,690.0,734.92,564.97
2017,10,22,11,15,951.0,79.5,1.35,18.5,700.0,719.17,551.68
2017,10,22,11,30,954.0,80.0,1.3,19.0,710.0,700.16,535.56
2017,10,22,11,45,956.0,79.5,1.3,19.5,712.5,676.33,516.4
2017,10,22,12,0,958.0,79.0,1.3,20.0,715.0,649.46,494.86
2017,10,22,12,15,956.5,78.5,1.3,20.0,708.5,617.67,470.37
2017,10,22,12,30,955.0,78.0,1.3,20.0,702.0,583.27,443.45
2017,10,22,12,45,951.5,77.5,1.3,20.5,688.0,545.4,412.54
2017,10,22,13,0,948.0,77.0,1.3,21.0,674.0,505.37,379.33
2017,10,22,13,15,941.5,76.0,1.3,21.0,651.5,461.65,343.29
2017,10,22,13,30,935.0,75.0,1.3,21.0,629.0,416.38,305.08
2017,10,22,13,45,925.5,73.0,1.35,21.5,599.5,367.92,263.16
2017,10,22,14,0,916.0,71.0,1.4,22.0,570.0,318.62,219.9
2017,10,22,14,15,902.0,69.5,1.4,21.5,534.0,268.1,176.31
