Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,14,30,888.0,68.0,1.4,21.0,498.0,217.61,133.43
2017,10,22,14,45,868.0,65.5,1.45,21.0,456.0,165.78,92.24
2017,10,22,15,0,848.0,63.0,1.5,21.0,414.0,115.06,58.09
2017,10,22,15,15,819.0,60.0,1.45,20.5,367.5,59.2,31.72
2017,10,22,15,30,790.0,57.0,1.4,20.0,321.0,41.35,30.64
2017,10,22,15,45,746.5,53.0,1.4,19.5,271.5,39.56,29.19
2017,10,22,16,0,703.0,49.0,1.4,19.0,222.0,37.79,27.66
2017,10,22,16,15,633.0,43.0,1.3,17.5,172.5,34.16,24.49
2017,10,22,16,30,563.0,37.0,1.2,16.0,123.0,30.5,21.07
2017,10,22,16,45,434.5,28.0,1.1,15.0,79.5,23.72,14.48
2017,10,22,17,0,306.0,19.0,1.0,14.0,36.0,16.67,1.7
2017,10,22,17,15,153.0,9.5,1.0,13.5,18.0,9.05,0.0
2017,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,23,6,45,229.5,15.0,0.85,10.0,40.0,143.24,70.9
2017,10,23,7,0,459.0,30.0,0.8,11.0,80.0,285.81,225.35
2017,10,23,7,15,549.0,37.0,0.85,12.0,127.5,357.62,289.68
2017,10,23,7,30,639.0,44.0,0.9,13.0,175.0,433.67,353.26
2017,10,23,7,45,693.0,48.5,1.0,14.0,224.5,488.94,398.05
2017,10,23,8,0,747.0,53.0,1.1,15.0,274.0,544.97,441.31
2017,10,23,8,15,782.0,56.5,1.1,16.0,321.5,587.78,471.99
2017,10,23,8,30,817.0,60.0,1.1,17.0,369.0,629.52,500.59
2017,10,23,8,45,841.0,63.0,1.1,18.0,412.5,656.67,516.91
2017,10,23,9,0,865.0,66.0,1.1,19.0,456.0,686.74,534.82
2017,10,23,9,15,882.0,68.0,1.1,20.0,495.0,708.26,546.28
2017,10,23,9,30,899.0,70.0,1.1,21.0,534.0,727.0,555.72
2017,10,23,9,45,913.0,70.5,1.15,22.0,566.5,738.88,560.94
2017,10,23,10,0,927.0,71.0,1.2,23.0,599.0,747.6,564.11
2017,10,23,10,15,935.0,72.5,1.2,23.5,624.5,749.87,563.53
2017,10,23,10,30,943.0,74.0,1.2,24.0,650.0,748.75,560.85
2017,10,23,10,45,948.0,74.5,1.25,24.5,668.0,741.01,554.41
2017,10,23,11,0,953.0,75.0,1.3,25.0,686.0,729.91,545.86
2017,10,23,11,15,956.0,75.5,1.25,25.5,696.0,714.11,532.8
2017,10,23,11,30,959.0,76.0,1.2,26.0,706.0,695.05,517.01
2017,10,23,11,45,959.0,76.5,1.2,26.5,707.5,670.93,498.1
2017,10,23,12,0,959.0,77.0,1.2,27.0,709.0,643.84,476.93
2017,10,23,12,15,957.0,76.5,1.2,27.0,702.5,611.79,452.9
2017,10,23,12,30,955.0,76.0,1.2,27.0,696.0,577.15,426.52
2017,10,23,12,45,948.0,76.5,1.2,27.5,681.0,538.59,395.9
2017,10,23,13,0,941.0,77.0,1.2,28.0,666.0,498.09,363.23
2017,10,23,13,15,934.0,76.0,1.15,28.0,643.5,454.5,328.02
2017,10,23,13,30,927.0,75.0,1.1,28.0,621.0,409.42,290.83
2017,10,23,13,45,916.0,74.0,1.1,28.5,591.0,361.78,250.62
2017,10,23,14,0,905.0,73.0,1.1,29.0,561.0,313.43,209.33
2017,10,23,14,15,890.5,71.0,1.05,28.5,525.0,262.96,167.16
2017,10,23,14,30,876.0,69.0,1.0,28.0,489.0,212.6,125.86
2017,10,23,14,45,855.0,66.5,1.0,28.0,447.0,161.36,86.72
2017,10,23,15,0,834.0,64.0,1.0,28.0,405.0,105.61,50.16
2017,10,23,15,15,803.5,61.0,0.9,27.0,359.0,56.41,30.91
2017,10,23,15,30,773.0,58.0,0.8,26.0,313.0,42.29,30.64
2017,10,23,15,45,728.5,53.5,0.75,25.5,264.0,40.12,28.9
2017,10,23,16,0,684.0,49.0,0.7,25.0,215.0,37.93,27.04
2017,10,23,16,15,611.0,43.0,0.8,23.5,166.0,34.32,23.94
2017,10,23,16,30,538.0,37.0,0.9,22.0,117.0,30.68,20.6
2017,10,23,16,45,406.5,27.5,1.0,20.5,74.5,21.44,12.06
2017,10,23,17,0,275.0,18.0,1.1,19.0,32.0,14.48,0.0
2017,10,23,17,15,137.5,9.0,1.05,18.5,16.0,8.58,0.0
2017,10,23,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,6,45,223.0,14.5,1.25,13.5,38.5,137.85,56.07
2017,10,24,7,0,446.0,29.0,1.3,14.0,77.0,276.63,215.37
2017,10,24,7,15,538.5,36.5,1.35,14.5,124.0,349.37,281.48
2017,10,24,7,30,631.0,44.0,1.4,15.0,171.0,426.67,346.94
2017,10,24,7,45,683.5,49.0,1.45,16.0,220.0,481.21,391.19
2017,10,24,8,0,736.0,54.0,1.5,17.0,269.0,536.44,433.77
2017,10,24,8,15,771.5,58.0,1.45,18.0,316.0,579.76,464.81
2017,10,24,8,30,807.0,62.0,1.4,19.0,363.0,622.05,493.67
2017,10,24,8,45,830.5,65.0,1.4,20.0,406.5,653.55,513.61
2017,10,24,9,0,854.0,68.0,1.4,21.0,450.0,677.98,527.54
2017,10,24,9,15,871.0,70.0,1.3,22.0,488.5,699.23,538.08
2017,10,24,9,30,888.0,72.0,1.2,23.0,527.0,717.75,546.43
2017,10,24,9,45,906.0,71.5,1.2,24.0,560.0,731.16,552.17
2017,10,24,10,0,924.0,71.0,1.2,25.0,593.0,741.48,555.86
2017,10,24,10,15,932.0,72.0,1.1,25.5,618.5,743.15,553.75
2017,10,24,10,30,940.0,73.0,1.0,26.0,644.0,741.45,549.55
2017,10,24,10,45,945.0,73.5,0.95,27.0,661.0,733.73,541.02
2017,10,24,11,0,950.0,74.0,0.9,28.0,678.0,722.65,530.5
2017,10,24,11,15,952.5,74.5,0.8,28.5,688.0,706.58,516.62
2017,10,24,11,30,955.0,75.0,0.7,29.0,698.0,687.27,500.3
2017,10,24,11,45,954.5,75.5,0.6,29.5,699.0,662.97,480.55
2017,10,24,12,0,954.0,76.0,0.5,30.0,700.0,635.73,458.72
2017,10,24,12,15,952.0,75.5,0.35,30.0,693.5,603.87,433.88
2017,10,24,12,30,950.0,75.0,0.2,30.0,687.0,569.44,407.06
2017,10,24,12,45,945.5,74.5,0.1,30.5,672.5,531.39,377.2
2017,10,24,13,0,941.0,74.0,0.0,31.0,658.0,491.26,345.69
2017,10,24,13,15,934.0,73.0,0.05,31.0,635.5,447.77,312.4
2017,10,24,13,30,927.0,72.0,0.1,31.0,613.0,402.8,277.14
2017,10,24,13,45,916.0,70.5,0.15,31.0,583.5,354.85,238.84
2017,10,24,14,0,905.0,69.0,0.2,31.0,554.0,306.21,199.24
2017,10,24,14,15,890.5,67.5,0.25,30.5,518.0,256.33,158.84
2017,10,24,14,30,876.0,66.0,0.3,30.0,482.0,206.55,119.16
2017,10,24,14,45,854.5,63.5,0.35,30.0,440.0,155.42,81.21
2017,10,24,15,0,833.0,61.0,0.4,30.0,398.0,105.58,50.48
2017,10,24,15,15,803.0,58.0,0.45,29.0,352.5,50.85,28.36
2017,10,24,15,30,773.0,55.0,0.5,28.0,307.0,40.01,28.44
2017,10,24,15,45,728.5,51.0,0.6,27.5,258.5,38.16,26.98
2017,10,24,16,0,684.0,47.0,0.7,27.0,210.0,36.33,25.42
2017,10,24,16,15,611.0,41.0,0.7,26.0,161.5,32.65,22.21
2017,10,24,16,30,538.0,35.0,0.7,25.0,113.0,28.92,18.77
2017,10,24,16,45,407.0,25.5,0.75,24.5,71.0,21.56,11.73
2017,10,24,17,0,276.0,16.0,0.8,24.0,29.0,13.87,0.0
2017,10,24,17,15,138.0,8.0,0.8,23.5,14.5,7.63,0.0
2017,10,24,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,25,6,45,227.5,13.5,0.8,14.5,37.0,134.46,40.48
2017,10,25,7,0,455.0,27.0,0.7,15.0,74.0,277.48,212.88
2017,10,25,7,15,547.0,34.0,0.7,15.5,120.5,348.99,277.63
2017,10,25,7,30,639.0,41.0,0.7,16.0,167.0,425.17,341.02
2017,10,25,7,45,693.0,45.5,0.7,17.0,216.0,479.83,384.3
2017,10,25,8,0,747.0,50.0,0.7,18.0,265.0,535.3,425.87
2017,10,25,8,15,782.0,53.5,0.65,19.0,312.0,577.74,455.25
2017,10,25,8,30,817.0,57.0,0.6,20.0,359.0,619.13,482.44
2017,10,25,8,45,841.0,59.5,0.6,21.0,402.5,645.47,498.05
2017,10,25,9,0,865.0,62.0,0.6,22.0,446.0,674.72,514.97
2017,10,25,9,15,882.0,64.0,0.6,22.5,484.5,696.1,527.05
2017,10,25,9,30,899.0,66.0,0.6,23.0,523.0,714.71,537.21
2017,10,25,9,45,910.5,67.5,0.6,24.0,555.0,725.86,541.27
2017,10,25,10,0,922.0,69.0,0.6,25.0,587.0,733.84,543.33
2017,10,25,10,15,930.5,70.0,0.55,25.5,612.0,735.84,541.85
2017,10,25,10,30,939.0,71.0,0.5,26.0,637.0,734.49,538.34
2017,10,25,10,45,944.5,72.0,0.5,27.0,655.0,727.66,531.14
2017,10,25,11,0,950.0,73.0,0.5,28.0,673.0,717.45,521.94
2017,10,25,11,15,953.0,73.5,0.5,28.5,683.0,701.71,509.44
2017,10,25,11,30,956.0,74.0,0.5,29.0,693.0,682.72,494.68
2017,10,25,11,45,957.0,74.0,0.5,29.5,694.5,658.82,476.51
2017,10,25,12,0,958.0,74.0,0.5,30.0,696.0,631.92,456.12
2017,10,25,12,15,956.5,73.5,0.5,30.0,690.0,600.27,433.07
2017,10,25,12,30,955.0,73.0,0.5,30.0,684.0,566.01,407.7
2017,10,25,12,45,943.0,75.5,0.55,30.0,668.0,527.08,378.88
2017,10,25,13,0,931.0,78.0,0.6,30.0,652.0,486.54,348.05
2017,10,25,13,15,924.0,77.0,0.6,30.0,629.5,443.45,314.12
2017,10,25,13,30,917.0,76.0,0.6,30.0,607.0,398.91,278.17
2017,10,25,13,45,906.0,75.0,0.65,30.0,577.5,351.85,239.77
2017,10,25,14,0,895.0,74.0,0.7,30.0,548.0,304.11,200.1
2017,10,25,14,15,879.5,72.0,0.7,29.5,512.0,254.08,158.94
2017,10,25,14,30,864.0,70.0,0.7,29.0,476.0,204.26,118.84
2017,10,25,14,45,841.5,67.5,0.75,29.0,434.5,148.19,77.01
2017,10,25,15,0,819.0,65.0,0.8,29.0,393.0,98.86,46.91
2017,10,25,15,15,788.0,62.0,0.8,28.0,347.0,50.78,37.42
2017,10,25,15,30,757.0,59.0,0.8,27.0,301.0,43.44,31.49
2017,10,25,15,45,707.5,54.5,0.85,26.0,252.5,41.3,29.83
2017,10,25,16,0,658.0,50.0,0.9,25.0,204.0,39.17,28.07
2017,10,25,16,15,580.5,43.5,0.85,23.5,155.5,35.15,24.59
2017,10,25,16,30,503.0,37.0,0.8,22.0,107.0,28.42,18.57
2017,10,25,16,45,360.0,26.5,0.8,20.5,66.5,20.83,11.22
2017,10,25,17,0,217.0,16.0,0.8,19.0,26.0,12.86,0.0
2017,10,25,17,15,108.5,8.0,0.75,18.5,13.0,7.63,0.0
2017,10,25,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,26,6,45,209.0,14.5,0.8,13.5,35.0,128.43,21.47
2017,10,26,7,0,418.0,29.0,0.7,14.0,70.0,265.97,203.28
2017,10,26,7,15,516.0,36.5,0.7,15.0,116.5,333.31,265.39
2017,10,26,7,30,614.0,44.0,0.7,16.0,163.0,412.25,330.67
2017,10,26,7,45,672.5,49.0,0.7,17.0,212.0,469.39,376.04
2017,10,26,8,0,731.0,54.0,0.7,18.0,261.0,527.51,419.77
2017,10,26,8,15,768.5,57.5,0.65,19.0,308.5,571.03,450.09
2017,10,26,8,30,806.0,61.0,0.6,20.0,356.0,613.59,478.26
2017,10,26,8,45,832.5,63.5,0.6,21.0,400.0,646.2,498.73
2017,10,26,9,0,859.0,66.0,0.6,22.0,444.0,671.92,513.17
2017,10,26,9,15,876.5,68.0,0.55,23.0,482.5,693.4,523.7
2017,10,26,9,30,894.0,70.0,0.5,24.0,521.0,712.13,532.16
2017,10,26,9,45,911.5,70.0,0.5,25.0,554.0,725.59,537.73
2017,10,26,10,0,929.0,70.0,0.5,26.0,587.0,735.95,541.31
2017,10,26,10,15,937.5,71.0,0.45,26.5,612.5,737.85,539.69
2017,10,26,10,30,946.0,72.0,0.4,27.0,638.0,736.38,536.09
2017,10,26,10,45,951.5,72.5,0.35,27.5,656.0,728.88,528.76
2017,10,26,11,0,957.0,73.0,0.3,28.0,674.0,718.0,519.34
2017,10,26,11,15,960.0,73.5,0.3,28.0,683.5,702.12,507.77
2017,10,26,11,30,963.0,74.0,0.3,28.0,693.0,682.98,493.95
2017,10,26,11,45,963.5,74.0,0.35,28.5,695.0,658.61,476.18
2017,10,26,12,0,964.0,74.0,0.4,29.0,697.0,631.26,456.11
2017,10,26,12,15,962.0,74.0,0.45,29.0,690.0,599.66,433.61
2017,10,26,12,30,960.0,74.0,0.5,29.0,683.0,565.47,408.67
2017,10,26,12,45,956.0,73.0,0.6,29.5,668.5,526.92,379.63
2017,10,26,13,0,952.0,72.0,0.7,30.0,654.0,486.26,348.13
2017,10,26,13,15,944.5,71.0,0.7,29.5,631.0,442.28,313.95
2017,10,26,13,30,937.0,70.0,0.7,29.0,608.0,396.84,277.58
2017,10,26,13,45,925.5,69.0,0.75,29.0,578.0,348.91,238.12
2017,10,26,14,0,914.0,68.0,0.8,29.0,548.0,300.32,197.42
2017,10,26,14,15,898.5,66.0,0.8,28.5,511.5,249.58,155.39
2017,10,26,14,30,883.0,64.0,0.8,28.0,475.0,199.04,114.55
2017,10,26,14,45,860.5,62.0,0.85,28.0,433.0,148.13,76.85
2017,10,26,15,0,838.0,60.0,0.9,28.0,391.0,98.56,47.3
2017,10,26,15,15,807.0,57.0,0.9,27.0,345.0,43.94,31.81
2017,10,26,15,30,776.0,54.0,0.9,26.0,299.0,39.53,28.31
2017,10,26,15,45,727.5,50.0,0.9,25.0,250.5,37.64,26.84
2017,10,26,16,0,679.0,46.0,0.9,24.0,202.0,35.78,25.28
2017,10,26,16,15,603.0,40.0,0.95,22.5,153.5,32.07,22.03
2017,10,26,16,30,527.0,34.0,1.0,21.0,105.0,28.32,18.53
2017,10,26,16,45,263.5,29.0,1.05,20.0,64.5,23.33,13.0
2017,10,26,17,0,0.0,24.0,1.1,19.0,24.0,22.88,0.0
2017,10,26,17,15,0.0,12.0,1.05,18.5,12.0,11.44,0.0
2017,10,26,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,6,45,211.0,13.5,0.85,12.5,33.5,126.31,0.0
2017,10,27,7,0,422.0,27.0,0.8,13.0,67.0,257.74,196.29
2017,10,27,7,15,519.0,34.5,0.75,14.0,113.0,330.75,264.03
2017,10,27,7,30,616.0,42.0,0.7,15.0,159.0,408.69,328.76
2017,10,27,7,45,673.5,47.0,0.7,16.0,208.0,464.93,373.82
2017,10,27,8,0,731.0,52.0,0.7,17.0,257.0,522.17,417.24
2017,10,27,8,15,768.0,55.5,0.6,17.5,303.5,565.16,447.8
2017,10,27,8,30,805.0,59.0,0.5,18.0,350.0,607.2,476.14
2017,10,27,8,45,830.5,61.5,0.45,19.0,393.5,638.99,495.58
2017,10,27,9,0,856.0,64.0,0.4,20.0,437.0,663.93,509.03
2017,10,27,9,15,873.5,66.0,0.35,21.0,475.5,685.3,519.55
2017,10,27,9,30,891.0,68.0,0.3,22.0,514.0,703.95,528.02
2017,10,27,9,45,901.5,70.5,0.25,23.5,545.5,715.34,530.5
2017,10,27,10,0,912.0,73.0,0.2,25.0,577.0,723.55,530.97
2017,10,27,10,15,921.0,74.0,0.2,25.5,602.0,725.76,530.37
2017,10,27,10,30,930.0,75.0,0.2,26.0,627.0,724.64,527.82
2017,10,27,10,45,935.5,76.0,0.2,26.5,645.0,717.78,521.68
2017,10,27,11,0,941.0,77.0,0.2,27.0,663.0,707.57,513.05
2017,10,27,11,15,943.5,77.5,0.25,27.0,672.5,691.57,502.03
2017,10,27,11,30,946.0,78.0,0.3,27.0,682.0,672.38,488.78
2017,10,27,11,45,946.0,78.0,0.4,27.5,683.5,648.07,471.57
2017,10,27,12,0,946.0,78.0,0.5,28.0,685.0,620.86,452.01
2017,10,27,12,15,944.0,78.0,0.55,28.0,678.5,589.77,429.56
2017,10,27,12,30,942.0,78.0,0.6,28.0,672.0,556.13,404.71
2017,10,27,12,45,922.5,83.0,0.65,28.0,654.0,516.52,374.91
2017,10,27,13,0,903.0,88.0,0.7,28.0,636.0,475.79,343.51
2017,10,27,13,15,895.0,87.0,0.7,28.0,613.5,433.41,309.67
2017,10,27,13,30,887.0,86.0,0.7,28.0,591.0,389.71,273.96
2017,10,27,13,45,874.0,84.5,0.75,28.0,561.5,339.07,232.64
2017,10,27,14,0,861.0,83.0,0.8,28.0,532.0,291.46,192.83
2017,10,27,14,15,844.0,80.5,0.8,27.5,496.0,242.02,151.98
2017,10,27,14,30,827.0,78.0,0.8,27.0,460.0,193.1,112.64
2017,10,27,14,45,802.0,75.5,0.85,27.0,418.5,144.08,76.68
2017,10,27,15,0,777.0,73.0,0.9,27.0,377.0,96.89,49.07
2017,10,27,15,15,742.5,69.0,0.85,26.0,331.5,50.51,37.55
2017,10,27,15,30,708.0,65.0,0.8,25.0,286.0,48.85,36.42
2017,10,27,15,45,655.5,59.5,0.8,24.0,238.0,41.91,30.62
2017,10,27,16,0,603.0,54.0,0.8,23.0,190.0,39.38,28.49
2017,10,27,16,15,519.0,46.5,0.85,22.0,143.0,35.04,24.6
2017,10,27,16,30,435.0,39.0,0.9,21.0,96.0,30.59,20.4
2017,10,27,16,45,288.0,27.0,1.0,20.0,57.5,21.63,11.34
2017,10,27,17,0,141.0,15.0,1.1,19.0,19.0,14.3,0.0
2017,10,27,17,15,70.5,7.5,1.1,18.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,45,184.5,14.0,0.65,10.5,31.0,113.79,0.0
2017,10,28,7,0,369.0,28.0,0.6,11.0,62.0,238.38,180.69
2017,10,28,7,15,472.5,36.5,0.55,11.5,107.5,312.31,250.64
2017,10,28,7,30,576.0,45.0,0.5,12.0,153.0,392.44,318.11
2017,10,28,7,45,638.0,50.5,0.5,13.0,201.5,445.92,361.57
2017,10,28,8,0,700.0,56.0,0.5,14.0,250.0,505.39,407.23
2017,10,28,8,15,739.0,60.5,0.45,14.5,296.5,550.02,439.76
2017,10,28,8,30,778.0,65.0,0.4,15.0,343.0,593.8,470.27
2017,10,28,8,45,806.0,67.5,0.35,16.0,386.5,626.67,490.8
2017,10,28,9,0,834.0,70.0,0.3,17.0,430.0,657.56,509.19
2017,10,28,9,15,852.5,72.5,0.25,18.0,468.0,679.66,520.38
2017,10,28,9,30,871.0,75.0,0.2,19.0,506.0,694.59,526.47
2017,10,28,9,45,886.0,76.0,0.2,20.0,538.5,707.11,531.65
2017,10,28,10,0,901.0,77.0,0.2,21.0,571.0,716.58,534.82
2017,10,28,10,15,910.0,78.0,0.15,21.5,596.0,718.71,533.51
2017,10,28,10,30,919.0,79.0,0.1,22.0,621.0,717.55,530.34
2017,10,28,10,45,925.0,80.0,0.1,23.0,639.0,711.04,523.21
2017,10,28,11,0,931.0,81.0,0.1,24.0,657.0,701.22,513.53
2017,10,28,11,15,934.0,81.0,0.2,24.5,666.5,685.12,501.87
2017,10,28,11,30,937.0,81.0,0.3,25.0,676.0,665.87,488.14
2017,10,28,11,45,938.0,81.0,0.4,25.5,677.5,642.34,471.27
2017,10,28,12,0,939.0,81.0,0.5,26.0,679.0,615.88,452.01
2017,10,28,12,15,937.0,80.5,0.55,26.0,672.5,584.49,429.14
2017,10,28,12,30,935.0,80.0,0.6,26.0,666.0,550.61,403.86
2017,10,28,12,45,932.5,78.5,0.65,26.0,651.5,513.18,375.31
2017,10,28,13,0,930.0,77.0,0.7,26.0,637.0,473.62,344.28
2017,10,28,13,15,922.0,76.0,0.75,25.5,614.5,430.38,310.24
2017,10,28,13,30,914.0,75.0,0.8,25.0,592.0,385.78,273.99
2017,10,28,13,45,902.5,74.0,0.85,25.0,562.5,338.97,234.61
2017,10,28,14,0,891.0,73.0,0.9,25.0,533.0,291.53,194.12
2017,10,28,14,15,875.0,71.0,0.9,24.5,497.0,241.91,152.43
2017,10,28,14,30,859.0,69.0,0.9,24.0,461.0,192.55,112.28
2017,10,28,14,45,835.0,66.5,0.95,24.0,419.5,137.05,71.07
2017,10,28,15,0,811.0,64.0,1.0,24.0,378.0,88.39,42.9
2017,10,28,15,15,778.0,60.5,1.0,23.0,332.5,43.59,32.12
2017,10,28,15,30,745.0,57.0,1.0,22.0,287.0,42.27,31.22
2017,10,28,15,45,694.5,52.5,1.0,21.5,238.5,40.07,29.37
2017,10,28,16,0,644.0,48.0,1.0,21.0,190.0,37.89,27.44
2017,10,28,16,15,562.0,41.0,0.95,19.5,143.0,33.32,23.37
2017,10,28,16,30,480.0,34.0,0.9,18.0,96.0,26.24,16.9
2017,10,28,16,45,330.5,23.5,0.9,16.5,57.5,18.53,8.77
2017,10,28,17,0,181.0,13.0,0.9,15.0,19.0,12.39,0.0
2017,10,28,17,15,90.5,6.5,0.85,14.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,3.0,0.45,8.5,3.0,2.77,0.0
2017,10,29,7,0,0.0,6.0,0.4,9.0,6.0,5.55,0.0
2017,10,29,7,15,0.0,10.5,0.35,9.0,10.5,9.72,2.68
2017,10,29,7,30,0.0,15.0,0.3,9.0,15.0,13.89,6.47
2017,10,29,7,45,0.0,20.0,0.25,9.5,20.0,18.54,10.62
2017,10,29,8,0,0.0,25.0,0.2,10.0,25.0,23.18,14.7
2017,10,29,8,15,0.0,30.0,0.2,10.5,30.0,27.83,18.71
2017,10,29,8,30,0.0,35.0,0.2,11.0,35.0,32.49,22.67
2017,10,29,8,45,0.0,71.5,0.2,11.5,71.5,66.53,51.72
2017,10,29,9,0,0.0,108.0,0.2,12.0,108.0,102.64,81.69
2017,10,29,9,15,0.0,103.5,0.25,12.5,103.5,97.55,76.94
2017,10,29,9,30,0.0,99.0,0.3,13.0,99.0,92.8,72.7
2017,10,29,9,45,0.0,128.5,0.35,13.5,129.0,121.54,96.07
2017,10,29,10,0,0.0,158.0,0.4,14.0,159.0,150.27,118.92
2017,10,29,10,15,0.0,139.0,0.45,14.5,139.5,131.06,102.89
2017,10,29,10,30,0.0,120.0,0.5,15.0,120.0,112.46,87.56
2017,10,29,10,45,2.0,149.0,0.55,15.5,150.5,141.42,110.82
2017,10,29,11,0,4.0,178.0,0.6,16.0,181.0,170.16,133.39
2017,10,29,11,15,2.0,166.5,0.65,16.0,168.0,157.4,123.01
2017,10,29,11,30,0.0,155.0,0.7,16.0,155.0,144.93,113.04
2017,10,29,11,45,10.0,194.5,0.8,16.0,201.0,187.53,147.21
2017,10,29,12,0,20.0,234.0,0.9,16.0,247.0,228.95,179.8
2017,10,29,12,15,10.0,136.0,0.9,16.0,142.5,131.87,102.57
2017,10,29,12,30,0.0,38.0,0.9,16.0,38.0,35.35,23.85
2017,10,29,12,45,292.5,110.0,0.95,16.5,285.0,238.09,188.05
2017,10,29,13,0,585.0,182.0,1.0,17.0,532.0,412.85,316.79
2017,10,29,13,15,725.5,136.5,1.0,16.5,554.5,400.12,301.93
2017,10,29,13,30,866.0,91.0,1.0,16.0,577.0,376.6,278.04
2017,10,29,13,45,852.0,89.5,1.05,16.0,547.5,330.12,237.5
2017,10,29,14,0,838.0,88.0,1.1,16.0,518.0,283.43,196.39
2017,10,29,14,15,820.0,85.5,1.05,16.0,482.0,235.07,154.2
2017,10,29,14,30,802.0,83.0,1.0,16.0,446.0,187.38,114.19
2017,10,29,14,45,776.0,80.0,1.0,16.0,405.0,139.37,78.19
2017,10,29,15,0,750.0,77.0,1.0,16.0,364.0,93.36,51.44
2017,10,29,15,15,713.5,72.5,0.95,15.5,319.0,48.61,37.64
2017,10,29,15,30,677.0,68.0,0.9,15.0,274.0,47.08,36.48
2017,10,29,15,45,622.5,62.0,0.85,15.0,226.5,44.29,33.99
2017,10,29,16,0,568.0,56.0,0.8,15.0,179.0,41.46,31.34
2017,10,29,16,15,479.5,47.5,0.8,14.0,133.5,36.3,26.57
2017,10,29,16,30,391.0,39.0,0.8,13.0,88.0,31.0,21.4
2017,10,29,16,45,243.0,26.0,0.8,12.0,51.5,21.03,10.5
2017,10,29,17,0,95.0,13.0,0.8,11.0,15.0,12.39,0.0
2017,10,29,17,15,47.5,6.5,0.8,10.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,45,15.5,14.5,1.55,8.0,16.0,20.57,0.0
2017,10,30,7,0,31.0,29.0,1.6,8.0,32.0,56.45,38.81
2017,10,30,7,15,53.5,48.5,1.55,8.0,57.0,92.03,72.85
2017,10,30,7,30,76.0,68.0,1.5,8.0,82.0,127.3,104.66
2017,10,30,7,45,90.5,88.5,1.5,8.5,109.5,159.86,133.31
2017,10,30,8,0,105.0,109.0,1.5,9.0,137.0,192.34,161.15
2017,10,30,8,15,115.5,127.5,1.45,9.5,163.5,219.68,183.87
2017,10,30,8,30,126.0,146.0,1.4,10.0,190.0,246.9,205.87
2017,10,30,8,45,89.5,160.0,1.4,10.5,193.0,228.24,188.94
2017,10,30,9,0,53.0,174.0,1.4,11.0,196.0,217.65,178.65
2017,10,30,9,15,26.5,146.5,1.4,11.0,157.5,166.1,135.3
2017,10,30,9,30,0.0,119.0,1.4,11.0,119.0,112.6,89.93
2017,10,30,9,45,0.0,124.5,1.4,11.5,124.5,117.61,93.85
2017,10,30,10,0,0.0,130.0,1.4,12.0,130.0,122.65,97.63
2017,10,30,10,15,9.5,172.0,1.4,12.5,177.5,169.98,136.34
2017,10,30,10,30,19.0,214.0,1.4,13.0,225.0,217.06,173.92
2017,10,30,10,45,29.0,233.5,1.4,13.5,251.0,247.64,197.72
2017,10,30,11,0,39.0,253.0,1.4,14.0,277.0,271.15,215.69
2017,10,30,11,15,49.0,264.5,1.4,14.0,295.0,285.81,227.02
2017,10,30,11,30,59.0,276.0,1.4,14.0,313.0,299.62,237.65
2017,10,30,11,45,37.5,250.0,1.45,14.0,274.0,258.42,204.95
2017,10,30,12,0,16.0,224.0,1.5,14.0,235.0,217.35,172.32
2017,10,30,12,15,16.0,222.0,1.5,14.0,232.5,214.16,169.92
2017,10,30,12,30,16.0,220.0,1.5,14.0,230.0,210.91,167.36
2017,10,30,12,45,41.0,241.5,1.55,14.0,266.5,239.22,189.98
2017,10,30,13,0,66.0,263.0,1.6,14.0,303.0,264.32,209.56
2017,10,30,13,15,104.5,260.5,1.6,13.5,320.0,271.22,214.69
2017,10,30,13,30,143.0,258.0,1.6,13.0,337.0,272.06,214.59
2017,10,30,13,45,143.0,244.5,1.65,13.0,320.5,250.77,197.04
2017,10,30,14,0,143.0,231.0,1.7,13.0,304.0,229.4,179.38
2017,10,30,14,15,486.0,151.0,1.7,13.0,373.5,216.46,154.76
2017,10,30,14,30,829.0,71.0,1.7,13.0,443.0,178.29,107.25
2017,10,30,14,45,809.0,67.5,1.75,13.0,402.5,129.31,69.93
2017,10,30,15,0,789.0,64.0,1.8,13.0,362.0,81.63,42.27
2017,10,30,15,15,756.0,60.5,1.75,12.5,318.0,43.86,33.88
2017,10,30,15,30,723.0,57.0,1.7,12.0,274.0,42.56,32.86
2017,10,30,15,45,675.0,52.0,1.7,12.0,227.5,39.94,30.47
2017,10,30,16,0,627.0,47.0,1.7,12.0,181.0,37.31,27.97
2017,10,30,16,15,543.5,40.0,1.55,11.5,135.0,32.71,23.61
2017,10,30,16,30,460.0,33.0,1.4,11.0,89.0,25.66,16.83
2017,10,30,16,45,301.5,22.5,1.3,10.5,52.0,17.89,7.63
2017,10,30,17,0,143.0,12.0,1.2,10.0,15.0,11.44,0.0
2017,10,30,17,15,71.5,6.0,1.15,9.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,9.0,0.65,8.5,9.0,8.58,0.0
2017,10,31,7,0,0.0,18.0,0.6,9.0,18.0,16.7,7.25
2017,10,31,7,15,0.0,33.0,0.6,9.0,33.0,31.16,20.85
2017,10,31,7,30,0.0,48.0,0.6,9.0,48.0,46.46,34.54
2017,10,31,7,45,0.0,64.0,0.65,9.5,64.0,62.59,48.7
2017,10,31,8,0,0.0,80.0,0.7,10.0,80.0,78.45,62.36
2017,10,31,8,15,0.0,96.0,0.7,10.0,96.0,94.15,75.75
2017,10,31,8,30,0.0,112.0,0.7,10.0,112.0,109.72,88.8
2017,10,31,8,45,10.0,134.0,0.75,10.5,138.5,138.23,112.58
2017,10,31,9,0,20.0,156.0,0.8,11.0,165.0,166.77,135.92
2017,10,31,9,15,18.5,167.0,0.8,11.0,175.5,175.7,142.75
2017,10,31,9,30,17.0,178.0,0.8,11.0,186.0,184.61,149.6
2017,10,31,9,45,85.0,212.0,0.8,11.5,257.0,273.53,222.12
2017,10,31,10,0,153.0,246.0,0.8,12.0,328.0,362.25,291.33
2017,10,31,10,15,174.5,257.0,0.75,12.5,354.5,384.23,306.52
2017,10,31,10,30,196.0,268.0,0.7,13.0,381.0,405.18,321.17
2017,10,31,10,45,250.0,269.0,0.65,14.0,417.5,442.81,348.0
2017,10,31,11,0,304.0,270.0,0.6,15.0,454.0,470.78,366.84
2017,10,31,11,15,611.5,178.5,0.55,15.0,555.5,572.18,443.73
2017,10,31,11,30,919.0,87.0,0.5,15.0,657.0,649.4,499.16
2017,10,31,11,45,924.5,85.0,0.5,15.5,660.0,626.87,479.58
2017,10,31,12,0,930.0,83.0,0.5,16.0,663.0,601.3,458.83
2017,10,31,12,15,927.5,82.5,0.4,16.5,656.0,570.01,432.49
2017,10,31,12,30,925.0,82.0,0.3,17.0,649.0,536.27,404.09
2017,10,31,12,45,919.5,81.5,0.25,17.5,634.5,498.88,373.1
2017,10,31,13,0,914.0,81.0,0.2,18.0,620.0,459.57,340.12
2017,10,31,13,15,905.5,80.0,0.2,18.0,597.5,416.94,304.96
2017,10,31,13,30,897.0,79.0,0.2,18.0,575.0,373.03,267.92
2017,10,31,13,45,884.5,77.5,0.25,18.0,545.5,326.45,228.38
2017,10,31,14,0,872.0,76.0,0.3,18.0,516.0,279.37,187.89
2017,10,31,14,15,854.5,74.0,0.35,18.0,480.0,225.89,142.79
2017,10,31,14,30,837.0,72.0,0.4,18.0,444.0,177.32,103.16
2017,10,31,14,45,810.5,69.5,0.45,18.0,402.5,128.27,67.72
2017,10,31,15,0,784.0,67.0,0.5,18.0,361.0,81.17,42.27
2017,10,31,15,15,749.0,63.5,0.55,17.5,316.0,46.51,35.51
2017,10,31,15,30,714.0,60.0,0.6,17.0,271.0,45.31,34.63
2017,10,31,15,45,657.5,55.0,0.7,16.5,223.0,42.79,32.43
2017,10,31,16,0,601.0,50.0,0.8,16.0,175.0,36.76,27.01
2017,10,31,16,15,514.0,42.0,0.85,14.5,129.5,31.82,22.49
2017,10,31,16,30,427.0,34.0,0.9,13.0,84.0,26.73,17.54
2017,10,31,16,45,270.5,22.0,0.95,12.0,48.5,17.56,6.66
2017,10,31,17,0,114.0,10.0,1.0,11.0,13.0,9.53,0.0
2017,10,31,17,15,57.0,5.0,1.05,10.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,6,45,110.5,14.5,0.65,8.0,23.0,61.18,0.0
2017,11,1,7,0,221.0,29.0,0.6,8.0,46.0,162.69,115.33
2017,11,1,7,15,325.5,41.5,0.5,8.5,87.0,237.04,191.02
2017,11,1,7,30,430.0,54.0,0.4,9.0,128.0,316.15,259.03
2017,11,1,7,45,500.5,62.0,0.35,10.0,173.5,376.63,308.93
2017,11,1,8,0,571.0,70.0,0.3,11.0,219.0,439.06,357.91
2017,11,1,8,15,616.0,76.0,0.25,11.5,263.5,485.12,392.64
2017,11,1,8,30,661.0,82.0,0.2,12.0,308.0,530.89,425.78
2017,11,1,8,45,694.0,86.0,0.2,13.0,350.0,565.86,449.39
2017,11,1,9,0,727.0,90.0,0.2,14.0,392.0,599.33,471.17
2017,11,1,9,15,749.5,93.0,0.2,14.5,429.0,622.75,485.96
2017,11,1,9,30,772.0,96.0,0.2,15.0,466.0,641.41,497.24
2017,11,1,9,45,809.0,91.5,0.25,15.5,501.0,661.86,510.48
2017,11,1,10,0,846.0,87.0,0.3,16.0,536.0,679.41,521.52
2017,11,1,10,15,856.0,88.0,0.35,16.0,561.0,681.75,522.55
2017,11,1,10,30,866.0,89.0,0.4,16.0,586.0,680.95,521.57
2017,11,1,10,45,875.5,89.0,0.5,16.5,603.5,672.81,515.3
2017,11,1,11,0,885.0,89.0,0.6,17.0,621.0,664.67,508.87
2017,11,1,11,15,888.5,89.5,0.65,17.0,630.5,650.07,497.96
2017,11,1,11,30,892.0,90.0,0.7,17.0,640.0,632.46,484.74
2017,11,1,11,45,894.5,89.5,0.75,17.5,642.0,610.3,467.13
2017,11,1,12,0,897.0,89.0,0.8,18.0,644.0,585.3,447.14
2017,11,1,12,15,894.5,88.5,0.8,18.0,637.5,554.94,423.22
2017,11,1,12,30,892.0,88.0,0.8,18.0,631.0,522.24,397.04
2017,11,1,12,45,879.0,90.0,0.85,18.0,615.0,484.91,367.15
2017,11,1,13,0,866.0,92.0,0.9,18.0,599.0,444.0,333.81
2017,11,1,13,15,857.5,91.0,0.95,18.0,577.0,402.68,299.16
2017,11,1,13,30,849.0,90.0,1.0,18.0,555.0,360.23,262.69
2017,11,1,13,45,836.0,88.0,1.05,18.0,526.0,314.67,223.17
2017,11,1,14,0,823.0,86.0,1.1,18.0,497.0,268.84,183.03
2017,11,1,14,15,805.0,83.5,1.1,17.5,462.0,221.58,142.59
2017,11,1,14,30,787.0,81.0,1.1,17.0,427.0,175.01,104.48
2017,11,1,14,45,761.5,77.5,1.15,17.0,387.0,127.82,70.32
2017,11,1,15,0,736.0,74.0,1.2,17.0,347.0,82.59,46.1
2017,11,1,15,15,699.5,69.5,1.2,16.5,302.5,46.88,35.99
2017,11,1,15,30,663.0,65.0,1.2,16.0,258.0,45.27,34.71
2017,11,1,15,45,608.5,59.0,1.2,15.5,212.5,42.38,32.18
2017,11,1,16,0,554.0,53.0,1.2,15.0,167.0,39.46,29.48
