Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,16,15,465.0,44.0,1.15,14.0,122.5,33.74,24.18
2017,11,1,16,30,376.0,35.0,1.1,13.0,78.0,27.82,18.38
2017,11,1,16,45,188.0,17.5,1.1,12.5,39.0,13.48,3.15
2017,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,45,107.0,14.0,0.45,9.0,22.0,58.83,0.0
2017,11,2,7,0,214.0,28.0,0.5,9.0,44.0,156.15,106.46
2017,11,2,7,15,320.5,40.5,0.5,9.0,84.5,232.17,186.16
2017,11,2,7,30,427.0,53.0,0.5,9.0,125.0,311.71,255.48
2017,11,2,7,45,496.5,61.5,0.5,9.5,170.0,371.79,306.23
2017,11,2,8,0,566.0,70.0,0.5,10.0,215.0,433.82,356.41
2017,11,2,8,15,355.5,105.0,0.5,10.5,202.0,355.6,292.68
2017,11,2,8,30,145.0,140.0,0.5,11.0,189.0,250.65,205.99
2017,11,2,8,45,173.5,157.5,0.5,11.5,223.5,288.16,236.62
2017,11,2,9,0,202.0,175.0,0.5,12.0,258.0,325.73,265.55
2017,11,2,9,15,484.0,135.5,0.55,12.5,359.0,486.33,392.77
2017,11,2,9,30,766.0,96.0,0.6,13.0,460.0,636.64,504.39
2017,11,2,9,45,779.5,99.5,0.65,13.5,490.5,647.39,508.94
2017,11,2,10,0,793.0,103.0,0.7,14.0,521.0,657.75,514.87
2017,11,2,10,15,804.0,104.5,0.7,14.0,545.5,661.33,516.25
2017,11,2,10,30,815.0,106.0,0.7,14.0,570.0,661.9,515.51
2017,11,2,10,45,823.5,107.0,0.75,14.5,587.0,657.22,510.69
2017,11,2,11,0,832.0,108.0,0.8,15.0,604.0,649.48,503.64
2017,11,2,11,15,835.5,108.5,0.8,15.0,613.5,635.03,492.06
2017,11,2,11,30,839.0,109.0,0.8,15.0,623.0,617.71,478.31
2017,11,2,11,45,451.5,192.0,0.85,15.5,469.0,450.82,351.59
2017,11,2,12,0,64.0,275.0,0.9,16.0,315.0,292.54,228.23
2017,11,2,12,15,64.5,272.0,0.9,16.0,311.5,285.53,223.63
2017,11,2,12,30,65.0,269.0,0.9,16.0,308.0,278.33,217.97
2017,11,2,12,45,64.0,263.0,0.95,16.0,301.0,267.61,209.67
2017,11,2,13,0,63.0,257.0,1.0,16.0,294.0,256.85,201.31
2017,11,2,13,15,97.5,255.0,1.0,16.0,309.5,262.41,205.1
2017,11,2,13,30,132.0,253.0,1.0,16.0,325.0,262.3,203.92
2017,11,2,13,45,134.5,238.0,1.05,16.0,308.0,241.11,186.72
2017,11,2,14,0,137.0,223.0,1.1,16.0,291.0,219.69,169.28
2017,11,2,14,15,131.5,208.5,1.1,16.0,270.0,196.87,150.98
2017,11,2,14,30,126.0,194.0,1.1,16.0,249.0,174.53,133.34
2017,11,2,14,45,123.0,176.0,1.1,16.0,225.5,150.51,114.89
2017,11,2,15,0,120.0,158.0,1.1,16.0,202.0,126.91,98.05
2017,11,2,15,15,114.0,138.0,1.05,15.5,176.0,106.47,88.36
2017,11,2,15,30,108.0,118.0,1.0,15.0,150.0,92.53,76.47
2017,11,2,15,45,96.0,98.0,1.0,15.0,122.5,78.14,63.77
2017,11,2,16,0,84.0,78.0,1.0,15.0,95.0,63.31,50.45
2017,11,2,16,15,64.0,58.5,0.9,14.0,69.0,48.38,36.97
2017,11,2,16,30,44.0,39.0,0.8,13.0,43.0,33.04,22.75
2017,11,2,16,45,22.0,19.5,0.75,12.5,21.5,17.2,4.56
2017,11,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.5,1.1,9.5,2.5,2.38,0.0
2017,11,3,7,0,0.0,5.0,1.1,10.0,5.0,4.62,0.0
2017,11,3,7,15,0.0,9.5,1.15,10.0,9.5,8.79,1.74
2017,11,3,7,30,0.0,14.0,1.2,10.0,14.0,12.97,5.52
2017,11,3,7,45,0.0,19.0,1.25,10.5,19.0,17.61,9.65
2017,11,3,8,0,0.0,24.0,1.3,11.0,24.0,22.25,13.73
2017,11,3,8,15,0.0,29.0,1.3,11.5,29.0,26.9,17.74
2017,11,3,8,30,0.0,34.0,1.3,12.0,34.0,31.56,21.7
2017,11,3,8,45,0.0,53.5,1.35,12.5,53.5,49.73,37.17
2017,11,3,9,0,0.0,73.0,1.4,13.0,73.0,67.93,52.45
2017,11,3,9,15,14.0,128.0,1.4,13.5,135.0,131.92,106.07
2017,11,3,9,30,28.0,183.0,1.4,14.0,197.0,205.56,165.94
2017,11,3,9,45,14.0,161.5,1.45,14.5,168.5,164.34,131.32
2017,11,3,10,0,0.0,140.0,1.5,15.0,140.0,132.63,104.74
2017,11,3,10,15,0.0,150.0,1.5,15.0,150.0,141.98,112.25
2017,11,3,10,30,0.0,160.0,1.5,15.0,160.0,151.26,119.59
2017,11,3,10,45,25.5,207.5,1.55,15.5,222.5,213.5,169.76
2017,11,3,11,0,51.0,255.0,1.6,16.0,285.0,280.33,222.13
2017,11,3,11,15,26.0,209.0,1.6,16.0,224.0,216.57,171.09
2017,11,3,11,30,1.0,163.0,1.6,16.0,163.0,153.07,120.04
2017,11,3,11,45,0.5,126.0,1.6,16.0,126.0,117.81,91.64
2017,11,3,12,0,0.0,89.0,1.6,16.0,89.0,82.95,63.22
2017,11,3,12,15,0.0,58.0,1.6,16.0,58.0,53.99,39.39
2017,11,3,12,30,0.0,27.0,1.6,16.0,27.0,25.1,15.39
2017,11,3,12,45,0.0,35.0,1.6,16.0,35.0,32.55,21.64
2017,11,3,13,0,0.0,43.0,1.6,16.0,43.0,39.99,27.88
2017,11,3,13,15,0.0,59.0,1.6,15.5,59.0,54.9,40.43
2017,11,3,13,30,0.0,75.0,1.6,15.0,75.0,69.83,53.03
2017,11,3,13,45,0.0,80.5,1.6,15.0,80.5,74.96,57.39
2017,11,3,14,0,0.0,86.0,1.6,15.0,86.0,80.05,61.75
2017,11,3,14,15,18.0,128.5,1.55,14.5,136.5,120.14,94.58
2017,11,3,14,30,36.0,171.0,1.5,14.0,187.0,149.7,118.48
2017,11,3,14,45,18.0,125.0,1.45,14.0,133.0,113.16,89.31
2017,11,3,15,0,0.0,79.0,1.4,14.0,79.0,72.85,56.47
2017,11,3,15,15,0.0,68.5,1.3,13.5,68.5,63.44,51.22
2017,11,3,15,30,0.0,58.0,1.2,13.0,58.0,53.93,42.89
2017,11,3,15,45,0.0,47.5,1.15,13.0,47.5,44.14,34.08
2017,11,3,16,0,0.0,37.0,1.1,13.0,37.0,34.36,25.15
2017,11,3,16,15,0.0,26.5,1.0,12.0,26.5,24.59,16.22
2017,11,3,16,30,0.0,16.0,0.9,11.0,16.0,14.83,7.16
2017,11,3,16,45,0.0,8.0,0.85,10.5,8.0,7.41,0.0
2017,11,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,8.5,0.8,10.0,8.5,8.1,0.0
2017,11,4,7,0,0.0,17.0,0.8,10.0,17.0,15.78,4.77
2017,11,4,7,15,0.0,34.0,0.85,10.0,34.0,33.66,22.53
2017,11,4,7,30,0.0,51.0,0.9,10.0,51.0,51.4,38.4
2017,11,4,7,45,3.0,69.5,1.0,10.0,70.5,72.04,56.61
2017,11,4,8,0,6.0,88.0,1.1,10.0,90.0,92.4,74.35
2017,11,4,8,15,12.0,105.0,1.15,10.0,109.0,112.61,91.75
2017,11,4,8,30,18.0,122.0,1.2,10.0,128.0,132.94,108.98
2017,11,4,8,45,9.0,121.0,1.25,10.5,124.0,123.92,100.74
2017,11,4,9,0,0.0,120.0,1.3,11.0,120.0,115.58,93.11
2017,11,4,9,15,9.0,146.5,1.25,11.5,151.0,147.98,119.97
2017,11,4,9,30,18.0,173.0,1.2,12.0,182.0,180.3,146.14
2017,11,4,9,45,31.0,194.0,1.15,12.5,209.5,217.14,175.59
2017,11,4,10,0,44.0,215.0,1.1,13.0,237.0,245.93,198.0
2017,11,4,10,15,45.0,225.0,1.05,13.0,249.0,254.45,204.18
2017,11,4,10,30,46.0,235.0,1.0,13.0,261.0,262.72,210.24
2017,11,4,10,45,30.0,221.0,0.95,13.5,238.0,235.33,187.47
2017,11,4,11,0,14.0,207.0,0.9,14.0,215.0,204.46,162.16
2017,11,4,11,15,16.5,214.5,0.9,14.0,224.5,212.1,168.27
2017,11,4,11,30,19.0,222.0,0.9,14.0,234.0,219.49,174.01
2017,11,4,11,45,9.5,173.5,0.9,14.5,179.5,167.32,131.95
2017,11,4,12,0,0.0,125.0,0.9,15.0,125.0,116.46,90.71
2017,11,4,12,15,7.0,167.0,0.95,15.0,171.0,158.64,125.09
2017,11,4,12,30,14.0,209.0,1.0,15.0,217.0,199.5,157.69
2017,11,4,12,45,13.5,204.5,1.05,15.0,212.5,193.86,153.13
2017,11,4,13,0,13.0,200.0,1.1,15.0,208.0,188.22,148.77
2017,11,4,13,15,6.5,111.0,1.15,15.0,115.0,105.31,81.89
2017,11,4,13,30,0.0,22.0,1.2,15.0,22.0,20.44,11.62
2017,11,4,13,45,0.0,21.0,1.25,15.0,21.0,19.5,10.89
2017,11,4,14,0,0.0,20.0,1.3,15.0,20.0,18.57,10.13
2017,11,4,14,15,77.0,103.0,1.35,14.5,136.0,103.98,78.81
2017,11,4,14,30,154.0,186.0,1.4,14.0,252.0,171.21,130.98
2017,11,4,14,45,77.0,99.0,1.5,14.0,132.0,90.04,67.7
2017,11,4,15,0,0.0,12.0,1.6,14.0,12.0,11.12,3.91
2017,11,4,15,15,0.0,10.5,1.65,13.5,10.5,9.73,3.13
2017,11,4,15,30,0.0,9.0,1.7,13.0,9.0,8.33,1.89
2017,11,4,15,45,0.0,7.0,1.75,12.5,7.0,6.48,0.21
2017,11,4,16,0,0.0,5.0,1.8,12.0,5.0,4.63,0.0
2017,11,4,16,15,0.0,3.5,1.75,11.0,3.5,3.24,0.0
2017,11,4,16,30,0.0,2.0,1.7,10.0,2.0,1.85,0.0
2017,11,4,16,45,0.0,1.0,1.65,9.5,1.0,0.92,0.0
2017,11,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,6,45,164.0,11.0,1.15,3.5,21.5,78.56,0.0
2017,11,5,7,0,328.0,22.0,1.1,4.0,43.0,194.59,113.58
2017,11,5,7,15,447.0,30.5,1.15,5.0,85.5,278.8,224.79
2017,11,5,7,30,566.0,39.0,1.2,6.0,128.0,357.49,296.0
2017,11,5,7,45,625.5,45.5,1.25,7.0,174.5,413.06,344.63
2017,11,5,8,0,685.0,52.0,1.3,8.0,221.0,469.78,391.76
2017,11,5,8,15,727.5,56.5,1.3,8.0,267.0,514.74,428.69
2017,11,5,8,30,770.0,61.0,1.3,8.0,313.0,559.02,463.71
2017,11,5,8,45,795.5,65.0,1.35,8.5,355.0,590.92,487.5
2017,11,5,9,0,821.0,69.0,1.4,9.0,397.0,620.81,509.1
2017,11,5,9,15,841.0,71.0,1.35,9.5,434.5,642.47,523.19
2017,11,5,9,30,861.0,73.0,1.3,10.0,472.0,661.49,534.95
2017,11,5,9,45,879.0,74.0,1.3,10.5,504.0,671.26,540.19
2017,11,5,10,0,897.0,75.0,1.3,11.0,536.0,682.2,546.12
2017,11,5,10,15,906.5,76.0,1.3,11.0,561.0,684.4,546.45
2017,11,5,10,30,916.0,77.0,1.3,11.0,586.0,683.37,544.43
2017,11,5,10,45,924.5,77.0,1.3,11.5,604.0,677.32,537.76
2017,11,5,11,0,933.0,77.0,1.3,12.0,622.0,667.98,528.63
2017,11,5,11,15,936.5,77.5,1.3,12.0,631.5,652.78,516.05
2017,11,5,11,30,940.0,78.0,1.3,12.0,641.0,634.43,500.98
2017,11,5,11,45,682.0,159.0,1.3,12.0,568.0,545.76,431.31
2017,11,5,12,0,424.0,240.0,1.3,12.0,495.0,459.5,363.53
2017,11,5,12,15,681.0,158.5,1.3,12.0,563.0,498.78,393.76
2017,11,5,12,30,938.0,77.0,1.3,12.0,631.0,520.14,407.13
2017,11,5,12,45,930.5,77.0,1.35,12.5,616.0,482.29,374.13
2017,11,5,13,0,923.0,77.0,1.4,13.0,601.0,442.64,339.44
2017,11,5,13,15,915.0,76.0,1.4,13.0,579.0,400.3,302.26
2017,11,5,13,30,907.0,75.0,1.4,13.0,557.0,356.61,263.17
2017,11,5,13,45,573.0,142.5,1.4,13.0,441.5,275.89,203.68
2017,11,5,14,0,239.0,210.0,1.4,13.0,326.0,227.51,173.92
2017,11,5,14,15,544.0,139.0,1.4,12.5,377.0,206.84,143.96
2017,11,5,14,30,849.0,68.0,1.4,12.0,428.0,161.67,93.18
2017,11,5,14,45,824.0,65.0,1.45,12.0,387.0,112.47,58.54
2017,11,5,15,0,799.0,62.0,1.5,12.0,346.0,65.04,36.05
2017,11,5,15,15,762.5,58.5,1.45,11.5,301.0,43.2,33.48
2017,11,5,15,30,726.0,55.0,1.4,11.0,256.0,41.85,32.36
2017,11,5,15,45,668.5,50.0,1.4,11.0,209.0,39.15,29.85
2017,11,5,16,0,611.0,45.0,1.4,11.0,162.0,36.48,27.23
2017,11,5,16,15,516.0,37.5,1.3,10.0,116.5,28.65,19.92
2017,11,5,16,30,421.0,30.0,1.2,9.0,71.0,23.85,14.83
2017,11,5,16,45,210.5,15.0,1.2,8.0,35.5,11.64,0.0
2017,11,5,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,45,114.0,11.5,0.6,7.0,18.5,57.89,0.0
2017,11,6,7,0,228.0,23.0,0.6,7.0,37.0,148.31,75.47
2017,11,6,7,15,348.0,34.0,0.55,7.5,77.0,233.62,185.15
2017,11,6,7,30,468.0,45.0,0.5,8.0,117.0,317.24,258.94
2017,11,6,7,45,542.0,52.0,0.45,8.5,162.5,377.64,310.41
2017,11,6,8,0,616.0,59.0,0.4,9.0,208.0,440.28,361.25
2017,11,6,8,15,662.5,64.0,0.4,9.5,253.0,485.92,397.02
2017,11,6,8,30,709.0,69.0,0.4,10.0,298.0,531.33,431.2
2017,11,6,8,45,745.0,72.0,0.4,10.5,341.0,564.31,454.89
2017,11,6,9,0,781.0,75.0,0.4,11.0,384.0,598.97,479.06
2017,11,6,9,15,803.0,77.5,0.35,11.5,421.0,622.03,493.34
2017,11,6,9,30,825.0,80.0,0.3,12.0,458.0,642.57,505.5
2017,11,6,9,45,845.0,80.5,0.3,12.5,490.5,656.79,513.59
2017,11,6,10,0,865.0,81.0,0.3,13.0,523.0,668.07,519.5
2017,11,6,10,15,875.5,82.0,0.3,13.0,547.5,670.58,520.02
2017,11,6,10,30,886.0,83.0,0.3,13.0,572.0,666.96,516.36
2017,11,6,10,45,893.5,84.0,0.35,13.5,589.5,661.56,511.1
2017,11,6,11,0,901.0,85.0,0.4,14.0,607.0,652.96,503.5
2017,11,6,11,15,526.0,183.0,0.45,14.0,489.0,507.37,394.27
2017,11,6,11,30,151.0,281.0,0.5,14.0,371.0,360.61,281.57
2017,11,6,11,45,151.5,282.0,0.6,14.5,372.5,354.6,277.83
2017,11,6,12,0,152.0,283.0,0.7,15.0,374.0,348.06,272.39
2017,11,6,12,15,76.0,155.0,0.75,15.0,200.5,184.54,145.27
2017,11,6,12,30,0.0,27.0,0.8,15.0,27.0,25.1,15.41
2017,11,6,12,45,462.5,49.5,0.85,15.0,310.5,248.17,195.79
2017,11,6,13,0,925.0,72.0,0.9,15.0,594.0,435.62,331.06
2017,11,6,13,15,917.5,71.0,0.9,15.0,572.0,393.55,292.74
2017,11,6,13,30,910.0,70.0,0.9,15.0,550.0,350.09,254.38
2017,11,6,13,45,899.5,68.5,0.9,15.0,521.5,304.2,213.55
2017,11,6,14,0,889.0,67.0,0.9,15.0,493.0,257.61,172.02
2017,11,6,14,15,454.5,112.0,0.9,14.5,329.5,167.93,114.57
2017,11,6,14,30,20.0,157.0,0.9,14.0,166.0,140.88,111.68
2017,11,6,14,45,10.0,115.5,0.9,14.0,120.0,104.41,82.33
2017,11,6,15,0,0.0,74.0,0.9,14.0,74.0,68.46,52.78
2017,11,6,15,15,0.0,64.5,0.9,13.5,64.5,59.9,48.1
2017,11,6,15,30,0.0,55.0,0.9,13.0,55.0,51.13,40.39
2017,11,6,15,45,0.0,44.5,0.9,13.0,44.5,41.34,31.55
2017,11,6,16,0,0.0,34.0,0.9,13.0,34.0,31.57,22.6
2017,11,6,16,15,0.0,24.5,0.9,12.0,24.5,22.73,14.49
2017,11,6,16,30,0.0,15.0,0.9,11.0,15.0,13.9,6.13
2017,11,6,16,45,0.0,7.5,0.95,10.0,7.5,6.94,0.0
2017,11,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,45,179.5,9.5,1.3,3.5,20.0,82.37,0.0
2017,11,7,7,0,359.0,19.0,1.3,4.0,40.0,195.69,86.49
2017,11,7,7,15,479.5,27.5,1.3,4.5,83.0,282.06,225.44
2017,11,7,7,30,600.0,36.0,1.3,5.0,126.0,367.11,303.77
2017,11,7,7,45,667.0,41.0,1.3,6.0,173.5,425.29,354.96
2017,11,7,8,0,734.0,46.0,1.3,7.0,221.0,484.89,404.6
2017,11,7,8,15,775.5,50.0,1.2,8.0,267.5,529.29,439.16
2017,11,7,8,30,817.0,54.0,1.1,9.0,314.0,572.92,471.19
2017,11,7,8,45,846.0,56.0,1.05,10.0,357.5,600.67,490.13
2017,11,7,9,0,875.0,58.0,1.0,11.0,401.0,630.94,510.03
2017,11,7,9,15,894.5,60.5,0.9,11.5,439.5,653.5,523.74
2017,11,7,9,30,914.0,63.0,0.8,12.0,478.0,673.32,534.94
2017,11,7,9,45,920.0,67.0,0.75,13.0,509.0,683.09,538.04
2017,11,7,10,0,926.0,71.0,0.7,14.0,540.0,689.6,538.74
2017,11,7,10,15,935.5,72.0,0.7,14.0,565.0,691.71,538.98
2017,11,7,10,30,945.0,73.0,0.7,14.0,590.0,690.5,536.85
2017,11,7,10,45,949.0,74.5,0.75,14.5,607.0,682.97,529.84
2017,11,7,11,0,953.0,76.0,0.8,15.0,624.0,672.13,520.42
2017,11,7,11,15,955.5,76.5,0.8,15.0,633.5,656.05,507.51
2017,11,7,11,30,958.0,77.0,0.8,15.0,643.0,636.79,492.16
2017,11,7,11,45,956.5,77.0,0.8,15.0,643.5,611.7,472.35
2017,11,7,12,0,955.0,77.0,0.8,15.0,644.0,583.79,450.13
2017,11,7,12,15,951.0,77.0,0.8,15.0,636.5,551.94,424.52
2017,11,7,12,30,947.0,77.0,0.8,15.0,629.0,517.69,396.51
2017,11,7,12,45,943.5,75.0,0.8,15.0,614.0,479.53,364.86
2017,11,7,13,0,940.0,73.0,0.8,15.0,599.0,439.3,330.78
2017,11,7,13,15,930.0,72.0,0.75,15.0,575.5,395.81,293.13
2017,11,7,13,30,920.0,71.0,0.7,15.0,552.0,351.12,253.79
2017,11,7,13,45,907.5,69.0,0.7,15.0,522.0,303.9,212.15
2017,11,7,14,0,895.0,67.0,0.7,15.0,492.0,256.16,169.98
2017,11,7,14,15,876.0,65.0,0.65,15.0,455.5,207.0,127.79
2017,11,7,14,30,857.0,63.0,0.6,15.0,419.0,158.39,88.94
2017,11,7,14,45,833.0,59.5,0.55,15.0,378.0,103.76,51.32
2017,11,7,15,0,809.0,56.0,0.5,15.0,337.0,55.81,30.46
2017,11,7,15,15,771.5,53.0,0.4,14.5,292.0,38.94,29.32
2017,11,7,15,30,734.0,50.0,0.3,14.0,247.0,37.82,28.41
2017,11,7,15,45,679.5,45.0,0.25,14.0,201.0,34.96,25.78
2017,11,7,16,0,625.0,40.0,0.2,14.0,155.0,32.08,23.0
2017,11,7,16,15,530.0,33.0,0.25,13.5,110.5,27.22,18.33
2017,11,7,16,30,435.0,26.0,0.3,13.0,66.0,22.27,12.95
2017,11,7,16,45,217.5,13.0,0.35,12.5,33.0,10.85,0.0
2017,11,7,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,45,56.5,9.5,0.75,8.5,12.5,31.94,0.0
2017,11,8,7,0,113.0,19.0,0.8,9.0,25.0,88.11,26.4
2017,11,8,7,15,171.0,34.5,0.8,9.5,54.5,147.39,114.12
2017,11,8,7,30,229.0,50.0,0.8,10.0,84.0,198.18,161.13
2017,11,8,7,45,257.0,66.5,0.85,10.5,116.5,237.19,195.8
2017,11,8,8,0,285.0,83.0,0.9,11.0,149.0,276.69,229.61
2017,11,8,8,15,298.5,99.5,0.95,11.0,182.0,297.87,247.88
2017,11,8,8,30,312.0,116.0,1.0,11.0,215.0,328.51,273.01
2017,11,8,8,45,319.0,132.0,1.05,11.5,245.0,353.69,292.46
2017,11,8,9,0,326.0,148.0,1.1,12.0,275.0,377.72,310.5
2017,11,8,9,15,278.0,171.0,1.1,12.0,286.0,373.38,305.39
2017,11,8,9,30,230.0,194.0,1.1,12.0,297.0,357.64,291.52
2017,11,8,9,45,200.0,210.5,1.15,12.5,305.0,353.73,286.89
2017,11,8,10,0,170.0,227.0,1.2,13.0,313.0,348.71,281.32
2017,11,8,10,15,254.5,227.5,1.2,13.0,363.0,407.34,327.63
2017,11,8,10,30,339.0,228.0,1.2,13.0,413.0,456.08,365.03
2017,11,8,10,45,273.0,246.5,1.3,13.5,398.0,426.41,339.95
2017,11,8,11,0,207.0,265.0,1.4,14.0,383.0,390.96,311.07
2017,11,8,11,15,145.0,266.0,1.45,14.0,349.5,347.99,276.9
2017,11,8,11,30,83.0,267.0,1.5,14.0,316.0,302.84,240.87
2017,11,8,11,45,54.0,247.5,1.55,14.0,279.5,263.83,209.98
2017,11,8,12,0,25.0,228.0,1.6,14.0,243.0,225.1,179.07
2017,11,8,12,15,22.5,222.0,1.6,14.0,235.5,216.59,172.37
2017,11,8,12,30,20.0,216.0,1.6,14.0,228.0,208.27,165.73
2017,11,8,12,45,13.5,199.5,1.65,14.0,207.5,189.03,150.38
2017,11,8,13,0,7.0,183.0,1.7,14.0,187.0,170.46,135.59
2017,11,8,13,15,5.5,175.0,1.7,14.0,178.5,161.79,128.75
2017,11,8,13,30,4.0,167.0,1.7,14.0,170.0,153.26,122.02
2017,11,8,13,45,20.0,178.0,1.7,14.0,188.0,165.58,131.79
2017,11,8,14,0,36.0,189.0,1.7,14.0,206.0,171.44,136.05
2017,11,8,14,15,39.5,177.5,1.65,14.0,195.0,158.53,125.42
2017,11,8,14,30,43.0,166.0,1.6,14.0,184.0,145.19,114.57
2017,11,8,14,45,40.0,150.5,1.6,14.0,166.0,128.16,101.2
2017,11,8,15,0,37.0,135.0,1.6,14.0,148.0,111.48,88.52
2017,11,8,15,15,32.5,117.5,1.55,13.5,127.5,96.94,80.84
2017,11,8,15,30,28.0,100.0,1.5,13.0,107.0,83.48,69.1
2017,11,8,15,45,20.0,82.0,1.5,13.0,86.5,69.38,56.43
2017,11,8,16,0,12.0,64.0,1.5,13.0,66.0,56.48,44.6
2017,11,8,16,15,6.0,45.5,1.4,12.5,46.5,40.72,30.11
2017,11,8,16,30,0.0,27.0,1.3,12.0,27.0,24.73,14.82
2017,11,8,16,45,0.0,13.5,1.25,12.0,13.5,12.53,0.0
2017,11,8,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,3.5,0.7,10.5,3.5,3.34,0.0
2017,11,9,7,0,0.0,7.0,0.7,11.0,7.0,6.48,0.0
2017,11,9,7,15,0.0,15.5,0.7,11.0,15.5,14.37,6.04
2017,11,9,7,30,0.0,24.0,0.7,11.0,24.0,22.26,13.31
2017,11,9,7,45,0.0,34.5,0.75,11.5,34.5,32.03,21.95
2017,11,9,8,0,0.0,45.0,0.8,12.0,45.0,41.81,30.49
2017,11,9,8,15,0.0,55.5,0.8,12.5,55.5,51.6,38.9
2017,11,9,8,30,0.0,66.0,0.8,13.0,66.0,61.65,47.38
2017,11,9,8,45,0.0,75.5,0.8,13.5,75.5,70.79,54.95
2017,11,9,9,0,0.0,85.0,0.8,14.0,85.0,79.91,62.38
2017,11,9,9,15,0.0,93.5,0.8,14.0,93.5,88.0,68.99
2017,11,9,9,30,0.0,102.0,0.8,14.0,102.0,96.08,75.54
2017,11,9,9,45,0.0,114.5,0.85,14.5,114.5,108.08,85.15
2017,11,9,10,0,0.0,127.0,0.9,15.0,127.0,120.02,94.59
2017,11,9,10,15,0.0,75.5,0.9,15.0,75.5,70.29,53.38
2017,11,9,10,30,0.0,24.0,0.9,15.0,24.0,22.3,13.2
2017,11,9,10,45,0.0,25.5,0.95,15.5,25.5,23.69,14.35
2017,11,9,11,0,0.0,27.0,1.0,16.0,27.0,25.09,15.46
2017,11,9,11,15,0.0,32.5,1.0,16.0,32.5,30.21,19.74
2017,11,9,11,30,0.0,38.0,1.0,16.0,38.0,35.34,24.0
2017,11,9,11,45,0.0,38.0,1.0,16.0,38.0,35.34,23.99
2017,11,9,12,0,0.0,38.0,1.0,16.0,38.0,35.34,23.99
2017,11,9,12,15,0.0,88.5,1.0,16.0,88.5,82.47,63.08
2017,11,9,12,30,0.0,139.0,1.0,16.0,139.0,128.97,101.0
2017,11,9,12,45,0.0,134.5,1.05,16.0,134.5,124.6,97.42
2017,11,9,13,0,0.0,130.0,1.1,16.0,130.0,120.26,94.02
2017,11,9,13,15,0.0,101.0,1.1,16.0,101.0,93.82,72.52
2017,11,9,13,30,0.0,72.0,1.1,16.0,72.0,67.02,50.53
2017,11,9,13,45,0.0,45.5,1.1,16.0,45.5,42.3,30.01
2017,11,9,14,0,0.0,19.0,1.1,16.0,19.0,17.63,9.3
2017,11,9,14,15,0.0,19.0,1.05,15.5,19.0,17.63,9.37
2017,11,9,14,30,0.0,19.0,1.0,15.0,19.0,17.63,9.43
2017,11,9,14,45,0.0,17.0,1.0,15.0,17.0,15.76,7.87
2017,11,9,15,0,0.0,15.0,1.0,15.0,15.0,13.9,6.29
2017,11,9,15,15,0.0,13.0,0.95,14.5,13.0,12.04,5.2
2017,11,9,15,30,0.0,11.0,0.9,14.0,11.0,10.19,3.54
2017,11,9,15,45,0.0,9.0,0.85,14.0,9.0,8.33,1.84
2017,11,9,16,0,0.0,7.0,0.8,14.0,7.0,6.48,0.13
2017,11,9,16,15,0.0,4.5,0.75,13.0,4.5,4.16,0.0
2017,11,9,16,30,0.0,2.0,0.7,12.0,2.0,1.85,0.0
2017,11,9,16,45,0.0,1.0,0.65,11.0,1.0,0.92,0.0
2017,11,9,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,5.5,0.8,9.0,5.5,5.24,0.0
2017,11,10,7,0,0.0,11.0,0.8,9.0,11.0,10.2,0.0
2017,11,10,7,15,0.0,26.5,0.75,9.5,26.5,25.52,15.02
2017,11,10,7,30,0.0,42.0,0.7,10.0,42.0,41.78,29.9
2017,11,10,7,45,0.0,59.5,0.7,10.5,59.5,59.88,45.85
2017,11,10,8,0,0.0,77.0,0.7,11.0,77.0,77.49,61.13
2017,11,10,8,15,3.5,93.5,0.7,11.5,94.5,95.62,76.62
2017,11,10,8,30,7.0,110.0,0.7,12.0,112.0,113.76,91.78
2017,11,10,8,45,11.0,124.5,0.7,12.5,128.5,129.95,105.04
2017,11,10,9,0,15.0,139.0,0.7,13.0,145.0,146.2,118.12
2017,11,10,9,15,225.5,147.5,0.7,13.5,247.0,311.18,254.78
2017,11,10,9,30,436.0,156.0,0.7,14.0,349.0,463.3,372.61
2017,11,10,9,45,637.0,117.0,0.75,14.5,420.5,552.76,439.56
2017,11,10,10,0,838.0,78.0,0.8,15.0,492.0,634.11,499.06
2017,11,10,10,15,849.0,79.5,0.85,15.0,516.5,637.57,500.05
2017,11,10,10,30,860.0,81.0,0.9,15.0,541.0,637.94,499.64
2017,11,10,10,45,564.5,167.0,0.95,15.5,473.0,530.59,416.11
2017,11,10,11,0,269.0,253.0,1.0,16.0,405.0,420.81,329.96
2017,11,10,11,15,199.5,262.0,1.05,16.0,376.0,375.1,294.99
2017,11,10,11,30,130.0,271.0,1.1,16.0,347.0,336.92,264.93
2017,11,10,11,45,299.5,244.5,1.15,16.0,419.0,400.8,315.18
2017,11,10,12,0,469.0,218.0,1.2,16.0,491.0,454.69,355.38
2017,11,10,12,15,330.0,242.0,1.2,15.5,433.5,388.81,304.17
2017,11,10,12,30,191.0,266.0,1.2,15.0,376.0,331.41,260.14
2017,11,10,12,45,187.0,259.5,1.25,15.0,365.0,313.73,246.21
2017,11,10,13,0,183.0,253.0,1.3,15.0,354.0,295.94,231.81
2017,11,10,13,15,150.0,242.5,1.3,14.5,323.0,264.86,207.66
2017,11,10,13,30,117.0,232.0,1.3,14.0,292.0,236.31,185.63
2017,11,10,13,45,102.0,217.0,1.3,14.0,267.5,214.32,168.13
2017,11,10,14,0,87.0,202.0,1.3,14.0,243.0,191.56,150.11
2017,11,10,14,15,68.5,183.5,1.25,14.0,214.5,167.08,130.99
2017,11,10,14,30,50.0,165.0,1.2,14.0,186.0,144.59,113.68
2017,11,10,14,45,46.5,149.5,1.2,14.0,167.5,127.17,100.16
2017,11,10,15,0,43.0,134.0,1.2,14.0,149.0,110.14,87.45
2017,11,10,15,15,38.0,116.5,1.1,13.5,128.5,95.98,79.95
2017,11,10,15,30,33.0,99.0,1.0,13.0,108.0,82.52,68.2
2017,11,10,15,45,284.0,72.0,0.95,13.0,123.5,53.41,42.21
2017,11,10,16,0,535.0,45.0,0.9,13.0,139.0,33.97,24.64
2017,11,10,16,15,429.5,36.5,0.85,12.0,97.0,28.38,19.31
2017,11,10,16,30,324.0,28.0,0.8,11.0,55.0,22.64,12.72
2017,11,10,16,45,162.0,14.0,0.8,10.5,27.5,13.34,0.0
2017,11,10,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,145.5,8.0,0.9,8.0,14.0,65.18,0.0
2017,11,11,7,0,291.0,16.0,0.9,8.0,28.0,154.8,0.0
2017,11,11,7,15,421.0,24.5,0.8,8.5,68.0,244.72,185.31
2017,11,11,7,30,551.0,33.0,0.7,9.0,108.0,330.48,266.07
2017,11,11,7,45,620.5,38.5,0.6,10.0,153.0,387.98,315.6
2017,11,11,8,0,690.0,44.0,0.5,11.0,198.0,447.26,363.49
2017,11,11,8,15,733.5,47.5,0.45,11.5,243.0,490.51,397.48
2017,11,11,8,30,777.0,51.0,0.4,12.0,288.0,533.21,429.38
2017,11,11,8,45,806.0,54.0,0.35,12.5,329.5,565.53,452.07
2017,11,11,9,0,835.0,57.0,0.3,13.0,371.0,591.75,469.53
2017,11,11,9,15,855.0,59.0,0.3,13.0,408.0,613.33,484.41
2017,11,11,9,30,875.0,61.0,0.3,13.0,445.0,632.37,497.15
2017,11,11,9,45,786.0,84.5,0.3,13.5,448.0,607.42,475.93
2017,11,11,10,0,697.0,108.0,0.3,14.0,451.0,575.99,450.61
2017,11,11,10,15,619.0,139.0,0.3,14.0,454.5,554.18,432.98
2017,11,11,10,30,541.0,170.0,0.3,14.0,458.0,526.21,410.78
2017,11,11,10,45,490.5,192.0,0.3,14.5,459.0,508.46,395.67
2017,11,11,11,0,440.0,214.0,0.3,15.0,460.0,489.39,379.53
2017,11,11,11,15,432.5,220.0,0.35,15.0,465.5,479.27,371.73
2017,11,11,11,30,425.0,226.0,0.4,15.0,471.0,467.81,362.75
2017,11,11,11,45,386.0,236.0,0.45,15.5,459.0,438.41,339.65
2017,11,11,12,0,347.0,246.0,0.5,16.0,447.0,413.76,320.1
2017,11,11,12,15,428.5,221.5,0.55,16.0,466.5,418.63,323.34
2017,11,11,12,30,510.0,197.0,0.6,16.0,486.0,415.21,319.34
2017,11,11,12,45,336.5,224.5,0.65,16.0,413.5,344.98,265.89
2017,11,11,13,0,163.0,252.0,0.7,16.0,341.0,286.87,222.56
2017,11,11,13,15,259.5,229.0,0.7,16.0,364.0,289.02,222.13
2017,11,11,13,30,356.0,206.0,0.7,16.0,387.0,283.8,214.26
2017,11,11,13,45,183.0,184.5,0.75,16.0,277.0,206.1,156.91
2017,11,11,14,0,10.0,163.0,0.8,16.0,167.0,148.21,116.7
2017,11,11,14,15,8.0,151.5,0.85,15.5,154.5,136.46,107.88
2017,11,11,14,30,6.0,140.0,0.9,15.0,142.0,124.9,98.98
2017,11,11,14,45,3.0,127.0,0.95,14.5,128.0,112.29,89.14
2017,11,11,15,0,0.0,114.0,1.0,14.0,114.0,99.98,83.21
2017,11,11,15,15,349.5,82.0,1.0,13.5,172.0,58.33,46.67
2017,11,11,15,30,699.0,50.0,1.0,13.0,230.0,38.25,28.84
2017,11,11,15,45,639.0,45.0,1.05,13.0,185.0,35.4,26.17
2017,11,11,16,0,579.0,40.0,1.1,13.0,140.0,32.56,23.37
2017,11,11,16,15,477.0,32.5,1.1,12.0,97.5,27.22,18.23
2017,11,11,16,30,375.0,25.0,1.1,11.0,55.0,19.93,10.26
2017,11,11,16,45,187.5,12.5,1.1,10.5,27.5,11.91,0.0
2017,11,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
