Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.5,0.5,8.0,12.5,11.91,0.0
2017,11,12,7,0,0.0,25.0,0.5,8.0,25.0,31.18,0.0
2017,11,12,7,15,255.0,29.5,0.45,8.5,63.5,178.35,133.08
2017,11,12,7,30,510.0,34.0,0.4,9.0,102.0,309.27,248.16
2017,11,12,7,45,589.5,39.5,0.35,9.5,147.0,370.75,300.92
2017,11,12,8,0,669.0,45.0,0.3,10.0,192.0,434.48,353.14
2017,11,12,8,15,714.5,49.0,0.3,10.5,236.5,478.87,388.46
2017,11,12,8,30,760.0,53.0,0.3,11.0,281.0,522.83,421.92
2017,11,12,8,45,791.5,55.5,0.35,11.5,323.0,555.66,446.25
2017,11,12,9,0,823.0,58.0,0.4,12.0,365.0,586.77,468.6
2017,11,12,9,15,843.5,60.5,0.4,12.5,402.0,604.83,480.25
2017,11,12,9,30,864.0,63.0,0.4,13.0,439.0,624.61,492.8
2017,11,12,9,45,642.5,122.0,0.4,13.5,413.0,556.77,438.47
2017,11,12,10,0,421.0,181.0,0.4,14.0,387.0,472.19,372.24
2017,11,12,10,15,666.0,125.0,0.4,14.0,468.0,566.89,445.3
2017,11,12,10,30,911.0,69.0,0.4,14.0,549.0,647.59,503.8
2017,11,12,10,45,918.0,69.5,0.45,14.5,566.5,641.35,496.67
2017,11,12,11,0,925.0,70.0,0.5,15.0,584.0,631.89,488.32
2017,11,12,11,15,928.0,70.5,0.55,15.0,593.5,616.86,476.72
2017,11,12,11,30,931.0,71.0,0.6,15.0,603.0,598.76,462.67
2017,11,12,11,45,930.5,71.5,0.7,15.5,604.0,575.73,444.39
2017,11,12,12,0,930.0,72.0,0.8,16.0,605.0,549.92,423.57
2017,11,12,12,15,927.0,71.5,0.8,16.0,598.5,519.25,398.58
2017,11,12,12,30,924.0,71.0,0.8,16.0,592.0,486.2,371.22
2017,11,12,12,45,912.5,72.5,0.85,16.0,576.5,449.3,340.59
2017,11,12,13,0,901.0,74.0,0.9,16.0,561.0,410.88,307.97
2017,11,12,13,15,892.0,73.0,0.9,15.5,539.5,369.74,272.68
2017,11,12,13,30,883.0,72.0,0.9,15.0,518.0,327.4,235.59
2017,11,12,13,45,872.5,69.5,0.9,15.0,490.0,282.36,195.47
2017,11,12,14,0,862.0,67.0,0.9,15.0,462.0,236.7,154.99
2017,11,12,14,15,843.0,65.0,0.9,15.0,427.0,189.68,115.08
2017,11,12,14,30,824.0,63.0,0.9,15.0,392.0,138.37,75.01
2017,11,12,14,45,798.0,60.5,0.9,15.0,352.5,91.76,45.82
2017,11,12,15,0,772.0,58.0,0.9,15.0,313.0,46.99,36.32
2017,11,12,15,15,733.0,54.0,0.85,14.5,269.5,40.3,30.52
2017,11,12,15,30,694.0,50.0,0.8,14.0,226.0,38.37,28.84
2017,11,12,15,45,634.0,45.0,0.75,13.5,181.5,35.52,26.22
2017,11,12,16,0,574.0,40.0,0.7,13.0,137.0,32.69,23.48
2017,11,12,16,15,469.5,32.0,0.7,12.0,95.0,26.84,17.88
2017,11,12,16,30,365.0,24.0,0.7,11.0,53.0,19.1,9.34
2017,11,12,16,45,182.5,12.0,0.75,10.0,26.5,11.44,0.0
2017,11,12,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,45,95.0,7.5,0.9,7.5,11.0,7.15,0.0
2017,11,13,7,0,190.0,15.0,0.9,8.0,22.0,94.24,0.0
2017,11,13,7,15,324.5,25.0,0.9,8.5,58.0,203.67,149.47
2017,11,13,7,30,459.0,35.0,0.9,9.0,94.0,289.07,232.65
2017,11,13,7,45,535.5,41.0,0.95,10.0,137.0,346.68,283.6
2017,11,13,8,0,612.0,47.0,1.0,11.0,180.0,403.55,331.63
2017,11,13,8,15,307.5,75.5,0.95,11.5,142.5,278.49,230.57
2017,11,13,8,30,3.0,104.0,0.9,12.0,105.0,105.2,84.08
2017,11,13,8,45,7.0,118.5,0.85,12.5,121.0,121.36,97.91
2017,11,13,9,0,11.0,133.0,0.8,13.0,137.0,137.58,111.06
2017,11,13,9,15,52.0,159.5,0.8,13.5,181.5,197.74,160.71
2017,11,13,9,30,93.0,186.0,0.8,14.0,226.0,250.88,203.22
2017,11,13,9,45,117.0,201.5,0.8,14.5,255.5,288.48,232.17
2017,11,13,10,0,141.0,217.0,0.8,15.0,285.0,317.09,253.67
2017,11,13,10,15,509.0,142.5,0.8,15.0,406.5,480.31,383.43
2017,11,13,10,30,877.0,68.0,0.8,15.0,528.0,622.27,489.5
2017,11,13,10,45,564.5,158.0,0.8,15.5,458.0,515.33,403.95
2017,11,13,11,0,252.0,248.0,0.8,16.0,388.0,402.97,315.57
2017,11,13,11,15,304.0,243.0,0.8,16.0,414.5,419.78,329.05
2017,11,13,11,30,356.0,238.0,0.8,16.0,441.0,433.88,339.11
2017,11,13,11,45,630.5,153.5,0.85,16.5,513.0,493.82,384.15
2017,11,13,12,0,905.0,69.0,0.9,17.0,585.0,531.33,410.05
2017,11,13,12,15,903.5,68.5,0.9,17.0,579.0,502.23,385.51
2017,11,13,12,30,902.0,68.0,0.9,17.0,573.0,470.74,359.21
2017,11,13,12,45,895.0,68.5,0.9,17.0,559.5,435.67,329.56
2017,11,13,13,0,888.0,69.0,0.9,17.0,546.0,398.83,297.82
2017,11,13,13,15,879.5,68.0,0.9,17.0,525.0,358.56,262.72
2017,11,13,13,30,871.0,67.0,0.9,17.0,504.0,317.06,225.98
2017,11,13,13,45,857.5,66.0,0.95,17.0,476.0,273.3,187.31
2017,11,13,14,0,844.0,65.0,1.0,17.0,448.0,229.15,148.5
2017,11,13,14,15,685.0,91.5,0.95,16.5,387.0,177.24,111.16
2017,11,13,14,30,526.0,118.0,0.9,16.0,326.0,146.14,93.91
2017,11,13,14,45,509.0,108.0,0.9,16.0,292.5,108.04,68.99
2017,11,13,15,0,492.0,98.0,0.9,16.0,259.0,71.31,57.54
2017,11,13,15,15,471.0,86.0,0.8,15.5,223.0,61.84,49.43
2017,11,13,15,30,450.0,74.0,0.7,15.0,187.0,54.97,43.42
2017,11,13,15,45,405.5,62.5,0.65,14.5,149.0,46.59,35.9
2017,11,13,16,0,361.0,51.0,0.6,14.0,111.0,39.68,29.5
2017,11,13,16,15,291.5,38.0,0.6,13.0,76.5,30.09,20.56
2017,11,13,16,30,222.0,25.0,0.6,12.0,42.0,20.07,9.71
2017,11,13,16,45,111.0,12.5,0.65,11.5,21.0,11.91,0.0
2017,11,13,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,14,6,45,87.0,7.5,1.0,6.5,10.5,0.0,0.0
2017,11,14,7,0,174.0,15.0,1.0,7.0,21.0,86.92,0.0
2017,11,14,7,15,320.5,25.5,1.05,7.5,57.5,199.94,144.03
2017,11,14,7,30,467.0,36.0,1.1,8.0,94.0,292.45,235.8
2017,11,14,7,45,551.5,42.0,1.15,8.5,138.5,354.21,291.2
2017,11,14,8,0,636.0,48.0,1.2,9.0,183.0,415.19,343.65
2017,11,14,8,15,685.5,52.5,1.15,9.5,227.5,461.52,381.82
2017,11,14,8,30,735.0,57.0,1.1,10.0,272.0,507.56,417.99
2017,11,14,8,45,395.0,102.5,1.1,10.5,220.0,367.61,304.32
2017,11,14,9,0,55.0,148.0,1.1,11.0,168.0,189.26,154.96
2017,11,14,9,15,454.0,107.0,1.0,11.5,299.0,413.06,341.44
2017,11,14,9,30,853.0,66.0,0.9,12.0,430.0,618.97,498.2
2017,11,14,9,45,603.0,128.5,0.8,13.0,395.0,534.09,426.1
2017,11,14,10,0,353.0,191.0,0.7,14.0,360.0,429.17,341.72
2017,11,14,10,15,630.5,130.5,0.65,14.5,451.0,545.79,431.63
2017,11,14,10,30,908.0,70.0,0.6,15.0,542.0,640.57,499.58
2017,11,14,10,45,914.0,71.0,0.6,15.5,559.0,634.32,491.64
2017,11,14,11,0,920.0,72.0,0.6,16.0,576.0,624.87,482.6
2017,11,14,11,15,923.0,72.5,0.65,16.0,585.5,609.98,471.02
2017,11,14,11,30,926.0,73.0,0.7,16.0,595.0,592.03,456.99
2017,11,14,11,45,564.0,168.0,0.75,16.0,486.0,467.94,363.15
2017,11,14,12,0,202.0,263.0,0.8,16.0,377.0,350.55,273.32
2017,11,14,12,15,560.0,168.0,0.8,16.0,480.5,427.76,332.28
2017,11,14,12,30,918.0,73.0,0.8,16.0,584.0,480.01,367.04
2017,11,14,12,45,910.5,73.0,0.85,16.0,569.5,443.7,335.96
2017,11,14,13,0,903.0,73.0,0.9,16.0,555.0,405.65,303.46
2017,11,14,13,15,756.5,104.5,0.9,16.0,497.5,343.17,253.95
2017,11,14,13,30,610.0,136.0,0.9,16.0,440.0,294.35,215.79
2017,11,14,13,45,736.5,101.5,0.9,16.0,448.0,265.53,185.64
2017,11,14,14,0,863.0,67.0,0.9,16.0,456.0,232.59,150.79
2017,11,14,14,15,844.5,64.5,0.85,15.5,421.5,185.41,111.22
2017,11,14,14,30,826.0,62.0,0.8,15.0,387.0,133.94,71.67
2017,11,14,14,45,800.0,59.5,0.8,15.0,347.5,87.49,43.46
2017,11,14,15,0,774.0,57.0,0.8,15.0,308.0,42.87,32.68
2017,11,14,15,15,735.0,53.0,0.75,14.5,265.0,39.69,29.98
2017,11,14,15,30,696.0,49.0,0.7,14.0,222.0,37.73,28.26
2017,11,14,15,45,634.0,44.0,0.65,13.5,177.5,34.84,25.6
2017,11,14,16,0,572.0,39.0,0.6,13.0,133.0,31.98,22.8
2017,11,14,16,15,465.5,31.0,0.65,12.5,91.5,26.09,17.09
2017,11,14,16,30,359.0,23.0,0.7,12.0,50.0,18.37,8.06
2017,11,14,16,45,179.5,11.5,0.8,11.5,25.0,10.96,0.0
2017,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,5.5,0.8,8.0,5.5,0.0,0.0
2017,11,15,7,0,0.0,11.0,0.8,8.0,11.0,10.48,0.0
2017,11,15,7,15,55.5,28.0,0.8,8.0,34.5,64.75,42.37
2017,11,15,7,30,111.0,45.0,0.8,8.0,58.0,121.83,96.88
2017,11,15,7,45,139.0,63.5,0.85,8.5,87.5,159.48,130.82
2017,11,15,8,0,167.0,82.0,0.9,9.0,117.0,197.58,164.2
2017,11,15,8,15,185.0,99.5,0.9,9.5,146.5,229.22,191.18
2017,11,15,8,30,203.0,117.0,0.9,10.0,176.0,260.76,217.22
2017,11,15,8,45,220.5,131.5,0.9,10.5,204.0,288.0,239.04
2017,11,15,9,0,238.0,146.0,0.9,11.0,232.0,314.89,260.03
2017,11,15,9,15,129.5,153.0,0.9,11.5,200.5,246.26,202.2
2017,11,15,9,30,21.0,160.0,0.9,12.0,169.0,169.3,137.01
2017,11,15,9,45,156.5,180.0,0.95,13.0,254.0,288.58,235.39
2017,11,15,10,0,292.0,200.0,1.0,14.0,339.0,399.85,322.04
2017,11,15,10,15,267.5,215.0,1.05,14.5,347.0,396.13,316.74
2017,11,15,10,30,243.0,230.0,1.1,15.0,355.0,384.35,306.28
2017,11,15,10,45,260.5,235.5,1.2,15.5,374.0,401.18,318.48
2017,11,15,11,0,278.0,241.0,1.3,16.0,393.0,409.63,324.03
2017,11,15,11,15,234.0,251.0,1.35,16.0,380.0,380.83,300.99
2017,11,15,11,30,190.0,261.0,1.4,16.0,367.0,358.3,282.93
2017,11,15,11,45,284.5,246.5,1.5,16.0,406.0,390.01,307.72
2017,11,15,12,0,379.0,232.0,1.6,16.0,445.0,412.4,324.35
2017,11,15,12,15,624.0,156.5,1.65,16.0,503.0,447.65,350.09
2017,11,15,12,30,869.0,81.0,1.7,16.0,561.0,463.51,358.79
2017,11,15,12,45,648.0,142.0,1.75,16.0,495.0,395.44,304.94
2017,11,15,13,0,427.0,203.0,1.8,16.0,429.0,339.26,261.71
2017,11,15,13,15,443.5,190.0,1.8,15.5,417.0,312.56,238.95
2017,11,15,13,30,460.0,177.0,1.8,15.0,405.0,283.88,213.83
2017,11,15,13,45,230.0,144.0,1.8,15.0,258.0,179.41,135.28
2017,11,15,14,0,0.0,111.0,1.8,15.0,111.0,101.83,79.96
2017,11,15,14,15,142.0,133.5,1.75,15.0,189.0,135.18,101.63
2017,11,15,14,30,284.0,156.0,1.7,15.0,267.0,152.19,110.09
2017,11,15,14,45,274.0,141.5,1.7,15.0,239.5,122.92,89.73
2017,11,15,15,0,264.0,127.0,1.7,15.0,212.0,94.75,78.41
2017,11,15,15,15,251.5,110.0,1.6,14.5,181.5,83.41,68.67
2017,11,15,15,30,239.0,93.0,1.5,14.0,151.0,71.69,58.37
2017,11,15,15,45,214.5,76.0,1.45,13.5,120.0,59.56,47.48
2017,11,15,16,0,190.0,59.0,1.4,13.0,89.0,47.04,36.01
2017,11,15,16,15,145.0,42.0,1.3,12.5,60.5,34.09,23.91
2017,11,15,16,30,100.0,25.0,1.2,12.0,32.0,20.74,9.37
2017,11,15,16,45,50.0,12.5,1.15,11.5,16.0,11.91,0.0
2017,11,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.0,2.2,12.0,1.0,0.92,0.0
2017,11,16,7,30,0.0,2.0,2.2,12.0,2.0,1.85,0.0
2017,11,16,7,45,0.0,3.5,2.2,12.0,3.5,3.24,0.0
2017,11,16,8,0,0.0,5.0,2.2,12.0,5.0,4.63,0.0
2017,11,16,8,15,0.0,6.5,2.2,12.0,6.5,6.02,0.0
2017,11,16,8,30,0.0,8.0,2.2,12.0,8.0,7.41,0.78
2017,11,16,8,45,0.0,9.5,2.25,12.5,9.5,8.8,1.97
2017,11,16,9,0,0.0,11.0,2.3,13.0,11.0,10.19,3.15
2017,11,16,9,15,0.0,70.0,2.3,13.0,70.0,65.13,50.17
2017,11,16,9,30,0.0,129.0,2.3,13.0,129.0,123.86,99.45
2017,11,16,9,45,0.0,68.5,2.35,13.0,68.5,63.73,48.66
2017,11,16,10,0,0.0,8.0,2.4,13.0,8.0,7.42,0.7
2017,11,16,10,15,0.0,19.0,2.4,13.0,19.0,17.64,9.43
2017,11,16,10,30,0.0,30.0,2.4,13.0,30.0,27.87,18.12
2017,11,16,10,45,23.5,129.0,2.4,13.0,142.0,138.41,111.21
2017,11,16,11,0,47.0,228.0,2.4,13.0,254.0,249.44,201.58
2017,11,16,11,15,23.5,131.5,2.35,13.0,144.5,138.83,110.84
2017,11,16,11,30,0.0,35.0,2.3,13.0,35.0,32.54,21.93
2017,11,16,11,45,0.0,35.5,2.25,13.0,35.5,33.0,22.37
2017,11,16,12,0,0.0,36.0,2.2,13.0,36.0,33.47,22.77
2017,11,16,12,15,0.0,51.5,2.15,13.0,51.5,47.91,34.97
2017,11,16,12,30,0.0,67.0,2.1,13.0,67.0,62.37,47.15
2017,11,16,12,45,0.0,62.5,2.05,13.0,62.5,58.16,43.64
2017,11,16,13,0,0.0,58.0,2.0,13.0,58.0,53.96,40.15
2017,11,16,13,15,0.0,65.0,1.95,13.0,65.0,60.48,45.72
2017,11,16,13,30,0.0,72.0,1.9,13.0,72.0,67.01,51.3
2017,11,16,13,45,0.0,55.5,1.85,13.0,55.5,51.61,38.36
2017,11,16,14,0,0.0,39.0,1.8,13.0,39.0,36.23,25.37
2017,11,16,14,15,0.0,46.5,1.7,13.0,46.5,43.21,31.4
2017,11,16,14,30,0.0,54.0,1.6,13.0,54.0,50.19,37.44
2017,11,16,14,45,0.0,48.5,1.5,13.0,48.5,45.06,33.13
2017,11,16,15,0,0.0,43.0,1.4,13.0,43.0,39.93,30.36
2017,11,16,15,15,0.0,36.5,1.35,12.5,36.5,33.88,24.99
2017,11,16,15,30,0.0,30.0,1.3,12.0,30.0,27.83,19.55
2017,11,16,15,45,0.0,23.5,1.3,12.0,23.5,21.79,14.0
2017,11,16,16,0,0.0,17.0,1.3,12.0,17.0,15.75,8.4
2017,11,16,16,15,0.0,11.5,1.25,12.0,11.5,10.65,3.61
2017,11,16,16,30,0.0,6.0,1.2,12.0,6.0,5.55,0.0
2017,11,16,16,45,0.0,3.0,1.15,12.0,3.0,2.86,0.0
2017,11,16,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,8.0,1.1,5.5,8.0,0.0,0.0
2017,11,17,7,0,0.0,16.0,1.1,6.0,16.0,15.25,0.0
2017,11,17,7,15,260.0,23.0,1.15,6.5,52.5,163.4,104.97
2017,11,17,7,30,520.0,30.0,1.2,7.0,89.0,300.26,240.5
2017,11,17,7,45,604.0,35.5,1.25,7.5,134.0,362.63,297.66
2017,11,17,8,0,688.0,41.0,1.3,8.0,179.0,427.55,353.9
2017,11,17,8,15,737.0,44.5,1.3,8.5,224.0,472.81,392.04
2017,11,17,8,30,786.0,48.0,1.3,9.0,269.0,517.77,428.21
2017,11,17,8,45,820.5,50.0,1.35,9.5,311.5,547.45,451.47
2017,11,17,9,0,855.0,52.0,1.4,10.0,354.0,579.7,475.79
2017,11,17,9,15,876.5,54.0,1.4,10.0,392.0,602.13,492.34
2017,11,17,9,30,898.0,56.0,1.4,10.0,430.0,622.03,506.6
2017,11,17,9,45,908.0,59.5,1.4,10.5,461.0,633.79,513.4
2017,11,17,10,0,918.0,63.0,1.4,11.0,492.0,642.42,517.7
2017,11,17,10,15,928.5,64.0,1.35,11.5,517.5,645.28,517.25
2017,11,17,10,30,939.0,65.0,1.3,12.0,543.0,644.91,514.3
2017,11,17,10,45,945.5,66.0,1.3,12.5,560.5,638.82,507.46
2017,11,17,11,0,952.0,67.0,1.3,13.0,578.0,629.43,498.11
2017,11,17,11,15,956.0,67.5,1.3,13.0,588.0,614.8,485.67
2017,11,17,11,30,960.0,68.0,1.3,13.0,598.0,596.98,470.64
2017,11,17,11,45,960.5,68.0,1.3,13.0,600.5,573.68,451.23
2017,11,17,12,0,961.0,68.0,1.3,13.0,603.0,547.48,429.25
2017,11,17,12,15,959.5,68.0,1.3,13.0,597.0,517.55,403.92
2017,11,17,12,30,958.0,68.0,1.3,13.0,591.0,485.06,376.01
2017,11,17,12,45,946.0,70.0,1.3,13.5,575.5,447.84,343.2
2017,11,17,13,0,934.0,72.0,1.3,14.0,560.0,409.03,308.54
2017,11,17,13,15,925.0,71.0,1.3,14.0,538.5,367.1,271.31
2017,11,17,13,30,916.0,70.0,1.3,14.0,517.0,323.89,232.4
2017,11,17,13,45,904.0,68.0,1.3,14.0,488.5,278.01,191.15
2017,11,17,14,0,892.0,66.0,1.3,14.0,460.0,231.56,149.84
2017,11,17,14,15,873.0,64.0,1.3,13.5,425.0,183.7,109.68
2017,11,17,14,30,854.0,62.0,1.3,13.0,390.0,131.64,69.97
2017,11,17,14,45,828.0,59.0,1.3,13.0,350.0,83.75,41.76
2017,11,17,15,0,802.0,56.0,1.3,13.0,310.0,41.25,31.51
2017,11,17,15,15,761.5,52.5,1.2,12.5,266.0,39.65,30.19
2017,11,17,15,30,721.0,49.0,1.1,12.0,222.0,38.12,28.82
2017,11,17,15,45,658.0,43.5,1.05,11.5,176.5,34.76,25.69
2017,11,17,16,0,595.0,38.0,1.0,11.0,131.0,31.39,22.39
2017,11,17,16,15,480.5,30.0,1.05,10.0,88.5,25.44,16.55
2017,11,17,16,30,366.0,22.0,1.1,9.0,46.0,19.35,7.54
2017,11,17,16,45,183.0,11.0,1.15,8.0,23.0,10.48,0.0
2017,11,17,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,45,91.5,5.5,1.3,3.0,7.0,0.0,0.0
2017,11,18,7,0,183.0,11.0,1.3,3.0,14.0,84.49,0.0
2017,11,18,7,15,343.5,20.5,1.2,4.0,50.0,190.23,115.8
2017,11,18,7,30,504.0,30.0,1.1,5.0,86.0,290.8,233.28
2017,11,18,7,45,586.0,36.5,1.05,6.0,131.0,352.64,290.09
2017,11,18,8,0,668.0,43.0,1.0,7.0,176.0,417.02,345.07
2017,11,18,8,15,718.0,47.5,0.95,7.5,220.5,463.54,383.89
2017,11,18,8,30,768.0,52.0,0.9,8.0,265.0,509.79,420.6
2017,11,18,8,45,798.5,55.5,0.9,9.0,307.0,542.81,445.04
2017,11,18,9,0,829.0,59.0,0.9,10.0,349.0,574.05,467.09
2017,11,18,9,15,851.0,61.5,0.8,10.5,386.5,596.86,481.84
2017,11,18,9,30,873.0,64.0,0.7,11.0,424.0,613.35,491.4
2017,11,18,9,45,893.5,64.0,0.65,11.5,456.5,627.2,499.16
2017,11,18,10,0,914.0,64.0,0.6,12.0,489.0,638.15,504.53
2017,11,18,10,15,924.0,65.5,0.55,12.0,513.5,641.28,504.87
2017,11,18,10,30,934.0,67.0,0.5,12.0,538.0,641.18,502.83
2017,11,18,10,45,941.5,67.0,0.45,12.5,555.5,634.64,495.21
2017,11,18,11,0,949.0,67.0,0.4,13.0,573.0,624.84,485.21
2017,11,18,11,15,952.5,67.5,0.35,13.0,583.0,610.04,472.36
2017,11,18,11,30,956.0,68.0,0.3,13.0,593.0,592.08,457.09
2017,11,18,11,45,956.5,68.0,0.3,13.5,595.0,568.94,437.6
2017,11,18,12,0,957.0,68.0,0.3,14.0,597.0,542.91,415.7
2017,11,18,12,15,954.5,68.0,0.3,14.0,590.5,512.72,391.03
2017,11,18,12,30,952.0,68.0,0.3,14.0,584.0,480.04,363.9
2017,11,18,12,45,946.0,67.5,0.3,14.5,570.0,443.15,332.32
2017,11,18,13,0,940.0,67.0,0.3,15.0,556.0,404.34,298.59
2017,11,18,13,15,931.0,66.0,0.25,15.0,534.5,362.37,262.02
2017,11,18,13,30,922.0,65.0,0.2,15.0,513.0,319.1,223.85
2017,11,18,13,45,910.0,63.5,0.2,15.0,484.5,273.6,183.94
2017,11,18,14,0,898.0,62.0,0.2,15.0,456.0,227.49,143.9
2017,11,18,14,15,879.5,60.0,0.2,14.5,421.5,179.62,104.62
2017,11,18,14,30,861.0,58.0,0.2,14.0,387.0,132.21,69.64
2017,11,18,14,45,834.0,55.5,0.25,14.0,347.0,84.65,42.67
2017,11,18,15,0,807.0,53.0,0.3,14.0,307.0,38.89,29.29
2017,11,18,15,15,767.0,49.5,0.4,13.5,263.0,37.21,27.92
2017,11,18,15,30,727.0,46.0,0.5,13.0,219.0,35.56,26.43
2017,11,18,15,45,661.5,41.5,0.6,12.5,174.0,33.01,24.02
2017,11,18,16,0,596.0,37.0,0.7,12.0,129.0,30.52,21.51
2017,11,18,16,15,483.5,29.0,0.85,11.5,87.0,24.54,15.6
2017,11,18,16,30,371.0,21.0,1.0,11.0,45.0,18.39,6.25
2017,11,18,16,45,185.5,10.5,1.2,10.5,22.5,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,7,15,243.0,15.0,0.25,6.0,41.0,139.17,75.97
2017,11,19,7,30,486.0,30.0,0.2,6.0,82.0,280.49,221.29
2017,11,19,7,45,571.5,36.5,0.2,6.5,126.5,343.4,278.08
2017,11,19,8,0,657.0,43.0,0.2,7.0,171.0,408.98,333.57
2017,11,19,8,15,707.5,47.5,0.2,7.5,215.5,455.39,371.71
2017,11,19,8,30,758.0,52.0,0.2,8.0,260.0,501.57,407.95
2017,11,19,8,45,791.5,55.0,0.25,9.0,302.0,535.48,433.07
2017,11,19,9,0,825.0,58.0,0.3,10.0,344.0,567.72,456.01
2017,11,19,9,15,847.0,60.5,0.35,10.5,381.0,590.45,471.96
2017,11,19,9,30,869.0,63.0,0.4,11.0,418.0,606.92,483.07
2017,11,19,9,45,845.5,66.5,0.5,11.5,433.5,601.5,478.21
2017,11,19,10,0,822.0,70.0,0.6,12.0,449.0,589.29,468.55
2017,11,19,10,15,842.0,78.5,0.55,12.5,484.0,606.21,478.42
2017,11,19,10,30,862.0,87.0,0.5,13.0,519.0,619.69,485.11
2017,11,19,10,45,760.0,111.0,0.5,13.5,501.0,574.9,449.46
2017,11,19,11,0,658.0,135.0,0.5,14.0,483.0,527.79,412.7
2017,11,19,11,15,775.0,111.5,0.45,14.0,528.5,555.22,432.21
2017,11,19,11,30,892.0,88.0,0.4,14.0,574.0,576.34,445.43
2017,11,19,11,45,895.0,87.0,0.4,14.5,576.5,554.17,426.24
2017,11,19,12,0,898.0,86.0,0.4,15.0,579.0,529.2,405.18
2017,11,19,12,15,895.0,85.5,0.4,15.0,572.5,499.23,380.77
2017,11,19,12,30,892.0,85.0,0.4,15.0,566.0,466.99,354.09
2017,11,19,12,45,671.0,138.0,0.45,15.0,495.0,394.46,299.13
2017,11,19,13,0,450.0,191.0,0.5,15.0,424.0,332.92,253.35
2017,11,19,13,15,443.5,185.0,0.6,15.0,407.0,304.14,229.78
2017,11,19,13,30,437.0,179.0,0.7,15.0,390.0,275.06,205.25
2017,11,19,13,45,494.0,154.5,0.85,15.0,380.0,245.28,177.82
2017,11,19,14,0,551.0,130.0,1.0,15.0,370.0,210.27,145.51
2017,11,19,14,15,575.5,113.0,1.05,14.5,347.0,171.53,112.22
2017,11,19,14,30,600.0,96.0,1.1,14.0,324.0,129.02,78.42
2017,11,19,14,45,570.0,91.5,1.2,14.0,289.5,91.85,56.74
2017,11,19,15,0,540.0,87.0,1.3,14.0,255.0,61.96,49.8
2017,11,19,15,15,604.0,68.5,1.2,13.0,231.5,48.93,38.42
2017,11,19,15,30,668.0,50.0,1.1,12.0,208.0,39.11,29.69
2017,11,19,15,45,604.5,44.0,1.0,11.5,164.5,35.34,26.18
2017,11,19,16,0,541.0,38.0,0.9,11.0,121.0,31.53,22.47
2017,11,19,16,15,424.5,29.5,0.95,10.5,80.5,22.98,14.27
2017,11,19,16,30,308.0,21.0,1.0,10.0,40.0,16.9,4.77
2017,11,19,16,45,154.0,10.5,1.05,9.5,20.0,10.01,0.0
2017,11,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,15,58.0,18.0,0.75,10.0,24.0,53.86,22.36
2017,11,20,7,30,116.0,36.0,0.7,10.0,48.0,110.42,84.84
2017,11,20,7,45,140.0,53.5,0.7,10.5,75.0,145.03,116.8
2017,11,20,8,0,164.0,71.0,0.7,11.0,102.0,179.74,147.34
2017,11,20,8,15,178.5,88.0,0.7,11.5,130.0,208.88,172.31
2017,11,20,8,30,193.0,105.0,0.7,12.0,158.0,237.74,196.23
2017,11,20,8,45,198.0,122.5,0.7,12.5,184.0,261.35,215.05
2017,11,20,9,0,203.0,140.0,0.7,13.0,210.0,284.09,232.63
2017,11,20,9,15,278.0,147.0,0.7,13.5,253.5,335.34,273.29
2017,11,20,9,30,353.0,154.0,0.7,14.0,297.0,387.09,313.06
2017,11,20,9,45,292.0,176.0,0.7,14.5,300.5,372.71,299.38
2017,11,20,10,0,231.0,198.0,0.7,15.0,304.0,348.63,278.85
2017,11,20,10,15,250.5,207.0,0.7,15.0,327.0,373.48,297.65
2017,11,20,10,30,270.0,216.0,0.7,15.0,350.0,389.31,309.04
2017,11,20,10,45,220.5,229.0,0.7,15.5,341.0,361.09,285.58
2017,11,20,11,0,171.0,242.0,0.7,16.0,332.0,339.82,267.78
2017,11,20,11,15,201.0,244.5,0.7,16.0,352.0,352.9,277.68
2017,11,20,11,30,231.0,247.0,0.7,16.0,372.0,364.23,285.8
2017,11,20,11,45,234.5,247.5,0.7,16.5,375.0,358.01,279.79
2017,11,20,12,0,238.0,248.0,0.7,17.0,378.0,350.9,273.18
2017,11,20,12,15,368.0,218.0,0.65,17.0,416.5,374.8,290.15
2017,11,20,12,30,498.0,188.0,0.6,17.0,455.0,389.41,298.55
2017,11,20,12,45,445.0,195.5,0.6,17.5,429.5,354.41,269.92
2017,11,20,13,0,392.0,203.0,0.6,18.0,404.0,321.89,243.69
2017,11,20,13,15,363.0,199.5,0.55,18.0,380.0,290.91,218.62
2017,11,20,13,30,334.0,196.0,0.5,18.0,356.0,261.43,194.75
2017,11,20,13,45,242.5,193.0,0.5,18.0,306.0,219.5,163.64
2017,11,20,14,0,151.0,190.0,0.5,18.0,256.0,187.88,141.61
2017,11,20,14,15,196.5,172.0,0.5,17.5,250.5,169.95,125.66
2017,11,20,14,30,242.0,154.0,0.5,17.0,245.0,143.7,103.83
2017,11,20,14,45,234.5,138.5,0.5,16.5,219.0,116.08,85.33
2017,11,20,15,0,227.0,123.0,0.5,16.0,193.0,92.04,75.6
2017,11,20,15,15,214.5,106.0,0.4,16.0,164.5,80.61,65.69
2017,11,20,15,30,202.0,89.0,0.3,16.0,136.0,68.8,55.26
2017,11,20,15,45,184.5,71.5,0.25,16.0,107.5,56.24,43.98
2017,11,20,16,0,167.0,54.0,0.2,16.0,79.0,43.27,32.17
2017,11,20,16,15,121.0,37.5,0.3,15.5,52.5,30.59,20.33
2017,11,20,16,30,75.0,21.0,0.4,15.0,26.0,17.53,4.36
2017,11,20,16,45,37.5,10.5,0.55,15.0,13.0,10.01,0.0
2017,11,20,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,7,15,172.5,15.0,0.9,9.5,32.5,108.46,41.37
2017,11,21,7,30,345.0,30.0,0.9,10.0,65.0,218.68,169.62
2017,11,21,7,45,408.0,40.5,0.95,11.0,102.5,269.51,217.43
2017,11,21,8,0,471.0,51.0,1.0,12.0,140.0,322.95,263.6
2017,11,21,8,15,515.0,59.0,0.95,12.0,178.0,365.03,299.58
2017,11,21,8,30,559.0,67.0,0.9,12.0,216.0,407.25,334.21
2017,11,21,8,45,586.0,74.0,0.9,12.5,252.5,438.28,358.39
2017,11,21,9,0,613.0,81.0,0.9,13.0,289.0,468.04,380.73
2017,11,21,9,15,530.0,108.5,0.85,13.5,302.5,449.44,364.0
2017,11,21,9,30,447.0,136.0,0.8,14.0,316.0,431.46,347.79
2017,11,21,9,45,646.5,101.0,0.75,14.5,383.0,516.75,413.08
2017,11,21,10,0,846.0,66.0,0.7,15.0,450.0,590.96,466.89
2017,11,21,10,15,857.0,67.0,0.6,15.5,473.5,594.38,465.53
2017,11,21,10,30,868.0,68.0,0.5,16.0,497.0,594.82,462.65
2017,11,21,10,45,764.5,99.5,0.45,17.0,487.0,560.14,433.07
2017,11,21,11,0,661.0,131.0,0.4,18.0,477.0,521.76,401.45
2017,11,21,11,15,624.5,145.5,0.4,18.0,477.0,501.97,385.92
2017,11,21,11,30,588.0,160.0,0.4,18.0,477.0,478.22,367.25
2017,11,21,11,45,743.0,114.5,0.4,18.5,516.5,498.93,380.97
2017,11,21,12,0,898.0,69.0,0.4,19.0,556.0,508.08,384.72
2017,11,21,12,15,896.0,68.5,0.4,19.0,550.5,479.56,361.12
2017,11,21,12,30,894.0,68.0,0.4,19.0,545.0,448.71,335.59
2017,11,21,12,45,886.5,68.5,0.45,19.5,531.5,414.45,306.67
2017,11,21,13,0,879.0,69.0,0.5,20.0,518.0,378.48,275.77
2017,11,21,13,15,871.0,68.0,0.5,20.0,498.0,339.47,242.15
2017,11,21,13,30,863.0,67.0,0.5,20.0,478.0,299.2,206.99
2017,11,21,13,45,704.5,98.0,0.55,20.0,421.0,244.41,165.64
2017,11,21,14,0,546.0,129.0,0.6,20.0,364.0,206.58,139.43
2017,11,21,14,15,674.5,94.0,0.6,19.5,361.5,167.18,102.04
2017,11,21,14,30,803.0,59.0,0.6,19.0,359.0,118.69,60.51
2017,11,21,14,45,776.0,56.5,0.65,19.0,321.5,74.16,36.39
2017,11,21,15,0,749.0,54.0,0.7,19.0,284.0,39.81,29.46
2017,11,21,15,15,708.5,50.0,0.7,18.0,242.5,37.74,27.8
2017,11,21,15,30,668.0,46.0,0.7,17.0,201.0,35.69,26.04
2017,11,21,15,45,605.0,40.5,0.7,16.5,158.5,32.24,22.87
2017,11,21,16,0,542.0,35.0,0.7,16.0,116.0,28.78,19.53
2017,11,21,16,15,428.5,27.0,0.75,15.5,77.0,22.73,13.61
2017,11,21,16,30,315.0,19.0,0.8,15.0,38.0,16.51,3.14
2017,11,21,16,45,157.5,9.5,0.85,14.5,19.0,9.05,0.0
2017,11,21,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
