Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,22,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,7,15,215.0,14.0,0.75,11.5,35.0,123.63,34.41
2017,11,22,7,30,430.0,28.0,0.6,12.0,70.0,247.88,188.76
2017,11,22,7,45,519.0,35.0,0.5,12.5,112.0,310.5,246.55
2017,11,22,8,0,608.0,42.0,0.4,13.0,154.0,376.25,301.5
2017,11,22,8,15,661.5,46.5,0.35,13.5,197.0,422.72,339.34
2017,11,22,8,30,715.0,51.0,0.3,14.0,240.0,469.22,375.35
2017,11,22,8,45,750.0,54.0,0.3,14.5,280.5,503.02,400.66
2017,11,22,9,0,785.0,57.0,0.3,15.0,321.0,535.35,423.93
2017,11,22,9,15,808.0,59.5,0.25,15.5,357.0,558.17,438.85
2017,11,22,9,30,831.0,62.0,0.2,16.0,393.0,578.63,451.58
2017,11,22,9,45,849.5,63.0,0.2,17.0,424.0,588.56,456.18
2017,11,22,10,0,868.0,64.0,0.2,18.0,455.0,599.41,461.21
2017,11,22,10,15,879.0,65.0,0.2,18.5,479.0,602.81,461.58
2017,11,22,10,30,890.0,66.0,0.2,19.0,503.0,603.17,459.75
2017,11,22,10,45,897.5,66.5,0.2,20.0,520.5,597.8,452.97
2017,11,22,11,0,905.0,67.0,0.2,21.0,538.0,589.31,443.95
2017,11,22,11,15,908.5,67.5,0.25,21.0,547.5,575.48,433.28
2017,11,22,11,30,912.0,68.0,0.3,21.0,557.0,558.64,420.28
2017,11,22,11,45,912.5,68.5,0.35,21.5,559.0,537.32,403.0
2017,11,22,12,0,913.0,69.0,0.4,22.0,561.0,513.24,383.38
2017,11,22,12,15,713.5,124.5,0.45,22.0,507.0,447.08,334.17
2017,11,22,12,30,514.0,180.0,0.5,22.0,453.0,386.74,289.6
2017,11,22,12,45,706.0,123.5,0.55,22.0,488.0,390.39,288.89
2017,11,22,13,0,898.0,67.0,0.6,22.0,523.0,381.58,276.13
2017,11,22,13,15,548.5,139.0,0.6,21.5,414.0,294.62,214.21
2017,11,22,13,30,199.0,211.0,0.6,21.0,305.0,237.39,178.02
2017,11,22,13,45,259.0,191.0,0.65,21.0,306.5,220.77,162.52
2017,11,22,14,0,319.0,171.0,0.7,21.0,308.0,200.62,143.5
2017,11,22,14,15,473.0,129.5,0.7,20.5,315.0,167.44,110.58
2017,11,22,14,30,627.0,88.0,0.7,20.0,322.0,122.06,70.21
2017,11,22,14,45,603.5,82.5,0.75,19.5,288.0,83.32,48.69
2017,11,22,15,0,580.0,77.0,0.8,19.0,254.0,54.09,41.94
2017,11,22,15,15,550.5,68.5,0.8,18.0,216.5,49.2,37.86
2017,11,22,15,30,521.0,60.0,0.8,17.0,179.0,44.16,33.49
2017,11,22,15,45,468.0,51.0,0.8,16.5,141.0,38.46,28.32
2017,11,22,16,0,415.0,42.0,0.8,16.0,103.0,32.58,22.81
2017,11,22,16,15,328.5,30.5,0.8,15.0,68.0,24.07,14.71
2017,11,22,16,30,242.0,19.0,0.8,14.0,33.0,15.17,1.85
2017,11,22,16,45,121.0,9.5,0.85,13.5,16.5,9.05,0.0
2017,11,22,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,15,194.5,14.5,0.8,10.5,33.0,114.42,16.43
2017,11,23,7,30,389.0,29.0,0.7,11.0,66.0,235.19,178.39
2017,11,23,7,45,480.5,36.5,0.6,11.5,107.0,296.85,236.57
2017,11,23,8,0,572.0,44.0,0.5,12.0,148.0,362.48,292.02
2017,11,23,8,15,627.5,49.0,0.45,12.5,190.5,405.47,327.69
2017,11,23,8,30,683.0,54.0,0.4,13.0,233.0,452.92,364.98
2017,11,23,8,45,587.0,76.5,0.4,13.5,247.5,437.93,352.66
2017,11,23,9,0,491.0,99.0,0.4,14.0,262.0,410.0,330.29
2017,11,23,9,15,312.5,134.5,0.45,14.5,242.5,338.83,273.31
2017,11,23,9,30,134.0,170.0,0.5,15.0,223.0,264.23,212.3
2017,11,23,9,45,479.0,122.0,0.55,16.0,333.0,431.27,345.35
2017,11,23,10,0,824.0,74.0,0.6,17.0,443.0,585.22,458.75
2017,11,23,10,15,460.5,145.5,0.65,17.5,354.0,438.76,344.62
2017,11,23,10,30,97.0,217.0,0.7,18.0,265.0,273.36,214.58
2017,11,23,10,45,150.0,226.0,0.75,18.5,302.5,315.74,248.18
2017,11,23,11,0,203.0,235.0,0.8,19.0,340.0,349.7,273.42
2017,11,23,11,15,538.0,157.0,0.8,19.0,442.0,459.71,357.84
2017,11,23,11,30,873.0,79.0,0.8,19.0,544.0,547.16,421.1
2017,11,23,11,45,874.5,78.5,0.85,19.5,546.5,526.1,402.43
2017,11,23,12,0,876.0,78.0,0.9,20.0,549.0,502.39,382.51
2017,11,23,12,15,873.5,78.0,0.9,20.0,543.0,474.77,359.65
2017,11,23,12,30,871.0,78.0,0.9,20.0,537.0,444.9,334.56
2017,11,23,12,45,550.5,152.0,0.95,20.0,440.0,353.54,266.51
2017,11,23,13,0,230.0,226.0,1.0,20.0,343.0,283.0,215.86
2017,11,23,13,15,229.5,217.0,1.0,19.5,329.5,263.04,200.1
2017,11,23,13,30,229.0,208.0,1.0,19.0,316.0,242.71,183.57
2017,11,23,13,45,230.0,194.5,1.05,19.0,298.0,218.87,163.84
2017,11,23,14,0,231.0,181.0,1.1,19.0,280.0,191.79,141.6
2017,11,23,14,15,226.0,167.5,1.1,19.0,258.0,166.01,121.05
2017,11,23,14,30,221.0,154.0,1.1,19.0,236.0,140.57,101.89
2017,11,23,14,45,215.0,138.0,1.1,19.0,210.5,113.72,83.71
2017,11,23,15,0,209.0,122.0,1.1,19.0,185.0,91.36,74.23
2017,11,23,15,15,197.0,104.5,1.0,18.0,157.5,79.55,64.3
2017,11,23,15,30,185.0,87.0,0.9,17.0,130.0,67.35,53.77
2017,11,23,15,45,165.5,69.5,0.8,16.5,101.5,54.75,42.52
2017,11,23,16,0,146.0,52.0,0.7,16.0,73.0,41.73,30.71
2017,11,23,16,15,99.5,36.0,0.7,15.0,48.0,29.39,19.13
2017,11,23,16,30,53.0,20.0,0.7,14.0,23.0,16.7,1.91
2017,11,23,16,45,26.5,10.0,0.75,13.5,11.5,9.53,0.0
2017,11,23,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,15,229.5,12.0,1.1,9.5,33.0,122.24,0.0
2017,11,24,7,30,459.0,24.0,1.1,10.0,66.0,254.42,192.06
2017,11,24,7,45,547.5,30.0,1.15,11.0,107.5,315.25,252.19
2017,11,24,8,0,636.0,36.0,1.2,12.0,149.0,379.48,307.7
2017,11,24,8,15,687.5,40.0,1.15,12.5,192.0,424.35,345.8
2017,11,24,8,30,739.0,44.0,1.1,13.0,235.0,469.29,382.07
2017,11,24,8,45,685.5,59.0,1.1,13.5,258.5,468.06,380.92
2017,11,24,9,0,632.0,74.0,1.1,14.0,282.0,465.14,377.88
2017,11,24,9,15,623.0,86.0,1.05,14.0,310.5,478.14,387.26
2017,11,24,9,30,614.0,98.0,1.0,14.0,339.0,488.42,394.01
2017,11,24,9,45,579.0,116.5,1.0,14.5,357.5,487.47,391.27
2017,11,24,10,0,544.0,135.0,1.0,15.0,376.0,480.24,383.83
2017,11,24,10,15,712.5,100.5,1.0,15.5,434.5,542.8,430.82
2017,11,24,10,30,881.0,66.0,1.0,16.0,493.0,593.16,466.93
2017,11,24,10,45,634.5,135.0,1.0,16.5,448.0,517.09,405.88
2017,11,24,11,0,388.0,204.0,1.0,17.0,403.0,427.46,335.57
2017,11,24,11,15,647.0,135.5,1.0,17.5,475.0,499.68,390.61
2017,11,24,11,30,906.0,67.0,1.0,18.0,547.0,550.17,426.13
2017,11,24,11,45,906.0,67.5,1.05,18.5,549.0,528.9,407.42
2017,11,24,12,0,906.0,68.0,1.1,19.0,551.0,504.93,386.97
2017,11,24,12,15,904.5,67.5,1.1,19.0,546.0,476.67,363.34
2017,11,24,12,30,903.0,67.0,1.1,19.0,541.0,446.04,337.33
2017,11,24,12,45,658.5,130.0,1.1,19.5,471.0,375.53,282.8
2017,11,24,13,0,414.0,193.0,1.1,20.0,401.0,317.82,239.56
2017,11,24,13,15,406.5,186.0,1.1,20.0,383.5,289.5,216.11
2017,11,24,13,30,399.0,179.0,1.1,20.0,366.0,261.05,192.18
2017,11,24,13,45,415.0,164.5,1.1,20.0,349.0,231.65,166.64
2017,11,24,14,0,431.0,150.0,1.1,20.0,332.0,200.46,139.74
2017,11,24,14,15,429.0,137.0,1.1,19.5,306.5,166.23,112.26
2017,11,24,14,30,427.0,124.0,1.1,19.0,281.0,131.88,86.79
2017,11,24,14,45,605.0,85.5,1.1,19.0,281.5,84.54,50.47
2017,11,24,15,0,783.0,47.0,1.1,19.0,282.0,39.24,28.95
2017,11,24,15,15,743.5,43.5,1.0,18.0,240.5,32.54,23.2
2017,11,24,15,30,704.0,40.0,0.9,17.0,199.0,30.7,21.61
2017,11,24,15,45,640.0,36.0,0.85,16.0,156.5,28.39,19.49
2017,11,24,16,0,576.0,32.0,0.8,15.0,114.0,26.15,17.27
2017,11,24,16,15,462.5,24.5,0.8,14.0,75.0,20.48,11.65
2017,11,24,16,30,349.0,17.0,0.8,13.0,36.0,14.63,0.36
2017,11,24,16,45,174.5,8.5,0.8,12.5,18.0,8.1,0.0
2017,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,7,15,139.5,14.0,1.05,9.5,26.0,88.38,0.0
2017,11,25,7,30,279.0,28.0,1.1,10.0,52.0,182.9,136.28
2017,11,25,7,45,329.5,40.5,1.15,11.0,86.0,227.01,181.85
2017,11,25,8,0,380.0,53.0,1.2,12.0,120.0,273.5,222.98
2017,11,25,8,15,416.0,64.0,1.15,12.5,154.5,312.21,256.34
2017,11,25,8,30,452.0,75.0,1.1,13.0,189.0,347.92,285.94
2017,11,25,8,45,468.0,86.0,1.1,14.0,222.0,374.99,306.97
2017,11,25,9,0,484.0,97.0,1.1,15.0,255.0,400.85,326.17
2017,11,25,9,15,490.0,109.0,1.1,15.5,284.5,420.59,340.45
2017,11,25,9,30,496.0,121.0,1.1,16.0,314.0,438.47,352.89
2017,11,25,9,45,602.5,106.0,1.15,17.0,358.5,488.61,390.14
2017,11,25,10,0,709.0,91.0,1.2,18.0,403.0,532.99,421.88
2017,11,25,10,15,706.0,98.5,1.2,18.5,423.5,534.92,421.02
2017,11,25,10,30,703.0,106.0,1.2,19.0,444.0,534.2,418.48
2017,11,25,10,45,672.0,119.5,1.3,19.5,452.0,521.11,407.12
2017,11,25,11,0,641.0,133.0,1.4,20.0,460.0,505.91,394.18
2017,11,25,11,15,575.5,157.0,1.45,20.0,455.0,477.61,371.71
2017,11,25,11,30,510.0,181.0,1.5,20.0,450.0,452.39,351.48
2017,11,25,11,45,488.0,188.0,1.55,20.0,446.0,432.98,335.84
2017,11,25,12,0,466.0,195.0,1.6,20.0,442.0,412.91,319.51
2017,11,25,12,15,490.0,186.0,1.6,20.0,444.0,398.29,306.96
2017,11,25,12,30,514.0,177.0,1.6,20.0,446.0,381.1,291.96
2017,11,25,12,45,509.5,174.0,1.6,20.0,435.0,355.7,270.49
2017,11,25,13,0,505.0,171.0,1.6,20.0,424.0,329.41,248.02
2017,11,25,13,15,405.0,182.5,1.55,19.5,380.5,285.42,214.06
2017,11,25,13,30,305.0,194.0,1.5,19.0,337.0,249.17,186.89
2017,11,25,13,45,355.5,173.5,1.45,19.0,331.0,227.2,166.27
2017,11,25,14,0,406.0,153.0,1.4,19.0,325.0,197.88,139.47
2017,11,25,14,15,491.5,125.0,1.3,18.5,316.5,164.52,108.74
2017,11,25,14,30,577.0,97.0,1.2,18.0,308.0,123.21,74.27
2017,11,25,14,45,559.0,89.0,1.1,17.5,275.0,85.18,52.73
2017,11,25,15,0,541.0,81.0,1.0,17.0,242.0,57.76,45.52
2017,11,25,15,15,512.5,71.5,0.9,16.5,206.5,52.05,40.6
2017,11,25,15,30,484.0,62.0,0.8,16.0,171.0,46.17,35.38
2017,11,25,15,45,428.5,53.0,0.75,15.5,133.5,40.51,30.21
2017,11,25,16,0,373.0,44.0,0.7,15.0,96.0,34.69,24.7
2017,11,25,16,15,289.5,31.5,0.75,14.5,63.0,25.22,15.54
2017,11,25,16,30,206.0,19.0,0.8,14.0,30.0,15.32,0.0
2017,11,25,16,45,103.0,9.5,0.85,13.5,15.0,9.05,0.0
2017,11,25,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.0,1.75,12.0,3.0,2.77,0.0
2017,11,26,7,30,0.0,6.0,1.7,12.0,6.0,5.55,0.0
2017,11,26,7,45,0.0,11.0,1.7,12.0,11.0,10.18,2.91
2017,11,26,8,0,0.0,16.0,1.7,12.0,16.0,14.82,7.05
2017,11,26,8,15,0.0,20.5,1.7,12.0,20.5,19.0,10.76
2017,11,26,8,30,0.0,25.0,1.7,12.0,25.0,23.18,14.45
2017,11,26,8,45,0.0,30.0,1.7,12.5,30.0,27.83,18.45
2017,11,26,9,0,0.0,35.0,1.7,13.0,35.0,32.49,22.39
2017,11,26,9,15,0.0,39.0,1.65,13.0,39.0,36.21,25.55
2017,11,26,9,30,0.0,43.0,1.6,13.0,43.0,39.94,28.69
2017,11,26,9,45,0.0,45.0,1.6,13.0,45.0,41.81,30.22
2017,11,26,10,0,0.0,47.0,1.6,13.0,47.0,43.68,31.75
2017,11,26,10,15,0.0,84.0,1.6,13.0,84.0,78.28,60.96
2017,11,26,10,30,0.0,121.0,1.6,13.0,121.0,113.91,90.61
2017,11,26,10,45,0.0,114.0,1.6,13.5,114.0,106.87,84.41
2017,11,26,11,0,0.0,107.0,1.6,14.0,107.0,100.02,78.48
2017,11,26,11,15,0.0,62.0,1.65,14.0,62.0,57.69,43.12
2017,11,26,11,30,0.0,17.0,1.7,14.0,17.0,15.79,7.76
2017,11,26,11,45,0.0,77.0,1.75,14.5,77.0,71.7,54.79
2017,11,26,12,0,0.0,137.0,1.8,15.0,137.0,127.56,100.8
2017,11,26,12,15,0.0,145.5,1.85,15.0,145.5,135.12,106.91
2017,11,26,12,30,0.0,154.0,1.9,15.0,154.0,142.51,113.0
2017,11,26,12,45,0.0,146.0,1.95,15.0,146.0,134.8,106.76
2017,11,26,13,0,0.0,138.0,2.0,15.0,138.0,127.17,100.63
2017,11,26,13,15,0.0,97.5,1.95,14.5,97.5,90.48,70.55
2017,11,26,13,30,0.0,57.0,1.9,14.0,57.0,53.01,39.38
2017,11,26,13,45,0.0,66.0,1.9,14.0,66.0,61.4,46.57
2017,11,26,14,0,0.0,75.0,1.9,14.0,75.0,69.8,53.75
2017,11,26,14,15,0.0,58.0,1.8,13.5,58.0,53.93,40.49
2017,11,26,14,30,0.0,41.0,1.7,13.0,41.0,38.08,27.12
2017,11,26,14,45,0.0,36.5,1.6,13.0,36.5,33.88,23.58
2017,11,26,15,0,0.0,32.0,1.5,13.0,32.0,29.69,21.17
2017,11,26,15,15,0.0,27.0,1.45,13.0,27.0,25.04,16.97
2017,11,26,15,30,0.0,22.0,1.4,13.0,22.0,20.39,12.73
2017,11,26,15,45,0.0,17.0,1.4,13.0,17.0,15.75,8.45
2017,11,26,16,0,0.0,12.0,1.4,13.0,12.0,11.11,4.15
2017,11,26,16,15,0.0,7.5,1.4,12.5,7.5,6.94,0.2
2017,11,26,16,30,0.0,3.0,1.4,12.0,3.0,2.77,0.0
2017,11,26,16,45,0.0,1.5,1.4,12.0,1.5,1.43,0.0
2017,11,26,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,7,15,68.0,18.0,0.95,6.5,23.5,44.86,0.0
2017,11,27,7,30,136.0,36.0,0.9,7.0,47.0,121.47,87.55
2017,11,27,7,45,260.0,48.0,0.9,7.5,86.0,201.71,162.62
2017,11,27,8,0,384.0,60.0,0.9,8.0,125.0,280.6,230.82
2017,11,27,8,15,454.5,68.5,0.9,8.0,166.0,333.72,276.78
2017,11,27,8,30,525.0,77.0,0.9,8.0,207.0,389.17,323.24
2017,11,27,8,45,591.5,79.0,0.9,8.5,249.0,436.05,360.91
2017,11,27,9,0,658.0,81.0,0.9,9.0,291.0,482.41,396.92
2017,11,27,9,15,689.5,85.0,0.9,9.5,327.5,510.0,417.19
2017,11,27,9,30,721.0,89.0,0.9,10.0,364.0,535.69,435.51
2017,11,27,9,45,776.5,82.5,0.95,10.5,400.5,559.46,452.72
2017,11,27,10,0,832.0,76.0,1.0,11.0,437.0,583.42,469.61
2017,11,27,10,15,628.5,126.0,1.05,11.0,407.5,515.35,415.38
2017,11,27,10,30,425.0,176.0,1.1,11.0,378.0,439.38,355.06
2017,11,27,10,45,440.0,180.0,1.2,11.5,396.0,444.57,358.7
2017,11,27,11,0,455.0,184.0,1.3,12.0,414.0,447.81,360.02
2017,11,27,11,15,431.5,194.0,1.35,12.0,415.5,434.1,348.35
2017,11,27,11,30,408.0,204.0,1.4,12.0,417.0,415.19,332.79
2017,11,27,11,45,397.0,207.5,1.5,12.0,415.5,400.77,320.83
2017,11,27,12,0,386.0,211.0,1.6,12.0,414.0,385.55,308.05
2017,11,27,12,15,197.0,193.5,1.6,12.0,297.0,269.55,216.04
2017,11,27,12,30,8.0,176.0,1.6,12.0,180.0,165.81,132.99
2017,11,27,12,45,447.0,126.0,1.65,12.0,347.5,287.05,226.48
2017,11,27,13,0,886.0,76.0,1.7,12.0,515.0,378.4,287.85
2017,11,27,13,15,507.5,141.0,1.7,12.0,390.5,279.71,213.12
2017,11,27,13,30,129.0,206.0,1.7,12.0,266.0,213.17,168.34
2017,11,27,13,45,485.5,137.5,1.7,12.0,343.5,223.31,163.02
2017,11,27,14,0,842.0,69.0,1.7,12.0,421.0,207.45,132.85
2017,11,27,14,15,821.5,67.0,1.7,12.0,387.5,162.42,95.33
2017,11,27,14,30,801.0,65.0,1.7,12.0,354.0,118.17,63.2
2017,11,27,14,45,771.0,62.0,1.7,12.0,316.0,73.74,39.77
2017,11,27,15,0,741.0,59.0,1.7,12.0,278.0,44.52,34.6
2017,11,27,15,15,695.5,54.5,1.6,11.5,236.0,42.13,32.52
2017,11,27,15,30,650.0,50.0,1.5,11.0,194.0,39.78,30.36
2017,11,27,15,45,580.0,44.0,1.45,10.5,151.5,32.88,23.97
2017,11,27,16,0,510.0,38.0,1.4,10.0,109.0,29.41,20.51
2017,11,27,16,15,383.0,28.5,1.35,9.0,70.5,22.57,13.57
2017,11,27,16,30,256.0,19.0,1.3,8.0,32.0,15.45,0.0
2017,11,27,16,45,128.0,9.5,1.3,7.5,16.0,9.05,0.0
2017,11,27,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,15,180.0,12.5,1.1,3.5,26.5,84.76,0.0
2017,11,28,7,30,360.0,25.0,1.0,4.0,53.0,210.24,151.73
2017,11,28,7,45,461.0,33.0,0.95,5.0,93.0,276.53,223.7
2017,11,28,8,0,562.0,41.0,0.9,6.0,133.0,340.97,280.8
2017,11,28,8,15,621.5,46.0,0.95,6.5,175.0,389.42,323.24
2017,11,28,8,30,681.0,51.0,1.0,7.0,217.0,438.19,364.21
2017,11,28,8,45,719.0,54.5,1.05,8.0,257.5,473.31,392.13
2017,11,28,9,0,757.0,58.0,1.1,9.0,298.0,507.15,417.9
2017,11,28,9,15,782.5,61.0,1.15,9.5,334.0,531.58,436.21
2017,11,28,9,30,808.0,64.0,1.2,10.0,370.0,553.79,452.29
2017,11,28,9,45,827.5,65.0,1.3,10.5,401.0,567.7,461.99
2017,11,28,10,0,847.0,66.0,1.4,11.0,432.0,578.87,469.39
2017,11,28,10,15,859.0,67.5,1.4,11.5,456.0,580.52,468.74
2017,11,28,10,30,871.0,69.0,1.4,12.0,480.0,582.3,468.02
2017,11,28,10,45,877.5,70.5,1.45,12.5,497.5,577.89,462.78
2017,11,28,11,0,884.0,72.0,1.5,13.0,515.0,570.44,455.13
2017,11,28,11,15,888.0,72.5,1.5,13.0,525.0,557.54,443.75
2017,11,28,11,30,892.0,73.0,1.5,13.0,535.0,541.7,429.93
2017,11,28,11,45,893.5,72.5,1.55,13.0,537.5,520.7,412.15
2017,11,28,12,0,895.0,72.0,1.6,13.0,540.0,497.0,391.87
2017,11,28,12,15,893.0,72.0,1.6,13.0,535.0,469.61,368.03
2017,11,28,12,30,891.0,72.0,1.6,13.0,530.0,439.88,341.81
2017,11,28,12,45,878.0,73.5,1.6,13.5,516.0,405.18,310.64
2017,11,28,13,0,865.0,75.0,1.6,14.0,502.0,366.86,276.17
2017,11,28,13,15,855.0,74.0,1.6,14.0,482.0,327.86,241.06
2017,11,28,13,30,845.0,73.0,1.6,14.0,462.0,287.81,204.67
2017,11,28,13,45,829.0,71.5,1.65,14.0,435.0,245.15,166.42
2017,11,28,14,0,813.0,70.0,1.7,14.0,408.0,202.41,128.85
2017,11,28,14,15,681.5,85.0,1.7,13.5,353.0,155.13,94.94
2017,11,28,14,30,550.0,100.0,1.7,13.0,298.0,122.18,76.39
2017,11,28,14,45,518.5,94.5,1.7,13.0,265.0,87.32,57.18
2017,11,28,15,0,487.0,89.0,1.7,13.0,232.0,63.97,51.82
2017,11,28,15,15,453.5,79.0,1.6,12.0,196.5,57.74,46.44
2017,11,28,15,30,420.0,69.0,1.5,11.0,161.0,51.32,40.71
2017,11,28,15,45,371.0,57.0,1.45,10.5,125.0,43.1,33.11
2017,11,28,16,0,322.0,45.0,1.4,10.0,89.0,34.61,25.09
2017,11,28,16,15,161.0,35.5,1.35,9.5,57.5,27.77,17.88
2017,11,28,16,30,0.0,26.0,1.3,9.0,26.0,22.63,0.0
2017,11,28,16,45,0.0,13.0,1.3,8.5,13.0,12.39,0.0
2017,11,28,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,15,199.0,11.5,1.0,4.5,26.5,90.94,0.0
2017,11,29,7,30,398.0,23.0,1.0,5.0,53.0,216.86,151.77
2017,11,29,7,45,499.5,30.0,1.05,6.0,94.0,284.75,228.86
2017,11,29,8,0,601.0,37.0,1.1,7.0,135.0,354.1,290.38
2017,11,29,8,15,660.0,42.0,1.15,7.5,177.5,402.74,333.11
2017,11,29,8,30,719.0,47.0,1.2,8.0,220.0,451.77,374.35
2017,11,29,8,45,758.0,50.0,1.3,9.0,261.0,487.34,402.91
2017,11,29,9,0,797.0,53.0,1.4,10.0,302.0,521.61,429.29
2017,11,29,9,15,822.5,55.0,1.3,10.5,339.0,545.27,446.13
2017,11,29,9,30,848.0,57.0,1.2,11.0,376.0,563.07,457.88
2017,11,29,9,45,869.0,58.0,1.2,11.5,408.0,578.28,467.84
2017,11,29,10,0,890.0,59.0,1.2,12.0,440.0,590.74,475.4
2017,11,29,10,15,902.0,60.0,1.1,12.5,465.0,595.0,475.75
2017,11,29,10,30,914.0,61.0,1.0,13.0,490.0,596.16,473.62
2017,11,29,10,45,923.5,61.5,0.95,13.5,508.5,592.15,467.97
2017,11,29,11,0,933.0,62.0,0.9,14.0,527.0,584.94,459.82
2017,11,29,11,15,937.5,62.5,0.85,14.0,537.5,571.78,447.98
2017,11,29,11,30,942.0,63.0,0.8,14.0,548.0,555.51,433.65
2017,11,29,11,45,943.5,63.0,0.8,14.5,551.0,534.17,414.94
2017,11,29,12,0,945.0,63.0,0.8,15.0,554.0,509.96,393.77
2017,11,29,12,15,943.5,62.5,0.8,15.0,549.5,481.15,369.43
2017,11,29,12,30,942.0,62.0,0.8,15.0,545.0,449.84,342.6
2017,11,29,12,45,938.0,61.5,0.85,15.5,532.0,415.23,312.24
2017,11,29,13,0,934.0,61.0,0.9,16.0,519.0,378.57,279.57
2017,11,29,13,15,925.5,60.0,0.9,16.0,499.0,338.2,243.77
2017,11,29,13,30,917.0,59.0,0.9,16.0,479.0,296.49,206.39
2017,11,29,13,45,904.0,57.5,0.9,16.0,452.0,252.19,167.02
2017,11,29,14,0,891.0,56.0,0.9,16.0,425.0,207.35,127.98
2017,11,29,14,15,872.5,54.5,0.9,15.5,392.0,161.46,90.78
2017,11,29,14,30,854.0,53.0,0.9,15.0,359.0,115.95,58.66
2017,11,29,14,45,825.5,51.0,0.9,14.5,320.5,70.27,35.71
2017,11,29,15,0,797.0,49.0,0.9,14.0,282.0,36.32,27.0
2017,11,29,15,15,756.0,45.5,0.85,13.0,240.0,34.5,25.5
2017,11,29,15,30,715.0,42.0,0.8,12.0,198.0,32.72,23.91
2017,11,29,15,45,645.5,37.5,0.8,11.5,154.5,30.02,21.33
2017,11,29,16,0,576.0,33.0,0.8,11.0,111.0,27.38,18.62
2017,11,29,16,15,456.0,25.0,0.85,10.5,72.0,21.22,12.25
2017,11,29,16,30,336.0,17.0,0.9,10.0,33.0,14.86,0.0
2017,11,29,16,45,168.0,8.5,0.95,9.5,16.5,8.1,0.0
2017,11,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,7,15,184.5,11.5,1.3,3.5,25.0,84.62,0.0
2017,11,30,7,30,369.0,23.0,1.3,4.0,50.0,202.15,137.51
2017,11,30,7,45,467.5,31.5,1.35,5.0,90.0,269.96,217.65
2017,11,30,8,0,566.0,40.0,1.4,6.0,130.0,338.53,279.24
2017,11,30,8,15,627.0,45.0,1.3,6.5,172.5,387.58,322.34
2017,11,30,8,30,688.0,50.0,1.2,7.0,215.0,437.0,363.69
2017,11,30,8,45,727.5,54.0,1.15,7.5,255.5,473.53,393.16
2017,11,30,9,0,767.0,58.0,1.1,8.0,296.0,508.8,420.38
2017,11,30,9,15,793.0,60.5,1.05,9.0,332.5,533.03,437.19
2017,11,30,9,30,819.0,63.0,1.0,10.0,369.0,555.01,451.59
2017,11,30,9,45,839.0,64.5,0.95,11.0,400.5,569.87,460.0
2017,11,30,10,0,859.0,66.0,0.9,12.0,432.0,581.96,465.98
2017,11,30,10,15,871.5,67.5,0.85,12.5,457.0,583.97,465.1
2017,11,30,10,30,884.0,69.0,0.8,13.0,482.0,586.06,464.11
2017,11,30,10,45,891.0,70.5,0.75,13.5,499.5,581.93,458.34
2017,11,30,11,0,898.0,72.0,0.7,14.0,517.0,574.72,450.22
2017,11,30,11,15,902.5,72.5,0.7,14.0,527.5,562.01,439.25
2017,11,30,11,30,907.0,73.0,0.7,14.0,538.0,546.31,425.86
2017,11,30,11,45,908.5,73.0,0.75,14.5,541.0,525.65,408.19
2017,11,30,12,0,910.0,73.0,0.8,15.0,544.0,502.23,388.05
2017,11,30,12,15,908.0,72.5,0.85,15.0,539.0,474.1,364.6
2017,11,30,12,30,906.0,72.0,0.9,15.0,534.0,443.59,338.7
2017,11,30,12,45,901.5,71.0,0.95,15.5,521.5,409.44,308.71
2017,11,30,13,0,897.0,70.0,1.0,16.0,509.0,373.37,276.56
2017,11,30,13,15,887.5,69.0,1.0,16.0,489.0,334.03,241.67
2017,11,30,13,30,878.0,68.0,1.0,16.0,469.0,293.5,205.38
2017,11,30,13,45,757.0,84.0,1.05,16.0,415.5,239.2,162.26
2017,11,30,14,0,636.0,100.0,1.1,16.0,362.0,192.79,127.06
2017,11,30,14,15,722.0,80.5,1.05,15.5,355.5,155.72,92.77
2017,11,30,14,30,808.0,61.0,1.0,15.0,349.0,113.75,58.75
2017,11,30,14,45,778.0,58.0,1.0,15.0,311.0,69.26,36.06
2017,11,30,15,0,748.0,55.0,1.0,15.0,273.0,41.27,31.29
2017,11,30,15,15,704.0,51.0,0.9,14.0,231.5,39.2,29.58
2017,11,30,15,30,660.0,47.0,0.8,13.0,190.0,37.18,27.79
2017,11,30,15,45,590.5,41.0,0.75,12.0,148.0,33.27,24.17
2017,11,30,16,0,521.0,35.0,0.7,11.0,106.0,29.34,20.34
2017,11,30,16,15,400.0,26.0,0.75,10.0,68.5,22.23,13.1
2017,11,30,16,30,279.0,17.0,0.8,9.0,31.0,14.86,0.0
2017,11,30,16,45,139.5,8.5,0.85,8.5,15.5,8.1,0.0
2017,11,30,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,7,15,161.5,12.0,1.0,5.5,23.0,75.49,0.0
2017,12,1,7,30,323.0,24.0,0.9,6.0,46.0,187.06,120.9
2017,12,1,7,45,427.5,32.5,0.8,6.5,85.0,257.01,204.62
2017,12,1,8,0,532.0,41.0,0.7,7.0,124.0,326.51,266.23
2017,12,1,8,15,595.0,47.0,0.65,7.5,166.0,375.88,308.88
2017,12,1,8,30,658.0,53.0,0.6,8.0,208.0,422.78,347.71
2017,12,1,8,45,704.0,56.0,0.6,8.5,248.5,461.25,378.51
2017,12,1,9,0,750.0,59.0,0.6,9.0,289.0,498.64,407.25
2017,12,1,9,15,694.5,72.5,0.6,9.5,306.0,491.52,400.39
2017,12,1,9,30,639.0,86.0,0.6,10.0,323.0,478.3,388.93
2017,12,1,9,45,625.5,98.0,0.6,10.5,346.0,484.26,392.12
2017,12,1,10,0,612.0,110.0,0.6,11.0,369.0,487.56,392.87
2017,12,1,10,15,660.5,104.5,0.6,11.5,398.5,505.57,405.25
2017,12,1,10,30,709.0,99.0,0.6,12.0,428.0,520.83,415.07
2017,12,1,10,45,798.5,85.0,0.6,12.5,469.0,546.24,432.4
2017,12,1,11,0,888.0,71.0,0.6,13.0,510.0,566.58,445.29
2017,12,1,11,15,892.5,71.5,0.65,13.5,520.5,554.13,433.86
2017,12,1,11,30,897.0,72.0,0.7,14.0,531.0,538.71,420.34
2017,12,1,11,45,896.5,73.0,0.75,14.5,533.5,518.41,402.89
2017,12,1,12,0,896.0,74.0,0.8,15.0,536.0,495.44,383.07
2017,12,1,12,15,894.0,73.5,0.8,15.0,531.0,467.77,359.63
2017,12,1,12,30,892.0,73.0,0.8,15.0,526.0,437.77,333.87
2017,12,1,12,45,890.0,71.5,0.85,15.0,514.5,404.62,305.28
2017,12,1,13,0,888.0,70.0,0.9,15.0,503.0,369.42,274.32
2017,12,1,13,15,653.0,119.0,0.9,15.0,430.5,303.04,223.84
2017,12,1,13,30,418.0,168.0,0.9,15.0,358.0,253.79,188.88
2017,12,1,13,45,526.0,134.0,0.9,15.0,359.5,227.66,162.12
2017,12,1,14,0,634.0,100.0,0.9,15.0,361.0,192.09,126.93
2017,12,1,14,15,720.0,80.5,0.85,14.5,354.0,155.11,92.63
2017,12,1,14,30,806.0,61.0,0.8,14.0,347.0,113.24,58.68
2017,12,1,14,45,776.5,58.0,0.8,14.0,309.5,68.94,36.12
2017,12,1,15,0,747.0,55.0,0.8,14.0,272.0,41.31,31.47
2017,12,1,15,15,704.0,51.0,0.8,13.0,231.0,39.25,29.75
2017,12,1,15,30,661.0,47.0,0.8,12.0,190.0,37.23,27.95
2017,12,1,15,45,592.5,41.0,0.8,11.5,148.0,33.32,24.25
2017,12,1,16,0,524.0,35.0,0.8,11.0,106.0,29.39,20.36
2017,12,1,16,15,262.0,33.0,0.9,10.0,68.5,27.04,17.08
2017,12,1,16,30,0.0,31.0,1.0,9.0,31.0,25.92,0.0
2017,12,1,16,45,0.0,15.5,1.1,8.5,15.5,14.77,0.0
2017,12,1,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,2,7,15,95.5,12.0,1.1,4.5,18.5,49.07,0.0
2017,12,2,7,30,191.0,24.0,1.0,5.0,37.0,128.34,78.16
2017,12,2,7,45,253.0,38.0,0.9,5.5,68.5,182.45,145.5
2017,12,2,8,0,315.0,52.0,0.8,6.0,100.0,232.85,191.63
2017,12,2,8,15,358.0,63.5,0.75,6.0,134.5,272.72,227.38
2017,12,2,8,30,401.0,75.0,0.7,6.0,169.0,313.47,262.58
2017,12,2,8,45,422.5,87.0,0.7,6.5,201.5,343.52,287.46
2017,12,2,9,0,444.0,99.0,0.7,7.0,234.0,372.68,310.72
2017,12,2,9,15,464.0,107.0,0.55,7.0,263.5,395.27,327.78
2017,12,2,9,30,484.0,115.0,0.4,7.0,293.0,416.56,343.13
2017,12,2,9,45,479.5,129.0,0.3,7.5,318.0,428.85,350.36
2017,12,2,10,0,475.0,143.0,0.2,8.0,343.0,439.03,355.78
2017,12,2,10,15,497.0,146.0,0.2,8.5,366.0,450.76,363.35
2017,12,2,10,30,519.0,149.0,0.2,9.0,389.0,460.55,369.23
2017,12,2,10,45,707.5,112.5,0.25,9.5,452.5,523.95,416.83
2017,12,2,11,0,896.0,76.0,0.3,10.0,516.0,574.79,453.0
2017,12,2,11,15,649.5,137.5,0.35,10.0,460.0,493.05,389.33
2017,12,2,11,30,403.0,199.0,0.4,10.0,404.0,404.55,321.32
