Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,2,11,45,447.0,190.0,0.5,10.5,418.5,409.26,324.81
2017,12,2,12,0,491.0,181.0,0.6,11.0,433.0,406.44,321.18
2017,12,2,12,15,508.5,174.0,0.6,11.0,433.0,390.37,307.09
2017,12,2,12,30,526.0,167.0,0.6,11.0,433.0,372.05,290.94
2017,12,2,12,45,546.5,156.5,0.6,11.5,427.5,349.38,270.39
2017,12,2,13,0,567.0,146.0,0.6,12.0,422.0,324.22,247.37
2017,12,2,13,15,554.0,144.5,0.6,12.0,405.5,294.33,221.27
2017,12,2,13,30,541.0,143.0,0.6,12.0,389.0,264.23,194.85
2017,12,2,13,45,477.5,145.0,0.6,12.0,352.5,226.01,163.88
2017,12,2,14,0,414.0,147.0,0.6,12.0,316.0,192.21,137.46
2017,12,2,14,15,430.0,131.5,0.6,11.5,295.0,159.39,109.91
2017,12,2,14,30,446.0,116.0,0.6,11.0,274.0,124.85,83.29
2017,12,2,14,45,423.0,107.0,0.6,11.0,244.0,92.28,64.33
2017,12,2,15,0,400.0,98.0,0.6,11.0,214.0,70.67,58.2
2017,12,2,15,15,376.0,85.5,0.65,10.5,181.5,62.67,51.13
2017,12,2,15,30,352.0,73.0,0.7,10.0,149.0,54.42,43.65
2017,12,2,15,45,310.5,59.5,0.8,10.0,115.5,45.08,34.93
2017,12,2,16,0,269.0,46.0,0.9,10.0,82.0,35.43,25.77
2017,12,2,16,15,134.5,35.0,0.95,9.5,53.0,28.58,18.36
2017,12,2,16,30,0.0,24.0,1.0,9.0,24.0,21.05,0.0
2017,12,2,16,45,0.0,12.0,1.05,9.0,12.0,11.44,0.0
2017,12,2,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,15,166.0,11.5,1.4,3.5,22.0,75.98,0.0
2017,12,3,7,30,332.0,23.0,1.4,4.0,44.0,186.11,107.97
2017,12,3,7,45,445.5,31.0,1.45,5.0,83.5,261.23,208.24
2017,12,3,8,0,559.0,39.0,1.5,6.0,123.0,329.41,270.64
2017,12,3,8,15,624.5,44.5,1.55,6.5,165.5,380.8,316.53
2017,12,3,8,30,690.0,50.0,1.6,7.0,208.0,432.78,361.02
2017,12,3,8,45,731.0,53.5,1.7,7.5,249.0,469.47,391.82
2017,12,3,9,0,772.0,57.0,1.8,8.0,290.0,504.92,420.5
2017,12,3,9,15,799.5,60.0,1.8,8.0,327.0,530.63,440.89
2017,12,3,9,30,827.0,63.0,1.8,8.0,364.0,554.12,458.94
2017,12,3,9,45,850.0,63.5,1.8,8.5,396.0,569.65,469.55
2017,12,3,10,0,873.0,64.0,1.8,9.0,428.0,579.37,475.42
2017,12,3,10,15,886.0,65.5,1.8,9.0,453.5,584.9,478.58
2017,12,3,10,30,899.0,67.0,1.8,9.0,479.0,587.39,479.22
2017,12,3,10,45,909.0,67.5,1.8,9.5,498.0,583.95,474.31
2017,12,3,11,0,919.0,68.0,1.8,10.0,517.0,577.35,466.84
2017,12,3,11,15,923.5,68.5,1.8,10.0,528.0,564.63,455.33
2017,12,3,11,30,928.0,69.0,1.8,10.0,539.0,548.85,441.24
2017,12,3,11,45,930.5,69.0,1.8,10.5,542.0,528.56,422.59
2017,12,3,12,0,933.0,69.0,1.8,11.0,545.0,505.4,401.37
2017,12,3,12,15,931.0,68.5,1.8,11.0,540.5,476.98,376.37
2017,12,3,12,30,929.0,68.0,1.8,11.0,536.0,446.12,348.88
2017,12,3,12,45,910.5,72.0,1.85,11.0,521.5,411.08,317.77
2017,12,3,13,0,892.0,76.0,1.9,11.0,507.0,372.69,283.41
2017,12,3,13,15,882.5,75.0,1.9,11.0,487.5,333.27,247.36
2017,12,3,13,30,873.0,74.0,1.9,11.0,468.0,292.68,209.94
2017,12,3,13,45,860.5,71.5,1.9,11.0,441.5,249.15,170.26
2017,12,3,14,0,848.0,69.0,1.9,11.0,415.0,205.18,131.08
2017,12,3,14,15,827.0,67.0,1.9,10.5,382.0,160.33,94.08
2017,12,3,14,30,806.0,65.0,1.9,10.0,349.0,116.26,62.47
2017,12,3,14,45,778.0,61.5,1.9,10.0,311.5,71.7,39.3
2017,12,3,15,0,750.0,58.0,1.9,10.0,274.0,44.01,34.43
2017,12,3,15,15,704.5,53.5,1.8,9.5,232.5,41.57,32.27
2017,12,3,15,30,659.0,49.0,1.7,9.0,191.0,39.17,30.03
2017,12,3,15,45,591.5,42.5,1.65,8.5,148.5,34.84,25.9
2017,12,3,16,0,524.0,36.0,1.6,8.0,106.0,30.47,21.56
2017,12,3,16,15,262.0,33.0,1.55,7.0,68.0,27.12,17.29
2017,12,3,16,30,0.0,30.0,1.5,6.0,30.0,25.21,0.0
2017,12,3,16,45,0.0,15.0,1.5,5.5,15.0,14.3,0.0
2017,12,3,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,7,15,217.5,9.5,1.7,1.5,23.0,93.74,0.0
2017,12,4,7,30,435.0,19.0,1.7,2.0,46.0,219.22,118.27
2017,12,4,7,45,545.5,26.0,1.75,2.5,88.0,294.39,235.55
2017,12,4,8,0,656.0,33.0,1.8,3.0,130.0,367.7,304.45
2017,12,4,8,15,716.5,37.5,1.85,3.5,174.0,417.02,349.62
2017,12,4,8,30,777.0,42.0,1.9,4.0,218.0,463.35,390.35
2017,12,4,8,45,815.5,45.0,2.0,4.5,260.5,499.06,420.91
2017,12,4,9,0,854.0,48.0,2.1,5.0,303.0,533.61,449.24
2017,12,4,9,15,879.0,50.0,2.05,5.5,341.0,557.69,467.58
2017,12,4,9,30,904.0,52.0,2.0,6.0,379.0,579.46,483.37
2017,12,4,9,45,919.0,54.5,2.0,7.0,411.5,593.47,491.86
2017,12,4,10,0,934.0,57.0,2.0,8.0,444.0,604.51,497.67
2017,12,4,10,15,946.0,58.5,2.0,8.5,470.5,609.53,499.48
2017,12,4,10,30,958.0,60.0,2.0,9.0,497.0,611.32,498.62
2017,12,4,10,45,966.0,60.5,2.0,9.5,516.0,606.44,492.51
2017,12,4,11,0,974.0,61.0,2.0,10.0,535.0,598.27,483.74
2017,12,4,11,15,978.0,61.5,2.05,10.0,546.0,584.65,471.72
2017,12,4,11,30,982.0,62.0,2.1,10.0,557.0,567.82,456.94
2017,12,4,11,45,982.5,62.5,2.15,10.5,560.5,546.12,437.23
2017,12,4,12,0,983.0,63.0,2.2,11.0,564.0,521.46,414.84
2017,12,4,12,15,981.5,63.0,2.25,11.0,559.5,492.58,389.4
2017,12,4,12,30,980.0,63.0,2.3,11.0,555.0,461.09,361.23
2017,12,4,12,45,972.0,63.5,2.35,11.0,542.0,425.17,328.93
2017,12,4,13,0,964.0,64.0,2.4,11.0,529.0,387.33,294.36
2017,12,4,13,15,955.5,63.0,2.4,11.0,508.5,346.26,256.46
2017,12,4,13,30,947.0,62.0,2.4,11.0,488.0,303.75,216.95
2017,12,4,13,45,931.5,61.5,2.4,11.5,460.5,258.92,175.51
2017,12,4,14,0,916.0,61.0,2.4,12.0,433.0,213.64,134.85
2017,12,4,14,15,896.5,59.0,2.3,11.5,399.5,166.37,95.79
2017,12,4,14,30,877.0,57.0,2.2,11.0,366.0,119.51,62.25
2017,12,4,14,45,846.0,55.0,2.15,11.0,326.5,68.42,34.87
2017,12,4,15,0,815.0,53.0,2.1,11.0,287.0,39.91,30.58
2017,12,4,15,15,772.5,49.0,2.0,10.5,244.0,37.75,28.67
2017,12,4,15,30,730.0,45.0,1.9,10.0,201.0,35.63,26.69
2017,12,4,15,45,660.0,39.5,1.8,9.5,157.0,32.09,23.31
2017,12,4,16,0,590.0,34.0,1.7,9.0,113.0,28.56,19.75
2017,12,4,16,15,461.5,25.5,1.7,8.5,73.0,21.88,12.74
2017,12,4,16,30,333.0,17.0,1.7,8.0,33.0,14.98,0.0
2017,12,4,16,45,166.5,8.5,1.7,7.5,16.5,8.1,0.0
2017,12,4,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,7,15,223.0,9.0,1.45,2.0,22.5,94.89,0.0
2017,12,5,7,30,446.0,18.0,1.4,3.0,45.0,221.81,106.64
2017,12,5,7,45,555.5,25.0,1.35,4.0,86.5,296.44,234.08
2017,12,5,8,0,665.0,32.0,1.3,5.0,128.0,369.22,301.73
2017,12,5,8,15,725.0,36.0,1.25,5.5,172.0,414.6,342.94
2017,12,5,8,30,785.0,40.0,1.2,6.0,216.0,463.09,384.33
2017,12,5,8,45,822.5,43.0,1.15,7.0,258.5,498.43,412.57
2017,12,5,9,0,860.0,46.0,1.1,8.0,301.0,532.57,438.32
2017,12,5,9,15,884.5,48.5,1.0,8.5,339.0,557.13,455.84
2017,12,5,9,30,909.0,51.0,0.9,9.0,377.0,579.32,470.7
2017,12,5,9,45,921.0,54.0,0.85,10.0,409.5,592.32,477.52
2017,12,5,10,0,933.0,57.0,0.8,11.0,442.0,602.3,481.73
2017,12,5,10,15,945.0,58.5,0.75,11.5,468.0,607.4,482.95
2017,12,5,10,30,957.0,60.0,0.7,12.0,494.0,609.26,481.59
2017,12,5,10,45,964.0,61.0,0.65,13.0,513.0,604.47,474.35
2017,12,5,11,0,971.0,62.0,0.6,14.0,532.0,596.4,464.62
2017,12,5,11,15,975.0,62.5,0.6,14.0,543.0,582.9,453.06
2017,12,5,11,30,979.0,63.0,0.6,14.0,554.0,566.2,438.92
2017,12,5,11,45,980.0,63.0,0.6,14.5,557.5,544.37,419.93
2017,12,5,12,0,981.0,63.0,0.6,15.0,561.0,519.59,398.42
2017,12,5,12,15,979.0,63.0,0.55,15.0,556.5,490.65,373.68
2017,12,5,12,30,977.0,63.0,0.5,15.0,552.0,459.13,346.45
2017,12,5,12,45,949.5,69.5,0.5,15.5,535.5,421.89,314.38
2017,12,5,13,0,922.0,76.0,0.5,16.0,519.0,383.83,281.26
2017,12,5,13,15,912.5,74.5,0.45,16.0,498.5,343.45,245.82
2017,12,5,13,30,903.0,73.0,0.4,16.0,478.0,298.83,206.69
2017,12,5,13,45,888.5,71.0,0.35,16.0,451.0,254.24,167.71
2017,12,5,14,0,874.0,69.0,0.3,16.0,424.0,209.31,129.26
2017,12,5,14,15,853.0,67.0,0.25,15.5,390.5,163.43,92.78
2017,12,5,14,30,832.0,65.0,0.2,15.0,357.0,118.29,61.52
2017,12,5,14,45,802.0,61.5,0.2,15.0,318.5,72.54,38.59
2017,12,5,15,0,772.0,58.0,0.2,15.0,280.0,44.14,33.87
2017,12,5,15,15,726.0,53.5,0.25,14.5,237.5,41.69,31.77
2017,12,5,15,30,680.0,49.0,0.3,14.0,195.0,39.27,29.55
2017,12,5,15,45,607.0,43.0,0.35,13.5,151.5,35.41,25.9
2017,12,5,16,0,534.0,37.0,0.4,13.0,108.0,31.56,22.07
2017,12,5,16,15,401.0,27.5,0.4,12.5,69.0,21.9,12.52
2017,12,5,16,30,268.0,18.0,0.4,12.0,30.0,14.69,0.0
2017,12,5,16,45,134.0,9.0,0.45,11.5,15.0,8.58,0.0
2017,12,5,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,15,154.5,10.0,1.2,2.0,19.0,68.99,0.0
2017,12,6,7,30,309.0,20.0,1.2,3.0,38.0,168.5,68.99
2017,12,6,7,45,431.5,29.0,1.2,4.0,77.5,249.68,196.47
2017,12,6,8,0,554.0,38.0,1.2,5.0,117.0,321.72,263.37
2017,12,6,8,15,622.5,44.0,1.2,5.5,160.0,374.75,310.69
2017,12,6,8,30,691.0,50.0,1.2,6.0,203.0,428.51,356.57
2017,12,6,8,45,735.0,54.0,1.2,6.5,245.0,467.33,388.72
2017,12,6,9,0,779.0,58.0,1.2,7.0,287.0,504.99,418.64
2017,12,6,9,15,807.5,61.0,1.15,7.5,324.5,531.38,438.3
2017,12,6,9,30,836.0,64.0,1.1,8.0,362.0,555.54,455.49
2017,12,6,9,45,870.0,62.5,1.05,9.0,397.0,575.14,467.84
2017,12,6,10,0,904.0,61.0,1.0,10.0,432.0,588.96,475.39
2017,12,6,10,15,916.5,62.5,0.9,10.5,458.0,594.38,476.52
2017,12,6,10,30,929.0,64.0,0.8,11.0,484.0,596.67,475.11
2017,12,6,10,45,938.0,64.5,0.75,12.0,503.0,592.68,468.53
2017,12,6,11,0,947.0,65.0,0.7,13.0,522.0,585.48,459.48
2017,12,6,11,15,951.5,65.5,0.65,13.0,533.0,572.64,447.82
2017,12,6,11,30,956.0,66.0,0.6,13.0,544.0,556.67,433.64
2017,12,6,11,45,958.0,66.0,0.6,13.5,548.0,535.87,415.34
2017,12,6,12,0,960.0,66.0,0.6,14.0,552.0,512.13,394.53
2017,12,6,12,15,958.5,66.0,0.6,14.0,547.5,484.03,370.72
2017,12,6,12,30,957.0,66.0,0.6,14.0,543.0,453.37,344.39
2017,12,6,12,45,954.0,64.5,0.6,14.5,531.0,418.28,313.46
2017,12,6,13,0,951.0,63.0,0.6,15.0,519.0,381.06,280.25
2017,12,6,13,15,943.0,62.0,0.6,15.0,499.0,340.83,244.67
2017,12,6,13,30,935.0,61.0,0.6,15.0,479.0,299.15,207.43
2017,12,6,13,45,922.0,59.5,0.6,15.0,452.5,254.68,168.09
2017,12,6,14,0,909.0,58.0,0.6,15.0,426.0,209.6,129.05
2017,12,6,14,15,890.5,56.5,0.6,14.5,393.0,163.41,91.87
2017,12,6,14,30,872.0,55.0,0.6,14.0,360.0,117.52,59.79
2017,12,6,14,45,844.0,52.5,0.6,13.5,321.5,71.03,36.66
2017,12,6,15,0,816.0,50.0,0.6,13.0,283.0,37.43,28.12
2017,12,6,15,15,774.5,46.5,0.6,12.0,241.0,35.62,26.62
2017,12,6,15,30,733.0,43.0,0.6,11.0,199.0,33.85,25.03
2017,12,6,15,45,664.5,38.0,0.65,10.0,155.5,30.71,22.07
2017,12,6,16,0,596.0,33.0,0.7,9.0,112.0,27.6,18.94
2017,12,6,16,15,471.0,25.0,0.8,8.0,72.5,21.4,12.37
2017,12,6,16,30,346.0,17.0,0.9,7.0,33.0,15.0,0.0
2017,12,6,16,45,173.0,8.5,1.0,6.5,16.5,8.1,0.0
2017,12,6,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,7,15,109.5,10.0,2.25,4.5,15.5,51.44,0.0
2017,12,7,7,30,219.0,20.0,2.2,5.0,31.0,129.9,41.4
2017,12,7,7,45,325.5,33.0,2.15,5.5,68.5,206.16,161.02
2017,12,7,8,0,432.0,46.0,2.1,6.0,106.0,277.2,227.47
2017,12,7,8,15,502.5,55.0,2.05,6.5,148.0,331.15,275.82
2017,12,7,8,30,573.0,64.0,2.0,7.0,190.0,386.41,323.43
2017,12,7,8,45,623.0,70.5,1.95,8.0,231.5,428.84,358.29
2017,12,7,9,0,673.0,77.0,1.9,9.0,273.0,470.6,391.14
2017,12,7,9,15,705.0,82.0,1.7,9.5,310.5,499.64,412.77
2017,12,7,9,30,737.0,87.0,1.5,10.0,348.0,526.78,431.94
2017,12,7,9,45,760.5,90.5,1.35,11.0,380.5,545.24,443.06
2017,12,7,10,0,784.0,94.0,1.2,12.0,413.0,561.15,451.66
2017,12,7,10,15,799.5,96.5,1.1,12.5,439.5,568.69,454.69
2017,12,7,10,30,815.0,99.0,1.0,13.0,466.0,573.35,455.36
2017,12,7,10,45,819.0,102.5,0.9,14.0,483.5,569.72,448.8
2017,12,7,11,0,823.0,106.0,0.8,15.0,501.0,563.2,440.03
2017,12,7,11,15,829.0,107.0,0.7,15.5,512.5,552.26,428.77
2017,12,7,11,30,835.0,108.0,0.6,16.0,524.0,538.38,415.19
2017,12,7,11,45,833.5,109.0,0.55,16.5,527.0,518.49,397.51
2017,12,7,12,0,832.0,110.0,0.5,17.0,530.0,495.43,377.32
2017,12,7,12,15,829.5,110.0,0.5,17.0,525.5,468.93,355.38
2017,12,7,12,30,827.0,110.0,0.5,17.0,521.0,440.27,331.32
2017,12,7,12,45,798.5,115.0,0.5,17.5,504.5,404.65,301.26
2017,12,7,13,0,770.0,120.0,0.5,18.0,488.0,368.81,270.75
2017,12,7,13,15,758.5,118.0,0.45,18.0,468.5,331.84,238.97
2017,12,7,13,30,747.0,116.0,0.4,18.0,449.0,294.17,206.35
2017,12,7,13,45,731.5,112.0,0.4,18.0,423.0,253.37,171.64
2017,12,7,14,0,716.0,108.0,0.4,18.0,397.0,212.68,137.66
2017,12,7,14,15,690.5,103.5,0.35,17.5,364.5,170.61,104.93
2017,12,7,14,30,665.0,99.0,0.3,17.0,332.0,130.03,77.04
2017,12,7,14,45,631.0,93.0,0.25,16.5,294.5,89.6,56.09
2017,12,7,15,0,597.0,87.0,0.2,16.0,257.0,64.25,51.37
2017,12,7,15,15,546.0,78.5,0.25,15.5,216.5,59.36,47.2
2017,12,7,15,30,495.0,70.0,0.3,15.0,176.0,54.43,42.77
2017,12,7,15,45,420.0,59.0,0.35,14.5,135.0,46.94,35.91
2017,12,7,16,0,345.0,48.0,0.4,14.0,94.0,37.19,26.85
2017,12,7,16,15,234.5,33.0,0.55,13.5,58.5,25.89,15.71
2017,12,7,16,30,124.0,18.0,0.7,13.0,23.0,14.23,0.0
2017,12,7,16,45,62.0,9.0,0.9,12.5,11.5,8.58,0.0
2017,12,7,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,3.5,12.5,11.91,0.0
2017,12,8,7,30,0.0,25.0,1.1,4.0,25.0,28.56,2.19
2017,12,8,7,45,144.5,37.0,1.1,5.0,57.0,123.42,94.75
2017,12,8,8,0,289.0,49.0,1.1,6.0,89.0,213.69,174.61
2017,12,8,8,15,339.5,62.5,1.1,7.0,125.0,258.47,214.2
2017,12,8,8,30,390.0,76.0,1.1,8.0,161.0,304.48,253.43
2017,12,8,8,45,430.5,86.0,1.1,9.0,196.5,341.64,284.06
2017,12,8,9,0,471.0,96.0,1.1,10.0,232.0,378.7,313.43
2017,12,8,9,15,526.5,94.0,1.0,10.5,264.0,412.98,339.99
2017,12,8,9,30,582.0,92.0,0.9,11.0,296.0,444.44,363.44
2017,12,8,9,45,627.5,91.0,0.85,11.5,329.0,469.68,381.57
2017,12,8,10,0,673.0,90.0,0.8,12.0,362.0,492.91,397.66
2017,12,8,10,15,616.5,111.5,0.75,12.5,373.0,480.64,385.57
2017,12,8,10,30,560.0,133.0,0.7,13.0,384.0,462.13,369.16
2017,12,8,10,45,570.0,136.5,0.65,14.0,400.5,463.72,367.86
2017,12,8,11,0,580.0,140.0,0.6,15.0,417.0,466.31,366.88
2017,12,8,11,15,463.0,172.0,0.6,15.0,396.5,422.43,332.06
2017,12,8,11,30,346.0,204.0,0.6,15.0,376.0,378.45,297.52
2017,12,8,11,45,449.5,180.5,0.6,15.5,405.5,399.06,312.12
2017,12,8,12,0,553.0,157.0,0.6,16.0,435.0,409.83,317.93
2017,12,8,12,15,479.5,174.0,0.6,16.0,414.0,375.75,290.52
2017,12,8,12,30,406.0,191.0,0.6,16.0,393.0,343.83,265.23
2017,12,8,12,45,520.0,157.5,0.65,16.5,409.5,338.85,258.1
2017,12,8,13,0,634.0,124.0,0.7,17.0,426.0,326.86,243.93
2017,12,8,13,15,661.0,111.5,0.7,17.0,415.5,296.9,216.77
2017,12,8,13,30,688.0,99.0,0.7,17.0,405.0,263.76,186.53
2017,12,8,13,45,611.0,110.0,0.75,17.0,370.5,225.6,155.83
2017,12,8,14,0,534.0,121.0,0.8,17.0,336.0,191.61,129.66
2017,12,8,14,15,519.0,112.5,0.75,16.5,308.0,155.68,101.12
2017,12,8,14,30,504.0,104.0,0.7,16.0,280.0,120.52,75.95
2017,12,8,14,45,454.5,103.5,0.65,15.5,249.5,91.16,61.5
2017,12,8,15,0,405.0,103.0,0.6,15.0,219.0,74.66,60.78
2017,12,8,15,15,370.5,91.0,0.65,13.5,185.0,67.03,54.37
2017,12,8,15,30,336.0,79.0,0.7,12.0,151.0,59.2,47.53
2017,12,8,15,45,295.0,64.0,0.75,11.0,116.5,48.72,37.99
2017,12,8,16,0,254.0,49.0,0.8,10.0,82.0,37.89,27.91
2017,12,8,16,15,127.0,35.5,0.85,9.5,52.0,28.94,18.55
2017,12,8,16,30,0.0,22.0,0.9,9.0,22.0,19.53,0.0
2017,12,8,16,45,0.0,11.0,0.95,8.5,11.0,10.48,0.0
2017,12,8,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,14.5,1.4,4.5,14.5,13.82,0.0
2017,12,9,7,30,0.0,29.0,1.4,5.0,29.0,36.47,0.12
2017,12,9,7,45,206.5,35.5,1.45,6.0,63.5,156.95,120.08
2017,12,9,8,0,413.0,42.0,1.5,7.0,98.0,262.6,213.64
2017,12,9,8,15,484.0,48.5,1.5,7.5,136.5,313.14,258.85
2017,12,9,8,30,555.0,55.0,1.5,8.0,175.0,365.1,303.68
2017,12,9,8,45,594.0,61.5,1.5,9.0,212.0,401.19,333.48
2017,12,9,9,0,633.0,68.0,1.5,10.0,249.0,436.53,361.4
2017,12,9,9,15,677.0,66.0,1.4,10.5,283.0,463.46,382.08
2017,12,9,9,30,721.0,64.0,1.3,11.0,317.0,487.35,399.62
2017,12,9,9,45,723.0,70.5,1.25,12.0,343.5,497.61,405.14
2017,12,9,10,0,725.0,77.0,1.2,13.0,370.0,505.26,408.4
2017,12,9,10,15,760.0,75.5,1.15,13.5,399.0,520.13,417.89
2017,12,9,10,30,795.0,74.0,1.1,14.0,428.0,532.18,424.83
2017,12,9,10,45,743.0,91.0,1.05,14.5,432.5,514.0,408.29
2017,12,9,11,0,691.0,108.0,1.0,15.0,437.0,492.91,389.86
2017,12,9,11,15,655.5,121.0,0.95,15.5,439.5,474.66,373.68
2017,12,9,11,30,620.0,134.0,0.9,16.0,442.0,454.95,356.38
2017,12,9,11,45,567.0,151.5,0.9,16.5,434.5,427.55,333.56
2017,12,9,12,0,514.0,169.0,0.9,17.0,427.0,403.15,313.03
2017,12,9,12,15,711.0,124.5,0.85,17.0,478.0,431.08,331.18
2017,12,9,12,30,908.0,80.0,0.8,17.0,529.0,444.93,336.4
2017,12,9,12,45,733.0,112.5,0.8,17.5,470.0,377.79,283.66
2017,12,9,13,0,558.0,145.0,0.8,18.0,411.0,318.91,238.41
2017,12,9,13,15,646.0,116.0,0.75,18.0,412.5,296.57,216.26
2017,12,9,13,30,734.0,87.0,0.7,18.0,414.0,265.04,185.43
2017,12,9,13,45,733.5,81.0,0.7,18.0,392.0,229.79,153.97
2017,12,9,14,0,733.0,75.0,0.7,18.0,370.0,190.58,119.97
2017,12,9,14,15,641.0,85.5,0.6,17.5,329.0,149.16,90.06
2017,12,9,14,30,549.0,96.0,0.5,17.0,288.0,118.42,72.1
2017,12,9,14,45,522.5,90.0,0.45,16.5,257.0,83.83,53.52
2017,12,9,15,0,496.0,84.0,0.4,16.0,226.0,61.34,48.85
2017,12,9,15,15,464.5,74.5,0.5,15.0,192.0,55.54,43.92
2017,12,9,15,30,433.0,65.0,0.6,14.0,158.0,49.6,38.67
2017,12,9,15,45,381.5,54.5,0.7,13.0,123.0,42.53,32.22
2017,12,9,16,0,330.0,44.0,0.8,12.0,88.0,35.24,25.36
2017,12,9,16,15,165.0,34.5,0.85,11.0,56.5,27.06,16.88
2017,12,9,16,30,0.0,25.0,0.9,10.0,25.0,21.74,0.0
2017,12,9,16,45,0.0,12.5,0.95,9.5,12.5,11.91,0.0
2017,12,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.5,1.45,5.5,15.5,14.77,0.0
2017,12,10,7,30,0.0,31.0,1.4,6.0,31.0,41.15,0.0
2017,12,10,7,45,272.0,33.5,1.4,6.5,69.5,180.77,137.19
2017,12,10,8,0,544.0,36.0,1.4,7.0,108.0,310.16,251.08
2017,12,10,8,15,614.5,42.0,1.4,8.0,151.0,363.54,298.24
2017,12,10,8,30,685.0,48.0,1.4,9.0,194.0,417.8,344.09
2017,12,10,8,45,727.0,53.0,1.4,10.0,235.0,456.49,375.6
2017,12,10,9,0,769.0,58.0,1.4,11.0,276.0,494.06,404.75
2017,12,10,9,15,798.5,61.0,1.3,11.5,314.0,521.0,424.66
2017,12,10,9,30,828.0,64.0,1.2,12.0,352.0,545.78,442.03
2017,12,10,9,45,855.5,65.0,1.15,13.0,386.0,564.72,453.82
2017,12,10,10,0,883.0,66.0,1.1,14.0,420.0,580.93,463.05
2017,12,10,10,15,897.0,67.5,1.05,14.5,446.5,584.39,463.34
2017,12,10,10,30,911.0,69.0,1.0,15.0,473.0,587.82,463.4
2017,12,10,10,45,920.0,70.0,0.95,16.0,492.5,584.78,457.65
2017,12,10,11,0,929.0,71.0,0.9,17.0,512.0,578.57,449.47
2017,12,10,11,15,934.5,72.0,0.8,17.5,524.0,567.32,437.86
2017,12,10,11,30,940.0,73.0,0.7,18.0,536.0,552.94,423.8
2017,12,10,11,45,942.5,73.0,0.65,18.5,540.5,532.98,405.94
2017,12,10,12,0,945.0,73.0,0.6,19.0,545.0,510.12,385.7
2017,12,10,12,15,943.5,72.5,0.55,19.0,541.0,482.19,362.13
2017,12,10,12,30,942.0,72.0,0.5,19.0,537.0,451.77,336.2
2017,12,10,12,45,947.0,68.5,0.5,19.5,527.5,418.5,307.23
2017,12,10,13,0,952.0,65.0,0.5,20.0,518.0,382.63,275.62
2017,12,10,13,15,943.5,64.5,0.5,19.5,498.5,342.99,241.74
2017,12,10,13,30,935.0,64.0,0.5,19.0,479.0,301.9,206.13
2017,12,10,13,45,924.5,61.5,0.5,19.0,453.0,257.36,167.37
2017,12,10,14,0,914.0,59.0,0.5,19.0,427.0,212.0,128.68
2017,12,10,14,15,895.5,57.5,0.45,18.5,394.0,165.83,92.03
2017,12,10,14,30,877.0,56.0,0.4,18.0,361.0,119.92,60.3
2017,12,10,14,45,852.5,52.5,0.4,17.5,323.0,72.71,36.55
2017,12,10,15,0,828.0,49.0,0.4,17.0,285.0,40.95,30.75
2017,12,10,15,15,787.0,46.0,0.55,16.0,243.0,35.25,25.82
2017,12,10,15,30,746.0,43.0,0.7,15.0,201.0,33.9,24.62
2017,12,10,15,45,681.5,37.5,0.85,14.0,157.5,30.28,21.27
2017,12,10,16,0,617.0,32.0,1.0,13.0,114.0,26.63,17.73
2017,12,10,16,15,308.5,33.0,1.0,12.0,74.0,27.19,16.93
2017,12,10,16,30,0.0,34.0,1.0,11.0,34.0,27.74,0.0
2017,12,10,16,45,0.0,17.0,1.05,10.5,17.0,16.2,0.0
2017,12,10,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,1.4,6.5,9.0,8.58,0.0
2017,12,11,7,30,0.0,18.0,1.4,7.0,18.0,18.21,0.0
2017,12,11,7,45,125.5,33.0,1.45,7.5,49.0,108.99,80.31
2017,12,11,8,0,251.0,48.0,1.5,8.0,80.0,193.92,156.61
2017,12,11,8,15,301.5,63.0,1.45,8.5,115.5,239.35,197.17
2017,12,11,8,30,352.0,78.0,1.4,9.0,151.0,286.03,237.5
2017,12,11,8,45,404.0,87.5,1.35,9.5,188.5,327.69,272.51
2017,12,11,9,0,456.0,97.0,1.3,10.0,226.0,369.77,306.67
2017,12,11,9,15,519.0,93.0,1.25,10.5,258.5,405.34,334.83
2017,12,11,9,30,582.0,89.0,1.2,11.0,291.0,438.68,360.43
2017,12,11,9,45,641.5,85.5,1.2,11.5,326.5,468.94,383.11
2017,12,11,10,0,701.0,82.0,1.2,12.0,362.0,497.23,403.71
2017,12,11,10,15,716.5,84.5,1.1,12.5,386.5,505.29,407.51
2017,12,11,10,30,732.0,87.0,1.0,13.0,411.0,510.8,409.24
2017,12,11,10,45,736.5,90.5,0.95,13.5,428.0,508.68,405.3
2017,12,11,11,0,741.0,94.0,0.9,14.0,445.0,503.93,399.31
2017,12,11,11,15,796.0,96.0,0.85,14.5,481.0,521.03,409.44
2017,12,11,11,30,851.0,98.0,0.8,15.0,517.0,534.3,415.94
2017,12,11,11,45,851.0,99.0,0.75,15.5,520.5,515.27,398.45
2017,12,11,12,0,851.0,100.0,0.7,16.0,524.0,493.67,379.1
2017,12,11,12,15,848.5,100.0,0.65,16.0,520.0,467.54,356.77
2017,12,11,12,30,846.0,100.0,0.6,16.0,516.0,439.2,332.34
2017,12,11,12,45,836.5,99.5,0.55,16.5,504.0,405.73,303.07
2017,12,11,13,0,827.0,99.0,0.5,17.0,492.0,370.83,272.32
2017,12,11,13,15,816.5,97.5,0.45,17.0,472.5,333.47,239.79
2017,12,11,13,30,806.0,96.0,0.4,17.0,453.0,292.1,203.85
2017,12,11,13,45,792.5,93.0,0.4,17.0,427.5,250.67,168.09
2017,12,11,14,0,779.0,90.0,0.4,17.0,402.0,208.99,132.75
2017,12,11,14,15,756.0,86.5,0.4,16.5,370.0,165.61,98.54
2017,12,11,14,30,733.0,83.0,0.4,16.0,338.0,123.3,69.05
2017,12,11,14,45,707.0,77.0,0.4,15.5,301.5,80.09,46.07
2017,12,11,15,0,681.0,71.0,0.4,15.0,265.0,50.62,39.58
2017,12,11,15,15,633.5,65.0,0.5,14.5,224.5,47.51,36.91
2017,12,11,15,30,586.0,59.0,0.6,14.0,184.0,44.41,34.08
2017,12,11,15,45,523.5,50.0,0.75,13.5,143.0,38.53,28.62
2017,12,11,16,0,461.0,41.0,0.9,13.0,102.0,32.47,22.83
2017,12,11,16,15,230.5,34.5,0.95,12.5,65.0,27.1,16.83
2017,12,11,16,30,0.0,28.0,1.0,12.0,28.0,23.89,0.0
2017,12,11,16,45,0.0,14.0,1.05,11.5,14.0,13.34,0.0
2017,12,11,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.5,1.6,3.5,13.5,12.87,0.0
2017,12,12,7,30,0.0,27.0,1.6,4.0,27.0,34.1,0.0
2017,12,12,7,45,257.5,32.5,1.6,5.0,65.5,172.39,128.89
2017,12,12,8,0,515.0,38.0,1.6,6.0,104.0,302.55,245.23
2017,12,12,8,15,588.5,45.0,1.55,6.5,147.0,356.7,294.01
2017,12,12,8,30,662.0,52.0,1.5,7.0,190.0,408.03,338.56
2017,12,12,8,45,709.0,57.0,1.5,8.0,232.0,449.15,372.51
2017,12,12,9,0,756.0,62.0,1.5,9.0,274.0,489.23,404.06
2017,12,12,9,15,787.5,66.0,1.4,9.5,312.5,518.38,425.99
2017,12,12,9,30,819.0,70.0,1.3,10.0,351.0,545.39,445.33
2017,12,12,9,45,852.0,70.0,1.2,11.0,386.5,566.4,458.55
2017,12,12,10,0,885.0,70.0,1.1,12.0,422.0,584.68,469.08
2017,12,12,10,15,899.0,71.5,1.0,12.5,448.5,591.03,471.0
2017,12,12,10,30,913.0,73.0,0.9,13.0,475.0,594.26,470.41
2017,12,12,10,45,922.0,74.5,0.85,14.0,495.0,589.37,463.29
2017,12,12,11,0,931.0,76.0,0.8,15.0,515.0,583.77,455.51
2017,12,12,11,15,936.5,76.5,0.8,15.5,527.0,572.07,444.41
2017,12,12,11,30,942.0,77.0,0.8,16.0,539.0,557.25,430.86
2017,12,12,11,45,944.0,77.0,0.8,16.5,543.5,537.14,413.17
2017,12,12,12,0,946.0,77.0,0.8,17.0,548.0,514.13,393.04
2017,12,12,12,15,944.5,77.0,0.8,17.0,544.0,486.8,370.0
2017,12,12,12,30,943.0,77.0,0.8,17.0,540.0,456.93,344.49
2017,12,12,12,45,937.0,76.5,0.85,17.5,528.0,422.52,314.64
2017,12,12,13,0,931.0,76.0,0.9,18.0,516.0,386.15,282.63
2017,12,12,13,15,922.0,74.5,0.85,17.5,497.0,346.19,247.95
2017,12,12,13,30,913.0,73.0,0.8,17.0,478.0,302.03,209.47
2017,12,12,13,45,898.0,71.5,0.8,17.0,451.0,257.91,170.8
2017,12,12,14,0,883.0,70.0,0.8,17.0,424.0,213.41,132.57
2017,12,12,14,15,862.5,68.0,0.75,16.5,391.5,167.62,95.86
2017,12,12,14,30,842.0,66.0,0.7,16.0,359.0,122.46,64.15
2017,12,12,14,45,810.5,63.0,0.65,15.5,320.5,76.92,40.8
2017,12,12,15,0,779.0,60.0,0.6,15.0,282.0,46.02,35.51
2017,12,12,15,15,735.5,55.5,0.7,14.0,240.0,43.6,33.5
2017,12,12,15,30,692.0,51.0,0.8,13.0,198.0,41.23,31.38
2017,12,12,15,45,620.0,44.5,0.9,12.0,154.5,36.91,27.37
2017,12,12,16,0,548.0,38.0,1.0,11.0,111.0,32.58,23.14
2017,12,12,16,15,425.5,28.0,1.05,10.0,71.5,22.34,13.09
2017,12,12,16,30,303.0,18.0,1.1,9.0,32.0,15.98,0.0
2017,12,12,16,45,151.5,9.0,1.15,8.5,16.0,8.58,0.0
2017,12,12,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
