Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,7,15,129.0,8.0,1.55,2.0,13.0,55.6,0.0
2017,12,13,7,30,258.0,16.0,1.5,3.0,26.0,134.81,0.0
2017,12,13,7,45,389.0,26.0,1.5,4.0,64.0,221.98,164.61
2017,12,13,8,0,520.0,36.0,1.5,5.0,102.0,301.78,244.6
2017,12,13,8,15,593.5,43.5,1.45,5.5,145.0,351.59,290.47
2017,12,13,8,30,667.0,51.0,1.4,6.0,188.0,408.47,339.62
2017,12,13,8,45,715.5,55.5,1.4,7.0,230.5,449.89,373.9
2017,12,13,9,0,764.0,60.0,1.4,8.0,273.0,490.3,405.82
2017,12,13,9,15,795.0,63.5,1.3,8.5,311.5,518.72,427.22
2017,12,13,9,30,826.0,67.0,1.2,9.0,350.0,545.02,446.03
2017,12,13,9,45,839.5,71.5,1.15,10.0,381.5,560.24,455.07
2017,12,13,10,0,853.0,76.0,1.1,11.0,413.0,572.63,461.56
2017,12,13,10,15,868.0,78.0,1.0,11.5,440.0,580.18,464.53
2017,12,13,10,30,883.0,80.0,0.9,12.0,467.0,584.67,464.94
2017,12,13,10,45,895.5,80.5,0.85,13.0,487.5,583.01,460.22
2017,12,13,11,0,908.0,81.0,0.8,14.0,508.0,578.16,453.01
2017,12,13,11,15,913.0,82.0,0.75,14.5,520.0,566.66,441.59
2017,12,13,11,30,918.0,83.0,0.7,15.0,532.0,552.1,427.78
2017,12,13,11,45,920.0,83.0,0.65,15.5,536.5,532.02,409.73
2017,12,13,12,0,922.0,83.0,0.6,16.0,541.0,509.1,389.33
2017,12,13,12,15,919.5,83.0,0.6,16.0,537.0,481.48,366.21
2017,12,13,12,30,917.0,83.0,0.6,16.0,533.0,451.46,340.74
2017,12,13,12,45,896.5,86.0,0.65,16.0,518.0,415.39,310.62
2017,12,13,13,0,876.0,89.0,0.7,16.0,503.0,378.35,279.11
2017,12,13,13,15,865.0,87.5,0.7,16.0,483.5,339.28,245.03
2017,12,13,13,30,854.0,86.0,0.7,16.0,464.0,299.18,209.69
2017,12,13,13,45,836.5,84.0,0.75,16.0,437.0,256.4,172.51
2017,12,13,14,0,819.0,82.0,0.8,16.0,410.0,213.61,135.95
2017,12,13,14,15,796.0,79.0,0.75,15.5,377.5,169.42,100.58
2017,12,13,14,30,773.0,76.0,0.7,15.0,345.0,126.24,70.12
2017,12,13,14,45,741.5,72.0,0.7,14.5,307.5,78.49,43.57
2017,12,13,15,0,710.0,68.0,0.7,14.0,270.0,48.19,37.59
2017,12,13,15,15,663.0,62.0,0.7,12.5,229.0,44.99,34.96
2017,12,13,15,30,616.0,56.0,0.7,11.0,188.0,41.77,32.14
2017,12,13,15,45,549.5,48.0,0.7,10.0,146.5,36.69,27.43
2017,12,13,16,0,483.0,40.0,0.7,9.0,105.0,31.5,22.41
2017,12,13,16,15,363.0,29.0,0.75,8.0,67.5,23.21,14.01
2017,12,13,16,30,243.0,18.0,0.8,7.0,30.0,14.58,0.0
2017,12,13,16,45,121.5,9.0,0.85,6.5,15.0,8.58,0.0
2017,12,13,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,15,149.0,7.5,1.45,3.0,13.0,62.34,0.0
2017,12,14,7,30,298.0,15.0,1.4,4.0,26.0,132.84,0.0
2017,12,14,7,45,434.5,23.5,1.35,5.0,64.0,231.84,168.92
2017,12,14,8,0,571.0,32.0,1.3,6.0,102.0,314.66,253.04
2017,12,14,8,15,642.0,37.5,1.35,6.5,145.0,367.73,301.74
2017,12,14,8,30,713.0,43.0,1.4,7.0,188.0,421.87,348.87
2017,12,14,8,45,759.5,46.0,1.45,8.0,230.0,460.93,381.48
2017,12,14,9,0,806.0,49.0,1.5,9.0,272.0,499.02,411.78
2017,12,14,9,15,834.0,52.0,1.45,9.5,310.0,522.2,429.49
2017,12,14,9,30,862.0,55.0,1.4,10.0,348.0,546.76,447.4
2017,12,14,9,45,881.5,57.0,1.35,11.0,381.0,562.98,457.38
2017,12,14,10,0,901.0,59.0,1.3,12.0,414.0,576.48,464.81
2017,12,14,10,15,914.0,60.0,1.25,13.0,440.5,582.26,466.07
2017,12,14,10,30,927.0,61.0,1.2,14.0,467.0,584.97,464.82
2017,12,14,10,45,936.0,62.0,1.15,15.0,486.5,582.32,459.39
2017,12,14,11,0,945.0,63.0,1.1,16.0,506.0,576.45,451.45
2017,12,14,11,15,949.5,63.5,1.1,16.0,518.0,564.46,440.88
2017,12,14,11,30,954.0,64.0,1.1,16.0,530.0,549.34,427.77
2017,12,14,11,45,955.5,64.0,1.1,16.5,534.0,529.17,409.84
2017,12,14,12,0,957.0,64.0,1.1,17.0,538.0,506.09,389.41
2017,12,14,12,15,955.0,64.0,1.1,17.0,534.5,478.67,366.04
2017,12,14,12,30,953.0,64.0,1.1,17.0,531.0,448.73,340.17
2017,12,14,12,45,939.5,66.0,1.1,17.5,518.0,414.03,309.61
2017,12,14,13,0,926.0,68.0,1.1,18.0,505.0,377.77,277.35
2017,12,14,13,15,917.0,67.0,1.05,18.0,486.0,338.76,242.75
2017,12,14,13,30,908.0,66.0,1.0,18.0,467.0,298.38,206.69
2017,12,14,13,45,892.5,65.0,0.95,18.0,441.0,255.42,168.83
2017,12,14,14,0,877.0,64.0,0.9,18.0,415.0,212.02,131.43
2017,12,14,14,15,857.0,61.5,0.8,17.5,383.0,162.6,91.66
2017,12,14,14,30,837.0,59.0,0.7,17.0,351.0,117.44,59.68
2017,12,14,14,45,806.0,56.5,0.65,16.5,313.5,72.66,36.46
2017,12,14,15,0,775.0,54.0,0.6,16.0,276.0,40.73,30.68
2017,12,14,15,15,732.0,50.0,0.65,14.5,235.0,38.59,28.97
2017,12,14,15,30,689.0,46.0,0.7,13.0,194.0,36.48,27.15
2017,12,14,15,45,618.5,40.5,0.8,12.0,151.5,32.95,23.86
2017,12,14,16,0,548.0,35.0,0.9,11.0,109.0,29.44,20.4
2017,12,14,16,15,427.0,26.0,0.9,10.5,70.5,22.27,13.07
2017,12,14,16,30,306.0,17.0,0.9,10.0,32.0,14.84,0.0
2017,12,14,16,45,153.0,8.5,0.95,9.5,16.0,8.1,0.0
2017,12,14,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,1.45,4.5,7.5,7.15,0.0
2017,12,15,7,30,0.0,15.0,1.3,5.0,15.0,14.3,0.0
2017,12,15,7,45,86.5,30.0,1.15,5.5,40.5,86.63,60.19
2017,12,15,8,0,173.0,45.0,1.0,6.0,66.0,145.15,116.44
2017,12,15,8,15,210.5,61.5,0.85,7.0,97.0,184.62,151.81
2017,12,15,8,30,248.0,78.0,0.7,8.0,128.0,224.74,186.32
2017,12,15,8,45,264.0,94.0,0.55,9.0,157.5,253.53,210.1
2017,12,15,9,0,280.0,110.0,0.4,10.0,187.0,281.74,232.26
2017,12,15,9,15,320.0,116.0,0.3,10.5,215.5,310.13,254.46
2017,12,15,9,30,360.0,122.0,0.2,11.0,244.0,347.25,282.63
2017,12,15,9,45,545.0,108.5,0.15,11.5,312.5,437.59,352.1
2017,12,15,10,0,730.0,95.0,0.1,12.0,381.0,525.54,416.26
2017,12,15,10,15,738.0,88.5,0.15,12.5,394.5,519.68,409.82
2017,12,15,10,30,746.0,82.0,0.2,13.0,408.0,510.31,401.98
2017,12,15,10,45,644.5,114.5,0.25,14.0,404.5,482.63,378.67
2017,12,15,11,0,543.0,147.0,0.3,15.0,401.0,448.55,350.93
2017,12,15,11,15,474.0,167.5,0.35,15.0,393.5,422.56,330.73
2017,12,15,11,30,405.0,188.0,0.4,15.0,386.0,396.38,310.21
2017,12,15,11,45,388.5,198.5,0.5,15.0,389.5,382.85,299.66
2017,12,15,12,0,372.0,209.0,0.6,15.0,393.0,372.99,291.56
2017,12,15,12,15,470.0,184.0,0.6,14.5,415.0,381.24,296.71
2017,12,15,12,30,568.0,159.0,0.6,14.0,437.0,380.32,293.78
2017,12,15,12,45,589.5,144.0,0.6,14.0,427.5,355.19,271.8
2017,12,15,13,0,611.0,129.0,0.6,14.0,418.0,325.18,245.56
2017,12,15,13,15,477.5,152.5,0.6,13.5,373.0,279.06,210.14
2017,12,15,13,30,344.0,176.0,0.6,13.0,328.0,243.34,183.98
2017,12,15,13,45,317.5,169.0,0.6,12.5,303.5,214.3,160.46
2017,12,15,14,0,291.0,162.0,0.6,12.0,279.0,186.92,138.58
2017,12,15,14,15,270.0,154.5,0.6,11.5,256.5,161.67,118.91
2017,12,15,14,30,249.0,147.0,0.6,11.0,234.0,137.82,101.65
2017,12,15,14,45,243.0,131.5,0.65,11.0,209.0,110.41,82.9
2017,12,15,15,0,237.0,116.0,0.7,11.0,184.0,87.45,73.1
2017,12,15,15,15,218.5,100.0,0.7,10.5,155.5,76.51,63.48
2017,12,15,15,30,200.0,84.0,0.7,10.0,127.0,65.24,53.32
2017,12,15,15,45,176.5,67.0,0.75,9.5,99.0,52.91,41.99
2017,12,15,16,0,153.0,50.0,0.8,9.0,71.0,40.19,30.12
2017,12,15,16,15,76.5,35.0,0.85,8.5,45.5,28.55,18.57
2017,12,15,16,30,0.0,20.0,0.9,8.0,20.0,18.1,0.0
2017,12,15,16,45,0.0,10.0,1.0,7.5,10.0,9.53,0.0
2017,12,15,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,11.5,2.9,5.5,11.5,10.96,0.0
2017,12,16,7,30,0.0,23.0,2.9,6.0,23.0,21.92,0.0
2017,12,16,7,45,275.0,26.5,2.95,6.5,59.5,170.15,119.83
2017,12,16,8,0,550.0,30.0,3.0,7.0,96.0,301.55,242.95
2017,12,16,8,15,622.5,35.0,3.1,7.5,137.5,353.97,292.06
2017,12,16,8,30,695.0,40.0,3.2,8.0,179.0,407.69,339.9
2017,12,16,8,45,740.0,44.0,3.35,8.5,220.5,446.79,374.2
2017,12,16,9,0,785.0,48.0,3.5,9.0,262.0,485.04,406.41
2017,12,16,9,15,814.0,50.5,3.5,9.0,299.5,507.98,425.74
2017,12,16,9,30,843.0,53.0,3.5,9.0,337.0,532.45,445.51
2017,12,16,9,45,860.0,55.5,3.5,9.5,369.0,547.97,456.69
2017,12,16,10,0,877.0,58.0,3.5,10.0,401.0,560.81,465.31
2017,12,16,10,15,890.0,59.5,3.5,10.5,427.5,567.38,468.68
2017,12,16,10,30,903.0,61.0,3.5,11.0,454.0,570.96,469.45
2017,12,16,10,45,913.0,61.5,3.5,11.5,473.5,568.67,465.45
2017,12,16,11,0,923.0,62.0,3.5,12.0,493.0,563.25,458.81
2017,12,16,11,15,928.5,62.5,3.55,12.0,505.0,552.31,448.61
2017,12,16,11,30,934.0,63.0,3.6,12.0,517.0,538.28,435.72
2017,12,16,11,45,936.5,63.0,3.65,12.0,522.0,519.21,418.55
2017,12,16,12,0,939.0,63.0,3.7,12.0,527.0,497.25,398.69
2017,12,16,12,15,832.0,83.5,3.7,12.0,493.0,445.03,355.03
2017,12,16,12,30,725.0,104.0,3.7,12.0,459.0,394.14,312.48
2017,12,16,12,45,821.0,85.0,3.75,12.5,479.0,387.76,302.33
2017,12,16,13,0,917.0,66.0,3.8,13.0,499.0,373.99,284.76
2017,12,16,13,15,909.0,65.0,3.8,13.0,481.0,335.79,249.22
2017,12,16,13,30,901.0,64.0,3.8,13.0,463.0,296.17,212.23
2017,12,16,13,45,890.0,62.5,3.8,13.0,438.0,254.21,173.47
2017,12,16,14,0,879.0,61.0,3.8,13.0,413.0,211.45,134.91
2017,12,16,14,15,859.5,59.0,3.75,12.5,381.5,166.55,97.38
2017,12,16,14,30,840.0,57.0,3.7,12.0,350.0,117.81,61.07
2017,12,16,14,45,812.0,54.0,3.7,12.0,313.0,72.63,36.19
2017,12,16,15,0,784.0,51.0,3.7,12.0,276.0,38.17,28.86
2017,12,16,15,15,741.5,47.5,3.6,11.5,235.0,36.37,27.28
2017,12,16,15,30,699.0,44.0,3.5,11.0,194.0,34.61,25.64
2017,12,16,15,45,632.0,38.5,3.4,11.0,152.0,31.01,22.18
2017,12,16,16,0,565.0,33.0,3.3,11.0,110.0,27.39,18.56
2017,12,16,16,15,446.5,25.0,3.25,10.5,72.0,21.18,12.2
2017,12,16,16,30,328.0,17.0,3.2,10.0,34.0,14.77,0.0
2017,12,16,16,45,164.0,8.5,3.2,9.5,17.0,8.1,0.0
2017,12,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,15,154.0,6.5,1.5,2.5,11.0,6.2,0.0
2017,12,17,7,30,308.0,13.0,1.5,3.0,22.0,133.57,0.0
2017,12,17,7,45,440.5,20.5,1.5,4.0,58.5,228.07,159.05
2017,12,17,8,0,573.0,28.0,1.5,5.0,95.0,309.09,248.39
2017,12,17,8,15,643.5,33.0,1.5,5.5,137.0,360.83,296.87
2017,12,17,8,30,714.0,38.0,1.5,6.0,179.0,413.92,343.59
2017,12,17,8,45,757.0,41.0,1.5,6.5,220.0,447.53,372.84
2017,12,17,9,0,800.0,44.0,1.5,7.0,261.0,483.67,402.62
2017,12,17,9,15,827.5,46.5,1.45,7.5,298.5,509.6,422.8
2017,12,17,9,30,855.0,49.0,1.4,8.0,336.0,533.54,440.54
2017,12,17,9,45,866.5,53.0,1.4,9.0,367.5,548.08,449.71
2017,12,17,10,0,878.0,57.0,1.4,10.0,399.0,559.78,456.28
2017,12,17,10,15,891.0,58.5,1.3,10.5,425.5,566.46,458.91
2017,12,17,10,30,904.0,60.0,1.2,11.0,452.0,570.15,458.99
2017,12,17,10,45,912.0,61.0,1.2,11.5,471.5,567.43,454.76
2017,12,17,11,0,920.0,62.0,1.2,12.0,491.0,561.62,448.05
2017,12,17,11,15,925.0,62.5,1.1,12.0,503.0,550.55,437.32
2017,12,17,11,30,930.0,63.0,1.0,12.0,515.0,536.43,424.07
2017,12,17,11,45,931.5,63.5,0.95,12.5,519.5,517.58,406.59
2017,12,17,12,0,933.0,64.0,0.9,13.0,524.0,495.87,386.69
2017,12,17,12,15,931.5,64.0,0.85,13.0,521.0,469.59,363.66
2017,12,17,12,30,930.0,64.0,0.8,13.0,518.0,440.8,338.22
2017,12,17,12,45,927.5,62.5,0.8,13.5,508.0,407.81,308.69
2017,12,17,13,0,925.0,61.0,0.8,14.0,498.0,372.67,276.9
2017,12,17,13,15,916.5,60.5,0.8,14.0,479.5,334.66,242.88
2017,12,17,13,30,908.0,60.0,0.8,14.0,461.0,295.23,207.25
2017,12,17,13,45,893.5,59.0,0.8,14.0,436.0,252.78,169.34
2017,12,17,14,0,879.0,58.0,0.8,14.0,411.0,209.81,131.68
2017,12,17,14,15,860.5,56.5,0.75,13.5,380.0,165.58,95.33
2017,12,17,14,30,842.0,55.0,0.7,13.0,349.0,121.61,63.43
2017,12,17,14,45,812.0,53.0,0.65,13.0,312.0,72.82,35.66
2017,12,17,15,0,782.0,51.0,0.6,13.0,275.0,38.14,28.76
2017,12,17,15,15,741.0,47.5,0.7,12.0,235.0,36.34,27.27
2017,12,17,15,30,700.0,44.0,0.8,11.0,195.0,34.58,25.68
2017,12,17,15,45,629.0,39.0,0.9,10.5,153.0,31.44,22.68
2017,12,17,16,0,558.0,34.0,1.0,10.0,111.0,28.33,19.54
2017,12,17,16,15,440.5,26.0,1.05,9.5,73.0,22.15,13.17
2017,12,17,16,30,323.0,18.0,1.1,9.0,35.0,15.78,0.0
2017,12,17,16,45,161.5,9.0,1.2,8.5,17.5,8.58,0.0
2017,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,15,106.5,6.5,1.1,2.5,9.5,0.0,0.0
2017,12,18,7,30,213.0,13.0,1.0,3.0,19.0,95.92,0.0
2017,12,18,7,45,351.0,22.5,0.95,4.0,53.5,195.97,133.79
2017,12,18,8,0,489.0,32.0,0.9,5.0,88.0,274.57,219.81
2017,12,18,8,15,565.0,38.0,0.9,5.5,129.0,328.65,269.44
2017,12,18,8,30,641.0,44.0,0.9,6.0,170.0,384.18,317.59
2017,12,18,8,45,687.5,48.5,0.9,7.0,210.5,423.85,350.57
2017,12,18,9,0,734.0,53.0,0.9,8.0,251.0,462.78,381.41
2017,12,18,9,15,765.0,56.0,0.8,8.5,288.0,490.45,402.16
2017,12,18,9,30,796.0,59.0,0.7,9.0,325.0,516.2,420.43
2017,12,18,9,45,816.5,61.5,0.65,10.0,357.0,533.33,430.99
2017,12,18,10,0,837.0,64.0,0.6,11.0,389.0,547.86,439.12
2017,12,18,10,15,851.5,65.5,0.5,11.5,415.5,555.12,441.71
2017,12,18,10,30,866.0,67.0,0.4,12.0,442.0,556.95,440.11
2017,12,18,10,45,876.0,68.0,0.35,12.5,461.5,555.57,436.48
2017,12,18,11,0,886.0,69.0,0.3,13.0,481.0,551.17,430.48
2017,12,18,11,15,892.0,69.5,0.25,13.5,493.5,541.07,420.19
2017,12,18,11,30,898.0,70.0,0.2,14.0,506.0,527.99,407.59
2017,12,18,11,45,902.5,69.5,0.2,14.5,511.5,510.17,391.82
2017,12,18,12,0,907.0,69.0,0.2,15.0,517.0,489.48,373.64
2017,12,18,12,15,906.0,69.0,0.15,15.0,514.0,464.09,351.9
2017,12,18,12,30,905.0,69.0,0.1,15.0,511.0,436.24,327.89
2017,12,18,12,45,903.5,67.5,0.1,15.0,501.5,404.4,300.65
2017,12,18,13,0,902.0,66.0,0.1,15.0,492.0,370.41,271.09
2017,12,18,13,15,894.0,65.0,0.1,15.0,474.0,332.91,238.32
2017,12,18,13,30,886.0,64.0,0.1,15.0,456.0,293.99,203.95
2017,12,18,13,45,873.5,62.5,0.1,15.0,431.5,252.42,167.5
2017,12,18,14,0,861.0,61.0,0.1,15.0,407.0,210.2,131.1
2017,12,18,14,15,842.0,59.0,0.15,14.5,376.0,166.23,95.66
2017,12,18,14,30,823.0,57.0,0.2,14.0,345.0,118.4,60.84
2017,12,18,14,45,794.5,54.5,0.25,14.0,309.0,74.44,36.8
2017,12,18,15,0,766.0,52.0,0.3,14.0,273.0,38.91,29.34
2017,12,18,15,15,724.5,48.5,0.4,13.5,233.0,37.14,27.83
2017,12,18,15,30,683.0,45.0,0.5,13.0,193.0,35.42,26.23
2017,12,18,15,45,614.5,39.5,0.65,12.5,151.5,31.84,22.86
2017,12,18,16,0,546.0,34.0,0.8,12.0,110.0,28.26,19.33
2017,12,18,16,15,431.0,26.0,0.9,11.5,72.5,22.09,13.04
2017,12,18,16,30,316.0,18.0,1.0,11.0,35.0,15.72,0.14
2017,12,18,16,45,158.0,9.0,1.1,10.5,17.5,8.58,0.0
2017,12,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,19,7,15,100.0,6.0,0.95,5.0,9.0,0.0,0.0
2017,12,19,7,30,200.0,12.0,0.9,5.0,18.0,89.63,0.0
2017,12,19,7,45,335.5,22.0,0.85,5.5,51.5,187.95,124.83
2017,12,19,8,0,471.0,32.0,0.8,6.0,85.0,265.91,211.63
2017,12,19,8,15,548.5,38.0,0.8,6.5,126.0,320.29,261.35
2017,12,19,8,30,626.0,44.0,0.8,7.0,167.0,376.21,309.6
2017,12,19,8,45,672.5,49.0,0.8,7.5,207.0,416.22,343.33
2017,12,19,9,0,719.0,54.0,0.8,8.0,247.0,455.54,375.09
2017,12,19,9,15,671.5,66.0,0.8,8.5,266.5,453.65,373.12
2017,12,19,9,30,624.0,78.0,0.8,9.0,286.0,445.64,366.12
2017,12,19,9,45,509.0,109.0,0.8,10.0,289.5,413.94,338.96
2017,12,19,10,0,394.0,140.0,0.8,11.0,293.0,382.65,311.94
2017,12,19,10,15,434.0,143.0,0.8,11.5,322.0,404.91,328.66
2017,12,19,10,30,474.0,146.0,0.8,12.0,351.0,425.45,343.22
2017,12,19,10,45,449.0,159.0,0.8,12.5,360.5,418.86,336.19
2017,12,19,11,0,424.0,172.0,0.8,13.0,370.0,410.78,328.25
2017,12,19,11,15,551.0,143.5,0.8,13.0,407.0,438.98,349.62
2017,12,19,11,30,678.0,115.0,0.8,13.0,444.0,465.06,368.19
2017,12,19,11,45,651.0,124.0,0.85,13.5,442.5,444.54,350.23
2017,12,19,12,0,624.0,133.0,0.9,14.0,441.0,422.9,331.67
2017,12,19,12,15,555.0,152.0,0.9,14.0,424.5,389.45,304.47
2017,12,19,12,30,486.0,171.0,0.9,14.0,408.0,359.98,280.42
2017,12,19,12,45,476.0,170.5,0.9,14.0,399.0,337.01,260.83
2017,12,19,13,0,466.0,170.0,0.9,14.0,390.0,313.46,240.47
2017,12,19,13,15,463.0,164.0,0.9,13.5,375.5,286.79,217.68
2017,12,19,13,30,460.0,158.0,0.9,13.0,361.0,259.43,194.02
2017,12,19,13,45,453.0,150.0,0.9,13.0,341.0,228.89,167.48
2017,12,19,14,0,446.0,142.0,0.9,13.0,321.0,198.25,141.17
2017,12,19,14,15,438.5,131.5,0.9,12.5,296.5,165.49,114.34
2017,12,19,14,30,431.0,121.0,0.9,12.0,272.0,132.95,89.68
2017,12,19,14,45,417.5,109.5,0.9,12.0,243.5,99.68,68.32
2017,12,19,15,0,404.0,98.0,0.9,12.0,215.0,70.71,58.0
2017,12,19,15,15,380.0,86.0,0.85,11.0,183.5,63.02,51.35
2017,12,19,15,30,356.0,74.0,0.8,10.0,152.0,55.12,44.3
2017,12,19,15,45,317.0,60.5,0.8,9.5,119.0,45.77,35.66
2017,12,19,16,0,278.0,47.0,0.8,9.0,86.0,36.12,26.58
2017,12,19,16,15,206.0,33.5,0.85,8.5,56.5,26.11,16.74
2017,12,19,16,30,134.0,20.0,0.9,8.0,27.0,15.77,0.94
2017,12,19,16,45,67.0,10.0,1.0,7.5,13.5,9.53,0.0
2017,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,9.5,1.65,3.5,9.5,0.0,0.0
2017,12,20,7,30,0.0,19.0,1.7,4.0,19.0,18.11,0.0
2017,12,20,7,45,258.5,25.0,1.75,4.5,54.0,157.96,103.03
2017,12,20,8,0,517.0,31.0,1.8,5.0,89.0,285.02,228.64
2017,12,20,8,15,595.0,36.5,1.9,5.0,131.0,340.07,280.82
2017,12,20,8,30,673.0,42.0,2.0,5.0,173.0,396.59,331.68
2017,12,20,8,45,718.5,46.5,2.1,5.5,214.0,436.35,366.63
2017,12,20,9,0,764.0,51.0,2.2,6.0,255.0,475.3,399.5
2017,12,20,9,15,794.5,53.5,2.25,6.5,292.5,502.6,421.67
2017,12,20,9,30,825.0,56.0,2.3,7.0,330.0,527.9,441.42
2017,12,20,9,45,841.5,59.0,2.4,7.5,362.0,543.76,453.18
2017,12,20,10,0,858.0,62.0,2.5,8.0,394.0,556.91,462.41
2017,12,20,10,15,872.5,64.0,2.5,8.0,421.0,562.13,465.64
2017,12,20,10,30,887.0,66.0,2.5,8.0,448.0,567.45,468.66
2017,12,20,10,45,897.5,66.5,2.55,8.0,468.0,565.85,466.25
2017,12,20,11,0,908.0,67.0,2.6,8.0,488.0,561.17,461.25
2017,12,20,11,15,914.0,67.5,2.55,8.0,501.0,551.0,451.36
2017,12,20,11,30,920.0,68.0,2.5,8.0,514.0,537.77,438.84
2017,12,20,11,45,924.5,67.5,2.5,8.5,519.5,519.74,421.65
2017,12,20,12,0,929.0,67.0,2.5,9.0,525.0,498.77,401.82
2017,12,20,12,15,928.0,67.0,2.45,9.0,522.5,473.02,378.4
2017,12,20,12,30,927.0,67.0,2.4,9.0,520.0,444.74,352.45
2017,12,20,12,45,922.5,66.5,2.4,9.0,510.0,412.25,322.71
2017,12,20,13,0,918.0,66.0,2.4,9.0,500.0,377.72,290.66
2017,12,20,13,15,910.0,65.5,2.4,9.0,482.0,340.22,255.68
2017,12,20,13,30,902.0,65.0,2.4,9.0,464.0,301.26,219.07
2017,12,20,13,45,889.0,63.5,2.4,9.0,439.5,259.0,179.87
2017,12,20,14,0,876.0,62.0,2.4,9.0,415.0,216.09,140.85
2017,12,20,14,15,857.5,60.0,2.35,8.5,384.0,171.57,102.92
2017,12,20,14,30,839.0,58.0,2.3,8.0,353.0,123.15,65.79
2017,12,20,14,45,808.0,56.0,2.3,8.0,316.5,78.74,40.13
2017,12,20,15,0,777.0,54.0,2.3,8.0,280.0,40.57,31.56
2017,12,20,15,15,735.5,50.5,2.15,7.5,239.5,38.84,30.04
2017,12,20,15,30,694.0,47.0,2.0,7.0,199.0,37.18,28.48
2017,12,20,15,45,620.5,42.0,1.9,7.0,156.5,34.13,25.47
2017,12,20,16,0,547.0,37.0,1.8,7.0,114.0,31.14,22.35
2017,12,20,16,15,425.0,29.0,1.7,6.0,76.0,22.92,14.22
2017,12,20,16,30,303.0,21.0,1.6,5.0,38.0,17.21,2.37
2017,12,20,16,45,151.5,10.5,1.55,4.5,19.0,10.01,0.0
2017,12,20,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,9.0,1.5,0.0,9.0,0.0,0.0
2017,12,21,7,30,0.0,18.0,1.5,0.0,18.0,17.16,0.0
2017,12,21,7,45,279.5,23.5,1.5,0.5,55.0,164.57,106.46
2017,12,21,8,0,559.0,29.0,1.5,1.0,92.0,301.43,244.18
2017,12,21,8,15,635.5,35.0,1.5,1.5,135.0,356.98,296.96
2017,12,21,8,30,712.0,41.0,1.5,2.0,178.0,414.13,347.89
2017,12,21,8,45,759.0,45.0,1.5,3.0,220.5,454.81,382.72
2017,12,21,9,0,806.0,49.0,1.5,4.0,263.0,494.63,415.12
2017,12,21,9,15,836.5,51.5,1.55,4.5,302.0,519.06,434.95
2017,12,21,9,30,867.0,54.0,1.6,5.0,341.0,544.86,455.01
2017,12,21,9,45,887.0,56.5,1.65,6.0,375.0,562.57,467.14
2017,12,21,10,0,907.0,59.0,1.7,7.0,409.0,577.55,476.66
2017,12,21,10,15,921.0,60.5,1.65,7.5,436.5,585.1,480.35
2017,12,21,10,30,935.0,62.0,1.6,8.0,464.0,589.56,481.42
2017,12,21,10,45,943.5,63.0,1.6,8.5,484.5,587.26,477.4
2017,12,21,11,0,952.0,64.0,1.6,9.0,505.0,581.74,470.77
2017,12,21,11,15,957.5,64.5,1.55,9.0,518.0,570.87,460.41
2017,12,21,11,30,963.0,65.0,1.5,9.0,531.0,556.82,447.38
2017,12,21,11,45,962.5,66.0,1.5,9.0,536.0,537.21,430.08
2017,12,21,12,0,962.0,67.0,1.5,9.0,541.0,514.72,410.18
2017,12,21,12,15,960.5,67.0,1.5,9.0,538.5,488.0,386.53
2017,12,21,12,30,959.0,67.0,1.5,9.0,536.0,458.67,360.28
2017,12,21,12,45,940.5,71.0,1.55,9.5,523.0,424.32,329.2
2017,12,21,13,0,922.0,75.0,1.6,10.0,510.0,388.58,296.52
2017,12,21,13,15,913.5,73.5,1.55,10.0,492.0,349.77,260.97
2017,12,21,13,30,905.0,72.0,1.5,10.0,474.0,306.78,221.63
2017,12,21,13,45,889.5,71.0,1.45,10.0,448.0,263.82,182.42
2017,12,21,14,0,874.0,70.0,1.4,10.0,422.0,220.47,143.55
2017,12,21,14,15,854.0,67.5,1.3,9.5,390.5,175.01,105.22
2017,12,21,14,30,834.0,65.0,1.2,9.0,359.0,130.09,71.28
2017,12,21,14,45,803.5,62.5,1.1,9.0,322.0,85.45,45.27
2017,12,21,15,0,773.0,60.0,1.0,9.0,285.0,45.72,36.12
2017,12,21,15,15,730.0,55.5,1.05,8.0,244.0,43.26,34.04
2017,12,21,15,30,687.0,51.0,1.1,7.0,203.0,40.84,31.85
2017,12,21,15,45,616.5,45.0,1.15,6.5,160.0,36.97,28.14
2017,12,21,16,0,546.0,39.0,1.2,6.0,117.0,30.23,21.66
2017,12,21,16,15,427.0,30.0,1.2,5.5,77.5,23.8,15.08
2017,12,21,16,30,308.0,21.0,1.2,5.0,38.0,17.14,3.06
2017,12,21,16,45,154.0,10.5,1.3,5.0,19.0,10.01,0.0
2017,12,21,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,8.0,1.2,0.5,8.0,0.0,0.0
2017,12,22,7,30,0.0,16.0,1.1,1.0,16.0,15.25,0.0
2017,12,22,7,45,243.0,23.5,1.05,1.5,50.5,148.64,92.98
2017,12,22,8,0,486.0,31.0,1.0,2.0,85.0,270.27,217.5
2017,12,22,8,15,565.5,37.5,1.1,2.5,126.5,326.38,270.21
2017,12,22,8,30,645.0,44.0,1.2,3.0,168.0,384.21,321.55
2017,12,22,8,45,695.0,48.5,1.35,3.5,209.0,425.94,358.25
2017,12,22,9,0,745.0,53.0,1.5,4.0,250.0,467.04,393.08
2017,12,22,9,15,777.0,56.0,1.45,4.5,288.0,495.66,415.82
2017,12,22,9,30,809.0,59.0,1.4,5.0,326.0,522.37,436.11
2017,12,22,9,45,774.5,64.5,1.4,5.5,340.5,512.97,427.4
2017,12,22,10,0,740.0,70.0,1.4,6.0,355.0,500.55,416.27
2017,12,22,10,15,814.5,67.5,1.3,6.5,401.0,536.99,443.03
2017,12,22,10,30,889.0,65.0,1.2,7.0,447.0,567.87,464.21
2017,12,22,10,45,730.0,101.0,1.1,8.0,424.0,515.66,419.24
2017,12,22,11,0,571.0,137.0,1.0,9.0,401.0,454.39,368.3
2017,12,22,11,15,745.5,102.5,0.85,9.5,457.5,502.82,403.87
2017,12,22,11,30,920.0,68.0,0.7,10.0,514.0,539.0,427.39
2017,12,22,11,45,740.5,110.0,0.6,10.5,471.5,475.54,375.34
2017,12,22,12,0,561.0,152.0,0.5,11.0,429.0,411.37,324.09
2017,12,22,12,15,738.0,111.5,0.55,11.0,473.5,434.48,339.9
2017,12,22,12,30,915.0,71.0,0.6,11.0,518.0,445.72,344.17
2017,12,22,12,45,911.0,70.0,0.65,11.0,508.0,413.4,315.78
2017,12,22,13,0,907.0,69.0,0.7,11.0,498.0,379.02,285.42
2017,12,22,13,15,899.0,68.0,0.75,11.0,480.5,341.53,251.93
2017,12,22,13,30,891.0,67.0,0.8,11.0,463.0,302.6,216.68
2017,12,22,13,45,757.0,84.5,0.85,11.0,408.5,247.32,172.55
2017,12,22,14,0,623.0,102.0,0.9,11.0,354.0,200.25,136.6
2017,12,22,14,15,509.5,113.0,0.9,10.5,309.0,162.78,109.78
2017,12,22,14,30,396.0,124.0,0.9,10.0,264.0,134.28,92.63
2017,12,22,14,45,380.0,113.5,0.95,10.0,236.5,103.23,72.12
2017,12,22,15,0,364.0,103.0,1.0,10.0,209.0,74.23,61.61
2017,12,22,15,15,525.0,75.0,1.05,9.0,204.0,55.52,44.98
2017,12,22,15,30,686.0,47.0,1.1,8.0,199.0,37.05,28.26
2017,12,22,15,45,615.5,42.0,1.2,7.5,157.0,33.99,25.33
2017,12,22,16,0,545.0,37.0,1.3,7.0,115.0,30.99,22.27
2017,12,22,16,15,432.5,28.5,1.25,7.0,77.0,24.39,15.54
2017,12,22,16,30,320.0,20.0,1.2,7.0,39.0,16.11,3.09
2017,12,22,16,45,160.0,10.0,1.15,7.0,19.5,9.53,0.0
2017,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
