Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,23,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,4.0,0.9,4.0,4.0,0.0,0.0
2017,12,23,7,30,0.0,8.0,0.8,4.0,8.0,7.63,0.0
2017,12,23,7,45,34.5,23.5,0.7,4.5,27.0,46.09,24.4
2017,12,23,8,0,69.0,39.0,0.6,5.0,46.0,82.72,63.85
2017,12,23,8,15,84.5,56.5,0.5,5.5,69.5,111.06,89.97
2017,12,23,8,30,100.0,74.0,0.4,6.0,93.0,139.01,114.81
2017,12,23,8,45,110.0,90.5,0.35,6.5,116.0,162.64,135.33
2017,12,23,9,0,120.0,107.0,0.3,7.0,139.0,186.01,154.99
2017,12,23,9,15,125.0,123.0,0.25,7.5,160.5,205.71,170.99
2017,12,23,9,30,130.0,139.0,0.2,8.0,182.0,224.89,186.11
2017,12,23,9,45,134.0,152.5,0.2,8.5,200.5,239.99,197.69
2017,12,23,10,0,138.0,166.0,0.2,9.0,219.0,254.54,208.63
2017,12,23,10,15,371.5,140.5,0.15,9.0,297.0,368.08,300.2
2017,12,23,10,30,605.0,115.0,0.1,9.0,375.0,469.41,377.33
2017,12,23,10,45,554.0,135.0,0.1,9.5,381.0,452.09,360.82
2017,12,23,11,0,503.0,155.0,0.1,10.0,387.0,436.94,347.43
2017,12,23,11,15,509.0,158.5,0.1,10.0,399.5,433.76,344.11
2017,12,23,11,30,515.0,162.0,0.1,10.0,412.0,428.66,339.04
2017,12,23,11,45,711.5,116.0,0.1,10.5,465.0,468.22,367.07
2017,12,23,12,0,908.0,70.0,0.1,11.0,518.0,494.67,383.16
2017,12,23,12,15,722.5,114.0,0.1,11.0,469.5,431.02,333.3
2017,12,23,12,30,537.0,158.0,0.1,11.0,421.0,371.22,287.5
2017,12,23,12,45,475.0,168.5,0.1,11.5,398.0,337.38,260.16
2017,12,23,13,0,413.0,179.0,0.1,12.0,375.0,305.93,234.54
2017,12,23,13,15,354.0,182.0,0.15,12.0,346.0,271.89,207.71
2017,12,23,13,30,295.0,185.0,0.2,12.0,317.0,241.64,184.13
2017,12,23,13,45,347.5,166.5,0.25,12.0,313.5,223.04,166.3
2017,12,23,14,0,400.0,148.0,0.3,12.0,310.0,197.68,142.49
2017,12,23,14,15,267.0,149.0,0.3,11.5,254.0,160.8,117.87
2017,12,23,14,30,134.0,150.0,0.3,11.0,198.0,135.86,104.11
2017,12,23,14,45,128.5,135.5,0.35,10.5,177.5,115.02,88.97
2017,12,23,15,0,123.0,121.0,0.4,10.0,157.0,94.67,79.71
2017,12,23,15,15,115.5,104.5,0.45,9.5,134.5,82.89,69.41
2017,12,23,15,30,108.0,88.0,0.5,9.0,112.0,70.79,58.55
2017,12,23,15,45,95.0,71.0,0.6,9.0,89.0,58.01,46.75
2017,12,23,16,0,82.0,54.0,0.7,9.0,66.0,44.89,34.46
2017,12,23,16,15,49.5,37.5,0.65,8.5,44.0,31.78,21.88
2017,12,23,16,30,17.0,21.0,0.6,8.0,22.0,18.98,5.32
2017,12,23,16,45,8.5,10.5,0.6,8.0,11.0,10.01,0.0
2017,12,23,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,2.5,0.5,5.0,2.5,0.0,0.0
2017,12,24,7,30,0.0,5.0,0.6,5.0,5.0,4.77,0.0
2017,12,24,7,45,0.0,19.0,0.7,5.0,19.0,17.74,5.65
2017,12,24,8,0,0.0,33.0,0.8,5.0,33.0,32.84,22.11
2017,12,24,8,15,2.0,50.0,0.8,5.5,50.5,51.83,39.29
2017,12,24,8,30,4.0,67.0,0.8,6.0,68.0,70.2,55.68
2017,12,24,8,45,10.5,82.5,0.85,7.0,85.0,88.7,71.85
2017,12,24,9,0,17.0,98.0,0.9,8.0,102.0,107.25,87.74
2017,12,24,9,15,20.5,112.0,0.8,8.5,118.0,122.5,100.59
2017,12,24,9,30,24.0,126.0,0.7,9.0,134.0,137.74,113.16
2017,12,24,9,45,26.5,138.0,0.6,9.5,147.5,156.58,128.47
2017,12,24,10,0,29.0,150.0,0.5,10.0,161.0,168.91,138.08
2017,12,24,10,15,41.0,164.5,0.45,10.0,181.5,189.08,154.44
2017,12,24,10,30,53.0,179.0,0.4,10.0,202.0,208.84,170.19
2017,12,24,10,45,40.0,180.5,0.35,10.5,198.0,200.69,162.59
2017,12,24,11,0,27.0,182.0,0.3,11.0,194.0,188.07,151.62
2017,12,24,11,15,14.5,170.0,0.3,11.0,176.5,168.38,135.42
2017,12,24,11,30,2.0,158.0,0.3,11.0,159.0,149.54,119.92
2017,12,24,11,45,1.0,150.0,0.35,11.5,150.5,140.88,112.7
2017,12,24,12,0,0.0,142.0,0.4,12.0,142.0,132.46,105.64
2017,12,24,12,15,0.0,90.0,0.4,12.0,90.0,83.81,65.39
2017,12,24,12,30,0.0,38.0,0.4,12.0,38.0,35.31,24.6
2017,12,24,12,45,0.0,83.5,0.45,12.0,83.5,77.76,60.66
2017,12,24,13,0,0.0,129.0,0.5,12.0,129.0,119.15,95.14
2017,12,24,13,15,0.0,119.5,0.5,11.5,119.5,110.27,87.87
2017,12,24,13,30,0.0,110.0,0.5,11.0,110.0,101.46,80.82
2017,12,24,13,45,0.0,101.5,0.5,11.0,101.5,93.61,74.37
2017,12,24,14,0,0.0,93.0,0.5,11.0,93.0,85.81,67.94
2017,12,24,14,15,0.0,84.0,0.55,10.5,84.0,77.62,61.25
2017,12,24,14,30,0.0,75.0,0.6,10.0,75.0,69.46,54.53
2017,12,24,14,45,0.0,67.0,0.7,9.5,67.0,62.21,48.49
2017,12,24,15,0,0.0,59.0,0.8,9.0,59.0,54.86,44.45
2017,12,24,15,15,0.0,50.5,0.85,8.5,50.5,46.94,37.32
2017,12,24,15,30,0.0,42.0,0.9,8.0,42.0,39.01,30.08
2017,12,24,15,45,0.0,33.0,1.0,8.0,33.0,30.63,22.26
2017,12,24,16,0,0.0,24.0,1.1,8.0,24.0,22.26,14.39
2017,12,24,16,15,0.0,16.0,1.1,7.5,16.0,14.83,7.3
2017,12,24,16,30,0.0,8.0,1.1,7.0,8.0,7.41,0.0
2017,12,24,16,45,0.0,4.0,1.1,7.0,4.0,3.81,0.0
2017,12,24,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,15,93.0,5.0,0.95,4.0,7.0,0.0,0.0
2017,12,25,7,30,186.0,10.0,0.9,4.0,14.0,81.33,0.0
2017,12,25,7,45,328.5,19.0,0.9,4.5,46.0,173.65,98.75
2017,12,25,8,0,471.0,28.0,0.9,5.0,78.0,260.13,205.82
2017,12,25,8,15,550.0,33.5,0.85,5.5,118.0,314.15,256.53
2017,12,25,8,30,629.0,39.0,0.8,6.0,158.0,370.14,305.27
2017,12,25,8,45,676.5,43.0,0.8,6.5,197.5,409.67,339.1
2017,12,25,9,0,724.0,47.0,0.8,7.0,237.0,448.71,371.06
2017,12,25,9,15,755.5,50.0,0.75,7.5,274.0,476.99,392.93
2017,12,25,9,30,787.0,53.0,0.7,8.0,311.0,503.5,412.48
2017,12,25,9,45,586.0,96.5,0.7,8.5,299.5,446.94,366.02
2017,12,25,10,0,385.0,140.0,0.7,9.0,288.0,378.4,310.11
2017,12,25,10,15,388.0,150.5,0.7,9.5,308.5,388.34,317.32
2017,12,25,10,30,391.0,161.0,0.7,10.0,329.0,396.67,322.39
2017,12,25,10,45,231.0,181.0,0.7,10.5,281.5,317.92,258.02
2017,12,25,11,0,71.0,201.0,0.7,11.0,234.0,236.17,190.97
2017,12,25,11,15,71.5,206.5,0.65,11.0,240.5,238.85,193.19
2017,12,25,11,30,72.0,212.0,0.6,11.0,247.0,241.26,194.67
2017,12,25,11,45,147.5,217.0,0.6,11.5,289.5,283.04,227.44
2017,12,25,12,0,223.0,222.0,0.6,12.0,332.0,316.72,252.57
2017,12,25,12,15,295.5,210.0,0.55,12.0,355.0,331.28,262.38
2017,12,25,12,30,368.0,198.0,0.5,12.0,378.0,338.3,265.78
2017,12,25,12,45,371.0,192.5,0.5,12.5,371.5,319.86,249.34
2017,12,25,13,0,374.0,187.0,0.5,13.0,365.0,300.4,232.08
2017,12,25,13,15,346.5,185.0,0.5,13.0,345.0,273.47,209.81
2017,12,25,13,30,319.0,183.0,0.5,13.0,325.0,247.71,188.55
2017,12,25,13,45,317.5,173.0,0.5,13.0,308.5,222.8,167.24
2017,12,25,14,0,316.0,163.0,0.5,13.0,292.0,197.57,145.77
2017,12,25,14,15,313.5,150.5,0.5,12.5,270.5,169.98,123.17
2017,12,25,14,30,311.0,138.0,0.5,12.0,249.0,142.35,101.68
2017,12,25,14,45,303.5,124.5,0.5,12.0,224.0,113.7,81.77
2017,12,25,15,0,296.0,111.0,0.5,12.0,199.0,85.62,71.15
2017,12,25,15,15,283.5,96.5,0.55,11.0,171.0,74.23,61.34
2017,12,25,15,30,271.0,82.0,0.6,10.0,143.0,64.0,52.3
2017,12,25,15,45,244.0,67.0,0.65,9.5,113.5,50.5,39.98
2017,12,25,16,0,217.0,52.0,0.7,9.0,84.0,39.8,30.0
2017,12,25,16,15,170.5,37.0,0.75,8.5,57.0,28.72,19.37
2017,12,25,16,30,124.0,22.0,0.8,8.0,30.0,17.27,5.46
2017,12,25,16,45,62.0,11.0,0.9,8.0,15.0,10.48,0.0
2017,12,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,7,15,100.5,5.0,0.7,6.0,7.0,0.0,0.0
2017,12,26,7,30,201.0,10.0,0.6,6.0,14.0,87.01,0.0
2017,12,26,7,45,353.5,18.5,0.5,6.5,47.5,183.13,100.16
2017,12,26,8,0,506.0,27.0,0.4,7.0,81.0,274.45,213.84
2017,12,26,8,15,585.5,33.0,0.35,7.5,122.0,330.0,265.01
2017,12,26,8,30,665.0,39.0,0.3,8.0,163.0,387.63,313.9
2017,12,26,8,45,713.5,42.5,0.25,8.5,204.0,427.83,347.04
2017,12,26,9,0,762.0,46.0,0.2,9.0,245.0,467.46,378.13
2017,12,26,9,15,793.5,49.0,0.25,9.5,283.0,496.32,400.49
2017,12,26,9,30,825.0,52.0,0.3,10.0,321.0,519.82,418.12
2017,12,26,9,45,842.0,55.0,0.4,11.0,354.0,536.72,429.88
2017,12,26,10,0,859.0,58.0,0.5,12.0,387.0,551.02,439.3
2017,12,26,10,15,874.0,59.5,0.55,12.5,414.5,559.66,444.49
2017,12,26,10,30,889.0,61.0,0.6,13.0,442.0,565.39,447.31
2017,12,26,10,45,898.0,62.0,0.7,13.5,462.5,564.21,445.34
2017,12,26,11,0,907.0,63.0,0.8,14.0,483.0,559.96,440.9
2017,12,26,11,15,913.0,64.0,0.8,14.0,496.5,551.01,432.67
2017,12,26,11,30,919.0,65.0,0.8,14.0,510.0,538.98,421.95
2017,12,26,11,45,921.0,65.5,0.8,14.5,516.0,521.41,406.09
2017,12,26,12,0,923.0,66.0,0.8,15.0,522.0,500.97,387.82
2017,12,26,12,15,922.0,65.5,0.8,15.0,520.0,475.4,366.05
2017,12,26,12,30,921.0,65.0,0.8,15.0,518.0,447.31,341.85
2017,12,26,12,45,918.5,64.5,0.8,15.0,508.5,416.24,314.78
2017,12,26,13,0,916.0,64.0,0.8,15.0,499.0,382.97,285.33
2017,12,26,13,15,908.0,63.0,0.8,15.0,482.0,345.46,252.06
2017,12,26,13,30,900.0,62.0,0.8,15.0,465.0,306.48,217.08
2017,12,26,13,45,887.5,61.0,0.85,15.0,441.0,265.15,180.23
2017,12,26,14,0,875.0,60.0,0.9,15.0,417.0,223.08,143.11
2017,12,26,14,15,857.0,58.0,0.9,14.5,387.0,178.82,106.06
2017,12,26,14,30,839.0,56.0,0.9,14.0,357.0,134.75,72.47
2017,12,26,14,45,811.5,54.0,0.9,14.0,321.0,86.17,41.81
2017,12,26,15,0,784.0,52.0,0.9,14.0,285.0,43.48,33.38
2017,12,26,15,15,744.5,48.5,0.85,12.5,245.5,36.78,27.61
2017,12,26,15,30,705.0,45.0,0.8,11.0,206.0,35.01,26.12
2017,12,26,15,45,633.5,41.0,0.75,10.0,164.0,32.79,24.04
2017,12,26,16,0,562.0,37.0,0.7,9.0,122.0,30.67,21.9
2017,12,26,16,15,454.0,29.5,0.8,8.5,83.0,25.08,16.28
2017,12,26,16,30,346.0,22.0,0.9,8.0,44.0,17.74,6.28
2017,12,26,16,45,173.0,11.0,1.0,7.5,22.0,10.48,0.0
2017,12,26,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,45,248.5,14.0,0.95,4.5,40.0,134.37,71.38
2017,12,27,8,0,497.0,28.0,1.0,5.0,80.0,271.28,214.28
2017,12,27,8,15,577.5,34.0,0.95,5.5,121.5,327.31,266.97
2017,12,27,8,30,658.0,40.0,0.9,6.0,163.0,385.36,317.54
2017,12,27,8,45,703.0,44.5,0.85,6.5,203.5,424.96,351.25
2017,12,27,9,0,748.0,49.0,0.8,7.0,244.0,463.89,382.78
2017,12,27,9,15,779.5,52.0,0.8,7.5,282.0,492.67,405.33
2017,12,27,9,30,811.0,55.0,0.8,8.0,320.0,519.6,425.55
2017,12,27,9,45,815.5,61.0,0.8,9.0,350.5,532.9,433.7
2017,12,27,10,0,820.0,67.0,0.8,10.0,381.0,543.36,439.34
2017,12,27,10,15,834.5,69.0,0.75,10.5,408.0,552.03,443.76
2017,12,27,10,30,849.0,71.0,0.7,11.0,435.0,557.82,445.74
2017,12,27,10,45,853.5,74.0,0.7,11.5,454.5,556.23,442.45
2017,12,27,11,0,858.0,77.0,0.7,12.0,474.0,551.67,436.86
2017,12,27,11,15,863.0,77.5,0.7,12.0,486.5,541.75,427.96
2017,12,27,11,30,868.0,78.0,0.7,12.0,499.0,528.92,416.71
2017,12,27,11,45,765.5,100.5,0.75,12.5,475.0,482.7,379.79
2017,12,27,12,0,663.0,123.0,0.8,13.0,451.0,437.38,343.64
2017,12,27,12,15,678.5,118.5,0.8,13.0,453.0,420.18,328.73
2017,12,27,12,30,694.0,114.0,0.8,13.0,455.0,400.34,311.06
2017,12,27,12,45,678.0,115.5,0.8,13.0,444.0,371.41,286.2
2017,12,27,13,0,662.0,117.0,0.8,13.0,433.0,341.73,260.4
2017,12,27,13,15,671.5,109.5,0.8,13.0,421.0,311.28,233.08
2017,12,27,13,30,681.0,102.0,0.8,13.0,409.0,278.81,203.57
2017,12,27,13,45,668.0,99.0,0.85,13.5,387.0,243.05,171.59
2017,12,27,14,0,655.0,96.0,0.9,14.0,365.0,207.14,139.86
2017,12,27,14,15,575.0,103.5,0.85,13.5,327.0,170.37,111.89
2017,12,27,14,30,495.0,111.0,0.8,13.0,289.0,138.6,90.39
2017,12,27,14,45,631.0,81.5,0.75,13.0,285.5,96.67,56.13
2017,12,27,15,0,767.0,52.0,0.7,13.0,282.0,44.99,34.86
2017,12,27,15,15,729.0,48.5,0.7,12.0,243.0,36.68,27.59
2017,12,27,15,30,691.0,45.0,0.7,11.0,204.0,34.91,26.04
2017,12,27,15,45,630.0,40.5,0.7,10.0,163.0,32.24,23.56
2017,12,27,16,0,569.0,36.0,0.7,9.0,122.0,29.61,20.97
2017,12,27,16,15,466.0,28.5,0.75,8.5,84.0,23.99,15.37
2017,12,27,16,30,363.0,21.0,0.8,8.0,46.0,18.23,7.09
2017,12,27,16,45,181.5,10.5,0.9,7.5,23.0,10.01,0.0
2017,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,45,224.5,16.0,1.25,3.5,39.0,129.38,66.93
2017,12,28,8,0,449.0,32.0,1.3,4.0,78.0,259.66,206.1
2017,12,28,8,15,535.0,38.5,1.3,4.5,119.5,316.87,260.34
2017,12,28,8,30,621.0,45.0,1.3,5.0,161.0,372.73,309.92
2017,12,28,8,45,678.0,49.5,1.35,5.5,203.0,418.09,349.23
2017,12,28,9,0,735.0,54.0,1.4,6.0,245.0,463.09,386.69
2017,12,28,9,15,769.0,57.0,1.35,6.5,283.5,493.21,410.49
2017,12,28,9,30,803.0,60.0,1.3,7.0,322.0,521.51,431.9
2017,12,28,9,45,840.0,59.0,1.3,8.0,358.0,544.68,448.12
2017,12,28,10,0,877.0,58.0,1.3,9.0,394.0,562.24,459.51
2017,12,28,10,15,891.5,59.5,1.25,9.5,422.0,570.82,463.93
2017,12,28,10,30,906.0,61.0,1.2,10.0,450.0,576.43,465.86
2017,12,28,10,45,916.5,62.0,1.15,11.0,471.0,576.17,462.3
2017,12,28,11,0,927.0,63.0,1.1,12.0,492.0,572.75,456.22
2017,12,28,11,15,933.0,63.5,1.05,12.5,506.0,563.2,446.23
2017,12,28,11,30,939.0,64.0,1.0,13.0,520.0,550.53,433.75
2017,12,28,11,45,939.5,65.0,0.95,13.5,526.0,532.55,417.09
2017,12,28,12,0,940.0,66.0,0.9,14.0,532.0,511.69,398.03
2017,12,28,12,15,939.5,66.0,0.9,14.0,530.5,486.58,376.5
2017,12,28,12,30,939.0,66.0,0.9,14.0,529.0,458.84,352.45
2017,12,28,12,45,916.0,71.5,0.9,14.5,516.5,425.21,322.94
2017,12,28,13,0,893.0,77.0,0.9,15.0,504.0,388.68,290.82
2017,12,28,13,15,885.0,76.0,0.9,15.0,487.0,351.39,257.89
2017,12,28,13,30,877.0,75.0,0.9,15.0,470.0,312.7,223.27
2017,12,28,13,45,861.5,74.0,0.9,15.0,445.5,271.01,186.25
2017,12,28,14,0,846.0,73.0,0.9,15.0,421.0,228.93,149.25
2017,12,28,14,15,827.0,71.0,0.8,14.5,391.0,185.28,112.6
2017,12,28,14,30,808.0,69.0,0.7,14.0,361.0,142.06,79.36
2017,12,28,14,45,778.5,66.0,0.65,13.5,325.0,98.02,51.76
2017,12,28,15,0,749.0,63.0,0.6,13.0,289.0,55.93,36.33
2017,12,28,15,15,706.5,59.0,0.65,12.0,249.0,45.83,35.81
2017,12,28,15,30,664.0,55.0,0.7,11.0,209.0,40.06,30.68
2017,12,28,15,45,598.0,49.0,0.8,10.5,167.0,36.66,27.49
2017,12,28,16,0,532.0,43.0,0.9,10.0,125.0,33.25,24.12
2017,12,28,16,15,418.5,34.0,0.95,9.0,85.5,26.94,17.95
2017,12,28,16,30,305.0,25.0,1.0,8.0,46.0,20.44,9.12
2017,12,28,16,45,152.5,12.5,1.05,7.5,23.0,11.91,0.0
2017,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,45,240.5,15.0,1.2,6.0,40.0,131.98,65.71
2017,12,29,8,0,481.0,30.0,1.2,7.0,80.0,265.68,208.18
2017,12,29,8,15,566.5,36.5,1.15,7.5,122.0,324.76,263.43
2017,12,29,8,30,652.0,43.0,1.1,8.0,164.0,385.9,316.38
2017,12,29,8,45,705.0,47.5,1.1,8.5,206.5,429.79,353.7
2017,12,29,9,0,758.0,52.0,1.1,9.0,249.0,473.18,389.01
2017,12,29,9,15,791.5,55.0,1.0,9.5,288.0,503.41,412.02
2017,12,29,9,30,825.0,58.0,0.9,10.0,327.0,531.76,432.49
2017,12,29,9,45,844.0,61.0,0.8,11.0,361.0,549.86,443.41
2017,12,29,10,0,863.0,64.0,0.7,12.0,395.0,565.29,451.72
2017,12,29,10,15,878.5,66.0,0.65,12.5,423.0,574.77,456.47
2017,12,29,10,30,894.0,68.0,0.6,13.0,451.0,578.61,456.88
2017,12,29,10,45,905.5,69.0,0.55,13.5,473.0,578.95,454.49
2017,12,29,11,0,917.0,70.0,0.5,14.0,495.0,576.15,449.65
2017,12,29,11,15,923.0,70.5,0.45,14.5,509.0,566.71,439.82
2017,12,29,11,30,929.0,71.0,0.4,15.0,523.0,554.16,427.62
2017,12,29,11,45,931.5,71.5,0.4,15.5,529.0,536.8,412.25
2017,12,29,12,0,934.0,72.0,0.4,16.0,535.0,516.51,394.47
2017,12,29,12,15,826.5,90.0,0.4,16.0,499.0,461.49,352.06
2017,12,29,12,30,719.0,108.0,0.4,16.0,463.0,407.58,310.48
2017,12,29,12,45,755.5,96.0,0.4,16.5,463.0,387.16,291.76
2017,12,29,13,0,792.0,84.0,0.4,17.0,463.0,361.38,267.9
2017,12,29,13,15,850.5,76.5,0.4,17.0,471.5,342.68,248.52
2017,12,29,13,30,909.0,69.0,0.4,17.0,480.0,320.7,225.51
2017,12,29,13,45,798.5,79.5,0.4,17.0,427.0,262.73,179.47
2017,12,29,14,0,688.0,90.0,0.4,17.0,374.0,211.32,139.73
2017,12,29,14,15,566.5,105.5,0.4,16.5,328.5,173.39,113.01
2017,12,29,14,30,445.0,121.0,0.4,16.0,283.0,143.45,94.93
2017,12,29,14,45,622.0,89.0,0.45,16.0,291.0,105.37,61.99
2017,12,29,15,0,799.0,57.0,0.5,16.0,299.0,53.14,31.79
2017,12,29,15,15,760.5,53.0,0.6,15.0,258.5,40.51,30.63
2017,12,29,15,30,722.0,49.0,0.7,14.0,218.0,38.41,28.83
2017,12,29,15,45,660.5,44.0,0.8,13.5,175.5,35.39,26.02
2017,12,29,16,0,599.0,39.0,0.9,13.0,133.0,32.4,23.08
2017,12,29,16,15,492.0,31.5,0.95,12.5,92.0,26.86,17.64
2017,12,29,16,30,385.0,24.0,1.0,12.0,51.0,21.23,9.91
2017,12,29,16,45,192.5,12.0,1.05,11.5,25.5,11.44,0.0
2017,12,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,17.5,0.9,5.0,33.0,100.63,48.0
2017,12,30,8,0,301.0,35.0,0.9,6.0,66.0,197.36,155.07
2017,12,30,8,15,363.0,46.0,0.85,6.5,101.0,245.02,200.01
2017,12,30,8,30,425.0,57.0,0.8,7.0,136.0,294.74,243.64
2017,12,30,8,45,462.5,66.0,0.75,8.0,170.5,331.16,274.36
2017,12,30,9,0,500.0,75.0,0.7,9.0,205.0,367.24,303.37
2017,12,30,9,15,521.0,84.0,0.6,9.5,237.5,393.72,323.75
2017,12,30,9,30,542.0,93.0,0.5,10.0,270.0,418.73,342.08
2017,12,30,9,45,564.5,98.0,0.45,11.0,299.0,438.67,355.53
2017,12,30,10,0,587.0,103.0,0.4,12.0,328.0,456.73,367.02
2017,12,30,10,15,631.5,100.5,0.35,12.5,358.0,477.05,380.69
2017,12,30,10,30,676.0,98.0,0.3,13.0,388.0,494.98,392.1
2017,12,30,10,45,689.5,100.0,0.25,13.5,408.0,497.94,391.92
2017,12,30,11,0,703.0,102.0,0.2,14.0,428.0,498.34,389.86
2017,12,30,11,15,710.0,104.0,0.2,14.0,441.5,492.63,384.32
2017,12,30,11,30,717.0,106.0,0.2,14.0,455.0,484.36,376.78
2017,12,30,11,45,593.5,142.5,0.2,14.5,434.0,443.21,343.72
2017,12,30,12,0,470.0,179.0,0.2,15.0,413.0,401.22,310.56
2017,12,30,12,15,497.5,172.0,0.2,15.0,419.0,391.65,302.26
2017,12,30,12,30,525.0,165.0,0.2,15.0,425.0,379.37,291.15
2017,12,30,12,45,559.5,151.5,0.2,15.5,424.0,361.0,274.41
2017,12,30,13,0,594.0,138.0,0.2,16.0,423.0,341.07,255.9
2017,12,30,13,15,584.5,136.5,0.2,15.5,409.0,312.4,231.82
2017,12,30,13,30,575.0,135.0,0.2,15.0,395.0,281.64,205.78
2017,12,30,13,45,722.5,101.0,0.25,15.0,411.5,262.43,183.13
2017,12,30,14,0,870.0,67.0,0.3,15.0,428.0,232.11,150.15
2017,12,30,14,15,686.0,89.5,0.3,14.5,361.5,179.54,113.51
2017,12,30,14,30,502.0,112.0,0.3,14.0,295.0,143.75,93.25
2017,12,30,14,45,481.0,104.5,0.35,14.0,266.5,109.87,70.62
2017,12,30,15,0,460.0,97.0,0.4,14.0,238.0,77.46,55.12
2017,12,30,15,15,437.5,86.0,0.4,13.5,205.5,62.48,50.37
2017,12,30,15,30,415.0,75.0,0.4,13.0,173.0,55.39,44.1
2017,12,30,15,45,371.0,64.5,0.4,12.5,139.0,48.43,37.77
2017,12,30,16,0,327.0,54.0,0.4,12.0,105.0,41.27,31.08
2017,12,30,16,15,267.0,40.0,0.4,11.5,73.0,31.02,21.42
2017,12,30,16,30,207.0,26.0,0.4,11.0,41.0,20.43,9.79
2017,12,30,16,45,103.5,13.0,0.45,11.0,20.5,12.39,0.0
2017,12,30,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,7,45,11.5,17.5,0.9,6.5,19.0,22.47,6.17
2017,12,31,8,0,23.0,35.0,0.8,7.0,38.0,50.27,36.11
2017,12,31,8,15,37.0,52.5,0.8,7.5,59.0,76.96,60.33
2017,12,31,8,30,51.0,70.0,0.8,8.0,80.0,103.19,83.61
2017,12,31,8,45,60.0,87.0,0.85,8.5,101.0,126.09,103.64
2017,12,31,9,0,69.0,104.0,0.9,9.0,122.0,148.84,123.12
2017,12,31,9,15,73.5,120.0,0.85,9.5,142.0,167.71,138.81
2017,12,31,9,30,78.0,136.0,0.8,10.0,162.0,186.31,153.89
2017,12,31,9,45,82.0,149.5,0.8,10.5,179.0,201.34,165.78
2017,12,31,10,0,86.0,163.0,0.8,11.0,196.0,216.1,177.23
2017,12,31,10,15,345.0,139.5,0.75,11.0,286.0,355.14,291.23
2017,12,31,10,30,604.0,116.0,0.7,11.0,376.0,474.76,383.81
2017,12,31,10,45,460.5,154.5,0.7,11.5,358.0,425.83,342.32
2017,12,31,11,0,317.0,193.0,0.7,12.0,340.0,373.86,300.01
2017,12,31,11,15,314.0,200.5,0.65,12.0,350.0,372.7,298.46
2017,12,31,11,30,311.0,208.0,0.6,12.0,360.0,370.42,295.55
2017,12,31,11,45,303.0,211.5,0.6,12.5,361.0,360.64,286.58
2017,12,31,12,0,295.0,215.0,0.6,13.0,362.0,350.15,277.11
2017,12,31,12,15,212.5,221.0,0.55,13.0,327.0,305.29,241.48
2017,12,31,12,30,130.0,227.0,0.5,13.0,292.0,267.2,211.53
2017,12,31,12,45,217.5,215.5,0.5,13.0,322.0,284.1,223.66
2017,12,31,13,0,305.0,204.0,0.5,13.0,352.0,295.59,230.17
2017,12,31,13,15,369.5,185.0,0.5,13.0,358.0,285.59,219.38
2017,12,31,13,30,434.0,166.0,0.5,13.0,364.0,269.77,203.26
2017,12,31,13,45,316.5,173.5,0.55,13.0,314.0,227.61,171.54
2017,12,31,14,0,199.0,181.0,0.6,13.0,264.0,195.07,148.81
2017,12,31,14,15,268.0,160.0,0.6,13.0,263.5,174.95,129.14
2017,12,31,14,30,337.0,139.0,0.6,13.0,263.0,150.93,106.86
2017,12,31,14,45,324.0,127.5,0.6,13.0,237.0,122.14,86.45
2017,12,31,15,0,311.0,116.0,0.6,13.0,211.0,94.29,70.7
2017,12,31,15,15,486.5,83.0,0.6,13.0,209.0,61.38,49.47
2017,12,31,15,30,662.0,50.0,0.6,13.0,207.0,39.0,29.48
2017,12,31,15,45,617.5,45.0,0.75,9.0,169.5,36.05,27.16
2017,12,31,16,0,573.0,40.0,0.9,5.0,132.0,33.12,24.62
2017,12,31,16,15,470.5,32.5,0.95,4.5,92.5,25.28,17.0
2017,12,31,16,30,368.0,25.0,1.0,4.0,53.0,20.14,10.29
2017,12,31,16,45,184.0,12.5,1.1,4.0,26.5,11.91,0.0
2017,12,31,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
